Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,164.5,14.0,2.45,1.5,27.0,61.77,0.0
2016,1,1,8,0,329.0,28.0,2.7,2.0,54.0,158.32,104.71
2016,1,1,8,15,432.0,37.0,2.7,2.5,93.0,221.1,174.62
2016,1,1,8,30,535.0,46.0,2.7,3.0,132.0,290.02,237.91
2016,1,1,8,45,593.0,52.0,2.75,3.5,172.0,341.87,285.81
2016,1,1,9,0,651.0,58.0,2.8,4.0,212.0,396.13,334.42
2016,1,1,9,15,691.0,62.5,2.85,4.5,250.5,441.28,374.19
2016,1,1,9,30,731.0,67.0,2.9,5.0,289.0,483.71,410.61
2016,1,1,9,45,763.5,69.0,2.95,5.5,323.5,522.14,442.69
2016,1,1,10,0,796.0,71.0,3.0,6.0,358.0,559.49,473.06
2016,1,1,10,15,814.0,73.5,2.95,6.5,386.5,587.25,494.63
2016,1,1,10,30,832.0,76.0,2.9,7.0,415.0,612.81,513.94
2016,1,1,10,45,844.5,77.5,2.85,7.5,437.0,631.36,527.31
2016,1,1,11,0,857.0,79.0,2.8,8.0,459.0,647.18,538.26
2016,1,1,11,15,864.0,80.0,2.7,8.0,473.5,656.02,544.32
2016,1,1,11,30,871.0,81.0,2.6,8.0,488.0,661.81,547.92
2016,1,1,11,45,874.5,81.5,2.55,8.0,495.5,661.69,547.11
2016,1,1,12,0,878.0,82.0,2.5,8.0,503.0,658.44,543.83
2016,1,1,12,15,878.0,81.5,2.45,8.0,503.0,648.75,535.53
2016,1,1,12,30,878.0,81.0,2.4,8.0,503.0,636.01,524.79
2016,1,1,12,45,877.0,80.0,2.35,8.5,495.5,619.14,509.8
2016,1,1,13,0,876.0,79.0,2.3,9.0,488.0,599.39,492.41
2016,1,1,13,15,868.5,78.0,2.25,9.0,472.5,573.22,470.65
2016,1,1,13,30,861.0,77.0,2.2,9.0,457.0,544.69,446.67
2016,1,1,13,45,849.0,75.0,2.15,9.0,435.0,510.64,417.87
2016,1,1,14,0,837.0,73.0,2.1,9.0,413.0,474.86,387.08
2016,1,1,14,15,818.5,71.0,2.0,8.5,384.5,434.74,352.64
2016,1,1,14,30,800.0,69.0,1.9,8.0,356.0,393.81,316.64
2016,1,1,14,45,774.0,66.0,1.8,8.0,322.0,348.62,275.88
2016,1,1,15,0,748.0,63.0,1.7,8.0,288.0,303.8,234.69
2016,1,1,15,15,708.5,58.5,1.5,7.5,249.5,254.47,189.9
2016,1,1,15,30,669.0,54.0,1.3,7.0,211.0,207.37,146.96
2016,1,1,15,45,607.5,48.5,1.1,6.5,170.5,157.34,103.3
2016,1,1,16,0,546.0,43.0,0.9,6.0,130.0,112.85,66.49
2016,1,1,16,15,444.0,34.5,0.9,5.5,91.5,67.69,34.18
2016,1,1,16,30,342.0,26.0,0.9,5.0,53.0,32.25,11.57
2016,1,1,16,45,171.0,13.0,0.95,4.5,26.5,12.78,0.0
2016,1,1,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.5,2.35,3.0,12.5,12.29,0.0
2016,1,2,8,0,0.0,25.0,2.5,3.0,25.0,25.26,12.88
2016,1,2,8,15,10.0,41.5,2.5,3.0,43.0,47.13,34.36
2016,1,2,8,30,20.0,58.0,2.5,3.0,61.0,72.72,57.53
2016,1,2,8,45,28.5,74.5,2.5,3.5,80.5,95.04,77.62
2016,1,2,9,0,37.0,91.0,2.5,4.0,100.0,117.71,97.81
2016,1,2,9,15,42.5,106.0,2.5,4.5,118.0,137.3,115.01
2016,1,2,9,30,48.0,121.0,2.5,5.0,136.0,157.11,132.11
2016,1,2,9,45,54.5,134.5,2.5,5.5,153.0,175.81,148.01
2016,1,2,10,0,61.0,148.0,2.5,6.0,170.0,194.7,163.83
2016,1,2,10,15,32.0,145.0,2.45,6.0,156.5,172.71,144.42
2016,1,2,10,30,3.0,142.0,2.4,6.0,143.0,144.67,119.76
2016,1,2,10,45,32.5,164.5,2.4,6.0,179.0,193.46,161.75
2016,1,2,11,0,62.0,187.0,2.4,6.0,215.0,237.1,198.73
2016,1,2,11,15,69.0,195.0,2.35,6.0,227.0,249.69,209.01
2016,1,2,11,30,76.0,203.0,2.3,6.0,239.0,262.13,219.22
2016,1,2,11,45,142.0,208.0,2.25,6.5,276.0,315.59,264.01
2016,1,2,12,0,208.0,213.0,2.2,7.0,313.0,361.16,301.38
2016,1,2,12,15,219.0,212.0,2.15,7.0,317.5,363.78,303.18
2016,1,2,12,30,230.0,211.0,2.1,7.0,322.0,365.48,304.42
2016,1,2,12,45,325.5,192.0,2.05,7.5,346.0,402.92,335.16
2016,1,2,13,0,421.0,173.0,2.0,8.0,370.0,435.75,361.19
2016,1,2,13,15,367.0,176.5,1.9,8.0,344.5,393.06,325.53
2016,1,2,13,30,313.0,180.0,1.8,8.0,319.0,357.32,295.67
2016,1,2,13,45,168.0,168.0,1.75,8.0,242.5,257.43,213.04
2016,1,2,14,0,23.0,156.0,1.7,8.0,166.0,164.25,134.99
2016,1,2,14,15,184.0,144.5,1.65,8.0,212.0,227.31,187.83
2016,1,2,14,30,345.0,133.0,1.6,8.0,258.0,274.89,224.69
2016,1,2,14,45,322.5,125.0,1.6,8.0,233.0,243.86,197.19
2016,1,2,15,0,300.0,117.0,1.6,8.0,208.0,213.97,170.72
2016,1,2,15,15,280.5,103.5,1.45,7.5,180.0,180.77,141.4
2016,1,2,15,30,261.0,90.0,1.3,7.0,152.0,148.92,113.11
2016,1,2,15,45,235.5,74.5,1.2,7.0,122.5,115.56,83.83
2016,1,2,16,0,210.0,59.0,1.1,7.0,93.0,84.49,57.29
2016,1,2,16,15,161.5,44.0,1.1,6.5,65.5,54.48,33.85
2016,1,2,16,30,113.0,29.0,1.1,6.0,38.0,29.31,13.61
2016,1,2,16,45,56.5,14.5,1.1,6.0,19.0,14.25,0.0
2016,1,2,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,2.0,1.4,5.0,2.0,1.97,0.0
2016,1,3,8,0,0.0,4.0,1.5,5.0,4.0,3.85,0.0
2016,1,3,8,15,0.0,7.0,1.45,5.0,7.0,6.74,0.07
2016,1,3,8,30,0.0,10.0,1.4,5.0,10.0,9.64,2.74
2016,1,3,8,45,0.0,13.0,1.4,5.5,13.0,12.53,5.36
2016,1,3,9,0,0.0,16.0,1.4,6.0,16.0,15.43,7.96
2016,1,3,9,15,0.0,19.0,1.35,6.0,19.0,18.33,10.56
2016,1,3,9,30,0.0,22.0,1.3,6.0,22.0,21.22,13.14
2016,1,3,9,45,0.0,25.0,1.3,6.5,25.0,24.12,15.65
2016,1,3,10,0,0.0,28.0,1.3,7.0,28.0,27.02,18.14
2016,1,3,10,15,0.0,17.5,1.35,7.0,17.5,16.89,9.21
2016,1,3,10,30,0.0,7.0,1.4,7.0,7.0,6.75,0.28
2016,1,3,10,45,13.5,90.5,1.5,7.5,96.5,96.62,78.59
2016,1,3,11,0,27.0,174.0,1.6,8.0,186.0,193.15,159.82
2016,1,3,11,15,44.0,187.0,1.65,8.0,207.5,224.44,185.7
2016,1,3,11,30,61.0,200.0,1.7,8.0,229.0,249.06,206.11
2016,1,3,11,45,94.5,208.5,1.8,8.0,254.0,278.99,231.24
2016,1,3,12,0,128.0,217.0,1.9,8.0,279.0,314.78,260.83
2016,1,3,12,15,116.0,216.0,1.95,8.0,272.5,303.64,251.31
2016,1,3,12,30,104.0,215.0,2.0,8.0,266.0,286.61,237.24
2016,1,3,12,45,52.0,146.0,2.1,8.5,171.5,178.66,147.28
2016,1,3,13,0,0.0,77.0,2.2,9.0,77.0,74.46,58.44
2016,1,3,13,15,19.5,129.0,2.15,9.0,138.0,137.14,112.14
2016,1,3,13,30,39.0,181.0,2.1,9.0,199.0,204.05,168.15
2016,1,3,13,45,32.5,170.0,2.05,9.0,184.5,187.63,154.28
2016,1,3,14,0,26.0,159.0,2.0,9.0,170.0,168.75,138.56
2016,1,3,14,15,62.0,156.0,1.85,9.0,179.0,183.11,150.61
2016,1,3,14,30,98.0,153.0,1.7,9.0,188.0,191.79,157.33
2016,1,3,14,45,90.5,139.5,1.55,9.0,169.5,171.01,139.46
2016,1,3,15,0,83.0,126.0,1.4,9.0,151.0,150.76,122.0
2016,1,3,15,15,76.5,110.0,1.25,8.5,131.0,128.9,103.22
2016,1,3,15,30,70.0,94.0,1.1,8.0,111.0,107.63,84.77
2016,1,3,15,45,57.5,77.0,1.0,8.0,89.5,84.94,65.14
2016,1,3,16,0,45.0,60.0,0.9,8.0,68.0,63.58,46.76
2016,1,3,16,15,23.5,44.0,0.9,7.5,48.0,43.79,30.23
2016,1,3,16,30,2.0,28.0,0.9,7.0,28.0,26.68,14.1
2016,1,3,16,45,1.0,14.0,0.95,7.0,14.0,13.76,0.0
2016,1,3,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,4,7,45,139.5,14.0,1.4,8.5,25.0,54.31,0.0
2016,1,4,8,0,279.0,28.0,1.5,9.0,50.0,141.17,90.02
2016,1,4,8,15,377.5,37.0,1.6,9.0,86.5,200.47,154.16
2016,1,4,8,30,476.0,46.0,1.7,9.0,123.0,265.55,212.63
2016,1,4,8,45,548.0,50.5,1.8,9.0,162.5,319.99,261.56
2016,1,4,9,0,620.0,55.0,1.9,9.0,202.0,377.9,312.4
2016,1,4,9,15,659.0,59.5,1.95,9.5,239.0,421.79,350.1
2016,1,4,9,30,698.0,64.0,2.0,10.0,276.0,463.37,384.91
2016,1,4,9,45,552.5,94.5,2.05,10.5,274.0,435.34,361.83
2016,1,4,10,0,407.0,125.0,2.1,11.0,272.0,393.23,326.76
2016,1,4,10,15,414.0,134.5,2.1,11.0,294.5,414.82,344.48
2016,1,4,10,30,421.0,144.0,2.1,11.0,317.0,435.16,360.53
2016,1,4,10,45,360.0,163.5,2.15,11.5,317.0,414.5,342.41
2016,1,4,11,0,299.0,183.0,2.2,12.0,317.0,399.31,328.54
2016,1,4,11,15,194.0,195.0,2.25,12.0,283.0,337.69,277.46
2016,1,4,11,30,89.0,207.0,2.3,12.0,249.0,275.21,225.01
2016,1,4,11,45,52.0,193.0,2.4,12.0,217.5,234.19,191.08
2016,1,4,12,0,15.0,179.0,2.5,12.0,186.0,188.28,152.69
2016,1,4,12,15,234.0,176.5,2.45,12.0,289.5,341.18,281.65
2016,1,4,12,30,453.0,174.0,2.4,12.0,393.0,476.4,390.68
2016,1,4,12,45,249.0,184.5,2.4,12.0,305.0,349.81,286.78
2016,1,4,13,0,45.0,195.0,2.4,12.0,217.0,225.43,183.31
2016,1,4,13,15,80.0,196.5,2.2,12.0,233.0,245.12,200.17
2016,1,4,13,30,115.0,198.0,2.0,12.0,249.0,267.17,218.16
2016,1,4,13,45,57.5,137.0,1.85,12.0,162.5,166.01,134.8
2016,1,4,14,0,0.0,76.0,1.7,12.0,76.0,73.49,57.16
2016,1,4,14,15,0.0,44.5,1.6,12.0,44.5,42.98,31.35
2016,1,4,14,30,0.0,13.0,1.5,12.0,13.0,12.54,5.2
2016,1,4,14,45,0.0,11.5,1.45,12.0,11.5,11.09,3.96
2016,1,4,15,0,0.0,10.0,1.4,12.0,10.0,9.64,2.71
2016,1,4,15,15,0.0,8.5,1.35,11.5,8.5,8.19,1.46
2016,1,4,15,30,0.0,7.0,1.3,11.0,7.0,6.75,0.2
2016,1,4,15,45,0.0,5.5,1.3,11.0,5.5,5.3,0.0
2016,1,4,16,0,0.0,4.0,1.3,11.0,4.0,3.85,0.0
2016,1,4,16,15,0.0,3.0,1.35,11.0,3.0,2.89,0.0
2016,1,4,16,30,0.0,2.0,1.4,11.0,2.0,1.93,0.0
2016,1,4,16,45,0.0,1.0,1.5,11.0,1.0,0.96,0.0
2016,1,4,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,5,7,45,10.5,13.5,1.0,10.5,14.5,16.32,0.0
2016,1,5,8,0,21.0,27.0,1.1,11.0,29.0,37.16,20.49
2016,1,5,8,15,43.5,43.5,1.3,11.0,50.0,70.56,52.17
2016,1,5,8,30,66.0,60.0,1.5,11.0,71.0,99.8,78.18
2016,1,5,8,45,76.0,77.0,1.7,11.0,92.5,125.34,100.91
2016,1,5,9,0,86.0,94.0,1.9,11.0,114.0,151.21,123.64
2016,1,5,9,15,92.0,110.0,1.95,11.0,135.0,174.05,143.44
2016,1,5,9,30,98.0,126.0,2.0,11.0,156.0,196.95,162.96
2016,1,5,9,45,101.0,139.5,2.15,11.0,173.5,215.05,178.22
2016,1,5,10,0,104.0,153.0,2.3,11.0,191.0,233.02,193.17
2016,1,5,10,15,52.0,80.5,2.4,11.0,99.5,117.99,96.41
2016,1,5,10,30,0.0,8.0,2.5,11.0,8.0,7.72,1.02
2016,1,5,10,45,0.0,8.5,2.6,11.5,8.5,8.2,1.42
2016,1,5,11,0,0.0,9.0,2.7,12.0,9.0,8.68,1.82
2016,1,5,11,15,4.5,88.5,2.75,11.5,90.5,88.75,70.33
2016,1,5,11,30,9.0,168.0,2.8,11.0,172.0,173.76,141.64
2016,1,5,11,45,9.0,170.0,2.9,11.0,174.5,175.38,142.74
2016,1,5,12,0,9.0,172.0,3.0,11.0,177.0,177.04,144.07
2016,1,5,12,15,4.5,150.5,3.0,11.0,153.0,151.43,122.67
2016,1,5,12,30,0.0,129.0,3.0,11.0,129.0,126.41,101.72
2016,1,5,12,45,3.5,147.0,3.0,11.0,149.0,146.78,118.9
2016,1,5,13,0,7.0,165.0,3.0,11.0,169.0,167.1,135.9
2016,1,5,13,15,3.5,129.0,2.95,11.0,131.0,128.18,103.41
2016,1,5,13,30,0.0,93.0,2.9,11.0,93.0,90.2,71.49
2016,1,5,13,45,0.0,100.0,2.85,11.0,100.0,97.15,77.5
2016,1,5,14,0,0.0,107.0,2.8,11.0,107.0,104.12,83.49
2016,1,5,14,15,38.5,130.0,2.75,11.0,144.0,146.23,119.14
2016,1,5,14,30,77.0,153.0,2.7,11.0,181.0,183.67,150.05
2016,1,5,14,45,70.0,140.0,2.65,11.0,164.0,164.39,133.59
2016,1,5,15,0,63.0,127.0,2.6,11.0,147.0,145.64,117.58
2016,1,5,15,15,56.5,111.5,2.35,10.5,127.5,125.12,100.12
2016,1,5,15,30,50.0,96.0,2.1,10.0,108.0,105.23,83.03
2016,1,5,15,45,250.0,74.0,1.85,10.0,118.0,119.64,86.22
2016,1,5,16,0,450.0,52.0,1.6,10.0,128.0,113.85,70.92
2016,1,5,16,15,350.5,42.5,1.45,9.5,91.5,71.71,40.24
2016,1,5,16,30,251.0,33.0,1.3,9.0,55.0,38.56,18.2
2016,1,5,16,45,125.5,16.5,1.2,9.0,27.5,12.89,0.0
2016,1,5,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,45,19.5,16.0,2.05,10.0,17.5,21.39,0.0
2016,1,6,8,0,39.0,32.0,2.1,10.0,35.0,55.76,33.55
2016,1,6,8,15,91.0,50.5,2.15,10.0,63.5,98.92,75.12
2016,1,6,8,30,143.0,69.0,2.2,10.0,92.0,149.92,119.83
2016,1,6,8,45,146.5,89.5,2.25,10.5,119.0,174.07,141.81
2016,1,6,9,0,150.0,110.0,2.3,11.0,146.0,203.34,167.37
2016,1,6,9,15,178.0,126.0,2.25,11.0,175.5,238.9,197.98
2016,1,6,9,30,206.0,142.0,2.2,11.0,205.0,275.74,229.11
2016,1,6,9,45,284.0,137.0,2.2,11.0,234.5,323.02,269.11
2016,1,6,10,0,362.0,132.0,2.2,11.0,264.0,375.31,312.59
2016,1,6,10,15,351.5,145.5,2.15,11.0,281.5,382.21,317.79
2016,1,6,10,30,341.0,159.0,2.1,11.0,299.0,395.35,327.85
2016,1,6,10,45,279.0,177.0,2.1,11.0,295.5,379.37,313.67
2016,1,6,11,0,217.0,195.0,2.1,11.0,292.0,353.52,291.65
2016,1,6,11,15,137.0,198.0,2.15,11.0,260.0,304.53,250.61
2016,1,6,11,30,57.0,201.0,2.2,11.0,228.0,247.68,202.73
2016,1,6,11,45,166.0,205.0,2.3,11.0,285.5,328.5,270.78
2016,1,6,12,0,275.0,209.0,2.4,11.0,343.0,407.78,335.61
2016,1,6,12,15,164.0,207.5,2.35,11.0,287.5,325.2,267.07
2016,1,6,12,30,53.0,206.0,2.3,11.0,232.0,245.34,200.35
2016,1,6,12,45,26.5,150.5,2.3,11.0,163.5,168.16,136.8
2016,1,6,13,0,0.0,95.0,2.3,11.0,95.0,92.16,72.93
2016,1,6,13,15,184.5,135.0,2.15,11.0,218.5,248.49,206.06
2016,1,6,13,30,369.0,175.0,2.0,11.0,342.0,384.93,316.31
2016,1,6,13,45,366.5,166.5,1.95,11.0,326.0,362.89,297.1
2016,1,6,14,0,364.0,158.0,1.9,11.0,310.0,340.03,277.81
2016,1,6,14,15,216.0,155.5,1.8,10.5,244.0,257.76,210.57
2016,1,6,14,30,68.0,153.0,1.7,10.0,178.0,180.14,147.06
2016,1,6,14,45,58.5,140.0,1.6,10.0,160.5,160.29,130.51
2016,1,6,15,0,49.0,127.0,1.5,10.0,143.0,141.2,114.33
2016,1,6,15,15,42.5,111.5,1.35,9.5,124.0,121.29,97.5
2016,1,6,15,30,36.0,96.0,1.2,9.0,105.0,102.03,81.05
2016,1,6,15,45,23.5,79.0,1.1,9.0,84.0,80.87,62.99
2016,1,6,16,0,11.0,62.0,1.0,9.0,63.0,60.99,46.03
2016,1,6,16,15,5.5,44.5,1.0,9.0,45.0,43.02,30.33
2016,1,6,16,30,0.0,27.0,1.0,9.0,27.0,25.88,14.44
2016,1,6,16,45,0.0,13.5,1.0,9.0,13.5,13.03,0.0
2016,1,6,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,45,87.5,16.5,0.35,8.0,23.5,41.62,0.0
2016,1,7,8,0,175.0,33.0,0.4,8.0,47.0,113.4,72.77
2016,1,7,8,15,273.0,45.5,0.4,8.0,82.5,171.29,131.86
2016,1,7,8,30,371.0,58.0,0.4,8.0,118.0,235.58,188.09
2016,1,7,8,45,451.0,64.0,0.45,8.5,157.5,291.52,236.43
2016,1,7,9,0,531.0,70.0,0.5,9.0,197.0,352.54,287.81
2016,1,7,9,15,575.0,76.0,0.45,9.0,234.0,398.5,325.96
2016,1,7,9,30,619.0,82.0,0.4,9.0,271.0,445.24,363.58
2016,1,7,9,45,678.0,79.5,0.4,9.0,308.0,491.27,400.19
2016,1,7,10,0,737.0,77.0,0.4,9.0,345.0,537.6,436.13
2016,1,7,10,15,756.5,79.5,0.4,9.0,373.5,563.09,455.39
2016,1,7,10,30,776.0,82.0,0.4,9.0,402.0,589.38,474.97
2016,1,7,10,45,793.0,82.5,0.4,9.5,424.5,609.67,488.9
2016,1,7,11,0,810.0,83.0,0.4,10.0,447.0,627.49,500.79
2016,1,7,11,15,818.0,84.0,0.45,10.0,462.5,637.35,508.2
2016,1,7,11,30,826.0,85.0,0.5,10.0,478.0,644.34,513.53
2016,1,7,11,45,833.5,84.5,0.55,10.0,486.5,646.36,515.25
2016,1,7,12,0,841.0,84.0,0.6,10.0,495.0,645.36,514.74
2016,1,7,12,15,841.5,84.0,0.65,10.0,495.5,637.38,509.0
2016,1,7,12,30,842.0,84.0,0.7,10.0,496.0,626.44,501.01
2016,1,7,12,45,846.5,81.0,0.75,10.5,490.5,611.75,489.29
2016,1,7,13,0,851.0,78.0,0.8,11.0,485.0,594.07,475.15
2016,1,7,13,15,844.0,77.0,0.8,11.0,471.0,569.09,455.52
2016,1,7,13,30,837.0,76.0,0.8,11.0,457.0,541.76,433.77
2016,1,7,13,45,828.0,74.0,0.85,11.0,436.0,510.14,408.68
2016,1,7,14,0,819.0,72.0,0.9,11.0,415.0,476.63,381.42
2016,1,7,14,15,802.0,69.5,0.85,10.5,387.5,437.31,348.92
2016,1,7,14,30,785.0,67.0,0.8,10.0,360.0,397.09,314.82
2016,1,7,14,45,764.5,63.5,0.8,10.0,327.5,353.87,277.13
2016,1,7,15,0,744.0,60.0,0.8,10.0,295.0,310.55,238.41
2016,1,7,15,15,708.0,56.5,0.7,9.5,257.5,262.98,195.98
2016,1,7,15,30,672.0,53.0,0.6,9.0,220.0,217.26,154.78
2016,1,7,15,45,621.5,47.5,0.55,9.0,180.5,168.94,112.24
2016,1,7,16,0,571.0,42.0,0.5,9.0,141.0,124.59,74.7
2016,1,7,16,15,481.5,35.0,0.5,9.0,102.5,78.53,40.51
2016,1,7,16,30,392.0,28.0,0.5,9.0,64.0,41.8,17.35
2016,1,7,16,45,196.0,14.0,0.55,9.0,32.0,10.36,0.0
2016,1,7,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,7,45,126.0,13.5,1.0,6.5,23.5,49.87,0.0
2016,1,8,8,0,252.0,27.0,1.1,7.0,47.0,131.52,85.1
2016,1,8,8,15,323.5,38.5,1.1,7.0,80.5,182.03,141.02
2016,1,8,8,30,395.0,50.0,1.1,7.0,114.0,236.82,190.9
2016,1,8,8,45,442.0,59.0,1.1,7.5,149.5,282.56,231.89
2016,1,8,9,0,489.0,68.0,1.1,8.0,185.0,330.42,273.48
2016,1,8,9,15,517.0,76.5,1.05,8.0,218.5,369.59,307.19
2016,1,8,9,30,545.0,85.0,1.0,8.0,252.0,408.82,339.91
2016,1,8,9,45,563.0,90.0,1.0,8.5,280.0,438.27,363.57
2016,1,8,10,0,581.0,95.0,1.0,9.0,308.0,466.66,385.75
2016,1,8,10,15,489.5,122.5,0.9,9.0,311.5,448.98,370.13
2016,1,8,10,30,398.0,150.0,0.8,9.0,315.0,429.41,352.9
2016,1,8,10,45,199.0,148.5,0.75,9.5,231.0,296.09,243.98
2016,1,8,11,0,0.0,147.0,0.7,10.0,147.0,146.56,118.04
2016,1,8,11,15,0.0,143.5,0.75,10.0,143.5,142.37,115.08
2016,1,8,11,30,0.0,140.0,0.8,10.0,140.0,138.36,111.7
2016,1,8,11,45,69.5,180.5,0.85,10.5,215.0,231.88,189.89
2016,1,8,12,0,139.0,221.0,0.9,11.0,290.0,327.26,266.35
2016,1,8,12,15,140.5,221.5,0.95,11.0,291.0,326.24,264.9
2016,1,8,12,30,142.0,222.0,1.0,11.0,292.0,324.77,263.77
2016,1,8,12,45,173.5,217.5,1.1,11.0,302.0,335.69,273.15
2016,1,8,13,0,205.0,213.0,1.2,11.0,312.0,345.04,281.09
2016,1,8,13,15,258.0,199.5,1.2,11.0,320.5,360.14,293.42
2016,1,8,13,30,311.0,186.0,1.2,11.0,329.0,366.71,298.7
2016,1,8,13,45,219.0,184.5,1.25,11.0,283.0,303.28,247.19
2016,1,8,14,0,127.0,183.0,1.3,11.0,237.0,249.28,203.15
2016,1,8,14,15,63.5,112.0,1.2,11.0,139.0,139.44,112.79
2016,1,8,14,30,0.0,41.0,1.1,11.0,41.0,39.59,28.54
2016,1,8,14,45,0.0,37.0,1.05,11.0,37.0,35.72,25.33
2016,1,8,15,0,0.0,33.0,1.0,11.0,33.0,31.85,22.02
2016,1,8,15,15,0.0,28.5,0.9,10.5,28.5,27.5,18.29
2016,1,8,15,30,0.0,24.0,0.8,10.0,24.0,23.15,14.53
2016,1,8,15,45,0.0,19.5,0.75,9.5,19.5,18.81,10.71
2016,1,8,16,0,0.0,15.0,0.7,9.0,15.0,14.46,6.85
2016,1,8,16,15,0.0,11.0,0.7,9.0,11.0,10.6,3.36
2016,1,8,16,30,0.0,7.0,0.7,9.0,7.0,6.74,0.0
2016,1,8,16,45,0.0,3.5,0.75,9.0,3.5,3.37,0.0
2016,1,8,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,7,45,128.5,14.5,1.7,8.0,25.0,51.59,0.0
2016,1,9,8,0,257.0,29.0,1.8,8.0,50.0,135.24,87.84
2016,1,9,8,15,356.0,39.0,1.85,8.0,86.5,194.82,150.89
2016,1,9,8,30,455.0,49.0,1.9,8.0,123.0,260.79,210.15
2016,1,9,8,45,522.0,54.5,1.95,8.5,162.5,313.95,257.69
2016,1,9,9,0,589.0,60.0,2.0,9.0,202.0,370.32,306.74
2016,1,9,9,15,294.5,36.0,2.0,9.0,107.0,205.55,172.75
2016,1,9,9,30,0.0,12.0,2.0,9.0,12.0,11.57,4.44
2016,1,9,9,45,0.0,13.5,2.0,9.0,13.5,13.02,5.74
2016,1,9,10,0,0.0,15.0,2.0,9.0,15.0,14.47,7.0
2016,1,9,10,15,0.0,17.0,1.9,9.0,17.0,16.4,8.67
2016,1,9,10,30,0.0,19.0,1.8,9.0,19.0,18.34,10.34
2016,1,9,10,45,0.0,58.0,1.75,9.5,58.0,56.05,42.87
2016,1,9,11,0,0.0,97.0,1.7,10.0,97.0,94.5,75.45
2016,1,9,11,15,72.0,156.0,1.65,10.0,190.5,208.11,172.11
2016,1,9,11,30,144.0,215.0,1.6,10.0,284.0,327.78,269.93
2016,1,9,11,45,88.5,206.5,1.55,10.0,249.0,273.34,224.11
2016,1,9,12,0,33.0,198.0,1.5,10.0,214.0,226.37,184.71
2016,1,9,12,15,16.5,148.0,1.45,10.0,156.0,156.48,127.06
2016,1,9,12,30,0.0,98.0,1.4,10.0,98.0,95.14,75.56
2016,1,9,12,45,9.0,139.5,1.35,10.0,144.0,142.44,115.56
2016,1,9,13,0,18.0,181.0,1.3,10.0,190.0,190.07,155.01
2016,1,9,13,15,9.0,164.5,1.25,10.0,169.0,167.35,135.99
2016,1,9,13,30,0.0,148.0,1.2,10.0,148.0,145.28,117.7
2016,1,9,13,45,0.0,124.0,1.15,10.0,124.0,121.04,97.63
2016,1,9,14,0,0.0,100.0,1.1,10.0,100.0,97.13,77.66
2016,1,9,14,15,39.5,129.0,1.05,10.0,144.0,145.96,119.01
2016,1,9,14,30,79.0,158.0,1.0,10.0,188.0,190.27,155.37
2016,1,9,14,45,72.5,145.5,1.0,10.0,171.0,171.52,139.4
2016,1,9,15,0,66.0,133.0,1.0,10.0,154.0,153.24,123.95
2016,1,9,15,15,59.5,117.0,0.95,10.0,134.5,132.0,105.84
2016,1,9,15,30,53.0,101.0,0.9,10.0,115.0,111.37,88.11
2016,1,9,15,45,42.5,84.0,0.85,10.0,94.0,89.66,69.51
2016,1,9,16,0,32.0,67.0,0.8,10.0,73.0,69.08,51.89
2016,1,9,16,15,16.0,50.0,0.75,9.5,53.0,49.17,35.18
2016,1,9,16,30,0.0,33.0,0.7,9.0,33.0,31.4,19.55
2016,1,9,16,45,0.0,16.5,0.7,9.0,16.5,15.93,0.0
2016,1,9,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,7,45,139.5,15.0,1.65,7.5,26.0,55.32,0.0
2016,1,10,8,0,279.0,30.0,1.8,8.0,52.0,143.7,94.07
2016,1,10,8,15,377.5,40.0,1.8,8.0,90.0,204.04,158.14
2016,1,10,8,30,476.0,50.0,1.8,8.0,128.0,270.8,218.11
2016,1,10,8,45,541.0,56.0,1.8,8.0,168.0,324.55,266.53
2016,1,10,9,0,606.0,62.0,1.8,8.0,208.0,381.33,316.34
2016,1,10,9,15,646.5,67.0,1.8,8.0,246.0,426.82,355.81
2016,1,10,9,30,687.0,72.0,1.8,8.0,284.0,472.8,394.56
2016,1,10,9,45,718.0,75.0,1.8,8.5,319.0,511.06,425.42
2016,1,10,10,0,749.0,78.0,1.8,9.0,354.0,548.48,454.76
2016,1,10,10,15,768.0,80.5,1.8,9.5,382.5,574.2,474.3
2016,1,10,10,30,787.0,83.0,1.8,10.0,411.0,600.7,493.93
2016,1,10,10,45,805.5,83.0,1.8,10.5,434.0,621.87,509.12
2016,1,10,11,0,824.0,83.0,1.8,11.0,457.0,640.56,522.17
2016,1,10,11,15,661.0,122.0,1.75,11.0,429.0,583.16,475.4
2016,1,10,11,30,498.0,161.0,1.7,11.0,401.0,515.62,420.9
2016,1,10,11,45,500.0,163.5,1.7,11.5,408.0,517.62,421.87
2016,1,10,12,0,502.0,166.0,1.7,12.0,415.0,517.76,420.81
2016,1,10,12,15,409.5,186.0,1.7,12.0,389.5,473.96,385.13
2016,1,10,12,30,317.0,206.0,1.7,12.0,364.0,424.46,345.11
2016,1,10,12,45,489.0,161.5,1.7,12.0,401.0,482.41,392.97
2016,1,10,13,0,661.0,117.0,1.7,12.0,438.0,529.97,430.89
2016,1,10,13,15,529.0,145.5,1.65,12.0,397.5,465.36,378.13
2016,1,10,13,30,397.0,174.0,1.6,12.0,357.0,407.58,331.05
2016,1,10,13,45,519.5,138.5,1.6,12.0,367.0,421.66,342.66
2016,1,10,14,0,642.0,103.0,1.6,12.0,377.0,429.34,347.65
2016,1,10,14,15,666.0,90.5,1.55,12.0,359.0,403.93,325.28
2016,1,10,14,30,690.0,78.0,1.5,12.0,341.0,375.11,299.55
2016,1,10,14,45,652.0,79.0,1.5,12.0,310.0,333.28,263.17
2016,1,10,15,0,614.0,80.0,1.5,12.0,279.0,292.89,227.47
2016,1,10,15,15,586.5,73.0,1.3,11.5,244.5,249.39,188.72
2016,1,10,15,30,559.0,66.0,1.1,11.0,210.0,207.27,150.79
2016,1,10,15,45,510.5,59.0,0.95,10.5,173.5,162.56,111.79
2016,1,10,16,0,462.0,52.0,0.8,10.0,137.0,121.81,77.31
2016,1,10,16,15,392.5,42.0,0.85,9.5,101.0,80.25,45.37
2016,1,10,16,30,323.0,32.0,0.9,9.0,65.0,45.4,21.68
2016,1,10,16,45,161.5,16.0,1.0,9.0,32.5,11.86,0.0
2016,1,10,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.0,1.1,8.0,12.0,11.8,0.0
2016,1,11,8,0,0.0,24.0,1.2,8.0,24.0,23.77,11.91
2016,1,11,8,15,2.5,41.0,1.3,8.0,41.5,43.36,30.75
2016,1,11,8,30,5.0,58.0,1.4,8.0,59.0,62.48,47.89
2016,1,11,8,45,13.0,74.0,1.5,8.5,77.0,82.73,65.72
2016,1,11,9,0,21.0,90.0,1.6,9.0,95.0,108.25,87.87
2016,1,11,9,15,26.5,105.0,1.6,9.0,112.5,127.41,104.48
2016,1,11,9,30,32.0,120.0,1.6,9.0,130.0,146.83,121.11
2016,1,11,9,45,36.0,133.5,1.65,9.5,146.0,163.8,135.21
2016,1,11,10,0,40.0,147.0,1.7,10.0,162.0,180.89,149.2
2016,1,11,10,15,20.0,120.0,1.7,10.0,127.5,131.83,107.57
2016,1,11,10,30,0.0,93.0,1.7,10.0,93.0,90.74,72.32
2016,1,11,10,45,1.0,123.5,1.75,10.0,124.0,122.76,99.37
2016,1,11,11,0,2.0,154.0,1.8,10.0,155.0,155.19,126.35
2016,1,11,11,15,1.0,125.0,1.8,10.0,125.5,123.66,99.77
2016,1,11,11,30,0.0,96.0,1.8,10.0,96.0,93.27,74.14
2016,1,11,11,45,0.0,92.5,1.85,10.5,92.5,89.71,70.99
2016,1,11,12,0,0.0,89.0,1.9,11.0,89.0,86.19,67.86
2016,1,11,12,15,0.0,107.5,1.9,11.0,107.5,104.67,83.4
2016,1,11,12,30,0.0,126.0,1.9,11.0,126.0,123.26,98.94
2016,1,11,12,45,8.5,154.0,1.9,11.5,158.5,156.92,126.9
2016,1,11,13,0,17.0,182.0,1.9,12.0,191.0,190.5,154.4
2016,1,11,13,15,15.5,176.5,1.85,12.0,184.5,183.39,148.5
2016,1,11,13,30,14.0,171.0,1.8,12.0,178.0,176.37,142.81
2016,1,11,13,45,403.5,124.0,1.8,12.0,298.0,347.01,285.29
2016,1,11,14,0,793.0,77.0,1.8,12.0,418.0,477.71,387.12
2016,1,11,14,15,396.5,79.0,1.7,12.0,249.5,269.97,219.48
2016,1,11,14,30,0.0,81.0,1.6,12.0,81.0,78.41,61.29
2016,1,11,14,45,0.0,73.5,1.55,12.0,73.5,71.09,55.41
2016,1,11,15,0,0.0,66.0,1.5,12.0,66.0,63.8,49.25
2016,1,11,15,15,321.5,62.0,1.3,11.5,146.0,159.76,122.58
2016,1,11,15,30,643.0,58.0,1.1,11.0,226.0,221.99,160.84
2016,1,11,15,45,590.0,53.0,0.95,11.0,186.5,174.29,118.38
2016,1,11,16,0,537.0,48.0,0.8,11.0,147.0,130.82,81.36
2016,1,11,16,15,453.5,40.0,0.8,10.5,109.0,85.79,47.19
2016,1,11,16,30,370.0,32.0,0.8,10.0,71.0,48.82,22.82
2016,1,11,16,45,185.0,16.0,0.8,10.0,35.5,12.21,0.04
2016,1,11,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
