Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,7,45,154.5,13.5,1.05,7.5,26.5,58.33,0.0
2016,1,12,8,0,309.0,27.0,1.1,8.0,53.0,151.74,100.64
2016,1,12,8,15,404.5,36.0,1.1,8.0,90.5,210.52,162.9
2016,1,12,8,30,500.0,45.0,1.1,8.0,128.0,276.08,221.58
2016,1,12,8,45,561.5,50.5,1.15,8.5,167.5,328.47,268.17
2016,1,12,9,0,623.0,56.0,1.2,9.0,207.0,383.79,315.85
2016,1,12,9,15,662.0,60.0,1.2,9.0,245.0,427.98,353.74
2016,1,12,9,30,701.0,64.0,1.2,9.0,283.0,470.07,388.93
2016,1,12,9,45,580.5,91.5,1.3,9.5,286.5,452.73,374.84
2016,1,12,10,0,460.0,119.0,1.4,10.0,290.0,421.55,349.32
2016,1,12,10,15,494.5,123.0,1.45,10.0,320.0,455.36,377.03
2016,1,12,10,30,529.0,127.0,1.5,10.0,350.0,488.73,403.52
2016,1,12,10,45,513.5,139.0,1.55,10.5,364.5,498.03,409.48
2016,1,12,11,0,498.0,151.0,1.6,11.0,379.0,505.0,413.66
2016,1,12,11,15,476.5,162.0,1.65,11.0,386.5,504.69,412.84
2016,1,12,11,30,455.0,173.0,1.7,11.0,394.0,502.3,410.4
2016,1,12,11,45,453.5,177.0,1.8,11.5,400.0,503.7,410.77
2016,1,12,12,0,452.0,181.0,1.9,12.0,406.0,503.39,409.74
2016,1,12,12,15,451.5,181.5,1.85,12.0,407.0,498.29,405.25
2016,1,12,12,30,451.0,182.0,1.8,12.0,408.0,491.56,399.5
2016,1,12,12,45,256.0,196.0,1.8,12.0,324.0,370.87,302.25
2016,1,12,13,0,61.0,210.0,1.8,12.0,240.0,251.54,203.99
2016,1,12,13,15,30.5,174.0,1.7,12.0,189.0,193.55,156.83
2016,1,12,13,30,0.0,138.0,1.6,12.0,138.0,135.09,108.38
2016,1,12,13,45,11.0,151.5,1.55,12.0,156.5,154.45,124.83
2016,1,12,14,0,22.0,165.0,1.5,12.0,175.0,173.13,140.38
2016,1,12,14,15,11.0,121.0,1.35,12.0,126.0,123.01,98.78
2016,1,12,14,30,0.0,77.0,1.2,12.0,77.0,74.49,58.13
2016,1,12,14,45,0.0,70.0,1.05,12.0,70.0,67.67,52.49
2016,1,12,15,0,0.0,63.0,0.9,12.0,63.0,60.89,46.77
2016,1,12,15,15,0.0,55.5,0.9,12.0,55.5,53.63,40.59
2016,1,12,15,30,0.0,48.0,0.9,12.0,48.0,46.37,34.33
2016,1,12,15,45,0.0,39.5,0.95,12.0,39.5,38.14,27.17
2016,1,12,16,0,0.0,31.0,1.0,12.0,31.0,29.92,19.94
2016,1,12,16,15,0.0,23.0,1.05,12.0,23.0,22.19,13.08
2016,1,12,16,30,0.0,15.0,1.1,12.0,15.0,14.47,6.11
2016,1,12,16,45,0.0,8.5,1.15,12.0,8.5,8.19,0.0
2016,1,12,17,0,0.0,2.0,1.2,12.0,2.0,1.97,0.0
2016,1,12,17,15,0.0,1.0,1.2,12.0,1.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,7,45,75.5,18.0,3.0,11.5,24.0,46.88,0.0
2016,1,13,8,0,151.0,36.0,3.1,12.0,48.0,110.59,72.93
2016,1,13,8,15,249.0,49.0,3.2,12.0,84.0,167.19,128.64
2016,1,13,8,30,347.0,62.0,3.3,12.0,120.0,231.64,185.37
2016,1,13,8,45,416.0,71.0,3.4,12.0,159.5,285.06,232.86
2016,1,13,9,0,485.0,80.0,3.5,12.0,199.0,342.59,283.06
2016,1,13,9,15,531.5,86.5,3.7,12.0,236.5,390.46,324.63
2016,1,13,9,30,578.0,93.0,3.9,12.0,274.0,438.72,365.72
2016,1,13,9,45,289.0,54.0,4.1,12.5,144.5,241.34,202.97
2016,1,13,10,0,0.0,15.0,4.3,13.0,15.0,14.47,6.77
2016,1,13,10,15,158.0,91.5,4.4,13.0,158.0,202.71,169.48
2016,1,13,10,30,316.0,168.0,4.5,13.0,301.0,393.16,327.33
2016,1,13,10,45,158.0,126.5,4.6,13.0,193.0,245.79,204.17
2016,1,13,11,0,0.0,85.0,4.7,13.0,85.0,82.32,64.23
2016,1,13,11,15,70.5,152.0,4.7,13.0,186.5,203.05,166.94
2016,1,13,11,30,141.0,219.0,4.7,13.0,288.0,331.14,272.57
2016,1,13,11,45,93.5,214.0,4.75,13.0,260.5,285.44,233.99
2016,1,13,12,0,46.0,209.0,4.8,13.0,233.0,247.07,201.49
2016,1,13,12,15,51.0,212.0,4.75,12.5,238.0,252.34,206.27
2016,1,13,12,30,56.0,215.0,4.7,12.0,243.0,257.39,210.81
2016,1,13,12,45,39.5,202.5,4.7,12.0,222.0,231.91,189.54
2016,1,13,13,0,23.0,190.0,4.7,12.0,201.0,202.39,164.96
2016,1,13,13,15,12.5,173.5,4.6,12.0,179.5,178.55,145.11
2016,1,13,13,30,2.0,157.0,4.5,12.0,158.0,155.4,125.81
2016,1,13,13,45,127.0,170.0,4.4,12.0,225.5,242.02,199.31
2016,1,13,14,0,252.0,183.0,4.3,12.0,293.0,316.85,260.79
2016,1,13,14,15,270.0,169.0,4.05,11.5,280.0,300.74,246.99
2016,1,13,14,30,288.0,155.0,3.8,11.0,267.0,282.81,231.51
2016,1,13,14,45,276.5,145.0,3.55,11.0,245.0,255.56,207.65
2016,1,13,15,0,265.0,135.0,3.3,11.0,223.0,228.66,183.84
2016,1,13,15,15,450.0,101.0,2.9,10.5,229.5,239.72,186.96
2016,1,13,15,30,635.0,67.0,2.5,10.0,236.0,232.68,171.84
2016,1,13,15,45,597.0,59.0,2.2,10.0,197.5,185.14,128.69
2016,1,13,16,0,559.0,51.0,1.9,10.0,159.0,140.4,89.31
2016,1,13,16,15,472.0,43.5,1.7,9.5,118.5,93.85,53.32
2016,1,13,16,30,385.0,36.0,1.5,9.0,78.0,55.73,27.73
2016,1,13,16,45,242.5,24.5,1.35,9.0,46.5,21.8,7.59
2016,1,13,17,0,100.0,13.0,1.2,9.0,15.0,12.78,0.0
2016,1,13,17,15,50.0,6.5,1.15,8.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,6.5,0.95,8.5,6.5,6.26,0.0
2016,1,14,8,0,0.0,13.0,1.0,9.0,13.0,12.54,3.79
2016,1,14,8,15,0.0,22.5,1.1,9.0,22.5,21.71,12.63
2016,1,14,8,30,0.0,32.0,1.2,9.0,32.0,30.89,20.89
2016,1,14,8,45,0.0,41.5,1.35,9.0,41.5,40.08,29.09
2016,1,14,9,0,0.0,51.0,1.5,9.0,51.0,49.28,37.22
2016,1,14,9,15,0.0,60.0,1.55,9.0,60.0,58.11,44.94
2016,1,14,9,30,0.0,69.0,1.6,9.0,69.0,67.09,52.71
2016,1,14,9,45,0.0,77.0,1.7,9.5,77.0,75.03,59.38
2016,1,14,10,0,0.0,85.0,1.8,10.0,85.0,82.99,65.99
2016,1,14,10,15,0.0,113.5,1.95,10.0,113.5,112.47,90.93
2016,1,14,10,30,0.0,142.0,2.1,10.0,142.0,142.28,115.86
2016,1,14,10,45,0.0,130.0,2.25,10.0,130.0,128.84,104.38
2016,1,14,11,0,0.0,118.0,2.4,10.0,118.0,115.95,93.45
2016,1,14,11,15,4.0,145.0,2.35,10.0,147.0,146.38,119.01
2016,1,14,11,30,8.0,172.0,2.3,10.0,176.0,177.04,144.45
2016,1,14,11,45,8.0,174.5,2.3,10.5,178.5,179.19,145.78
2016,1,14,12,0,8.0,177.0,2.3,11.0,181.0,181.37,147.23
2016,1,14,12,15,24.5,193.0,2.15,11.0,205.5,208.49,169.84
2016,1,14,12,30,41.0,209.0,2.0,11.0,230.0,241.25,196.72
2016,1,14,12,45,20.5,123.5,1.9,11.0,134.0,136.47,110.17
2016,1,14,13,0,0.0,38.0,1.8,11.0,38.0,36.71,25.82
2016,1,14,13,15,0.0,75.0,1.85,11.0,75.0,72.52,56.42
2016,1,14,13,30,0.0,112.0,1.9,11.0,112.0,108.99,87.23
2016,1,14,13,45,0.0,64.5,1.95,11.0,64.5,62.35,47.82
2016,1,14,14,0,0.0,17.0,2.0,11.0,17.0,16.41,8.52
2016,1,14,14,15,0.0,25.0,2.15,11.0,25.0,24.13,15.22
2016,1,14,14,30,0.0,33.0,2.3,11.0,33.0,31.86,21.92
2016,1,14,14,45,0.0,30.0,2.45,11.0,30.0,28.96,19.44
2016,1,14,15,0,0.0,27.0,2.6,11.0,27.0,26.06,16.96
2016,1,14,15,15,0.0,23.5,2.75,11.0,23.5,22.67,14.03
2016,1,14,15,30,0.0,20.0,2.9,11.0,20.0,19.29,11.08
2016,1,14,15,45,0.0,16.5,3.1,11.0,16.5,15.91,8.11
2016,1,14,16,0,0.0,13.0,3.3,11.0,13.0,12.53,5.12
2016,1,14,16,15,0.0,9.5,3.3,11.0,9.5,9.16,2.11
2016,1,14,16,30,0.0,6.0,3.3,11.0,6.0,5.78,0.0
2016,1,14,16,45,0.0,3.5,3.35,11.0,3.5,3.37,0.0
2016,1,14,17,0,0.0,1.0,3.4,11.0,1.0,0.98,0.0
2016,1,14,17,15,0.0,0.5,3.25,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,45,161.0,14.5,0.95,7.5,28.0,72.37,0.0
2016,1,15,8,0,322.0,29.0,1.0,8.0,56.0,159.33,108.51
2016,1,15,8,15,418.5,37.5,1.1,8.0,94.5,218.48,169.73
2016,1,15,8,30,515.0,46.0,1.2,8.0,133.0,284.92,229.24
2016,1,15,8,45,572.0,52.0,1.3,8.5,173.5,336.8,275.58
2016,1,15,9,0,629.0,58.0,1.4,9.0,214.0,391.3,322.79
2016,1,15,9,15,416.5,94.0,1.4,9.0,204.5,338.87,281.83
2016,1,15,9,30,204.0,130.0,1.4,9.0,195.0,267.6,223.02
2016,1,15,9,45,211.5,143.0,1.45,9.5,216.5,290.82,242.46
2016,1,15,10,0,219.0,156.0,1.5,10.0,238.0,313.73,260.78
2016,1,15,10,15,388.5,140.0,1.5,10.0,300.0,411.32,341.68
2016,1,15,10,30,558.0,124.0,1.5,10.0,362.0,506.68,418.34
2016,1,15,10,45,462.5,152.5,1.5,10.5,357.0,482.94,396.49
2016,1,15,11,0,367.0,181.0,1.5,11.0,352.0,447.04,366.06
2016,1,15,11,15,433.0,173.5,1.45,11.0,382.0,491.37,401.27
2016,1,15,11,30,499.0,166.0,1.4,11.0,412.0,527.15,428.92
2016,1,15,11,45,438.5,183.5,1.4,11.0,402.5,503.89,409.28
2016,1,15,12,0,378.0,201.0,1.4,11.0,393.0,472.29,383.77
2016,1,15,12,15,261.0,216.0,1.35,11.0,349.0,407.58,331.2
2016,1,15,12,30,144.0,231.0,1.3,11.0,305.0,337.8,274.2
2016,1,15,12,45,489.0,158.0,1.3,11.5,403.0,484.94,394.89
2016,1,15,13,0,834.0,85.0,1.3,12.0,501.0,608.53,490.23
2016,1,15,13,15,826.0,84.0,1.25,12.0,487.0,583.56,468.83
2016,1,15,13,30,818.0,83.0,1.2,12.0,473.0,556.29,446.86
2016,1,15,13,45,811.0,80.0,1.2,12.0,452.5,525.3,422.04
2016,1,15,14,0,804.0,77.0,1.2,12.0,432.0,492.31,395.1
2016,1,15,14,15,786.5,75.0,1.15,12.0,404.5,453.62,362.8
2016,1,15,14,30,769.0,73.0,1.1,12.0,377.0,414.02,329.08
2016,1,15,14,45,747.5,69.5,1.05,12.0,344.5,370.67,291.65
2016,1,15,15,0,726.0,66.0,1.0,12.0,312.0,327.29,253.35
2016,1,15,15,15,691.5,62.0,0.9,11.5,275.0,279.64,211.42
2016,1,15,15,30,657.0,58.0,0.8,11.0,238.0,233.21,169.97
2016,1,15,15,45,604.5,53.5,0.7,11.0,198.0,184.81,127.32
2016,1,15,16,0,552.0,49.0,0.6,11.0,158.0,140.54,89.28
2016,1,15,16,15,472.5,41.5,0.65,10.5,119.0,94.68,53.65
2016,1,15,16,30,393.0,34.0,0.7,10.0,80.0,56.46,27.58
2016,1,15,16,45,196.5,25.5,0.75,10.0,48.5,23.2,8.33
2016,1,15,17,0,0.0,17.0,0.8,10.0,17.0,16.71,0.0
2016,1,15,17,15,0.0,8.5,0.8,10.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,1.0,1.4,11.5,1.0,0.96,0.0
2016,1,16,8,0,0.0,2.0,1.4,12.0,2.0,1.93,0.0
2016,1,16,8,15,0.0,3.5,1.45,12.0,3.5,3.37,0.0
2016,1,16,8,30,0.0,5.0,1.5,12.0,5.0,4.82,0.0
2016,1,16,8,45,0.0,7.0,1.6,12.5,7.0,6.75,0.14
2016,1,16,9,0,0.0,9.0,1.7,13.0,9.0,8.68,1.82
2016,1,16,9,15,0.0,10.5,1.75,13.0,10.5,10.12,3.09
2016,1,16,9,30,0.0,12.0,1.8,13.0,12.0,11.57,4.34
2016,1,16,9,45,0.0,13.5,1.9,13.5,13.5,13.02,5.56
2016,1,16,10,0,0.0,15.0,2.0,14.0,15.0,14.47,6.77
2016,1,16,10,15,0.0,73.5,2.05,14.0,73.5,71.06,54.88
2016,1,16,10,30,0.0,132.0,2.1,14.0,132.0,131.43,105.19
2016,1,16,10,45,0.0,120.5,2.2,14.0,120.5,118.8,94.46
2016,1,16,11,0,0.0,109.0,2.3,14.0,109.0,106.64,84.27
2016,1,16,11,15,0.0,101.0,2.35,14.0,101.0,98.34,77.29
2016,1,16,11,30,0.0,93.0,2.4,14.0,93.0,90.21,70.45
2016,1,16,11,45,0.0,66.0,2.5,14.5,66.0,63.81,48.22
2016,1,16,12,0,0.0,39.0,2.6,15.0,39.0,37.68,26.19
2016,1,16,12,15,0.0,24.0,2.55,15.0,24.0,23.18,13.97
2016,1,16,12,30,0.0,9.0,2.5,15.0,9.0,8.69,1.71
2016,1,16,12,45,0.0,15.0,2.5,15.0,15.0,14.48,6.62
2016,1,16,13,0,0.0,21.0,2.5,15.0,21.0,20.28,11.54
2016,1,16,13,15,0.0,20.5,2.35,15.0,20.5,19.79,11.14
2016,1,16,13,30,0.0,20.0,2.2,15.0,20.0,19.31,10.75
2016,1,16,13,45,0.0,19.0,2.1,15.0,19.0,18.34,9.94
2016,1,16,14,0,0.0,18.0,2.0,15.0,18.0,17.37,9.14
2016,1,16,14,15,0.0,71.0,1.8,15.0,71.0,68.64,52.55
2016,1,16,14,30,0.0,124.0,1.6,15.0,124.0,120.79,96.11
2016,1,16,14,45,0.0,113.0,1.4,15.0,113.0,109.84,87.02
2016,1,16,15,0,0.0,102.0,1.2,15.0,102.0,98.95,78.05
2016,1,16,15,15,0.0,90.0,1.05,14.5,90.0,87.14,68.37
2016,1,16,15,30,0.0,78.0,0.9,14.0,78.0,75.39,58.59
2016,1,16,15,45,254.5,67.0,0.75,14.0,118.0,122.44,88.35
2016,1,16,16,0,509.0,56.0,0.6,14.0,158.0,141.76,91.44
2016,1,16,16,15,428.0,47.5,0.65,13.5,119.5,96.63,56.51
2016,1,16,16,30,347.0,39.0,0.7,13.0,81.0,59.39,31.0
2016,1,16,16,45,173.5,28.5,0.75,13.0,49.5,26.11,10.73
2016,1,16,17,0,0.0,18.0,0.8,13.0,18.0,17.69,0.0
2016,1,16,17,15,0.0,9.0,0.85,13.0,9.0,8.85,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,8.0,2.75,13.0,8.0,7.71,0.0
2016,1,17,8,0,0.0,16.0,2.8,13.0,16.0,15.44,6.06
2016,1,17,8,15,0.0,27.0,2.85,13.0,27.0,26.07,16.0
2016,1,17,8,30,0.0,38.0,2.9,13.0,38.0,36.7,25.41
2016,1,17,8,45,0.0,49.5,2.95,13.5,49.5,48.12,35.35
2016,1,17,9,0,0.0,61.0,3.0,14.0,61.0,59.73,45.32
2016,1,17,9,15,0.0,72.0,3.0,14.0,72.0,70.77,54.77
2016,1,17,9,30,0.0,83.0,3.0,14.0,83.0,81.82,64.12
2016,1,17,9,45,0.0,93.0,3.05,14.0,93.0,91.8,72.48
2016,1,17,10,0,0.0,103.0,3.1,14.0,103.0,101.79,80.77
2016,1,17,10,15,0.0,100.5,3.1,14.0,100.5,98.67,78.02
2016,1,17,10,30,0.0,98.0,3.1,14.0,98.0,95.77,75.47
2016,1,17,10,45,0.0,103.0,3.15,14.0,103.0,100.67,79.46
2016,1,17,11,0,0.0,108.0,3.2,14.0,108.0,105.59,83.46
2016,1,17,11,15,0.0,103.5,3.2,14.0,103.5,100.86,79.41
2016,1,17,11,30,0.0,99.0,3.2,14.0,99.0,96.23,75.48
2016,1,17,11,45,0.0,84.5,3.2,14.0,84.5,81.74,63.33
2016,1,17,12,0,0.0,70.0,3.2,14.0,70.0,67.68,51.54
2016,1,17,12,15,0.0,92.0,3.2,14.0,92.0,89.13,69.49
2016,1,17,12,30,0.0,114.0,3.2,14.0,114.0,111.07,87.73
2016,1,17,12,45,0.0,114.5,3.2,14.0,114.5,111.52,88.11
2016,1,17,13,0,0.0,115.0,3.2,14.0,115.0,111.99,88.54
2016,1,17,13,15,0.0,87.5,3.2,13.5,87.5,84.68,65.96
2016,1,17,13,30,0.0,60.0,3.2,13.0,60.0,57.99,43.69
2016,1,17,13,45,0.0,47.0,3.2,13.0,47.0,45.41,33.09
2016,1,17,14,0,0.0,34.0,3.2,13.0,34.0,32.83,22.44
2016,1,17,14,15,0.0,22.5,3.15,13.0,22.5,21.72,12.97
2016,1,17,14,30,0.0,11.0,3.1,13.0,11.0,10.61,3.47
2016,1,17,14,45,0.0,10.0,3.1,13.0,10.0,9.65,2.65
2016,1,17,15,0,0.0,9.0,3.1,13.0,9.0,8.68,1.83
2016,1,17,15,15,0.0,8.0,3.05,13.0,8.0,7.71,1.0
2016,1,17,15,30,0.0,7.0,3.0,13.0,7.0,6.75,0.16
2016,1,17,15,45,0.0,5.5,3.0,13.0,5.5,5.3,0.0
2016,1,17,16,0,0.0,4.0,3.0,13.0,4.0,3.85,0.0
2016,1,17,16,15,0.0,3.0,2.95,13.0,3.0,2.89,0.0
2016,1,17,16,30,0.0,2.0,2.9,13.0,2.0,1.93,0.0
2016,1,17,16,45,0.0,1.0,2.85,13.0,1.0,0.96,0.0
2016,1,17,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,7,45,207.0,13.0,0.95,10.5,32.0,85.08,0.0
2016,1,18,8,0,414.0,26.0,1.0,11.0,64.0,184.17,127.1
2016,1,18,8,15,505.0,33.5,1.1,11.0,104.5,244.87,188.58
2016,1,18,8,30,596.0,41.0,1.2,11.0,145.0,312.05,248.42
2016,1,18,8,45,649.5,46.0,1.3,11.5,186.5,364.9,295.23
2016,1,18,9,0,703.0,51.0,1.4,12.0,228.0,419.86,342.29
2016,1,18,9,15,370.0,88.5,1.5,12.0,183.0,309.63,255.45
2016,1,18,9,30,37.0,126.0,1.6,12.0,138.0,156.34,127.3
2016,1,18,9,45,38.0,139.0,1.7,12.5,153.0,171.06,139.73
2016,1,18,10,0,39.0,152.0,1.8,13.0,168.0,185.79,151.53
2016,1,18,10,15,50.5,167.0,1.9,13.0,188.5,209.45,171.01
2016,1,18,10,30,62.0,182.0,2.0,13.0,209.0,233.35,190.53
2016,1,18,10,45,69.0,193.5,2.1,13.5,225.0,250.35,203.86
2016,1,18,11,0,76.0,205.0,2.2,14.0,241.0,267.32,217.06
2016,1,18,11,15,185.5,208.5,2.25,14.0,300.5,351.45,286.49
2016,1,18,11,30,295.0,212.0,2.3,14.0,360.0,436.06,354.44
2016,1,18,11,45,173.5,215.5,2.35,14.0,303.0,348.76,282.99
2016,1,18,12,0,52.0,219.0,2.4,14.0,246.0,262.2,211.42
2016,1,18,12,15,103.0,227.5,2.35,14.0,281.0,304.06,246.25
2016,1,18,12,30,154.0,236.0,2.3,14.0,316.0,350.7,283.85
2016,1,18,12,45,83.5,210.0,2.25,14.0,253.5,268.13,216.66
2016,1,18,13,0,13.0,184.0,2.2,14.0,191.0,190.02,152.39
2016,1,18,13,15,6.5,134.5,2.1,13.5,138.0,135.36,108.02
2016,1,18,13,30,0.0,85.0,2.0,13.0,85.0,82.23,64.01
2016,1,18,13,45,15.0,131.5,1.95,13.0,138.5,136.53,109.71
2016,1,18,14,0,30.0,178.0,1.9,13.0,192.0,193.74,156.9
2016,1,18,14,15,15.0,138.0,1.75,13.0,145.0,141.93,114.07
2016,1,18,14,30,0.0,98.0,1.6,13.0,98.0,95.06,75.15
2016,1,18,14,45,0.0,89.5,1.45,13.0,89.5,86.71,68.3
2016,1,18,15,0,0.0,81.0,1.3,13.0,81.0,78.4,61.37
2016,1,18,15,15,0.0,71.5,1.25,12.5,71.5,69.14,53.7
2016,1,18,15,30,0.0,62.0,1.2,12.0,62.0,59.92,45.94
2016,1,18,15,45,0.0,52.0,1.15,12.0,52.0,50.24,37.58
2016,1,18,16,0,0.0,42.0,1.1,12.0,42.0,40.57,29.13
2016,1,18,16,15,0.0,32.0,1.1,12.0,32.0,30.89,20.6
2016,1,18,16,30,0.0,22.0,1.1,12.0,22.0,21.23,12.02
2016,1,18,16,45,0.0,13.5,1.1,12.0,13.5,13.02,4.0
2016,1,18,17,0,0.0,5.0,1.1,12.0,5.0,4.82,0.0
2016,1,18,17,15,0.0,2.5,1.15,12.0,2.5,2.46,0.0
2016,1,18,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,4.5,3.85,13.0,4.5,4.33,0.0
2016,1,19,8,0,0.0,9.0,3.9,13.0,9.0,8.67,1.02
2016,1,19,8,15,0.0,15.5,3.9,13.0,15.5,14.95,6.79
2016,1,19,8,30,0.0,22.0,3.9,13.0,22.0,21.22,12.35
2016,1,19,8,45,0.0,28.0,3.9,13.5,28.0,27.02,17.43
2016,1,19,9,0,0.0,34.0,3.9,14.0,34.0,32.82,22.44
2016,1,19,9,15,0.0,40.5,3.85,14.0,40.5,39.1,27.86
2016,1,19,9,30,0.0,47.0,3.8,14.0,47.0,45.39,33.22
2016,1,19,9,45,0.0,52.5,3.8,14.0,52.5,50.72,37.72
2016,1,19,10,0,0.0,58.0,3.8,14.0,58.0,56.04,42.18
2016,1,19,10,15,0.0,82.0,3.9,14.0,82.0,79.55,61.98
2016,1,19,10,30,0.0,106.0,4.0,14.0,106.0,103.97,82.36
2016,1,19,10,45,0.0,112.5,4.1,14.5,112.5,110.4,87.41
2016,1,19,11,0,0.0,119.0,4.2,15.0,119.0,116.83,92.47
2016,1,19,11,15,10.0,155.0,4.25,15.0,160.0,160.72,128.89
2016,1,19,11,30,20.0,191.0,4.3,15.0,201.0,205.12,165.3
2016,1,19,11,45,10.5,179.0,4.35,15.0,184.5,185.4,148.77
2016,1,19,12,0,1.0,167.0,4.4,15.0,168.0,166.04,132.63
2016,1,19,12,15,0.5,154.0,4.3,15.0,154.5,152.04,121.11
2016,1,19,12,30,0.0,141.0,4.2,15.0,141.0,138.28,109.8
2016,1,19,12,45,0.0,132.5,4.15,15.0,132.5,129.58,102.66
2016,1,19,13,0,0.0,124.0,4.1,15.0,124.0,120.97,95.61
2016,1,19,13,15,385.0,116.0,4.05,14.5,304.5,360.54,298.15
2016,1,19,13,30,770.0,108.0,4.0,14.0,485.0,566.01,462.42
2016,1,19,13,45,667.5,120.5,4.0,14.0,438.0,499.93,407.66
2016,1,19,14,0,565.0,133.0,4.0,14.0,391.0,435.28,354.84
2016,1,19,14,15,578.0,121.5,3.8,14.0,371.5,411.05,333.93
2016,1,19,14,30,591.0,110.0,3.6,14.0,352.0,382.33,308.67
2016,1,19,14,45,558.0,105.5,3.45,14.0,319.0,339.51,271.71
2016,1,19,15,0,525.0,101.0,3.3,14.0,286.0,298.04,235.43
2016,1,19,15,15,478.0,99.5,3.05,13.5,253.5,255.42,198.45
2016,1,19,15,30,431.0,98.0,2.8,13.0,221.0,217.46,165.21
2016,1,19,15,45,400.0,86.0,2.55,13.0,187.0,176.46,128.93
2016,1,19,16,0,369.0,74.0,2.3,13.0,153.0,137.92,95.31
2016,1,19,16,15,317.0,60.5,2.05,12.5,117.5,97.95,62.91
2016,1,19,16,30,265.0,47.0,1.8,12.0,82.0,63.04,36.79
2016,1,19,16,45,132.5,34.5,1.55,12.0,52.0,33.22,17.44
2016,1,19,17,0,0.0,22.0,1.3,12.0,22.0,20.16,0.0
2016,1,19,17,15,0.0,11.0,1.2,11.5,11.0,10.81,0.0
2016,1,19,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,7,45,22.5,16.0,0.3,10.0,18.5,25.67,0.0
2016,1,20,8,0,45.0,32.0,0.3,10.0,37.0,56.35,37.86
2016,1,20,8,15,66.0,50.0,0.35,10.5,60.0,87.0,66.42
2016,1,20,8,30,87.0,68.0,0.4,11.0,83.0,118.56,94.11
2016,1,20,8,45,99.5,85.5,0.45,11.5,107.5,146.65,118.53
2016,1,20,9,0,112.0,103.0,0.5,12.0,132.0,175.28,142.9
2016,1,20,9,15,118.0,120.0,0.55,12.0,154.5,200.29,164.01
2016,1,20,9,30,124.0,137.0,0.6,12.0,177.0,225.28,184.71
2016,1,20,9,45,126.0,151.0,0.7,12.5,196.0,244.19,199.82
2016,1,20,10,0,128.0,165.0,0.8,13.0,215.0,262.83,214.47
2016,1,20,10,15,216.5,171.0,0.9,13.0,263.0,326.38,266.71
2016,1,20,10,30,305.0,177.0,1.0,13.0,311.0,400.52,325.92
2016,1,20,10,45,403.5,167.5,1.1,13.0,354.5,465.69,377.5
2016,1,20,11,0,502.0,158.0,1.2,13.0,398.0,524.36,423.54
2016,1,20,11,15,522.0,159.0,1.2,13.0,416.5,541.14,435.64
2016,1,20,11,30,542.0,160.0,1.2,13.0,435.0,556.18,446.71
2016,1,20,11,45,695.0,122.5,1.25,13.5,481.5,621.41,496.88
2016,1,20,12,0,848.0,85.0,1.3,14.0,528.0,677.52,538.9
2016,1,20,12,15,668.5,134.0,1.25,14.0,484.0,605.24,481.41
2016,1,20,12,30,489.0,183.0,1.2,14.0,440.0,527.49,420.42
2016,1,20,12,45,491.5,180.5,1.15,14.0,436.0,517.55,413.04
2016,1,20,13,0,494.0,178.0,1.1,14.0,432.0,505.82,403.6
2016,1,20,13,15,502.5,170.5,1.05,14.0,423.5,490.69,391.66
2016,1,20,13,30,511.0,163.0,1.0,14.0,415.0,473.58,378.05
2016,1,20,13,45,529.5,151.0,1.0,14.0,402.5,455.3,363.71
2016,1,20,14,0,548.0,139.0,1.0,14.0,390.0,434.44,346.95
2016,1,20,14,15,514.0,136.5,1.0,14.0,361.0,395.18,315.3
2016,1,20,14,30,480.0,134.0,1.0,14.0,332.0,356.89,284.05
2016,1,20,14,45,337.5,140.5,1.0,14.0,274.5,281.74,223.91
2016,1,20,15,0,195.0,147.0,1.0,14.0,217.0,218.42,173.43
2016,1,20,15,15,185.5,132.0,0.9,13.5,193.0,190.86,150.45
2016,1,20,15,30,176.0,117.0,0.8,13.0,169.0,163.92,127.48
2016,1,20,15,45,163.0,100.5,0.7,12.5,142.5,135.42,103.12
2016,1,20,16,0,150.0,84.0,0.6,12.0,116.0,108.38,79.95
2016,1,20,16,15,130.5,66.0,0.6,12.0,89.5,79.67,55.89
2016,1,20,16,30,111.0,48.0,0.6,12.0,63.0,53.09,34.35
2016,1,20,16,45,55.5,32.5,0.65,12.0,40.0,30.93,17.26
2016,1,20,17,0,0.0,17.0,0.7,12.0,17.0,16.23,0.0
2016,1,20,17,15,0.0,8.5,0.65,12.0,8.5,8.36,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,7,45,153.0,16.0,1.85,9.5,30.5,74.14,0.0
2016,1,21,8,0,306.0,32.0,2.0,10.0,61.0,159.05,113.67
2016,1,21,8,15,397.0,41.0,2.0,10.0,99.5,217.16,169.98
2016,1,21,8,30,488.0,50.0,2.0,10.0,138.0,282.16,227.9
2016,1,21,8,45,549.5,56.0,2.05,10.5,178.5,336.06,275.61
2016,1,21,9,0,611.0,62.0,2.1,11.0,219.0,392.99,324.5
2016,1,21,9,15,649.0,66.0,2.1,11.5,257.5,437.49,361.96
2016,1,21,9,30,687.0,70.0,2.1,12.0,296.0,482.43,398.59
2016,1,21,9,45,572.5,99.0,2.1,12.5,301.5,465.79,384.27
2016,1,21,10,0,458.0,128.0,2.1,13.0,307.0,438.24,360.9
2016,1,21,10,15,309.5,160.5,2.05,13.0,285.5,381.22,313.55
2016,1,21,10,30,161.0,193.0,2.0,13.0,264.0,318.16,260.31
2016,1,21,10,45,262.0,191.5,1.95,13.5,314.0,391.81,320.21
2016,1,21,11,0,363.0,190.0,1.9,14.0,364.0,459.44,373.37
2016,1,21,11,15,589.0,139.0,1.85,14.0,433.0,569.4,460.79
2016,1,21,11,30,815.0,88.0,1.8,14.0,502.0,666.47,535.67
2016,1,21,11,45,811.0,91.0,1.8,14.5,510.0,665.75,532.79
2016,1,21,12,0,807.0,94.0,1.8,15.0,518.0,662.05,528.53
2016,1,21,12,15,531.0,163.5,1.75,15.0,443.0,543.27,434.74
2016,1,21,12,30,255.0,233.0,1.7,15.0,368.0,421.64,337.17
2016,1,21,12,45,251.5,231.0,1.7,15.0,363.0,411.8,330.12
2016,1,21,13,0,248.0,229.0,1.7,15.0,358.0,401.24,321.77
2016,1,21,13,15,138.0,212.5,1.6,14.5,284.0,304.7,245.02
2016,1,21,13,30,28.0,196.0,1.5,14.0,210.0,209.95,168.31
2016,1,21,13,45,22.5,184.5,1.4,14.0,195.5,194.18,155.86
2016,1,21,14,0,17.0,173.0,1.3,14.0,181.0,178.77,143.41
2016,1,21,14,15,61.5,176.5,1.25,14.0,202.5,206.18,166.14
2016,1,21,14,30,106.0,180.0,1.2,14.0,224.0,229.87,185.09
2016,1,21,14,45,128.5,165.5,1.15,14.0,215.0,219.24,175.94
2016,1,21,15,0,151.0,151.0,1.1,14.0,206.0,206.64,164.88
2016,1,21,15,15,141.5,136.0,1.05,13.5,183.0,180.94,143.45
2016,1,21,15,30,132.0,121.0,1.0,13.0,160.0,155.94,122.36
2016,1,21,15,45,120.0,103.5,1.0,13.0,135.0,128.73,99.13
2016,1,21,16,0,108.0,86.0,1.0,13.0,110.0,102.69,76.84
2016,1,21,16,15,90.0,68.0,1.0,13.0,85.0,76.63,55.01
2016,1,21,16,30,72.0,50.0,1.0,13.0,60.0,52.59,35.31
2016,1,21,16,45,36.0,33.5,1.0,13.0,38.5,31.48,18.22
2016,1,21,17,0,0.0,17.0,1.0,13.0,17.0,16.3,0.0
2016,1,21,17,15,0.0,8.5,1.0,13.0,8.5,8.36,0.0
2016,1,21,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
