Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,10.5,2.25,13.0,10.5,10.13,0.0
2016,1,22,8,0,0.0,21.0,2.2,13.0,21.0,20.27,10.31
2016,1,22,8,15,0.0,34.5,2.1,13.0,34.5,33.5,22.33
2016,1,22,8,30,0.0,48.0,2.0,13.0,48.0,47.37,34.52
2016,1,22,8,45,0.0,62.5,1.95,13.0,62.5,62.24,47.48
2016,1,22,9,0,0.0,77.0,1.9,13.0,77.0,77.04,60.23
2016,1,22,9,15,0.0,90.5,1.95,13.0,90.5,90.69,71.85
2016,1,22,9,30,0.0,104.0,2.0,13.0,104.0,104.32,83.32
2016,1,22,9,45,0.0,116.0,2.05,13.0,116.0,116.32,93.28
2016,1,22,10,0,0.0,128.0,2.1,13.0,128.0,128.34,103.17
2016,1,22,10,15,0.0,129.0,2.15,13.0,129.0,128.54,103.14
2016,1,22,10,30,0.0,130.0,2.2,13.0,130.0,128.95,103.32
2016,1,22,10,45,7.0,154.0,2.25,13.0,157.5,158.48,127.83
2016,1,22,11,0,14.0,178.0,2.3,13.0,185.0,188.25,152.24
2016,1,22,11,15,13.5,182.0,2.35,13.0,189.0,191.55,154.69
2016,1,22,11,30,13.0,186.0,2.4,13.0,193.0,194.87,157.25
2016,1,22,11,45,45.5,210.0,2.5,13.5,234.5,249.04,201.65
2016,1,22,12,0,78.0,234.0,2.6,14.0,276.0,296.65,239.93
2016,1,22,12,15,48.5,217.0,2.7,14.0,243.0,256.37,206.82
2016,1,22,12,30,19.0,200.0,2.8,14.0,210.0,211.45,169.98
2016,1,22,12,45,10.5,184.0,2.9,14.0,189.5,188.78,151.51
2016,1,22,13,0,2.0,168.0,3.0,14.0,169.0,166.62,133.34
2016,1,22,13,15,1.0,156.5,2.95,14.0,157.0,154.15,123.21
2016,1,22,13,30,0.0,145.0,2.9,14.0,145.0,141.85,113.19
2016,1,22,13,45,8.0,159.0,2.9,14.0,163.0,160.3,128.68
2016,1,22,14,0,16.0,173.0,2.9,14.0,181.0,178.25,143.63
2016,1,22,14,15,8.0,147.0,2.85,13.5,151.0,147.54,118.6
2016,1,22,14,30,0.0,121.0,2.8,13.0,121.0,117.69,94.13
2016,1,22,14,45,0.0,98.5,2.8,13.0,98.5,95.5,75.68
2016,1,22,15,0,0.0,76.0,2.8,13.0,76.0,73.51,57.22
2016,1,22,15,15,0.0,67.5,2.65,13.0,67.5,65.25,50.29
2016,1,22,15,30,0.0,59.0,2.5,13.0,59.0,57.02,43.29
2016,1,22,15,45,0.0,49.5,2.4,13.0,49.5,47.82,35.39
2016,1,22,16,0,0.0,40.0,2.3,13.0,40.0,38.63,27.41
2016,1,22,16,15,0.0,31.0,2.2,12.5,31.0,29.92,19.82
2016,1,22,16,30,0.0,22.0,2.1,12.0,22.0,21.23,12.17
2016,1,22,16,45,0.0,14.0,2.05,12.0,14.0,13.5,5.06
2016,1,22,17,0,0.0,6.0,2.0,12.0,6.0,5.78,0.0
2016,1,22,17,15,0.0,3.0,2.05,12.0,3.0,2.95,0.0
2016,1,22,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,1.0,2.7,10.5,1.0,0.96,0.0
2016,1,23,8,0,0.0,2.0,2.8,11.0,2.0,1.93,0.0
2016,1,23,8,15,0.0,3.5,2.8,11.0,3.5,3.37,0.0
2016,1,23,8,30,0.0,5.0,2.8,11.0,5.0,4.82,0.0
2016,1,23,8,45,0.0,6.5,2.85,11.5,6.5,6.26,0.0
2016,1,23,9,0,0.0,8.0,2.9,12.0,8.0,7.71,1.01
2016,1,23,9,15,0.0,9.5,2.95,12.0,9.5,9.16,2.27
2016,1,23,9,30,0.0,11.0,3.0,12.0,11.0,10.61,3.53
2016,1,23,9,45,29.5,87.0,3.1,12.0,99.0,106.12,85.91
2016,1,23,10,0,59.0,163.0,3.2,12.0,187.0,210.79,173.8
2016,1,23,10,15,49.0,171.5,3.2,12.0,192.5,213.49,175.34
2016,1,23,10,30,39.0,180.0,3.2,12.0,198.0,215.8,176.74
2016,1,23,10,45,243.0,177.5,3.25,12.0,295.5,364.17,302.18
2016,1,23,11,0,447.0,175.0,3.3,12.0,393.0,509.67,420.62
2016,1,23,11,15,327.0,203.5,3.35,12.0,366.0,452.71,372.38
2016,1,23,11,30,207.0,232.0,3.4,12.0,339.0,393.82,322.92
2016,1,23,11,45,104.0,199.5,3.5,12.0,253.0,284.87,233.47
2016,1,23,12,0,1.0,167.0,3.6,12.0,167.0,165.83,133.52
2016,1,23,12,15,172.0,194.5,3.65,12.0,286.5,322.22,265.94
2016,1,23,12,30,343.0,222.0,3.7,12.0,406.0,469.82,385.88
2016,1,23,12,45,201.5,224.0,3.75,12.0,332.0,366.89,300.8
2016,1,23,13,0,60.0,226.0,3.8,12.0,258.0,268.89,219.07
2016,1,23,13,15,141.0,225.0,3.75,12.0,297.0,320.55,262.73
2016,1,23,13,30,222.0,224.0,3.7,12.0,336.0,362.49,297.41
2016,1,23,13,45,115.5,195.5,3.7,12.0,253.5,265.54,217.4
2016,1,23,14,0,9.0,167.0,3.7,12.0,171.0,168.49,136.49
2016,1,23,14,15,66.0,175.5,3.6,12.0,204.0,207.64,169.68
2016,1,23,14,30,123.0,184.0,3.5,12.0,237.0,242.31,198.13
2016,1,23,14,45,407.5,136.5,3.4,12.0,290.0,313.03,254.24
2016,1,23,15,0,692.0,89.0,3.3,12.0,343.0,355.84,283.12
2016,1,23,15,15,657.5,84.5,3.1,11.5,305.5,307.86,240.36
2016,1,23,15,30,623.0,80.0,2.9,11.0,268.0,261.66,198.81
2016,1,23,15,45,584.5,72.0,2.7,11.0,228.0,213.15,155.03
2016,1,23,16,0,546.0,64.0,2.5,11.0,188.0,167.5,114.28
2016,1,23,16,15,469.5,56.0,2.25,10.5,146.5,119.71,75.25
2016,1,23,16,30,393.0,48.0,2.0,10.0,105.0,79.36,45.38
2016,1,23,16,45,279.0,36.0,1.8,10.0,69.0,41.5,21.53
2016,1,23,17,0,165.0,24.0,1.6,10.0,33.0,18.95,0.3
2016,1,23,17,15,82.5,12.0,1.55,9.5,16.5,11.8,0.0
2016,1,23,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,7,45,36.5,18.0,1.15,8.5,22.0,32.71,3.07
2016,1,24,8,0,73.0,36.0,1.2,9.0,44.0,71.32,50.71
2016,1,24,8,15,100.5,54.0,1.15,9.0,70.0,105.54,82.4
2016,1,24,8,30,128.0,72.0,1.1,9.0,96.0,141.31,114.3
2016,1,24,8,45,149.0,89.5,1.1,9.5,124.0,175.0,143.86
2016,1,24,9,0,170.0,107.0,1.1,10.0,152.0,209.78,173.7
2016,1,24,9,15,186.5,121.5,1.1,10.0,178.5,239.29,198.87
2016,1,24,9,30,203.0,136.0,1.1,10.0,205.0,276.64,229.88
2016,1,24,9,45,314.5,136.5,1.1,10.5,256.0,347.42,288.23
2016,1,24,10,0,426.0,137.0,1.1,11.0,307.0,431.78,355.41
2016,1,24,10,15,432.5,148.0,1.1,11.5,331.5,456.22,373.02
2016,1,24,10,30,439.0,159.0,1.1,12.0,356.0,479.3,389.68
2016,1,24,10,45,468.0,162.0,1.1,12.5,382.5,507.19,410.21
2016,1,24,11,0,497.0,165.0,1.1,13.0,409.0,534.07,429.58
2016,1,24,11,15,487.0,174.0,1.05,13.0,420.0,539.26,432.23
2016,1,24,11,30,477.0,183.0,1.0,13.0,431.0,542.42,433.52
2016,1,24,11,45,678.0,131.5,1.0,13.0,490.5,627.6,499.91
2016,1,24,12,0,879.0,80.0,1.0,13.0,550.0,699.81,553.43
2016,1,24,12,15,880.0,80.0,1.1,13.0,552.5,693.15,548.72
2016,1,24,12,30,881.0,80.0,1.2,13.0,555.0,683.35,542.72
2016,1,24,12,45,879.5,79.5,1.35,13.5,549.5,668.25,531.77
2016,1,24,13,0,878.0,79.0,1.5,14.0,544.0,650.17,518.16
2016,1,24,13,15,872.0,78.0,1.6,13.5,530.5,625.87,501.06
2016,1,24,13,30,866.0,77.0,1.7,13.0,517.0,601.02,482.99
2016,1,24,13,45,851.5,77.5,1.85,13.0,495.5,568.24,457.71
2016,1,24,14,0,837.0,78.0,2.0,13.0,474.0,533.67,430.32
2016,1,24,14,15,822.5,76.0,2.0,12.5,446.5,494.92,399.12
2016,1,24,14,30,808.0,74.0,2.0,12.0,419.0,454.92,366.02
2016,1,24,14,45,789.0,71.0,2.0,12.0,386.5,410.98,328.21
2016,1,24,15,0,770.0,68.0,2.0,12.0,354.0,366.65,289.14
2016,1,24,15,15,741.0,64.5,1.75,11.5,316.0,318.33,246.16
2016,1,24,15,30,712.0,61.0,1.5,11.0,278.0,271.11,203.38
2016,1,24,15,45,671.0,56.0,1.3,11.0,237.5,220.86,157.97
2016,1,24,16,0,630.0,51.0,1.1,11.0,197.0,173.53,115.64
2016,1,24,16,15,563.0,45.0,1.05,10.5,154.5,123.77,74.46
2016,1,24,16,30,496.0,39.0,1.0,10.0,112.0,81.09,42.52
2016,1,24,16,45,383.5,30.0,0.95,9.5,74.5,40.36,18.04
2016,1,24,17,0,271.0,21.0,0.9,9.0,37.0,16.5,1.59
2016,1,24,17,15,135.5,10.5,0.9,9.0,18.5,10.32,0.0
2016,1,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,7,45,156.0,17.5,0.5,10.5,33.5,79.18,20.48
2016,1,25,8,0,312.0,35.0,0.6,11.0,67.0,166.16,121.43
2016,1,25,8,15,401.5,44.5,0.6,11.0,107.0,225.47,175.9
2016,1,25,8,30,491.0,54.0,0.6,11.0,147.0,291.5,233.16
2016,1,25,8,45,267.5,79.5,0.6,11.0,132.0,232.1,188.88
2016,1,25,9,0,44.0,105.0,0.6,11.0,117.0,136.91,110.97
2016,1,25,9,15,51.0,121.0,0.6,11.0,137.0,158.76,129.91
2016,1,25,9,30,58.0,137.0,0.6,11.0,157.0,180.92,148.33
2016,1,25,9,45,362.5,119.0,0.6,11.5,263.0,364.86,300.89
2016,1,25,10,0,667.0,101.0,0.6,12.0,369.0,545.92,441.18
2016,1,25,10,15,371.0,147.5,0.6,12.0,298.5,417.09,337.41
2016,1,25,10,30,75.0,194.0,0.6,12.0,228.0,255.76,206.27
2016,1,25,10,45,163.5,204.0,0.65,12.5,283.5,334.01,270.58
2016,1,25,11,0,252.0,214.0,0.7,13.0,339.0,414.12,332.89
2016,1,25,11,15,237.0,224.0,0.7,13.0,344.5,407.39,326.41
2016,1,25,11,30,222.0,234.0,0.7,13.0,350.0,407.45,325.79
2016,1,25,11,45,217.5,241.5,0.7,13.0,357.0,411.12,328.14
2016,1,25,12,0,213.0,249.0,0.7,13.0,364.0,414.0,329.86
2016,1,25,12,15,213.0,250.0,0.7,13.0,365.0,412.01,328.12
2016,1,25,12,30,213.0,251.0,0.7,13.0,366.0,409.31,325.89
2016,1,25,12,45,218.0,247.0,0.75,13.0,364.0,403.75,321.93
2016,1,25,13,0,223.0,243.0,0.8,13.0,362.0,397.37,317.32
2016,1,25,13,15,222.0,237.0,0.85,13.0,353.0,384.25,307.42
2016,1,25,13,30,221.0,231.0,0.9,13.0,344.0,370.55,296.99
2016,1,25,13,45,498.5,161.5,0.95,13.5,403.5,457.14,366.39
2016,1,25,14,0,776.0,92.0,1.0,14.0,463.0,518.44,412.68
2016,1,25,14,15,760.5,90.0,1.0,13.5,436.0,481.09,382.51
2016,1,25,14,30,745.0,88.0,1.0,13.0,409.0,442.89,351.75
2016,1,25,14,45,728.0,83.5,1.0,13.0,377.5,400.36,316.13
2016,1,25,15,0,711.0,79.0,1.0,13.0,346.0,357.46,279.28
2016,1,25,15,15,680.0,75.0,0.9,13.0,309.0,310.18,237.96
2016,1,25,15,30,649.0,71.0,0.8,13.0,272.0,264.3,197.19
2016,1,25,15,45,606.0,65.5,0.7,13.0,232.0,215.68,154.34
2016,1,25,16,0,563.0,60.0,0.6,13.0,192.0,170.29,114.63
2016,1,25,16,15,494.5,52.5,0.65,12.5,151.0,122.77,76.0
2016,1,25,16,30,426.0,45.0,0.7,12.0,110.0,81.8,45.45
2016,1,25,16,45,319.5,34.0,0.8,12.0,73.5,42.72,21.0
2016,1,25,17,0,213.0,23.0,0.9,12.0,37.0,18.27,3.98
2016,1,25,17,15,106.5,11.5,0.9,11.5,18.5,11.3,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,7,45,186.0,16.0,1.05,9.5,35.5,87.15,28.79
2016,1,26,8,0,372.0,32.0,1.1,10.0,71.0,184.94,136.69
2016,1,26,8,15,458.5,40.5,1.15,10.0,112.0,244.48,192.31
2016,1,26,8,30,545.0,49.0,1.2,10.0,153.0,310.53,250.69
2016,1,26,8,45,600.0,54.5,1.25,10.5,195.0,363.74,297.22
2016,1,26,9,0,655.0,60.0,1.3,11.0,237.0,419.47,344.33
2016,1,26,9,15,345.0,97.5,1.25,11.0,192.0,312.27,258.41
2016,1,26,9,30,35.0,135.0,1.2,11.0,147.0,165.16,134.81
2016,1,26,9,45,38.0,148.5,1.2,11.5,163.0,181.6,148.63
2016,1,26,10,0,41.0,162.0,1.2,12.0,179.0,198.14,161.76
2016,1,26,10,15,89.5,181.5,1.2,12.0,221.5,251.24,205.79
2016,1,26,10,30,138.0,201.0,1.2,12.0,264.0,313.44,256.09
2016,1,26,10,45,182.5,210.0,1.25,12.5,298.0,354.15,288.18
2016,1,26,11,0,227.0,219.0,1.3,13.0,332.0,395.35,320.29
2016,1,26,11,15,209.5,228.5,1.3,13.0,335.5,393.89,318.09
2016,1,26,11,30,192.0,238.0,1.3,13.0,339.0,391.48,315.46
2016,1,26,11,45,302.0,224.0,1.35,13.5,386.5,458.7,368.92
2016,1,26,12,0,412.0,210.0,1.4,14.0,434.0,524.16,419.28
2016,1,26,12,15,455.5,200.5,1.4,14.0,448.5,539.26,430.62
2016,1,26,12,30,499.0,191.0,1.4,14.0,463.0,551.9,440.42
2016,1,26,12,45,409.0,209.0,1.45,14.0,430.5,502.19,401.27
2016,1,26,13,0,319.0,227.0,1.5,14.0,398.0,448.46,359.15
2016,1,26,13,15,377.0,209.0,1.5,14.0,406.5,457.04,366.88
2016,1,26,13,30,435.0,191.0,1.5,14.0,415.0,467.03,374.83
2016,1,26,13,45,436.0,182.5,1.55,14.0,399.5,444.78,357.34
2016,1,26,14,0,437.0,174.0,1.6,14.0,384.0,421.18,338.69
2016,1,26,14,15,492.5,151.5,1.55,14.0,375.5,409.64,329.05
2016,1,26,14,30,548.0,129.0,1.5,14.0,367.0,392.98,314.52
2016,1,26,14,45,533.0,120.5,1.5,14.0,337.5,354.8,282.48
2016,1,26,15,0,518.0,112.0,1.5,14.0,308.0,316.61,249.84
2016,1,26,15,15,486.0,106.5,1.3,13.5,276.0,275.74,214.71
2016,1,26,15,30,454.0,101.0,1.1,13.0,244.0,236.75,180.73
2016,1,26,15,45,422.0,90.5,0.9,12.5,208.5,195.06,144.41
2016,1,26,16,0,390.0,80.0,0.7,12.0,173.0,155.87,110.38
2016,1,26,16,15,347.5,66.5,0.75,11.5,136.5,115.01,76.41
2016,1,26,16,30,305.0,53.0,0.8,11.0,100.0,78.23,47.57
2016,1,26,16,45,227.0,39.0,0.85,11.0,67.5,43.7,24.11
2016,1,26,17,0,149.0,25.0,0.9,11.0,35.0,19.53,6.13
2016,1,26,17,15,74.5,12.5,0.85,10.5,17.5,12.29,0.0
2016,1,26,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,27,7,45,38.5,19.5,1.45,8.5,23.5,35.5,11.06
2016,1,27,8,0,77.0,39.0,1.6,9.0,47.0,76.61,55.86
2016,1,27,8,15,103.0,57.5,1.65,9.0,74.0,111.1,87.47
2016,1,27,8,30,129.0,76.0,1.7,9.0,101.0,147.06,119.6
2016,1,27,8,45,146.5,94.0,1.75,9.5,129.0,179.84,148.46
2016,1,27,9,0,164.0,112.0,1.8,10.0,157.0,213.45,177.41
2016,1,27,9,15,181.0,126.5,1.75,10.5,183.0,243.13,202.41
2016,1,27,9,30,198.0,141.0,1.7,11.0,209.0,273.46,227.37
2016,1,27,9,45,493.5,108.5,1.7,11.5,303.0,433.74,360.16
2016,1,27,10,0,789.0,76.0,1.7,12.0,397.0,595.2,487.38
2016,1,27,10,15,807.0,78.0,1.65,12.0,428.0,625.19,508.71
2016,1,27,10,30,825.0,80.0,1.6,12.0,459.0,653.07,529.1
2016,1,27,10,45,841.0,80.5,1.55,12.5,484.5,675.51,543.79
2016,1,27,11,0,857.0,81.0,1.5,13.0,510.0,695.33,556.01
2016,1,27,11,15,865.0,82.0,1.45,13.0,527.5,707.3,563.46
2016,1,27,11,30,873.0,83.0,1.4,13.0,545.0,716.19,568.79
2016,1,27,11,45,879.5,83.0,1.35,13.5,555.5,719.72,569.3
2016,1,27,12,0,886.0,83.0,1.3,14.0,566.0,716.38,565.03
2016,1,27,12,15,887.0,83.0,1.25,14.0,568.5,709.77,559.65
2016,1,27,12,30,888.0,83.0,1.2,14.0,571.0,699.98,552.14
2016,1,27,12,45,891.0,81.5,1.2,14.5,566.5,686.72,541.7
2016,1,27,13,0,894.0,80.0,1.2,15.0,562.0,670.29,528.31
2016,1,27,13,15,889.0,79.0,1.15,15.0,549.0,646.27,509.7
2016,1,27,13,30,884.0,78.0,1.1,15.0,536.0,619.55,488.9
2016,1,27,13,45,876.5,76.5,1.1,15.0,516.0,588.31,464.83
2016,1,27,14,0,869.0,75.0,1.1,15.0,496.0,556.22,439.57
2016,1,27,14,15,856.0,73.0,1.05,15.0,468.5,517.02,408.03
2016,1,27,14,30,843.0,71.0,1.0,15.0,441.0,476.35,374.65
2016,1,27,14,45,825.5,68.5,0.95,15.0,408.0,431.98,337.6
2016,1,27,15,0,808.0,66.0,0.9,15.0,375.0,387.01,299.11
2016,1,27,15,15,780.5,63.0,0.8,14.5,336.5,337.71,256.73
2016,1,27,15,30,753.0,60.0,0.7,14.0,298.0,289.27,214.1
2016,1,27,15,45,713.5,55.5,0.6,14.0,256.0,237.46,168.25
2016,1,27,16,0,674.0,51.0,0.5,14.0,214.0,188.34,124.91
2016,1,27,16,15,611.5,45.5,0.5,13.5,170.5,137.76,83.13
2016,1,27,16,30,549.0,40.0,0.5,13.0,127.0,92.98,49.2
2016,1,27,16,45,445.0,31.5,0.55,13.0,87.0,48.04,21.28
2016,1,27,17,0,341.0,23.0,0.6,13.0,47.0,17.87,6.08
2016,1,27,17,15,170.5,11.5,0.6,12.5,23.5,11.3,0.0
2016,1,27,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.7,10.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,0.6,10.0,5.0,4.91,0.0
2016,1,28,7,45,0.0,19.0,0.55,10.0,19.0,18.38,4.21
2016,1,28,8,0,0.0,33.0,0.5,10.0,33.0,33.24,21.7
2016,1,28,8,15,1.5,51.0,0.6,10.0,51.5,53.08,39.43
2016,1,28,8,30,3.0,69.0,0.7,10.0,70.0,72.62,56.63
2016,1,28,8,45,10.5,86.0,0.85,10.5,89.0,93.74,74.9
2016,1,28,9,0,18.0,103.0,1.0,11.0,108.0,115.32,93.32
2016,1,28,9,15,23.0,118.5,1.1,11.5,126.0,134.23,109.19
2016,1,28,9,30,28.0,134.0,1.2,12.0,144.0,159.6,130.16
2016,1,28,9,45,178.5,146.5,1.3,12.5,219.0,271.61,224.44
2016,1,28,10,0,329.0,159.0,1.4,13.0,294.0,391.8,321.7
2016,1,28,10,15,409.0,156.5,1.55,13.0,337.0,454.99,371.85
2016,1,28,10,30,489.0,154.0,1.7,13.0,380.0,512.1,417.14
2016,1,28,10,45,244.5,137.5,1.85,13.5,250.5,322.62,264.85
2016,1,28,11,0,0.0,121.0,2.0,14.0,121.0,118.59,93.54
2016,1,28,11,15,9.5,161.0,2.05,14.0,166.5,166.32,133.32
2016,1,28,11,30,19.0,201.0,2.1,14.0,212.0,214.65,172.55
2016,1,28,11,45,20.0,205.0,2.2,14.5,216.0,218.98,175.52
2016,1,28,12,0,21.0,209.0,2.3,15.0,220.0,223.29,178.61
2016,1,28,12,15,127.5,229.5,2.3,15.0,300.0,331.72,267.51
2016,1,28,12,30,234.0,250.0,2.3,15.0,380.0,424.25,341.2
2016,1,28,12,45,158.0,246.5,2.3,15.0,333.5,364.81,292.82
2016,1,28,13,0,82.0,243.0,2.3,15.0,287.0,301.76,241.88
2016,1,28,13,15,41.0,168.0,2.25,15.0,190.0,194.41,155.73
2016,1,28,13,30,0.0,93.0,2.2,15.0,93.0,90.05,69.76
2016,1,28,13,45,5.5,134.5,2.2,15.0,137.5,134.29,106.62
2016,1,28,14,0,11.0,176.0,2.2,15.0,182.0,178.54,142.92
2016,1,28,14,15,14.5,171.0,2.1,15.0,178.0,174.76,139.92
2016,1,28,14,30,18.0,166.0,2.0,15.0,174.0,170.71,136.78
2016,1,28,14,45,9.0,128.5,1.9,15.0,132.5,128.8,102.47
2016,1,28,15,0,0.0,91.0,1.8,15.0,91.0,88.09,68.86
2016,1,28,15,15,0.0,82.0,1.6,14.5,82.0,79.31,61.77
2016,1,28,15,30,0.0,73.0,1.4,14.0,73.0,70.55,54.57
2016,1,28,15,45,0.0,62.5,1.25,14.0,62.5,60.38,45.95
2016,1,28,16,0,0.0,52.0,1.1,14.0,52.0,50.24,37.27
2016,1,28,16,15,0.0,41.5,1.0,13.5,41.5,40.08,28.51
2016,1,28,16,30,0.0,31.0,0.9,13.0,31.0,29.93,19.65
2016,1,28,16,45,0.0,21.0,0.8,12.5,21.0,20.26,11.08
2016,1,28,17,0,0.0,11.0,0.7,12.0,11.0,10.61,1.82
2016,1,28,17,15,0.0,5.5,0.7,12.0,5.5,5.41,0.0
2016,1,28,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.5,2.3,13.0,1.5,0.0,0.0
2016,1,29,7,30,0.0,3.0,2.4,13.0,3.0,2.95,0.0
2016,1,29,7,45,0.0,10.5,2.55,13.0,10.5,10.12,0.16
2016,1,29,8,0,0.0,18.0,2.7,13.0,18.0,17.36,8.51
2016,1,29,8,15,0.0,28.0,2.75,13.0,28.0,27.03,17.12
2016,1,29,8,30,0.0,38.0,2.8,13.0,38.0,36.7,25.63
2016,1,29,8,45,0.0,48.5,2.85,13.5,48.5,46.85,34.43
2016,1,29,9,0,0.0,59.0,2.9,14.0,59.0,57.08,43.16
2016,1,29,9,15,0.0,69.0,2.9,14.0,69.0,67.07,51.65
2016,1,29,9,30,0.0,79.0,2.9,14.0,79.0,77.05,60.05
2016,1,29,9,45,0.0,58.5,2.95,14.0,58.5,56.53,42.58
2016,1,29,10,0,0.0,38.0,3.0,14.0,38.0,36.7,25.68
2016,1,29,10,15,0.0,57.0,3.0,14.0,57.0,55.08,41.22
2016,1,29,10,30,0.0,76.0,3.0,14.0,76.0,73.49,56.64
2016,1,29,10,45,0.0,97.5,3.05,14.0,97.5,94.81,74.37
2016,1,29,11,0,0.0,119.0,3.1,14.0,119.0,116.51,92.29
2016,1,29,11,15,0.0,78.0,3.05,14.0,78.0,75.44,57.96
2016,1,29,11,30,0.0,37.0,3.0,14.0,37.0,35.75,24.61
2016,1,29,11,45,0.0,92.0,3.0,14.0,92.0,89.08,69.31
2016,1,29,12,0,0.0,147.0,3.0,14.0,147.0,144.33,114.89
2016,1,29,12,15,0.0,95.5,3.0,14.0,95.5,92.53,72.0
2016,1,29,12,30,0.0,44.0,3.0,14.0,44.0,42.52,30.26
2016,1,29,12,45,0.0,27.0,3.0,14.0,27.0,26.08,16.43
2016,1,29,13,0,0.0,10.0,3.0,14.0,10.0,9.66,2.53
2016,1,29,13,15,0.0,18.0,2.95,14.0,18.0,17.38,9.1
2016,1,29,13,30,0.0,26.0,2.9,14.0,26.0,25.11,15.66
2016,1,29,13,45,0.0,89.0,2.9,14.0,89.0,86.13,67.04
2016,1,29,14,0,0.0,152.0,2.9,14.0,152.0,148.45,118.81
2016,1,29,14,15,0.0,130.0,2.85,13.5,130.0,126.5,100.93
2016,1,29,14,30,0.0,108.0,2.8,13.0,108.0,104.77,83.18
2016,1,29,14,45,0.0,107.0,2.75,13.0,107.0,103.75,82.5
2016,1,29,15,0,0.0,106.0,2.7,13.0,106.0,102.71,81.78
2016,1,29,15,15,0.0,95.0,2.65,13.0,95.0,91.92,72.81
2016,1,29,15,30,0.0,84.0,2.6,13.0,84.0,81.17,63.8
2016,1,29,15,45,0.0,72.5,2.55,13.0,72.5,69.99,54.31
2016,1,29,16,0,0.0,61.0,2.5,13.0,61.0,58.85,44.74
2016,1,29,16,15,0.0,48.5,2.4,12.5,48.5,46.82,34.35
2016,1,29,16,30,0.0,36.0,2.3,12.0,36.0,34.77,23.83
2016,1,29,16,45,0.0,25.0,2.2,12.0,25.0,24.13,14.34
2016,1,29,17,0,0.0,14.0,2.1,12.0,14.0,13.5,4.31
2016,1,29,17,15,0.0,7.0,2.0,12.0,7.0,6.88,0.0
2016,1,29,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,7.5,1.05,8.0,7.5,0.0,0.0
2016,1,30,7,30,0.0,15.0,1.2,8.0,15.0,14.74,0.0
2016,1,30,7,45,225.0,23.5,1.4,8.5,49.5,111.87,60.33
2016,1,30,8,0,450.0,32.0,1.6,9.0,84.0,216.02,163.94
2016,1,30,8,15,532.0,38.5,1.65,9.0,127.0,272.54,217.13
2016,1,30,8,30,614.0,45.0,1.7,9.0,170.0,338.6,276.24
2016,1,30,8,45,667.5,49.5,1.8,9.5,214.0,393.62,324.76
2016,1,30,9,0,721.0,54.0,1.9,10.0,258.0,450.82,373.49
2016,1,30,9,15,754.5,57.5,1.9,10.5,299.0,497.41,411.94
2016,1,30,9,30,788.0,61.0,1.9,11.0,340.0,543.88,448.99
2016,1,30,9,45,812.0,63.5,1.95,11.5,377.5,582.83,479.31
2016,1,30,10,0,836.0,66.0,2.0,12.0,415.0,620.38,507.76
2016,1,30,10,15,852.5,67.5,2.0,12.0,446.0,645.98,527.32
2016,1,30,10,30,869.0,69.0,2.0,12.0,477.0,673.37,546.94
2016,1,30,10,45,879.0,71.0,2.0,12.5,502.0,694.37,560.52
2016,1,30,11,0,889.0,73.0,2.0,13.0,527.0,712.49,571.95
2016,1,30,11,15,896.0,74.0,1.95,13.0,545.0,724.32,579.44
2016,1,30,11,30,903.0,75.0,1.9,13.0,563.0,732.97,584.73
2016,1,30,11,45,905.0,76.0,1.9,13.0,572.5,734.79,585.56
2016,1,30,12,0,907.0,77.0,1.9,13.0,582.0,733.31,584.17
2016,1,30,12,15,908.0,77.5,1.9,13.0,585.0,727.25,579.6
2016,1,30,12,30,909.0,78.0,1.9,13.0,588.0,717.91,572.8
2016,1,30,12,45,744.0,122.5,1.9,13.0,537.5,645.44,517.37
2016,1,30,13,0,579.0,167.0,1.9,13.0,487.0,566.13,455.28
2016,1,30,13,15,577.0,163.0,1.9,13.0,476.0,546.62,440.63
2016,1,30,13,30,575.0,159.0,1.9,13.0,465.0,525.3,423.91
2016,1,30,13,45,716.5,119.5,1.9,13.0,486.0,551.76,445.06
2016,1,30,14,0,858.0,80.0,1.9,13.0,507.0,564.33,454.32
2016,1,30,14,15,595.5,129.5,1.9,12.5,418.5,449.3,363.01
2016,1,30,14,30,333.0,179.0,1.9,12.0,330.0,343.94,278.67
2016,1,30,14,45,245.5,174.0,1.9,12.0,280.5,285.45,231.25
2016,1,30,15,0,158.0,169.0,1.9,12.0,231.0,231.4,187.13
2016,1,30,15,15,150.5,153.5,1.7,11.5,208.0,205.2,165.28
2016,1,30,15,30,143.0,138.0,1.5,11.0,185.0,179.5,143.45
2016,1,30,15,45,136.0,120.0,1.35,11.0,159.5,152.12,119.72
2016,1,30,16,0,129.0,102.0,1.2,11.0,134.0,125.38,96.4
2016,1,30,16,15,114.5,83.5,1.15,10.5,108.0,97.68,72.82
2016,1,30,16,30,100.0,65.0,1.1,10.0,82.0,71.58,50.93
2016,1,30,16,45,74.0,47.0,1.05,9.5,57.5,47.01,31.34
2016,1,30,17,0,48.0,29.0,1.0,9.0,33.0,25.64,14.18
2016,1,30,17,15,24.0,14.5,1.0,8.5,16.5,14.25,0.0
2016,1,30,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,7,15,106.0,6.0,1.35,6.5,9.0,0.0,0.0
2016,1,31,7,30,212.0,12.0,1.5,7.0,18.0,69.46,0.0
2016,1,31,7,45,364.5,21.5,1.7,7.5,55.0,151.97,87.96
2016,1,31,8,0,517.0,31.0,1.9,8.0,92.0,236.64,180.88
2016,1,31,8,15,596.5,37.0,2.0,8.0,137.0,298.53,239.21
2016,1,31,8,30,676.0,43.0,2.1,8.0,182.0,365.76,299.94
2016,1,31,8,45,728.0,46.5,2.25,8.5,227.5,421.41,349.5
2016,1,31,9,0,780.0,50.0,2.4,9.0,273.0,478.99,399.02
2016,1,31,9,15,811.5,53.0,2.45,9.0,315.5,525.97,439.01
2016,1,31,9,30,843.0,56.0,2.5,9.0,358.0,568.72,474.63
2016,1,31,9,45,860.5,60.0,2.6,9.5,395.5,606.98,504.9
2016,1,31,10,0,878.0,64.0,2.7,10.0,433.0,643.38,532.92
2016,1,31,10,15,893.5,65.5,2.75,10.0,465.5,673.37,555.93
2016,1,31,10,30,909.0,67.0,2.8,10.0,498.0,700.94,576.07
2016,1,31,10,45,920.0,68.5,2.85,10.5,523.5,722.72,590.67
2016,1,31,11,0,931.0,70.0,2.9,11.0,549.0,741.52,603.02
2016,1,31,11,15,937.5,70.5,2.95,11.0,567.0,752.81,610.88
2016,1,31,11,30,944.0,71.0,3.0,11.0,585.0,760.77,616.43
2016,1,31,11,45,946.0,72.5,3.15,11.0,595.0,763.24,618.56
2016,1,31,12,0,948.0,74.0,3.3,11.0,605.0,762.23,618.24
2016,1,31,12,15,948.5,74.0,3.35,11.0,607.5,755.01,612.91
2016,1,31,12,30,949.0,74.0,3.4,11.0,610.0,744.38,605.18
2016,1,31,12,45,938.0,77.0,3.45,11.0,603.0,725.85,591.61
2016,1,31,13,0,927.0,80.0,3.5,11.0,596.0,704.35,575.76
2016,1,31,13,15,922.0,79.5,3.55,11.0,582.5,680.12,556.7
2016,1,31,13,30,917.0,79.0,3.6,11.0,569.0,653.06,535.14
2016,1,31,13,45,904.0,79.0,3.65,11.0,547.5,619.13,507.79
2016,1,31,14,0,891.0,79.0,3.7,11.0,526.0,584.6,479.38
2016,1,31,14,15,877.5,77.5,3.65,10.5,498.0,544.65,446.72
2016,1,31,14,30,864.0,76.0,3.6,10.0,470.0,503.17,411.96
2016,1,31,14,45,842.0,74.5,3.6,10.0,435.0,456.62,371.58
2016,1,31,15,0,820.0,73.0,3.6,10.0,400.0,409.75,329.97
2016,1,31,15,15,792.5,69.5,3.45,9.5,360.5,358.86,284.57
2016,1,31,15,30,765.0,66.0,3.3,9.0,321.0,308.81,238.9
2016,1,31,15,45,724.5,62.0,3.2,9.0,277.5,255.95,190.31
2016,1,31,16,0,684.0,58.0,3.1,9.0,234.0,205.86,144.31
2016,1,31,16,15,622.0,52.0,3.15,8.5,189.0,152.29,97.89
2016,1,31,16,30,560.0,46.0,3.2,8.0,144.0,105.36,60.08
2016,1,31,16,45,455.5,37.5,3.25,8.0,101.5,59.59,29.6
2016,1,31,17,0,351.0,29.0,3.3,8.0,59.0,24.79,14.1
2016,1,31,17,15,175.5,14.5,3.5,8.0,29.5,11.17,0.0
2016,1,31,17,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,1,7,15,122.5,6.5,2.0,5.5,10.0,0.0,0.0
2016,2,1,7,30,245.0,13.0,2.2,6.0,20.0,79.92,0.0
2016,2,1,7,45,392.5,22.0,2.45,6.5,58.5,162.91,99.68
2016,2,1,8,0,540.0,31.0,2.7,7.0,97.0,246.36,190.23
2016,2,1,8,15,616.5,37.0,2.85,7.5,142.5,308.22,248.64
2016,2,1,8,30,693.0,43.0,3.0,8.0,188.0,375.17,309.2
2016,2,1,8,45,738.0,47.5,3.15,8.5,233.0,429.41,357.92
2016,2,1,9,0,783.0,52.0,3.3,9.0,278.0,485.07,406.14
2016,2,1,9,15,813.5,55.0,3.35,9.0,320.5,531.76,446.22
2016,2,1,9,30,844.0,58.0,3.4,9.0,363.0,577.99,484.77
2016,2,1,9,45,850.0,64.5,3.5,9.5,399.0,612.33,511.95
2016,2,1,10,0,856.0,71.0,3.6,10.0,435.0,644.16,536.43
2016,2,1,10,15,871.5,73.5,3.55,10.0,467.0,675.03,560.27
2016,2,1,10,30,887.0,76.0,3.5,10.0,499.0,703.47,580.97
2016,2,1,10,45,895.0,78.0,3.45,10.5,524.0,719.25,590.67
2016,2,1,11,0,903.0,80.0,3.4,11.0,549.0,736.23,601.33
2016,2,1,11,15,910.0,81.0,3.35,11.0,566.5,748.24,609.34
2016,2,1,11,30,917.0,82.0,3.3,11.0,584.0,757.02,615.02
2016,2,1,11,45,922.0,82.0,3.25,11.0,594.5,759.9,616.42
2016,2,1,12,0,927.0,82.0,3.2,11.0,605.0,759.41,615.48
2016,2,1,12,15,927.5,82.0,3.05,11.0,607.5,752.32,609.23
2016,2,1,12,30,928.0,82.0,2.9,11.0,610.0,741.87,600.66
2016,2,1,12,45,926.5,81.5,2.8,11.5,604.5,726.2,587.51
2016,2,1,13,0,925.0,81.0,2.7,12.0,599.0,707.34,572.17
2016,2,1,13,15,919.5,80.0,2.6,12.0,585.5,682.26,552.18
2016,2,1,13,30,914.0,79.0,2.5,12.0,572.0,654.39,529.8
2016,2,1,13,45,905.0,78.0,2.4,12.0,550.5,621.79,503.48
2016,2,1,14,0,896.0,77.0,2.3,12.0,529.0,586.92,474.98
2016,2,1,14,15,883.0,75.0,2.15,11.5,501.0,546.81,442.49
