Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,30,870.0,73.0,2.0,11.0,473.0,505.91,408.57
2016,2,1,14,45,851.5,71.0,1.9,11.0,438.5,460.11,369.4
2016,2,1,15,0,833.0,69.0,1.8,11.0,404.0,413.69,328.81
2016,2,1,15,15,807.0,66.0,1.6,10.5,365.0,363.18,284.37
2016,2,1,15,30,781.0,63.0,1.4,10.0,326.0,313.33,239.5
2016,2,1,15,45,746.0,58.5,1.2,10.0,283.0,260.53,191.44
2016,2,1,16,0,711.0,54.0,1.0,10.0,240.0,209.93,145.32
2016,2,1,16,15,653.5,48.5,1.0,9.5,194.5,157.09,99.84
2016,2,1,16,30,596.0,43.0,1.0,9.0,149.0,109.5,61.54
2016,2,1,16,45,502.0,35.0,1.0,8.5,106.0,62.79,30.31
2016,2,1,17,0,408.0,27.0,1.0,8.0,63.0,24.22,14.11
2016,2,1,17,15,204.0,13.5,1.0,7.5,31.5,10.11,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,0.65,8.0,9.0,0.0,0.0
2016,2,2,7,30,0.0,18.0,0.6,8.0,18.0,17.69,0.0
2016,2,2,7,45,180.0,30.0,0.6,8.5,52.5,108.24,68.23
2016,2,2,8,0,360.0,42.0,0.6,9.0,87.0,196.51,150.82
2016,2,2,8,15,446.0,51.0,0.6,9.0,130.0,258.19,205.83
2016,2,2,8,30,532.0,60.0,0.6,9.0,173.0,326.09,264.6
2016,2,2,8,45,605.0,63.0,0.6,9.5,218.5,386.45,315.48
2016,2,2,9,0,678.0,66.0,0.6,10.0,264.0,450.45,367.55
2016,2,2,9,15,339.0,90.5,0.45,10.0,189.5,306.44,252.4
2016,2,2,9,30,0.0,115.0,0.3,10.0,115.0,115.19,92.1
2016,2,2,9,45,3.0,132.5,0.2,10.5,134.0,134.98,109.05
2016,2,2,10,0,6.0,150.0,0.1,11.0,153.0,154.91,124.86
2016,2,2,10,15,3.0,151.5,0.25,11.0,153.0,153.63,123.58
2016,2,2,10,30,0.0,153.0,0.4,11.0,153.0,152.44,122.49
2016,2,2,10,45,69.5,195.0,0.6,11.5,232.0,252.66,205.32
2016,2,2,11,0,139.0,237.0,0.8,12.0,311.0,356.94,288.03
2016,2,2,11,15,199.5,241.5,0.9,12.0,350.0,404.87,325.8
2016,2,2,11,30,260.0,246.0,1.0,12.0,389.0,460.59,369.34
2016,2,2,11,45,355.5,230.0,1.15,12.0,430.0,510.27,409.25
2016,2,2,12,0,451.0,214.0,1.3,12.0,471.0,566.03,453.12
2016,2,2,12,15,426.0,221.5,1.35,12.0,465.0,551.17,440.93
2016,2,2,12,30,401.0,229.0,1.4,12.0,459.0,528.67,423.74
2016,2,2,12,45,316.0,243.0,1.5,12.0,423.0,477.93,383.95
2016,2,2,13,0,231.0,257.0,1.6,12.0,387.0,422.76,340.41
2016,2,2,13,15,309.5,236.5,1.6,12.0,407.0,450.95,363.95
2016,2,2,13,30,388.0,216.0,1.6,12.0,427.0,468.97,378.72
2016,2,2,13,45,394.5,206.0,1.65,12.0,413.5,449.98,363.85
2016,2,2,14,0,401.0,196.0,1.7,12.0,400.0,429.5,347.77
2016,2,2,14,15,629.0,134.5,1.7,11.5,435.5,478.23,387.4
2016,2,2,14,30,857.0,73.0,1.7,11.0,471.0,502.46,405.48
2016,2,2,14,45,836.0,71.5,1.7,11.0,436.5,456.47,366.26
2016,2,2,15,0,815.0,70.0,1.7,11.0,402.0,410.08,326.2
2016,2,2,15,15,788.5,67.0,1.65,10.5,363.0,360.06,282.65
2016,2,2,15,30,762.0,64.0,1.6,10.0,324.0,310.77,238.61
2016,2,2,15,45,721.0,60.5,1.55,10.0,280.5,258.09,191.03
2016,2,2,16,0,680.0,57.0,1.5,10.0,237.0,208.23,145.84
2016,2,2,16,15,621.5,51.5,1.35,9.5,192.5,155.49,100.24
2016,2,2,16,30,563.0,46.0,1.2,9.0,148.0,109.02,62.59
2016,2,2,16,45,460.5,38.0,1.05,8.5,105.5,63.01,31.57
2016,2,2,17,0,358.0,30.0,0.9,8.0,63.0,27.76,13.79
2016,2,2,17,15,179.0,15.0,0.9,7.5,31.5,11.35,0.0
2016,2,2,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,10.0,0.6,5.0,10.0,9.83,0.0
2016,2,3,7,30,0.0,20.0,0.6,5.0,20.0,19.66,0.0
2016,2,3,7,45,198.0,30.0,0.6,5.5,55.5,115.09,76.03
2016,2,3,8,0,396.0,40.0,0.6,6.0,91.0,208.93,162.6
2016,2,3,8,15,475.5,48.5,0.7,6.5,133.5,268.97,216.81
2016,2,3,8,30,555.0,57.0,0.8,7.0,176.0,334.76,274.45
2016,2,3,8,45,598.5,64.5,0.9,7.5,219.0,386.63,319.53
2016,2,3,9,0,642.0,72.0,1.0,8.0,262.0,440.18,364.55
2016,2,3,9,15,444.0,110.0,1.1,8.0,250.0,389.84,324.61
2016,2,3,9,30,246.0,148.0,1.2,8.0,238.0,320.42,267.4
2016,2,3,9,45,498.0,120.5,1.3,8.5,327.5,460.09,383.44
2016,2,3,10,0,750.0,93.0,1.4,9.0,417.0,608.32,500.15
2016,2,3,10,15,768.5,95.5,1.45,9.0,448.5,639.0,522.45
2016,2,3,10,30,787.0,98.0,1.5,9.0,480.0,665.03,542.15
2016,2,3,10,45,593.5,151.0,1.55,9.5,447.5,600.44,488.72
2016,2,3,11,0,400.0,204.0,1.6,10.0,415.0,514.77,419.18
2016,2,3,11,15,355.5,221.5,1.65,10.0,413.5,503.7,410.07
2016,2,3,11,30,311.0,239.0,1.7,10.0,412.0,490.62,398.74
2016,2,3,11,45,288.5,247.5,1.75,10.5,410.5,482.03,390.79
2016,2,3,12,0,266.0,256.0,1.8,11.0,409.0,472.35,381.99
2016,2,3,12,15,167.0,255.5,1.8,11.0,352.0,390.18,315.95
2016,2,3,12,30,68.0,255.0,1.8,11.0,295.0,310.09,250.63
2016,2,3,12,45,79.5,256.5,1.8,11.0,302.0,317.68,257.31
2016,2,3,13,0,91.0,258.0,1.8,11.0,309.0,324.63,263.05
2016,2,3,13,15,222.0,242.0,1.75,11.0,364.0,395.35,321.55
2016,2,3,13,30,353.0,226.0,1.7,11.0,419.0,458.81,372.37
2016,2,3,13,45,238.5,229.0,1.65,11.0,357.5,381.84,309.79
2016,2,3,14,0,124.0,232.0,1.6,11.0,296.0,306.81,248.96
2016,2,3,14,15,101.5,217.0,1.45,10.5,267.5,270.55,220.23
2016,2,3,14,30,79.0,202.0,1.3,10.0,239.0,239.6,195.34
2016,2,3,14,45,67.5,185.5,1.2,10.0,215.5,213.86,174.31
2016,2,3,15,0,56.0,169.0,1.1,10.0,192.0,189.07,153.93
2016,2,3,15,15,50.0,154.0,1.0,9.5,173.0,168.81,137.4
2016,2,3,15,30,44.0,139.0,0.9,9.0,154.0,149.12,121.12
2016,2,3,15,45,38.0,121.5,0.8,9.0,133.0,127.62,102.95
2016,2,3,16,0,32.0,104.0,0.7,9.0,112.0,106.81,85.21
2016,2,3,16,15,23.5,85.5,0.7,9.0,91.0,85.38,66.94
2016,2,3,16,30,15.0,67.0,0.7,9.0,70.0,65.39,49.82
2016,2,3,16,45,7.5,48.5,0.7,9.0,50.0,46.37,33.37
2016,2,3,17,0,0.0,30.0,0.7,9.0,30.0,28.5,17.16
2016,2,3,17,15,0.0,15.0,0.7,9.0,15.0,14.48,0.0
2016,2,3,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,4,7,15,81.0,8.0,1.75,6.0,11.0,26.96,0.0
2016,2,4,7,30,162.0,16.0,1.9,6.0,22.0,61.21,0.0
2016,2,4,7,45,290.5,28.0,2.1,6.5,58.5,144.39,98.05
2016,2,4,8,0,419.0,40.0,2.3,7.0,95.0,218.6,171.26
2016,2,4,8,15,497.5,48.0,2.25,7.0,138.5,278.9,226.91
2016,2,4,8,30,576.0,56.0,2.2,7.0,182.0,344.82,285.97
2016,2,4,8,45,623.5,62.5,2.2,7.5,225.5,398.51,333.18
2016,2,4,9,0,671.0,69.0,2.2,8.0,269.0,454.13,380.38
2016,2,4,9,15,519.0,101.5,2.2,8.0,269.5,423.94,356.26
2016,2,4,9,30,367.0,134.0,2.2,8.0,270.0,385.21,323.85
2016,2,4,9,45,579.5,108.5,2.2,8.5,349.0,502.77,421.15
2016,2,4,10,0,792.0,83.0,2.2,9.0,428.0,624.16,517.38
2016,2,4,10,15,721.5,101.0,2.15,9.5,433.0,616.09,507.84
2016,2,4,10,30,651.0,119.0,2.1,10.0,438.0,599.8,492.87
2016,2,4,10,45,752.0,104.0,2.1,10.5,490.0,663.04,541.44
2016,2,4,11,0,853.0,89.0,2.1,11.0,542.0,723.87,584.79
2016,2,4,11,15,861.0,90.5,1.95,11.5,560.0,736.88,590.94
2016,2,4,11,30,869.0,92.0,1.8,12.0,578.0,746.78,595.18
2016,2,4,11,45,872.0,93.0,1.7,12.5,588.5,749.26,594.47
2016,2,4,12,0,875.0,94.0,1.6,13.0,599.0,748.48,591.57
2016,2,4,12,15,876.0,94.0,1.55,13.0,601.5,741.89,586.19
2016,2,4,12,30,877.0,94.0,1.5,13.0,604.0,732.08,578.69
2016,2,4,12,45,728.5,134.0,1.45,13.5,555.0,660.1,523.3
2016,2,4,13,0,580.0,174.0,1.4,14.0,506.0,584.27,463.92
2016,2,4,13,15,573.0,172.0,1.4,14.0,494.0,563.47,448.65
2016,2,4,13,30,566.0,170.0,1.4,14.0,482.0,541.06,431.45
2016,2,4,13,45,705.0,129.5,1.4,14.0,504.0,567.72,452.69
2016,2,4,14,0,844.0,89.0,1.4,14.0,526.0,580.7,462.42
2016,2,4,14,15,677.5,120.5,1.3,13.5,460.0,494.34,394.56
2016,2,4,14,30,511.0,152.0,1.2,13.0,394.0,414.32,331.52
2016,2,4,14,45,485.0,145.0,1.2,13.0,361.5,373.25,298.41
2016,2,4,15,0,459.0,138.0,1.2,13.0,329.0,333.15,265.12
2016,2,4,15,15,435.0,130.0,1.05,12.5,297.5,294.04,232.12
2016,2,4,15,30,411.0,122.0,0.9,12.0,266.0,256.23,199.63
2016,2,4,15,45,534.5,92.0,0.75,12.0,254.0,240.96,180.68
2016,2,4,16,0,658.0,62.0,0.6,12.0,242.0,211.38,147.89
2016,2,4,16,15,601.5,56.0,0.65,11.5,198.0,160.07,104.13
2016,2,4,16,30,545.0,50.0,0.7,11.0,154.0,113.95,66.89
2016,2,4,16,45,455.5,41.0,0.75,11.0,111.5,68.16,35.13
2016,2,4,17,0,366.0,32.0,0.8,11.0,69.0,31.78,15.79
2016,2,4,17,15,183.0,16.0,0.85,10.5,34.5,11.99,0.0
2016,2,4,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,85.5,8.5,1.4,5.5,12.0,28.69,0.0
2016,2,5,7,30,171.0,17.0,1.5,6.0,24.0,75.71,0.0
2016,2,5,7,45,299.5,29.5,1.65,6.5,61.5,149.58,103.94
2016,2,5,8,0,428.0,42.0,1.8,7.0,99.0,225.2,176.83
2016,2,5,8,15,506.5,50.5,1.8,7.5,144.0,286.82,232.86
2016,2,5,8,30,585.0,59.0,1.8,8.0,189.0,354.01,292.02
2016,2,5,8,45,639.5,64.0,1.8,8.5,234.0,410.09,340.63
2016,2,5,9,0,694.0,69.0,1.8,9.0,279.0,468.53,389.49
2016,2,5,9,15,693.5,72.0,1.8,9.5,307.0,494.93,411.34
2016,2,5,9,30,693.0,75.0,1.8,10.0,335.0,519.17,430.7
2016,2,5,9,45,704.0,81.0,1.8,10.5,368.0,552.03,455.94
2016,2,5,10,0,715.0,87.0,1.8,11.0,401.0,583.14,479.02
2016,2,5,10,15,773.5,90.0,1.8,11.5,452.0,638.61,520.5
2016,2,5,10,30,832.0,93.0,1.8,12.0,503.0,696.2,561.79
2016,2,5,10,45,838.5,97.0,1.8,12.5,527.5,716.79,574.48
2016,2,5,11,0,845.0,101.0,1.8,13.0,552.0,734.45,585.33
2016,2,5,11,15,677.0,148.0,1.75,13.0,517.0,671.63,536.38
2016,2,5,11,30,509.0,195.0,1.7,13.0,482.0,597.47,477.84
2016,2,5,11,45,502.0,201.5,1.65,13.5,489.0,597.95,477.06
2016,2,5,12,0,495.0,208.0,1.6,14.0,496.0,596.46,474.16
2016,2,5,12,15,676.0,159.0,1.45,14.0,554.0,672.8,532.46
2016,2,5,12,30,857.0,110.0,1.3,14.0,612.0,738.33,579.64
2016,2,5,12,45,867.5,104.5,1.15,14.0,609.0,726.25,568.72
2016,2,5,13,0,878.0,99.0,1.0,14.0,606.0,710.78,556.13
2016,2,5,13,15,873.0,97.5,1.0,14.0,592.5,685.96,537.9
2016,2,5,13,30,868.0,96.0,1.0,14.0,579.0,658.44,517.52
2016,2,5,13,45,869.0,91.5,1.0,14.0,560.0,628.83,495.35
2016,2,5,14,0,870.0,87.0,1.0,14.0,541.0,596.49,470.65
2016,2,5,14,15,858.0,85.0,1.0,14.0,513.5,557.1,440.0
2016,2,5,14,30,846.0,83.0,1.0,14.0,486.0,516.12,407.39
2016,2,5,14,45,827.5,81.0,1.05,14.0,452.0,470.79,370.83
2016,2,5,15,0,809.0,79.0,1.1,14.0,418.0,424.88,332.67
2016,2,5,15,15,783.0,75.5,1.0,13.5,379.0,374.34,289.8
2016,2,5,15,30,757.0,72.0,0.9,13.0,340.0,324.51,246.42
2016,2,5,15,45,710.5,69.0,0.85,13.0,295.5,269.6,198.4
2016,2,5,16,0,664.0,66.0,0.8,13.0,251.0,218.7,153.54
2016,2,5,16,15,606.0,59.5,0.8,12.5,205.0,166.08,108.8
2016,2,5,16,30,548.0,53.0,0.8,12.0,159.0,118.82,70.58
2016,2,5,16,45,453.0,44.0,0.85,11.5,115.5,72.17,38.22
2016,2,5,17,0,358.0,35.0,0.9,11.0,72.0,35.59,18.44
2016,2,5,17,15,179.0,17.5,0.9,10.5,36.0,13.23,0.0
2016,2,5,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,7,15,102.5,8.5,1.25,7.5,13.0,32.94,0.0
2016,2,6,7,30,205.0,17.0,1.4,8.0,26.0,86.46,0.0
2016,2,6,7,45,335.0,27.5,1.6,9.0,64.0,160.07,112.24
2016,2,6,8,0,465.0,38.0,1.8,10.0,102.0,236.14,183.85
2016,2,6,8,15,539.0,45.5,1.75,10.0,146.5,296.35,238.65
2016,2,6,8,30,613.0,53.0,1.7,10.0,191.0,361.83,296.37
2016,2,6,8,45,662.5,57.5,1.7,10.5,235.5,413.22,340.87
2016,2,6,9,0,712.0,62.0,1.7,11.0,280.0,469.63,387.69
2016,2,6,9,15,743.0,65.5,1.6,11.5,321.5,515.63,424.27
2016,2,6,9,30,774.0,69.0,1.5,12.0,363.0,561.36,459.22
2016,2,6,9,45,796.0,72.0,1.45,12.5,400.5,600.15,487.91
2016,2,6,10,0,818.0,75.0,1.4,13.0,438.0,637.47,514.62
2016,2,6,10,15,833.5,77.0,1.45,13.5,469.0,667.43,535.54
2016,2,6,10,30,849.0,79.0,1.5,14.0,500.0,695.08,554.01
2016,2,6,10,45,862.5,79.0,1.55,14.5,525.5,716.47,567.79
2016,2,6,11,0,876.0,79.0,1.6,15.0,551.0,730.84,576.53
2016,2,6,11,15,730.5,124.5,1.65,15.0,527.0,687.58,544.66
2016,2,6,11,30,585.0,170.0,1.7,15.0,503.0,627.93,498.42
2016,2,6,11,45,576.5,176.5,1.75,15.0,509.5,627.52,498.31
2016,2,6,12,0,568.0,183.0,1.8,15.0,516.0,624.85,496.01
2016,2,6,12,15,734.5,132.0,1.8,15.0,564.0,688.84,545.98
2016,2,6,12,30,901.0,81.0,1.8,15.0,612.0,737.9,581.44
2016,2,6,12,45,887.0,85.0,1.8,15.5,604.5,718.76,566.18
2016,2,6,13,0,873.0,89.0,1.8,16.0,597.0,699.69,551.74
2016,2,6,13,15,621.0,159.0,1.75,16.0,516.5,588.34,465.59
2016,2,6,13,30,369.0,229.0,1.7,16.0,436.0,475.62,377.09
2016,2,6,13,45,425.5,206.5,1.7,16.0,437.0,479.22,381.14
2016,2,6,14,0,482.0,184.0,1.7,16.0,438.0,473.63,377.08
2016,2,6,14,15,537.5,158.5,1.6,16.0,428.5,459.47,365.7
2016,2,6,14,30,593.0,133.0,1.5,16.0,419.0,442.0,351.05
2016,2,6,14,45,617.0,117.0,1.45,16.0,396.0,411.79,325.82
2016,2,6,15,0,641.0,101.0,1.4,16.0,373.0,378.16,297.03
2016,2,6,15,15,690.5,84.0,1.2,15.5,352.0,349.78,270.99
2016,2,6,15,30,740.0,67.0,1.0,15.0,331.0,316.25,239.28
2016,2,6,15,45,703.5,63.0,0.85,15.0,289.0,264.68,193.64
2016,2,6,16,0,667.0,59.0,0.7,15.0,247.0,215.54,149.95
2016,2,6,16,15,612.0,53.5,0.75,14.5,202.5,163.17,105.55
2016,2,6,16,30,557.0,48.0,0.8,14.0,158.0,116.76,67.98
2016,2,6,16,45,467.0,40.0,0.9,14.0,115.5,70.65,35.84
2016,2,6,17,0,377.0,32.0,1.0,14.0,73.0,33.99,16.2
2016,2,6,17,15,188.5,16.0,1.0,13.5,36.5,11.73,0.0
2016,2,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,149.0,8.0,2.4,10.5,15.5,43.91,0.0
2016,2,7,7,30,298.0,16.0,2.5,11.0,31.0,111.32,0.0
2016,2,7,7,45,422.5,24.5,2.7,11.5,71.0,183.5,129.55
2016,2,7,8,0,547.0,33.0,2.9,12.0,111.0,259.93,201.83
2016,2,7,8,15,616.0,39.0,2.95,12.5,156.5,320.4,257.04
2016,2,7,8,30,685.0,45.0,3.0,13.0,202.0,385.44,314.38
2016,2,7,8,45,729.0,49.0,3.15,13.5,247.5,439.38,361.37
2016,2,7,9,0,773.0,53.0,3.3,14.0,293.0,494.73,407.9
2016,2,7,9,15,802.5,56.0,3.35,14.0,335.5,541.4,446.74
2016,2,7,9,30,832.0,59.0,3.4,14.0,378.0,583.64,481.19
2016,2,7,9,45,846.5,63.0,3.5,14.5,415.0,620.44,509.59
2016,2,7,10,0,861.0,67.0,3.6,15.0,452.0,655.26,535.54
2016,2,7,10,15,875.5,69.0,3.6,15.5,484.0,685.5,556.29
2016,2,7,10,30,890.0,71.0,3.6,16.0,516.0,713.31,574.99
2016,2,7,10,45,901.0,72.0,3.6,16.5,542.0,734.78,588.81
2016,2,7,11,0,912.0,73.0,3.6,17.0,568.0,753.32,600.44
2016,2,7,11,15,918.5,74.0,3.6,17.0,586.0,765.42,608.5
2016,2,7,11,30,925.0,75.0,3.6,17.0,604.0,774.23,614.29
2016,2,7,11,45,929.5,75.0,3.6,17.5,615.0,777.05,614.68
2016,2,7,12,0,934.0,75.0,3.6,18.0,626.0,776.43,612.73
2016,2,7,12,15,934.5,75.0,3.6,18.0,628.5,769.41,607.46
2016,2,7,12,30,935.0,75.0,3.6,18.0,631.0,759.0,599.87
2016,2,7,12,45,934.5,74.0,3.6,18.0,626.0,743.41,588.62
2016,2,7,13,0,934.0,73.0,3.6,18.0,621.0,724.55,575.08
2016,2,7,13,15,929.5,72.5,3.55,18.0,607.5,700.37,557.49
2016,2,7,13,30,925.0,72.0,3.5,18.0,594.0,673.29,536.81
2016,2,7,13,45,917.5,70.5,3.45,18.0,573.5,640.52,511.12
2016,2,7,14,0,910.0,69.0,3.4,18.0,553.0,605.32,483.15
2016,2,7,14,15,898.5,67.5,3.3,18.0,525.0,565.7,451.08
2016,2,7,14,30,887.0,66.0,3.2,18.0,497.0,524.34,416.97
2016,2,7,14,45,871.5,64.0,3.1,18.0,463.0,479.06,379.03
2016,2,7,15,0,856.0,62.0,3.0,18.0,429.0,432.84,339.42
2016,2,7,15,15,833.5,59.5,2.85,17.5,389.5,382.74,296.32
2016,2,7,15,30,811.0,57.0,2.7,17.0,350.0,332.43,251.96
2016,2,7,15,45,778.0,54.0,2.55,17.0,307.0,279.36,204.34
2016,2,7,16,0,745.0,51.0,2.4,17.0,264.0,228.19,158.11
2016,2,7,16,15,695.5,46.5,2.3,16.5,218.0,174.73,111.69
2016,2,7,16,30,646.0,42.0,2.2,16.0,172.0,125.61,71.17
2016,2,7,16,45,563.5,35.5,2.15,15.5,127.5,76.61,36.7
2016,2,7,17,0,481.0,29.0,2.1,15.0,83.0,36.26,15.76
2016,2,7,17,15,328.0,19.5,2.1,14.5,48.0,16.08,3.41
2016,2,7,17,30,175.0,10.0,2.1,14.0,13.0,9.83,0.0
2016,2,7,17,45,87.5,5.0,2.15,14.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,7,15,123.0,9.5,1.8,10.5,15.5,39.38,0.0
2016,2,8,7,30,246.0,19.0,2.0,11.0,31.0,102.83,0.0
2016,2,8,7,45,372.0,29.0,2.25,11.5,71.0,175.93,126.2
2016,2,8,8,0,498.0,39.0,2.5,12.0,111.0,252.55,196.85
2016,2,8,8,15,571.5,46.0,2.5,12.5,157.0,313.96,252.12
2016,2,8,8,30,645.0,53.0,2.5,13.0,203.0,377.58,307.78
2016,2,8,8,45,689.5,58.0,2.55,13.5,248.5,431.75,354.33
2016,2,8,9,0,734.0,63.0,2.6,14.0,294.0,487.37,400.42
2016,2,8,9,15,765.5,67.0,2.6,14.5,337.0,535.29,438.82
2016,2,8,9,30,797.0,71.0,2.6,15.0,380.0,582.9,475.74
2016,2,8,9,45,825.0,72.0,2.6,15.5,419.0,624.13,506.79
2016,2,8,10,0,853.0,73.0,2.6,16.0,458.0,664.09,536.09
2016,2,8,10,15,868.5,75.0,2.55,16.5,490.5,694.99,556.55
2016,2,8,10,30,884.0,77.0,2.5,17.0,523.0,719.15,571.78
2016,2,8,10,45,894.0,78.5,2.5,17.5,548.5,740.41,585.08
2016,2,8,11,0,904.0,80.0,2.5,18.0,574.0,758.73,596.22
2016,2,8,11,15,910.5,81.0,2.45,18.0,592.5,770.77,603.68
2016,2,8,11,30,917.0,82.0,2.4,18.0,611.0,779.54,608.92
2016,2,8,11,45,920.5,82.5,2.35,18.5,622.0,782.15,608.75
2016,2,8,12,0,924.0,83.0,2.3,19.0,633.0,781.35,606.35
2016,2,8,12,15,924.5,83.0,2.25,19.0,635.5,774.35,600.87
2016,2,8,12,30,925.0,83.0,2.2,19.0,638.0,763.99,593.18
2016,2,8,12,45,928.0,81.0,2.15,19.0,633.5,749.87,582.98
2016,2,8,13,0,931.0,79.0,2.1,19.0,629.0,732.39,570.52
2016,2,8,13,15,926.0,78.5,2.0,19.0,615.5,707.87,552.76
2016,2,8,13,30,921.0,78.0,1.9,19.0,602.0,680.46,532.02
2016,2,8,13,45,913.5,76.5,1.85,19.0,581.0,647.71,507.08
2016,2,8,14,0,906.0,75.0,1.8,19.0,560.0,612.53,479.93
2016,2,8,14,15,894.5,73.5,1.7,19.0,532.5,572.93,448.66
2016,2,8,14,30,883.0,72.0,1.6,19.0,505.0,531.58,415.42
2016,2,8,14,45,866.5,70.0,1.55,19.0,470.5,485.83,378.3
2016,2,8,15,0,850.0,68.0,1.5,19.0,436.0,439.36,339.64
2016,2,8,15,15,827.0,65.5,1.3,18.5,396.5,388.87,297.02
2016,2,8,15,30,804.0,63.0,1.1,18.0,357.0,338.71,253.61
2016,2,8,15,45,770.0,59.5,0.95,17.5,313.0,284.96,206.88
2016,2,8,16,0,736.0,56.0,0.8,17.0,269.0,233.26,161.38
2016,2,8,16,15,685.0,51.0,0.85,16.5,223.0,179.26,115.35
2016,2,8,16,30,634.0,46.0,0.9,16.0,177.0,129.78,74.91
2016,2,8,16,45,549.0,39.0,0.95,15.5,131.5,80.47,40.12
2016,2,8,17,0,464.0,32.0,1.0,15.0,86.0,38.37,17.16
2016,2,8,17,15,309.0,21.5,1.0,14.5,50.0,16.5,4.75
2016,2,8,17,30,154.0,11.0,1.0,14.0,14.0,10.81,0.0
2016,2,8,17,45,77.0,5.5,1.05,14.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,9,7,15,80.5,10.0,2.3,9.0,14.5,29.69,0.0
2016,2,9,7,30,161.0,20.0,2.4,9.0,29.0,79.46,11.5
2016,2,9,7,45,251.0,34.0,2.5,9.5,64.0,140.28,102.62
2016,2,9,8,0,341.0,48.0,2.6,10.0,99.0,202.04,159.55
2016,2,9,8,15,395.5,59.5,2.6,10.5,138.5,253.1,205.83
2016,2,9,8,30,450.0,71.0,2.6,11.0,178.0,310.08,255.91
2016,2,9,8,45,484.0,81.5,2.65,12.0,217.5,357.39,296.31
2016,2,9,9,0,518.0,92.0,2.7,13.0,257.0,405.91,336.29
2016,2,9,9,15,549.0,98.0,2.65,13.5,294.0,448.67,370.93
2016,2,9,9,30,580.0,104.0,2.6,14.0,331.0,491.64,404.73
2016,2,9,9,45,623.5,104.0,2.6,14.5,369.5,535.9,439.03
2016,2,9,10,0,667.0,104.0,2.6,15.0,408.0,580.22,472.59
2016,2,9,10,15,638.5,121.5,2.5,15.0,428.5,593.98,481.48
2016,2,9,10,30,610.0,139.0,2.4,15.0,449.0,603.9,487.39
2016,2,9,10,45,583.0,156.0,2.35,15.5,464.0,610.8,490.23
2016,2,9,11,0,556.0,173.0,2.3,16.0,479.0,611.94,488.75
2016,2,9,11,15,623.0,157.0,2.15,16.0,510.5,650.83,517.75
2016,2,9,11,30,690.0,141.0,2.0,16.0,542.0,685.02,542.53
2016,2,9,11,45,805.0,115.0,1.95,16.5,591.0,738.98,580.11
2016,2,9,12,0,920.0,89.0,1.9,17.0,640.0,788.4,613.0
2016,2,9,12,15,920.5,89.0,1.8,17.0,642.5,781.39,606.5
2016,2,9,12,30,921.0,89.0,1.7,17.0,645.0,771.02,598.3
2016,2,9,12,45,767.0,130.0,1.6,17.5,590.5,696.32,542.79
2016,2,9,13,0,613.0,171.0,1.5,18.0,536.0,617.01,481.53
2016,2,9,13,15,568.0,182.5,1.35,18.0,515.0,581.2,454.02
2016,2,9,13,30,523.0,194.0,1.2,18.0,494.0,548.0,427.83
2016,2,9,13,45,488.5,196.0,1.1,18.5,468.5,511.94,399.29
2016,2,9,14,0,454.0,198.0,1.0,19.0,443.0,476.29,370.95
2016,2,9,14,15,293.0,209.5,0.85,18.5,364.5,377.39,295.09
2016,2,9,14,30,132.0,221.0,0.7,18.0,286.0,290.09,227.32
2016,2,9,14,45,273.5,188.5,0.6,18.0,312.0,320.96,251.68
2016,2,9,15,0,415.0,156.0,0.5,18.0,338.0,339.23,263.63
2016,2,9,15,15,443.0,136.0,0.45,17.5,314.0,309.97,239.01
2016,2,9,15,30,471.0,116.0,0.4,17.0,290.0,277.43,211.06
2016,2,9,15,45,440.0,107.5,0.4,17.0,254.5,235.26,175.53
2016,2,9,16,0,409.0,99.0,0.4,17.0,219.0,195.46,141.68
2016,2,9,16,15,375.0,85.5,0.4,16.5,181.5,152.95,106.21
2016,2,9,16,30,341.0,72.0,0.4,16.0,144.0,113.66,74.22
2016,2,9,16,45,294.5,56.5,0.45,16.0,107.5,74.91,45.05
2016,2,9,17,0,248.0,41.0,0.5,16.0,71.0,41.15,22.95
2016,2,9,17,15,124.0,26.5,0.55,16.0,41.5,20.63,8.32
2016,2,9,17,30,0.0,12.0,0.6,16.0,12.0,11.8,0.0
2016,2,9,17,45,0.0,6.0,0.65,16.0,6.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.05,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,7,15,66.5,10.5,1.0,11.0,14.5,26.89,0.0
2016,2,10,7,30,133.0,21.0,0.9,11.0,29.0,73.41,19.42
2016,2,10,7,45,208.0,36.5,0.85,11.5,62.0,129.23,94.54
2016,2,10,8,0,283.0,52.0,0.8,12.0,95.0,185.23,144.85
2016,2,10,8,15,326.5,66.5,0.9,12.5,132.5,232.7,186.87
2016,2,10,8,30,370.0,81.0,1.0,13.0,170.0,283.3,230.46
2016,2,10,8,45,392.5,95.5,1.15,13.5,207.0,325.68,266.39
2016,2,10,9,0,415.0,110.0,1.3,14.0,244.0,368.69,301.78
2016,2,10,9,15,446.0,117.5,1.25,14.0,279.0,409.04,334.3
2016,2,10,9,30,477.0,125.0,1.2,14.0,314.0,450.08,366.5
2016,2,10,9,45,644.5,105.0,1.2,14.5,386.0,552.84,446.21
2016,2,10,10,0,812.0,85.0,1.2,15.0,458.0,656.14,523.11
2016,2,10,10,15,718.0,110.5,1.2,15.0,457.0,639.34,507.94
2016,2,10,10,30,624.0,136.0,1.2,15.0,456.0,612.87,486.75
2016,2,10,10,45,584.5,157.0,1.2,15.0,468.5,615.11,487.23
2016,2,10,11,0,545.0,178.0,1.2,15.0,481.0,611.3,483.0
2016,2,10,11,15,316.0,222.0,1.2,15.5,399.0,482.63,382.02
2016,2,10,11,30,87.0,266.0,1.2,16.0,317.0,343.03,270.24
2016,2,10,11,45,489.5,180.0,1.25,16.5,474.5,574.09,454.35
2016,2,10,12,0,892.0,94.0,1.3,17.0,632.0,776.31,600.31
2016,2,10,12,15,739.0,140.0,1.35,17.0,587.0,711.54,552.5
2016,2,10,12,30,586.0,186.0,1.4,17.0,542.0,635.93,496.18
2016,2,10,12,45,578.5,186.5,1.45,17.5,536.0,620.92,485.06
2016,2,10,13,0,571.0,187.0,1.5,18.0,530.0,604.03,471.92
2016,2,10,13,15,727.5,138.5,1.5,18.0,565.5,647.95,506.25
2016,2,10,13,30,884.0,90.0,1.5,18.0,601.0,677.93,529.25
2016,2,10,13,45,713.0,132.0,1.55,18.0,535.0,590.14,462.48
2016,2,10,14,0,542.0,174.0,1.6,18.0,469.0,505.53,397.8
2016,2,10,14,15,575.0,154.5,1.55,18.0,453.5,483.58,381.27
2016,2,10,14,30,608.0,135.0,1.5,18.0,438.0,459.83,362.22
2016,2,10,14,45,606.0,125.5,1.45,18.0,410.0,423.23,332.51
2016,2,10,15,0,604.0,116.0,1.4,18.0,382.0,385.34,301.12
2016,2,10,15,15,632.5,98.0,1.25,17.5,355.0,349.86,270.71
2016,2,10,15,30,661.0,80.0,1.1,17.0,328.0,310.56,235.92
2016,2,10,15,45,610.0,80.0,1.0,17.0,287.5,261.54,193.61
2016,2,10,16,0,559.0,80.0,0.9,17.0,247.0,216.48,154.56
2016,2,10,16,15,512.0,72.0,0.9,16.5,205.0,168.82,114.25
2016,2,10,16,30,465.0,64.0,0.9,16.0,163.0,125.57,78.88
2016,2,10,16,45,399.0,52.0,0.9,15.5,122.0,81.46,46.39
2016,2,10,17,0,333.0,40.0,0.9,15.0,81.0,44.36,23.63
2016,2,10,17,15,166.5,27.5,0.9,14.5,48.0,21.39,9.74
2016,2,10,17,30,0.0,15.0,0.9,14.0,15.0,14.74,0.0
2016,2,10,17,45,0.0,7.5,0.9,14.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,7,15,48.0,11.5,0.95,11.0,14.5,23.39,0.0
2016,2,11,7,30,96.0,23.0,1.0,11.0,29.0,61.07,21.52
2016,2,11,7,45,151.5,40.0,1.05,11.5,59.0,108.22,79.56
2016,2,11,8,0,207.0,57.0,1.1,12.0,89.0,155.79,122.27
2016,2,11,8,15,238.0,74.0,1.2,12.0,123.0,197.18,159.28
2016,2,11,8,30,269.0,91.0,1.3,12.0,157.0,240.69,197.39
2016,2,11,8,45,286.0,108.5,1.4,12.5,191.0,279.37,230.26
2016,2,11,9,0,303.0,126.0,1.5,13.0,225.0,318.53,262.59
2016,2,11,9,15,324.0,138.0,1.45,13.0,256.5,353.79,291.31
2016,2,11,9,30,345.0,150.0,1.4,13.0,288.0,389.53,319.74
2016,2,11,9,45,576.0,118.0,1.4,13.5,374.5,524.71,427.23
2016,2,11,10,0,807.0,86.0,1.4,14.0,461.0,656.78,527.46
2016,2,11,10,15,720.0,110.5,1.3,14.5,462.0,643.31,512.67
2016,2,11,10,30,633.0,135.0,1.2,15.0,463.0,620.53,492.43
2016,2,11,10,45,573.0,163.0,1.2,15.5,471.0,612.15,483.81
2016,2,11,11,0,513.0,191.0,1.2,16.0,479.0,603.73,474.84
2016,2,11,11,15,417.0,223.5,1.15,16.5,462.5,569.35,445.87
2016,2,11,11,30,321.0,256.0,1.1,17.0,446.0,524.82,409.76
2016,2,11,11,45,317.0,263.5,1.1,17.5,453.5,528.39,411.48
2016,2,11,12,0,313.0,271.0,1.1,18.0,461.0,530.68,411.85
2016,2,11,12,15,393.0,250.5,1.05,18.0,490.5,564.02,437.41
2016,2,11,12,30,473.0,230.0,1.0,18.0,520.0,601.67,465.14
2016,2,11,12,45,451.0,234.0,1.0,18.0,508.5,581.14,449.34
2016,2,11,13,0,429.0,238.0,1.0,18.0,497.0,559.57,433.31
2016,2,11,13,15,485.0,214.5,0.9,18.0,501.5,562.03,435.51
2016,2,11,13,30,541.0,191.0,0.8,18.0,506.0,560.33,434.18
2016,2,11,13,45,647.5,160.0,0.75,18.5,524.5,580.31,448.26
2016,2,11,14,0,754.0,129.0,0.7,19.0,543.0,589.9,453.93
2016,2,11,14,15,658.0,140.0,0.55,18.5,488.0,519.51,400.56
2016,2,11,14,30,562.0,151.0,0.4,18.0,433.0,451.96,349.39
2016,2,11,14,45,547.0,143.0,0.3,18.0,403.0,412.41,318.4
2016,2,11,15,0,532.0,135.0,0.2,18.0,373.0,372.78,286.48
2016,2,11,15,15,525.5,122.5,0.25,17.5,340.0,332.22,254.43
2016,2,11,15,30,519.0,110.0,0.3,17.0,307.0,291.28,220.91
2016,2,11,15,45,462.0,109.5,0.4,17.0,269.0,246.48,184.15
2016,2,11,16,0,405.0,109.0,0.5,17.0,231.0,206.39,151.02
2016,2,11,16,15,363.0,95.0,0.6,16.5,191.0,161.68,114.21
2016,2,11,16,30,321.0,81.0,0.7,16.0,151.0,121.05,81.39
2016,2,11,16,45,264.0,64.5,0.8,15.5,113.0,81.08,51.33
2016,2,11,17,0,207.0,48.0,0.9,15.0,75.0,47.28,28.49
2016,2,11,17,15,103.5,31.0,0.95,14.5,44.5,25.69,13.61
2016,2,11,17,30,0.0,14.0,1.0,14.0,14.0,13.76,0.0
2016,2,11,17,45,0.0,7.0,1.05,13.5,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
