Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,7,15,81.0,12.0,0.9,11.5,17.5,32.4,0.0
2016,2,12,7,30,162.0,24.0,0.9,12.0,35.0,88.09,39.75
2016,2,12,7,45,245.0,38.5,0.95,12.5,70.0,145.43,107.93
2016,2,12,8,0,328.0,53.0,1.0,13.0,105.0,205.66,161.25
2016,2,12,8,15,375.5,66.0,1.05,13.0,145.0,255.5,205.5
2016,2,12,8,30,423.0,79.0,1.1,13.0,185.0,308.75,251.55
2016,2,12,8,45,453.0,91.0,1.2,13.5,224.0,354.52,290.04
2016,2,12,9,0,483.0,103.0,1.3,14.0,263.0,401.41,328.26
2016,2,12,9,15,515.5,109.0,1.25,14.0,299.5,443.56,361.94
2016,2,12,9,30,548.0,115.0,1.2,14.0,336.0,489.6,397.61
2016,2,12,9,45,479.0,143.5,1.15,14.5,350.0,488.38,394.13
2016,2,12,10,0,410.0,172.0,1.1,15.0,364.0,484.45,388.48
2016,2,12,10,15,608.0,135.0,1.1,15.0,441.5,594.21,473.87
2016,2,12,10,30,806.0,98.0,1.1,15.0,519.0,703.74,554.18
2016,2,12,10,45,816.0,100.0,1.1,15.5,543.5,724.62,565.83
2016,2,12,11,0,826.0,102.0,1.1,16.0,568.0,742.74,576.51
2016,2,12,11,15,833.0,103.5,1.1,16.0,586.0,755.12,584.28
2016,2,12,11,30,840.0,105.0,1.1,16.0,604.0,764.43,590.07
2016,2,12,11,45,842.5,106.0,1.15,16.5,614.0,766.62,590.57
2016,2,12,12,0,845.0,107.0,1.2,17.0,624.0,765.61,589.04
2016,2,12,12,15,845.5,107.0,1.2,17.0,627.0,758.81,584.16
2016,2,12,12,30,846.0,107.0,1.2,17.0,630.0,748.87,577.26
2016,2,12,12,45,624.5,177.0,1.25,17.0,561.0,651.11,505.66
2016,2,12,13,0,403.0,247.0,1.3,17.0,492.0,546.43,426.3
2016,2,12,13,15,614.0,177.0,1.3,17.0,542.0,615.35,481.43
2016,2,12,13,30,825.0,107.0,1.3,17.0,592.0,663.35,518.6
2016,2,12,13,45,814.5,106.0,1.35,17.0,571.0,631.13,494.29
2016,2,12,14,0,804.0,105.0,1.4,17.0,550.0,596.95,468.82
2016,2,12,14,15,791.5,103.0,1.3,17.0,523.0,558.85,438.9
2016,2,12,14,30,779.0,101.0,1.2,17.0,496.0,519.38,407.38
2016,2,12,14,45,596.5,131.5,1.2,17.0,422.0,428.57,336.63
2016,2,12,15,0,414.0,162.0,1.2,17.0,348.0,348.63,273.91
2016,2,12,15,15,552.5,125.0,1.1,16.5,350.0,347.14,270.41
2016,2,12,15,30,691.0,88.0,1.0,16.0,352.0,333.2,254.31
2016,2,12,15,45,656.0,82.5,0.95,16.0,309.5,281.68,209.56
2016,2,12,16,0,621.0,77.0,0.9,16.0,267.0,232.56,166.55
2016,2,12,16,15,568.5,70.5,0.9,15.5,222.5,181.66,123.31
2016,2,12,16,30,516.0,64.0,0.9,15.0,178.0,135.66,85.45
2016,2,12,16,45,441.0,53.5,0.95,14.5,135.0,88.95,50.85
2016,2,12,17,0,366.0,43.0,1.0,14.0,92.0,50.25,27.08
2016,2,12,17,15,183.0,31.5,1.0,14.0,56.0,24.54,13.36
2016,2,12,17,30,0.0,20.0,1.0,14.0,20.0,19.66,0.0
2016,2,12,17,45,0.0,10.0,1.0,14.0,10.0,9.83,0.0
2016,2,12,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,7,15,179.0,11.0,1.35,9.5,23.5,56.85,0.0
2016,2,13,7,30,358.0,22.0,1.5,10.0,47.0,144.53,76.15
2016,2,13,7,45,474.5,30.5,1.65,10.5,91.5,215.68,162.15
2016,2,13,8,0,591.0,39.0,1.8,11.0,136.0,294.22,232.56
2016,2,13,8,15,655.0,44.5,1.8,11.5,184.0,355.63,287.55
2016,2,13,8,30,719.0,50.0,1.8,12.0,232.0,421.01,343.88
2016,2,13,8,45,761.0,53.5,1.85,12.5,279.0,475.87,390.14
2016,2,13,9,0,803.0,57.0,1.9,13.0,326.0,531.87,435.6
2016,2,13,9,15,830.5,60.0,1.95,13.5,370.0,579.26,472.85
2016,2,13,9,30,858.0,63.0,2.0,14.0,414.0,621.91,505.48
2016,2,13,9,45,882.5,63.5,2.05,14.5,453.5,662.42,535.29
2016,2,13,10,0,907.0,64.0,2.1,15.0,493.0,701.41,562.08
2016,2,13,10,15,920.0,65.5,2.0,15.5,526.0,731.56,580.94
2016,2,13,10,30,933.0,67.0,1.9,16.0,559.0,759.04,597.57
2016,2,13,10,45,943.5,67.5,1.85,16.5,585.0,780.63,610.18
2016,2,13,11,0,954.0,68.0,1.8,17.0,611.0,799.09,620.54
2016,2,13,11,15,959.0,68.5,1.8,17.0,629.0,810.08,627.31
2016,2,13,11,30,964.0,69.0,1.8,17.0,647.0,817.59,631.84
2016,2,13,11,45,966.5,70.0,1.8,17.0,657.5,820.19,633.11
2016,2,13,12,0,969.0,71.0,1.8,17.0,668.0,819.18,632.06
2016,2,13,12,15,969.0,71.0,1.7,17.0,670.5,811.54,625.57
2016,2,13,12,30,969.0,71.0,1.6,17.0,673.0,800.36,616.8
2016,2,13,12,45,954.5,77.0,1.5,17.5,666.0,781.7,601.84
2016,2,13,13,0,940.0,83.0,1.4,18.0,659.0,759.99,584.96
2016,2,13,13,15,934.0,82.0,1.55,17.5,644.5,733.8,569.69
2016,2,13,13,30,928.0,81.0,1.7,17.0,630.0,704.73,551.95
2016,2,13,13,45,916.0,81.0,1.85,17.0,607.5,670.18,527.26
2016,2,13,14,0,904.0,81.0,2.0,17.0,585.0,633.44,500.21
2016,2,13,14,15,891.5,79.5,1.95,17.0,556.5,592.88,468.51
2016,2,13,14,30,879.0,78.0,1.9,17.0,528.0,550.65,434.84
2016,2,13,14,45,858.5,77.0,1.85,17.0,492.5,504.0,396.97
2016,2,13,15,0,838.0,76.0,1.8,17.0,457.0,456.07,357.19
2016,2,13,15,15,814.5,73.0,1.65,16.5,416.5,404.71,314.07
2016,2,13,15,30,791.0,70.0,1.5,16.0,376.0,353.75,270.12
2016,2,13,15,45,753.0,67.0,1.35,15.5,331.0,299.05,222.53
2016,2,13,16,0,715.0,64.0,1.2,15.0,286.0,246.85,176.41
2016,2,13,16,15,664.5,59.0,1.2,14.5,239.0,191.74,128.75
2016,2,13,16,30,614.0,54.0,1.2,14.0,192.0,142.19,87.14
2016,2,13,16,45,530.5,46.5,1.25,13.5,146.0,91.95,49.8
2016,2,13,17,0,447.0,39.0,1.3,13.0,100.0,50.53,25.03
2016,2,13,17,15,223.5,31.5,1.25,12.5,62.0,24.45,13.85
2016,2,13,17,30,0.0,24.0,1.2,12.0,24.0,21.55,0.0
2016,2,13,17,45,0.0,12.0,1.2,12.0,12.0,11.8,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,38.0,13.0,1.45,10.5,15.5,22.66,0.0
2016,2,14,7,30,76.0,26.0,1.6,11.0,31.0,60.67,33.07
2016,2,14,7,45,111.5,44.0,1.8,12.0,58.5,99.55,74.52
2016,2,14,8,0,147.0,62.0,2.0,13.0,86.0,139.03,109.6
2016,2,14,8,15,165.0,81.0,1.95,13.5,116.5,174.73,141.11
2016,2,14,8,30,183.0,100.0,1.9,14.0,147.0,211.47,172.74
2016,2,14,8,45,195.0,118.0,1.9,14.5,176.5,244.72,200.67
2016,2,14,9,0,207.0,136.0,1.9,15.0,206.0,278.31,228.11
2016,2,14,9,15,248.0,150.5,2.0,15.5,245.0,325.47,266.3
2016,2,14,9,30,289.0,165.0,2.1,16.0,284.0,374.62,305.27
2016,2,14,9,45,385.0,163.0,2.25,16.5,337.0,451.14,365.92
2016,2,14,10,0,481.0,161.0,2.4,17.0,390.0,524.03,422.5
2016,2,14,10,15,493.0,171.0,2.45,17.0,419.5,553.35,444.15
2016,2,14,10,30,505.0,181.0,2.5,17.0,449.0,581.29,464.78
2016,2,14,10,45,689.5,133.0,2.6,17.5,517.5,676.06,537.98
2016,2,14,11,0,874.0,85.0,2.7,18.0,586.0,761.6,598.87
2016,2,14,11,15,882.0,86.0,2.7,18.0,605.0,774.75,606.92
2016,2,14,11,30,890.0,87.0,2.7,18.0,624.0,784.71,613.37
2016,2,14,11,45,892.0,88.5,2.7,18.5,635.0,787.33,613.55
2016,2,14,12,0,894.0,90.0,2.7,19.0,646.0,786.61,611.54
2016,2,14,12,15,896.0,90.5,2.7,19.0,649.5,781.44,607.69
2016,2,14,12,30,898.0,91.0,2.7,19.0,653.0,772.93,601.64
2016,2,14,12,45,894.5,91.5,2.75,19.0,648.0,757.08,590.75
2016,2,14,13,0,891.0,92.0,2.8,19.0,643.0,738.14,577.75
2016,2,14,13,15,667.0,160.5,2.75,19.0,568.0,639.47,502.78
2016,2,14,13,30,443.0,229.0,2.7,19.0,493.0,539.68,424.57
2016,2,14,13,45,649.5,161.0,2.65,19.0,533.5,589.37,465.26
2016,2,14,14,0,856.0,93.0,2.6,19.0,574.0,621.55,490.68
2016,2,14,14,15,600.0,151.0,2.45,19.0,480.5,504.09,398.11
2016,2,14,14,30,344.0,209.0,2.3,19.0,387.0,396.02,312.57
2016,2,14,14,45,337.0,195.5,2.2,19.0,360.0,363.48,286.98
2016,2,14,15,0,330.0,182.0,2.1,19.0,333.0,330.81,260.48
2016,2,14,15,15,383.0,156.0,1.95,18.5,317.0,311.98,244.36
2016,2,14,15,30,436.0,130.0,1.8,18.0,301.0,285.66,221.03
2016,2,14,15,45,409.5,120.0,1.7,17.5,266.0,244.41,186.09
2016,2,14,16,0,383.0,110.0,1.6,17.0,231.0,205.16,152.5
2016,2,14,16,15,354.5,95.5,1.55,16.5,193.5,163.49,117.06
2016,2,14,16,30,326.0,81.0,1.5,16.0,156.0,124.52,84.5
2016,2,14,16,45,288.5,64.5,1.5,15.5,119.5,85.72,54.1
2016,2,14,17,0,251.0,48.0,1.5,15.0,83.0,50.99,29.88
2016,2,14,17,15,125.5,34.5,1.55,14.5,52.0,28.49,17.31
2016,2,14,17,30,0.0,21.0,1.6,14.0,21.0,19.43,0.0
2016,2,14,17,45,0.0,10.5,1.65,14.0,10.5,10.32,0.0
2016,2,14,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,7,15,194.0,12.0,2.25,13.5,27.0,62.81,0.0
2016,2,15,7,30,388.0,24.0,2.4,14.0,54.0,159.73,96.65
2016,2,15,7,45,493.5,31.5,2.6,14.5,98.0,226.75,170.47
2016,2,15,8,0,599.0,39.0,2.8,15.0,142.0,301.5,237.02
2016,2,15,8,15,659.0,44.5,2.9,15.5,190.0,361.9,290.86
2016,2,15,8,30,719.0,50.0,3.0,16.0,238.0,425.95,345.96
2016,2,15,8,45,759.0,53.5,3.15,16.5,284.5,480.09,391.6
2016,2,15,9,0,799.0,57.0,3.3,17.0,331.0,535.24,436.5
2016,2,15,9,15,825.0,59.5,3.35,17.0,374.5,581.25,473.58
2016,2,15,9,30,851.0,62.0,3.4,17.0,418.0,622.39,506.11
2016,2,15,9,45,870.0,64.0,3.45,17.5,456.0,661.07,534.31
2016,2,15,10,0,889.0,66.0,3.5,18.0,494.0,697.94,559.77
2016,2,15,10,15,901.5,67.5,3.5,18.0,526.5,727.47,580.33
2016,2,15,10,30,914.0,69.0,3.5,18.0,559.0,754.37,598.88
2016,2,15,10,45,922.5,70.5,3.5,18.5,584.5,775.43,611.95
2016,2,15,11,0,931.0,72.0,3.5,19.0,610.0,793.37,622.75
2016,2,15,11,15,936.5,72.5,3.5,19.0,628.5,804.58,629.96
2016,2,15,11,30,942.0,73.0,3.5,19.0,647.0,812.39,634.88
2016,2,15,11,45,944.0,74.0,3.5,19.0,657.5,814.57,635.92
2016,2,15,12,0,946.0,75.0,3.5,19.0,668.0,813.22,634.62
2016,2,15,12,15,946.5,75.5,3.4,19.0,670.5,806.63,629.22
2016,2,15,12,30,947.0,76.0,3.3,19.0,673.0,796.54,621.5
2016,2,15,12,45,937.5,79.0,3.25,19.5,666.5,778.38,607.22
2016,2,15,13,0,928.0,82.0,3.2,20.0,660.0,757.12,590.91
2016,2,15,13,15,923.5,81.5,3.1,20.0,646.5,732.66,573.29
2016,2,15,13,30,919.0,81.0,3.0,20.0,633.0,705.28,553.6
2016,2,15,13,45,910.0,80.5,2.9,20.0,611.5,672.21,528.5
2016,2,15,14,0,901.0,80.0,2.8,20.0,590.0,636.8,500.98
2016,2,15,14,15,890.0,78.5,2.6,20.0,562.0,597.03,469.38
2016,2,15,14,30,879.0,77.0,2.4,20.0,534.0,555.49,435.85
2016,2,15,14,45,861.5,75.5,2.25,20.0,499.0,509.56,398.47
2016,2,15,15,0,844.0,74.0,2.1,20.0,464.0,462.13,359.11
2016,2,15,15,15,822.5,71.0,1.85,19.5,424.5,411.07,316.41
2016,2,15,15,30,801.0,68.0,1.6,19.0,385.0,360.22,272.79
2016,2,15,15,45,769.5,64.5,1.35,19.0,340.5,306.25,225.52
2016,2,15,16,0,738.0,61.0,1.1,19.0,296.0,254.09,179.27
2016,2,15,16,15,692.0,56.0,1.05,18.0,249.5,199.56,132.68
2016,2,15,16,30,646.0,51.0,1.0,17.0,203.0,149.07,90.53
2016,2,15,16,45,575.5,44.5,1.0,16.5,156.5,97.46,51.59
2016,2,15,17,0,505.0,38.0,1.0,16.0,110.0,54.53,25.51
2016,2,15,17,15,375.0,28.0,1.05,16.0,69.5,21.29,11.69
2016,2,15,17,30,245.0,18.0,1.1,16.0,29.0,14.21,0.0
2016,2,15,17,45,122.5,9.0,1.15,16.0,14.5,8.85,0.0
2016,2,15,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,7,15,201.5,12.0,1.25,12.5,28.5,65.4,0.0
2016,2,16,7,30,403.0,24.0,1.4,13.0,57.0,166.84,106.15
2016,2,16,7,45,504.0,32.0,1.6,13.5,102.0,232.8,176.05
2016,2,16,8,0,605.0,40.0,1.8,14.0,147.0,307.13,241.93
2016,2,16,8,15,664.0,45.5,1.75,14.5,195.0,367.6,295.15
2016,2,16,8,30,723.0,51.0,1.7,15.0,243.0,431.63,349.23
2016,2,16,8,45,761.0,55.0,1.7,15.5,290.0,485.63,393.62
2016,2,16,9,0,799.0,59.0,1.7,16.0,337.0,540.48,436.95
2016,2,16,9,15,825.0,62.0,1.7,16.5,380.5,587.22,472.57
2016,2,16,9,30,851.0,65.0,1.7,17.0,424.0,633.16,506.42
2016,2,16,9,45,865.0,68.5,1.75,17.5,462.0,666.25,529.66
2016,2,16,10,0,879.0,72.0,1.8,18.0,500.0,701.33,553.12
2016,2,16,10,15,755.5,107.5,1.8,18.0,492.5,678.63,535.18
2016,2,16,10,30,632.0,143.0,1.8,18.0,485.0,640.32,504.89
2016,2,16,10,45,777.5,111.0,1.8,18.5,551.0,720.01,562.67
2016,2,16,11,0,923.0,79.0,1.8,19.0,617.0,798.77,615.66
2016,2,16,11,15,929.0,79.5,1.8,19.0,635.5,810.28,622.13
2016,2,16,11,30,935.0,80.0,1.8,19.0,654.0,818.42,627.05
2016,2,16,11,45,938.0,81.0,1.8,19.5,665.0,821.31,627.32
2016,2,16,12,0,941.0,82.0,1.8,20.0,676.0,820.69,625.36
2016,2,16,12,15,941.5,82.0,1.85,20.0,678.5,813.51,620.72
2016,2,16,12,30,942.0,82.0,1.9,20.0,681.0,802.86,613.85
2016,2,16,12,45,941.5,81.5,1.95,20.0,676.0,787.48,603.8
2016,2,16,13,0,941.0,81.0,2.0,20.0,671.0,768.76,591.5
2016,2,16,13,15,937.0,80.0,2.0,20.0,657.5,743.78,574.45
2016,2,16,13,30,933.0,79.0,2.0,20.0,644.0,715.82,555.3
2016,2,16,13,45,927.0,77.5,2.05,20.0,623.0,683.17,532.16
2016,2,16,14,0,921.0,76.0,2.1,20.0,602.0,647.95,506.01
2016,2,16,14,15,910.5,74.5,2.05,19.5,573.5,607.73,475.93
2016,2,16,14,30,900.0,73.0,2.0,19.0,545.0,565.63,443.63
2016,2,16,14,45,836.0,77.0,2.0,19.0,493.5,501.12,392.92
2016,2,16,15,0,772.0,81.0,2.0,19.0,442.0,438.96,343.07
2016,2,16,15,15,623.0,104.5,1.8,18.5,379.5,364.24,283.17
2016,2,16,15,30,474.0,128.0,1.6,18.0,317.0,300.19,231.78
2016,2,16,15,45,449.5,117.5,1.4,18.0,280.5,257.03,194.91
2016,2,16,16,0,425.0,107.0,1.2,18.0,244.0,215.63,159.07
2016,2,16,16,15,401.0,92.5,1.1,17.5,205.5,172.54,122.28
2016,2,16,16,30,377.0,78.0,1.0,17.0,167.0,131.64,87.86
2016,2,16,16,45,329.5,63.5,0.9,16.5,129.0,90.65,56.12
2016,2,16,17,0,282.0,49.0,0.8,16.0,91.0,54.77,31.58
2016,2,16,17,15,141.0,37.0,0.75,15.5,58.0,30.47,19.48
2016,2,16,17,30,0.0,25.0,0.7,15.0,25.0,22.83,0.0
2016,2,16,17,45,0.0,12.5,0.7,15.0,12.5,12.29,0.0
2016,2,16,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,7,15,19.5,15.0,2.45,14.0,17.0,19.99,0.0
2016,2,17,7,30,39.0,30.0,2.4,14.0,34.0,50.7,31.37
2016,2,17,7,45,70.5,49.5,2.4,14.5,61.0,86.36,64.58
2016,2,17,8,0,102.0,69.0,2.4,15.0,88.0,124.14,97.49
2016,2,17,8,15,121.0,89.5,2.65,15.0,118.0,159.87,128.72
2016,2,17,8,30,140.0,110.0,2.9,15.0,148.0,196.77,160.52
2016,2,17,8,45,158.0,127.5,3.15,15.5,177.5,230.51,188.89
2016,2,17,9,0,176.0,145.0,3.4,16.0,207.0,265.26,217.53
2016,2,17,9,15,94.0,150.0,3.65,16.0,183.5,224.37,182.91
2016,2,17,9,30,12.0,155.0,3.9,16.0,160.0,164.35,131.79
2016,2,17,9,45,86.0,187.5,4.2,16.0,229.0,256.68,208.87
2016,2,17,10,0,160.0,220.0,4.5,16.0,298.0,354.33,288.54
2016,2,17,10,15,80.0,181.0,4.55,16.0,220.0,245.78,199.19
2016,2,17,10,30,0.0,142.0,4.6,16.0,142.0,139.78,110.35
2016,2,17,10,45,0.0,84.5,4.7,16.0,84.5,81.75,62.54
2016,2,17,11,0,0.0,27.0,4.8,16.0,27.0,26.09,16.2
2016,2,17,11,15,0.0,20.5,4.8,16.0,20.5,19.81,10.93
2016,2,17,11,30,0.0,14.0,4.8,16.0,14.0,13.53,5.66
2016,2,17,11,45,0.0,35.5,4.8,16.0,35.5,34.32,23.0
2016,2,17,12,0,0.0,57.0,4.8,16.0,57.0,55.13,40.27
2016,2,17,12,15,0.0,111.5,4.8,15.5,111.5,108.26,84.19
2016,2,17,12,30,0.0,166.0,4.8,15.0,166.0,162.52,128.7
2016,2,17,12,45,0.0,164.0,4.8,15.0,164.0,160.38,126.91
2016,2,17,13,0,0.0,162.0,4.8,15.0,162.0,158.25,125.24
2016,2,17,13,15,0.0,106.5,4.8,15.0,106.5,103.25,80.26
2016,2,17,13,30,0.0,51.0,4.8,15.0,51.0,49.31,35.64
2016,2,17,13,45,0.0,38.5,4.8,15.0,38.5,37.21,25.59
2016,2,17,14,0,0.0,26.0,4.8,15.0,26.0,25.12,15.49
2016,2,17,14,15,0.0,35.0,4.7,15.0,35.0,33.82,22.84
2016,2,17,14,30,0.0,44.0,4.6,15.0,44.0,42.52,30.21
2016,2,17,14,45,0.0,31.5,4.6,15.0,31.5,30.42,20.08
2016,2,17,15,0,0.0,19.0,4.6,15.0,19.0,18.34,9.91
2016,2,17,15,15,0.0,20.0,4.4,14.5,20.0,19.3,10.8
2016,2,17,15,30,0.0,21.0,4.2,14.0,21.0,20.27,11.69
2016,2,17,15,45,0.0,18.5,4.05,14.0,18.5,17.85,9.65
2016,2,17,16,0,0.0,16.0,3.9,14.0,16.0,15.43,7.6
2016,2,17,16,15,0.0,13.5,3.75,13.5,13.5,13.02,5.54
2016,2,17,16,30,0.0,11.0,3.6,13.0,11.0,10.6,3.46
2016,2,17,16,45,0.0,8.5,3.5,13.0,8.5,8.19,1.34
2016,2,17,17,0,0.0,6.0,3.4,13.0,6.0,5.78,0.0
2016,2,17,17,15,0.0,3.5,3.4,13.0,3.5,3.37,0.0
2016,2,17,17,30,0.0,1.0,3.4,13.0,1.0,0.96,0.0
2016,2,17,17,45,0.0,0.5,3.4,13.0,0.5,0.49,0.0
2016,2,17,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,7,15,53.5,20.0,3.05,11.0,25.0,41.58,0.0
2016,2,18,7,30,107.0,40.0,3.1,11.0,50.0,92.84,63.63
2016,2,18,7,45,220.5,56.0,3.2,11.0,91.5,161.44,125.7
2016,2,18,8,0,334.0,72.0,3.3,11.0,133.0,236.61,191.3
2016,2,18,8,15,405.5,83.0,3.4,11.0,179.0,296.47,244.42
2016,2,18,8,30,477.0,94.0,3.5,11.0,225.0,361.85,301.26
2016,2,18,8,45,296.0,121.5,3.65,11.5,207.5,305.84,255.39
2016,2,18,9,0,115.0,149.0,3.8,12.0,190.0,234.75,194.56
2016,2,18,9,15,383.5,135.0,3.85,12.0,296.5,402.39,336.65
2016,2,18,9,30,652.0,121.0,3.9,12.0,403.0,576.05,478.25
2016,2,18,9,45,665.5,130.0,4.0,12.5,439.5,613.55,505.97
2016,2,18,10,0,679.0,139.0,4.1,13.0,476.0,649.42,532.55
2016,2,18,10,15,485.0,188.5,4.1,13.0,437.5,574.09,469.9
2016,2,18,10,30,291.0,238.0,4.1,13.0,399.0,484.12,395.1
2016,2,18,10,45,512.5,197.0,4.1,13.0,495.0,618.45,504.47
2016,2,18,11,0,734.0,156.0,4.1,13.0,591.0,752.78,609.52
2016,2,18,11,15,742.5,158.0,4.1,13.0,609.0,766.06,617.97
2016,2,18,11,30,751.0,160.0,4.1,13.0,627.0,776.52,625.11
2016,2,18,11,45,757.0,160.0,4.1,13.0,638.0,779.98,627.16
2016,2,18,12,0,763.0,160.0,4.1,13.0,649.0,780.47,627.19
2016,2,18,12,15,381.5,151.5,4.05,13.0,396.0,465.52,381.46
2016,2,18,12,30,0.0,143.0,4.0,13.0,143.0,139.48,110.16
2016,2,18,12,45,0.0,126.0,4.0,13.0,126.0,122.53,96.66
2016,2,18,13,0,0.0,109.0,4.0,13.0,109.0,105.72,82.83
2016,2,18,13,15,102.5,198.5,3.9,13.0,261.5,275.85,224.77
2016,2,18,13,30,205.0,288.0,3.8,13.0,414.0,434.71,351.84
2016,2,18,13,45,282.5,264.5,3.75,13.0,432.0,458.01,370.95
2016,2,18,14,0,360.0,241.0,3.7,13.0,450.0,471.09,382.21
2016,2,18,14,15,218.5,238.0,3.55,13.0,363.0,367.3,298.02
2016,2,18,14,30,77.0,235.0,3.4,13.0,276.0,274.23,221.81
2016,2,18,14,45,133.0,222.0,3.3,13.0,287.5,287.86,233.58
2016,2,18,15,0,189.0,209.0,3.2,13.0,299.0,293.81,238.17
2016,2,18,15,15,224.5,187.5,3.0,12.5,285.5,277.63,224.56
2016,2,18,15,30,260.0,166.0,2.8,12.0,272.0,258.89,208.06
2016,2,18,15,45,238.5,152.0,2.6,12.0,241.0,223.79,177.93
2016,2,18,16,0,217.0,138.0,2.4,12.0,210.0,190.52,149.24
2016,2,18,16,15,199.0,118.5,2.1,11.5,177.0,154.92,118.75
2016,2,18,16,30,181.0,99.0,1.8,11.0,144.0,121.2,90.03
2016,2,18,16,45,156.5,79.0,1.55,11.0,111.5,88.34,62.89
2016,2,18,17,0,132.0,59.0,1.3,11.0,79.0,58.37,39.51
2016,2,18,17,15,79.5,40.5,1.2,10.5,51.0,34.85,24.1
2016,2,18,17,30,27.0,22.0,1.1,10.0,23.0,19.53,2.07
2016,2,18,17,45,13.5,11.0,1.05,10.0,11.5,10.81,0.0
2016,2,18,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,6.0,2.7,10.5,6.0,5.78,0.0
2016,2,19,7,30,0.0,12.0,2.9,11.0,12.0,11.57,3.45
2016,2,19,7,45,0.0,21.0,3.15,11.5,21.0,20.26,11.39
2016,2,19,8,0,0.0,30.0,3.4,12.0,30.0,28.96,19.08
2016,2,19,8,15,0.0,40.0,3.55,12.0,40.0,38.62,27.57
2016,2,19,8,30,0.0,50.0,3.7,12.0,50.0,48.3,35.98
2016,2,19,8,45,0.0,59.0,3.9,12.0,59.0,57.01,43.47
2016,2,19,9,0,0.0,68.0,4.1,12.0,68.0,65.73,50.86
2016,2,19,9,15,0.0,106.0,4.1,12.0,106.0,104.6,83.74
2016,2,19,9,30,0.0,144.0,4.1,12.0,144.0,144.26,116.82
2016,2,19,9,45,9.5,166.0,4.1,12.5,171.0,173.36,140.73
2016,2,19,10,0,19.0,188.0,4.1,13.0,198.0,202.93,164.73
2016,2,19,10,15,95.5,221.0,4.0,12.5,274.0,302.31,247.84
2016,2,19,10,30,172.0,254.0,3.9,12.0,350.0,405.48,332.05
2016,2,19,10,45,96.0,239.5,3.8,12.0,293.5,323.46,263.82
2016,2,19,11,0,20.0,225.0,3.7,12.0,237.0,240.64,194.44
2016,2,19,11,15,10.0,196.0,3.6,12.0,202.0,202.06,162.72
2016,2,19,11,30,0.0,167.0,3.5,12.0,167.0,164.16,131.28
2016,2,19,11,45,0.5,171.0,3.45,12.5,171.0,168.39,134.47
2016,2,19,12,0,1.0,175.0,3.4,13.0,175.0,172.63,137.61
2016,2,19,12,15,1.5,178.0,3.4,13.0,179.0,175.85,140.2
2016,2,19,12,30,2.0,181.0,3.4,13.0,183.0,179.06,142.81
2016,2,19,12,45,4.5,192.5,3.4,13.0,196.0,192.29,153.66
2016,2,19,13,0,7.0,204.0,3.4,13.0,209.0,205.4,164.39
2016,2,19,13,15,61.5,246.5,3.3,12.5,285.5,291.58,235.69
2016,2,19,13,30,116.0,289.0,3.2,12.0,362.0,370.53,299.74
2016,2,19,13,45,174.5,277.5,3.1,12.0,382.5,396.91,321.48
2016,2,19,14,0,233.0,266.0,3.0,12.0,403.0,414.48,336.13
2016,2,19,14,15,197.5,255.5,2.75,11.5,367.5,373.2,303.07
2016,2,19,14,30,162.0,245.0,2.5,11.0,332.0,334.01,271.7
2016,2,19,14,45,228.5,222.0,2.3,11.0,336.0,336.98,274.38
2016,2,19,15,0,295.0,199.0,2.1,11.0,340.0,336.01,272.83
2016,2,19,15,15,378.0,167.0,1.85,11.0,332.5,324.58,261.77
2016,2,19,15,30,461.0,135.0,1.6,11.0,325.0,306.23,243.62
2016,2,19,15,45,413.5,131.5,1.4,11.0,287.5,262.56,205.79
2016,2,19,16,0,366.0,128.0,1.2,11.0,250.0,222.87,171.44
2016,2,19,16,15,335.5,112.0,1.05,10.5,211.0,179.57,134.25
2016,2,19,16,30,305.0,96.0,0.9,10.0,172.0,139.74,100.4
2016,2,19,16,45,257.5,78.5,0.8,9.5,133.5,99.68,68.36
2016,2,19,17,0,210.0,61.0,0.7,9.0,95.0,64.85,42.72
2016,2,19,17,15,137.0,43.0,0.65,9.0,62.0,35.12,24.7
2016,2,19,17,30,64.0,25.0,0.6,9.0,29.0,20.88,4.89
2016,2,19,17,45,32.0,12.5,0.6,9.0,14.5,12.29,0.0
2016,2,19,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,20,7,15,119.5,17.5,1.7,6.5,29.0,60.97,0.0
2016,2,20,7,30,239.0,35.0,1.8,7.0,58.0,134.12,97.44
2016,2,20,7,45,300.0,50.5,1.95,7.5,97.0,185.72,147.16
2016,2,20,8,0,361.0,66.0,2.1,8.0,136.0,242.93,198.76
2016,2,20,8,15,407.5,78.5,2.1,8.5,177.5,294.72,244.87
2016,2,20,8,30,454.0,91.0,2.1,9.0,219.0,349.76,292.35
2016,2,20,8,45,500.5,95.5,2.15,9.5,259.5,398.17,333.33
2016,2,20,9,0,547.0,100.0,2.2,10.0,300.0,452.41,377.76
2016,2,20,9,15,546.5,114.5,2.15,10.0,335.0,487.05,405.28
2016,2,20,9,30,546.0,129.0,2.1,10.0,370.0,516.71,428.27
2016,2,20,9,45,685.0,113.5,2.05,10.5,442.0,613.92,504.1
2016,2,20,10,0,824.0,98.0,2.0,11.0,514.0,709.49,574.92
2016,2,20,10,15,725.5,124.5,1.9,11.0,508.0,687.29,555.4
2016,2,20,10,30,627.0,151.0,1.8,11.0,502.0,654.89,528.4
2016,2,20,10,45,739.5,132.5,1.7,11.5,564.5,729.55,582.73
2016,2,20,11,0,852.0,114.0,1.6,12.0,627.0,801.23,630.74
2016,2,20,11,15,762.5,140.0,1.5,12.0,609.0,767.79,604.27
2016,2,20,11,30,673.0,166.0,1.4,12.0,591.0,726.95,573.29
2016,2,20,11,45,636.0,182.5,1.3,12.5,589.5,713.85,560.9
2016,2,20,12,0,599.0,199.0,1.2,13.0,588.0,697.99,546.31
2016,2,20,12,15,483.5,240.0,1.15,13.0,554.5,642.72,503.12
2016,2,20,12,30,368.0,281.0,1.1,13.0,521.0,583.32,456.99
2016,2,20,12,45,490.0,236.5,1.05,13.0,554.0,627.38,492.09
2016,2,20,13,0,612.0,192.0,1.0,13.0,587.0,662.01,518.67
2016,2,20,13,15,749.5,147.5,1.0,13.0,621.5,698.8,546.99
2016,2,20,13,30,887.0,103.0,1.0,13.0,656.0,724.91,566.92
2016,2,20,13,45,883.0,100.0,1.0,13.5,635.0,692.51,541.92
2016,2,20,14,0,879.0,97.0,1.0,14.0,614.0,657.55,515.24
2016,2,20,14,15,868.0,95.0,1.0,14.0,586.0,617.08,484.89
2016,2,20,14,30,857.0,93.0,1.0,14.0,558.0,574.9,452.54
2016,2,20,14,45,845.5,89.0,1.0,14.0,523.5,528.95,416.51
2016,2,20,15,0,834.0,85.0,1.0,14.0,489.0,481.82,378.49
2016,2,20,15,15,812.5,81.5,0.95,13.5,448.5,430.0,336.08
2016,2,20,15,30,791.0,78.0,0.9,13.0,408.0,378.43,292.54
2016,2,20,15,45,767.0,72.5,0.85,13.0,363.5,324.6,245.53
2016,2,20,16,0,743.0,67.0,0.8,13.0,319.0,271.89,198.51
2016,2,20,16,15,699.0,62.0,0.8,12.5,271.0,216.59,150.16
2016,2,20,16,30,655.0,57.0,0.8,12.0,223.0,163.64,104.57
2016,2,20,16,45,589.5,50.0,0.8,11.5,175.5,111.76,63.54
2016,2,20,17,0,524.0,43.0,0.8,11.0,128.0,66.73,33.52
2016,2,20,17,15,406.5,32.5,0.8,10.5,85.0,25.39,16.31
2016,2,20,17,30,289.0,22.0,0.8,10.0,42.0,17.15,4.37
2016,2,20,17,45,144.5,11.0,0.8,10.0,21.0,10.81,0.0
2016,2,20,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,7,15,208.0,15.5,1.05,7.5,37.0,85.96,11.03
2016,2,21,7,30,416.0,31.0,1.2,8.0,74.0,189.69,138.87
2016,2,21,7,45,513.0,39.5,1.35,9.0,121.5,256.47,201.47
2016,2,21,8,0,610.0,48.0,1.5,10.0,169.0,331.93,267.82
2016,2,21,8,15,667.5,53.5,1.45,10.5,218.5,390.25,319.05
2016,2,21,8,30,725.0,59.0,1.4,11.0,268.0,455.01,373.33
2016,2,21,8,45,765.0,63.0,1.35,11.5,316.5,511.15,418.68
2016,2,21,9,0,805.0,67.0,1.3,12.0,365.0,568.24,462.9
2016,2,21,9,15,830.5,70.0,1.25,12.0,409.5,615.52,498.89
2016,2,21,9,30,856.0,73.0,1.2,12.0,454.0,661.91,533.11
2016,2,21,9,45,875.5,75.0,1.15,12.5,494.0,701.75,559.35
2016,2,21,10,0,895.0,77.0,1.1,13.0,534.0,735.26,580.19
2016,2,21,10,15,907.5,79.0,1.05,13.0,567.0,765.78,599.65
2016,2,21,10,30,920.0,81.0,1.0,13.0,600.0,793.61,617.0
2016,2,21,10,45,929.0,82.5,1.0,13.5,626.5,815.26,629.51
2016,2,21,11,0,938.0,84.0,1.0,14.0,653.0,833.73,639.88
2016,2,21,11,15,943.0,85.0,1.0,14.0,671.5,845.17,646.69
2016,2,21,11,30,948.0,86.0,1.0,14.0,690.0,853.12,651.34
2016,2,21,11,45,949.5,87.0,1.0,14.5,700.5,854.74,650.66
2016,2,21,12,0,951.0,88.0,1.0,15.0,711.0,852.77,647.79
2016,2,21,12,15,951.0,88.0,1.05,15.0,713.0,844.95,643.12
2016,2,21,12,30,951.0,88.0,1.1,15.0,715.0,833.61,636.22
2016,2,21,12,45,945.5,89.0,1.15,15.0,708.0,815.69,624.91
2016,2,21,13,0,940.0,90.0,1.2,15.0,701.0,794.54,611.44
2016,2,21,13,15,934.5,89.5,1.25,15.0,687.0,768.7,594.68
2016,2,21,13,30,929.0,89.0,1.3,15.0,673.0,739.91,575.78
2016,2,21,13,45,919.0,88.5,1.4,15.0,650.5,705.36,552.74
2016,2,21,14,0,909.0,88.0,1.5,15.0,628.0,668.47,526.2
2016,2,21,14,15,897.0,86.5,1.5,15.0,598.5,627.23,494.97
2016,2,21,14,30,885.0,85.0,1.5,15.0,569.0,585.01,462.24
2016,2,21,14,45,868.0,83.0,1.55,15.0,533.0,537.09,424.62
2016,2,21,15,0,851.0,81.0,1.6,15.0,497.0,488.36,385.23
2016,2,21,15,15,828.5,78.0,1.5,14.5,455.5,435.75,341.73
2016,2,21,15,30,806.0,75.0,1.4,14.0,414.0,383.44,297.19
2016,2,21,15,45,776.0,71.0,1.3,14.0,368.5,328.27,248.83
2016,2,21,16,0,746.0,67.0,1.2,14.0,323.0,274.77,201.08
2016,2,21,16,15,701.0,62.0,1.15,13.5,274.5,218.92,152.1
2016,2,21,16,30,656.0,57.0,1.1,13.0,226.0,165.52,106.03
2016,2,21,16,45,592.5,49.5,1.1,12.5,178.0,113.13,64.33
2016,2,21,17,0,529.0,42.0,1.1,12.0,130.0,67.38,33.4
2016,2,21,17,15,413.0,32.5,1.1,11.5,87.0,26.38,17.18
2016,2,21,17,30,297.0,23.0,1.1,11.0,44.0,17.92,5.9
2016,2,21,17,45,148.5,11.5,1.15,11.0,22.0,11.3,0.0
2016,2,21,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,7,15,228.5,15.5,1.65,9.5,40.0,93.18,26.51
2016,2,22,7,30,457.0,31.0,1.9,10.0,80.0,204.9,150.9
2016,2,22,7,45,545.5,39.0,2.15,10.5,127.5,267.03,209.93
