Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,0,634.0,47.0,2.4,11.0,175.0,340.48,275.54
2016,2,22,8,15,689.0,52.0,2.55,11.5,225.0,401.41,329.62
2016,2,22,8,30,744.0,57.0,2.7,12.0,275.0,465.42,384.38
2016,2,22,8,45,558.5,95.0,2.85,12.5,274.0,436.69,361.9
2016,2,22,9,0,373.0,133.0,3.0,13.0,273.0,386.59,320.39
2016,2,22,9,15,619.0,102.5,3.05,13.0,367.5,524.14,433.92
2016,2,22,9,30,865.0,72.0,3.1,13.0,462.0,670.04,549.63
2016,2,22,9,45,793.5,89.0,3.15,13.5,470.0,664.13,542.0
2016,2,22,10,0,722.0,106.0,3.2,14.0,478.0,654.08,532.37
2016,2,22,10,15,823.5,93.5,3.2,14.5,543.0,728.0,585.99
2016,2,22,10,30,925.0,81.0,3.2,15.0,608.0,800.95,636.99
2016,2,22,10,45,933.5,83.0,3.2,15.5,634.5,822.88,650.09
2016,2,22,11,0,942.0,85.0,3.2,16.0,661.0,841.59,661.25
2016,2,22,11,15,947.5,86.0,3.2,16.0,680.0,853.45,668.8
2016,2,22,11,30,953.0,87.0,3.2,16.0,699.0,861.8,674.03
2016,2,22,11,45,955.5,87.5,3.2,16.0,709.5,863.64,674.79
2016,2,22,12,0,958.0,88.0,3.2,16.0,720.0,861.86,673.19
2016,2,22,12,15,959.0,88.0,3.15,16.0,722.5,854.74,667.64
2016,2,22,12,30,960.0,88.0,3.1,16.0,725.0,844.04,659.74
2016,2,22,12,45,954.5,89.5,3.05,16.5,719.0,826.47,645.88
2016,2,22,13,0,949.0,91.0,3.0,17.0,713.0,805.61,629.87
2016,2,22,13,15,945.0,90.5,2.9,17.0,699.0,780.57,611.87
2016,2,22,13,30,941.0,90.0,2.8,17.0,685.0,752.48,591.73
2016,2,22,13,45,932.5,89.5,2.75,17.0,663.0,718.49,567.42
2016,2,22,14,0,924.0,89.0,2.7,17.0,641.0,682.02,539.55
2016,2,22,14,15,787.5,114.5,2.55,17.0,570.0,594.46,471.48
2016,2,22,14,30,651.0,140.0,2.4,17.0,499.0,512.54,407.1
2016,2,22,14,45,673.5,123.5,2.25,17.0,474.5,479.37,380.42
2016,2,22,15,0,696.0,107.0,2.1,17.0,450.0,442.72,349.88
2016,2,22,15,15,703.5,95.0,1.8,16.5,417.0,400.61,314.28
2016,2,22,15,30,711.0,83.0,1.5,16.0,384.0,356.42,275.87
2016,2,22,15,45,663.5,85.0,1.25,16.0,342.5,305.61,231.61
2016,2,22,16,0,616.0,87.0,1.0,16.0,301.0,258.34,190.02
2016,2,22,16,15,579.5,78.5,1.0,15.0,257.0,207.45,146.37
2016,2,22,16,30,543.0,70.0,1.0,14.0,213.0,159.81,105.77
2016,2,22,16,45,477.5,61.5,1.05,13.5,168.0,112.23,68.27
2016,2,22,17,0,412.0,53.0,1.1,13.0,123.0,71.71,40.53
2016,2,22,17,15,321.0,39.5,1.15,12.5,83.0,33.41,23.24
2016,2,22,17,30,230.0,26.0,1.2,12.0,43.0,20.66,8.6
2016,2,22,17,45,115.0,13.0,1.25,12.0,21.5,12.78,0.0
2016,2,22,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,7,15,217.0,17.0,0.9,10.5,41.5,93.3,37.08
2016,2,23,7,30,434.0,34.0,0.9,11.0,83.0,201.94,149.27
2016,2,23,7,45,527.5,42.5,0.9,11.5,131.5,269.2,210.26
2016,2,23,8,0,621.0,51.0,0.9,12.0,180.0,344.67,275.47
2016,2,23,8,15,677.0,57.0,1.0,12.0,230.5,403.72,327.09
2016,2,23,8,30,733.0,63.0,1.1,12.0,281.0,469.2,382.1
2016,2,23,8,45,772.5,66.5,1.25,12.5,330.0,525.22,427.66
2016,2,23,9,0,812.0,70.0,1.4,13.0,379.0,582.09,472.45
2016,2,23,9,15,837.5,73.5,1.4,13.0,424.0,630.43,509.31
2016,2,23,9,30,863.0,77.0,1.4,13.0,469.0,677.85,544.49
2016,2,23,9,45,882.0,79.0,1.45,13.5,509.5,717.71,571.32
2016,2,23,10,0,901.0,81.0,1.5,14.0,550.0,751.13,593.15
2016,2,23,10,15,913.5,83.0,1.5,14.5,583.5,781.84,612.35
2016,2,23,10,30,926.0,85.0,1.5,15.0,617.0,809.84,629.45
2016,2,23,10,45,933.0,87.5,1.55,15.5,643.0,831.17,642.36
2016,2,23,11,0,940.0,90.0,1.6,16.0,669.0,849.24,653.1
2016,2,23,11,15,945.5,91.0,1.55,16.0,688.0,861.04,659.66
2016,2,23,11,30,951.0,92.0,1.5,16.0,707.0,869.34,663.97
2016,2,23,11,45,951.0,93.5,1.5,16.5,717.0,870.22,662.76
2016,2,23,12,0,951.0,95.0,1.5,17.0,727.0,867.49,659.34
2016,2,23,12,15,951.5,95.5,1.45,17.0,729.5,860.48,653.81
2016,2,23,12,30,952.0,96.0,1.4,17.0,732.0,849.93,646.05
2016,2,23,12,45,942.5,98.5,1.35,17.0,724.5,830.35,632.31
2016,2,23,13,0,933.0,101.0,1.3,17.0,717.0,807.64,616.61
2016,2,23,13,15,928.0,100.5,1.2,17.0,702.5,782.09,598.43
2016,2,23,13,30,923.0,100.0,1.1,17.0,688.0,753.59,578.27
2016,2,23,13,45,914.0,99.0,1.0,17.5,665.5,719.1,552.53
2016,2,23,14,0,905.0,98.0,0.9,18.0,643.0,683.83,524.96
2016,2,23,14,15,893.5,96.0,0.8,18.0,613.5,641.87,493.31
2016,2,23,14,30,882.0,94.0,0.7,18.0,584.0,598.15,459.84
2016,2,23,14,45,863.0,92.5,0.65,18.0,547.5,549.5,422.54
2016,2,23,15,0,844.0,91.0,0.6,18.0,511.0,500.23,383.83
2016,2,23,15,15,699.0,107.0,0.5,17.5,435.5,412.61,316.4
2016,2,23,15,30,554.0,123.0,0.4,17.0,360.0,337.01,257.6
2016,2,23,15,45,510.5,119.5,0.35,17.0,320.0,288.26,217.6
2016,2,23,16,0,467.0,116.0,0.3,17.0,280.0,244.23,180.7
2016,2,23,16,15,437.5,102.5,0.3,16.5,239.0,197.86,141.92
2016,2,23,16,30,408.0,89.0,0.3,16.0,198.0,154.22,105.52
2016,2,23,16,45,350.0,75.5,0.3,15.5,155.5,110.0,71.11
2016,2,23,17,0,292.0,62.0,0.3,15.0,113.0,72.03,44.32
2016,2,23,17,15,216.5,45.0,0.4,14.5,76.0,37.27,23.53
2016,2,23,17,30,141.0,28.0,0.5,14.0,39.0,21.8,10.11
2016,2,23,17,45,70.5,14.0,0.65,14.0,19.5,13.76,0.0
2016,2,23,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,6,45,32.0,4.5,0.85,11.0,5.0,0.0,0.0
2016,2,24,7,0,64.0,9.0,0.8,11.0,10.0,24.39,0.0
2016,2,24,7,15,206.0,23.0,0.9,11.0,44.0,98.67,47.95
2016,2,24,7,30,348.0,37.0,1.0,11.0,78.0,177.07,132.29
2016,2,24,7,45,442.0,46.5,1.15,11.5,124.0,241.97,190.53
2016,2,24,8,0,536.0,56.0,1.3,12.0,170.0,315.21,254.18
2016,2,24,8,15,593.0,63.0,1.3,12.0,218.5,375.22,306.24
2016,2,24,8,30,650.0,70.0,1.3,12.0,267.0,438.82,359.54
2016,2,24,8,45,693.5,74.0,1.35,12.5,314.5,494.28,404.31
2016,2,24,9,0,737.0,78.0,1.4,13.0,362.0,548.66,446.87
2016,2,24,9,15,763.5,82.0,1.35,13.5,405.5,595.76,481.77
2016,2,24,9,30,790.0,86.0,1.3,14.0,449.0,642.19,515.0
2016,2,24,9,45,811.5,88.0,1.3,14.5,488.0,681.84,541.93
2016,2,24,10,0,833.0,90.0,1.3,15.0,527.0,719.86,566.73
2016,2,24,10,15,846.5,92.0,1.3,15.0,559.5,749.95,586.6
2016,2,24,10,30,860.0,94.0,1.3,15.0,592.0,777.53,604.63
2016,2,24,10,45,870.0,95.5,1.35,15.5,618.0,799.08,617.85
2016,2,24,11,0,880.0,97.0,1.4,16.0,644.0,817.63,629.05
2016,2,24,11,15,886.0,98.0,1.4,16.0,662.0,824.64,632.94
2016,2,24,11,30,892.0,99.0,1.4,16.0,680.0,833.08,638.08
2016,2,24,11,45,895.5,99.5,1.4,16.5,690.5,835.6,638.07
2016,2,24,12,0,899.0,100.0,1.4,17.0,701.0,834.72,635.94
2016,2,24,12,15,899.5,100.0,1.3,17.0,703.5,827.5,629.6
2016,2,24,12,30,900.0,100.0,1.2,17.0,706.0,816.92,621.15
2016,2,24,12,45,892.0,102.0,1.2,17.0,699.0,798.62,608.86
2016,2,24,13,0,884.0,104.0,1.2,17.0,692.0,777.33,594.67
2016,2,24,13,15,879.5,103.5,1.15,17.0,678.0,755.9,579.84
2016,2,24,13,30,875.0,103.0,1.1,17.0,664.0,728.54,560.92
2016,2,24,13,45,867.5,101.5,1.05,17.5,643.0,695.43,536.43
2016,2,24,14,0,860.0,100.0,1.0,18.0,622.0,660.0,509.32
2016,2,24,14,15,848.5,98.0,0.95,18.0,593.0,619.51,479.1
2016,2,24,14,30,837.0,96.0,0.9,18.0,564.0,577.39,447.09
2016,2,24,14,45,820.5,93.5,0.85,18.0,529.0,530.75,411.01
2016,2,24,15,0,804.0,91.0,0.8,18.0,494.0,483.39,373.48
2016,2,24,15,15,782.0,87.5,0.7,17.5,453.5,432.19,332.4
2016,2,24,15,30,760.0,84.0,0.6,17.0,413.0,381.37,290.42
2016,2,24,15,45,729.0,80.0,0.55,17.0,368.5,326.6,244.18
2016,2,24,16,0,698.0,76.0,0.5,17.0,324.0,274.58,199.21
2016,2,24,16,15,654.0,70.0,0.55,16.5,276.5,219.77,152.63
2016,2,24,16,30,610.0,64.0,0.6,16.0,229.0,168.89,109.58
2016,2,24,16,45,545.0,56.5,0.65,15.5,181.5,118.2,69.6
2016,2,24,17,0,480.0,49.0,0.7,15.0,134.0,74.41,39.52
2016,2,24,17,15,372.5,38.0,0.75,14.5,91.0,33.95,19.18
2016,2,24,17,30,265.0,27.0,0.8,14.0,48.0,21.2,10.28
2016,2,24,17,45,132.5,13.5,0.9,14.0,24.0,13.27,0.0
2016,2,24,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,6,45,27.5,5.0,0.9,10.5,6.0,0.0,0.0
2016,2,25,7,0,55.0,10.0,0.9,11.0,12.0,23.37,0.0
2016,2,25,7,15,184.0,26.0,1.05,11.5,46.0,96.63,53.02
2016,2,25,7,30,313.0,42.0,1.2,12.0,80.0,171.32,128.78
2016,2,25,7,45,396.0,53.5,1.35,12.5,124.5,232.73,183.58
2016,2,25,8,0,479.0,65.0,1.5,13.0,169.0,301.64,243.39
2016,2,25,8,15,537.0,73.5,1.45,13.0,216.5,361.73,295.09
2016,2,25,8,30,595.0,82.0,1.4,13.0,264.0,425.53,348.13
2016,2,25,8,45,473.5,112.5,1.35,13.5,272.0,411.48,336.54
2016,2,25,9,0,352.0,143.0,1.3,14.0,280.0,381.06,311.21
2016,2,25,9,15,500.5,126.5,1.3,14.5,345.5,477.92,388.42
2016,2,25,9,30,649.0,110.0,1.3,15.0,411.0,579.53,465.82
2016,2,25,9,45,721.5,106.0,1.3,15.5,467.0,644.39,512.61
2016,2,25,10,0,794.0,102.0,1.3,16.0,523.0,707.97,556.32
2016,2,25,10,15,671.5,144.0,1.3,16.5,515.0,682.09,534.15
2016,2,25,10,30,549.0,186.0,1.3,17.0,507.0,641.34,500.94
2016,2,25,10,45,391.0,238.0,1.3,17.5,472.0,572.2,446.13
2016,2,25,11,0,233.0,290.0,1.3,18.0,437.0,497.92,386.78
2016,2,25,11,15,548.0,200.5,1.25,18.0,557.5,671.2,520.11
2016,2,25,11,30,863.0,111.0,1.2,18.0,678.0,830.75,630.89
2016,2,25,11,45,868.0,111.0,1.15,18.5,688.5,833.7,628.58
2016,2,25,12,0,873.0,111.0,1.1,19.0,699.0,833.3,626.1
2016,2,25,12,15,715.0,168.5,1.05,19.0,651.0,763.48,577.92
2016,2,25,12,30,557.0,226.0,1.0,19.0,603.0,686.85,521.58
2016,2,25,12,45,552.5,225.5,0.95,19.0,597.0,672.48,511.65
2016,2,25,13,0,548.0,225.0,0.9,19.0,591.0,656.2,499.64
2016,2,25,13,15,708.5,165.5,0.8,19.0,629.5,700.34,532.57
2016,2,25,13,30,869.0,106.0,0.7,19.0,668.0,730.38,553.4
2016,2,25,13,45,857.5,106.5,0.65,19.0,646.0,696.73,529.14
2016,2,25,14,0,846.0,107.0,0.6,19.0,624.0,660.99,503.15
2016,2,25,14,15,834.5,105.0,0.5,19.0,596.0,620.84,473.08
2016,2,25,14,30,823.0,103.0,0.4,19.0,568.0,579.11,441.37
2016,2,25,14,45,803.0,102.0,0.35,19.0,532.5,532.53,406.05
2016,2,25,15,0,783.0,101.0,0.3,19.0,497.0,485.56,369.6
2016,2,25,15,15,761.0,97.0,0.35,18.5,456.5,433.96,330.21
2016,2,25,15,30,739.0,93.0,0.4,18.0,416.0,383.25,289.97
2016,2,25,15,45,710.0,88.0,0.45,17.5,371.5,329.88,246.31
2016,2,25,16,0,681.0,83.0,0.5,17.0,327.0,278.24,202.72
2016,2,25,16,15,637.0,76.5,0.55,16.5,279.5,223.64,156.49
2016,2,25,16,30,593.0,70.0,0.6,16.0,232.0,173.01,113.76
2016,2,25,16,45,536.0,60.5,0.7,15.5,185.0,122.16,73.26
2016,2,25,17,0,479.0,51.0,0.8,15.0,138.0,77.35,41.75
2016,2,25,17,15,374.5,40.0,0.75,14.5,94.5,36.72,20.86
2016,2,25,17,30,270.0,29.0,0.7,14.0,51.0,22.96,12.13
2016,2,25,17,45,135.0,14.5,0.7,14.0,25.5,14.25,0.0
2016,2,25,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.55,12.0,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,0.6,12.0,11.0,10.81,0.0
2016,2,26,7,15,76.5,28.5,0.65,12.0,38.5,63.56,36.84
2016,2,26,7,30,153.0,46.0,0.7,12.0,66.0,115.01,86.62
2016,2,26,7,45,193.5,65.5,0.8,12.0,101.0,160.48,127.09
2016,2,26,8,0,234.0,85.0,0.9,12.0,136.0,209.29,169.78
2016,2,26,8,15,260.5,103.0,1.05,12.5,173.5,252.48,206.87
2016,2,26,8,30,287.0,121.0,1.2,13.0,211.0,297.39,244.42
2016,2,26,8,45,318.5,133.5,1.4,13.5,247.5,340.09,279.51
2016,2,26,9,0,350.0,146.0,1.6,14.0,284.0,384.5,315.21
2016,2,26,9,15,369.5,160.5,1.7,14.0,321.0,424.75,347.07
2016,2,26,9,30,389.0,175.0,1.8,14.0,358.0,473.54,384.8
2016,2,26,9,45,402.5,188.5,1.9,14.5,391.5,508.53,410.64
2016,2,26,10,0,416.0,202.0,2.0,15.0,425.0,542.75,435.55
2016,2,26,10,15,354.5,230.5,2.0,15.0,428.0,527.4,421.66
2016,2,26,10,30,293.0,259.0,2.0,15.0,431.0,516.63,411.25
2016,2,26,10,45,425.5,231.5,2.05,15.5,493.5,602.32,477.55
2016,2,26,11,0,558.0,204.0,2.1,16.0,556.0,682.33,537.49
2016,2,26,11,15,496.0,234.5,2.15,16.0,554.5,667.9,524.25
2016,2,26,11,30,434.0,265.0,2.2,16.0,553.0,650.17,509.39
2016,2,26,11,45,468.0,256.0,2.25,16.0,570.5,666.52,522.24
2016,2,26,12,0,502.0,247.0,2.3,16.0,588.0,680.86,533.36
2016,2,26,12,15,515.5,242.5,2.35,16.0,594.0,681.16,533.83
2016,2,26,12,30,529.0,238.0,2.4,16.0,600.0,679.23,532.8
2016,2,26,12,45,500.5,247.5,2.45,16.0,587.5,656.94,515.88
2016,2,26,13,0,472.0,257.0,2.5,16.0,575.0,633.55,498.21
2016,2,26,13,15,665.0,182.0,2.55,16.0,620.0,687.72,542.79
2016,2,26,13,30,858.0,107.0,2.6,16.0,665.0,726.51,573.92
2016,2,26,13,45,642.5,174.5,2.7,16.0,585.5,624.26,495.09
2016,2,26,14,0,427.0,242.0,2.8,16.0,506.0,527.86,419.22
2016,2,26,14,15,624.5,169.5,2.8,15.5,535.5,560.59,448.22
2016,2,26,14,30,822.0,97.0,2.8,15.0,565.0,574.92,461.13
2016,2,26,14,45,809.0,93.5,2.85,15.0,530.5,529.52,424.36
2016,2,26,15,0,796.0,90.0,2.9,15.0,496.0,483.16,386.2
2016,2,26,15,15,562.0,131.0,2.85,14.5,406.5,381.4,304.41
2016,2,26,15,30,328.0,172.0,2.8,14.0,317.0,297.02,236.82
2016,2,26,15,45,164.0,126.0,2.75,14.0,198.5,178.23,141.17
2016,2,26,16,0,0.0,80.0,2.7,14.0,80.0,77.21,60.04
2016,2,26,16,15,0.0,68.5,2.5,13.5,68.5,66.14,50.94
2016,2,26,16,30,0.0,57.0,2.3,13.0,57.0,55.08,41.62
2016,2,26,16,45,0.0,45.5,2.1,12.5,45.5,43.95,32.05
2016,2,26,17,0,0.0,34.0,1.9,12.0,34.0,32.83,22.35
2016,2,26,17,15,0.0,23.5,1.75,11.5,23.5,22.68,13.38
2016,2,26,17,30,0.0,13.0,1.6,11.0,13.0,12.54,4.39
2016,2,26,17,45,0.0,6.5,1.45,11.0,6.5,6.39,0.0
2016,2,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,6,45,77.0,7.0,1.0,9.5,9.5,0.0,0.0
2016,2,27,7,0,154.0,14.0,1.0,10.0,19.0,52.75,0.0
2016,2,27,7,15,297.5,25.5,1.1,10.5,57.0,134.84,86.02
2016,2,27,7,30,441.0,37.0,1.2,11.0,95.0,214.04,162.99
2016,2,27,7,45,521.0,45.5,1.35,11.5,142.5,277.77,220.48
2016,2,27,8,0,601.0,54.0,1.5,12.0,190.0,348.4,282.2
2016,2,27,8,15,652.5,59.5,1.45,12.0,239.0,407.5,333.27
2016,2,27,8,30,704.0,65.0,1.4,12.0,288.0,467.2,383.06
2016,2,27,8,45,737.0,70.0,1.35,12.5,335.5,520.59,425.29
2016,2,27,9,0,770.0,75.0,1.3,13.0,383.0,574.45,466.19
2016,2,27,9,15,794.5,78.0,1.25,13.0,426.5,620.53,500.68
2016,2,27,9,30,819.0,81.0,1.2,13.0,470.0,665.73,533.13
2016,2,27,9,45,837.0,83.5,1.2,13.5,509.0,704.47,558.58
2016,2,27,10,0,855.0,86.0,1.2,14.0,548.0,741.33,582.27
2016,2,27,10,15,868.0,88.0,1.1,14.5,580.5,771.64,599.76
2016,2,27,10,30,881.0,90.0,1.0,15.0,613.0,794.63,611.81
2016,2,27,10,45,892.5,90.5,0.95,15.5,639.5,816.62,623.76
2016,2,27,11,0,904.0,91.0,0.9,16.0,666.0,835.62,633.57
2016,2,27,11,15,910.0,92.0,0.85,16.0,685.0,847.53,639.78
2016,2,27,11,30,916.0,93.0,0.8,16.0,704.0,856.07,643.88
2016,2,27,11,45,919.5,93.5,0.8,16.5,714.5,858.55,643.78
2016,2,27,12,0,923.0,94.0,0.8,17.0,725.0,857.54,641.57
2016,2,27,12,15,924.0,94.0,0.8,17.0,727.5,850.45,636.72
2016,2,27,12,30,925.0,94.0,0.8,17.0,730.0,839.9,629.77
2016,2,27,12,45,903.5,103.5,0.8,17.0,720.5,818.51,615.71
2016,2,27,13,0,882.0,113.0,0.8,17.0,711.0,797.62,602.17
2016,2,27,13,15,651.5,189.5,0.75,17.0,626.5,687.59,523.89
2016,2,27,13,30,421.0,266.0,0.7,17.0,542.0,580.26,443.98
2016,2,27,13,45,643.5,185.0,0.7,17.0,591.5,637.54,490.13
2016,2,27,14,0,866.0,104.0,0.7,17.0,641.0,676.25,519.89
2016,2,27,14,15,658.0,159.0,0.65,16.5,556.5,572.59,442.34
2016,2,27,14,30,450.0,214.0,0.6,16.0,472.0,478.19,371.52
2016,2,27,14,45,556.0,168.5,0.6,16.0,467.5,469.37,366.16
2016,2,27,15,0,662.0,123.0,0.6,16.0,463.0,451.98,352.19
2016,2,27,15,15,724.5,102.5,0.55,15.5,448.0,427.38,331.3
2016,2,27,15,30,787.0,82.0,0.5,15.0,433.0,396.42,303.97
2016,2,27,15,45,765.5,76.5,0.5,15.0,388.5,342.79,258.36
2016,2,27,16,0,744.0,71.0,0.5,15.0,344.0,290.04,212.45
2016,2,27,16,15,703.0,66.0,0.5,14.5,295.5,234.21,164.3
2016,2,27,16,30,662.0,61.0,0.5,14.0,247.0,180.35,118.02
2016,2,27,16,45,601.0,54.5,0.55,14.0,198.5,127.65,75.37
2016,2,27,17,0,540.0,48.0,0.6,14.0,150.0,81.35,42.47
2016,2,27,17,15,436.0,38.5,0.65,13.5,104.5,38.1,20.13
2016,2,27,17,30,332.0,29.0,0.7,13.0,59.0,22.49,12.58
2016,2,27,17,45,166.0,14.5,0.75,12.5,29.5,11.08,0.0
2016,2,27,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.0,1.05,9.5,7.0,6.88,0.0
2016,2,28,7,0,0.0,14.0,1.1,10.0,14.0,13.76,0.0
2016,2,28,7,15,59.5,32.5,1.25,10.5,40.5,59.94,38.54
2016,2,28,7,30,119.0,51.0,1.4,11.0,67.0,109.73,84.04
2016,2,28,7,45,146.5,71.5,1.55,11.5,100.0,149.66,119.6
2016,2,28,8,0,174.0,92.0,1.7,12.0,133.0,191.74,156.4
2016,2,28,8,15,193.5,112.5,1.7,12.0,167.5,231.86,191.07
2016,2,28,8,30,213.0,133.0,1.7,12.0,202.0,273.14,225.88
2016,2,28,8,45,234.0,148.5,1.7,12.5,234.5,310.36,256.21
2016,2,28,9,0,255.0,164.0,1.7,13.0,267.0,348.63,286.63
2016,2,28,9,15,207.5,187.5,1.7,13.0,277.5,343.92,281.6
2016,2,28,9,30,160.0,211.0,1.7,13.0,288.0,342.91,279.25
2016,2,28,9,45,344.5,193.5,1.75,13.5,376.0,466.73,379.39
2016,2,28,10,0,529.0,176.0,1.8,14.0,464.0,601.3,483.06
2016,2,28,10,15,443.5,213.0,1.8,14.0,464.0,587.19,468.54
2016,2,28,10,30,358.0,250.0,1.8,14.0,464.0,559.42,445.09
2016,2,28,10,45,240.0,276.0,1.8,14.5,422.5,488.94,388.11
2016,2,28,11,0,122.0,302.0,1.8,15.0,381.0,423.15,333.98
2016,2,28,11,15,84.0,295.0,1.8,15.0,350.5,375.05,296.28
2016,2,28,11,30,46.0,288.0,1.8,15.0,320.0,335.08,264.27
2016,2,28,11,45,150.0,306.0,1.85,15.0,409.5,446.69,352.92
2016,2,28,12,0,254.0,324.0,1.9,15.0,499.0,556.57,436.76
2016,2,28,12,15,282.0,319.5,1.9,15.0,515.0,570.31,446.66
2016,2,28,12,30,310.0,315.0,1.9,15.0,531.0,582.46,456.08
2016,2,28,12,45,258.0,321.0,1.95,15.5,499.5,541.18,423.53
2016,2,28,13,0,206.0,327.0,2.0,16.0,468.0,494.66,387.36
2016,2,28,13,15,390.5,268.5,1.95,16.0,529.0,569.68,448.06
2016,2,28,13,30,575.0,210.0,1.9,16.0,590.0,634.78,498.86
2016,2,28,13,45,691.0,170.5,1.85,16.0,612.5,657.52,516.4
2016,2,28,14,0,807.0,131.0,1.8,16.0,635.0,667.98,524.79
2016,2,28,14,15,577.5,185.5,1.75,15.5,538.5,549.42,434.04
2016,2,28,14,30,348.0,240.0,1.7,15.0,442.0,443.2,351.5
2016,2,28,14,45,307.0,231.5,1.65,15.0,401.5,396.32,315.18
2016,2,28,15,0,266.0,223.0,1.6,15.0,361.0,352.16,280.22
2016,2,28,15,15,207.0,209.0,1.5,15.0,311.5,296.43,235.83
2016,2,28,15,30,148.0,195.0,1.4,15.0,262.0,247.61,196.81
2016,2,28,15,45,74.0,158.0,1.3,15.0,191.5,177.32,140.73
2016,2,28,16,0,0.0,121.0,1.2,15.0,121.0,115.94,91.92
2016,2,28,16,15,0.0,104.0,1.1,14.5,104.0,99.45,78.61
2016,2,28,16,30,0.0,87.0,1.0,14.0,87.0,83.04,65.02
2016,2,28,16,45,0.0,70.5,0.9,13.5,70.5,67.2,51.63
2016,2,28,17,0,0.0,54.0,0.8,13.0,54.0,51.48,38.09
2016,2,28,17,15,0.0,37.5,0.85,12.5,37.5,35.95,24.51
2016,2,28,17,30,0.0,21.0,0.9,12.0,21.0,20.27,11.08
2016,2,28,17,45,0.0,10.5,0.95,11.5,10.5,10.13,0.0
2016,2,28,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,45,86.0,8.0,0.95,9.5,12.0,26.29,0.0
2016,2,29,7,0,172.0,16.0,0.9,10.0,24.0,71.36,0.0
2016,2,29,7,15,309.0,28.5,1.0,10.5,64.0,145.44,102.05
2016,2,29,7,30,446.0,41.0,1.1,11.0,104.0,225.28,174.15
2016,2,29,7,45,532.5,48.0,1.25,11.5,153.0,291.36,232.89
2016,2,29,8,0,619.0,55.0,1.4,12.0,202.0,364.83,296.4
2016,2,29,8,15,669.0,61.0,1.4,12.5,251.5,425.22,347.43
2016,2,29,8,30,719.0,67.0,1.4,13.0,301.0,486.13,396.99
2016,2,29,8,45,748.0,72.5,1.4,13.5,348.5,538.72,438.17
2016,2,29,9,0,777.0,78.0,1.4,14.0,396.0,591.42,477.96
2016,2,29,9,15,800.5,81.5,1.4,14.5,440.0,637.94,511.84
2016,2,29,9,30,824.0,85.0,1.4,15.0,484.0,683.46,543.21
2016,2,29,9,45,836.0,89.5,1.45,15.5,522.0,720.44,567.6
2016,2,29,10,0,848.0,94.0,1.5,16.0,560.0,755.18,590.14
2016,2,29,10,15,860.0,96.0,1.45,16.0,592.0,784.65,608.82
2016,2,29,10,30,872.0,98.0,1.4,16.0,624.0,811.46,625.51
2016,2,29,10,45,887.0,96.5,1.4,16.5,651.0,829.09,635.2
2016,2,29,11,0,902.0,95.0,1.4,17.0,678.0,848.67,646.34
2016,2,29,11,15,907.0,96.0,1.4,17.0,696.0,859.67,652.87
2016,2,29,11,30,912.0,97.0,1.4,17.0,714.0,867.29,657.31
2016,2,29,11,45,921.5,94.0,1.4,17.5,725.5,870.81,657.92
2016,2,29,12,0,931.0,91.0,1.4,18.0,737.0,870.81,656.35
2016,2,29,12,15,932.0,91.5,1.3,18.0,739.5,864.09,650.34
2016,2,29,12,30,933.0,92.0,1.2,18.0,742.0,853.85,642.15
2016,2,29,12,45,739.0,163.0,1.15,18.5,675.5,766.43,581.24
2016,2,29,13,0,545.0,234.0,1.1,19.0,609.0,672.1,511.16
2016,2,29,13,15,466.5,257.0,1.0,19.0,573.5,622.41,474.41
2016,2,29,13,30,388.0,280.0,0.9,19.0,538.0,569.88,435.0
2016,2,29,13,45,467.0,243.5,0.85,19.0,544.0,578.38,442.8
2016,2,29,14,0,546.0,207.0,0.8,19.0,550.0,576.27,442.11
2016,2,29,14,15,533.5,201.0,0.65,19.0,524.0,540.8,414.77
2016,2,29,14,30,521.0,195.0,0.5,19.0,498.0,504.75,387.02
2016,2,29,14,45,668.5,144.5,0.4,19.5,509.5,513.18,392.12
2016,2,29,15,0,816.0,94.0,0.3,20.0,521.0,506.17,384.04
2016,2,29,15,15,795.0,91.0,0.3,19.5,480.0,454.64,344.29
2016,2,29,15,30,774.0,88.0,0.3,19.0,439.0,403.38,303.8
2016,2,29,15,45,520.0,117.5,0.3,19.0,343.0,299.01,224.52
2016,2,29,16,0,266.0,147.0,0.3,19.0,247.0,220.38,166.34
2016,2,29,16,15,243.5,130.5,0.35,18.5,212.5,183.14,136.54
2016,2,29,16,30,221.0,114.0,0.4,18.0,178.0,148.16,108.09
2016,2,29,16,45,194.0,94.5,0.5,17.5,143.0,112.29,79.42
2016,2,29,17,0,167.0,75.0,0.6,17.0,108.0,79.55,54.21
2016,2,29,17,15,128.0,55.0,0.65,16.5,76.0,49.39,32.94
2016,2,29,17,30,89.0,35.0,0.7,16.0,44.0,28.92,18.34
2016,2,29,17,45,44.5,17.5,0.75,16.0,22.0,14.86,0.0
2016,2,29,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,0.95,10.5,11.5,11.3,0.0
2016,3,1,7,0,0.0,23.0,0.9,11.0,23.0,24.3,0.0
2016,3,1,7,15,159.0,35.5,1.1,11.5,58.5,105.78,75.46
2016,3,1,7,30,318.0,48.0,1.3,12.0,94.0,186.0,144.49
2016,3,1,7,45,377.5,61.0,1.5,12.5,137.0,240.98,193.39
2016,3,1,8,0,437.0,74.0,1.7,13.0,180.0,301.2,245.74
2016,3,1,8,15,471.0,86.5,1.85,13.5,223.5,352.36,289.44
2016,3,1,8,30,505.0,99.0,2.0,14.0,267.0,405.43,333.34
2016,3,1,8,45,540.5,105.0,2.2,14.5,308.5,456.7,374.79
2016,3,1,9,0,576.0,111.0,2.4,15.0,350.0,506.5,414.13
2016,3,1,9,15,658.5,101.5,2.55,15.0,402.5,571.15,465.59
2016,3,1,9,30,741.0,92.0,2.7,15.0,455.0,636.26,516.31
2016,3,1,9,45,814.0,86.0,2.9,15.5,513.5,703.63,565.05
2016,3,1,10,0,887.0,80.0,3.1,16.0,572.0,767.36,610.19
2016,3,1,10,15,898.5,82.0,3.15,16.0,605.0,797.28,630.51
2016,3,1,10,30,910.0,84.0,3.2,16.0,638.0,824.45,649.04
2016,3,1,10,45,920.5,84.0,3.25,16.5,664.5,845.59,662.02
2016,3,1,11,0,931.0,84.0,3.3,17.0,691.0,863.6,672.82
2016,3,1,11,15,935.5,85.0,3.3,17.0,708.5,874.45,679.6
2016,3,1,11,30,940.0,86.0,3.3,17.0,726.0,881.8,684.1
2016,3,1,11,45,944.5,85.5,3.3,17.0,736.5,883.93,685.09
2016,3,1,12,0,949.0,85.0,3.3,17.0,747.0,882.47,683.73
2016,3,1,12,15,948.0,85.0,3.25,17.0,748.5,873.41,676.89
2016,3,1,12,30,947.0,85.0,3.2,17.0,750.0,860.82,667.76
2016,3,1,12,45,941.0,86.5,3.15,17.0,742.5,842.41,654.65
2016,3,1,13,0,935.0,88.0,3.1,17.0,735.0,820.77,639.39
2016,3,1,13,15,929.0,87.0,3.05,16.5,719.5,793.4,621.26
2016,3,1,13,30,923.0,86.0,3.0,16.0,704.0,763.13,601.01
2016,3,1,13,45,915.0,85.0,3.0,16.0,681.5,728.73,576.8
2016,3,1,14,0,907.0,84.0,3.0,16.0,659.0,691.88,550.49
2016,3,1,14,15,625.5,165.0,2.95,16.0,553.5,565.89,451.06
2016,3,1,14,30,344.0,246.0,2.9,16.0,448.0,449.51,357.91
2016,3,1,14,45,184.0,224.0,2.9,16.0,331.5,321.75,257.16
2016,3,1,15,0,24.0,202.0,2.9,16.0,215.0,207.41,165.02
2016,3,1,15,15,15.5,180.5,2.8,15.5,189.0,181.17,144.57
2016,3,1,15,30,7.0,159.0,2.7,15.0,163.0,155.86,124.48
2016,3,1,15,45,73.0,158.5,2.65,15.0,187.0,177.97,142.07
2016,3,1,16,0,139.0,158.0,2.6,15.0,211.0,192.37,152.0
2016,3,1,16,15,405.0,108.5,2.3,14.5,233.0,203.84,152.21
2016,3,1,16,30,671.0,59.0,2.0,14.0,255.0,188.11,125.9
2016,3,1,16,45,607.0,53.5,1.75,14.0,206.0,133.19,80.2
2016,3,1,17,0,543.0,48.0,1.5,14.0,157.0,86.51,45.85
2016,3,1,17,15,447.5,39.5,1.35,13.5,112.0,43.19,21.95
2016,3,1,17,30,352.0,31.0,1.2,13.0,67.0,23.55,14.26
2016,3,1,17,45,176.0,15.5,1.1,13.0,33.5,11.48,0.0
2016,3,1,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,45,112.0,9.0,0.75,11.5,15.0,33.57,0.0
2016,3,2,7,0,224.0,18.0,0.8,12.0,30.0,90.64,17.35
2016,3,2,7,15,352.5,29.0,0.85,12.5,71.0,162.21,116.55
2016,3,2,7,30,481.0,40.0,0.9,13.0,112.0,240.68,185.79
2016,3,2,7,45,555.5,46.5,0.95,13.5,160.5,303.42,241.09
2016,3,2,8,0,630.0,53.0,1.0,14.0,209.0,370.09,298.1
2016,3,2,8,15,315.0,81.0,1.0,14.5,159.0,266.66,217.39
2016,3,2,8,30,0.0,109.0,1.0,15.0,109.0,109.23,86.19
2016,3,2,8,45,6.5,130.5,1.05,15.5,133.5,135.16,107.8
2016,3,2,9,0,13.0,152.0,1.1,16.0,158.0,161.54,128.97
2016,3,2,9,15,27.5,176.5,1.15,16.0,190.0,204.01,163.23
2016,3,2,9,30,42.0,201.0,1.2,16.0,222.0,241.17,192.71
2016,3,2,9,45,136.5,226.0,1.3,16.5,301.0,346.72,276.99
2016,3,2,10,0,231.0,251.0,1.4,17.0,380.0,448.72,355.52
2016,3,2,10,15,278.5,258.5,1.5,17.0,423.0,506.44,398.76
2016,3,2,10,30,326.0,266.0,1.6,17.0,466.0,556.36,436.14
2016,3,2,10,45,358.0,270.0,1.7,17.0,498.0,590.07,461.1
2016,3,2,11,0,390.0,274.0,1.8,17.0,530.0,623.23,485.64
2016,3,2,11,15,378.0,286.0,1.9,17.0,539.5,627.53,488.09
2016,3,2,11,30,366.0,298.0,2.0,17.0,549.0,630.09,489.55
2016,3,2,11,45,389.0,296.0,2.1,17.0,566.5,645.16,501.21
2016,3,2,12,0,412.0,294.0,2.2,17.0,584.0,658.64,511.62
2016,3,2,12,15,266.5,317.5,2.25,17.0,505.0,558.58,434.85
2016,3,2,12,30,121.0,341.0,2.3,17.0,426.0,453.14,352.94
2016,3,2,12,45,87.5,324.5,2.4,17.0,386.0,398.95,312.03
2016,3,2,13,0,54.0,308.0,2.5,17.0,346.0,352.75,276.28
2016,3,2,13,15,50.5,304.0,2.55,16.5,339.5,343.58,270.01
2016,3,2,13,30,47.0,300.0,2.6,16.0,333.0,334.43,263.6
2016,3,2,13,45,23.5,227.5,2.65,16.0,244.0,238.66,188.54
2016,3,2,14,0,0.0,155.0,2.7,16.0,155.0,150.56,117.99
2016,3,2,14,15,1.5,167.0,2.7,15.5,168.0,163.11,128.76
2016,3,2,14,30,3.0,179.0,2.7,15.0,181.0,175.46,139.25
2016,3,2,14,45,8.5,185.5,2.7,15.0,190.5,184.41,146.84
2016,3,2,15,0,14.0,192.0,2.7,15.0,200.0,192.72,153.9
2016,3,2,15,15,155.0,189.5,2.65,14.5,262.0,255.78,205.8
2016,3,2,15,30,296.0,187.0,2.6,14.0,324.0,303.02,242.45
2016,3,2,15,45,182.0,172.0,2.55,14.0,253.5,230.37,183.53
2016,3,2,16,0,68.0,157.0,2.5,14.0,183.0,170.01,135.63
2016,3,2,16,15,58.0,137.5,2.35,13.5,157.5,144.37,114.67
2016,3,2,16,30,48.0,118.0,2.2,13.0,132.0,119.9,94.44
2016,3,2,16,45,42.5,97.0,2.05,13.0,108.0,96.02,74.27
2016,3,2,17,0,37.0,76.0,1.9,13.0,84.0,73.01,54.87
2016,3,2,17,15,21.0,55.5,1.85,12.5,60.0,51.08,36.92
2016,3,2,17,30,5.0,35.0,1.8,12.0,36.0,32.92,22.41
2016,3,2,17,45,2.5,17.5,1.75,12.0,18.0,16.9,1.34
2016,3,2,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.5,0.85,12.5,0.5,0.49,0.0
2016,3,3,7,0,0.0,1.0,0.9,13.0,1.0,0.96,0.0
2016,3,3,7,15,0.0,2.5,0.95,13.0,2.5,2.41,0.0
2016,3,3,7,30,0.0,4.0,1.0,13.0,4.0,3.85,0.0
2016,3,3,7,45,0.0,6.0,1.05,13.0,6.0,5.78,0.0
2016,3,3,8,0,0.0,8.0,1.1,13.0,8.0,7.71,1.0
2016,3,3,8,15,0.0,10.0,1.1,13.0,10.0,9.64,2.68
2016,3,3,8,30,0.0,12.0,1.1,13.0,12.0,11.57,4.35
2016,3,3,8,45,0.0,49.5,1.1,13.5,49.5,47.82,35.34
2016,3,3,9,0,0.0,87.0,1.1,14.0,87.0,84.52,66.05
2016,3,3,9,15,3.5,128.5,1.15,14.0,130.5,129.32,103.08
2016,3,3,9,30,7.0,170.0,1.2,14.0,174.0,174.93,140.04
2016,3,3,9,45,3.5,146.0,1.25,14.0,148.0,146.63,116.48
2016,3,3,10,0,0.0,122.0,1.3,14.0,122.0,119.17,93.73
2016,3,3,10,15,91.5,206.0,1.3,14.0,262.5,292.68,236.0
2016,3,3,10,30,183.0,290.0,1.3,14.0,403.0,460.26,365.39
2016,3,3,10,45,247.5,293.0,1.3,14.0,452.5,526.16,414.4
2016,3,3,11,0,312.0,296.0,1.3,14.0,502.0,583.96,457.42
2016,3,3,11,15,282.5,311.0,1.35,14.0,501.0,576.12,450.06
2016,3,3,11,30,253.0,326.0,1.4,14.0,500.0,566.67,442.15
2016,3,3,11,45,253.5,330.5,1.5,14.0,507.5,569.8,444.78
2016,3,3,12,0,254.0,335.0,1.6,14.0,515.0,571.84,446.52
2016,3,3,12,15,176.0,336.5,1.6,14.0,461.5,497.32,389.31
