Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,12,30,98.0,338.0,1.6,14.0,408.0,424.55,332.92
2016,3,3,12,45,132.5,339.0,1.6,14.0,433.0,456.64,358.53
2016,3,3,13,0,167.0,340.0,1.6,14.0,458.0,480.17,376.91
2016,3,3,13,15,166.0,334.0,1.45,14.0,449.5,467.45,366.69
2016,3,3,13,30,165.0,328.0,1.3,14.0,441.0,454.24,356.36
2016,3,3,13,45,89.5,277.0,1.2,14.0,338.0,338.35,266.99
2016,3,3,14,0,14.0,226.0,1.1,14.0,235.0,229.73,181.31
2016,3,3,14,15,17.5,225.0,1.1,14.0,236.0,230.1,182.43
2016,3,3,14,30,21.0,224.0,1.1,14.0,237.0,230.1,182.77
2016,3,3,14,45,11.5,196.0,1.1,14.0,203.0,196.26,155.97
2016,3,3,15,0,2.0,168.0,1.1,14.0,169.0,163.45,129.87
2016,3,3,15,15,1.0,139.5,0.95,14.0,140.0,135.16,107.17
2016,3,3,15,30,0.0,111.0,0.8,14.0,111.0,107.15,84.43
2016,3,3,15,45,0.0,114.5,0.65,14.0,114.5,110.27,87.28
2016,3,3,16,0,0.0,118.0,0.5,14.0,118.0,113.2,89.87
2016,3,3,16,15,0.0,102.0,0.5,13.5,102.0,97.7,77.3
2016,3,3,16,30,0.0,86.0,0.5,13.0,86.0,82.29,64.62
2016,3,3,16,45,0.0,70.0,0.5,13.0,70.0,66.96,51.62
2016,3,3,17,0,0.0,54.0,0.5,13.0,54.0,51.75,38.5
2016,3,3,17,15,0.0,38.5,0.5,13.0,38.5,37.14,25.71
2016,3,3,17,30,0.0,23.0,0.5,13.0,23.0,22.2,13.38
2016,3,3,17,45,0.0,11.5,0.5,13.0,11.5,11.09,0.0
2016,3,3,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.0,0.65,11.5,9.0,8.85,0.0
2016,3,4,7,0,0.0,18.0,0.6,12.0,18.0,17.38,3.93
2016,3,4,7,15,9.0,37.5,0.65,12.0,39.0,41.24,28.11
2016,3,4,7,30,18.0,57.0,0.7,12.0,60.0,68.59,52.14
2016,3,4,7,45,27.5,77.5,0.75,12.5,84.0,95.55,75.51
2016,3,4,8,0,37.0,98.0,0.8,13.0,108.0,123.12,99.04
2016,3,4,8,15,45.5,118.0,0.95,13.0,132.5,150.22,121.99
2016,3,4,8,30,54.0,138.0,1.1,13.0,157.0,177.9,145.07
2016,3,4,8,45,39.5,151.0,1.25,13.5,166.0,183.85,149.26
2016,3,4,9,0,25.0,164.0,1.4,14.0,175.0,182.11,147.0
2016,3,4,9,15,38.5,187.0,1.5,14.0,206.0,223.17,180.34
2016,3,4,9,30,52.0,210.0,1.6,14.0,237.0,258.31,208.37
2016,3,4,9,45,34.0,208.5,1.75,14.0,227.0,242.91,195.09
2016,3,4,10,0,16.0,207.0,1.9,14.0,217.0,219.48,175.5
2016,3,4,10,15,18.5,221.0,1.95,14.0,232.5,235.71,188.31
2016,3,4,10,30,21.0,235.0,2.0,14.0,248.0,251.98,200.96
2016,3,4,10,45,12.5,212.5,2.1,14.5,220.5,221.13,175.52
2016,3,4,11,0,4.0,190.0,2.2,15.0,193.0,190.64,150.47
2016,3,4,11,15,4.5,193.5,2.1,15.0,197.0,194.36,153.33
2016,3,4,11,30,5.0,197.0,2.0,15.0,201.0,198.08,156.12
2016,3,4,11,45,7.0,210.0,1.95,15.0,215.5,212.67,167.64
2016,3,4,12,0,9.0,223.0,1.9,15.0,230.0,227.21,179.05
2016,3,4,12,15,5.0,195.5,1.95,15.0,200.0,195.82,154.0
2016,3,4,12,30,1.0,168.0,2.0,15.0,170.0,164.86,129.23
2016,3,4,12,45,7.0,203.0,2.05,15.0,208.5,204.39,161.14
2016,3,4,13,0,13.0,238.0,2.1,15.0,247.0,243.74,192.42
2016,3,4,13,15,12.5,233.0,2.15,15.0,242.0,237.74,187.69
2016,3,4,13,30,12.0,228.0,2.2,15.0,237.0,231.76,183.14
2016,3,4,13,45,55.0,264.5,2.25,15.0,301.0,301.5,239.46
2016,3,4,14,0,98.0,301.0,2.3,15.0,365.0,364.36,289.15
2016,3,4,14,15,134.0,290.0,2.25,14.5,373.0,374.47,298.1
2016,3,4,14,30,170.0,279.0,2.2,14.0,381.0,377.99,301.97
2016,3,4,14,45,136.5,260.5,2.15,14.0,339.0,332.22,265.75
2016,3,4,15,0,103.0,242.0,2.1,14.0,297.0,287.7,230.48
2016,3,4,15,15,62.0,209.0,1.95,14.0,241.5,230.77,184.95
2016,3,4,15,30,21.0,176.0,1.8,14.0,186.0,177.9,142.45
2016,3,4,15,45,10.5,119.0,1.7,14.0,124.0,118.4,93.95
2016,3,4,16,0,0.0,62.0,1.6,14.0,62.0,59.92,45.38
2016,3,4,16,15,0.0,53.5,1.6,13.5,53.5,51.69,38.64
2016,3,4,16,30,0.0,45.0,1.6,13.0,45.0,43.46,31.73
2016,3,4,16,45,0.0,36.0,1.65,13.0,36.0,34.75,24.24
2016,3,4,17,0,0.0,27.0,1.7,13.0,27.0,26.05,16.66
2016,3,4,17,15,0.0,19.5,1.75,13.0,19.5,18.81,10.27
2016,3,4,17,30,0.0,12.0,1.8,13.0,12.0,11.57,4.3
2016,3,4,17,45,0.0,6.0,1.9,13.0,6.0,5.78,0.0
2016,3,4,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,6.0,2.7,13.5,6.0,5.9,0.0
2016,3,5,7,0,0.0,12.0,2.9,14.0,12.0,11.57,1.56
2016,3,5,7,15,0.0,25.0,3.05,14.0,25.0,24.13,14.15
2016,3,5,7,30,0.0,38.0,3.2,14.0,38.0,36.7,25.28
2016,3,5,7,45,0.0,54.0,3.4,14.0,54.0,52.8,39.27
2016,3,5,8,0,0.0,70.0,3.6,14.0,70.0,68.97,53.2
2016,3,5,8,15,0.0,86.0,3.75,14.0,86.0,85.08,66.9
2016,3,5,8,30,0.0,102.0,3.9,14.0,102.0,101.17,80.37
2016,3,5,8,45,0.0,93.0,4.05,14.5,93.0,90.96,71.46
2016,3,5,9,0,0.0,84.0,4.2,15.0,84.0,81.41,63.15
2016,3,5,9,15,6.5,133.5,4.25,15.0,137.0,136.45,108.95
2016,3,5,9,30,13.0,183.0,4.3,15.0,190.0,192.85,155.05
2016,3,5,9,45,6.5,170.0,4.35,15.0,173.5,173.71,138.79
2016,3,5,10,0,0.0,157.0,4.4,15.0,157.0,154.82,122.84
2016,3,5,10,15,1.5,169.0,4.35,15.0,170.0,167.96,133.36
2016,3,5,10,30,3.0,181.0,4.3,15.0,183.0,181.15,143.84
2016,3,5,10,45,15.0,222.0,4.3,15.5,232.0,232.99,185.42
2016,3,5,11,0,27.0,263.0,4.3,16.0,281.0,285.28,226.59
2016,3,5,11,15,28.0,271.0,4.3,16.0,290.0,302.19,239.53
2016,3,5,11,30,29.0,279.0,4.3,16.0,299.0,310.65,245.92
2016,3,5,11,45,20.0,254.5,4.35,16.0,268.5,269.02,212.78
2016,3,5,12,0,11.0,230.0,4.4,16.0,238.0,235.96,186.3
2016,3,5,12,15,27.0,269.0,4.4,16.0,288.5,295.1,233.58
2016,3,5,12,30,43.0,308.0,4.4,16.0,339.0,347.86,275.13
2016,3,5,12,45,23.0,242.0,4.4,16.0,259.0,256.38,202.75
2016,3,5,13,0,3.0,176.0,4.4,16.0,179.0,174.06,136.68
2016,3,5,13,15,2.0,173.0,4.35,15.5,175.5,170.12,133.92
2016,3,5,13,30,1.0,170.0,4.3,15.0,172.0,166.23,131.11
2016,3,5,13,45,0.5,145.0,4.25,15.0,146.0,141.18,110.9
2016,3,5,14,0,0.0,120.0,4.2,15.0,120.0,116.32,90.76
2016,3,5,14,15,0.0,80.5,4.45,15.0,80.5,77.89,59.29
2016,3,5,14,30,0.0,41.0,4.7,15.0,41.0,39.63,27.58
2016,3,5,14,45,0.0,31.0,4.95,15.0,31.0,29.95,19.54
2016,3,5,15,0,0.0,21.0,5.2,15.0,21.0,20.28,11.46
2016,3,5,15,15,0.0,20.5,5.5,15.0,20.5,19.8,11.09
2016,3,5,15,30,0.0,20.0,5.8,15.0,20.0,19.31,10.72
2016,3,5,15,45,0.0,13.5,6.1,15.0,13.5,13.03,5.42
2016,3,5,16,0,0.0,7.0,6.4,15.0,7.0,6.75,0.1
2016,3,5,16,15,0.0,6.0,6.4,14.5,6.0,5.79,0.0
2016,3,5,16,30,0.0,5.0,6.4,14.0,5.0,4.82,0.0
2016,3,5,16,45,0.0,4.0,6.45,14.0,4.0,3.85,0.0
2016,3,5,17,0,0.0,3.0,6.5,14.0,3.0,2.89,0.0
2016,3,5,17,15,0.0,2.0,6.4,14.0,2.0,1.93,0.0
2016,3,5,17,30,0.0,1.0,6.3,14.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,6.2,14.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,6,45,54.5,15.5,1.3,10.5,19.5,28.05,0.0
2016,3,6,7,0,109.0,31.0,1.4,11.0,39.0,74.93,43.32
2016,3,6,7,15,223.5,47.5,1.6,11.0,80.5,144.07,109.18
2016,3,6,7,30,338.0,64.0,1.8,11.0,122.0,218.37,173.87
2016,3,6,7,45,414.0,76.0,2.05,11.5,170.0,281.6,229.43
2016,3,6,8,0,490.0,88.0,2.3,12.0,218.0,351.6,289.58
2016,3,6,8,15,543.5,96.0,2.4,12.0,268.0,413.12,341.86
2016,3,6,8,30,597.0,104.0,2.5,12.0,318.0,476.82,394.58
2016,3,6,8,45,629.0,112.0,2.7,12.5,364.5,529.93,437.03
2016,3,6,9,0,661.0,120.0,2.9,13.0,411.0,583.62,478.88
2016,3,6,9,15,512.5,161.5,2.95,13.0,400.5,546.53,447.37
2016,3,6,9,30,364.0,203.0,3.0,13.0,390.0,492.41,402.25
2016,3,6,9,45,280.0,234.5,3.1,13.0,385.0,473.94,385.55
2016,3,6,10,0,196.0,266.0,3.2,13.0,380.0,440.95,357.12
2016,3,6,10,15,274.5,268.5,3.2,13.0,437.0,517.79,418.21
2016,3,6,10,30,353.0,271.0,3.2,13.0,494.0,588.06,472.77
2016,3,6,10,45,491.5,234.5,3.25,13.0,559.0,675.62,541.55
2016,3,6,11,0,630.0,198.0,3.3,13.0,624.0,759.9,606.5
2016,3,6,11,15,365.5,266.5,3.35,13.0,515.5,600.43,480.28
2016,3,6,11,30,101.0,335.0,3.4,13.0,407.0,432.39,344.12
2016,3,6,11,45,129.0,344.0,3.45,13.5,436.5,472.38,375.55
2016,3,6,12,0,157.0,353.0,3.5,14.0,466.0,503.31,398.93
2016,3,6,12,15,96.0,326.5,3.55,14.0,396.0,413.49,328.37
2016,3,6,12,30,35.0,300.0,3.6,14.0,326.0,332.82,264.01
2016,3,6,12,45,17.5,223.0,3.7,14.0,236.0,232.87,185.01
2016,3,6,13,0,0.0,146.0,3.8,14.0,146.0,142.03,111.52
2016,3,6,13,15,0.0,143.0,3.85,13.5,143.0,139.01,109.47
2016,3,6,13,30,0.0,140.0,3.9,13.0,140.0,135.99,107.32
2016,3,6,13,45,2.0,165.5,4.0,13.0,167.0,162.34,129.07
2016,3,6,14,0,4.0,191.0,4.1,13.0,194.0,188.5,150.58
2016,3,6,14,15,66.0,236.5,4.1,13.0,277.5,275.03,222.17
2016,3,6,14,30,128.0,282.0,4.1,13.0,361.0,356.25,287.8
2016,3,6,14,45,70.5,238.0,4.1,13.0,281.5,271.73,219.45
2016,3,6,15,0,13.0,194.0,4.1,13.0,202.0,194.18,156.27
2016,3,6,15,15,6.5,138.0,4.0,12.5,142.0,136.3,109.19
2016,3,6,15,30,0.0,82.0,3.9,12.0,82.0,79.31,61.88
2016,3,6,15,45,0.0,73.0,3.85,12.0,73.0,70.58,54.71
2016,3,6,16,0,0.0,64.0,3.8,12.0,64.0,61.86,47.43
2016,3,6,16,15,0.0,55.5,3.7,11.5,55.5,53.62,40.59
2016,3,6,16,30,0.0,47.0,3.6,11.0,47.0,45.39,33.64
2016,3,6,16,45,0.0,37.5,3.5,11.0,37.5,36.2,25.69
2016,3,6,17,0,0.0,28.0,3.4,11.0,28.0,27.02,17.65
2016,3,6,17,15,0.0,20.0,3.45,11.0,20.0,19.29,10.81
2016,3,6,17,30,0.0,12.0,3.5,11.0,12.0,11.57,4.43
2016,3,6,17,45,0.0,6.5,3.55,11.0,6.5,6.26,0.0
2016,3,6,18,0,0.0,1.0,3.6,11.0,1.0,0.98,0.0
2016,3,6,18,15,0.0,0.5,3.6,11.0,0.5,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,6,45,11.5,13.0,1.6,8.0,14.0,15.53,0.0
2016,3,7,7,0,23.0,26.0,1.8,8.0,28.0,34.66,19.32
2016,3,7,7,15,52.0,46.0,1.9,8.0,54.0,72.73,54.78
2016,3,7,7,30,81.0,66.0,2.0,8.0,80.0,108.77,86.97
2016,3,7,7,45,96.5,87.5,2.15,8.5,110.0,143.16,117.5
2016,3,7,8,0,112.0,109.0,2.3,9.0,140.0,178.62,148.42
2016,3,7,8,15,123.0,129.5,2.4,9.0,169.5,211.5,176.78
2016,3,7,8,30,134.0,150.0,2.5,9.0,199.0,245.0,205.12
2016,3,7,8,45,73.5,155.0,2.65,9.5,182.5,209.17,173.79
2016,3,7,9,0,13.0,160.0,2.8,10.0,166.0,169.47,138.71
2016,3,7,9,15,23.0,183.0,2.85,10.0,194.5,200.38,164.39
2016,3,7,9,30,33.0,206.0,2.9,10.0,223.0,239.66,196.51
2016,3,7,9,45,61.5,235.0,3.0,10.5,270.0,293.09,239.88
2016,3,7,10,0,90.0,264.0,3.1,11.0,317.0,347.74,283.44
2016,3,7,10,15,119.5,283.0,3.1,11.0,357.5,401.57,326.09
2016,3,7,10,30,149.0,302.0,3.1,11.0,398.0,447.39,361.99
2016,3,7,10,45,175.5,314.0,3.15,11.0,431.0,483.18,389.86
2016,3,7,11,0,202.0,326.0,3.2,11.0,464.0,518.9,417.51
2016,3,7,11,15,274.5,321.5,3.2,11.0,513.5,583.96,468.6
2016,3,7,11,30,347.0,317.0,3.2,11.0,563.0,640.01,512.11
2016,3,7,11,45,377.5,313.0,3.25,11.5,584.0,659.58,526.13
2016,3,7,12,0,408.0,309.0,3.3,12.0,605.0,677.54,539.11
2016,3,7,12,15,441.5,295.5,3.3,12.0,616.5,692.81,551.01
2016,3,7,12,30,475.0,282.0,3.3,12.0,628.0,698.97,556.31
2016,3,7,12,45,334.0,316.5,3.3,12.0,559.0,604.23,481.71
2016,3,7,13,0,193.0,351.0,3.3,12.0,490.0,513.52,409.34
2016,3,7,13,15,116.0,321.0,3.25,12.0,404.0,416.77,333.45
2016,3,7,13,30,39.0,291.0,3.2,12.0,318.0,319.23,255.39
2016,3,7,13,45,106.0,303.0,3.15,12.5,373.5,376.99,302.65
2016,3,7,14,0,173.0,315.0,3.1,13.0,429.0,433.46,347.26
2016,3,7,14,15,500.5,217.0,3.0,13.0,527.0,545.46,439.73
2016,3,7,14,30,828.0,119.0,2.9,13.0,625.0,626.43,504.2
2016,3,7,14,45,823.5,112.0,2.85,13.0,590.5,580.93,467.2
2016,3,7,15,0,819.0,105.0,2.8,13.0,556.0,533.77,428.81
2016,3,7,15,15,798.5,101.5,2.55,13.0,514.0,481.01,384.44
2016,3,7,15,30,778.0,98.0,2.3,13.0,472.0,428.5,339.3
2016,3,7,15,45,757.0,91.5,2.1,13.0,426.5,372.15,290.25
2016,3,7,16,0,736.0,85.0,1.9,13.0,381.0,317.76,241.76
2016,3,7,16,15,696.5,80.0,1.7,12.5,331.5,261.03,191.58
2016,3,7,16,30,657.0,75.0,1.5,12.0,282.0,207.76,144.37
2016,3,7,16,45,605.0,67.0,1.35,11.5,231.5,153.49,98.33
2016,3,7,17,0,553.0,59.0,1.2,11.0,181.0,104.72,60.4
2016,3,7,17,15,459.5,49.5,1.2,10.5,133.0,58.59,32.19
2016,3,7,17,30,366.0,40.0,1.2,10.0,85.0,30.84,21.4
2016,3,7,17,45,217.5,26.0,1.3,10.0,49.0,20.44,9.27
2016,3,7,18,0,69.0,12.0,1.4,10.0,13.0,11.8,0.0
2016,3,7,18,15,34.5,6.0,1.4,9.5,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,59.5,15.0,1.15,8.0,19.5,29.19,0.0
2016,3,8,7,0,119.0,30.0,1.2,9.0,39.0,77.27,50.33
2016,3,8,7,15,175.0,48.5,1.15,9.0,74.0,123.66,95.08
2016,3,8,7,30,231.0,67.0,1.1,9.0,109.0,175.33,141.11
2016,3,8,7,45,251.0,87.5,1.05,9.5,146.0,218.45,179.33
2016,3,8,8,0,271.0,108.0,1.0,10.0,183.0,262.86,217.4
2016,3,8,8,15,307.0,120.5,0.95,10.0,221.0,307.58,255.11
2016,3,8,8,30,343.0,133.0,0.9,10.0,259.0,354.91,293.88
2016,3,8,8,45,421.5,137.5,0.85,10.5,313.0,430.35,353.47
2016,3,8,9,0,500.0,142.0,0.8,11.0,367.0,502.92,408.77
2016,3,8,9,15,426.5,176.0,0.9,11.0,381.0,506.34,409.42
2016,3,8,9,30,353.0,210.0,1.0,11.0,395.0,494.74,399.1
2016,3,8,9,45,415.0,211.5,1.1,11.5,445.0,561.0,449.5
2016,3,8,10,0,477.0,213.0,1.2,12.0,495.0,620.92,493.64
2016,3,8,10,15,510.0,213.0,1.2,12.0,528.5,656.9,519.3
2016,3,8,10,30,543.0,213.0,1.2,12.0,562.0,692.23,544.43
2016,3,8,10,45,273.5,202.0,1.3,12.0,378.5,451.17,361.4
2016,3,8,11,0,4.0,191.0,1.4,12.0,195.0,191.48,151.44
2016,3,8,11,15,52.5,265.5,1.4,12.0,304.0,317.0,253.28
2016,3,8,11,30,101.0,340.0,1.4,12.0,413.0,437.99,346.36
2016,3,8,11,45,235.0,331.0,1.4,12.0,502.5,549.68,432.96
2016,3,8,12,0,369.0,322.0,1.4,12.0,592.0,659.33,515.11
2016,3,8,12,15,337.0,331.5,1.45,11.5,578.5,637.18,498.16
2016,3,8,12,30,305.0,341.0,1.5,11.0,565.0,614.21,481.8
2016,3,8,12,45,196.5,341.0,1.55,11.0,485.5,512.04,404.04
2016,3,8,13,0,88.0,341.0,1.6,11.0,406.0,414.04,327.78
2016,3,8,13,15,116.0,339.5,1.65,10.5,423.0,435.96,346.85
2016,3,8,13,30,144.0,338.0,1.7,10.0,440.0,450.28,359.34
2016,3,8,13,45,97.5,313.0,1.8,10.0,381.0,381.16,305.43
2016,3,8,14,0,51.0,288.0,1.9,10.0,322.0,319.68,256.94
2016,3,8,14,15,25.5,198.0,1.85,10.0,215.0,210.87,170.06
2016,3,8,14,30,0.0,108.0,1.8,10.0,108.0,104.56,82.64
2016,3,8,14,45,17.5,165.5,1.75,10.0,175.5,170.14,137.7
2016,3,8,15,0,35.0,223.0,1.7,10.0,243.0,234.57,190.49
2016,3,8,15,15,17.5,151.5,1.65,10.0,161.5,154.52,124.86
2016,3,8,15,30,0.0,80.0,1.6,10.0,80.0,77.37,60.59
2016,3,8,15,45,0.0,92.0,1.6,10.0,92.0,88.86,70.64
2016,3,8,16,0,0.0,104.0,1.6,10.0,104.0,100.07,80.34
2016,3,8,16,15,0.0,90.5,1.45,9.5,90.5,87.04,69.55
2016,3,8,16,30,0.0,77.0,1.3,9.0,77.0,74.07,58.67
2016,3,8,16,45,0.0,63.0,1.2,9.0,63.0,60.69,47.13
2016,3,8,17,0,0.0,49.0,1.1,9.0,49.0,47.34,35.46
2016,3,8,17,15,0.0,36.0,1.0,8.5,36.0,34.76,24.36
2016,3,8,17,30,0.0,23.0,0.9,8.0,23.0,22.19,14.05
2016,3,8,17,45,0.0,13.5,0.85,8.0,13.5,13.02,4.31
2016,3,8,18,0,0.0,4.0,0.8,8.0,4.0,3.93,0.0
2016,3,8,18,15,0.0,2.0,0.8,8.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,6,45,104.0,16.0,1.3,10.0,25.0,49.23,0.0
2016,3,9,7,0,208.0,32.0,1.4,10.0,50.0,112.54,76.8
2016,3,9,7,15,314.0,45.0,1.4,10.0,93.0,174.5,134.66
2016,3,9,7,30,420.0,58.0,1.4,10.0,136.0,249.11,200.09
2016,3,9,7,45,210.0,36.0,1.45,10.5,75.0,143.83,117.34
2016,3,9,8,0,0.0,14.0,1.5,11.0,14.0,13.5,6.06
2016,3,9,8,15,0.0,17.0,1.5,11.0,17.0,16.4,8.61
2016,3,9,8,30,0.0,20.0,1.5,11.0,20.0,19.3,11.1
2016,3,9,8,45,0.5,85.0,1.5,11.0,85.5,82.86,65.54
2016,3,9,9,0,1.0,150.0,1.5,11.0,151.0,150.45,121.91
2016,3,9,9,15,0.5,152.0,1.5,11.0,152.5,151.32,122.09
2016,3,9,9,30,0.0,154.0,1.5,11.0,154.0,152.38,122.6
2016,3,9,9,45,0.0,138.0,1.55,11.5,138.0,135.44,108.13
2016,3,9,10,0,0.0,122.0,1.6,12.0,122.0,119.0,94.19
2016,3,9,10,15,7.0,174.0,1.65,12.0,178.5,177.3,142.02
2016,3,9,10,30,14.0,226.0,1.7,12.0,235.0,236.48,189.46
2016,3,9,10,45,11.5,223.5,1.8,12.5,231.0,231.4,184.54
2016,3,9,11,0,9.0,221.0,1.9,13.0,227.0,226.35,179.93
2016,3,9,11,15,6.0,201.0,1.95,13.0,205.0,203.07,161.11
2016,3,9,11,30,3.0,181.0,2.0,13.0,183.0,180.07,142.5
2016,3,9,11,45,9.0,217.5,2.05,13.5,224.0,221.83,175.81
2016,3,9,12,0,15.0,254.0,2.1,14.0,265.0,263.61,208.47
2016,3,9,12,15,9.0,216.5,2.15,14.0,223.5,220.17,173.85
2016,3,9,12,30,3.0,179.0,2.2,14.0,182.0,177.37,139.66
2016,3,9,12,45,1.5,154.0,2.25,14.5,155.5,151.2,118.48
2016,3,9,13,0,0.0,129.0,2.3,15.0,129.0,125.29,97.39
2016,3,9,13,15,0.0,129.0,2.3,15.0,129.0,125.24,97.46
2016,3,9,13,30,0.0,129.0,2.3,15.0,129.0,125.19,97.51
2016,3,9,13,45,5.5,175.5,2.35,15.0,179.5,174.64,137.75
2016,3,9,14,0,11.0,222.0,2.4,15.0,230.0,223.7,177.16
2016,3,9,14,15,10.5,215.0,2.4,15.0,222.0,215.77,170.95
2016,3,9,14,30,10.0,208.0,2.4,15.0,214.0,207.87,164.92
2016,3,9,14,45,9.5,199.5,2.4,15.0,205.0,198.53,157.75
2016,3,9,15,0,9.0,191.0,2.4,15.0,196.0,189.22,150.58
2016,3,9,15,15,6.5,176.5,2.3,15.0,180.0,173.23,137.93
2016,3,9,15,30,4.0,162.0,2.2,15.0,164.0,157.52,125.48
2016,3,9,15,45,2.0,131.0,2.1,15.0,132.0,126.71,100.52
2016,3,9,16,0,0.0,100.0,2.0,15.0,100.0,96.3,75.61
2016,3,9,16,15,0.0,87.0,1.8,14.5,87.0,83.76,65.47
2016,3,9,16,30,0.0,74.0,1.6,14.0,74.0,71.28,55.18
2016,3,9,16,45,0.0,61.5,1.4,13.5,61.5,59.32,45.14
2016,3,9,17,0,0.0,49.0,1.2,13.0,49.0,47.34,34.89
2016,3,9,17,15,0.0,36.0,1.15,12.5,36.0,34.76,23.95
2016,3,9,17,30,0.0,23.0,1.1,12.0,23.0,22.19,13.81
2016,3,9,17,45,0.0,13.5,1.05,12.0,13.5,13.02,4.46
2016,3,9,18,0,0.0,4.0,1.0,12.0,4.0,3.93,0.0
2016,3,9,18,15,0.0,2.0,1.0,12.0,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,6.5,2.35,13.0,6.5,6.26,0.0
2016,3,10,7,0,0.0,13.0,2.4,13.0,13.0,12.53,4.22
2016,3,10,7,15,0.0,23.5,2.45,13.0,23.5,22.68,13.38
2016,3,10,7,30,0.0,34.0,2.5,13.0,34.0,32.82,22.33
2016,3,10,7,45,0.0,46.5,2.55,13.0,46.5,44.92,32.87
2016,3,10,8,0,0.0,59.0,2.6,13.0,59.0,57.02,43.3
2016,3,10,8,15,0.0,71.0,2.65,13.0,71.0,68.87,53.37
2016,3,10,8,30,0.0,83.0,2.7,13.0,83.0,80.8,63.36
2016,3,10,8,45,0.0,65.0,2.75,13.5,65.0,62.83,47.89
2016,3,10,9,0,0.0,47.0,2.8,14.0,47.0,45.41,32.95
2016,3,10,9,15,0.0,71.0,2.8,14.0,71.0,68.65,52.42
2016,3,10,9,30,0.0,95.0,2.8,14.0,95.0,92.11,71.82
2016,3,10,9,45,0.0,122.0,2.8,14.0,122.0,119.14,93.97
2016,3,10,10,0,0.0,149.0,2.8,14.0,149.0,146.32,116.0
2016,3,10,10,15,0.0,116.5,2.75,14.0,116.5,113.37,88.73
2016,3,10,10,30,0.0,84.0,2.7,14.0,84.0,81.3,62.19
2016,3,10,10,45,0.0,58.5,2.7,14.0,58.5,56.59,41.66
2016,3,10,11,0,0.0,33.0,2.7,14.0,33.0,31.91,21.07
2016,3,10,11,15,0.0,68.0,2.7,14.0,68.0,65.81,49.22
2016,3,10,11,30,0.0,103.0,2.7,14.0,103.0,99.88,77.19
2016,3,10,11,45,0.0,104.5,2.7,14.5,104.5,101.35,78.15
2016,3,10,12,0,0.0,106.0,2.7,15.0,106.0,102.82,79.16
2016,3,10,12,15,2.0,147.0,2.65,15.0,149.0,144.91,113.35
2016,3,10,12,30,4.0,188.0,2.6,15.0,192.0,187.15,147.23
2016,3,10,12,45,3.5,182.0,2.6,15.0,185.5,180.55,141.88
2016,3,10,13,0,3.0,176.0,2.6,15.0,179.0,174.0,136.69
2016,3,10,13,15,1.5,108.0,2.5,15.0,109.5,105.86,81.69
2016,3,10,13,30,0.0,40.0,2.4,15.0,40.0,38.69,26.56
2016,3,10,13,45,0.0,57.0,2.3,15.0,57.0,55.15,40.28
2016,3,10,14,0,0.0,74.0,2.2,15.0,74.0,71.61,53.94
2016,3,10,14,15,0.0,60.0,2.05,14.5,60.0,58.04,42.87
2016,3,10,14,30,0.0,46.0,1.9,14.0,46.0,44.48,31.74
2016,3,10,14,45,0.0,45.5,1.8,14.0,45.5,43.98,31.41
2016,3,10,15,0,0.0,45.0,1.7,14.0,45.0,43.49,31.09
2016,3,10,15,15,0.0,45.0,1.55,14.0,45.0,43.49,31.18
2016,3,10,15,30,0.0,45.0,1.4,14.0,45.0,43.48,31.27
2016,3,10,15,45,0.0,49.0,1.3,14.0,49.0,47.34,34.65
2016,3,10,16,0,0.0,53.0,1.2,14.0,53.0,51.21,38.03
2016,3,10,16,15,0.0,46.0,1.05,14.0,46.0,44.43,32.37
2016,3,10,16,30,0.0,39.0,0.9,14.0,39.0,37.65,26.67
2016,3,10,16,45,0.0,32.0,0.8,14.0,32.0,30.88,20.89
2016,3,10,17,0,0.0,25.0,0.7,14.0,25.0,24.12,15.03
2016,3,10,17,15,0.0,18.5,0.7,13.5,18.5,17.84,9.56
2016,3,10,17,30,0.0,12.0,0.7,13.0,12.0,11.57,4.5
2016,3,10,17,45,0.0,7.0,0.7,13.0,7.0,6.74,0.0
2016,3,10,18,0,0.0,2.0,0.7,13.0,2.0,1.97,0.0
2016,3,10,18,15,0.0,1.0,0.7,13.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,2.9,12.0,0.5,0.48,0.0
2016,3,11,7,0,0.0,1.0,2.9,12.0,1.0,0.96,0.0
2016,3,11,7,15,0.0,2.0,2.95,12.0,2.0,1.93,0.0
2016,3,11,7,30,0.0,3.0,3.0,12.0,3.0,2.89,0.0
2016,3,11,7,45,0.0,4.5,3.1,12.0,4.5,4.34,0.0
2016,3,11,8,0,0.0,6.0,3.2,12.0,6.0,5.78,0.0
2016,3,11,8,15,0.0,7.0,3.05,11.5,7.0,6.75,0.19
2016,3,11,8,30,0.0,8.0,2.9,11.0,8.0,7.72,1.03
2016,3,11,8,45,0.0,32.5,2.8,11.0,32.5,31.38,21.44
2016,3,11,9,0,0.0,57.0,2.7,11.0,57.0,55.09,41.65
2016,3,11,9,15,0.0,90.5,2.85,11.0,90.5,87.68,69.12
2016,3,11,9,30,0.0,124.0,3.0,11.0,124.0,121.36,97.13
2016,3,11,9,45,0.0,91.0,3.15,11.0,91.0,88.06,69.0
2016,3,11,10,0,0.0,58.0,3.3,11.0,58.0,56.09,41.98
2016,3,11,10,15,10.5,152.5,3.25,11.0,160.0,158.17,127.43
2016,3,11,10,30,21.0,247.0,3.2,11.0,262.0,264.1,213.43
2016,3,11,10,45,99.0,293.0,3.15,11.0,362.5,387.68,313.7
2016,3,11,11,0,177.0,339.0,3.1,11.0,463.0,513.47,412.26
2016,3,11,11,15,92.0,272.5,2.85,11.0,337.0,367.04,295.36
2016,3,11,11,30,7.0,206.0,2.6,11.0,211.0,208.69,166.59
2016,3,11,11,45,20.5,256.5,2.4,11.5,272.0,271.36,217.05
2016,3,11,12,0,34.0,307.0,2.2,12.0,333.0,341.93,271.82
2016,3,11,12,15,448.5,220.0,2.05,12.0,556.0,624.92,499.68
2016,3,11,12,30,863.0,133.0,1.9,12.0,779.0,875.9,681.07
2016,3,11,12,45,603.5,233.0,1.8,12.0,683.0,751.97,587.36
2016,3,11,13,0,344.0,333.0,1.7,12.0,587.0,623.9,488.07
2016,3,11,13,15,192.5,318.0,1.75,12.0,460.0,474.22,375.09
2016,3,11,13,30,41.0,303.0,1.8,12.0,333.0,332.82,263.7
2016,3,11,13,45,39.5,292.0,1.9,12.0,320.0,318.22,253.39
2016,3,11,14,0,38.0,281.0,2.0,12.0,307.0,303.71,242.44
2016,3,11,14,15,19.0,204.0,2.15,12.0,217.0,210.59,168.5
2016,3,11,14,30,0.0,127.0,2.3,12.0,127.0,122.99,97.22
2016,3,11,14,45,420.0,111.5,2.5,12.0,350.0,356.09,293.26
2016,3,11,15,0,840.0,96.0,2.7,12.0,573.0,543.93,439.95
2016,3,11,15,15,420.0,115.0,2.7,11.5,353.5,316.81,257.59
2016,3,11,15,30,0.0,134.0,2.7,11.0,134.0,129.14,103.59
2016,3,11,15,45,0.0,129.0,2.7,11.0,129.0,124.06,99.94
2016,3,11,16,0,0.0,124.0,2.7,11.0,124.0,118.92,95.9
2016,3,11,16,15,0.0,108.0,2.55,10.5,108.0,103.45,83.22
2016,3,11,16,30,0.0,92.0,2.4,10.0,92.0,88.05,70.4
2016,3,11,16,45,0.0,75.5,2.25,10.0,75.5,72.28,56.91
2016,3,11,17,0,0.0,59.0,2.1,10.0,59.0,56.62,43.31
2016,3,11,17,15,0.0,44.0,2.0,9.5,44.0,42.44,30.88
2016,3,11,17,30,0.0,29.0,1.9,9.0,29.0,28.0,19.23
2016,3,11,17,45,0.0,17.0,1.8,9.0,17.0,16.4,7.75
2016,3,11,18,0,0.0,5.0,1.7,9.0,5.0,4.82,0.0
2016,3,11,18,15,0.0,2.5,1.7,9.0,2.5,2.46,0.0
2016,3,11,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,1.5,2.45,10.0,1.5,1.44,0.0
2016,3,12,7,0,0.0,3.0,2.6,10.0,3.0,2.89,0.0
2016,3,12,7,15,0.0,5.5,2.65,10.0,5.5,5.3,0.0
2016,3,12,7,30,0.0,8.0,2.7,10.0,8.0,7.71,1.01
2016,3,12,7,45,0.0,11.0,2.8,10.5,11.0,10.6,3.56
2016,3,12,8,0,0.0,14.0,2.9,11.0,14.0,13.5,6.08
2016,3,12,8,15,0.0,16.5,2.95,11.0,16.5,15.92,8.16
2016,3,12,8,30,0.0,19.0,3.0,11.0,19.0,18.33,10.23
2016,3,12,8,45,0.0,83.0,3.15,11.0,83.0,80.42,63.38
2016,3,12,9,0,0.0,147.0,3.3,11.0,147.0,146.17,118.47
2016,3,12,9,15,0.0,115.5,3.35,11.0,115.5,112.93,90.25
2016,3,12,9,30,0.0,84.0,3.4,11.0,84.0,81.26,63.44
2016,3,12,9,45,2.5,136.5,3.45,11.5,138.0,135.71,108.73
2016,3,12,10,0,5.0,189.0,3.5,12.0,192.0,191.31,153.95
2016,3,12,10,15,6.5,199.5,3.5,12.0,203.5,202.99,163.09
2016,3,12,10,30,8.0,210.0,3.5,12.0,215.0,214.71,172.33
2016,3,12,10,45,5.5,196.0,3.55,12.0,199.5,197.94,158.39
2016,3,12,11,0,3.0,182.0,3.6,12.0,184.0,181.36,144.68
2016,3,12,11,15,1.5,151.0,3.7,12.0,152.0,148.78,117.97
2016,3,12,11,30,0.0,120.0,3.8,12.0,120.0,116.64,91.5
2016,3,12,11,45,2.5,158.5,3.95,12.5,161.0,156.94,124.39
2016,3,12,12,0,5.0,197.0,4.1,13.0,202.0,197.4,156.92
2016,3,12,12,15,9.5,227.0,4.0,13.0,235.0,231.09,184.0
2016,3,12,12,30,14.0,257.0,3.9,13.0,268.0,264.64,210.78
2016,3,12,12,45,12.5,246.5,3.85,13.0,256.5,252.27,200.83
2016,3,12,13,0,11.0,236.0,3.8,13.0,245.0,239.99,191.09
2016,3,12,13,15,5.5,176.5,3.75,13.0,181.0,176.23,139.78
2016,3,12,13,30,0.0,117.0,3.7,13.0,117.0,113.45,88.61
2016,3,12,13,45,0.0,90.5,3.65,13.0,90.5,87.62,67.48
2016,3,12,14,0,0.0,64.0,3.6,13.0,64.0,61.92,46.26
2016,3,12,14,15,0.5,119.0,3.45,12.5,119.5,115.61,91.07
2016,3,12,14,30,1.0,174.0,3.3,12.0,175.0,169.23,135.5
2016,3,12,14,45,62.0,217.0,3.15,12.0,253.0,247.03,200.03
2016,3,12,15,0,123.0,260.0,3.0,12.0,331.0,318.36,257.67
2016,3,12,15,15,160.0,239.5,2.95,12.0,324.5,308.98,250.06
2016,3,12,15,30,197.0,219.0,2.9,12.0,318.0,295.92,239.13
2016,3,12,15,45,98.5,160.0,2.85,12.0,209.5,190.98,153.85
2016,3,12,16,0,0.0,101.0,2.8,12.0,101.0,97.27,77.23
2016,3,12,16,15,0.0,87.5,2.65,12.0,87.5,84.27,66.54
2016,3,12,16,30,0.0,74.0,2.5,12.0,74.0,71.33,55.66
2016,3,12,16,45,0.0,61.0,2.4,12.0,61.0,58.92,45.08
2016,3,12,17,0,0.0,48.0,2.3,12.0,48.0,46.37,34.23
2016,3,12,17,15,0.0,35.5,2.2,11.5,35.5,34.28,23.7
2016,3,12,17,30,0.0,23.0,2.1,11.0,23.0,22.19,13.98
2016,3,12,17,45,0.0,13.5,2.05,11.0,13.5,13.02,5.06
2016,3,12,18,0,0.0,4.0,2.0,11.0,4.0,3.85,0.0
2016,3,12,18,15,0.0,2.0,1.9,11.0,2.0,1.97,0.0
2016,3,12,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,11.0,2.7,12.0,11.0,10.61,0.0
2016,3,13,7,0,0.0,22.0,2.9,12.0,22.0,21.23,11.71
2016,3,13,7,15,0.0,38.0,2.95,12.0,38.0,36.73,25.44
2016,3,13,7,30,0.0,54.0,3.0,12.0,54.0,52.94,39.67
2016,3,13,7,45,0.0,72.0,3.15,12.0,72.0,71.23,55.54
2016,3,13,8,0,0.0,90.0,3.3,12.0,90.0,89.44,71.13
2016,3,13,8,15,0.0,107.5,3.35,12.0,107.5,107.07,85.97
2016,3,13,8,30,0.0,125.0,3.4,12.0,125.0,124.66,100.59
2016,3,13,8,45,0.0,120.5,3.45,12.0,120.5,118.97,95.51
2016,3,13,9,0,0.0,116.0,3.5,12.0,116.0,113.75,90.86
2016,3,13,9,15,0.0,132.5,3.5,12.0,132.5,130.31,104.42
2016,3,13,9,30,0.0,149.0,3.5,12.0,149.0,146.87,117.83
2016,3,13,9,45,10.0,189.0,3.55,12.0,195.0,195.62,157.94
2016,3,13,10,0,20.0,229.0,3.6,12.0,241.0,245.09,198.02
2016,3,13,10,15,36.5,260.0,3.65,12.0,283.5,299.75,241.94
2016,3,13,10,30,53.0,291.0,3.7,12.0,326.0,346.98,279.41
2016,3,13,10,45,29.0,244.0,3.8,12.5,263.5,274.92,220.59
2016,3,13,11,0,5.0,197.0,3.9,13.0,201.0,198.25,157.75
2016,3,13,11,15,2.5,170.0,3.95,13.0,172.0,168.65,133.69
2016,3,13,11,30,0.0,143.0,4.0,13.0,143.0,139.41,109.74
2016,3,13,11,45,7.5,201.0,4.05,13.0,206.5,203.81,162.23
2016,3,13,12,0,15.0,259.0,4.1,13.0,270.0,268.57,214.11
2016,3,13,12,15,13.5,252.0,4.0,13.0,262.0,259.68,206.73
2016,3,13,12,30,12.0,245.0,3.9,13.0,254.0,250.85,199.63
2016,3,13,12,45,11.0,236.5,3.85,13.0,245.0,240.99,191.78
2016,3,13,13,0,10.0,228.0,3.8,13.0,236.0,231.2,184.01
2016,3,13,13,15,11.0,232.0,3.7,13.0,240.5,235.44,187.53
2016,3,13,13,30,12.0,236.0,3.6,13.0,245.0,239.57,190.95
2016,3,13,13,45,6.0,179.0,3.55,13.0,183.5,178.43,141.76
2016,3,13,14,0,0.0,122.0,3.5,13.0,122.0,118.24,92.73
2016,3,13,14,15,0.0,131.5,3.45,13.0,131.5,127.43,100.51
2016,3,13,14,30,0.0,141.0,3.4,13.0,141.0,136.56,108.19
2016,3,13,14,45,0.0,129.5,3.35,13.0,129.5,125.32,99.14
2016,3,13,15,0,0.0,118.0,3.3,13.0,118.0,114.11,90.12
2016,3,13,15,15,0.0,126.0,3.25,13.0,126.0,121.69,96.66
2016,3,13,15,30,0.0,134.0,3.2,13.0,134.0,129.14,103.11
2016,3,13,15,45,0.0,82.0,3.15,13.0,82.0,79.31,61.69
2016,3,13,16,0,0.0,30.0,3.1,13.0,30.0,28.96,19.16
2016,3,13,16,15,0.0,26.0,3.0,13.0,26.0,25.09,15.92
2016,3,13,16,30,0.0,22.0,2.9,13.0,22.0,21.23,12.64
2016,3,13,16,45,0.0,18.0,2.85,13.0,18.0,17.36,9.32
2016,3,13,17,0,0.0,14.0,2.8,13.0,14.0,13.5,5.96
2016,3,13,17,15,0.0,10.5,2.65,12.5,10.5,10.12,3.0
2016,3,13,17,30,0.0,7.0,2.5,12.0,7.0,6.74,0.3
2016,3,13,17,45,0.0,4.0,2.45,12.0,4.0,3.85,0.0
2016,3,13,18,0,0.0,1.0,2.4,12.0,1.0,0.96,0.0
2016,3,13,18,15,0.0,0.5,2.3,12.0,0.5,0.49,0.0
2016,3,13,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
