Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,6,45,56.0,22.5,1.55,9.5,28.5,45.09,18.82
2016,3,14,7,0,112.0,45.0,1.7,10.0,57.0,95.18,70.52
2016,3,14,7,15,167.5,65.0,1.75,10.0,95.0,143.75,113.74
2016,3,14,7,30,223.0,85.0,1.8,10.0,133.0,197.72,161.29
2016,3,14,7,45,265.0,103.5,1.85,10.0,175.0,248.61,205.86
2016,3,14,8,0,307.0,122.0,1.9,10.0,217.0,303.09,252.51
2016,3,14,8,15,359.5,128.5,1.95,10.0,258.0,360.13,300.41
2016,3,14,8,30,412.0,135.0,2.0,10.0,299.0,414.51,345.3
2016,3,14,8,45,308.5,171.5,2.05,10.5,303.0,396.22,328.19
2016,3,14,9,0,205.0,208.0,2.1,11.0,307.0,368.83,303.37
2016,3,14,9,15,342.5,201.0,2.1,11.0,384.0,474.0,389.04
2016,3,14,9,30,480.0,194.0,2.1,11.0,461.0,588.66,478.67
2016,3,14,9,45,553.5,182.5,2.1,11.5,510.5,646.28,521.32
2016,3,14,10,0,627.0,171.0,2.1,12.0,560.0,709.82,567.7
2016,3,14,10,15,540.0,216.0,2.05,12.0,563.0,695.67,553.11
2016,3,14,10,30,453.0,261.0,2.0,12.0,566.0,679.15,537.31
2016,3,14,10,45,529.0,242.0,2.0,12.5,610.5,729.23,574.29
2016,3,14,11,0,605.0,223.0,2.0,13.0,655.0,781.7,611.62
2016,3,14,11,15,740.5,178.0,1.95,13.0,720.0,855.65,663.93
2016,3,14,11,30,876.0,133.0,1.9,13.0,785.0,923.81,709.19
2016,3,14,11,45,884.0,130.5,1.9,13.5,795.5,925.93,708.14
2016,3,14,12,0,892.0,128.0,1.9,14.0,806.0,924.59,705.63
2016,3,14,12,15,892.0,128.5,1.9,14.0,807.0,916.01,699.68
2016,3,14,12,30,892.0,129.0,1.9,14.0,808.0,904.02,691.61
2016,3,14,12,45,879.0,134.0,1.95,14.0,798.5,882.55,677.7
2016,3,14,13,0,866.0,139.0,2.0,14.0,789.0,858.23,661.9
2016,3,14,13,15,860.5,138.0,2.0,14.0,773.5,831.06,643.61
2016,3,14,13,30,855.0,137.0,2.0,14.0,758.0,801.18,623.39
2016,3,14,13,45,842.5,137.0,2.05,14.0,733.5,764.63,598.76
2016,3,14,14,0,830.0,137.0,2.1,14.0,709.0,726.16,571.85
2016,3,14,14,15,818.0,135.0,2.15,13.5,679.0,684.34,542.22
2016,3,14,14,30,806.0,133.0,2.2,13.0,649.0,641.07,510.68
2016,3,14,14,45,788.5,130.5,2.25,13.0,611.5,592.57,473.35
2016,3,14,15,0,771.0,128.0,2.3,13.0,574.0,543.62,434.69
2016,3,14,15,15,609.0,153.5,2.25,13.0,490.0,450.74,360.36
2016,3,14,15,30,447.0,179.0,2.2,13.0,406.0,370.24,295.43
2016,3,14,15,45,554.5,145.0,2.2,13.0,400.5,355.02,280.34
2016,3,14,16,0,662.0,111.0,2.2,13.0,395.0,328.72,253.76
2016,3,14,16,15,621.5,104.0,2.05,12.5,345.0,272.85,204.96
2016,3,14,16,30,581.0,97.0,1.9,12.0,295.0,220.75,159.26
2016,3,14,16,45,525.0,88.0,1.8,11.5,245.0,168.19,114.76
2016,3,14,17,0,469.0,79.0,1.7,11.0,195.0,120.79,77.07
2016,3,14,17,15,384.0,67.0,1.6,10.5,147.0,75.99,46.93
2016,3,14,17,30,299.0,55.0,1.5,10.0,99.0,41.85,31.52
2016,3,14,17,45,149.5,38.5,1.45,9.5,60.5,31.62,21.05
2016,3,14,18,0,0.0,22.0,1.4,9.0,22.0,20.43,0.0
2016,3,14,18,15,0.0,11.0,1.35,9.0,11.0,10.81,0.0
2016,3,14,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,6,45,173.0,19.0,1.35,8.5,39.5,79.54,41.92
2016,3,15,7,0,346.0,38.0,1.5,9.0,79.0,168.75,126.65
2016,3,15,7,15,440.0,48.0,1.45,9.5,127.0,233.95,185.21
2016,3,15,7,30,534.0,58.0,1.4,10.0,175.0,308.36,250.28
2016,3,15,7,45,599.0,64.0,1.35,10.5,226.5,372.92,305.95
2016,3,15,8,0,664.0,70.0,1.3,11.0,278.0,442.49,363.59
2016,3,15,8,15,703.0,75.0,1.3,11.5,329.0,500.5,410.2
2016,3,15,8,30,742.0,80.0,1.3,12.0,380.0,557.97,454.75
2016,3,15,8,45,772.0,83.5,1.3,12.5,428.5,611.36,494.59
2016,3,15,9,0,802.0,87.0,1.3,13.0,477.0,664.79,532.81
2016,3,15,9,15,822.0,90.0,1.2,13.5,521.0,710.04,561.74
2016,3,15,9,30,842.0,93.0,1.1,14.0,565.0,753.93,588.87
2016,3,15,9,45,858.0,95.0,1.05,14.5,604.0,791.88,611.72
2016,3,15,10,0,874.0,97.0,1.0,15.0,643.0,822.75,629.31
2016,3,15,10,15,884.5,99.0,1.0,15.0,675.5,851.48,647.22
2016,3,15,10,30,895.0,101.0,1.0,15.0,708.0,877.4,663.19
2016,3,15,10,45,903.5,102.0,1.0,15.5,733.5,897.49,674.03
2016,3,15,11,0,912.0,103.0,1.0,16.0,759.0,914.39,682.84
2016,3,15,11,15,916.5,103.5,1.0,16.0,776.0,923.89,688.17
2016,3,15,11,30,921.0,104.0,1.0,16.0,793.0,929.93,691.44
2016,3,15,11,45,923.5,104.5,1.0,16.0,802.5,930.68,691.45
2016,3,15,12,0,926.0,105.0,1.0,16.0,812.0,927.87,689.35
2016,3,15,12,15,926.0,105.0,1.0,16.0,813.5,918.81,683.34
2016,3,15,12,30,926.0,105.0,1.0,16.0,815.0,906.27,675.25
2016,3,15,12,45,926.0,104.0,1.05,16.5,808.5,889.25,663.94
2016,3,15,13,0,926.0,103.0,1.1,17.0,802.0,868.88,650.5
2016,3,15,13,15,922.0,102.0,1.1,17.0,787.0,842.07,633.23
2016,3,15,13,30,918.0,101.0,1.1,17.0,772.0,812.29,614.0
2016,3,15,13,45,911.0,100.5,1.1,17.0,749.0,777.98,591.62
2016,3,15,14,0,904.0,100.0,1.1,17.0,726.0,741.2,567.4
2016,3,15,14,15,894.5,98.0,1.05,16.5,696.0,698.97,539.08
2016,3,15,14,30,885.0,96.0,1.0,16.0,666.0,654.86,507.51
2016,3,15,14,45,872.0,94.0,1.0,16.0,629.0,607.06,471.96
2016,3,15,15,0,859.0,92.0,1.0,16.0,592.0,557.91,434.4
2016,3,15,15,15,841.5,89.0,0.9,16.0,550.0,504.6,391.9
2016,3,15,15,30,824.0,86.0,0.8,16.0,508.0,451.17,348.18
2016,3,15,15,45,800.0,82.5,0.75,16.0,461.0,394.88,301.39
2016,3,15,16,0,776.0,79.0,0.7,16.0,414.0,339.73,254.22
2016,3,15,16,15,742.5,74.5,0.65,15.5,364.0,282.34,204.94
2016,3,15,16,30,709.0,70.0,0.6,15.0,314.0,227.74,157.39
2016,3,15,16,45,658.0,64.5,0.6,14.5,262.0,170.21,108.95
2016,3,15,17,0,607.0,59.0,0.6,14.0,210.0,119.81,69.1
2016,3,15,17,15,529.0,51.0,0.65,13.5,160.5,71.17,37.3
2016,3,15,17,30,451.0,43.0,0.7,13.0,111.0,31.84,22.43
2016,3,15,17,45,315.0,31.0,0.8,12.5,69.5,23.67,14.32
2016,3,15,18,0,179.0,19.0,0.9,12.0,28.0,14.91,0.0
2016,3,15,18,15,89.5,9.5,0.95,11.5,14.0,9.34,0.0
2016,3,15,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.0,1.15,9.5,6.0,0.0,0.0
2016,3,16,6,30,0.0,12.0,1.2,10.0,12.0,11.8,0.0
2016,3,16,6,45,195.0,24.0,1.3,10.5,48.5,93.12,54.47
2016,3,16,7,0,390.0,36.0,1.4,11.0,85.0,182.47,136.7
2016,3,16,7,15,479.5,45.0,1.55,11.5,133.0,247.42,194.96
2016,3,16,7,30,569.0,54.0,1.7,12.0,181.0,321.11,259.49
2016,3,16,7,45,626.0,60.5,1.9,12.5,233.0,384.25,314.42
2016,3,16,8,0,683.0,67.0,2.1,13.0,285.0,451.65,371.07
2016,3,16,8,15,720.5,72.0,2.2,13.5,335.5,507.71,416.82
2016,3,16,8,30,758.0,77.0,2.3,14.0,386.0,567.42,463.85
2016,3,16,8,45,785.0,80.5,2.4,14.5,434.5,619.53,503.62
2016,3,16,9,0,812.0,84.0,2.5,15.0,483.0,671.41,541.47
2016,3,16,9,15,831.5,87.0,2.5,15.0,527.0,716.66,573.17
2016,3,16,9,30,851.0,90.0,2.5,15.0,571.0,760.49,603.41
2016,3,16,9,45,865.5,92.0,2.55,15.5,609.5,797.51,627.53
2016,3,16,10,0,880.0,94.0,2.6,16.0,648.0,827.38,646.35
2016,3,16,10,15,890.0,96.0,2.6,16.5,680.0,855.83,663.71
2016,3,16,10,30,900.0,98.0,2.6,17.0,712.0,881.41,678.96
2016,3,16,10,45,907.5,99.0,2.6,17.5,737.5,900.69,689.81
2016,3,16,11,0,915.0,100.0,2.6,18.0,763.0,916.74,698.51
2016,3,16,11,15,919.5,101.0,2.55,18.0,780.0,926.77,704.09
2016,3,16,11,30,924.0,102.0,2.5,18.0,797.0,933.32,707.45
2016,3,16,11,45,926.5,102.0,2.5,18.0,806.5,933.48,707.09
2016,3,16,12,0,929.0,102.0,2.5,18.0,816.0,930.08,704.52
2016,3,16,12,15,929.5,102.0,2.5,18.0,817.5,921.38,698.53
2016,3,16,12,30,930.0,102.0,2.5,18.0,819.0,909.17,690.32
2016,3,16,12,45,930.5,100.5,2.5,18.5,812.5,891.94,677.52
2016,3,16,13,0,931.0,99.0,2.5,19.0,806.0,871.33,662.57
2016,3,16,13,15,927.5,98.0,2.45,19.0,791.0,844.74,644.45
2016,3,16,13,30,924.0,97.0,2.4,19.0,776.0,815.15,624.31
2016,3,16,13,45,918.0,96.0,2.4,19.0,753.0,780.85,601.19
2016,3,16,14,0,912.0,95.0,2.4,19.0,730.0,743.99,576.16
2016,3,16,14,15,903.0,93.5,2.3,18.5,700.0,702.26,547.69
2016,3,16,14,30,894.0,92.0,2.2,18.0,670.0,658.59,515.57
2016,3,16,14,45,881.5,89.5,2.15,18.0,633.5,610.16,478.48
2016,3,16,15,0,869.0,87.0,2.1,18.0,597.0,560.57,439.6
2016,3,16,15,15,852.0,84.5,1.95,18.0,555.0,507.16,396.4
2016,3,16,15,30,835.0,82.0,1.8,18.0,513.0,453.9,352.19
2016,3,16,15,45,812.0,79.0,1.65,18.0,466.0,397.87,304.76
2016,3,16,16,0,789.0,76.0,1.5,18.0,419.0,342.86,257.0
2016,3,16,16,15,756.5,71.5,1.3,17.5,368.5,284.97,206.7
2016,3,16,16,30,724.0,67.0,1.1,17.0,318.0,229.75,158.21
2016,3,16,16,45,676.0,61.5,0.9,16.5,266.5,173.81,110.66
2016,3,16,17,0,628.0,56.0,0.7,16.0,215.0,120.73,68.39
2016,3,16,17,15,553.0,48.5,0.75,15.5,165.0,71.36,36.04
2016,3,16,17,30,478.0,41.0,0.8,15.0,115.0,30.56,21.14
2016,3,16,17,45,346.5,30.0,0.9,14.5,72.5,22.54,13.36
2016,3,16,18,0,215.0,19.0,1.0,14.0,30.0,14.75,0.0
2016,3,16,18,15,107.5,9.5,1.0,13.5,15.0,9.34,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,6,15,72.5,6.0,1.65,10.5,8.0,0.0,0.0
2016,3,17,6,30,145.0,12.0,1.9,11.0,16.0,44.42,0.0
2016,3,17,6,45,300.0,23.5,2.15,11.5,55.0,123.74,77.2
2016,3,17,7,0,455.0,35.0,2.4,12.0,94.0,204.49,153.79
2016,3,17,7,15,541.0,43.0,2.4,12.5,144.5,270.69,213.6
2016,3,17,7,30,627.0,51.0,2.4,13.0,195.0,342.94,277.22
2016,3,17,7,45,680.5,57.0,2.45,13.5,247.5,407.1,332.85
2016,3,17,8,0,734.0,63.0,2.5,14.0,300.0,474.96,389.44
2016,3,17,8,15,769.5,67.0,2.45,14.5,352.0,533.32,436.32
2016,3,17,8,30,805.0,71.0,2.4,15.0,404.0,592.82,482.29
2016,3,17,8,45,830.0,74.5,2.4,15.5,453.5,645.51,521.66
2016,3,17,9,0,855.0,78.0,2.4,16.0,503.0,697.72,558.07
2016,3,17,9,15,873.0,80.5,2.3,16.5,547.5,738.36,584.19
2016,3,17,9,30,891.0,83.0,2.2,17.0,592.0,781.64,611.64
2016,3,17,9,45,904.5,85.0,2.15,17.5,631.0,818.88,634.58
2016,3,17,10,0,918.0,87.0,2.1,18.0,670.0,853.73,655.5
2016,3,17,10,15,927.0,88.5,2.0,18.0,702.0,881.59,672.11
2016,3,17,10,30,936.0,90.0,1.9,18.0,734.0,906.43,686.53
2016,3,17,10,45,942.5,91.5,1.85,18.5,759.5,925.9,696.51
2016,3,17,11,0,949.0,93.0,1.8,19.0,785.0,941.97,704.24
2016,3,17,11,15,953.0,93.5,1.7,19.0,802.5,951.22,708.21
2016,3,17,11,30,957.0,94.0,1.6,19.0,820.0,956.85,709.91
2016,3,17,11,45,959.0,94.5,1.5,19.5,829.0,957.05,706.81
2016,3,17,12,0,961.0,95.0,1.4,20.0,838.0,953.56,701.48
2016,3,17,12,15,961.0,95.0,1.3,20.0,839.0,944.11,693.75
2016,3,17,12,30,961.0,95.0,1.2,20.0,840.0,931.06,683.87
2016,3,17,12,45,957.5,95.5,1.15,20.5,832.5,912.02,669.77
2016,3,17,13,0,954.0,96.0,1.1,21.0,825.0,889.63,653.7
2016,3,17,13,15,950.0,95.5,1.0,21.0,809.0,862.56,635.16
2016,3,17,13,30,946.0,95.0,0.9,21.0,793.0,832.44,614.71
2016,3,17,13,45,939.5,94.0,0.8,21.0,770.0,797.03,590.78
2016,3,17,14,0,933.0,93.0,0.7,21.0,747.0,759.04,565.13
2016,3,17,14,15,924.0,91.0,0.65,21.0,716.0,715.97,536.67
2016,3,17,14,30,915.0,89.0,0.6,21.0,685.0,670.92,504.68
2016,3,17,14,45,902.5,87.0,0.55,21.0,647.5,622.04,469.15
2016,3,17,15,0,890.0,85.0,0.5,21.0,610.0,571.96,431.84
2016,3,17,15,15,873.0,82.5,0.5,20.5,567.0,518.18,392.01
2016,3,17,15,30,856.0,80.0,0.5,20.0,524.0,463.09,349.7
2016,3,17,15,45,833.0,77.0,0.55,20.0,476.5,405.93,303.96
2016,3,17,16,0,810.0,74.0,0.6,20.0,429.0,349.74,257.32
2016,3,17,16,15,777.5,70.0,0.6,19.5,378.0,291.12,207.95
2016,3,17,16,30,745.0,66.0,0.6,19.0,327.0,235.12,159.93
2016,3,17,16,45,697.5,60.5,0.65,18.5,274.5,177.97,112.15
2016,3,17,17,0,650.0,55.0,0.7,18.0,222.0,125.77,70.98
2016,3,17,17,15,576.0,48.0,0.75,17.5,171.0,73.39,36.32
2016,3,17,17,30,502.0,41.0,0.8,17.0,120.0,31.56,21.84
2016,3,17,17,45,372.0,30.5,0.9,16.5,76.5,22.84,13.58
2016,3,17,18,0,242.0,20.0,1.0,16.0,33.0,15.56,0.63
2016,3,17,18,15,121.0,10.0,1.0,15.5,16.5,9.83,0.0
2016,3,17,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,15,64.0,7.0,1.2,9.5,9.0,0.0,0.0
2016,3,18,6,30,128.0,14.0,1.3,10.0,18.0,43.06,0.0
2016,3,18,6,45,275.0,27.0,1.4,11.0,57.5,122.06,79.91
2016,3,18,7,0,422.0,40.0,1.5,12.0,97.0,200.69,151.78
2016,3,18,7,15,509.0,49.0,1.5,12.0,147.0,267.22,211.32
2016,3,18,7,30,596.0,58.0,1.5,12.0,197.0,342.09,276.68
2016,3,18,7,45,647.0,65.0,1.55,12.5,249.5,404.69,330.31
2016,3,18,8,0,698.0,72.0,1.6,13.0,302.0,470.88,384.83
2016,3,18,8,15,386.0,123.0,1.55,13.0,253.5,374.54,307.44
2016,3,18,8,30,74.0,174.0,1.5,13.0,205.0,230.45,187.44
2016,3,18,8,45,45.0,178.0,1.5,13.5,197.5,216.39,175.26
2016,3,18,9,0,16.0,182.0,1.5,14.0,190.0,193.75,155.42
2016,3,18,9,15,62.5,221.5,1.5,14.0,256.5,277.93,223.81
2016,3,18,9,30,109.0,261.0,1.5,14.0,323.0,358.32,287.05
2016,3,18,9,45,61.5,242.5,1.5,14.5,278.0,300.99,239.64
2016,3,18,10,0,14.0,224.0,1.5,15.0,233.0,234.58,185.31
2016,3,18,10,15,15.0,235.0,1.55,15.0,245.5,246.49,194.66
2016,3,18,10,30,16.0,246.0,1.6,15.0,258.0,258.38,203.68
2016,3,18,10,45,42.0,290.5,1.65,15.5,321.5,335.94,263.89
2016,3,18,11,0,68.0,335.0,1.7,16.0,385.0,406.23,316.8
2016,3,18,11,15,201.0,341.5,1.7,16.0,494.0,539.21,419.17
2016,3,18,11,30,334.0,348.0,1.7,16.0,603.0,672.04,516.96
2016,3,18,11,45,432.0,315.0,1.75,16.0,648.5,728.91,558.89
2016,3,18,12,0,530.0,282.0,1.8,16.0,694.0,776.89,594.9
2016,3,18,12,15,726.0,200.5,1.85,16.0,766.0,859.38,656.25
2016,3,18,12,30,922.0,119.0,1.9,16.0,838.0,925.27,700.8
2016,3,18,12,45,919.0,119.0,1.95,16.5,830.0,906.53,686.81
2016,3,18,13,0,916.0,119.0,2.0,17.0,822.0,884.56,671.64
2016,3,18,13,15,911.5,118.0,2.05,16.5,806.5,857.26,655.32
2016,3,18,13,30,907.0,117.0,2.1,16.0,791.0,827.05,636.87
2016,3,18,13,45,902.0,115.0,2.15,16.0,768.0,792.72,614.15
2016,3,18,14,0,897.0,113.0,2.2,16.0,745.0,755.83,589.43
2016,3,18,14,15,887.0,111.0,2.25,16.0,714.0,714.32,560.44
2016,3,18,14,30,877.0,109.0,2.3,16.0,683.0,669.45,527.25
2016,3,18,14,45,864.5,106.0,2.35,16.0,646.0,620.56,490.2
2016,3,18,15,0,852.0,103.0,2.4,16.0,609.0,570.59,451.27
2016,3,18,15,15,750.5,114.5,2.35,15.5,537.0,488.53,387.01
2016,3,18,15,30,649.0,126.0,2.3,15.0,465.0,415.1,328.29
2016,3,18,15,45,528.0,141.0,2.3,15.0,400.5,345.05,271.12
2016,3,18,16,0,407.0,156.0,2.3,15.0,336.0,286.99,223.64
2016,3,18,16,15,376.5,144.5,2.15,14.5,295.5,242.97,186.42
2016,3,18,16,30,346.0,133.0,2.0,14.0,255.0,203.12,152.45
2016,3,18,16,45,319.5,114.5,1.85,13.5,213.5,160.03,116.07
2016,3,18,17,0,293.0,96.0,1.7,13.0,172.0,119.9,83.31
2016,3,18,17,15,252.0,77.5,1.6,12.5,132.5,81.95,55.3
2016,3,18,17,30,211.0,59.0,1.5,12.0,93.0,48.93,37.69
2016,3,18,17,45,138.5,40.5,1.4,11.5,59.5,33.23,22.92
2016,3,18,18,0,66.0,22.0,1.3,11.0,26.0,18.51,3.69
2016,3,18,18,15,33.0,11.0,1.25,10.5,13.0,10.81,0.0
2016,3,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,0.95,11.0,9.5,9.34,0.0
2016,3,19,6,30,0.0,19.0,1.1,11.0,19.0,19.39,0.0
2016,3,19,6,45,184.0,31.0,1.25,11.5,57.0,100.37,67.79
2016,3,19,7,0,368.0,43.0,1.4,12.0,95.0,187.14,142.56
2016,3,19,7,15,451.0,53.0,1.45,12.0,142.5,250.8,199.21
2016,3,19,7,30,534.0,63.0,1.5,12.0,190.0,322.43,261.7
2016,3,19,7,45,311.5,99.0,1.55,12.0,177.0,276.98,227.8
2016,3,19,8,0,89.0,135.0,1.6,12.0,164.0,191.9,157.44
2016,3,19,8,15,116.0,157.5,1.65,12.0,202.5,242.04,199.44
2016,3,19,8,30,143.0,180.0,1.7,12.0,241.0,287.99,236.91
2016,3,19,8,45,145.0,202.0,1.75,12.5,270.0,318.36,260.29
2016,3,19,9,0,147.0,224.0,1.8,13.0,299.0,348.4,283.0
2016,3,19,9,15,151.5,245.0,1.8,13.0,328.0,378.77,306.09
2016,3,19,9,30,156.0,266.0,1.8,13.0,357.0,408.88,328.64
2016,3,19,9,45,186.5,283.0,1.85,13.5,398.5,454.99,363.46
2016,3,19,10,0,217.0,300.0,1.9,14.0,440.0,501.98,398.26
2016,3,19,10,15,131.5,299.5,1.9,14.0,385.5,431.86,341.85
2016,3,19,10,30,46.0,299.0,1.9,14.0,331.0,349.26,275.59
2016,3,19,10,45,67.0,323.5,1.95,14.5,372.0,393.62,309.82
2016,3,19,11,0,88.0,348.0,2.0,15.0,413.0,438.07,342.97
2016,3,19,11,15,62.5,334.5,2.0,15.0,381.5,399.74,312.64
2016,3,19,11,30,37.0,321.0,2.0,15.0,350.0,361.32,282.49
2016,3,19,11,45,37.0,324.0,2.05,15.5,353.0,363.26,283.55
2016,3,19,12,0,37.0,327.0,2.1,16.0,356.0,365.05,284.32
2016,3,19,12,15,58.0,348.5,2.15,16.0,394.0,404.48,314.87
2016,3,19,12,30,79.0,370.0,2.2,16.0,432.0,443.02,344.29
2016,3,19,12,45,166.0,371.0,2.25,16.0,500.0,521.27,405.23
2016,3,19,13,0,253.0,372.0,2.3,16.0,568.0,594.49,460.99
2016,3,19,13,15,258.0,361.5,2.3,16.0,558.0,579.03,449.52
2016,3,19,13,30,263.0,351.0,2.3,16.0,548.0,562.52,437.86
2016,3,19,13,45,341.5,321.5,2.35,16.0,569.0,580.85,453.89
2016,3,19,14,0,420.0,292.0,2.4,16.0,590.0,596.49,467.28
2016,3,19,14,15,384.5,287.5,2.4,15.5,551.5,547.13,430.77
2016,3,19,14,30,349.0,283.0,2.4,15.0,513.0,502.42,397.51
2016,3,19,14,45,359.0,263.5,2.4,15.0,488.5,472.21,374.8
2016,3,19,15,0,369.0,244.0,2.4,15.0,464.0,440.47,350.29
2016,3,19,15,15,607.5,162.5,2.4,15.0,495.0,464.76,369.63
2016,3,19,15,30,846.0,81.0,2.4,15.0,526.0,463.05,365.54
2016,3,19,15,45,601.5,124.0,2.45,15.0,426.0,360.2,282.61
2016,3,19,16,0,357.0,167.0,2.5,15.0,326.0,280.98,219.82
2016,3,19,16,15,551.5,116.0,2.35,14.5,329.0,269.6,203.84
2016,3,19,16,30,746.0,65.0,2.2,14.0,332.0,237.29,166.96
2016,3,19,16,45,703.5,59.5,2.05,13.5,280.0,180.79,117.47
2016,3,19,17,0,661.0,54.0,1.9,13.0,228.0,128.65,74.54
2016,3,19,17,15,589.0,47.5,1.65,12.5,177.0,76.02,38.26
2016,3,19,17,30,517.0,41.0,1.4,12.0,126.0,33.6,24.21
2016,3,19,17,45,394.0,31.0,1.2,11.5,82.0,22.95,14.2
2016,3,19,18,0,271.0,21.0,1.0,11.0,38.0,16.19,3.69
2016,3,19,18,15,135.5,10.5,0.95,10.5,19.0,10.32,0.0
2016,3,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,4.0,1.15,11.0,4.0,3.93,0.0
2016,3,20,6,30,0.0,8.0,1.3,11.0,8.0,7.71,0.0
2016,3,20,6,45,0.0,21.5,1.5,11.5,21.5,20.75,10.88
2016,3,20,7,0,0.0,35.0,1.7,12.0,35.0,33.81,22.83
2016,3,20,7,15,0.0,52.5,1.75,12.0,52.5,51.61,38.45
2016,3,20,7,30,0.0,70.0,1.8,12.0,70.0,69.32,53.86
2016,3,20,7,45,0.0,88.0,1.9,12.5,88.0,87.49,69.3
2016,3,20,8,0,0.0,106.0,2.0,13.0,106.0,105.61,84.37
2016,3,20,8,15,0.0,57.0,2.05,13.0,57.0,55.08,41.49
2016,3,20,8,30,0.0,8.0,2.1,13.0,8.0,7.72,0.97
2016,3,20,8,45,0.0,9.5,2.2,13.5,9.5,9.17,2.18
2016,3,20,9,0,0.0,11.0,2.3,14.0,11.0,10.62,3.38
2016,3,20,9,15,3.0,100.0,2.4,14.0,102.0,99.3,77.9
2016,3,20,9,30,6.0,189.0,2.5,14.0,193.0,192.39,153.82
2016,3,20,9,45,19.0,224.5,2.6,14.0,237.0,239.41,191.49
2016,3,20,10,0,32.0,260.0,2.7,14.0,281.0,295.86,236.18
2016,3,20,10,15,16.0,203.5,2.85,14.0,214.0,214.72,170.82
2016,3,20,10,30,0.0,147.0,3.0,14.0,147.0,143.63,112.83
2016,3,20,10,45,0.0,93.0,3.2,14.5,93.0,90.06,68.94
2016,3,20,11,0,0.0,39.0,3.4,15.0,39.0,37.73,25.7
2016,3,20,11,15,0.0,56.5,3.5,15.0,56.5,54.69,39.7
2016,3,20,11,30,0.0,74.0,3.6,15.0,74.0,71.66,53.61
2016,3,20,11,45,6.0,161.0,3.75,15.0,166.0,162.51,127.64
2016,3,20,12,0,12.0,248.0,3.9,15.0,258.0,254.63,201.03
2016,3,20,12,15,13.5,257.5,3.9,15.0,268.5,265.06,209.05
2016,3,20,12,30,15.0,267.0,3.9,15.0,279.0,275.36,217.16
2016,3,20,12,45,11.0,240.0,3.9,15.0,249.0,244.37,192.65
2016,3,20,13,0,7.0,213.0,3.9,15.0,219.0,213.76,168.38
2016,3,20,13,15,20.0,260.0,3.85,15.0,275.5,270.36,213.79
2016,3,20,13,30,33.0,307.0,3.8,15.0,332.0,330.32,261.07
2016,3,20,13,45,25.0,280.0,3.75,15.0,299.0,291.83,230.79
2016,3,20,14,0,17.0,253.0,3.7,15.0,266.0,258.24,204.44
2016,3,20,14,15,17.0,245.5,3.6,15.0,257.5,249.83,198.09
2016,3,20,14,30,17.0,238.0,3.5,15.0,249.0,241.38,191.66
2016,3,20,14,45,11.5,214.5,3.4,15.0,222.0,214.18,170.13
2016,3,20,15,0,6.0,191.0,3.3,15.0,195.0,187.59,149.02
2016,3,20,15,15,97.5,213.0,3.15,14.5,265.0,254.57,204.45
2016,3,20,15,30,189.0,235.0,3.0,14.0,335.0,310.03,248.78
2016,3,20,15,45,117.5,207.5,2.95,14.0,268.0,243.87,195.34
2016,3,20,16,0,46.0,180.0,2.9,14.0,201.0,186.03,149.07
2016,3,20,16,15,239.0,147.5,2.7,13.5,235.5,207.35,162.23
2016,3,20,16,30,432.0,115.0,2.5,13.0,270.0,207.48,154.2
2016,3,20,16,45,509.5,91.5,2.3,13.0,247.0,174.41,120.64
2016,3,20,17,0,587.0,68.0,2.1,13.0,224.0,131.3,80.01
2016,3,20,17,15,512.0,59.0,1.9,12.5,174.0,82.31,46.05
2016,3,20,17,30,437.0,50.0,1.7,12.0,124.0,42.03,26.89
2016,3,20,17,45,320.0,37.5,1.5,12.0,81.0,28.88,19.34
2016,3,20,18,0,203.0,25.0,1.3,12.0,38.0,19.94,6.93
2016,3,20,18,15,101.5,12.5,1.3,11.5,19.0,12.29,0.0
2016,3,20,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,6,45,0.0,2.0,1.95,11.5,2.0,1.93,0.0
2016,3,21,7,0,0.0,4.0,2.1,12.0,4.0,3.85,0.0
2016,3,21,7,15,0.0,5.5,2.3,12.0,5.5,5.3,0.0
2016,3,21,7,30,0.0,7.0,2.5,12.0,7.0,6.75,0.18
2016,3,21,7,45,0.0,9.5,2.75,12.5,9.5,9.16,2.26
2016,3,21,8,0,0.0,12.0,3.0,13.0,12.0,11.57,4.32
2016,3,21,8,15,0.0,49.5,3.1,13.0,49.5,47.82,35.35
2016,3,21,8,30,0.0,87.0,3.2,13.0,87.0,84.44,66.23
2016,3,21,8,45,0.0,99.5,3.35,13.0,99.5,96.86,76.42
2016,3,21,9,0,0.0,112.0,3.5,13.0,112.0,109.29,86.55
2016,3,21,9,15,0.0,119.5,3.65,13.0,119.5,116.66,92.41
2016,3,21,9,30,0.0,127.0,3.8,13.0,127.0,124.05,98.27
2016,3,21,9,45,0.0,85.5,3.95,13.5,85.5,82.74,63.67
2016,3,21,10,0,0.0,44.0,4.1,14.0,44.0,42.55,30.02
2016,3,21,10,15,45.0,187.0,4.2,14.0,218.5,228.3,183.99
2016,3,21,10,30,90.0,330.0,4.3,14.0,393.0,421.32,336.72
2016,3,21,10,45,100.0,345.0,4.45,14.0,417.5,446.17,355.34
2016,3,21,11,0,110.0,360.0,4.6,14.0,442.0,470.79,374.35
2016,3,21,11,15,58.5,286.5,4.6,14.0,330.5,344.9,274.89
2016,3,21,11,30,7.0,213.0,4.6,14.0,219.0,215.52,170.55
2016,3,21,11,45,7.0,209.5,4.6,14.5,215.5,211.78,167.35
2016,3,21,12,0,7.0,206.0,4.6,15.0,212.0,208.03,164.0
2016,3,21,12,15,7.0,206.0,4.6,15.0,212.0,207.77,163.77
2016,3,21,12,30,7.0,206.0,4.6,15.0,212.0,207.49,163.55
2016,3,21,12,45,3.5,174.5,4.65,15.0,177.5,173.04,135.87
2016,3,21,13,0,0.0,143.0,4.7,15.0,143.0,138.97,108.36
2016,3,21,13,15,0.0,140.5,4.6,14.5,140.5,136.45,106.62
2016,3,21,13,30,0.0,138.0,4.5,14.0,138.0,133.94,104.87
2016,3,21,13,45,4.0,177.5,4.45,14.0,180.5,175.44,138.82
2016,3,21,14,0,8.0,217.0,4.4,14.0,223.0,216.56,172.18
2016,3,21,14,15,4.0,141.5,4.3,14.0,144.5,139.83,110.12
2016,3,21,14,30,0.0,66.0,4.2,14.0,66.0,63.86,47.7
2016,3,21,14,45,41.5,168.5,4.1,14.0,193.5,188.58,151.27
2016,3,21,15,0,83.0,271.0,4.0,14.0,321.0,307.21,246.86
2016,3,21,15,15,246.5,235.0,3.8,13.5,369.5,351.37,283.51
2016,3,21,15,30,410.0,199.0,3.6,13.0,418.0,378.01,304.16
2016,3,21,15,45,527.0,162.5,3.45,13.0,417.5,367.74,292.84
2016,3,21,16,0,644.0,126.0,3.3,13.0,417.0,345.52,269.7
2016,3,21,16,15,322.0,93.0,3.1,12.5,238.5,181.51,139.42
2016,3,21,16,30,0.0,60.0,2.9,12.0,60.0,57.98,44.14
2016,3,21,16,45,0.0,51.0,2.7,12.0,51.0,49.27,36.83
2016,3,21,17,0,0.0,42.0,2.5,12.0,42.0,40.56,29.34
2016,3,21,17,15,182.0,51.0,2.25,11.5,82.0,53.85,33.92
2016,3,21,17,30,364.0,60.0,2.0,11.0,122.0,50.1,33.89
2016,3,21,17,45,250.5,44.5,1.8,11.0,80.0,34.18,24.1
2016,3,21,18,0,137.0,29.0,1.6,11.0,38.0,22.77,9.79
2016,3,21,18,15,68.5,14.5,1.5,10.5,19.0,14.25,0.0
2016,3,21,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,22,6,15,80.5,11.0,1.05,8.5,15.0,26.25,0.0
2016,3,22,6,30,161.0,22.0,1.2,9.0,30.0,71.57,16.51
2016,3,22,6,45,299.5,34.5,1.4,9.5,72.5,141.42,102.01
2016,3,22,7,0,438.0,47.0,1.6,10.0,115.0,220.61,171.65
2016,3,22,7,15,519.0,55.5,1.7,10.0,165.5,286.56,230.94
2016,3,22,7,30,600.0,64.0,1.8,10.0,216.0,360.06,295.48
2016,3,22,7,45,653.5,69.5,1.9,10.5,269.5,423.19,349.6
2016,3,22,8,0,707.0,75.0,2.0,11.0,323.0,490.05,404.89
2016,3,22,8,15,741.5,80.0,2.0,11.0,374.5,545.99,450.26
2016,3,22,8,30,776.0,85.0,2.0,11.0,426.0,605.34,496.79
2016,3,22,8,45,805.5,87.0,2.0,11.5,475.5,658.57,536.41
2016,3,22,9,0,835.0,89.0,2.0,12.0,525.0,711.65,573.11
2016,3,22,9,15,852.5,92.0,2.0,12.0,569.0,756.3,603.82
2016,3,22,9,30,870.0,95.0,2.0,12.0,613.0,799.3,632.96
2016,3,22,9,45,887.5,95.5,2.0,12.5,652.5,832.66,653.69
2016,3,22,10,0,905.0,96.0,2.0,13.0,692.0,868.63,676.1
2016,3,22,10,15,914.5,97.5,1.95,13.0,724.0,896.43,693.29
2016,3,22,10,30,924.0,99.0,1.9,13.0,756.0,921.25,708.4
2016,3,22,10,45,932.5,99.0,1.9,13.5,781.5,940.38,718.89
2016,3,22,11,0,941.0,99.0,1.9,14.0,807.0,956.21,727.23
2016,3,22,11,15,945.5,100.0,1.9,14.0,824.0,966.07,733.0
2016,3,22,11,30,950.0,101.0,1.9,14.0,841.0,972.34,736.56
2016,3,22,11,45,585.5,245.5,1.9,14.0,704.0,801.36,616.8
2016,3,22,12,0,221.0,390.0,1.9,14.0,567.0,603.84,466.08
2016,3,22,12,15,110.5,221.0,1.95,14.0,309.5,325.27,258.02
2016,3,22,12,30,0.0,52.0,2.0,14.0,52.0,50.34,35.97
2016,3,22,12,45,27.0,201.0,2.05,14.0,222.0,223.0,176.97
2016,3,22,13,0,54.0,350.0,2.1,14.0,392.0,395.65,310.9
2016,3,22,13,15,288.5,311.0,2.15,14.0,530.5,553.69,436.5
2016,3,22,13,30,523.0,272.0,2.2,14.0,669.0,692.78,542.96
2016,3,22,13,45,728.0,184.0,2.25,14.0,718.5,742.49,583.01
2016,3,22,14,0,933.0,96.0,2.3,14.0,768.0,772.75,606.6
2016,3,22,14,15,924.0,94.5,2.3,14.0,737.0,729.81,576.2
2016,3,22,14,30,915.0,93.0,2.3,14.0,706.0,684.91,543.15
2016,3,22,14,45,905.5,90.0,2.3,14.0,669.0,636.47,506.07
2016,3,22,15,0,896.0,87.0,2.3,14.0,632.0,586.59,466.88
2016,3,22,15,15,880.0,84.5,2.25,13.5,589.0,532.68,424.02
2016,3,22,15,30,864.0,82.0,2.2,13.0,546.0,477.28,378.6
2016,3,22,15,45,844.0,78.5,2.2,13.0,498.5,420.06,329.76
2016,3,22,16,0,824.0,75.0,2.2,13.0,451.0,363.53,280.02
2016,3,22,16,15,793.5,71.0,2.0,12.5,399.5,304.33,227.4
2016,3,22,16,30,763.0,67.0,1.8,12.0,348.0,247.55,176.22
2016,3,22,16,45,720.0,62.0,1.65,12.0,295.0,190.19,125.46
2016,3,22,17,0,677.0,57.0,1.5,12.0,242.0,137.26,81.2
2016,3,22,17,15,608.0,50.5,1.4,11.5,190.0,83.37,43.06
2016,3,22,17,30,539.0,44.0,1.3,11.0,138.0,39.49,22.63
2016,3,22,17,45,419.0,34.0,1.25,10.5,92.0,25.19,16.42
2016,3,22,18,0,299.0,24.0,1.2,10.0,46.0,18.58,7.69
2016,3,22,18,15,149.5,12.0,1.2,10.0,23.0,11.8,0.0
2016,3,22,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,6,15,112.5,10.5,1.4,7.5,17.0,32.31,0.0
2016,3,23,6,30,225.0,21.0,1.6,8.0,34.0,88.5,33.53
2016,3,23,6,45,351.0,33.0,1.8,8.5,78.0,156.67,114.63
2016,3,23,7,0,477.0,45.0,2.0,9.0,122.0,234.17,183.66
2016,3,23,7,15,553.5,53.0,2.05,9.5,173.5,299.96,242.93
2016,3,23,7,30,630.0,61.0,2.1,10.0,225.0,372.82,306.67
2016,3,23,7,45,677.0,67.5,2.2,10.5,278.0,435.38,360.39
2016,3,23,8,0,724.0,74.0,2.3,11.0,331.0,501.04,414.72
2016,3,23,8,15,758.0,78.5,2.3,11.5,383.0,557.1,459.43
2016,3,23,8,30,792.0,83.0,2.3,12.0,435.0,616.34,504.97
2016,3,23,8,45,769.5,90.5,2.3,13.0,463.0,640.72,521.21
2016,3,23,9,0,747.0,98.0,2.3,14.0,491.0,661.06,533.12
2016,3,23,9,15,811.5,97.5,2.2,14.0,556.5,734.43,585.17
2016,3,23,9,30,876.0,97.0,2.1,14.0,622.0,809.28,636.3
2016,3,23,9,45,889.5,98.5,2.05,14.5,661.0,840.62,654.63
2016,3,23,10,0,903.0,100.0,2.0,15.0,700.0,874.37,674.8
2016,3,23,10,15,773.5,153.0,1.95,15.0,684.0,847.55,654.08
2016,3,23,10,30,644.0,206.0,1.9,15.0,668.0,803.33,621.49
2016,3,23,10,45,788.5,157.0,1.85,15.5,741.0,883.13,675.2
2016,3,23,11,0,933.0,108.0,1.8,16.0,814.0,961.6,724.68
2016,3,23,11,15,799.5,169.0,1.75,16.0,783.5,915.65,691.65
2016,3,23,11,30,666.0,230.0,1.7,16.0,753.0,862.91,654.99
2016,3,23,11,45,803.5,171.5,1.7,16.5,808.5,919.37,692.53
2016,3,23,12,0,941.0,113.0,1.7,17.0,864.0,970.84,724.53
2016,3,23,12,15,941.0,113.0,1.65,17.0,865.0,961.04,716.66
2016,3,23,12,30,941.0,113.0,1.6,17.0,866.0,947.7,707.34
2016,3,23,12,45,927.5,119.0,1.6,17.0,855.5,925.48,692.95
2016,3,23,13,0,914.0,125.0,1.6,17.0,845.0,900.31,676.72
2016,3,23,13,15,909.5,124.0,1.6,17.0,828.5,872.66,658.84
2016,3,23,13,30,905.0,123.0,1.6,17.0,812.0,842.13,638.99
2016,3,23,13,45,893.5,123.5,1.65,17.0,787.5,807.19,616.55
2016,3,23,14,0,882.0,124.0,1.7,17.0,763.0,767.6,590.64
2016,3,23,14,15,872.0,122.0,1.7,16.5,731.5,724.65,562.14
2016,3,23,14,30,862.0,120.0,1.7,16.0,700.0,679.98,530.55
2016,3,23,14,45,846.5,117.5,1.7,16.0,662.0,630.0,493.23
2016,3,23,15,0,831.0,115.0,1.7,16.0,624.0,579.28,454.37
2016,3,23,15,15,812.0,111.5,1.65,15.5,580.5,525.31,412.51
2016,3,23,15,30,793.0,108.0,1.6,15.0,537.0,471.5,369.41
2016,3,23,15,45,639.0,127.0,1.55,15.0,453.0,382.78,298.39
2016,3,23,16,0,485.0,146.0,1.5,15.0,369.0,309.08,239.17
2016,3,23,16,15,574.5,118.5,1.35,14.5,353.0,282.79,213.17
2016,3,23,16,30,664.0,91.0,1.2,14.0,337.0,245.12,175.79
2016,3,23,16,45,611.0,84.5,1.1,14.0,284.5,189.68,128.27
2016,3,23,17,0,558.0,78.0,1.0,14.0,232.0,139.96,87.85
2016,3,23,17,15,482.5,68.0,1.0,13.5,181.0,91.31,53.75
2016,3,23,17,30,407.0,58.0,1.0,13.0,130.0,51.53,33.32
2016,3,23,17,45,287.5,44.0,1.0,12.5,86.0,33.57,23.59
2016,3,23,18,0,168.0,30.0,1.0,12.0,42.0,23.44,11.73
2016,3,23,18,15,84.0,15.0,1.0,11.5,21.0,14.74,0.0
2016,3,23,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
