Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,6,15,79.0,12.0,1.3,9.5,17.0,27.52,0.0
2016,3,24,6,30,158.0,24.0,1.5,10.0,34.0,75.86,35.53
2016,3,24,6,45,261.5,39.5,1.7,10.5,74.5,136.69,100.64
2016,3,24,7,0,365.0,55.0,1.9,11.0,115.0,205.27,160.96
2016,3,24,7,15,441.5,66.0,1.9,11.5,164.5,269.77,217.82
2016,3,24,7,30,518.0,77.0,1.9,12.0,214.0,340.72,278.84
2016,3,24,7,45,545.5,91.5,1.9,12.5,263.0,396.79,326.12
2016,3,24,8,0,573.0,106.0,1.9,13.0,312.0,454.3,372.78
2016,3,24,8,15,611.5,113.5,1.95,13.5,362.5,512.18,418.46
2016,3,24,8,30,650.0,121.0,2.0,14.0,413.0,571.72,463.98
2016,3,24,8,45,663.5,133.0,2.05,14.5,459.0,620.15,499.46
2016,3,24,9,0,677.0,145.0,2.1,15.0,505.0,667.56,533.28
2016,3,24,9,15,699.5,149.5,2.0,15.0,548.0,712.49,564.87
2016,3,24,9,30,722.0,154.0,1.9,15.0,591.0,756.46,594.55
2016,3,24,9,45,754.0,150.5,1.85,15.5,632.0,798.21,620.87
2016,3,24,10,0,786.0,147.0,1.8,16.0,673.0,838.79,645.87
2016,3,24,10,15,798.0,150.0,1.7,16.0,705.0,867.8,663.17
2016,3,24,10,30,810.0,153.0,1.6,16.0,737.0,890.63,676.15
2016,3,24,10,45,814.5,157.5,1.5,16.5,761.0,909.25,684.94
2016,3,24,11,0,819.0,162.0,1.4,17.0,785.0,924.77,691.59
2016,3,24,11,15,824.5,163.5,1.3,17.0,802.5,934.88,695.93
2016,3,24,11,30,830.0,165.0,1.2,17.0,820.0,941.78,698.22
2016,3,24,11,45,827.5,169.0,1.15,17.5,828.0,940.72,694.94
2016,3,24,12,0,825.0,173.0,1.1,18.0,836.0,936.39,689.78
2016,3,24,12,15,825.5,173.0,1.05,18.0,836.5,927.44,683.09
2016,3,24,12,30,826.0,173.0,1.0,18.0,837.0,915.32,674.52
2016,3,24,12,45,856.0,154.0,1.0,18.0,836.5,906.13,668.88
2016,3,24,13,0,886.0,135.0,1.0,18.0,836.0,892.65,660.5
2016,3,24,13,15,881.5,134.0,0.95,18.0,820.0,865.1,642.17
2016,3,24,13,30,877.0,133.0,0.9,18.0,804.0,834.77,622.19
2016,3,24,13,45,867.5,132.5,0.9,18.0,780.0,798.5,598.99
2016,3,24,14,0,858.0,132.0,0.9,18.0,756.0,760.09,574.19
2016,3,24,14,15,847.5,130.0,0.85,18.0,725.5,717.56,544.85
2016,3,24,14,30,837.0,128.0,0.8,18.0,695.0,673.43,513.15
2016,3,24,14,45,814.5,129.0,0.8,18.0,656.0,623.61,477.15
2016,3,24,15,0,792.0,130.0,0.8,18.0,617.0,572.93,439.63
2016,3,24,15,15,773.0,126.0,0.8,17.5,574.0,519.88,400.14
2016,3,24,15,30,754.0,122.0,0.8,17.0,531.0,467.08,359.42
2016,3,24,15,45,726.5,117.5,0.85,17.0,483.5,410.84,314.36
2016,3,24,16,0,699.0,113.0,0.9,17.0,436.0,356.3,269.22
2016,3,24,16,15,664.5,106.0,0.9,16.5,385.5,299.29,221.44
2016,3,24,16,30,630.0,99.0,0.9,16.0,335.0,245.36,175.39
2016,3,24,16,45,598.5,87.5,0.95,15.5,284.5,191.17,129.23
2016,3,24,17,0,567.0,76.0,1.0,15.0,234.0,140.27,87.36
2016,3,24,17,15,497.5,66.0,1.0,14.5,183.5,91.39,52.84
2016,3,24,17,30,428.0,56.0,1.0,14.0,133.0,50.62,31.6
2016,3,24,17,45,327.5,42.0,1.05,13.5,89.5,32.34,22.49
2016,3,24,18,0,227.0,28.0,1.1,13.0,46.0,22.11,11.19
2016,3,24,18,15,113.5,14.0,1.1,12.5,23.0,13.76,0.0
2016,3,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,90.5,13.5,0.9,9.0,19.5,31.62,0.0
2016,3,25,6,30,181.0,27.0,0.9,9.0,39.0,86.97,47.42
2016,3,25,6,45,303.5,40.0,0.95,9.5,82.5,151.89,112.97
2016,3,25,7,0,426.0,53.0,1.0,10.0,126.0,227.8,178.95
2016,3,25,7,15,500.5,62.5,1.1,10.5,176.5,292.56,236.02
2016,3,25,7,30,575.0,72.0,1.2,11.0,227.0,364.15,297.35
2016,3,25,7,45,638.0,75.5,1.35,11.5,281.0,429.4,352.19
2016,3,25,8,0,701.0,79.0,1.5,12.0,335.0,499.18,408.95
2016,3,25,8,15,734.5,83.5,1.45,12.5,386.0,556.15,452.87
2016,3,25,8,30,768.0,88.0,1.4,13.0,437.0,612.01,494.4
2016,3,25,8,45,796.0,90.5,1.4,13.5,486.0,664.63,532.17
2016,3,25,9,0,824.0,93.0,1.4,14.0,535.0,716.99,567.24
2016,3,25,9,15,842.0,96.0,1.35,14.5,579.0,761.65,595.45
2016,3,25,9,30,860.0,99.0,1.3,15.0,623.0,804.71,621.95
2016,3,25,9,45,869.5,103.0,1.3,15.5,661.0,840.02,643.21
2016,3,25,10,0,879.0,107.0,1.3,16.0,699.0,872.75,662.52
2016,3,25,10,15,889.0,109.0,1.3,16.0,731.0,895.66,676.33
2016,3,25,10,30,899.0,111.0,1.3,16.0,763.0,920.85,691.79
2016,3,25,10,45,901.5,114.5,1.35,16.5,786.5,937.87,701.27
2016,3,25,11,0,904.0,118.0,1.4,17.0,810.0,951.52,708.69
2016,3,25,11,15,908.0,119.0,1.4,17.0,826.5,960.41,713.7
2016,3,25,11,30,912.0,120.0,1.4,17.0,843.0,965.84,716.63
2016,3,25,11,45,917.0,119.0,1.4,17.5,852.5,966.57,715.33
2016,3,25,12,0,922.0,118.0,1.4,18.0,862.0,963.77,711.93
2016,3,25,12,15,921.5,118.0,1.4,18.0,862.0,953.53,705.21
2016,3,25,12,30,921.0,118.0,1.4,18.0,862.0,939.85,696.45
2016,3,25,12,45,925.0,113.5,1.45,18.0,855.0,922.05,685.82
2016,3,25,13,0,929.0,109.0,1.5,18.0,848.0,900.79,672.95
2016,3,25,13,15,924.5,108.0,1.45,18.0,832.0,872.75,654.28
2016,3,25,13,30,920.0,107.0,1.4,18.0,816.0,841.79,633.71
2016,3,25,13,45,913.5,106.0,1.4,18.0,792.0,806.54,610.8
2016,3,25,14,0,907.0,105.0,1.4,18.0,768.0,768.83,586.05
2016,3,25,14,15,897.5,103.0,1.4,18.0,736.5,725.76,557.34
2016,3,25,14,30,888.0,101.0,1.4,18.0,705.0,680.86,525.54
2016,3,25,14,45,872.0,100.0,1.4,18.0,667.0,631.38,489.08
2016,3,25,15,0,856.0,99.0,1.4,18.0,629.0,580.72,450.78
2016,3,25,15,15,839.0,96.0,1.4,17.5,585.5,527.07,409.93
2016,3,25,15,30,822.0,93.0,1.4,17.0,542.0,473.32,367.54
2016,3,25,15,45,794.0,91.0,1.4,17.0,493.5,416.17,320.47
2016,3,25,16,0,766.0,89.0,1.4,17.0,445.0,360.63,273.34
2016,3,25,16,15,733.5,84.5,1.3,16.5,394.5,301.38,222.6
2016,3,25,16,30,701.0,80.0,1.2,16.0,344.0,246.49,174.66
2016,3,25,16,45,653.0,74.0,1.2,15.5,291.5,190.23,126.63
2016,3,25,17,0,605.0,68.0,1.2,15.0,239.0,139.03,84.77
2016,3,25,17,15,535.5,60.0,1.2,14.5,188.5,89.65,49.77
2016,3,25,17,30,466.0,52.0,1.2,14.0,138.0,48.31,28.6
2016,3,25,17,45,355.0,40.5,1.25,13.5,93.5,30.67,21.09
2016,3,25,18,0,244.0,29.0,1.3,13.0,49.0,22.9,12.23
2016,3,25,18,15,122.0,14.5,1.3,12.5,24.5,14.25,0.0
2016,3,25,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,142.5,11.5,1.5,11.5,22.0,40.73,0.0
2016,3,26,6,30,285.0,23.0,1.6,12.0,44.0,111.95,65.53
2016,3,26,6,45,396.5,33.0,1.75,12.5,88.5,174.89,129.16
2016,3,26,7,0,508.0,43.0,1.9,13.0,133.0,248.83,194.18
2016,3,26,7,15,574.5,50.0,1.95,13.0,183.0,311.64,250.53
2016,3,26,7,30,641.0,57.0,2.0,13.0,233.0,380.48,310.45
2016,3,26,7,45,684.0,62.0,2.15,13.5,285.0,438.45,359.73
2016,3,26,8,0,727.0,67.0,2.3,14.0,337.0,500.91,410.86
2016,3,26,8,15,757.0,71.0,2.35,14.5,387.0,556.43,454.59
2016,3,26,8,30,787.0,75.0,2.4,15.0,437.0,612.6,497.39
2016,3,26,8,45,808.5,78.5,2.5,15.5,484.0,662.53,533.48
2016,3,26,9,0,830.0,82.0,2.6,16.0,531.0,711.71,567.54
2016,3,26,9,15,845.5,84.5,2.6,16.0,573.5,749.57,593.31
2016,3,26,9,30,861.0,87.0,2.6,16.0,616.0,790.05,620.75
2016,3,26,9,45,872.5,89.0,2.6,16.5,653.0,824.66,642.5
2016,3,26,10,0,884.0,91.0,2.6,17.0,690.0,856.85,662.34
2016,3,26,10,15,892.5,92.5,2.55,17.0,721.0,883.23,678.84
2016,3,26,10,30,901.0,94.0,2.5,17.0,752.0,906.66,693.3
2016,3,26,10,45,905.5,96.0,2.5,17.5,775.0,923.94,702.67
2016,3,26,11,0,910.0,98.0,2.5,18.0,798.0,937.89,709.87
2016,3,26,11,15,914.0,99.0,2.45,18.0,814.5,946.88,714.7
2016,3,26,11,30,918.0,100.0,2.4,18.0,831.0,952.4,717.35
2016,3,26,11,45,910.5,105.5,2.35,18.5,837.5,948.68,712.59
2016,3,26,12,0,903.0,111.0,2.3,19.0,844.0,941.47,705.73
2016,3,26,12,15,903.0,111.0,2.25,19.0,844.5,931.84,698.77
2016,3,26,12,30,903.0,111.0,2.2,19.0,845.0,918.83,689.7
2016,3,26,12,45,720.5,200.5,2.15,19.0,782.5,842.84,637.97
2016,3,26,13,0,538.0,290.0,2.1,19.0,720.0,760.16,576.7
2016,3,26,13,15,524.0,287.0,2.1,19.0,699.5,729.85,556.09
2016,3,26,13,30,510.0,284.0,2.1,19.0,679.0,698.44,534.05
2016,3,26,13,45,580.0,248.5,2.1,19.0,685.0,698.06,535.91
2016,3,26,14,0,650.0,213.0,2.1,19.0,691.0,693.05,533.88
2016,3,26,14,15,616.0,213.5,2.1,18.5,651.5,643.38,498.47
2016,3,26,14,30,582.0,214.0,2.1,18.0,612.0,593.41,462.48
2016,3,26,14,45,592.5,196.0,2.1,18.0,582.5,556.29,435.08
2016,3,26,15,0,603.0,178.0,2.1,18.0,553.0,515.78,404.3
2016,3,26,15,15,560.5,177.5,2.1,17.5,507.5,461.46,362.48
2016,3,26,15,30,518.0,177.0,2.1,17.0,462.0,411.1,322.8
2016,3,26,15,45,475.5,169.5,2.1,17.0,413.5,357.45,279.3
2016,3,26,16,0,433.0,162.0,2.1,17.0,365.0,307.5,238.09
2016,3,26,16,15,479.5,133.5,2.0,16.5,335.0,269.71,204.54
2016,3,26,16,30,526.0,105.0,1.9,16.0,305.0,227.02,165.47
2016,3,26,16,45,481.0,97.0,1.8,15.5,259.5,178.8,124.58
2016,3,26,17,0,436.0,89.0,1.7,15.0,214.0,135.68,89.51
2016,3,26,17,15,383.5,75.5,1.6,14.5,169.0,92.17,57.55
2016,3,26,17,30,331.0,62.0,1.5,14.0,124.0,54.7,35.5
2016,3,26,17,45,238.5,46.5,1.45,14.0,84.0,35.28,25.09
2016,3,26,18,0,146.0,31.0,1.4,14.0,44.0,24.01,13.39
2016,3,26,18,15,73.0,15.5,1.45,13.5,22.0,15.24,0.0
2016,3,26,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,27,6,15,125.0,14.0,1.3,10.0,24.0,40.05,0.0
2016,3,27,6,30,250.0,28.0,1.4,10.0,48.0,110.24,69.37
2016,3,27,6,45,359.5,40.5,1.55,10.5,93.0,172.79,129.87
2016,3,27,7,0,469.0,53.0,1.7,11.0,138.0,247.3,195.26
2016,3,27,7,15,541.0,61.0,1.65,11.5,189.5,312.07,252.41
2016,3,27,7,30,613.0,69.0,1.6,12.0,241.0,383.33,313.17
2016,3,27,7,45,659.5,75.5,1.6,12.5,294.0,445.46,364.79
2016,3,27,8,0,706.0,82.0,1.6,13.0,347.0,510.61,416.84
2016,3,27,8,15,739.0,87.0,1.55,13.0,399.0,568.25,461.78
2016,3,27,8,30,772.0,92.0,1.5,13.0,451.0,624.58,504.31
2016,3,27,8,45,795.5,96.0,1.5,13.5,499.5,675.98,540.86
2016,3,27,9,0,819.0,100.0,1.5,14.0,548.0,726.77,574.72
2016,3,27,9,15,837.0,103.5,1.55,14.0,592.5,771.84,605.37
2016,3,27,9,30,855.0,107.0,1.6,14.0,637.0,815.3,634.57
2016,3,27,9,45,867.0,110.0,1.7,14.5,675.5,851.33,657.69
2016,3,27,10,0,879.0,113.0,1.8,15.0,714.0,884.92,679.01
2016,3,27,10,15,889.5,115.5,1.85,15.0,746.0,913.97,697.86
2016,3,27,10,30,900.0,118.0,1.9,15.0,778.0,934.65,711.07
2016,3,27,10,45,905.0,120.5,2.0,15.5,802.5,952.68,721.92
2016,3,27,11,0,910.0,123.0,2.1,16.0,827.0,967.38,730.6
2016,3,27,11,15,915.0,124.0,2.15,16.0,844.5,977.07,736.85
2016,3,27,11,30,920.0,125.0,2.2,16.0,862.0,983.28,740.95
2016,3,27,11,45,918.5,128.0,2.25,16.0,870.5,982.09,740.28
2016,3,27,12,0,917.0,131.0,2.3,16.0,879.0,977.37,737.45
2016,3,27,12,15,917.5,131.0,2.3,16.0,879.5,967.86,731.04
2016,3,27,12,30,918.0,131.0,2.3,16.0,880.0,954.91,722.47
2016,3,27,12,45,905.5,136.5,2.3,16.0,869.5,932.84,707.86
2016,3,27,13,0,893.0,142.0,2.3,16.0,859.0,911.68,694.0
2016,3,27,13,15,738.5,201.5,2.3,16.0,787.0,823.3,633.53
2016,3,27,13,30,584.0,261.0,2.3,16.0,715.0,735.36,568.63
2016,3,27,13,45,621.0,236.0,2.35,16.0,706.0,719.35,559.29
2016,3,27,14,0,658.0,211.0,2.4,16.0,697.0,698.12,545.3
2016,3,27,14,15,615.0,214.5,2.4,15.5,654.0,644.74,506.56
2016,3,27,14,30,572.0,218.0,2.4,15.0,611.0,591.77,467.59
2016,3,27,14,45,583.0,200.0,2.4,15.0,582.5,554.23,439.49
2016,3,27,15,0,594.0,182.0,2.4,15.0,554.0,515.55,409.62
2016,3,27,15,15,516.5,191.5,2.35,14.5,499.0,452.9,360.37
2016,3,27,15,30,439.0,201.0,2.3,14.0,444.0,397.46,316.18
2016,3,27,15,45,464.5,176.0,2.25,14.0,413.0,359.69,284.61
2016,3,27,16,0,490.0,151.0,2.2,14.0,382.0,318.8,249.2
2016,3,27,16,15,477.0,134.5,2.1,13.5,339.0,270.66,207.84
2016,3,27,16,30,464.0,118.0,2.0,13.0,296.0,223.59,166.68
2016,3,27,16,45,402.5,113.0,1.95,12.5,251.0,178.41,128.96
2016,3,27,17,0,341.0,108.0,1.9,12.0,206.0,139.86,98.29
2016,3,27,17,15,294.0,90.0,1.9,11.5,162.5,98.01,66.59
2016,3,27,17,30,247.0,72.0,1.9,11.0,119.0,64.43,45.24
2016,3,27,17,45,179.5,53.0,1.95,11.0,81.5,42.86,32.12
2016,3,27,18,0,112.0,34.0,2.0,11.0,44.0,28.09,17.21
2016,3,27,18,15,56.0,17.0,2.05,11.0,22.0,14.4,0.0
2016,3,27,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,6,15,174.5,13.5,2.25,7.5,28.0,50.65,0.0
2016,3,28,6,30,349.0,27.0,2.5,8.0,56.0,136.84,90.21
2016,3,28,6,45,463.5,36.0,2.8,8.5,104.0,202.93,154.45
2016,3,28,7,0,578.0,45.0,3.1,9.0,152.0,281.4,224.85
2016,3,28,7,15,643.5,51.0,3.3,9.0,206.0,344.88,283.36
2016,3,28,7,30,709.0,57.0,3.5,9.0,260.0,416.24,347.0
2016,3,28,7,45,751.5,62.0,3.7,9.5,314.5,479.4,401.59
2016,3,28,8,0,794.0,67.0,3.9,10.0,369.0,544.98,456.31
2016,3,28,8,15,823.5,70.5,3.95,10.0,421.5,602.73,503.67
2016,3,28,8,30,853.0,74.0,4.0,10.0,474.0,660.9,550.06
2016,3,28,8,45,874.0,77.0,4.1,10.5,523.5,708.43,584.38
2016,3,28,9,0,895.0,80.0,4.2,11.0,573.0,758.9,620.36
2016,3,28,9,15,910.5,82.0,4.2,11.0,617.5,802.71,651.33
2016,3,28,9,30,926.0,84.0,4.2,11.0,662.0,844.58,680.56
2016,3,28,9,45,937.0,86.0,4.2,11.5,700.5,880.51,703.82
2016,3,28,10,0,948.0,88.0,4.2,12.0,739.0,913.75,724.92
2016,3,28,10,15,956.0,89.5,4.15,12.0,771.0,940.9,742.64
2016,3,28,10,30,964.0,91.0,4.1,12.0,803.0,964.86,758.1
2016,3,28,10,45,969.0,92.5,4.1,12.5,827.5,982.76,768.19
2016,3,28,11,0,974.0,94.0,4.1,13.0,852.0,997.1,775.87
2016,3,28,11,15,977.0,94.5,4.05,13.0,868.5,1004.88,780.19
2016,3,28,11,30,980.0,95.0,4.0,13.0,885.0,1008.94,782.1
2016,3,28,11,45,980.5,96.0,3.95,13.0,892.5,1007.49,780.34
2016,3,28,12,0,981.0,97.0,3.9,13.0,900.0,1002.29,776.16
2016,3,28,12,15,980.0,97.0,3.8,13.0,900.0,990.96,767.54
2016,3,28,12,30,979.0,97.0,3.7,13.0,900.0,975.98,756.56
2016,3,28,12,45,960.5,106.0,3.65,13.0,887.5,951.53,739.42
2016,3,28,13,0,942.0,115.0,3.6,13.0,875.0,924.14,720.34
2016,3,28,13,15,937.5,114.0,3.5,13.0,858.0,895.55,700.14
2016,3,28,13,30,933.0,113.0,3.4,13.0,841.0,864.01,677.86
2016,3,28,13,45,925.0,112.5,3.35,13.0,816.5,827.49,652.27
2016,3,28,14,0,917.0,112.0,3.3,13.0,792.0,788.56,624.85
2016,3,28,14,15,607.5,212.0,3.2,13.0,655.0,638.14,509.11
2016,3,28,14,30,298.0,312.0,3.1,13.0,518.0,502.11,400.0
2016,3,28,14,45,149.0,214.5,3.05,13.0,317.5,300.48,242.06
2016,3,28,15,0,0.0,117.0,3.0,13.0,117.0,113.14,88.71
2016,3,28,15,15,120.0,180.5,2.85,13.0,247.5,236.48,191.26
2016,3,28,15,30,240.0,244.0,2.7,13.0,378.0,344.68,277.0
2016,3,28,15,45,187.0,225.0,2.6,13.0,324.0,290.33,232.59
2016,3,28,16,0,134.0,206.0,2.5,13.0,270.0,241.36,193.11
2016,3,28,16,15,125.0,183.0,2.25,12.5,237.5,208.22,166.02
2016,3,28,16,30,116.0,160.0,2.0,12.0,205.0,176.17,139.48
2016,3,28,16,45,104.5,139.0,1.8,12.0,175.0,146.48,114.61
2016,3,28,17,0,93.0,118.0,1.6,12.0,145.0,118.23,91.09
2016,3,28,17,15,80.0,95.5,1.5,11.5,115.5,90.18,68.36
2016,3,28,17,30,67.0,73.0,1.4,11.0,86.0,64.02,47.86
2016,3,28,17,45,43.5,52.0,1.35,10.5,59.5,46.46,35.43
2016,3,28,18,0,20.0,31.0,1.3,10.0,33.0,28.6,18.02
2016,3,28,18,15,10.0,15.5,1.3,9.5,16.5,14.71,0.0
2016,3,28,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,6,15,181.0,13.5,1.7,7.5,29.5,59.94,0.0
2016,3,29,6,30,362.0,27.0,1.9,8.0,59.0,141.61,95.95
2016,3,29,6,45,475.0,35.5,2.1,9.0,108.0,207.81,158.44
2016,3,29,7,0,588.0,44.0,2.3,10.0,157.0,284.14,226.24
2016,3,29,7,15,651.0,50.5,2.5,10.0,210.5,350.05,286.14
2016,3,29,7,30,714.0,57.0,2.7,10.0,264.0,421.32,348.98
2016,3,29,7,45,757.5,61.0,2.9,10.5,318.5,484.23,402.71
2016,3,29,8,0,801.0,65.0,3.1,11.0,373.0,549.62,456.65
2016,3,29,8,15,829.0,68.5,3.15,11.5,425.5,606.77,501.94
2016,3,29,8,30,857.0,72.0,3.2,12.0,478.0,660.33,542.9
2016,3,29,8,45,877.0,75.0,3.25,12.5,527.0,711.22,578.82
2016,3,29,9,0,897.0,78.0,3.3,13.0,576.0,761.07,613.26
2016,3,29,9,15,911.5,80.0,3.15,13.0,620.5,804.16,642.22
2016,3,29,9,30,926.0,82.0,3.0,13.0,665.0,845.25,669.21
2016,3,29,9,45,936.0,84.5,2.95,13.5,703.0,880.88,691.27
2016,3,29,10,0,946.0,87.0,2.9,14.0,741.0,913.76,711.13
2016,3,29,10,15,953.5,88.5,2.8,14.0,772.5,940.39,727.37
2016,3,29,10,30,961.0,90.0,2.7,14.0,804.0,963.82,741.32
2016,3,29,10,45,965.0,92.0,2.6,14.5,828.0,981.26,749.72
2016,3,29,11,0,969.0,94.0,2.5,15.0,852.0,995.13,755.73
2016,3,29,11,15,972.0,94.5,2.45,15.0,868.5,1002.82,759.57
2016,3,29,11,30,975.0,95.0,2.4,15.0,885.0,1006.81,761.11
2016,3,29,11,45,975.0,96.0,2.35,15.0,892.5,1004.83,758.83
2016,3,29,12,0,975.0,97.0,2.3,15.0,900.0,999.14,754.26
2016,3,29,12,15,974.5,97.0,2.2,15.0,899.5,988.24,745.81
2016,3,29,12,30,974.0,97.0,2.1,15.0,899.0,973.72,735.11
2016,3,29,12,45,968.5,99.0,2.05,15.0,890.0,953.35,721.21
2016,3,29,13,0,963.0,101.0,2.0,15.0,881.0,929.68,705.22
2016,3,29,13,15,958.5,100.0,1.9,15.0,864.0,900.6,685.08
2016,3,29,13,30,954.0,99.0,1.8,15.0,847.0,868.51,662.95
2016,3,29,13,45,944.5,99.5,1.7,15.0,821.5,831.23,637.25
2016,3,29,14,0,935.0,100.0,1.6,15.0,796.0,791.57,609.86
2016,3,29,14,15,925.5,98.5,1.5,15.0,764.5,747.77,579.43
2016,3,29,14,30,916.0,97.0,1.4,15.0,733.0,702.07,546.62
2016,3,29,14,45,900.0,96.5,1.35,15.0,694.0,651.68,508.93
2016,3,29,15,0,884.0,96.0,1.3,15.0,655.0,600.43,469.68
2016,3,29,15,15,867.5,93.5,1.2,14.5,611.0,545.52,427.18
2016,3,29,15,30,851.0,91.0,1.1,14.0,567.0,490.92,383.56
2016,3,29,15,45,824.5,88.5,1.0,14.0,517.5,432.19,334.82
2016,3,29,16,0,798.0,86.0,0.9,14.0,468.0,374.88,285.93
2016,3,29,16,15,767.0,81.5,0.8,13.5,416.0,315.99,235.28
2016,3,29,16,30,736.0,77.0,0.7,13.0,364.0,259.66,185.87
2016,3,29,16,45,688.0,72.5,0.65,13.0,310.5,200.47,134.75
2016,3,29,17,0,640.0,68.0,0.6,13.0,257.0,148.31,91.35
2016,3,29,17,15,573.5,60.5,0.65,12.0,204.5,97.15,54.23
2016,3,29,17,30,507.0,53.0,0.7,11.0,152.0,53.65,30.66
2016,3,29,17,45,394.0,42.5,0.8,10.5,105.5,31.72,22.52
2016,3,29,18,0,281.0,32.0,0.9,10.0,59.0,25.03,15.32
2016,3,29,18,15,140.5,16.0,0.9,9.5,29.5,12.3,0.0
2016,3,29,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,114.5,17.5,0.8,8.5,28.0,50.08,0.0
2016,3,30,6,30,229.0,35.0,0.9,9.0,56.0,114.28,79.45
2016,3,30,6,45,337.5,47.5,1.05,9.5,102.0,176.01,135.04
2016,3,30,7,0,446.0,60.0,1.2,10.0,148.0,251.26,200.54
2016,3,30,7,15,441.5,78.0,1.2,10.5,186.5,291.29,237.27
2016,3,30,7,30,437.0,96.0,1.2,11.0,225.0,331.61,272.47
2016,3,30,7,45,496.5,99.5,1.2,11.5,272.5,388.55,319.75
2016,3,30,8,0,556.0,103.0,1.2,12.0,320.0,453.8,371.87
2016,3,30,8,15,651.5,101.5,1.2,12.0,389.0,537.33,437.46
2016,3,30,8,30,747.0,100.0,1.2,12.0,458.0,627.14,505.55
2016,3,30,8,45,721.5,111.5,1.2,12.5,486.0,651.22,520.95
2016,3,30,9,0,696.0,123.0,1.2,13.0,514.0,671.14,533.24
2016,3,30,9,15,680.0,142.5,1.15,13.5,548.0,703.29,553.33
2016,3,30,9,30,664.0,162.0,1.1,14.0,582.0,731.88,570.36
2016,3,30,9,45,764.0,139.0,1.05,14.5,650.0,807.83,620.0
2016,3,30,10,0,864.0,116.0,1.0,15.0,718.0,883.18,666.92
2016,3,30,10,15,874.0,118.0,0.95,15.0,749.5,910.8,682.2
2016,3,30,10,30,884.0,120.0,0.9,15.0,781.0,930.03,692.49
2016,3,30,10,45,891.5,121.0,0.9,15.0,805.0,948.34,703.25
2016,3,30,11,0,899.0,122.0,0.9,15.0,829.0,963.44,712.01
2016,3,30,11,15,903.0,123.0,0.9,15.0,845.5,971.97,716.67
2016,3,30,11,30,907.0,124.0,0.9,15.0,862.0,977.07,719.34
2016,3,30,11,45,910.0,124.0,0.95,15.5,870.5,976.72,718.36
2016,3,30,12,0,913.0,124.0,1.0,16.0,879.0,972.87,715.33
2016,3,30,12,15,913.0,124.0,1.0,16.0,879.0,962.81,708.83
2016,3,30,12,30,913.0,124.0,1.0,16.0,879.0,949.33,700.33
2016,3,30,12,45,914.0,122.0,1.0,16.0,871.5,931.34,689.03
2016,3,30,13,0,915.0,120.0,1.0,16.0,864.0,910.05,675.69
2016,3,30,13,15,710.0,206.5,1.05,16.0,777.5,808.91,609.72
2016,3,30,13,30,505.0,293.0,1.1,16.0,691.0,706.9,536.27
2016,3,30,13,45,700.0,203.5,1.15,16.0,738.0,751.56,573.97
2016,3,30,14,0,895.0,114.0,1.2,16.0,785.0,777.79,594.38
2016,3,30,14,15,886.0,112.5,1.2,15.5,753.5,735.69,566.74
2016,3,30,14,30,877.0,111.0,1.2,15.0,722.0,692.23,537.14
2016,3,30,14,45,864.5,108.5,1.3,15.0,684.5,643.13,501.96
2016,3,30,15,0,852.0,106.0,1.4,15.0,647.0,593.0,464.77
2016,3,30,15,15,835.0,103.0,1.5,14.5,603.5,539.25,424.27
2016,3,30,15,30,818.0,100.0,1.6,14.0,560.0,485.44,382.02
2016,3,30,15,45,795.5,96.0,1.75,14.0,512.0,428.56,335.24
2016,3,30,16,0,773.0,92.0,1.9,14.0,464.0,372.75,287.65
2016,3,30,16,15,742.0,87.5,1.9,13.5,413.0,313.21,236.12
2016,3,30,16,30,711.0,83.0,1.9,13.0,362.0,257.95,187.16
2016,3,30,16,45,666.5,77.0,1.95,13.0,309.5,201.42,137.55
2016,3,30,17,0,622.0,71.0,2.0,13.0,257.0,149.56,93.73
2016,3,30,17,15,556.5,63.0,1.95,12.5,205.0,98.96,56.3
2016,3,30,17,30,491.0,55.0,1.9,12.0,153.0,55.93,32.26
2016,3,30,17,45,385.5,44.0,1.85,11.5,107.0,32.92,23.48
2016,3,30,18,0,280.0,33.0,1.8,11.0,61.0,25.81,16.05
2016,3,30,18,15,140.0,16.5,1.75,10.5,30.5,12.64,0.0
2016,3,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,145.5,17.0,1.35,10.0,31.5,58.53,2.99
2016,3,31,6,30,291.0,34.0,1.5,10.0,63.0,131.68,92.59
2016,3,31,6,45,399.0,44.5,1.7,10.5,110.5,195.82,150.4
2016,3,31,7,0,507.0,55.0,1.9,11.0,158.0,271.43,216.73
2016,3,31,7,15,572.0,63.0,1.9,11.5,210.0,336.05,273.59
2016,3,31,7,30,637.0,71.0,1.9,12.0,262.0,406.39,333.36
2016,3,31,7,45,329.5,108.5,1.9,12.5,208.5,309.9,255.84
2016,3,31,8,0,22.0,146.0,1.9,13.0,155.0,159.84,129.25
2016,3,31,8,15,15.5,156.0,1.8,13.0,163.0,166.0,134.21
2016,3,31,8,30,9.0,166.0,1.7,13.0,171.0,171.71,138.27
2016,3,31,8,45,42.0,205.5,1.65,13.5,229.5,243.79,196.79
2016,3,31,9,0,75.0,245.0,1.6,14.0,288.0,312.5,250.84
2016,3,31,9,15,128.0,270.5,1.55,14.0,350.0,391.65,312.67
2016,3,31,9,30,181.0,296.0,1.5,14.0,412.0,465.53,368.89
2016,3,31,9,45,283.5,294.5,1.45,14.5,488.0,562.47,441.57
2016,3,31,10,0,386.0,293.0,1.4,15.0,564.0,654.88,508.35
2016,3,31,10,15,650.5,200.0,1.4,15.0,679.0,807.68,621.58
2016,3,31,10,30,915.0,107.0,1.4,15.0,794.0,946.29,712.85
2016,3,31,10,45,921.5,107.5,1.4,15.5,818.0,963.56,720.2
2016,3,31,11,0,928.0,108.0,1.4,16.0,842.0,977.5,727.0
2016,3,31,11,15,932.0,109.0,1.4,16.0,858.5,986.21,731.87
2016,3,31,11,30,936.0,110.0,1.4,16.0,875.0,991.38,734.64
2016,3,31,11,45,938.0,110.0,1.45,16.5,883.0,990.05,732.79
2016,3,31,12,0,940.0,110.0,1.5,17.0,891.0,985.14,728.82
2016,3,31,12,15,940.0,110.0,1.6,17.0,891.0,974.83,723.57
2016,3,31,12,30,940.0,110.0,1.7,17.0,891.0,961.02,716.09
2016,3,31,12,45,942.0,107.0,1.85,17.0,883.5,942.43,706.04
2016,3,31,13,0,944.0,104.0,2.0,17.0,876.0,920.41,693.57
2016,3,31,13,15,940.5,103.5,2.1,17.0,860.0,893.01,676.76
2016,3,31,13,30,937.0,103.0,2.2,17.0,844.0,862.6,657.75
2016,3,31,13,45,930.5,102.0,2.35,17.0,819.5,826.51,634.97
2016,3,31,14,0,924.0,101.0,2.5,17.0,795.0,787.92,610.06
2016,3,31,14,15,915.5,99.5,2.55,16.5,764.0,745.13,582.18
2016,3,31,14,30,907.0,98.0,2.6,16.0,733.0,700.4,551.71
2016,3,31,14,45,537.0,197.5,2.7,16.0,568.5,527.14,417.52
2016,3,31,15,0,167.0,297.0,2.8,16.0,404.0,381.33,301.18
2016,3,31,15,15,181.0,275.0,2.8,15.5,384.0,357.73,284.17
2016,3,31,15,30,195.0,253.0,2.8,15.0,364.0,332.62,264.92
2016,3,31,15,45,290.5,216.0,2.85,15.0,365.0,326.15,259.09
2016,3,31,16,0,386.0,179.0,2.9,15.0,366.0,309.1,242.98
2016,3,31,16,15,569.0,127.0,2.85,14.5,369.5,296.68,227.03
2016,3,31,16,30,752.0,75.0,2.8,14.0,373.0,264.46,191.37
2016,3,31,16,45,709.5,70.5,2.75,13.5,320.0,207.62,141.17
2016,3,31,17,0,667.0,66.0,2.7,13.0,267.0,152.72,94.56
2016,3,31,17,15,605.0,59.0,2.55,12.5,214.5,100.65,55.63
2016,3,31,17,30,543.0,52.0,2.4,12.0,162.0,55.68,30.47
2016,3,31,17,45,440.0,42.0,2.3,12.0,114.0,30.88,21.66
2016,3,31,18,0,337.0,32.0,2.2,12.0,66.0,24.63,15.14
2016,3,31,18,15,168.5,16.0,2.1,11.5,33.0,12.05,0.0
2016,3,31,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,6,15,169.0,16.5,1.15,9.5,34.5,64.57,15.46
2016,4,1,6,30,338.0,33.0,1.3,10.0,69.0,145.15,103.22
2016,4,1,6,45,437.0,43.0,1.45,10.5,116.5,208.59,160.55
2016,4,1,7,0,536.0,53.0,1.6,11.0,164.0,282.5,225.59
2016,4,1,7,15,597.0,60.5,1.55,11.5,216.5,346.44,281.6
2016,4,1,7,30,658.0,68.0,1.5,12.0,269.0,415.67,339.91
2016,4,1,7,45,698.5,73.5,1.45,12.5,321.5,476.2,389.19
2016,4,1,8,0,739.0,79.0,1.4,13.0,374.0,537.1,436.83
2016,4,1,8,15,768.0,83.0,1.35,13.0,425.5,592.94,479.55
2016,4,1,8,30,797.0,87.0,1.3,13.0,477.0,649.23,521.16
2016,4,1,8,45,818.5,90.5,1.3,13.5,524.5,699.66,555.19
2016,4,1,9,0,840.0,94.0,1.3,14.0,572.0,749.27,587.61
2016,4,1,9,15,855.5,96.5,1.25,14.0,615.5,791.88,614.94
2016,4,1,9,30,871.0,99.0,1.2,14.0,659.0,827.81,637.22
2016,4,1,9,45,882.5,101.5,1.2,14.5,696.0,862.99,658.25
2016,4,1,10,0,894.0,104.0,1.2,15.0,733.0,895.67,677.33
2016,4,1,10,15,902.5,105.5,1.2,15.0,764.5,921.89,693.23
2016,4,1,10,30,911.0,107.0,1.2,15.0,796.0,945.12,707.21
2016,4,1,10,45,917.5,108.0,1.2,15.5,819.5,962.82,716.29
2016,4,1,11,0,924.0,109.0,1.2,16.0,843.0,977.2,723.31
2016,4,1,11,15,928.0,110.0,1.2,16.0,859.5,985.82,728.07
2016,4,1,11,30,932.0,111.0,1.2,16.0,876.0,990.92,730.77
2016,4,1,11,45,934.5,110.5,1.25,16.5,884.0,989.47,728.95
2016,4,1,12,0,937.0,110.0,1.3,17.0,892.0,984.45,725.02
2016,4,1,12,15,937.0,110.0,1.35,17.0,892.0,974.11,719.15
2016,4,1,12,30,937.0,110.0,1.4,17.0,892.0,960.28,711.15
2016,4,1,12,45,936.5,109.0,1.5,17.0,884.5,941.55,700.72
2016,4,1,13,0,936.0,108.0,1.6,17.0,877.0,919.5,688.05
2016,4,1,13,15,932.5,107.0,1.65,17.0,860.5,891.71,670.8
2016,4,1,13,30,929.0,106.0,1.7,17.0,844.0,860.94,651.48
2016,4,1,13,45,923.0,105.0,1.8,17.0,820.5,825.42,629.25
2016,4,1,14,0,917.0,104.0,1.9,17.0,797.0,787.4,604.95
2016,4,1,14,15,908.5,102.5,1.95,16.5,765.5,744.8,577.72
2016,4,1,14,30,900.0,101.0,2.0,16.0,734.0,700.29,547.89
2016,4,1,14,45,889.0,98.5,2.1,16.0,696.5,651.56,512.08
2016,4,1,15,0,878.0,96.0,2.2,16.0,659.0,601.59,474.19
2016,4,1,15,15,862.5,93.5,2.25,15.5,616.0,547.31,432.4
2016,4,1,15,30,847.0,91.0,2.3,15.0,573.0,493.33,389.29
2016,4,1,15,45,825.5,88.0,2.35,15.0,525.0,436.32,341.62
2016,4,1,16,0,804.0,85.0,2.4,15.0,477.0,380.22,293.23
2016,4,1,16,15,775.5,81.0,2.35,14.5,426.0,322.14,242.52
2016,4,1,16,30,747.0,77.0,2.3,14.0,375.0,266.32,192.79
2016,4,1,16,45,704.5,72.0,2.25,13.5,321.5,206.99,140.78
2016,4,1,17,0,662.0,67.0,2.2,13.0,268.0,154.05,95.83
2016,4,1,17,15,601.0,60.0,2.0,12.5,216.0,102.26,56.95
2016,4,1,17,30,540.0,53.0,1.8,12.0,164.0,57.47,31.52
2016,4,1,17,45,439.5,43.0,1.65,11.5,116.0,31.6,22.4
2016,4,1,18,0,339.0,33.0,1.5,11.0,68.0,25.4,16.02
2016,4,1,18,15,169.5,16.5,1.45,10.5,34.0,12.39,0.0
2016,4,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,6,15,168.5,17.5,0.8,9.5,36.0,66.94,24.63
2016,4,2,6,30,337.0,35.0,0.8,10.0,72.0,148.2,106.57
2016,4,2,6,45,428.5,46.0,0.8,10.5,119.5,210.54,162.29
2016,4,2,7,0,520.0,57.0,0.8,11.0,167.0,282.51,224.88
2016,4,2,7,15,581.5,64.5,0.75,11.5,219.5,346.12,279.51
2016,4,2,7,30,643.0,72.0,0.7,12.0,272.0,415.03,336.26
2016,4,2,7,45,321.5,79.0,0.65,12.5,179.0,273.49,224.3
2016,4,2,8,0,0.0,86.0,0.6,13.0,86.0,83.59,65.03
2016,4,2,8,15,0.0,98.0,0.65,13.0,98.0,95.48,75.24
2016,4,2,8,30,0.0,110.0,0.7,13.0,110.0,107.37,84.84
2016,4,2,8,45,22.5,175.0,0.75,13.5,188.0,190.15,152.55
2016,4,2,9,0,45.0,240.0,0.8,14.0,266.0,284.09,226.32
2016,4,2,9,15,47.5,257.0,0.8,14.0,286.5,304.77,241.23
2016,4,2,9,30,50.0,274.0,0.8,14.0,307.0,325.45,256.47
2016,4,2,9,45,78.0,303.5,0.85,14.5,358.0,381.44,298.81
2016,4,2,10,0,106.0,333.0,0.9,15.0,409.0,438.46,340.75
2016,4,2,10,15,142.5,351.5,0.95,15.0,457.5,500.7,386.64
2016,4,2,10,30,179.0,370.0,1.0,15.0,506.0,554.61,425.81
2016,4,2,10,45,273.5,363.0,1.05,15.5,578.0,643.39,490.24
2016,4,2,11,0,368.0,356.0,1.1,16.0,650.0,724.19,547.14
2016,4,2,11,15,624.5,249.5,1.15,16.0,760.0,861.36,647.34
2016,4,2,11,30,881.0,143.0,1.2,16.0,870.0,984.72,728.36
2016,4,2,11,45,887.5,141.0,1.3,16.5,879.0,979.63,723.37
2016,4,2,12,0,894.0,139.0,1.4,17.0,888.0,976.83,721.7
2016,4,2,12,15,893.5,139.0,1.45,17.0,887.5,966.22,715.54
2016,4,2,12,30,893.0,139.0,1.5,17.0,887.0,952.3,707.38
2016,4,2,12,45,900.0,133.0,1.6,17.0,881.0,935.68,698.19
2016,4,2,13,0,907.0,127.0,1.7,17.0,875.0,915.63,686.67
2016,4,2,13,15,903.0,125.5,1.7,17.0,858.5,887.46,668.45
2016,4,2,13,30,899.0,124.0,1.7,17.0,842.0,856.45,648.35
2016,4,2,13,45,894.5,121.5,1.75,17.0,818.0,821.38,625.89
2016,4,2,14,0,890.0,119.0,1.8,17.0,794.0,783.82,601.49
2016,4,2,14,15,881.0,117.5,1.8,16.5,763.0,741.75,574.26
2016,4,2,14,30,872.0,116.0,1.8,16.0,732.0,698.37,544.45
2016,4,2,14,45,857.0,114.5,1.85,16.0,694.0,648.76,507.95
2016,4,2,15,0,842.0,113.0,1.9,16.0,656.0,598.36,469.83
2016,4,2,15,15,645.0,160.0,1.85,16.0,560.0,496.61,390.45
2016,4,2,15,30,448.0,207.0,1.8,16.0,464.0,411.32,323.19
2016,4,2,15,45,601.5,154.5,1.8,16.0,468.5,403.4,315.05
2016,4,2,16,0,755.0,102.0,1.8,16.0,473.0,377.51,289.73
2016,4,2,16,15,724.5,97.0,1.7,15.5,422.0,320.15,240.32
2016,4,2,16,30,694.0,92.0,1.6,15.0,371.0,265.35,192.34
2016,4,2,16,45,642.5,87.0,1.5,14.5,317.5,209.02,143.98
2016,4,2,17,0,591.0,82.0,1.4,14.0,264.0,158.21,101.8
2016,4,2,17,15,527.5,73.0,1.25,13.5,212.5,108.39,64.63
2016,4,2,17,30,464.0,64.0,1.1,13.0,161.0,66.0,39.82
2016,4,2,17,45,360.5,51.5,1.0,12.5,114.0,38.66,28.56
2016,4,2,18,0,257.0,39.0,0.9,12.0,67.0,30.06,20.04
2016,4,2,18,15,128.5,19.5,0.9,11.5,33.5,15.12,0.4
2016,4,2,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
