Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,6,15,169.5,19.0,1.0,9.5,38.5,70.3,32.34
2016,4,3,6,30,339.0,38.0,1.1,10.0,77.0,153.11,111.43
2016,4,3,6,45,435.0,49.0,1.25,10.5,126.0,217.58,168.86
2016,4,3,7,0,531.0,60.0,1.4,11.0,175.0,292.08,234.01
2016,4,3,7,15,592.5,67.5,1.4,11.0,228.0,356.51,290.48
2016,4,3,7,30,654.0,75.0,1.4,11.0,281.0,426.2,349.47
2016,4,3,7,45,327.0,82.5,1.4,11.5,185.5,281.62,233.57
2016,4,3,8,0,0.0,90.0,1.4,12.0,90.0,87.63,68.88
2016,4,3,8,15,0.0,108.5,1.4,12.5,108.5,106.14,84.36
2016,4,3,8,30,0.0,127.0,1.4,13.0,127.0,124.68,99.26
2016,4,3,8,45,0.0,145.0,1.4,13.5,145.5,142.7,113.5
2016,4,3,9,0,0.0,163.0,1.4,14.0,164.0,160.74,127.54
2016,4,3,9,15,3.0,179.0,1.4,14.0,181.5,179.09,142.06
2016,4,3,9,30,6.0,195.0,1.4,14.0,199.0,197.63,156.6
2016,4,3,9,45,7.5,207.0,1.45,14.5,212.0,210.92,166.54
2016,4,3,10,0,9.0,219.0,1.5,15.0,225.0,224.27,176.47
2016,4,3,10,15,15.0,250.5,1.5,15.0,262.0,261.63,205.55
2016,4,3,10,30,21.0,282.0,1.5,15.0,299.0,299.16,234.3
2016,4,3,10,45,21.0,288.5,1.55,15.5,305.5,305.52,238.33
2016,4,3,11,0,21.0,295.0,1.6,16.0,312.0,311.81,242.47
2016,4,3,11,15,30.0,323.5,1.65,16.0,348.5,357.33,277.12
2016,4,3,11,30,39.0,352.0,1.7,16.0,385.0,394.65,305.08
2016,4,3,11,45,165.5,378.0,1.8,16.5,517.5,546.47,420.75
2016,4,3,12,0,292.0,404.0,1.9,17.0,650.0,695.25,528.47
2016,4,3,12,15,605.0,270.0,1.95,17.0,779.0,846.13,642.02
2016,4,3,12,30,918.0,136.0,2.0,17.0,908.0,973.58,729.25
2016,4,3,12,45,913.5,136.5,2.05,17.0,899.0,952.9,714.83
2016,4,3,13,0,909.0,137.0,2.1,17.0,890.0,929.11,700.0
2016,4,3,13,15,904.5,136.0,2.15,17.0,873.0,900.86,682.11
2016,4,3,13,30,900.0,135.0,2.2,17.0,856.0,869.8,662.24
2016,4,3,13,45,778.0,178.0,2.25,17.0,788.5,791.59,609.32
2016,4,3,14,0,656.0,221.0,2.3,17.0,721.0,714.08,552.91
2016,4,3,14,15,542.5,252.5,2.3,16.5,655.0,636.33,495.88
2016,4,3,14,30,429.0,284.0,2.3,16.0,589.0,566.3,443.32
2016,4,3,14,45,627.5,206.5,2.35,16.0,626.0,595.72,468.83
2016,4,3,15,0,826.0,129.0,2.4,16.0,663.0,606.05,477.84
2016,4,3,15,15,653.5,164.0,2.35,15.5,569.5,505.93,399.9
2016,4,3,15,30,481.0,199.0,2.3,15.0,476.0,420.37,332.68
2016,4,3,15,45,568.5,155.0,2.3,15.0,455.5,389.88,307.08
2016,4,3,16,0,656.0,111.0,2.3,15.0,435.0,349.9,271.57
2016,4,3,16,15,647.0,99.5,2.15,14.5,391.0,298.71,226.74
2016,4,3,16,30,638.0,88.0,2.0,14.0,347.0,247.91,181.33
2016,4,3,16,45,549.5,96.0,1.9,14.0,297.0,198.95,139.96
2016,4,3,17,0,461.0,104.0,1.8,14.0,247.0,158.73,108.05
2016,4,3,17,15,406.0,90.0,1.65,13.5,199.0,112.31,72.85
2016,4,3,17,30,351.0,76.0,1.5,13.0,151.0,72.22,47.36
2016,4,3,17,45,272.0,59.5,1.4,12.5,107.5,45.0,34.17
2016,4,3,18,0,193.0,43.0,1.3,12.0,64.0,33.27,22.89
2016,4,3,18,15,96.5,21.5,1.25,11.5,32.0,16.71,2.54
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,18.5,5.0,1.25,9.5,5.5,0.0,0.0
2016,4,4,6,0,37.0,10.0,1.3,10.0,11.0,16.73,0.0
2016,4,4,6,15,186.5,25.5,1.4,10.0,46.0,82.29,43.9
2016,4,4,6,30,336.0,41.0,1.5,10.0,81.0,156.5,115.1
2016,4,4,6,45,437.5,51.0,1.65,10.5,130.5,222.18,173.38
2016,4,4,7,0,539.0,61.0,1.8,11.0,180.0,298.31,239.98
2016,4,4,7,15,600.5,68.5,1.8,11.5,234.0,363.36,296.58
2016,4,4,7,30,662.0,76.0,1.8,12.0,288.0,433.63,355.52
2016,4,4,7,45,702.5,81.5,1.85,12.5,342.0,494.71,405.36
2016,4,4,8,0,743.0,87.0,1.9,13.0,396.0,558.07,455.23
2016,4,4,8,15,772.5,91.5,1.85,13.5,448.0,612.87,496.41
2016,4,4,8,30,802.0,96.0,1.8,14.0,500.0,670.38,538.09
2016,4,4,8,45,820.5,101.0,1.8,14.5,547.5,720.53,571.85
2016,4,4,9,0,839.0,106.0,1.8,15.0,595.0,769.59,603.97
2016,4,4,9,15,855.0,109.0,1.75,15.0,639.0,813.07,632.2
2016,4,4,9,30,871.0,112.0,1.7,15.0,683.0,854.74,658.72
2016,4,4,9,45,882.0,114.5,1.65,15.5,720.5,889.49,678.87
2016,4,4,10,0,893.0,117.0,1.6,16.0,758.0,916.29,693.39
2016,4,4,10,15,901.5,119.0,1.5,16.0,789.5,942.81,708.26
2016,4,4,10,30,910.0,121.0,1.4,16.0,821.0,966.32,720.93
2016,4,4,10,45,915.5,123.0,1.35,16.5,844.5,983.9,729.06
2016,4,4,11,0,921.0,125.0,1.3,17.0,868.0,998.13,735.07
2016,4,4,11,15,924.5,125.5,1.2,17.0,884.0,1005.46,737.2
2016,4,4,11,30,928.0,126.0,1.1,17.0,900.0,1009.28,737.2
2016,4,4,11,45,927.0,128.0,1.05,17.5,907.0,1006.9,732.95
2016,4,4,12,0,926.0,130.0,1.0,18.0,914.0,1000.98,726.7
2016,4,4,12,15,925.5,130.0,0.9,18.0,913.0,989.98,717.77
2016,4,4,12,30,925.0,130.0,0.8,18.0,912.0,975.56,706.83
2016,4,4,12,45,922.5,130.0,0.75,18.0,903.0,956.01,693.84
2016,4,4,13,0,920.0,130.0,0.7,18.0,894.0,933.25,678.96
2016,4,4,13,15,915.0,129.0,0.8,18.0,877.0,904.31,663.11
2016,4,4,13,30,910.0,128.0,0.9,18.0,860.0,872.54,645.19
2016,4,4,13,45,899.5,128.0,1.0,18.0,834.0,834.81,622.93
2016,4,4,14,0,889.0,128.0,1.1,18.0,808.0,796.51,599.87
2016,4,4,14,15,879.0,126.0,1.25,17.5,776.0,752.65,574.09
2016,4,4,14,30,869.0,124.0,1.4,17.0,744.0,707.12,544.89
2016,4,4,14,45,855.5,121.5,1.6,17.0,705.5,657.46,510.34
2016,4,4,15,0,842.0,119.0,1.8,17.0,667.0,606.91,473.61
2016,4,4,15,15,825.0,115.5,1.8,16.5,623.0,552.9,432.64
2016,4,4,15,30,808.0,112.0,1.8,16.0,579.0,498.88,390.25
2016,4,4,15,45,788.0,106.5,1.8,16.0,531.0,441.92,343.51
2016,4,4,16,0,768.0,101.0,1.8,16.0,483.0,383.92,294.6
2016,4,4,16,15,736.5,96.5,1.6,15.5,431.0,325.93,244.72
2016,4,4,16,30,705.0,92.0,1.4,15.0,379.0,270.58,196.25
2016,4,4,16,45,662.0,85.0,1.25,15.0,326.0,213.45,146.6
2016,4,4,17,0,619.0,78.0,1.1,15.0,273.0,160.84,102.32
2016,4,4,17,15,554.5,70.0,1.1,14.5,220.0,110.02,64.34
2016,4,4,17,30,490.0,62.0,1.1,14.0,167.0,66.7,38.78
2016,4,4,17,45,392.5,50.5,1.1,13.5,119.5,37.97,27.91
2016,4,4,18,0,295.0,39.0,1.1,13.0,72.0,30.66,20.67
2016,4,4,18,15,147.5,19.5,1.15,12.5,36.0,15.02,2.75
2016,4,4,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,37.5,5.5,1.75,9.5,6.5,0.0,0.0
2016,4,5,6,0,75.0,11.0,1.8,10.0,13.0,25.06,0.0
2016,4,5,6,15,228.5,25.0,1.95,10.5,50.0,94.42,54.68
2016,4,5,6,30,382.0,39.0,2.1,11.0,87.0,169.59,125.0
2016,4,5,6,45,477.0,48.5,2.25,11.5,137.0,235.11,183.53
2016,4,5,7,0,572.0,58.0,2.4,12.0,187.0,310.42,249.73
2016,4,5,7,15,630.0,64.5,2.5,12.5,240.5,374.53,305.92
2016,4,5,7,30,688.0,71.0,2.6,13.0,294.0,443.48,364.27
2016,4,5,7,45,729.5,75.0,2.75,13.5,348.0,502.79,413.34
2016,4,5,8,0,771.0,79.0,2.9,14.0,402.0,566.46,464.22
2016,4,5,8,15,797.5,83.0,2.95,14.5,453.5,622.21,507.03
2016,4,5,8,30,824.0,87.0,3.0,15.0,505.0,678.1,548.19
2016,4,5,8,45,842.5,90.5,3.1,15.5,553.0,727.39,582.31
2016,4,5,9,0,861.0,94.0,3.2,16.0,601.0,775.55,615.07
2016,4,5,9,15,875.5,97.0,3.2,16.5,644.0,813.82,639.64
2016,4,5,9,30,890.0,100.0,3.2,17.0,687.0,854.65,665.76
2016,4,5,9,45,898.0,103.0,3.25,17.5,723.5,887.72,686.37
2016,4,5,10,0,906.0,106.0,3.3,18.0,760.0,918.06,704.97
2016,4,5,10,15,914.0,107.5,3.35,18.0,790.5,943.85,721.73
2016,4,5,10,30,922.0,109.0,3.4,18.0,821.0,966.58,736.44
2016,4,5,10,45,926.5,111.0,3.45,18.5,844.0,983.4,745.79
2016,4,5,11,0,931.0,113.0,3.5,19.0,867.0,996.81,752.93
2016,4,5,11,15,934.0,113.5,3.5,19.0,882.5,1003.73,756.88
2016,4,5,11,30,937.0,114.0,3.5,19.0,898.0,1007.1,758.62
2016,4,5,11,45,938.0,114.5,3.5,19.5,905.5,1005.02,755.41
2016,4,5,12,0,939.0,115.0,3.5,20.0,913.0,999.37,750.0
2016,4,5,12,15,938.0,115.0,3.45,20.0,912.0,987.82,741.84
2016,4,5,12,30,937.0,115.0,3.4,20.0,911.0,972.81,731.53
2016,4,5,12,45,936.0,114.0,3.35,20.0,902.0,953.4,718.36
2016,4,5,13,0,935.0,113.0,3.3,20.0,893.0,930.7,703.06
2016,4,5,13,15,930.5,112.0,3.2,20.0,876.0,901.86,683.3
2016,4,5,13,30,926.0,111.0,3.1,20.0,859.0,870.14,661.6
2016,4,5,13,45,919.0,109.5,3.05,20.0,834.0,833.22,636.6
2016,4,5,14,0,912.0,108.0,3.0,20.0,809.0,793.9,609.82
2016,4,5,14,15,903.0,106.5,2.9,20.0,777.0,750.97,580.03
2016,4,5,14,30,894.0,105.0,2.8,20.0,745.0,706.19,548.22
2016,4,5,14,45,881.5,102.5,2.75,20.0,706.5,656.62,511.12
2016,4,5,15,0,869.0,100.0,2.7,20.0,668.0,605.99,472.36
2016,4,5,15,15,853.0,97.5,2.55,20.0,624.5,551.7,429.55
2016,4,5,15,30,837.0,95.0,2.4,20.0,581.0,497.82,385.96
2016,4,5,15,45,815.5,91.5,2.3,20.0,533.0,440.7,338.92
2016,4,5,16,0,794.0,88.0,2.2,20.0,485.0,384.53,291.38
2016,4,5,16,15,765.0,84.0,2.0,19.5,433.5,326.69,241.92
2016,4,5,16,30,736.0,80.0,1.8,19.0,382.0,271.19,193.55
2016,4,5,16,45,695.0,74.5,1.6,18.5,329.0,212.04,142.72
2016,4,5,17,0,654.0,69.0,1.4,18.0,276.0,159.21,98.5
2016,4,5,17,15,594.5,62.0,1.3,17.0,224.0,107.68,60.03
2016,4,5,17,30,535.0,55.0,1.2,16.0,172.0,62.98,33.79
2016,4,5,17,45,439.0,45.5,1.2,15.5,124.0,33.11,23.45
2016,4,5,18,0,343.0,36.0,1.2,15.0,76.0,27.49,17.88
2016,4,5,18,15,171.5,18.0,1.2,14.5,38.0,13.28,2.48
2016,4,5,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,45,44.5,6.0,1.65,12.5,7.0,0.0,0.0
2016,4,6,6,0,89.0,12.0,1.7,13.0,14.0,29.02,0.0
2016,4,6,6,15,234.0,26.0,1.9,13.5,51.5,98.67,59.84
2016,4,6,6,30,379.0,40.0,2.1,14.0,89.0,171.1,125.55
2016,4,6,6,45,468.5,50.0,2.35,14.5,139.0,235.37,182.4
2016,4,6,7,0,558.0,60.0,2.6,15.0,189.0,308.84,246.43
2016,4,6,7,15,616.0,67.0,2.6,15.5,242.5,372.99,301.79
2016,4,6,7,30,674.0,74.0,2.6,16.0,296.0,441.98,359.21
2016,4,6,7,45,713.5,79.5,2.65,16.5,350.0,503.22,408.76
2016,4,6,8,0,753.0,85.0,2.7,17.0,404.0,564.59,456.78
2016,4,6,8,15,781.0,89.0,2.7,17.0,456.0,620.59,499.87
2016,4,6,8,30,809.0,93.0,2.7,17.0,508.0,676.9,541.71
2016,4,6,8,45,830.5,96.5,2.7,17.5,556.0,727.81,576.11
2016,4,6,9,0,852.0,100.0,2.7,18.0,604.0,777.84,609.16
2016,4,6,9,15,867.0,103.0,2.7,18.5,648.0,820.88,636.62
2016,4,6,9,30,882.0,106.0,2.7,19.0,692.0,862.01,662.35
2016,4,6,9,45,894.0,108.0,2.75,19.5,729.5,892.14,680.53
2016,4,6,10,0,906.0,110.0,2.8,20.0,767.0,924.74,700.37
2016,4,6,10,15,914.5,111.5,2.8,20.5,798.5,950.91,715.29
2016,4,6,10,30,923.0,113.0,2.8,21.0,830.0,974.03,728.15
2016,4,6,10,45,929.0,114.0,2.8,21.5,853.5,991.1,736.99
2016,4,6,11,0,935.0,115.0,2.8,22.0,877.0,1004.79,743.71
2016,4,6,11,15,938.5,116.0,2.75,22.0,892.5,1012.65,747.67
2016,4,6,11,30,942.0,117.0,2.7,22.0,908.0,1016.94,749.47
2016,4,6,11,45,943.5,117.5,2.65,22.5,915.5,1015.24,746.06
2016,4,6,12,0,945.0,118.0,2.6,23.0,923.0,1009.94,740.5
2016,4,6,12,15,944.0,118.0,2.55,23.0,922.5,998.24,732.39
2016,4,6,12,30,943.0,118.0,2.5,23.0,922.0,983.08,722.2
2016,4,6,12,45,942.0,116.5,2.45,23.5,913.0,962.98,707.53
2016,4,6,13,0,941.0,115.0,2.4,24.0,904.0,939.59,690.87
2016,4,6,13,15,936.5,114.5,2.3,24.0,886.5,911.05,671.79
2016,4,6,13,30,932.0,114.0,2.2,24.0,869.0,879.6,650.85
2016,4,6,13,45,924.0,113.0,2.1,24.0,844.0,842.14,625.89
2016,4,6,14,0,916.0,112.0,2.0,24.0,819.0,802.34,599.3
2016,4,6,14,15,907.0,110.5,1.9,24.0,787.0,759.2,570.29
2016,4,6,14,30,898.0,109.0,1.8,24.0,755.0,714.2,539.28
2016,4,6,14,45,884.5,107.5,1.75,24.5,716.0,664.75,502.55
2016,4,6,15,0,871.0,106.0,1.7,25.0,677.0,613.77,464.04
2016,4,6,15,15,854.5,103.0,1.6,25.0,633.0,559.16,422.67
2016,4,6,15,30,838.0,100.0,1.5,25.0,589.0,504.43,380.11
2016,4,6,15,45,662.5,132.0,1.45,25.0,498.5,412.21,309.59
2016,4,6,16,0,487.0,164.0,1.4,25.0,408.0,337.24,252.04
2016,4,6,16,15,517.5,138.0,1.25,24.5,373.5,294.72,216.66
2016,4,6,16,30,548.0,112.0,1.1,24.0,339.0,248.82,177.12
2016,4,6,16,45,497.5,107.0,1.0,23.5,292.0,200.26,137.49
2016,4,6,17,0,447.0,102.0,0.9,23.0,245.0,157.18,103.37
2016,4,6,17,15,403.5,87.5,0.9,22.5,199.0,112.14,69.85
2016,4,6,17,30,360.0,73.0,0.9,22.0,153.0,72.15,44.46
2016,4,6,17,45,290.5,57.5,0.95,21.5,110.5,43.01,31.29
2016,4,6,18,0,221.0,42.0,1.0,21.0,68.0,32.14,21.31
2016,4,6,18,15,110.5,25.0,1.0,21.0,38.0,19.42,6.8
2016,4,6,18,30,0.0,8.0,1.0,21.0,8.0,7.86,0.0
2016,4,6,18,45,0.0,4.0,1.0,21.0,4.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,0.95,12.5,5.0,4.91,0.0
2016,4,7,6,0,0.0,10.0,1.0,13.0,10.0,9.83,0.0
2016,4,7,6,15,36.5,29.5,1.2,13.0,34.5,43.93,26.7
2016,4,7,6,30,73.0,49.0,1.4,13.0,59.0,78.49,57.96
2016,4,7,6,45,101.5,71.5,1.6,13.5,92.0,117.34,91.72
2016,4,7,7,0,130.0,94.0,1.8,14.0,125.0,158.8,127.51
2016,4,7,7,15,161.5,112.5,1.9,14.5,160.0,199.57,162.25
2016,4,7,7,30,193.0,131.0,2.0,15.0,195.0,249.36,203.66
2016,4,7,7,45,192.5,154.5,2.1,15.5,228.0,277.48,226.4
2016,4,7,8,0,192.0,178.0,2.2,16.0,261.0,311.08,252.82
2016,4,7,8,15,301.0,183.0,2.3,16.0,330.5,402.55,326.73
2016,4,7,8,30,410.0,188.0,2.4,16.0,400.0,503.91,406.31
2016,4,7,8,45,277.5,230.0,2.5,16.5,379.5,459.86,368.01
2016,4,7,9,0,145.0,272.0,2.6,17.0,359.0,404.58,321.03
2016,4,7,9,15,116.5,288.0,2.6,17.0,361.0,402.57,318.13
2016,4,7,9,30,88.0,304.0,2.6,17.0,363.0,389.69,306.68
2016,4,7,9,45,285.0,286.5,2.65,17.0,492.0,558.95,440.01
2016,4,7,10,0,482.0,269.0,2.7,17.0,621.0,728.68,567.16
2016,4,7,10,15,534.0,264.0,2.7,17.0,669.0,778.75,602.01
2016,4,7,10,30,586.0,259.0,2.7,17.0,717.0,828.55,637.13
2016,4,7,10,45,583.0,271.5,2.7,17.5,738.0,844.87,645.85
2016,4,7,11,0,580.0,284.0,2.7,18.0,759.0,858.69,653.09
2016,4,7,11,15,566.5,297.0,2.7,17.5,768.0,860.58,654.43
2016,4,7,11,30,553.0,310.0,2.7,17.0,777.0,859.93,654.2
2016,4,7,11,45,554.5,311.5,2.75,17.0,783.0,859.11,653.71
2016,4,7,12,0,556.0,313.0,2.8,17.0,789.0,856.01,651.69
2016,4,7,12,15,476.0,343.5,2.85,17.0,751.5,804.75,613.82
2016,4,7,12,30,396.0,374.0,2.9,17.0,714.0,748.02,572.14
2016,4,7,12,45,486.0,336.5,2.95,17.0,749.0,785.64,602.13
2016,4,7,13,0,576.0,299.0,3.0,17.0,784.0,813.16,624.16
2016,4,7,13,15,574.5,291.5,3.05,17.0,767.5,787.27,606.15
2016,4,7,13,30,573.0,284.0,3.1,17.0,751.0,759.56,587.08
2016,4,7,13,45,413.0,327.0,3.15,17.0,658.5,654.86,508.16
2016,4,7,14,0,253.0,370.0,3.2,17.0,566.0,556.82,432.91
2016,4,7,14,15,295.0,344.5,3.2,16.5,564.5,549.59,430.21
2016,4,7,14,30,337.0,319.0,3.2,16.0,563.0,538.61,423.9
2016,4,7,14,45,414.0,276.0,3.2,16.0,560.0,529.96,418.89
2016,4,7,15,0,491.0,233.0,3.2,16.0,557.0,512.74,406.63
2016,4,7,15,15,526.0,204.0,3.15,15.5,530.5,478.29,380.36
2016,4,7,15,30,561.0,175.0,3.1,15.0,504.0,439.71,349.8
2016,4,7,15,45,491.5,177.5,3.05,15.0,449.0,380.54,301.3
2016,4,7,16,0,422.0,180.0,3.0,15.0,394.0,327.7,257.61
2016,4,7,16,15,339.5,172.5,2.85,14.5,333.5,269.74,210.49
2016,4,7,16,30,257.0,165.0,2.7,14.0,273.0,219.16,169.77
2016,4,7,16,45,226.0,149.0,2.6,14.0,235.0,181.27,138.16
2016,4,7,17,0,195.0,133.0,2.5,14.0,197.0,149.16,111.89
2016,4,7,17,15,170.0,111.0,2.35,13.5,159.5,114.12,84.08
2016,4,7,17,30,145.0,89.0,2.2,13.0,122.0,82.22,60.33
2016,4,7,17,45,109.5,67.0,2.05,13.0,88.5,56.16,44.07
2016,4,7,18,0,74.0,45.0,1.9,13.0,55.0,38.71,27.84
2016,4,7,18,15,37.0,26.0,1.8,12.5,31.0,23.0,10.42
2016,4,7,18,30,0.0,7.0,1.7,12.0,7.0,6.88,0.0
2016,4,7,18,45,0.0,3.5,1.65,12.0,3.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,1.1,11.5,5.0,4.91,0.0
2016,4,8,6,0,0.0,10.0,1.2,12.0,10.0,9.64,0.0
2016,4,8,6,15,16.0,29.5,1.35,12.0,31.5,35.14,21.34
2016,4,8,6,30,32.0,49.0,1.5,12.0,53.0,61.91,45.53
2016,4,8,6,45,50.0,71.0,1.65,12.5,81.0,93.68,73.13
2016,4,8,7,0,68.0,93.0,1.8,13.0,109.0,127.01,101.92
2016,4,8,7,15,84.5,114.5,1.8,13.5,139.5,165.83,134.82
2016,4,8,7,30,101.0,136.0,1.8,14.0,170.0,201.47,164.43
2016,4,8,7,45,50.5,134.5,1.8,14.5,151.5,168.04,136.05
2016,4,8,8,0,0.0,133.0,1.8,15.0,133.0,131.78,104.77
2016,4,8,8,15,5.0,155.5,1.75,15.0,158.5,157.81,125.96
2016,4,8,8,30,10.0,178.0,1.7,15.0,184.0,184.24,147.06
2016,4,8,8,45,5.0,157.0,1.7,15.5,160.0,158.42,125.3
2016,4,8,9,0,0.0,136.0,1.7,16.0,136.0,133.0,104.04
2016,4,8,9,15,34.0,217.0,1.75,16.0,240.0,249.88,198.36
2016,4,8,9,30,68.0,298.0,1.8,16.0,344.0,366.28,288.55
2016,4,8,9,45,59.5,308.0,1.85,16.5,350.0,370.15,289.52
2016,4,8,10,0,51.0,318.0,1.9,17.0,356.0,373.44,290.67
2016,4,8,10,15,62.5,341.0,1.95,17.0,389.5,408.39,316.92
2016,4,8,10,30,74.0,364.0,2.0,17.0,423.0,443.39,342.82
2016,4,8,10,45,129.5,386.0,2.1,17.0,492.0,527.18,406.04
2016,4,8,11,0,185.0,408.0,2.2,17.0,561.0,602.4,461.63
2016,4,8,11,15,111.0,382.5,2.25,17.0,475.0,504.17,387.44
2016,4,8,11,30,37.0,357.0,2.3,17.0,389.0,397.56,306.24
2016,4,8,11,45,147.5,390.0,2.35,17.0,517.0,542.73,418.08
2016,4,8,12,0,258.0,423.0,2.4,17.0,645.0,684.84,522.26
2016,4,8,12,15,253.5,423.5,2.45,17.0,641.5,675.69,514.7
2016,4,8,12,30,249.0,424.0,2.5,17.0,638.0,665.59,507.65
2016,4,8,12,45,233.0,422.0,2.55,17.0,621.0,636.41,486.79
2016,4,8,13,0,217.0,420.0,2.6,17.0,604.0,612.93,469.92
2016,4,8,13,15,216.0,412.0,2.65,17.0,592.0,596.11,458.29
2016,4,8,13,30,215.0,404.0,2.7,17.0,580.0,578.67,446.09
2016,4,8,13,45,327.5,358.0,2.75,17.0,616.5,615.68,476.94
2016,4,8,14,0,440.0,312.0,2.8,17.0,653.0,643.67,500.33
2016,4,8,14,15,537.0,268.5,2.8,16.5,669.0,651.59,509.13
2016,4,8,14,30,634.0,225.0,2.8,16.0,685.0,651.67,511.77
2016,4,8,14,45,596.5,217.0,2.85,16.0,632.0,589.7,465.14
2016,4,8,15,0,559.0,209.0,2.9,16.0,579.0,530.56,420.03
2016,4,8,15,15,395.0,235.5,2.9,16.0,489.0,437.89,346.96
2016,4,8,15,30,231.0,262.0,2.9,16.0,399.0,360.53,285.48
2016,4,8,15,45,313.5,224.5,2.9,16.0,394.0,347.2,274.58
2016,4,8,16,0,396.0,187.0,2.9,16.0,389.0,324.68,254.58
2016,4,8,16,15,198.0,115.5,2.85,15.5,216.5,172.21,133.77
2016,4,8,16,30,0.0,44.0,2.8,15.0,44.0,42.5,30.41
2016,4,8,16,45,0.0,37.5,2.75,14.5,37.5,36.21,25.28
2016,4,8,17,0,0.0,31.0,2.7,14.0,31.0,29.92,20.02
2016,4,8,17,15,0.0,25.0,2.55,13.5,25.0,24.12,15.09
2016,4,8,17,30,0.0,19.0,2.4,13.0,19.0,18.32,10.08
2016,4,8,17,45,0.0,13.5,2.3,13.0,13.5,13.01,5.94
2016,4,8,18,0,0.0,8.0,2.2,13.0,8.0,7.71,1.05
2016,4,8,18,15,0.0,4.0,2.1,13.0,4.0,3.85,0.0
2016,4,8,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,0.5,1.75,12.0,0.5,0.48,0.0
2016,4,9,6,30,0.0,1.0,1.8,12.0,1.0,0.96,0.0
2016,4,9,6,45,0.0,2.0,1.85,12.0,2.0,1.93,0.0
2016,4,9,7,0,0.0,3.0,1.9,12.0,3.0,2.89,0.0
2016,4,9,7,15,0.0,4.0,1.95,12.0,4.0,3.86,0.0
2016,4,9,7,30,0.0,5.0,2.0,12.0,5.0,4.82,0.0
2016,4,9,7,45,48.0,94.0,2.05,12.5,115.5,122.37,99.54
2016,4,9,8,0,96.0,183.0,2.1,13.0,226.0,251.28,205.96
2016,4,9,8,15,48.0,126.5,2.15,13.0,148.0,160.13,129.93
2016,4,9,8,30,0.0,70.0,2.2,13.0,70.0,67.69,51.6
2016,4,9,8,45,0.0,65.0,2.25,13.0,65.0,62.86,47.47
2016,4,9,9,0,0.0,60.0,2.3,13.0,60.0,58.02,43.28
2016,4,9,9,15,0.0,78.5,2.35,13.0,78.5,75.96,58.11
2016,4,9,9,30,0.0,97.0,2.4,13.0,97.0,93.96,72.85
2016,4,9,9,45,0.0,60.0,2.45,13.0,60.0,58.06,42.95
2016,4,9,10,0,0.0,23.0,2.5,13.0,23.0,22.24,13.01
2016,4,9,10,15,0.0,23.5,2.55,13.0,23.5,22.73,13.4
2016,4,9,10,30,0.0,24.0,2.6,13.0,24.0,23.22,13.78
2016,4,9,10,45,0.0,25.0,2.65,13.5,25.0,24.2,14.53
2016,4,9,11,0,0.0,26.0,2.7,14.0,26.0,25.17,15.28
2016,4,9,11,15,0.0,77.5,2.7,14.0,77.5,75.09,56.43
2016,4,9,11,30,0.0,129.0,2.7,14.0,129.0,125.48,97.34
2016,4,9,11,45,2.5,153.5,2.7,14.5,155.5,151.92,118.42
2016,4,9,12,0,5.0,178.0,2.7,15.0,182.0,178.33,139.29
2016,4,9,12,15,5.0,179.0,2.7,15.0,183.5,179.15,139.87
2016,4,9,12,30,5.0,180.0,2.7,15.0,185.0,179.94,140.51
2016,4,9,12,45,25.5,276.0,2.7,15.0,298.0,297.07,233.25
2016,4,9,13,0,46.0,372.0,2.7,15.0,411.0,410.1,319.85
2016,4,9,13,15,23.0,201.0,2.7,15.0,220.5,217.48,170.64
2016,4,9,13,30,0.0,30.0,2.7,15.0,30.0,29.04,18.35
2016,4,9,13,45,3.0,111.0,2.7,15.0,113.5,109.95,84.87
2016,4,9,14,0,6.0,192.0,2.7,15.0,197.0,190.64,149.85
2016,4,9,14,15,4.5,185.5,2.65,15.0,189.0,182.82,143.58
2016,4,9,14,30,3.0,179.0,2.6,15.0,181.0,175.13,137.62
2016,4,9,14,45,1.5,133.5,2.6,15.0,134.5,130.05,101.5
2016,4,9,15,0,0.0,88.0,2.6,15.0,88.0,85.18,65.08
2016,4,9,15,15,0.0,105.0,2.55,14.5,105.0,101.55,78.92
2016,4,9,15,30,0.0,122.0,2.5,14.0,122.0,117.72,92.61
2016,4,9,15,45,0.0,98.5,2.45,14.0,98.5,95.19,74.23
2016,4,9,16,0,0.0,75.0,2.4,14.0,75.0,72.53,55.58
2016,4,9,16,15,0.0,45.0,2.3,14.0,45.0,43.47,31.3
2016,4,9,16,30,0.0,15.0,2.2,14.0,15.0,14.47,6.73
2016,4,9,16,45,0.0,13.0,2.1,14.0,13.0,12.54,5.11
2016,4,9,17,0,0.0,11.0,2.0,14.0,11.0,10.61,3.47
2016,4,9,17,15,0.0,9.0,1.8,13.5,9.0,8.68,1.82
2016,4,9,17,30,0.0,7.0,1.6,13.0,7.0,6.75,0.15
2016,4,9,17,45,0.0,5.0,1.4,13.0,5.0,4.82,0.0
2016,4,9,18,0,0.0,3.0,1.2,13.0,3.0,2.89,0.0
2016,4,9,18,15,0.0,1.5,1.15,12.5,1.5,1.44,0.0
2016,4,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,0.8,11.0,1.0,0.98,0.0
2016,4,10,6,0,0.0,2.0,0.9,11.0,2.0,1.93,0.0
2016,4,10,6,15,0.0,7.0,0.9,11.0,7.0,6.74,0.0
2016,4,10,6,30,0.0,12.0,0.9,11.0,12.0,11.57,4.19
2016,4,10,6,45,0.0,17.5,0.95,11.5,17.5,16.88,8.89
2016,4,10,7,0,0.0,23.0,1.0,12.0,23.0,22.19,13.55
2016,4,10,7,15,0.0,29.5,0.95,12.0,29.5,28.47,19.01
2016,4,10,7,30,0.0,36.0,0.9,12.0,36.0,34.76,24.4
2016,4,10,7,45,0.0,36.0,0.9,12.5,36.0,34.76,24.28
2016,4,10,8,0,0.0,36.0,0.9,13.0,36.0,34.77,24.15
2016,4,10,8,15,0.0,45.5,0.9,13.0,45.5,43.96,31.86
2016,4,10,8,30,0.0,55.0,0.9,13.0,55.0,53.16,39.5
2016,4,10,8,45,0.0,98.5,0.9,13.5,98.5,95.51,74.53
2016,4,10,9,0,0.0,142.0,0.9,14.0,142.0,139.0,109.61
2016,4,10,9,15,6.5,186.5,0.9,14.0,191.0,189.24,149.77
2016,4,10,9,30,13.0,231.0,0.9,14.0,240.0,240.16,189.6
2016,4,10,9,45,12.5,236.0,0.95,14.0,245.5,244.65,192.51
2016,4,10,10,0,12.0,241.0,1.0,14.0,251.0,249.13,195.67
2016,4,10,10,15,28.0,290.5,1.0,14.0,313.5,322.66,252.52
2016,4,10,10,30,44.0,340.0,1.0,14.0,376.0,389.69,302.7
2016,4,10,10,45,58.0,364.0,1.05,14.0,412.0,427.74,330.77
2016,4,10,11,0,72.0,388.0,1.1,14.0,448.0,465.68,358.7
2016,4,10,11,15,45.0,344.0,1.15,14.0,382.0,392.5,303.51
2016,4,10,11,30,18.0,300.0,1.2,14.0,316.0,312.97,243.09
2016,4,10,11,45,21.0,314.5,1.25,14.5,333.0,329.92,256.05
2016,4,10,12,0,24.0,329.0,1.3,15.0,350.0,346.69,268.25
2016,4,10,12,15,58.5,375.5,1.35,15.0,426.0,431.99,333.09
2016,4,10,12,30,93.0,422.0,1.4,15.0,502.0,509.02,390.02
2016,4,10,12,45,96.0,418.5,1.5,15.0,501.0,504.71,386.94
2016,4,10,13,0,99.0,415.0,1.6,15.0,500.0,499.93,384.17
2016,4,10,13,15,149.0,411.5,1.65,14.5,536.0,538.83,415.33
2016,4,10,13,30,199.0,408.0,1.7,14.0,572.0,569.75,440.21
2016,4,10,13,45,201.5,393.0,1.75,14.0,555.0,548.09,424.85
2016,4,10,14,0,204.0,378.0,1.8,14.0,538.0,525.8,409.27
2016,4,10,14,15,128.0,348.0,1.8,14.0,447.5,431.95,338.1
2016,4,10,14,30,52.0,318.0,1.8,14.0,357.0,342.84,269.38
2016,4,10,14,45,144.0,312.5,1.85,14.0,411.0,392.87,310.63
2016,4,10,15,0,236.0,307.0,1.9,14.0,465.0,433.08,342.59
2016,4,10,15,15,232.5,286.5,1.85,13.5,433.5,398.4,316.1
2016,4,10,15,30,229.0,266.0,1.8,13.0,402.0,363.79,289.56
2016,4,10,15,45,152.5,242.0,1.8,13.0,330.0,293.94,234.42
2016,4,10,16,0,76.0,218.0,1.8,13.0,258.0,233.49,186.68
2016,4,10,16,15,68.0,195.0,1.75,13.0,227.5,204.09,163.14
2016,4,10,16,30,60.0,172.0,1.7,13.0,197.0,175.71,140.11
2016,4,10,16,45,51.0,150.5,1.7,13.0,170.0,149.45,118.69
2016,4,10,17,0,42.0,129.0,1.7,13.0,143.0,124.37,98.15
2016,4,10,17,15,32.5,107.0,1.55,12.5,116.5,100.07,78.38
2016,4,10,17,30,23.0,85.0,1.4,12.0,90.0,77.18,59.67
2016,4,10,17,45,11.5,63.5,1.3,12.0,66.0,58.43,46.4
2016,4,10,18,0,0.0,42.0,1.2,12.0,42.0,39.42,28.82
2016,4,10,18,15,0.0,24.5,1.15,11.5,24.5,23.45,12.56
2016,4,10,18,30,0.0,7.0,1.1,11.0,7.0,6.88,0.0
2016,4,10,18,45,0.0,3.5,1.05,11.0,3.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,45,54.5,10.5,0.5,10.5,13.0,18.92,0.0
2016,4,11,6,0,109.0,21.0,0.5,11.0,26.0,51.86,9.25
2016,4,11,6,15,226.0,36.0,0.55,11.0,65.0,110.27,76.92
2016,4,11,6,30,343.0,51.0,0.6,11.0,104.0,176.77,134.39
2016,4,11,6,45,421.5,61.5,0.65,11.5,152.0,237.96,187.78
2016,4,11,7,0,500.0,72.0,0.7,12.0,200.0,306.28,246.2
2016,4,11,7,15,250.0,80.5,0.8,12.0,144.5,218.61,178.7
2016,4,11,7,30,0.0,89.0,0.9,12.0,89.0,87.13,68.68
2016,4,11,7,45,0.0,111.0,1.0,12.5,111.0,109.31,87.28
2016,4,11,8,0,0.0,133.0,1.1,13.0,133.0,131.49,105.21
2016,4,11,8,15,6.5,160.0,1.15,13.0,163.5,163.25,131.08
2016,4,11,8,30,13.0,187.0,1.2,13.0,194.0,195.55,156.99
2016,4,11,8,45,23.5,215.5,1.3,13.5,229.5,232.91,186.44
2016,4,11,9,0,34.0,244.0,1.4,14.0,265.0,278.92,222.16
2016,4,11,9,15,52.0,274.5,1.4,14.0,309.5,326.74,259.17
2016,4,11,9,30,70.0,305.0,1.4,14.0,354.0,375.43,296.21
2016,4,11,9,45,72.5,323.0,1.45,14.5,376.0,397.59,311.71
2016,4,11,10,0,75.0,341.0,1.5,15.0,398.0,419.57,327.11
2016,4,11,10,15,75.5,355.5,1.5,15.0,414.5,435.7,338.44
2016,4,11,10,30,76.0,370.0,1.5,15.0,431.0,451.52,349.54
2016,4,11,10,45,76.5,379.5,1.5,15.5,442.5,461.63,355.81
2016,4,11,11,0,77.0,389.0,1.5,16.0,454.0,471.42,361.87
2016,4,11,11,15,46.5,339.5,1.5,16.0,379.0,389.15,299.92
2016,4,11,11,30,16.0,290.0,1.5,16.0,304.0,300.95,232.7
2016,4,11,11,45,16.5,291.5,1.5,16.0,306.5,302.48,234.21
2016,4,11,12,0,17.0,293.0,1.5,16.0,309.0,303.94,235.26
2016,4,11,12,15,183.5,349.0,1.5,16.0,509.5,527.82,407.77
2016,4,11,12,30,350.0,405.0,1.5,16.0,710.0,739.43,559.25
2016,4,11,12,45,263.5,416.5,1.55,16.0,644.5,664.06,502.6
2016,4,11,13,0,177.0,428.0,1.6,16.0,579.0,586.28,446.02
2016,4,11,13,15,178.0,418.0,1.65,16.0,568.0,570.11,435.64
2016,4,11,13,30,179.0,408.0,1.7,16.0,557.0,553.36,424.26
2016,4,11,13,45,177.0,397.0,1.75,16.0,540.5,532.7,409.88
2016,4,11,14,0,175.0,386.0,1.8,16.0,524.0,511.71,395.15
2016,4,11,14,15,472.0,274.0,1.8,15.5,625.5,612.01,477.26
2016,4,11,14,30,769.0,162.0,1.8,15.0,727.0,685.0,535.82
2016,4,11,14,45,758.0,157.0,1.85,15.0,690.5,638.05,500.43
2016,4,11,15,0,747.0,152.0,1.9,15.0,654.0,590.32,464.59
2016,4,11,15,15,729.0,148.0,1.9,15.0,611.5,539.16,424.85
2016,4,11,15,30,711.0,144.0,1.9,15.0,569.0,488.32,384.3
2016,4,11,15,45,690.5,137.0,1.95,15.0,522.5,434.15,340.22
2016,4,11,16,0,670.0,130.0,2.0,15.0,476.0,381.11,295.77
2016,4,11,16,15,638.0,123.5,1.95,14.5,426.5,326.07,249.12
2016,4,11,16,30,606.0,117.0,1.9,14.0,377.0,273.93,204.01
2016,4,11,16,45,570.5,107.0,1.85,14.0,326.5,220.91,157.87
2016,4,11,17,0,535.0,97.0,1.8,14.0,276.0,171.69,115.88
2016,4,11,17,15,476.0,87.0,1.6,13.5,225.5,123.31,78.43
2016,4,11,17,30,417.0,77.0,1.4,13.0,175.0,81.91,51.36
2016,4,11,17,45,343.0,62.5,1.25,13.0,129.5,46.48,35.69
2016,4,11,18,0,269.0,48.0,1.1,13.0,84.0,36.59,26.32
2016,4,11,18,15,157.5,30.5,1.05,12.5,49.5,23.64,13.03
2016,4,11,18,30,46.0,13.0,1.0,12.0,15.0,12.78,0.0
2016,4,11,18,45,23.0,6.5,1.0,11.5,7.5,6.39,0.0
2016,4,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,12,5,45,49.5,11.0,1.55,11.0,13.5,18.77,0.0
2016,4,12,6,0,99.0,22.0,1.7,11.0,27.0,51.76,16.12
2016,4,12,6,15,204.5,38.0,1.7,11.0,65.5,107.36,76.05
2016,4,12,6,30,310.0,54.0,1.7,11.0,104.0,170.49,130.95
2016,4,12,6,45,392.0,65.0,1.75,11.5,151.5,230.36,183.59
2016,4,12,7,0,474.0,76.0,1.8,12.0,199.0,300.86,244.45
2016,4,12,7,15,266.5,108.0,1.75,12.0,180.5,252.12,207.31
2016,4,12,7,30,59.0,140.0,1.7,12.0,162.0,178.03,145.5
2016,4,12,7,45,29.5,104.0,1.7,12.5,115.0,122.47,98.82
2016,4,12,8,0,0.0,68.0,1.7,13.0,68.0,65.74,50.29
2016,4,12,8,15,0.0,89.0,1.7,13.0,89.0,86.2,67.36
2016,4,12,8,30,0.0,110.0,1.7,13.0,110.0,107.09,84.49
2016,4,12,8,45,2.0,147.5,1.7,13.5,148.5,146.29,116.29
2016,4,12,9,0,4.0,185.0,1.7,14.0,187.0,185.88,147.74
2016,4,12,9,15,108.0,253.0,1.7,14.0,327.5,357.4,286.09
2016,4,12,9,30,212.0,321.0,1.7,14.0,468.0,522.18,411.94
2016,4,12,9,45,213.0,339.0,1.75,14.5,492.5,546.78,427.46
2016,4,12,10,0,214.0,357.0,1.8,15.0,517.0,570.58,443.29
2016,4,12,10,15,153.5,368.5,1.85,15.0,485.5,530.13,411.08
2016,4,12,10,30,93.0,380.0,1.9,15.0,454.0,478.06,370.47
2016,4,12,10,45,165.5,394.5,2.0,15.5,531.0,570.37,440.14
2016,4,12,11,0,238.0,409.0,2.1,16.0,608.0,654.41,501.26
2016,4,12,11,15,242.5,413.0,2.15,16.0,619.0,670.29,511.75
2016,4,12,11,30,247.0,417.0,2.2,16.0,630.0,676.63,516.19
2016,4,12,11,45,564.0,278.5,2.25,16.0,769.5,838.24,640.45
2016,4,12,12,0,881.0,140.0,2.3,16.0,909.0,982.17,739.93
2016,4,12,12,15,881.5,140.0,2.35,16.0,909.0,972.1,732.14
2016,4,12,12,30,882.0,140.0,2.4,16.0,909.0,958.79,723.89
2016,4,12,12,45,856.5,154.5,2.5,16.0,895.0,937.73,710.95
2016,4,12,13,0,831.0,169.0,2.6,16.0,881.0,909.84,693.34
2016,4,12,13,15,827.0,168.0,2.65,16.0,864.5,882.92,675.92
2016,4,12,13,30,823.0,167.0,2.7,16.0,848.0,853.46,656.61
2016,4,12,13,45,814.0,166.0,2.75,16.0,824.0,817.62,632.71
2016,4,12,14,0,805.0,165.0,2.8,16.0,800.0,779.87,607.27
2016,4,12,14,15,795.5,162.5,2.85,15.5,769.5,738.61,579.34
2016,4,12,14,30,786.0,160.0,2.9,15.0,739.0,695.65,548.92
2016,4,12,14,45,650.0,194.0,2.95,15.0,656.5,605.73,479.89
2016,4,12,15,0,514.0,228.0,3.0,15.0,574.0,524.75,416.65
2016,4,12,15,15,457.5,230.0,3.05,15.0,523.5,468.74,372.76
2016,4,12,15,30,401.0,232.0,3.1,15.0,473.0,417.2,331.61
2016,4,12,15,45,415.0,208.0,3.15,15.0,440.0,378.03,299.77
2016,4,12,16,0,429.0,184.0,3.2,15.0,407.0,337.03,265.36
2016,4,12,16,15,358.5,175.5,3.05,14.5,349.0,281.39,219.86
2016,4,12,16,30,288.0,167.0,2.9,14.0,291.0,231.68,179.38
2016,4,12,16,45,253.0,153.5,2.8,13.5,252.5,193.14,147.43
2016,4,12,17,0,218.0,140.0,2.7,13.0,214.0,158.33,119.06
2016,4,12,17,15,192.0,118.0,2.6,12.5,175.0,121.44,89.52
2016,4,12,17,30,166.0,96.0,2.5,12.0,136.0,87.79,64.19
2016,4,12,17,45,126.0,74.5,2.45,12.0,100.5,61.91,49.54
2016,4,12,18,0,86.0,53.0,2.4,12.0,65.0,45.01,33.8
2016,4,12,18,15,43.0,32.0,2.4,11.5,38.0,27.98,16.87
2016,4,12,18,30,0.0,11.0,2.4,11.0,11.0,10.61,0.0
2016,4,12,18,45,0.0,5.5,2.45,11.0,5.5,5.41,0.0
2016,4,12,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,5,45,58.5,12.0,1.2,9.5,16.0,21.39,0.0
2016,4,13,6,0,117.0,24.0,1.3,10.0,32.0,58.96,24.6
2016,4,13,6,15,232.0,40.0,1.45,10.5,72.5,117.7,84.39
2016,4,13,6,30,347.0,56.0,1.6,11.0,113.0,185.82,143.14
2016,4,13,6,45,427.5,67.0,1.75,11.5,162.5,247.4,197.41
2016,4,13,7,0,508.0,78.0,1.9,12.0,212.0,319.31,259.54
2016,4,13,7,15,561.5,86.5,1.9,12.0,264.5,381.64,313.04
2016,4,13,7,30,615.0,95.0,1.9,12.0,317.0,448.31,368.47
2016,4,13,7,45,656.0,100.5,1.95,12.5,370.0,508.3,416.46
2016,4,13,8,0,697.0,106.0,2.0,13.0,423.0,570.58,464.7
2016,4,13,8,15,724.5,111.5,2.0,13.0,473.5,625.64,506.56
2016,4,13,8,30,752.0,117.0,2.0,13.0,524.0,681.07,547.63
2016,4,13,8,45,776.0,119.5,2.0,13.5,571.5,730.52,581.09
2016,4,13,9,0,800.0,122.0,2.0,14.0,619.0,776.8,611.37
