Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,9,15,815.0,125.0,2.05,14.0,661.0,817.95,639.1
2016,4,13,9,30,830.0,128.0,2.1,14.0,703.0,857.3,665.38
2016,4,13,9,45,849.0,126.5,2.15,14.5,741.0,893.23,687.83
2016,4,13,10,0,868.0,125.0,2.2,15.0,779.0,927.05,708.66
2016,4,13,10,15,876.0,127.0,2.25,15.0,808.5,946.55,720.99
2016,4,13,10,30,884.0,129.0,2.3,15.0,838.0,968.7,735.33
2016,4,13,10,45,886.5,132.0,2.35,15.5,859.5,983.62,743.46
2016,4,13,11,0,889.0,135.0,2.4,16.0,881.0,995.23,749.51
2016,4,13,11,15,893.0,136.0,2.45,16.0,896.5,1002.84,754.43
2016,4,13,11,30,897.0,137.0,2.5,16.0,912.0,1007.07,757.27
2016,4,13,11,45,891.5,141.5,2.55,16.0,917.0,1002.42,754.33
2016,4,13,12,0,886.0,146.0,2.6,16.0,922.0,994.41,749.35
2016,4,13,12,15,886.0,146.0,2.6,16.0,921.0,983.74,742.23
2016,4,13,12,30,886.0,146.0,2.6,16.0,920.0,969.83,733.06
2016,4,13,12,45,881.0,147.0,2.65,16.0,910.5,949.2,719.9
2016,4,13,13,0,876.0,148.0,2.7,16.0,901.0,929.45,707.42
2016,4,13,13,15,872.0,147.0,2.75,16.0,884.5,901.51,689.27
2016,4,13,13,30,868.0,146.0,2.8,16.0,868.0,870.88,669.24
2016,4,13,13,45,853.5,149.0,2.9,16.0,842.0,833.33,644.54
2016,4,13,14,0,839.0,152.0,3.0,16.0,816.0,794.06,618.36
2016,4,13,14,15,830.0,149.5,3.0,15.5,785.0,751.93,590.33
2016,4,13,14,30,821.0,147.0,3.0,15.0,754.0,708.24,559.13
2016,4,13,14,45,802.5,147.0,3.05,15.0,715.5,659.54,522.5
2016,4,13,15,0,784.0,147.0,3.1,15.0,677.0,609.52,484.03
2016,4,13,15,15,767.0,142.5,3.05,14.5,634.0,556.68,443.05
2016,4,13,15,30,750.0,138.0,3.0,14.0,591.0,504.01,400.99
2016,4,13,15,45,726.0,133.5,3.0,14.0,543.0,448.64,355.01
2016,4,13,16,0,702.0,129.0,3.0,14.0,495.0,394.7,308.99
2016,4,13,16,15,671.0,122.5,2.95,13.5,444.5,338.21,260.52
2016,4,13,16,30,640.0,116.0,2.9,13.0,394.0,284.48,213.44
2016,4,13,16,45,591.0,110.0,2.85,13.0,341.0,230.15,166.01
2016,4,13,17,0,542.0,104.0,2.8,13.0,288.0,181.17,124.28
2016,4,13,17,15,481.5,93.5,2.55,12.5,236.0,131.18,85.1
2016,4,13,17,30,421.0,83.0,2.3,12.0,184.0,88.73,56.7
2016,4,13,17,45,326.0,69.5,2.1,11.5,136.0,51.86,40.75
2016,4,13,18,0,231.0,56.0,1.9,11.0,88.0,42.98,32.25
2016,4,13,18,15,115.5,36.0,1.8,10.5,52.0,29.64,18.64
2016,4,13,18,30,0.0,16.0,1.7,10.0,16.0,15.29,0.0
2016,4,13,18,45,0.0,8.0,1.65,10.0,8.0,7.86,0.0
2016,4,13,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,5,45,52.0,14.0,1.05,8.5,17.5,22.46,0.0
2016,4,14,6,0,104.0,28.0,1.1,9.0,35.0,58.54,28.71
2016,4,14,6,15,219.0,44.5,1.25,9.5,76.0,119.96,87.45
2016,4,14,6,30,334.0,61.0,1.4,10.0,117.0,188.22,146.19
2016,4,14,6,45,406.0,74.0,1.55,10.5,166.0,248.32,199.25
2016,4,14,7,0,478.0,87.0,1.7,11.0,215.0,315.79,257.67
2016,4,14,7,15,504.5,92.0,1.85,11.0,253.0,361.17,297.73
2016,4,14,7,30,531.0,97.0,2.0,11.0,291.0,406.8,336.96
2016,4,14,7,45,470.0,128.5,2.15,11.5,319.0,428.18,353.95
2016,4,14,8,0,409.0,160.0,2.3,12.0,347.0,445.56,366.61
2016,4,14,8,15,528.5,144.5,2.35,12.0,415.0,527.11,432.55
2016,4,14,8,30,648.0,129.0,2.4,12.0,483.0,621.49,506.36
2016,4,14,8,45,695.0,140.0,2.5,12.5,549.0,693.83,559.36
2016,4,14,9,0,742.0,151.0,2.6,13.0,615.0,767.46,611.3
2016,4,14,9,15,759.0,155.0,2.65,13.0,657.0,809.48,639.95
2016,4,14,9,30,776.0,159.0,2.7,13.0,699.0,849.98,667.52
2016,4,14,9,45,655.5,210.0,2.8,13.5,682.0,818.08,642.12
2016,4,14,10,0,535.0,261.0,2.9,14.0,665.0,774.73,606.46
2016,4,14,10,15,459.5,306.0,2.95,14.0,663.0,762.05,594.47
2016,4,14,10,30,384.0,351.0,3.0,14.0,661.0,736.92,573.42
2016,4,14,10,45,433.5,339.0,3.05,14.0,697.5,781.67,606.78
2016,4,14,11,0,483.0,327.0,3.1,14.0,734.0,818.23,633.72
2016,4,14,11,15,420.5,363.0,3.15,14.0,722.0,795.62,614.86
2016,4,14,11,30,358.0,399.0,3.2,14.0,710.0,764.63,590.59
2016,4,14,11,45,346.0,411.0,3.3,14.5,713.5,762.13,587.58
2016,4,14,12,0,334.0,423.0,3.4,15.0,717.0,758.15,583.36
2016,4,14,12,15,571.0,312.0,3.45,15.0,813.5,866.19,668.26
2016,4,14,12,30,808.0,201.0,3.5,15.0,910.0,959.47,736.91
2016,4,14,12,45,836.5,180.5,3.6,15.0,907.5,948.34,729.3
2016,4,14,13,0,865.0,160.0,3.7,15.0,905.0,933.09,719.74
2016,4,14,13,15,860.5,158.5,3.75,15.0,888.5,904.39,700.49
2016,4,14,13,30,856.0,157.0,3.8,15.0,872.0,873.07,679.41
2016,4,14,13,45,844.5,158.0,3.85,15.0,846.5,836.18,654.22
2016,4,14,14,0,833.0,159.0,3.9,15.0,821.0,797.45,627.53
2016,4,14,14,15,823.0,156.5,3.9,14.5,789.0,754.77,598.36
2016,4,14,14,30,813.0,154.0,3.9,14.0,757.0,710.63,566.32
2016,4,14,14,45,806.0,147.5,3.9,14.0,720.5,663.32,530.24
2016,4,14,15,0,799.0,141.0,3.9,14.0,684.0,614.76,492.36
2016,4,14,15,15,781.5,137.5,3.85,14.0,640.0,560.89,449.26
2016,4,14,15,30,764.0,134.0,3.8,14.0,596.0,508.24,406.02
2016,4,14,15,45,751.5,125.0,3.8,14.0,550.0,453.09,359.84
2016,4,14,16,0,739.0,116.0,3.8,14.0,504.0,398.18,312.56
2016,4,14,16,15,709.0,110.5,3.7,13.5,453.0,341.01,262.93
2016,4,14,16,30,679.0,105.0,3.6,13.0,402.0,286.4,214.55
2016,4,14,16,45,640.0,98.0,3.5,13.0,349.5,231.18,165.51
2016,4,14,17,0,601.0,91.0,3.4,13.0,297.0,180.07,121.07
2016,4,14,17,15,542.5,82.5,3.15,12.5,244.5,129.7,81.21
2016,4,14,17,30,484.0,74.0,2.9,12.0,192.0,86.14,52.2
2016,4,14,17,45,397.5,62.5,2.65,11.5,143.5,46.17,35.71
2016,4,14,18,0,311.0,51.0,2.4,11.0,95.0,38.75,28.59
2016,4,14,18,15,155.5,36.0,2.2,10.5,58.0,27.98,17.54
2016,4,14,18,30,0.0,21.0,2.0,10.0,21.0,19.48,0.0
2016,4,14,18,45,0.0,10.5,1.85,10.0,10.5,10.32,0.0
2016,4,14,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,109.5,13.0,1.75,7.5,21.0,31.44,0.0
2016,4,15,6,0,219.0,26.0,1.9,8.0,42.0,86.85,47.62
2016,4,15,6,15,339.5,38.5,2.15,8.5,86.0,148.21,108.28
2016,4,15,6,30,460.0,51.0,2.4,9.0,130.0,221.43,172.64
2016,4,15,6,45,530.5,60.0,2.7,9.5,181.5,284.28,229.53
2016,4,15,7,0,601.0,69.0,3.0,10.0,233.0,353.99,291.22
2016,4,15,7,15,650.5,76.0,3.2,10.5,287.5,417.52,346.41
2016,4,15,7,30,700.0,83.0,3.4,11.0,342.0,484.86,403.02
2016,4,15,7,45,732.0,89.0,3.6,11.5,395.5,544.13,451.5
2016,4,15,8,0,764.0,95.0,3.8,12.0,449.0,604.73,499.61
2016,4,15,8,15,789.5,99.5,3.8,12.5,500.5,658.07,540.28
2016,4,15,8,30,815.0,104.0,3.8,13.0,552.0,713.59,580.35
2016,4,15,8,45,835.0,107.0,3.8,13.5,600.0,762.95,614.25
2016,4,15,9,0,855.0,110.0,3.8,14.0,648.0,811.26,646.77
2016,4,15,9,15,869.5,112.5,3.75,14.0,690.5,853.11,675.05
2016,4,15,9,30,884.0,115.0,3.7,14.0,733.0,892.98,701.62
2016,4,15,9,45,900.5,114.0,3.7,14.5,771.5,923.29,720.13
2016,4,15,10,0,917.0,113.0,3.7,15.0,810.0,956.43,740.54
2016,4,15,10,15,924.5,114.5,3.7,15.0,840.0,981.38,756.5
2016,4,15,10,30,932.0,116.0,3.7,15.0,870.0,1003.23,770.38
2016,4,15,10,45,938.5,116.5,3.7,15.5,893.0,1019.81,779.26
2016,4,15,11,0,945.0,117.0,3.7,16.0,916.0,1033.01,785.93
2016,4,15,11,15,947.5,117.5,3.7,16.0,930.5,1038.89,789.22
2016,4,15,11,30,950.0,118.0,3.7,16.0,945.0,1041.2,790.29
2016,4,15,11,45,952.0,118.0,3.7,16.5,952.0,1038.92,786.94
2016,4,15,12,0,954.0,118.0,3.7,17.0,959.0,1033.06,781.34
2016,4,15,12,15,953.5,117.5,3.7,17.0,957.0,1020.77,773.03
2016,4,15,12,30,953.0,117.0,3.7,17.0,955.0,1005.01,762.52
2016,4,15,12,45,952.0,115.5,3.7,17.5,945.5,984.38,747.38
2016,4,15,13,0,951.0,114.0,3.7,18.0,936.0,960.47,730.13
2016,4,15,13,15,946.5,113.0,3.65,18.0,918.5,930.86,710.1
2016,4,15,13,30,942.0,112.0,3.6,18.0,901.0,898.37,688.08
2016,4,15,13,45,935.0,111.0,3.55,18.0,875.5,861.15,662.7
2016,4,15,14,0,928.0,110.0,3.5,18.0,850.0,821.53,635.53
2016,4,15,14,15,919.5,108.5,3.4,18.0,817.5,778.13,605.25
2016,4,15,14,30,911.0,107.0,3.3,18.0,785.0,732.86,573.43
2016,4,15,14,45,898.5,105.0,3.2,18.0,746.0,682.88,535.92
2016,4,15,15,0,886.0,103.0,3.1,18.0,707.0,631.84,496.54
2016,4,15,15,15,871.0,100.5,2.95,17.5,663.0,576.98,454.08
2016,4,15,15,30,856.0,98.0,2.8,17.0,619.0,522.62,410.74
2016,4,15,15,45,836.0,94.5,2.7,17.0,570.0,465.06,363.06
2016,4,15,16,0,816.0,91.0,2.6,17.0,521.0,408.3,314.74
2016,4,15,16,15,789.5,87.0,2.35,16.5,469.5,349.92,264.38
2016,4,15,16,30,763.0,83.0,2.1,16.0,418.0,293.61,214.74
2016,4,15,16,45,727.5,77.5,1.9,16.0,364.5,236.15,163.98
2016,4,15,17,0,692.0,72.0,1.7,16.0,311.0,179.7,115.21
2016,4,15,17,15,639.5,66.0,1.55,15.0,258.0,127.01,73.74
2016,4,15,17,30,587.0,60.0,1.4,14.0,205.0,80.27,43.08
2016,4,15,17,45,507.5,51.0,1.3,13.5,155.0,36.97,27.3
2016,4,15,18,0,428.0,42.0,1.2,13.0,105.0,31.24,21.84
2016,4,15,18,15,296.0,29.5,1.2,12.5,64.5,22.54,13.11
2016,4,15,18,30,164.0,17.0,1.2,12.0,24.0,13.19,0.0
2016,4,15,18,45,82.0,8.5,1.25,12.0,12.0,8.36,0.0
2016,4,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,45,117.0,13.0,1.65,11.5,22.0,33.08,0.0
2016,4,16,6,0,234.0,26.0,1.7,12.0,44.0,91.85,52.86
2016,4,16,6,15,345.0,38.5,1.85,12.5,88.0,150.84,109.16
2016,4,16,6,30,456.0,51.0,2.0,13.0,132.0,221.51,170.52
2016,4,16,6,45,526.0,60.0,2.15,14.0,183.0,284.12,225.61
2016,4,16,7,0,596.0,69.0,2.3,15.0,234.0,353.52,285.0
2016,4,16,7,15,644.0,75.5,2.35,15.0,287.5,415.58,337.96
2016,4,16,7,30,692.0,82.0,2.4,15.0,341.0,481.3,392.26
2016,4,16,7,45,724.0,88.0,2.5,15.5,394.0,540.2,438.98
2016,4,16,8,0,756.0,94.0,2.6,16.0,447.0,600.45,485.26
2016,4,16,8,15,781.0,98.5,2.65,16.5,498.0,653.19,524.39
2016,4,16,8,30,806.0,103.0,2.7,17.0,549.0,707.99,562.81
2016,4,16,8,45,821.0,108.0,2.75,17.5,595.5,755.37,594.47
2016,4,16,9,0,836.0,113.0,2.8,18.0,642.0,801.37,624.65
2016,4,16,9,15,850.0,116.0,2.8,18.5,684.5,842.71,650.75
2016,4,16,9,30,864.0,119.0,2.8,19.0,727.0,882.1,675.14
2016,4,16,9,45,880.0,118.5,2.8,19.5,764.5,911.88,692.64
2016,4,16,10,0,896.0,118.0,2.8,20.0,802.0,944.6,712.07
2016,4,16,10,15,903.5,119.5,2.75,20.0,831.5,969.08,726.72
2016,4,16,10,30,911.0,121.0,2.7,20.0,861.0,990.53,739.38
2016,4,16,10,45,922.0,118.5,2.7,20.5,885.0,1007.89,748.42
2016,4,16,11,0,933.0,116.0,2.7,21.0,909.0,1022.05,755.42
2016,4,16,11,15,936.0,116.5,2.65,21.0,923.5,1028.31,758.32
2016,4,16,11,30,939.0,117.0,2.6,21.0,938.0,1031.06,759.11
2016,4,16,11,45,942.0,116.5,2.6,21.0,945.0,1029.22,757.59
2016,4,16,12,0,945.0,116.0,2.6,21.0,952.0,1023.83,753.94
2016,4,16,12,15,944.5,116.0,2.5,21.0,950.5,1012.12,745.3
2016,4,16,12,30,944.0,116.0,2.4,21.0,949.0,996.98,734.58
2016,4,16,12,45,942.5,115.0,2.35,21.5,939.5,976.55,719.66
2016,4,16,13,0,941.0,114.0,2.3,22.0,930.0,952.88,702.8
2016,4,16,13,15,937.0,113.0,2.2,21.5,912.5,923.93,684.71
2016,4,16,13,30,933.0,112.0,2.1,21.0,895.0,892.11,664.7
2016,4,16,13,45,928.5,110.0,2.05,21.0,870.5,856.17,641.06
2016,4,16,14,0,924.0,108.0,2.0,21.0,846.0,817.7,615.63
2016,4,16,14,15,915.5,106.0,1.9,21.0,814.0,773.97,586.02
2016,4,16,14,30,907.0,104.0,1.8,21.0,782.0,728.4,554.94
2016,4,16,14,45,893.5,103.5,1.75,21.0,743.5,679.41,519.77
2016,4,16,15,0,880.0,103.0,1.7,21.0,705.0,629.44,482.63
2016,4,16,15,15,865.5,100.5,1.6,21.0,661.5,575.12,441.17
2016,4,16,15,30,851.0,98.0,1.5,21.0,618.0,521.3,398.96
2016,4,16,15,45,819.0,99.0,1.45,21.0,567.5,462.87,352.38
2016,4,16,16,0,787.0,100.0,1.4,21.0,517.0,406.48,306.14
2016,4,16,16,15,665.5,111.0,1.25,20.5,440.0,328.63,244.26
2016,4,16,16,30,544.0,122.0,1.1,20.0,363.0,265.3,193.82
2016,4,16,16,45,578.0,106.5,1.0,19.5,333.5,226.66,158.73
2016,4,16,17,0,612.0,91.0,0.9,19.0,304.0,183.98,120.23
2016,4,16,17,15,558.0,82.5,0.85,18.5,252.0,133.37,81.14
2016,4,16,17,30,504.0,74.0,0.8,18.0,200.0,89.02,51.98
2016,4,16,17,45,409.0,64.0,0.8,17.5,150.5,48.74,37.12
2016,4,16,18,0,314.0,54.0,0.8,17.0,101.0,41.0,29.91
2016,4,16,18,15,157.0,39.0,0.8,16.5,62.5,32.02,20.8
2016,4,16,18,30,0.0,24.0,0.8,16.0,24.0,22.05,0.0
2016,4,16,18,45,0.0,12.0,0.85,16.0,12.0,11.8,0.0
2016,4,16,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,45,101.0,14.5,1.05,12.5,22.5,32.09,0.0
2016,4,17,6,0,202.0,29.0,1.1,13.0,45.0,88.43,53.43
2016,4,17,6,15,305.5,43.0,1.3,13.0,88.0,144.35,105.13
2016,4,17,6,30,409.0,57.0,1.5,13.0,131.0,213.07,164.63
2016,4,17,6,45,481.5,66.5,1.7,13.5,181.5,275.02,219.01
2016,4,17,7,0,554.0,76.0,1.9,14.0,232.0,344.01,278.23
2016,4,17,7,15,603.0,83.5,1.95,14.5,285.0,405.72,330.01
2016,4,17,7,30,652.0,91.0,2.0,15.0,338.0,471.22,383.1
2016,4,17,7,45,689.0,96.5,2.05,15.5,391.0,530.74,429.83
2016,4,17,8,0,726.0,102.0,2.1,16.0,444.0,592.11,476.47
2016,4,17,8,15,752.0,106.5,2.1,16.5,494.5,646.28,516.01
2016,4,17,8,30,778.0,111.0,2.1,17.0,545.0,698.28,552.21
2016,4,17,8,45,800.5,113.5,2.1,17.5,592.5,747.6,584.69
2016,4,17,9,0,823.0,116.0,2.1,18.0,640.0,796.12,615.94
2016,4,17,9,15,837.5,119.0,2.1,18.0,682.0,837.42,642.8
2016,4,17,9,30,852.0,122.0,2.1,18.0,724.0,876.84,668.13
2016,4,17,9,45,869.5,121.0,2.1,18.5,762.0,912.4,689.31
2016,4,17,10,0,887.0,120.0,2.1,19.0,800.0,940.29,705.15
2016,4,17,10,15,895.0,121.5,2.1,19.5,829.5,965.01,718.85
2016,4,17,10,30,903.0,123.0,2.1,20.0,859.0,986.73,730.56
2016,4,17,10,45,908.5,124.0,2.1,20.5,881.5,1002.42,738.34
2016,4,17,11,0,914.0,125.0,2.1,21.0,904.0,1014.81,744.11
2016,4,17,11,15,917.0,126.0,2.1,21.0,919.0,1021.42,747.69
2016,4,17,11,30,920.0,127.0,2.1,21.0,934.0,1024.57,749.23
2016,4,17,11,45,921.0,127.5,2.1,21.5,940.5,1021.81,745.7
2016,4,17,12,0,922.0,128.0,2.1,22.0,947.0,1015.59,740.14
2016,4,17,12,15,921.5,128.0,2.05,22.0,945.5,1004.02,732.14
2016,4,17,12,30,921.0,128.0,2.0,22.0,944.0,989.1,722.14
2016,4,17,12,45,919.5,127.0,1.95,22.0,934.5,968.99,708.91
2016,4,17,13,0,918.0,126.0,1.9,22.0,925.0,945.73,693.76
2016,4,17,13,15,914.0,125.0,1.8,22.0,908.0,917.27,674.7
2016,4,17,13,30,910.0,124.0,1.7,22.0,891.0,886.02,653.87
2016,4,17,13,45,905.0,122.0,1.6,22.5,866.0,850.33,628.88
2016,4,17,14,0,900.0,120.0,1.5,23.0,841.0,812.22,602.35
2016,4,17,14,15,891.5,118.0,1.4,23.0,809.5,769.32,573.69
2016,4,17,14,30,883.0,116.0,1.3,23.0,778.0,724.64,543.65
2016,4,17,14,45,873.5,112.5,1.2,23.0,740.0,676.31,508.85
2016,4,17,15,0,864.0,109.0,1.1,23.0,702.0,626.01,471.96
2016,4,17,15,15,849.0,106.0,1.0,23.0,658.5,572.46,431.82
2016,4,17,15,30,834.0,103.0,0.9,23.0,615.0,518.69,390.5
2016,4,17,15,45,816.0,99.0,0.8,23.0,567.5,462.67,346.41
2016,4,17,16,0,798.0,95.0,0.7,23.0,520.0,407.28,301.57
2016,4,17,16,15,772.0,90.5,0.6,22.5,469.0,349.57,254.44
2016,4,17,16,30,746.0,86.0,0.5,22.0,418.0,293.89,207.8
2016,4,17,16,45,711.5,80.5,0.45,22.0,365.0,235.1,158.39
2016,4,17,17,0,677.0,75.0,0.4,22.0,312.0,182.06,114.2
2016,4,17,17,15,627.0,68.0,0.4,21.5,259.5,129.53,73.89
2016,4,17,17,30,577.0,61.0,0.4,21.0,207.0,82.68,43.36
2016,4,17,17,45,501.0,52.0,0.4,20.5,157.5,39.74,28.91
2016,4,17,18,0,425.0,43.0,0.4,20.0,108.0,31.79,21.72
2016,4,17,18,15,305.5,30.5,0.5,19.5,67.5,23.15,13.43
2016,4,17,18,30,186.0,18.0,0.6,19.0,27.0,13.87,0.0
2016,4,17,18,45,93.0,9.0,0.7,18.5,13.5,8.85,0.0
2016,4,17,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,5,45,130.5,14.5,0.85,14.0,25.5,37.71,0.0
2016,4,18,6,0,261.0,29.0,0.8,14.0,51.0,103.44,64.26
2016,4,18,6,15,367.0,41.0,0.85,14.5,96.0,161.96,117.38
2016,4,18,6,30,473.0,53.0,0.9,15.0,141.0,232.28,177.53
2016,4,18,6,45,540.5,62.0,1.0,15.5,193.0,295.17,232.09
2016,4,18,7,0,608.0,71.0,1.1,16.0,245.0,364.56,290.56
2016,4,18,7,15,655.0,77.5,1.05,16.5,299.0,426.92,341.32
2016,4,18,7,30,702.0,84.0,1.0,17.0,353.0,492.8,392.7
2016,4,18,7,45,732.5,90.0,0.95,17.5,406.0,551.33,436.4
2016,4,18,8,0,763.0,96.0,0.9,18.0,459.0,611.05,479.17
2016,4,18,8,15,787.5,100.5,0.8,18.5,510.0,663.72,514.7
2016,4,18,8,30,812.0,105.0,0.7,19.0,561.0,718.4,548.83
2016,4,18,8,45,830.5,108.5,0.65,20.0,608.5,766.97,576.82
2016,4,18,9,0,849.0,112.0,0.6,21.0,656.0,814.39,603.16
2016,4,18,9,15,862.5,115.0,0.75,21.0,698.0,855.64,630.66
2016,4,18,9,30,876.0,118.0,0.9,21.0,740.0,894.87,656.8
2016,4,18,9,45,891.5,117.5,1.05,21.5,777.5,924.47,675.35
2016,4,18,10,0,907.0,117.0,1.2,22.0,815.0,956.92,695.76
2016,4,18,10,15,914.0,118.5,1.2,22.0,844.5,981.04,709.61
2016,4,18,10,30,921.0,120.0,1.2,22.0,874.0,1002.08,721.62
2016,4,18,10,45,927.0,120.5,1.3,22.0,896.5,1017.88,732.2
2016,4,18,11,0,933.0,121.0,1.4,22.0,919.0,1030.34,740.83
2016,4,18,11,15,936.0,121.5,1.4,22.0,933.5,1036.47,743.97
2016,4,18,11,30,939.0,122.0,1.4,22.0,948.0,1039.09,745.11
2016,4,18,11,45,939.0,123.0,1.4,22.5,954.0,1035.8,741.32
2016,4,18,12,0,939.0,124.0,1.4,23.0,960.0,1028.99,735.54
2016,4,18,12,15,938.5,124.0,1.35,23.0,958.5,1017.22,727.43
2016,4,18,12,30,938.0,124.0,1.3,23.0,957.0,1002.05,717.36
2016,4,18,12,45,929.5,127.0,1.3,23.0,946.0,979.27,703.47
2016,4,18,13,0,921.0,130.0,1.3,23.0,935.0,953.54,687.82
2016,4,18,13,15,917.0,129.0,1.3,23.0,917.5,924.96,670.35
2016,4,18,13,30,913.0,128.0,1.3,23.0,900.0,893.59,651.05
2016,4,18,13,45,900.0,130.5,1.35,23.0,873.0,855.74,628.08
2016,4,18,14,0,887.0,133.0,1.4,23.0,846.0,815.97,603.59
2016,4,18,14,15,878.0,131.0,1.4,22.5,814.5,774.05,577.87
2016,4,18,14,30,869.0,129.0,1.4,22.0,783.0,729.01,549.14
2016,4,18,14,45,848.0,130.5,1.45,22.0,742.5,678.13,513.57
2016,4,18,15,0,827.0,132.0,1.5,22.0,702.0,627.07,476.87
2016,4,18,15,15,734.5,145.0,1.45,21.5,628.0,546.04,417.37
2016,4,18,15,30,642.0,158.0,1.4,21.0,554.0,473.36,362.78
2016,4,18,15,45,692.0,139.0,1.35,21.0,535.5,443.37,338.1
2016,4,18,16,0,742.0,120.0,1.3,21.0,517.0,407.34,307.07
2016,4,18,16,15,700.0,107.0,1.25,20.5,452.5,338.87,251.74
2016,4,18,16,30,658.0,94.0,1.2,20.0,388.0,274.4,198.49
2016,4,18,16,45,579.5,103.0,1.15,19.5,338.5,225.6,158.22
2016,4,18,17,0,501.0,112.0,1.1,19.0,289.0,184.71,125.61
2016,4,18,17,15,457.0,99.0,1.05,18.0,240.0,137.23,88.76
2016,4,18,17,30,413.0,86.0,1.0,17.0,191.0,94.77,59.55
2016,4,18,17,45,348.5,70.5,0.95,16.5,145.0,55.18,42.95
2016,4,18,18,0,284.0,55.0,0.9,16.0,99.0,41.57,30.62
2016,4,18,18,15,187.5,38.0,0.9,15.5,62.0,29.29,18.95
2016,4,18,18,30,91.0,21.0,0.9,15.0,25.0,17.69,0.24
2016,4,18,18,45,45.5,10.5,0.95,15.0,12.5,10.32,0.0
2016,4,18,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,5,45,114.5,16.0,1.0,12.5,26.5,41.74,0.0
2016,4,19,6,0,229.0,32.0,0.9,13.0,53.0,99.16,63.78
2016,4,19,6,15,332.5,45.5,0.9,13.5,97.5,157.55,115.65
2016,4,19,6,30,436.0,59.0,0.9,14.0,142.0,227.05,175.02
2016,4,19,6,45,515.0,67.0,0.95,14.5,194.5,291.85,230.77
2016,4,19,7,0,594.0,75.0,1.0,15.0,247.0,364.25,291.37
2016,4,19,7,15,640.5,81.5,1.05,15.5,300.5,425.78,341.81
2016,4,19,7,30,687.0,88.0,1.1,16.0,354.0,490.77,393.17
2016,4,19,7,45,726.5,91.5,1.15,16.5,408.0,551.24,439.4
2016,4,19,8,0,766.0,95.0,1.2,17.0,462.0,611.72,484.18
2016,4,19,8,15,790.0,99.5,1.15,17.5,513.0,666.23,522.12
2016,4,19,8,30,814.0,104.0,1.1,18.0,564.0,720.63,557.25
2016,4,19,8,45,831.5,107.5,1.05,18.5,610.5,768.47,586.59
2016,4,19,9,0,849.0,111.0,1.0,19.0,657.0,815.08,614.37
2016,4,19,9,15,862.5,114.0,0.8,19.5,699.5,856.29,635.4
2016,4,19,9,30,876.0,117.0,0.6,20.0,742.0,895.48,653.99
2016,4,19,9,45,880.0,122.5,0.45,20.5,776.5,926.69,667.62
2016,4,19,10,0,884.0,128.0,0.3,21.0,811.0,954.98,679.11
2016,4,19,10,15,891.5,130.0,0.4,21.0,840.5,973.93,691.48
2016,4,19,10,30,899.0,132.0,0.5,21.0,870.0,995.52,705.81
2016,4,19,10,45,898.5,137.0,0.6,21.5,891.0,1009.45,714.17
2016,4,19,11,0,898.0,142.0,0.7,22.0,912.0,1019.97,720.64
2016,4,19,11,15,901.0,143.0,0.8,22.0,926.5,1026.31,726.06
2016,4,19,11,30,904.0,144.0,0.9,22.0,941.0,1029.26,729.53
2016,4,19,11,45,686.0,253.5,1.0,22.0,861.0,937.24,673.85
2016,4,19,12,0,468.0,363.0,1.1,22.0,781.0,831.73,602.05
2016,4,19,12,15,470.5,361.5,1.15,22.0,781.5,824.58,599.34
2016,4,19,12,30,473.0,360.0,1.2,22.0,782.0,815.52,594.17
2016,4,19,12,45,478.5,354.0,1.3,22.0,777.0,802.82,587.39
2016,4,19,13,0,484.0,348.0,1.4,22.0,772.0,788.2,579.24
2016,4,19,13,15,474.0,342.0,1.45,21.5,750.5,758.26,560.96
2016,4,19,13,30,464.0,336.0,1.5,21.0,729.0,727.32,541.83
2016,4,19,13,45,401.5,351.0,1.55,21.0,684.0,671.41,502.71
2016,4,19,14,0,339.0,366.0,1.6,21.0,639.0,621.11,467.02
2016,4,19,14,15,267.0,364.5,1.6,20.5,574.5,551.21,417.44
2016,4,19,14,30,195.0,363.0,1.6,20.0,510.0,485.32,369.87
2016,4,19,14,45,162.0,343.5,1.6,20.0,462.0,434.53,332.83
2016,4,19,15,0,129.0,324.0,1.6,20.0,414.0,386.47,297.22
2016,4,19,15,15,98.0,296.0,1.6,19.5,362.0,335.29,259.41
2016,4,19,15,30,67.0,268.0,1.6,19.0,310.0,287.03,223.25
2016,4,19,15,45,91.0,252.0,1.65,18.5,304.0,277.95,217.19
2016,4,19,16,0,115.0,236.0,1.7,18.0,298.0,264.57,207.1
2016,4,19,16,15,120.0,213.0,1.65,17.5,272.0,237.15,185.53
2016,4,19,16,30,125.0,190.0,1.6,17.0,246.0,209.29,163.12
2016,4,19,16,45,111.5,169.5,1.55,17.0,215.0,178.69,138.38
2016,4,19,17,0,98.0,149.0,1.5,17.0,184.0,149.7,114.96
2016,4,19,17,15,88.0,125.5,1.5,16.5,153.0,123.18,93.82
2016,4,19,17,30,78.0,102.0,1.5,16.0,122.0,92.62,69.65
2016,4,19,17,45,64.5,79.5,1.5,15.5,93.5,70.16,53.0
2016,4,19,18,0,51.0,57.0,1.5,15.0,65.0,50.79,38.8
2016,4,19,18,15,25.5,37.0,1.45,14.5,41.0,33.8,22.94
2016,4,19,18,30,0.0,17.0,1.4,14.0,17.0,16.41,1.45
2016,4,19,18,45,0.0,8.5,1.4,14.0,8.5,8.36,0.0
2016,4,19,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,5,45,126.0,16.0,0.75,11.5,28.0,44.5,0.0
2016,4,20,6,0,252.0,32.0,0.7,12.0,56.0,105.83,69.62
2016,4,20,6,15,353.5,44.5,0.8,12.5,100.5,163.79,120.99
2016,4,20,6,30,455.0,57.0,0.9,13.0,145.0,232.96,180.51
2016,4,20,6,45,518.0,66.0,1.0,13.5,195.5,293.45,233.29
2016,4,20,7,0,581.0,75.0,1.1,14.0,246.0,359.92,289.64
2016,4,20,7,15,479.5,104.0,1.15,14.5,263.5,367.46,297.55
2016,4,20,7,30,378.0,133.0,1.2,15.0,281.0,366.46,297.02
2016,4,20,7,45,560.0,115.5,1.3,15.5,369.0,478.57,386.37
2016,4,20,8,0,742.0,98.0,1.4,16.0,457.0,603.29,481.63
2016,4,20,8,15,588.5,152.0,1.45,16.0,455.5,587.6,466.45
2016,4,20,8,30,435.0,206.0,1.5,16.0,454.0,554.14,438.45
2016,4,20,8,45,366.5,244.0,1.6,16.5,464.0,550.6,433.42
2016,4,20,9,0,298.0,282.0,1.7,17.0,474.0,548.86,428.98
2016,4,20,9,15,339.5,291.0,1.75,17.0,523.5,601.95,468.18
2016,4,20,9,30,381.0,300.0,1.8,17.0,573.0,656.4,507.35
2016,4,20,9,45,407.5,305.0,1.9,17.5,610.0,702.07,538.64
2016,4,20,10,0,434.0,310.0,2.0,18.0,647.0,739.69,564.15
2016,4,20,10,15,486.0,304.5,2.05,18.0,695.0,789.38,599.36
2016,4,20,10,30,538.0,299.0,2.1,18.0,743.0,838.85,633.9
2016,4,20,10,45,730.0,208.0,2.15,18.5,827.0,934.47,700.75
2016,4,20,11,0,922.0,117.0,2.2,19.0,911.0,1018.32,753.7
2016,4,20,11,15,699.0,236.0,2.2,19.0,844.0,938.98,699.93
2016,4,20,11,30,476.0,355.0,2.2,19.0,777.0,842.0,628.6
2016,4,20,11,45,515.0,347.0,2.25,19.0,806.5,867.34,647.87
2016,4,20,12,0,554.0,339.0,2.3,19.0,836.0,890.19,664.26
2016,4,20,12,15,728.0,239.0,2.3,19.0,890.5,945.93,706.1
2016,4,20,12,30,902.0,139.0,2.3,19.0,945.0,985.94,732.16
2016,4,20,12,45,606.5,278.0,2.35,19.0,818.0,844.84,635.41
2016,4,20,13,0,311.0,417.0,2.4,19.0,691.0,699.4,527.01
2016,4,20,13,15,437.5,361.5,2.4,19.0,738.0,746.14,564.92
2016,4,20,13,30,564.0,306.0,2.4,19.0,785.0,782.16,593.35
2016,4,20,13,45,493.0,319.5,2.45,19.0,730.0,717.21,546.4
2016,4,20,14,0,422.0,333.0,2.5,19.0,675.0,655.17,501.54
2016,4,20,14,15,634.0,233.5,2.5,18.5,725.0,696.82,538.13
2016,4,20,14,30,846.0,134.0,2.5,18.0,775.0,720.03,559.71
2016,4,20,14,45,631.5,205.5,2.5,18.0,671.0,610.8,475.83
2016,4,20,15,0,417.0,277.0,2.5,18.0,567.0,516.75,402.74
2016,4,20,15,15,603.5,199.0,2.45,17.5,589.5,526.01,412.37
2016,4,20,15,30,790.0,121.0,2.4,17.0,612.0,516.9,405.48
2016,4,20,15,45,773.0,115.0,2.35,17.0,565.0,461.64,360.1
2016,4,20,16,0,756.0,109.0,2.3,17.0,518.0,404.9,312.62
2016,4,20,16,15,728.0,104.0,2.15,16.5,467.0,347.98,264.26
2016,4,20,16,30,700.0,99.0,2.0,16.0,416.0,293.37,216.79
2016,4,20,16,45,503.5,114.0,1.9,16.0,327.5,219.3,158.63
2016,4,20,17,0,307.0,129.0,1.8,16.0,239.0,168.64,122.4
2016,4,20,17,15,270.0,114.0,1.6,15.5,199.0,131.25,92.93
2016,4,20,17,30,233.0,99.0,1.4,15.0,159.0,98.01,68.83
2016,4,20,17,45,198.5,78.5,1.2,14.5,122.0,64.86,47.55
2016,4,20,18,0,164.0,58.0,1.0,14.0,85.0,46.67,35.42
2016,4,20,18,15,102.5,39.5,0.95,13.5,54.5,32.45,22.05
2016,4,20,18,30,41.0,21.0,0.9,13.0,24.0,18.83,4.03
2016,4,20,18,45,20.5,10.5,0.9,13.0,12.0,10.32,0.0
2016,4,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,0.6,12.5,9.0,8.68,0.0
2016,4,21,6,0,0.0,18.0,0.6,13.0,18.0,17.37,8.28
2016,4,21,6,15,0.0,32.0,0.75,13.0,32.0,30.9,20.38
2016,4,21,6,30,0.0,46.0,0.9,13.0,46.0,44.5,32.33
2016,4,21,6,45,0.0,62.0,1.05,13.5,62.0,60.47,46.07
2016,4,21,7,0,0.0,78.0,1.2,14.0,78.0,76.4,59.54
2016,4,21,7,15,0.0,95.0,1.3,14.0,95.0,93.36,73.73
2016,4,21,7,30,0.0,112.0,1.4,14.0,112.0,110.31,87.69
2016,4,21,7,45,0.0,108.5,1.55,14.5,108.5,106.14,83.77
2016,4,21,8,0,0.0,105.0,1.7,15.0,105.0,102.27,80.15
2016,4,21,8,15,52.0,179.0,1.75,15.0,209.0,219.52,176.9
2016,4,21,8,30,104.0,253.0,1.8,15.0,313.0,339.63,272.14
2016,4,21,8,45,71.0,258.0,1.9,15.0,301.0,321.86,256.27
2016,4,21,9,0,38.0,263.0,2.0,15.0,289.0,301.73,239.06
2016,4,21,9,15,109.5,302.5,2.05,15.0,381.0,413.07,326.76
2016,4,21,9,30,181.0,342.0,2.1,15.0,473.0,520.1,408.05
2016,4,21,9,45,252.5,347.5,2.15,15.5,539.5,601.97,468.28
2016,4,21,10,0,324.0,353.0,2.2,16.0,606.0,677.6,522.84
2016,4,21,10,15,576.0,255.5,2.25,16.0,724.5,822.15,632.03
2016,4,21,10,30,828.0,158.0,2.3,16.0,843.0,964.55,730.08
2016,4,21,10,45,509.5,295.0,2.35,16.5,720.5,812.59,618.76
2016,4,21,11,0,191.0,432.0,2.4,17.0,598.0,634.95,482.73
2016,4,21,11,15,116.5,408.0,2.45,17.0,509.5,536.19,410.42
2016,4,21,11,30,42.0,384.0,2.5,17.0,421.0,429.35,329.6
2016,4,21,11,45,43.0,386.0,2.55,17.5,425.0,430.94,330.69
2016,4,21,12,0,44.0,388.0,2.6,18.0,429.0,432.3,331.12
2016,4,21,12,15,63.0,410.0,2.65,18.0,467.5,470.92,360.34
2016,4,21,12,30,82.0,432.0,2.7,18.0,506.0,508.53,388.4
2016,4,21,12,45,109.0,436.5,2.8,18.0,533.5,534.48,408.41
2016,4,21,13,0,136.0,441.0,2.9,18.0,561.0,563.11,430.3
2016,4,21,13,15,276.5,399.5,2.95,18.0,637.5,641.3,491.71
2016,4,21,13,30,417.0,358.0,3.0,18.0,714.0,710.03,544.78
2016,4,21,13,45,237.0,361.0,3.1,18.0,562.5,549.03,424.09
2016,4,21,14,0,57.0,364.0,3.2,18.0,411.0,398.14,307.73
2016,4,21,14,15,104.5,365.5,3.2,17.5,446.5,430.57,335.08
2016,4,21,14,30,152.0,367.0,3.2,17.0,482.0,459.49,358.76
2016,4,21,14,45,323.0,306.0,3.25,17.0,535.5,504.56,396.67
2016,4,21,15,0,494.0,245.0,3.3,17.0,589.0,533.9,421.16
2016,4,21,15,15,359.0,263.0,3.25,17.0,505.0,449.46,354.44
2016,4,21,15,30,224.0,281.0,3.2,17.0,421.0,377.9,297.85
2016,4,21,15,45,261.0,252.0,3.15,17.0,403.0,353.24,278.48
2016,4,21,16,0,298.0,223.0,3.1,17.0,385.0,325.74,255.75
2016,4,21,16,15,197.5,207.0,3.0,16.5,310.0,259.54,203.67
2016,4,21,16,30,97.0,191.0,2.9,16.0,235.0,204.54,161.19
2016,4,21,16,45,48.5,150.0,2.85,16.0,172.0,150.0,118.02
2016,4,21,17,0,0.0,109.0,2.8,16.0,109.0,103.17,81.26
2016,4,21,17,15,0.0,91.0,2.55,15.5,91.0,86.11,67.3
2016,4,21,17,30,0.0,73.0,2.3,15.0,73.0,69.19,53.14
2016,4,21,17,45,0.0,56.0,2.05,14.5,56.0,53.3,39.58
2016,4,21,18,0,0.0,39.0,1.8,14.0,39.0,37.63,27.53
2016,4,21,18,15,0.0,25.0,1.65,13.5,25.0,24.13,15.04
2016,4,21,18,30,0.0,11.0,1.5,13.0,11.0,10.61,0.47
2016,4,21,18,45,0.0,5.5,1.4,13.0,5.5,5.41,0.0
2016,4,21,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,15.5,2.95,13.0,15.5,14.96,0.0
2016,4,22,6,0,0.0,31.0,3.0,13.0,31.0,30.55,18.97
2016,4,22,6,15,10.5,51.5,3.05,13.0,53.5,54.85,40.16
2016,4,22,6,30,21.0,72.0,3.1,13.0,76.0,82.65,64.26
2016,4,22,6,45,32.0,94.0,3.2,13.0,102.5,111.3,89.02
2016,4,22,7,0,43.0,116.0,3.3,13.0,129.0,140.95,114.37
2016,4,22,7,15,52.5,137.5,3.4,13.0,156.5,170.25,139.08
2016,4,22,7,30,62.0,159.0,3.5,13.0,184.0,200.37,164.11
2016,4,22,7,45,187.0,176.0,3.65,13.0,265.0,303.04,250.29
2016,4,22,8,0,312.0,193.0,3.8,13.0,346.0,418.1,344.55
2016,4,22,8,15,248.5,225.0,3.9,13.0,355.0,421.67,345.11
2016,4,22,8,30,185.0,257.0,4.0,13.0,364.0,411.44,334.82
2016,4,22,8,45,94.0,219.5,4.1,13.5,274.0,305.4,247.56
2016,4,22,9,0,3.0,182.0,4.2,14.0,184.0,181.54,144.22
2016,4,22,9,15,1.5,103.0,4.25,14.0,104.0,101.14,78.44
2016,4,22,9,30,0.0,24.0,4.3,14.0,24.0,23.21,13.75
2016,4,22,9,45,0.0,27.0,4.4,14.0,27.0,26.12,16.15
2016,4,22,10,0,0.0,30.0,4.5,14.0,30.0,29.03,18.53
2016,4,22,10,15,23.5,196.5,4.5,13.5,216.0,219.69,175.26
2016,4,22,10,30,47.0,363.0,4.5,13.0,402.0,415.85,329.84
2016,4,22,10,45,31.0,320.5,4.5,13.0,347.0,355.17,281.33
2016,4,22,11,0,15.0,278.0,4.5,13.0,292.0,288.31,228.27
2016,4,22,11,15,12.5,252.0,4.5,13.0,264.0,259.56,205.48
2016,4,22,11,30,10.0,226.0,4.5,13.0,236.0,231.0,182.68
2016,4,22,11,45,128.5,337.0,4.5,13.0,453.0,470.17,374.17
2016,4,22,12,0,247.0,448.0,4.5,13.0,670.0,702.27,549.76
2016,4,22,12,15,358.0,407.0,4.4,13.0,728.5,760.06,594.29
2016,4,22,12,30,469.0,366.0,4.3,13.0,787.0,818.97,639.58
2016,4,22,12,45,424.0,380.0,4.25,13.0,758.0,779.84,609.23
2016,4,22,13,0,379.0,394.0,4.2,13.0,729.0,737.54,577.14
2016,4,22,13,15,618.5,274.0,4.15,13.0,808.5,818.42,643.95
2016,4,22,13,30,858.0,154.0,4.1,13.0,888.0,879.81,690.74
2016,4,22,13,45,867.5,144.0,4.1,13.0,868.0,848.85,668.68
2016,4,22,14,0,877.0,134.0,4.1,13.0,848.0,813.34,643.88
2016,4,22,14,15,659.5,216.5,4.1,13.0,742.0,700.5,558.33
2016,4,22,14,30,442.0,299.0,4.1,13.0,636.0,598.27,476.81
2016,4,22,14,45,481.5,267.5,4.15,13.0,618.0,572.46,458.6
2016,4,22,15,0,521.0,236.0,4.2,13.0,600.0,542.38,436.06
2016,4,22,15,15,466.0,239.0,4.15,13.0,549.5,487.12,391.64
2016,4,22,15,30,411.0,242.0,4.1,13.0,499.0,436.15,350.26
2016,4,22,15,45,589.0,176.5,4.1,13.0,514.0,434.28,347.65
2016,4,22,16,0,767.0,111.0,4.1,13.0,529.0,413.36,326.83
2016,4,22,16,15,739.0,106.5,3.95,12.5,478.0,356.3,276.92
2016,4,22,16,30,711.0,102.0,3.8,12.0,427.0,301.54,228.1
2016,4,22,16,45,400.5,124.0,3.7,12.0,303.0,204.76,153.47
2016,4,22,17,0,90.0,146.0,3.6,12.0,179.0,149.18,117.48
2016,4,22,17,15,301.5,112.0,3.3,11.5,197.0,134.77,96.18
2016,4,22,17,30,513.0,78.0,3.0,11.0,215.0,98.76,59.98
2016,4,22,17,45,432.0,68.0,2.75,11.0,165.5,57.46,38.67
2016,4,22,18,0,351.0,58.0,2.5,11.0,116.0,43.61,33.22
2016,4,22,18,15,233.0,43.0,2.3,11.0,75.5,33.08,23.01
2016,4,22,18,30,115.0,28.0,2.1,11.0,35.0,23.28,9.08
2016,4,22,18,45,57.5,14.0,1.95,11.0,17.5,13.76,0.0
2016,4,22,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,45,149.5,17.0,1.2,10.5,33.0,53.57,14.0
2016,4,23,6,0,299.0,34.0,1.3,11.0,66.0,121.78,83.71
2016,4,23,6,15,396.5,45.0,1.35,11.0,112.0,180.46,135.74
2016,4,23,6,30,494.0,56.0,1.4,11.0,158.0,249.72,196.54
2016,4,23,6,45,547.5,65.0,1.5,11.5,208.0,308.71,248.84
2016,4,23,7,0,601.0,74.0,1.6,12.0,258.0,372.63,303.77
2016,4,23,7,15,644.0,80.5,1.55,12.0,310.5,432.93,354.38
