Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,7,30,687.0,87.0,1.5,12.0,363.0,496.33,405.68
2016,4,23,7,45,711.0,94.0,1.5,12.5,413.5,551.38,448.16
2016,4,23,8,0,735.0,101.0,1.5,13.0,464.0,607.02,489.62
2016,4,23,8,15,758.0,105.5,1.4,13.5,513.0,657.34,525.11
2016,4,23,8,30,781.0,110.0,1.3,14.0,562.0,709.66,559.38
2016,4,23,8,45,795.0,115.0,1.25,14.5,607.0,755.05,587.95
2016,4,23,9,0,809.0,120.0,1.2,15.0,652.0,799.06,614.9
2016,4,23,9,15,822.5,122.5,1.15,15.0,692.5,838.29,639.16
2016,4,23,9,30,836.0,125.0,1.1,15.0,733.0,875.62,661.78
2016,4,23,9,45,855.5,122.0,1.1,15.5,770.0,910.2,681.82
2016,4,23,10,0,875.0,119.0,1.1,16.0,807.0,937.3,696.74
2016,4,23,10,15,882.5,121.0,1.15,16.0,835.5,961.57,712.03
2016,4,23,10,30,890.0,123.0,1.2,16.0,864.0,982.89,725.48
2016,4,23,10,45,894.0,124.5,1.25,16.0,885.5,997.23,734.53
2016,4,23,11,0,898.0,126.0,1.3,16.0,907.0,1008.31,741.69
2016,4,23,11,15,901.0,126.5,1.3,16.0,921.0,1014.06,744.71
2016,4,23,11,30,904.0,127.0,1.3,16.0,935.0,1016.44,745.76
2016,4,23,11,45,901.0,130.5,1.35,16.5,940.0,1012.7,742.55
2016,4,23,12,0,898.0,134.0,1.4,17.0,945.0,1005.61,737.37
2016,4,23,12,15,897.5,133.5,1.55,17.0,943.5,993.57,732.06
2016,4,23,12,30,897.0,133.0,1.7,17.0,942.0,978.32,724.57
2016,4,23,12,45,892.5,134.0,1.85,17.0,931.5,957.75,713.42
2016,4,23,13,0,888.0,135.0,2.0,17.0,921.0,934.25,700.15
2016,4,23,13,15,883.5,134.0,2.1,16.5,904.0,905.99,684.22
2016,4,23,13,30,879.0,133.0,2.2,16.0,887.0,875.1,666.26
2016,4,23,13,45,866.5,135.0,2.35,16.0,861.0,838.15,643.0
2016,4,23,14,0,854.0,137.0,2.5,16.0,835.0,800.83,619.07
2016,4,23,14,15,845.0,135.0,2.55,16.0,803.5,758.7,590.65
2016,4,23,14,30,836.0,133.0,2.6,16.0,772.0,715.01,560.27
2016,4,23,14,45,819.0,133.0,2.7,16.0,733.5,666.67,524.72
2016,4,23,15,0,802.0,133.0,2.8,16.0,695.0,617.89,487.88
2016,4,23,15,15,786.0,129.5,2.8,15.5,652.5,566.17,448.39
2016,4,23,15,30,770.0,126.0,2.8,15.0,610.0,514.5,407.69
2016,4,23,15,45,744.0,124.0,2.8,15.0,562.5,457.93,361.27
2016,4,23,16,0,718.0,122.0,2.8,15.0,515.0,404.61,316.2
2016,4,23,16,15,690.0,116.5,2.75,14.5,465.5,349.21,268.96
2016,4,23,16,30,662.0,111.0,2.7,14.0,416.0,296.17,222.68
2016,4,23,16,45,615.5,107.0,2.7,14.0,363.5,242.63,175.85
2016,4,23,17,0,569.0,103.0,2.7,14.0,311.0,194.05,133.99
2016,4,23,17,15,516.0,94.0,2.55,13.5,260.0,145.22,94.61
2016,4,23,17,30,463.0,85.0,2.4,13.0,209.0,101.68,63.58
2016,4,23,17,45,391.5,72.5,2.3,13.0,161.5,61.26,41.48
2016,4,23,18,0,320.0,60.0,2.2,13.0,114.0,45.1,34.29
2016,4,23,18,15,216.5,43.5,2.15,12.5,74.5,33.39,23.21
2016,4,23,18,30,113.0,27.0,2.1,12.0,35.0,22.52,9.48
2016,4,23,18,45,56.5,13.5,2.05,12.0,17.5,13.27,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,45,113.0,21.0,1.8,10.5,33.5,50.69,18.02
2016,4,24,6,0,226.0,42.0,2.0,11.0,67.0,112.34,79.06
2016,4,24,6,15,322.5,56.0,2.05,11.0,112.5,169.63,129.17
2016,4,24,6,30,419.0,70.0,2.1,11.0,158.0,237.53,188.52
2016,4,24,6,45,493.0,79.0,2.2,11.5,210.5,302.25,245.1
2016,4,24,7,0,567.0,88.0,2.3,12.0,263.0,373.25,305.7
2016,4,24,7,15,613.0,95.0,2.35,12.5,316.5,434.2,356.65
2016,4,24,7,30,659.0,102.0,2.4,13.0,370.0,498.53,408.67
2016,4,24,7,45,698.0,106.5,2.45,13.5,423.5,558.82,455.95
2016,4,24,8,0,737.0,111.0,2.5,14.0,477.0,621.05,503.28
2016,4,24,8,15,761.0,115.5,2.5,14.5,527.5,674.29,542.13
2016,4,24,8,30,785.0,120.0,2.5,15.0,578.0,727.47,578.98
2016,4,24,8,45,808.0,122.0,2.5,15.5,625.0,774.27,609.8
2016,4,24,9,0,831.0,124.0,2.5,16.0,672.0,822.78,641.3
2016,4,24,9,15,844.5,126.5,2.4,16.0,713.5,862.67,666.61
2016,4,24,9,30,858.0,129.0,2.3,16.0,755.0,900.58,690.2
2016,4,24,9,45,867.5,132.0,2.2,16.5,790.5,933.22,708.52
2016,4,24,10,0,877.0,135.0,2.1,17.0,826.0,963.26,724.78
2016,4,24,10,15,884.0,137.0,2.1,17.0,854.5,987.08,739.24
2016,4,24,10,30,891.0,139.0,2.1,17.0,883.0,1001.91,747.85
2016,4,24,10,45,892.0,142.5,2.1,17.0,903.5,1015.3,755.7
2016,4,24,11,0,893.0,146.0,2.1,17.0,924.0,1025.36,761.48
2016,4,24,11,15,896.0,147.0,2.2,17.0,938.0,1031.44,766.05
2016,4,24,11,30,899.0,148.0,2.3,17.0,952.0,1034.18,768.57
2016,4,24,11,45,890.0,154.5,2.45,17.0,955.5,1027.44,765.55
2016,4,24,12,0,881.0,161.0,2.6,17.0,959.0,1023.16,764.25
2016,4,24,12,15,880.0,161.5,2.75,17.0,957.5,1011.32,757.91
2016,4,24,12,30,879.0,162.0,2.9,17.0,956.0,996.28,749.46
2016,4,24,12,45,856.0,175.0,3.05,17.0,941.5,970.48,733.7
2016,4,24,13,0,833.0,188.0,3.2,17.0,927.0,942.36,716.27
2016,4,24,13,15,828.5,186.5,3.3,16.5,910.0,914.16,699.57
2016,4,24,13,30,824.0,185.0,3.4,16.0,893.0,883.5,680.95
2016,4,24,13,45,806.5,188.5,3.5,16.0,866.0,844.85,655.18
2016,4,24,14,0,789.0,192.0,3.6,16.0,839.0,805.58,628.73
2016,4,24,14,15,779.0,189.0,3.6,15.5,807.5,763.45,599.4
2016,4,24,14,30,769.0,186.0,3.6,15.0,776.0,720.04,568.46
2016,4,24,14,45,766.5,176.5,3.65,15.0,740.0,674.26,534.41
2016,4,24,15,0,764.0,167.0,3.7,15.0,704.0,627.02,498.42
2016,4,24,15,15,746.5,162.5,3.75,14.5,661.0,574.77,458.33
2016,4,24,15,30,729.0,158.0,3.8,14.0,618.0,522.83,417.27
2016,4,24,15,45,718.5,147.5,3.85,14.0,572.5,469.07,372.9
2016,4,24,16,0,708.0,137.0,3.9,14.0,527.0,415.42,327.33
2016,4,24,16,15,679.0,131.0,3.85,13.5,476.0,359.68,279.55
2016,4,24,16,30,650.0,125.0,3.8,13.0,425.0,306.46,232.91
2016,4,24,16,45,606.0,118.5,3.75,13.0,372.5,251.88,184.93
2016,4,24,17,0,562.0,112.0,3.7,13.0,320.0,202.03,141.71
2016,4,24,17,15,509.0,102.0,3.6,12.5,268.0,151.69,100.82
2016,4,24,17,30,456.0,92.0,3.5,12.0,216.0,107.87,69.18
2016,4,24,17,45,382.0,78.5,3.4,12.0,167.0,66.75,45.95
2016,4,24,18,0,308.0,65.0,3.3,12.0,118.0,49.06,37.96
2016,4,24,18,15,210.0,47.0,3.15,11.5,77.5,36.2,25.81
2016,4,24,18,30,112.0,29.0,3.0,11.0,37.0,24.1,11.41
2016,4,24,18,45,56.0,14.5,2.9,11.0,18.5,14.25,0.0
2016,4,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,5,45,199.5,17.0,2.45,7.5,40.0,65.33,28.0
2016,4,25,6,0,399.0,34.0,2.7,8.0,80.0,148.97,105.14
2016,4,25,6,15,492.5,43.0,2.9,8.5,128.5,210.23,160.77
2016,4,25,6,30,586.0,52.0,3.1,9.0,177.0,281.5,224.79
2016,4,25,6,45,645.5,58.0,3.3,9.5,231.0,344.68,282.01
2016,4,25,7,0,705.0,64.0,3.5,10.0,285.0,411.82,341.1
2016,4,25,7,15,744.0,69.0,3.6,10.5,340.0,473.71,394.11
2016,4,25,7,30,783.0,74.0,3.7,11.0,395.0,538.1,447.35
2016,4,25,7,45,811.0,78.0,3.8,11.5,448.5,596.71,494.31
2016,4,25,8,0,839.0,82.0,3.9,12.0,502.0,656.04,540.4
2016,4,25,8,15,859.5,85.0,3.9,12.0,553.0,709.36,579.91
2016,4,25,8,30,880.0,88.0,3.9,12.0,604.0,758.11,614.68
2016,4,25,8,45,895.5,91.0,3.9,12.5,651.0,805.84,647.03
2016,4,25,9,0,911.0,94.0,3.9,13.0,698.0,852.06,677.7
2016,4,25,9,15,922.0,96.0,3.85,13.0,739.5,891.57,704.1
2016,4,25,9,30,933.0,98.0,3.8,13.0,781.0,928.78,728.63
2016,4,25,9,45,938.5,101.0,3.8,13.5,816.0,959.6,747.39
2016,4,25,10,0,944.0,104.0,3.8,14.0,851.0,987.44,763.97
2016,4,25,10,15,950.0,105.5,3.75,14.0,880.0,1011.01,778.63
2016,4,25,10,30,956.0,107.0,3.7,14.0,909.0,1031.35,791.1
2016,4,25,10,45,959.0,108.5,3.65,14.5,930.5,1045.45,797.86
2016,4,25,11,0,962.0,110.0,3.6,15.0,952.0,1056.04,802.35
2016,4,25,11,15,964.0,110.5,3.5,15.0,965.5,1061.06,804.27
2016,4,25,11,30,966.0,111.0,3.4,15.0,979.0,1062.49,803.93
2016,4,25,11,45,964.0,113.0,3.3,15.5,984.0,1057.98,798.24
2016,4,25,12,0,962.0,115.0,3.2,16.0,989.0,1049.91,790.36
2016,4,25,12,15,961.0,115.0,3.1,16.0,987.0,1037.26,781.05
2016,4,25,12,30,960.0,115.0,3.0,16.0,985.0,1021.18,769.61
2016,4,25,12,45,954.0,117.0,2.95,16.0,973.5,999.16,754.74
2016,4,25,13,0,948.0,119.0,2.9,16.0,962.0,974.07,737.9
2016,4,25,13,15,943.5,118.0,2.8,16.0,944.0,944.37,717.56
2016,4,25,13,30,939.0,117.0,2.7,16.0,926.0,911.86,695.34
2016,4,25,13,45,931.5,116.5,2.65,16.0,900.5,874.74,670.3
2016,4,25,14,0,924.0,116.0,2.6,16.0,875.0,835.31,643.56
2016,4,25,14,15,915.5,114.5,2.55,16.0,842.5,792.06,613.97
2016,4,25,14,30,907.0,113.0,2.5,16.0,810.0,747.01,582.84
2016,4,25,14,45,895.0,111.0,2.5,16.0,771.5,697.58,547.08
2016,4,25,15,0,883.0,109.0,2.5,16.0,733.0,647.09,508.95
2016,4,25,15,15,868.5,106.5,2.45,16.0,689.0,592.65,466.67
2016,4,25,15,30,854.0,104.0,2.4,16.0,645.0,538.8,423.67
2016,4,25,15,45,833.5,101.0,2.4,16.0,596.0,481.68,377.1
2016,4,25,16,0,813.0,98.0,2.4,16.0,547.0,425.43,329.84
2016,4,25,16,15,787.5,94.0,2.25,15.5,495.5,367.61,280.44
2016,4,25,16,30,762.0,90.0,2.1,15.0,444.0,311.75,231.52
2016,4,25,16,45,724.5,85.5,2.0,14.5,390.5,252.07,179.41
2016,4,25,17,0,687.0,81.0,1.9,14.0,337.0,198.54,132.81
2016,4,25,17,15,638.5,74.5,1.75,13.5,283.5,145.77,89.52
2016,4,25,17,30,590.0,68.0,1.6,13.0,230.0,98.48,55.54
2016,4,25,17,45,513.5,60.0,1.5,12.5,179.0,54.9,33.26
2016,4,25,18,0,437.0,52.0,1.4,12.0,128.0,38.61,28.77
2016,4,25,18,15,323.0,39.5,1.4,11.5,85.5,30.29,20.79
2016,4,25,18,30,209.0,27.0,1.4,11.0,43.0,20.96,9.8
2016,4,25,18,45,104.5,13.5,1.4,11.0,21.5,13.27,0.0
2016,4,25,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,1.1,7.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,1.1,8.0,10.0,9.83,0.0
2016,4,26,5,45,147.5,25.0,1.1,9.0,42.5,63.96,31.58
2016,4,26,6,0,295.0,40.0,1.1,10.0,75.0,128.61,91.37
2016,4,26,6,15,387.0,51.5,1.2,10.0,121.5,187.4,143.19
2016,4,26,6,30,479.0,63.0,1.3,10.0,168.0,255.44,202.99
2016,4,26,6,45,531.0,73.0,1.4,10.5,218.0,314.45,255.02
2016,4,26,7,0,583.0,83.0,1.5,11.0,268.0,378.21,309.51
2016,4,26,7,15,626.0,90.0,1.5,11.5,320.5,438.4,359.24
2016,4,26,7,30,669.0,97.0,1.5,12.0,373.0,501.67,409.61
2016,4,26,7,45,522.5,142.0,1.55,12.5,374.5,488.35,397.41
2016,4,26,8,0,376.0,187.0,1.6,13.0,376.0,455.99,369.74
2016,4,26,8,15,397.0,203.0,1.5,13.0,421.0,511.3,411.6
2016,4,26,8,30,418.0,219.0,1.4,13.0,466.0,559.98,446.85
2016,4,26,8,45,519.0,202.0,1.3,13.5,532.0,636.28,502.77
2016,4,26,9,0,620.0,185.0,1.2,14.0,598.0,721.63,562.73
2016,4,26,9,15,583.5,214.0,1.15,14.0,622.0,740.29,572.19
2016,4,26,9,30,547.0,243.0,1.1,14.0,646.0,752.42,577.71
2016,4,26,9,45,394.5,311.0,1.05,14.0,608.5,691.79,529.35
2016,4,26,10,0,242.0,379.0,1.0,14.0,571.0,622.53,474.95
2016,4,26,10,15,263.0,389.5,1.1,14.0,605.0,665.15,506.34
2016,4,26,10,30,284.0,400.0,1.2,14.0,639.0,698.63,530.11
2016,4,26,10,45,266.0,415.0,1.35,14.5,643.5,698.43,528.79
2016,4,26,11,0,248.0,430.0,1.5,15.0,648.0,696.66,526.67
2016,4,26,11,15,368.0,395.5,1.6,15.0,724.5,776.55,586.65
2016,4,26,11,30,488.0,361.0,1.7,15.0,801.0,862.44,648.58
2016,4,26,11,45,428.5,387.0,1.8,15.5,775.0,826.53,620.93
2016,4,26,12,0,369.0,413.0,1.9,16.0,749.0,784.37,590.18
2016,4,26,12,15,588.5,304.5,1.95,16.0,839.5,882.19,665.13
2016,4,26,12,30,808.0,196.0,2.0,16.0,930.0,965.52,723.7
2016,4,26,12,45,827.5,180.5,2.05,16.0,925.5,951.39,714.15
2016,4,26,13,0,847.0,165.0,2.1,16.0,921.0,933.66,703.31
2016,4,26,13,15,843.0,163.5,2.15,16.0,904.0,905.67,685.56
2016,4,26,13,30,839.0,162.0,2.2,16.0,887.0,875.16,666.07
2016,4,26,13,45,835.5,158.0,2.25,16.0,863.5,840.22,643.38
2016,4,26,14,0,832.0,154.0,2.3,16.0,840.0,803.06,618.93
2016,4,26,14,15,822.5,152.0,2.35,16.0,808.5,761.32,590.97
2016,4,26,14,30,813.0,150.0,2.4,16.0,777.0,718.13,560.6
2016,4,26,14,45,794.5,150.5,2.45,16.0,738.5,670.19,525.36
2016,4,26,15,0,776.0,151.0,2.5,16.0,700.0,620.86,488.28
2016,4,26,15,15,759.0,147.0,2.5,15.5,657.0,568.95,449.04
2016,4,26,15,30,742.0,143.0,2.5,15.0,614.0,517.26,408.75
2016,4,26,15,45,726.5,135.0,2.5,15.0,568.0,462.99,364.58
2016,4,26,16,0,711.0,127.0,2.5,15.0,522.0,409.33,319.62
2016,4,26,16,15,683.0,121.5,2.55,14.5,472.0,354.3,273.14
2016,4,26,16,30,655.0,116.0,2.6,14.0,422.0,301.65,227.5
2016,4,26,16,45,629.5,100.0,2.65,14.0,366.0,242.66,175.8
2016,4,26,17,0,604.0,84.0,2.7,14.0,310.0,186.38,126.56
2016,4,26,17,15,525.0,86.0,2.6,13.5,260.5,141.75,91.31
2016,4,26,17,30,446.0,88.0,2.5,13.0,211.0,105.53,66.92
2016,4,26,17,45,373.5,76.0,2.45,12.5,164.0,66.14,44.56
2016,4,26,18,0,301.0,64.0,2.4,12.0,117.0,47.99,37.09
2016,4,26,18,15,211.0,47.0,2.4,11.5,78.5,35.98,25.79
2016,4,26,18,30,121.0,30.0,2.4,11.0,40.0,24.92,13.26
2016,4,26,18,45,60.5,15.0,2.4,11.0,20.0,14.74,0.0
2016,4,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,18.0,5.0,1.35,9.5,5.5,0.0,0.0
2016,4,27,5,30,36.0,10.0,1.6,10.0,11.0,15.3,0.0
2016,4,27,5,45,153.5,26.0,1.85,10.5,43.5,67.2,35.73
2016,4,27,6,0,271.0,42.0,2.1,11.0,76.0,125.26,89.59
2016,4,27,6,15,362.0,54.0,2.2,11.0,121.5,181.88,139.42
2016,4,27,6,30,453.0,66.0,2.3,11.0,167.0,250.1,199.4
2016,4,27,6,45,508.5,76.5,2.45,11.5,217.5,309.86,252.15
2016,4,27,7,0,564.0,87.0,2.6,12.0,268.0,374.76,307.88
2016,4,27,7,15,282.0,86.0,2.65,12.0,176.5,250.54,207.99
2016,4,27,7,30,0.0,85.0,2.7,12.0,85.0,82.46,64.69
2016,4,27,7,45,0.0,74.0,2.8,12.5,74.0,71.55,55.32
2016,4,27,8,0,0.0,63.0,2.9,13.0,63.0,60.9,46.05
2016,4,27,8,15,19.5,150.0,2.95,13.0,161.5,165.58,133.53
2016,4,27,8,30,39.0,237.0,3.0,13.0,260.0,273.41,220.75
2016,4,27,8,45,22.0,214.5,3.1,13.0,228.0,229.9,184.55
2016,4,27,9,0,5.0,192.0,3.2,13.0,196.0,193.16,153.99
2016,4,27,9,15,2.5,146.5,3.2,13.0,148.5,145.14,114.67
2016,4,27,9,30,0.0,101.0,3.2,13.0,101.0,97.92,75.75
2016,4,27,9,45,13.5,204.5,3.25,13.0,215.0,213.09,169.7
2016,4,27,10,0,27.0,308.0,3.3,13.0,329.0,339.19,269.06
2016,4,27,10,15,180.5,348.0,3.3,13.0,499.5,534.5,423.62
2016,4,27,10,30,334.0,388.0,3.3,13.0,670.0,733.92,573.25
2016,4,27,10,45,429.0,363.0,3.35,13.0,735.0,808.63,628.22
2016,4,27,11,0,524.0,338.0,3.4,13.0,800.0,876.83,678.71
2016,4,27,11,15,696.0,252.5,3.4,13.0,875.5,958.49,740.36
2016,4,27,11,30,868.0,167.0,3.4,13.0,951.0,1032.42,790.24
2016,4,27,11,45,509.5,314.5,3.4,13.0,775.5,831.87,644.67
2016,4,27,12,0,151.0,462.0,3.4,13.0,600.0,617.81,478.31
2016,4,27,12,15,317.5,416.5,3.35,13.0,705.5,732.08,568.6
2016,4,27,12,30,484.0,371.0,3.3,13.0,811.0,839.71,649.54
2016,4,27,12,45,672.5,270.0,3.3,13.0,875.5,901.47,698.69
2016,4,27,13,0,861.0,169.0,3.3,13.0,940.0,951.04,734.18
2016,4,27,13,15,489.0,298.0,3.25,13.0,734.5,730.97,571.9
2016,4,27,13,30,117.0,427.0,3.2,13.0,529.0,520.38,405.96
2016,4,27,13,45,481.0,292.5,3.2,13.5,692.0,684.02,539.36
2016,4,27,14,0,845.0,158.0,3.2,14.0,855.0,817.93,641.27
2016,4,27,14,15,537.0,263.5,3.15,14.0,700.5,657.42,517.97
2016,4,27,14,30,229.0,369.0,3.1,14.0,546.0,515.81,405.58
2016,4,27,14,45,214.0,351.5,3.05,14.0,511.0,477.08,376.85
2016,4,27,15,0,199.0,334.0,3.0,14.0,476.0,439.32,348.02
2016,4,27,15,15,303.0,291.0,2.9,14.0,492.0,445.86,354.54
2016,4,27,15,30,407.0,248.0,2.8,14.0,508.0,441.87,351.53
2016,4,27,15,45,579.0,183.0,2.75,14.0,522.5,439.39,348.46
2016,4,27,16,0,751.0,118.0,2.7,14.0,537.0,418.56,328.33
2016,4,27,16,15,723.5,113.0,2.55,14.0,486.0,362.08,279.31
2016,4,27,16,30,696.0,108.0,2.4,14.0,435.0,307.87,231.46
2016,4,27,16,45,668.5,99.5,2.3,14.0,383.5,252.99,182.81
2016,4,27,17,0,641.0,91.0,2.2,14.0,332.0,200.88,136.91
2016,4,27,17,15,591.0,83.5,2.05,13.5,279.5,149.53,94.78
2016,4,27,17,30,541.0,76.0,1.9,13.0,227.0,103.86,61.55
2016,4,27,17,45,477.0,65.5,1.75,12.5,178.5,60.95,37.84
2016,4,27,18,0,413.0,55.0,1.6,12.0,130.0,41.01,30.95
2016,4,27,18,15,305.0,42.0,1.55,11.5,87.5,31.83,22.25
2016,4,27,18,30,197.0,29.0,1.5,11.0,45.0,22.48,11.85
2016,4,27,18,45,98.5,14.5,1.5,11.0,22.5,14.25,0.0
2016,4,27,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,36.0,6.0,1.7,9.5,7.0,0.0,0.0
2016,4,28,5,30,72.0,12.0,1.9,10.0,14.0,22.93,0.0
2016,4,28,5,45,209.5,25.5,2.1,10.5,48.5,80.1,44.99
2016,4,28,6,0,347.0,39.0,2.3,11.0,83.0,143.49,102.63
2016,4,28,6,15,435.5,48.5,2.4,11.5,129.5,201.65,154.22
2016,4,28,6,30,524.0,58.0,2.5,12.0,176.0,269.18,213.77
2016,4,28,6,45,585.5,64.5,2.7,12.5,228.5,330.86,268.34
2016,4,28,7,0,647.0,71.0,2.9,13.0,281.0,398.2,326.23
2016,4,28,7,15,687.0,76.5,2.95,13.5,334.0,458.29,376.54
2016,4,28,7,30,727.0,82.0,3.0,14.0,387.0,519.52,426.14
2016,4,28,7,45,757.0,86.0,3.05,14.5,439.5,576.79,471.04
2016,4,28,8,0,787.0,90.0,3.1,15.0,492.0,635.06,515.33
2016,4,28,8,15,808.5,93.5,3.1,15.0,541.5,687.38,553.68
2016,4,28,8,30,830.0,97.0,3.1,15.0,591.0,739.33,590.26
2016,4,28,8,45,846.0,100.0,3.1,15.5,637.0,785.7,621.02
2016,4,28,9,0,862.0,103.0,3.1,16.0,683.0,826.14,647.01
2016,4,28,9,15,874.5,105.5,3.05,16.5,724.0,865.77,671.77
2016,4,28,9,30,887.0,108.0,3.0,17.0,765.0,903.32,694.69
2016,4,28,9,45,901.0,107.5,3.0,17.5,801.5,936.71,714.8
2016,4,28,10,0,915.0,107.0,3.0,18.0,838.0,967.66,733.09
2016,4,28,10,15,922.0,108.5,2.9,18.0,867.0,991.5,747.01
2016,4,28,10,30,929.0,110.0,2.8,18.0,896.0,1012.25,758.85
2016,4,28,10,45,927.0,115.0,2.75,18.0,916.0,1024.75,765.69
2016,4,28,11,0,925.0,120.0,2.7,18.0,936.0,1033.73,770.35
2016,4,28,11,15,928.0,120.5,2.65,18.0,950.0,1039.43,772.98
2016,4,28,11,30,931.0,121.0,2.6,18.0,964.0,1041.69,773.49
2016,4,28,11,45,927.5,124.5,2.6,18.5,968.5,1037.22,768.81
2016,4,28,12,0,924.0,128.0,2.6,19.0,973.0,1029.34,762.1
2016,4,28,12,15,923.5,128.0,2.55,19.0,971.5,1017.46,753.85
2016,4,28,12,30,923.0,128.0,2.5,19.0,970.0,1002.29,743.59
2016,4,28,12,45,923.5,125.5,2.45,19.0,961.0,982.33,730.29
2016,4,28,13,0,924.0,123.0,2.4,19.0,952.0,959.21,715.01
2016,4,28,13,15,920.5,122.5,2.35,19.0,935.0,931.48,696.71
2016,4,28,13,30,917.0,122.0,2.3,19.0,918.0,900.97,676.57
2016,4,28,13,45,906.5,123.5,2.3,19.0,892.0,864.04,652.48
2016,4,28,14,0,896.0,125.0,2.3,19.0,866.0,825.07,626.86
2016,4,28,14,15,888.0,123.0,2.3,18.5,834.5,782.77,599.83
2016,4,28,14,30,880.0,121.0,2.3,18.0,803.0,738.71,571.16
2016,4,28,14,45,863.0,121.5,2.3,18.0,764.0,689.22,535.44
2016,4,28,15,0,846.0,122.0,2.3,18.0,725.0,639.09,497.97
2016,4,28,15,15,831.5,119.0,2.3,17.5,682.0,586.78,458.86
2016,4,28,15,30,817.0,116.0,2.3,17.0,639.0,534.29,418.33
2016,4,28,15,45,795.0,113.5,2.3,17.0,591.0,478.83,373.47
2016,4,28,16,0,773.0,111.0,2.3,17.0,543.0,424.46,328.2
2016,4,28,16,15,747.0,106.5,2.25,16.5,492.5,365.7,278.87
2016,4,28,16,30,721.0,102.0,2.2,16.0,442.0,311.17,231.7
2016,4,28,16,45,686.0,96.0,2.15,15.5,389.5,255.32,183.13
2016,4,28,17,0,651.0,90.0,2.1,15.0,337.0,203.03,137.81
2016,4,28,17,15,602.0,83.0,2.0,14.5,284.5,151.66,95.7
2016,4,28,17,30,553.0,76.0,1.9,14.0,232.0,105.86,62.32
2016,4,28,17,45,478.5,67.0,1.8,13.5,182.0,63.28,39.09
2016,4,28,18,0,404.0,58.0,1.7,13.0,132.0,43.65,33.18
2016,4,28,18,15,297.5,44.5,1.6,12.5,89.5,33.78,23.89
2016,4,28,18,30,191.0,31.0,1.5,12.0,47.0,24.07,13.38
2016,4,28,18,45,95.5,15.5,1.4,12.0,23.5,15.24,0.0
2016,4,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,5,15,6.5,6.0,0.9,9.0,6.0,5.9,0.0
2016,4,29,5,30,13.0,12.0,0.9,9.0,12.0,13.84,0.0
2016,4,29,5,45,109.0,32.0,0.9,9.5,45.0,63.17,37.77
2016,4,29,6,0,205.0,52.0,0.9,10.0,78.0,120.12,88.25
2016,4,29,6,15,292.0,67.0,0.9,10.0,123.5,175.58,136.2
2016,4,29,6,30,379.0,82.0,0.9,10.0,169.0,240.47,192.29
2016,4,29,6,45,448.5,91.5,0.95,10.5,220.0,300.8,244.09
2016,4,29,7,0,518.0,101.0,1.0,11.0,271.0,367.89,300.15
2016,4,29,7,15,563.0,109.0,1.0,11.0,323.0,429.16,350.38
2016,4,29,7,30,608.0,117.0,1.0,11.0,375.0,491.91,400.28
2016,4,29,7,45,642.0,123.5,1.0,11.5,426.0,549.13,443.61
2016,4,29,8,0,676.0,130.0,1.0,12.0,477.0,607.9,486.67
2016,4,29,8,15,701.0,135.0,0.95,12.0,526.0,659.86,523.75
2016,4,29,8,30,726.0,140.0,0.9,12.0,575.0,711.94,559.86
2016,4,29,8,45,742.5,145.5,0.9,12.5,619.5,757.68,588.98
2016,4,29,9,0,759.0,151.0,0.9,13.0,664.0,802.33,616.79
2016,4,29,9,15,774.0,154.5,0.85,13.0,704.5,842.17,641.16
2016,4,29,9,30,789.0,158.0,0.8,13.0,745.0,876.89,661.72
2016,4,29,9,45,816.0,152.0,0.8,13.5,783.5,913.98,683.32
2016,4,29,10,0,843.0,146.0,0.8,14.0,822.0,949.35,703.46
2016,4,29,10,15,850.5,148.0,0.85,14.5,850.5,972.79,716.77
2016,4,29,10,30,858.0,150.0,0.9,15.0,879.0,993.36,728.4
2016,4,29,10,45,865.5,150.0,1.0,15.5,900.5,1008.79,737.85
2016,4,29,11,0,873.0,150.0,1.1,16.0,922.0,1014.92,741.49
2016,4,29,11,15,876.5,151.0,1.25,16.0,936.0,1021.23,747.75
2016,4,29,11,30,880.0,152.0,1.4,16.0,950.0,1024.29,751.89
2016,4,29,11,45,883.5,151.0,1.55,16.5,957.0,1022.05,751.23
2016,4,29,12,0,887.0,150.0,1.7,17.0,964.0,1016.54,748.47
2016,4,29,12,15,887.0,150.0,1.85,17.0,962.5,1005.41,743.41
2016,4,29,12,30,887.0,150.0,2.0,17.0,961.0,991.11,736.25
2016,4,29,12,45,874.0,156.5,2.15,17.0,948.5,972.46,726.1
2016,4,29,13,0,861.0,163.0,2.3,17.0,936.0,946.58,710.98
2016,4,29,13,15,856.5,161.5,2.4,17.0,919.0,917.82,693.27
2016,4,29,13,30,852.0,160.0,2.5,17.0,902.0,886.54,673.66
2016,4,29,13,45,848.0,157.0,2.65,17.5,878.0,851.83,650.61
2016,4,29,14,0,844.0,154.0,2.8,18.0,854.0,814.88,625.73
2016,4,29,14,15,835.5,151.5,2.85,17.5,823.0,773.01,598.75
2016,4,29,14,30,827.0,149.0,2.9,17.0,792.0,729.59,569.47
2016,4,29,14,45,818.5,144.5,2.95,17.0,755.5,682.91,535.24
2016,4,29,15,0,810.0,140.0,3.0,17.0,719.0,635.12,499.34
2016,4,29,15,15,795.0,136.5,3.05,17.0,676.5,583.69,459.67
2016,4,29,15,30,780.0,133.0,3.1,17.0,634.0,530.41,417.55
2016,4,29,15,45,764.5,127.5,3.15,17.0,588.5,476.7,373.87
2016,4,29,16,0,749.0,122.0,3.2,17.0,543.0,423.5,329.31
2016,4,29,16,15,723.0,117.0,3.15,16.5,493.0,367.68,282.04
2016,4,29,16,30,697.0,112.0,3.1,16.0,443.0,313.96,235.42
2016,4,29,16,45,668.5,104.0,3.05,15.5,391.5,259.23,187.52
2016,4,29,17,0,640.0,96.0,3.0,15.0,340.0,207.38,142.22
2016,4,29,17,15,591.5,88.5,2.9,14.5,288.0,156.22,100.11
2016,4,29,17,30,543.0,81.0,2.8,14.0,236.0,110.6,66.56
2016,4,29,17,45,480.0,70.5,2.75,13.5,186.5,67.49,42.11
2016,4,29,18,0,417.0,60.0,2.7,13.0,137.0,45.36,34.71
2016,4,29,18,15,311.0,46.5,2.65,12.5,94.0,35.32,25.27
2016,4,29,18,30,205.0,33.0,2.6,12.0,51.0,25.66,14.96
2016,4,29,18,45,102.5,16.5,2.55,12.0,25.5,12.94,0.0
2016,4,29,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,61.5,7.0,3.35,10.5,9.0,6.88,0.0
2016,4,30,5,30,123.0,14.0,3.5,11.0,18.0,33.39,0.0
2016,4,30,5,45,264.5,26.5,3.65,11.5,55.5,94.61,56.9
2016,4,30,6,0,406.0,39.0,3.8,12.0,93.0,161.02,115.8
2016,4,30,6,15,491.0,47.5,3.9,12.0,141.5,220.53,169.4
2016,4,30,6,30,576.0,56.0,4.0,12.0,190.0,288.97,230.73
2016,4,30,6,45,632.5,62.0,4.15,12.5,243.0,350.83,286.01
2016,4,30,7,0,689.0,68.0,4.3,13.0,296.0,417.75,344.07
2016,4,30,7,15,726.5,73.0,4.35,13.5,350.0,476.72,393.98
2016,4,30,7,30,764.0,78.0,4.4,14.0,404.0,539.5,445.28
2016,4,30,7,45,791.5,82.0,4.45,14.5,456.5,596.87,490.74
2016,4,30,8,0,819.0,86.0,4.5,15.0,509.0,654.94,535.39
2016,4,30,8,15,839.0,89.0,4.55,15.0,559.0,706.92,573.73
2016,4,30,8,30,859.0,92.0,4.6,15.0,609.0,758.31,610.73
2016,4,30,8,45,874.0,95.0,4.65,15.5,654.5,800.64,639.31
2016,4,30,9,0,889.0,98.0,4.7,16.0,700.0,845.49,669.41
2016,4,30,9,15,900.0,100.0,4.7,16.0,741.0,884.07,695.56
2016,4,30,9,30,911.0,102.0,4.7,16.0,782.0,920.42,719.96
2016,4,30,9,45,924.5,101.0,4.7,16.5,818.0,953.34,740.36
2016,4,30,10,0,938.0,100.0,4.7,17.0,854.0,983.75,758.84
2016,4,30,10,15,943.5,101.0,4.7,17.0,882.0,1006.0,773.05
2016,4,30,10,30,949.0,102.0,4.7,17.0,910.0,1025.05,785.14
2016,4,30,10,45,952.5,103.0,4.7,17.5,931.0,1038.84,792.15
2016,4,30,11,0,956.0,104.0,4.7,18.0,952.0,1049.2,796.92
2016,4,30,11,15,958.0,104.5,4.6,18.0,965.0,1054.06,798.66
2016,4,30,11,30,960.0,105.0,4.5,18.0,978.0,1055.38,798.12
2016,4,30,11,45,960.0,105.5,4.45,18.5,983.5,1051.2,792.95
2016,4,30,12,0,960.0,106.0,4.4,19.0,989.0,1043.5,785.59
2016,4,30,12,15,959.0,106.0,4.3,19.0,986.5,1030.84,776.49
2016,4,30,12,30,958.0,106.0,4.2,19.0,984.0,1014.8,765.21
2016,4,30,12,45,950.5,109.0,4.15,19.0,972.5,992.45,750.06
2016,4,30,13,0,943.0,112.0,4.1,19.0,961.0,967.11,732.97
2016,4,30,13,15,939.0,111.0,4.0,19.0,943.5,938.05,713.07
2016,4,30,13,30,935.0,110.0,3.9,19.0,926.0,906.18,691.25
2016,4,30,13,45,930.5,108.0,3.85,19.5,901.0,870.27,665.59
2016,4,30,14,0,926.0,106.0,3.8,20.0,876.0,831.89,638.21
2016,4,30,14,15,918.0,104.5,3.7,20.0,844.0,789.11,608.59
2016,4,30,14,30,910.0,103.0,3.6,20.0,812.0,744.49,577.48
2016,4,30,14,45,900.0,101.0,3.55,20.0,774.5,696.45,543.08
2016,4,30,15,0,890.0,99.0,3.5,20.0,737.0,647.18,505.66
2016,4,30,15,15,876.5,96.5,3.35,19.5,693.5,594.45,465.35
2016,4,30,15,30,863.0,94.0,3.2,19.0,650.0,541.31,423.58
2016,4,30,15,45,844.5,91.5,3.05,19.0,602.5,483.5,376.33
2016,4,30,16,0,826.0,89.0,2.9,19.0,555.0,428.17,329.74
2016,4,30,16,15,802.5,85.5,2.7,18.5,504.0,370.99,281.11
2016,4,30,16,30,779.0,82.0,2.5,18.0,453.0,315.51,232.76
2016,4,30,16,45,745.5,78.0,2.3,18.0,400.5,258.99,182.92
2016,4,30,17,0,712.0,74.0,2.1,18.0,348.0,205.8,136.34
2016,4,30,17,15,667.5,68.5,1.95,17.5,295.0,150.43,90.77
2016,4,30,17,30,623.0,63.0,1.8,17.0,242.0,102.56,55.66
2016,4,30,17,45,555.0,56.0,1.65,16.5,191.5,57.76,31.33
2016,4,30,18,0,487.0,49.0,1.5,16.0,141.0,34.95,25.18
2016,4,30,18,15,382.0,39.0,1.45,15.5,97.5,28.9,19.46
2016,4,30,18,30,277.0,29.0,1.4,15.0,54.0,22.44,12.43
2016,4,30,18,45,138.5,14.5,1.4,15.0,27.0,11.02,0.0
2016,4,30,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,57.5,7.5,1.55,12.5,10.0,13.73,0.0
2016,5,1,5,30,115.0,15.0,1.7,13.0,20.0,37.3,0.0
2016,5,1,5,45,247.0,28.0,1.85,13.5,56.5,92.94,56.99
2016,5,1,6,0,379.0,41.0,2.0,14.0,93.0,156.7,112.35
2016,5,1,6,15,463.5,50.0,2.1,14.5,141.0,215.34,163.88
2016,5,1,6,30,548.0,59.0,2.2,15.0,189.0,282.83,222.69
2016,5,1,6,45,601.5,66.0,2.35,15.5,240.5,343.15,275.27
2016,5,1,7,0,655.0,73.0,2.5,16.0,292.0,408.24,330.28
2016,5,1,7,15,694.0,78.5,2.5,16.5,345.0,468.3,379.4
2016,5,1,7,30,733.0,84.0,2.5,17.0,398.0,529.37,427.65
2016,5,1,7,45,759.5,88.5,2.55,17.5,450.0,585.25,470.44
2016,5,1,8,0,786.0,93.0,2.6,18.0,502.0,641.8,512.42
2016,5,1,8,15,807.0,96.5,2.55,18.0,551.0,693.65,549.18
2016,5,1,8,30,828.0,100.0,2.5,18.0,600.0,745.08,584.23
2016,5,1,8,45,842.5,103.5,2.5,18.5,645.5,790.63,613.6
2016,5,1,9,0,857.0,107.0,2.5,19.0,691.0,834.71,641.45
2016,5,1,9,15,869.0,109.5,2.4,19.5,731.0,869.01,661.29
2016,5,1,9,30,881.0,112.0,2.3,20.0,771.0,905.83,682.55
2016,5,1,9,45,889.5,114.0,2.25,20.5,806.0,936.63,699.81
2016,5,1,10,0,898.0,116.0,2.2,21.0,841.0,964.77,715.15
2016,5,1,10,15,904.5,117.5,2.1,21.0,869.0,987.66,727.74
2016,5,1,10,30,911.0,119.0,2.0,21.0,897.0,1007.51,738.29
2016,5,1,10,45,915.0,120.5,1.95,21.5,918.0,1021.78,744.43
2016,5,1,11,0,919.0,122.0,1.9,22.0,939.0,1032.74,748.54
2016,5,1,11,15,921.5,122.5,1.8,22.0,952.5,1037.83,749.75
2016,5,1,11,30,924.0,123.0,1.7,22.0,966.0,1039.52,748.92
2016,5,1,11,45,925.0,123.5,1.65,22.5,971.5,1036.32,744.46
2016,5,1,12,0,926.0,124.0,1.6,23.0,977.0,1029.72,738.04
2016,5,1,12,15,925.0,124.0,1.5,23.0,975.0,1017.33,728.81
2016,5,1,12,30,924.0,124.0,1.4,23.0,973.0,1001.68,717.68
2016,5,1,12,45,923.0,122.5,1.35,23.0,963.0,981.35,704.52
2016,5,1,13,0,922.0,121.0,1.3,23.0,953.0,957.92,689.52
2016,5,1,13,15,918.0,120.0,1.2,23.0,935.5,929.35,670.55
2016,5,1,13,30,914.0,119.0,1.1,23.0,918.0,898.05,649.9
2016,5,1,13,45,907.5,118.0,1.0,23.0,893.0,862.11,626.26
2016,5,1,14,0,901.0,117.0,0.9,23.0,868.0,823.91,601.13
2016,5,1,14,15,893.0,115.0,0.85,22.5,836.5,781.54,575.01
2016,5,1,14,30,885.0,113.0,0.8,22.0,805.0,737.41,547.4
2016,5,1,14,45,873.0,111.5,0.75,22.0,767.0,689.55,514.8
2016,5,1,15,0,861.0,110.0,0.7,22.0,729.0,640.7,479.9
2016,5,1,15,15,847.0,107.0,0.7,21.5,686.0,587.19,442.28
2016,5,1,15,30,833.0,104.0,0.7,21.0,643.0,534.37,403.76
2016,5,1,15,45,813.5,101.5,0.75,21.0,595.5,479.41,361.88
2016,5,1,16,0,794.0,99.0,0.8,21.0,548.0,425.25,319.05
2016,5,1,16,15,769.5,95.0,0.8,20.5,498.0,368.91,273.53
2016,5,1,16,30,745.0,91.0,0.8,20.0,448.0,314.45,228.1
2016,5,1,16,45,711.0,86.0,0.85,20.0,395.5,256.14,178.82
2016,5,1,17,0,677.0,81.0,0.9,20.0,343.0,203.58,134.16
2016,5,1,17,15,631.5,75.0,0.85,19.0,291.0,152.08,92.75
2016,5,1,17,30,586.0,69.0,0.8,18.0,239.0,105.66,59.14
2016,5,1,17,45,519.5,61.0,0.8,17.5,189.5,62.03,34.97
2016,5,1,18,0,453.0,53.0,0.8,17.0,140.0,38.35,28.08
2016,5,1,18,15,351.5,41.5,0.8,16.5,96.5,31.04,21.27
2016,5,1,18,30,250.0,30.0,0.8,16.0,53.0,23.22,13.23
2016,5,1,18,45,125.0,15.0,0.85,15.5,26.5,11.62,0.0
2016,5,1,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,15,41.5,8.5,0.7,10.5,10.0,13.03,0.0
2016,5,2,5,30,83.0,17.0,0.7,11.0,20.0,34.81,0.0
2016,5,2,5,45,193.0,32.5,0.75,11.5,55.5,85.78,54.74
2016,5,2,6,0,303.0,48.0,0.8,12.0,91.0,143.34,104.52
2016,5,2,6,15,385.5,60.0,0.85,12.0,137.5,200.02,153.93
2016,5,2,6,30,468.0,72.0,0.9,12.0,184.0,267.15,212.01
2016,5,2,6,45,235.5,93.0,1.0,12.5,149.5,206.62,167.33
2016,5,2,7,0,3.0,114.0,1.1,13.0,115.0,114.81,91.73
2016,5,2,7,15,79.0,146.5,1.15,13.5,181.0,193.73,157.77
2016,5,2,7,30,155.0,179.0,1.2,14.0,247.0,282.28,229.57
2016,5,2,7,45,111.5,198.5,1.25,14.5,250.5,282.28,227.69
2016,5,2,8,0,68.0,218.0,1.3,15.0,254.0,271.38,217.26
2016,5,2,8,15,96.5,245.5,1.3,15.0,301.5,323.36,258.14
2016,5,2,8,30,125.0,273.0,1.3,15.0,349.0,384.84,305.15
2016,5,2,8,45,226.0,283.0,1.3,15.5,433.0,479.38,377.51
2016,5,2,9,0,327.0,293.0,1.3,16.0,517.0,588.64,457.72
2016,5,2,9,15,428.5,274.5,1.35,16.0,585.5,673.25,519.49
2016,5,2,9,30,530.0,256.0,1.4,16.0,654.0,755.02,578.25
2016,5,2,9,45,695.5,195.0,1.45,16.5,742.5,856.59,648.95
2016,5,2,10,0,861.0,134.0,1.5,17.0,831.0,956.06,712.46
2016,5,2,10,15,868.5,135.5,1.55,17.0,859.0,973.4,722.29
2016,5,2,10,30,876.0,137.0,1.6,17.0,887.0,993.57,735.08
2016,5,2,10,45,878.5,140.0,1.65,17.5,907.5,1007.41,742.41
2016,5,2,11,0,881.0,143.0,1.7,18.0,928.0,1018.04,747.81
2016,5,2,11,15,884.0,144.0,1.75,18.0,941.5,1023.86,751.66
2016,5,2,11,30,887.0,145.0,1.8,18.0,955.0,1026.4,753.57
2016,5,2,11,45,883.0,148.5,1.85,18.5,959.5,1021.32,749.3
2016,5,2,12,0,879.0,152.0,1.9,19.0,964.0,1013.02,743.13
2016,5,2,12,15,878.0,152.0,1.9,19.0,962.0,1000.98,735.44
2016,5,2,12,30,877.0,152.0,1.9,19.0,960.0,985.86,725.87
2016,5,2,12,45,871.0,154.0,1.95,19.0,949.0,965.04,713.29
2016,5,2,13,0,865.0,156.0,2.0,19.0,938.0,945.34,701.47
2016,5,2,13,15,728.5,230.0,2.0,19.0,880.5,876.96,656.52
2016,5,2,13,30,592.0,304.0,2.0,19.0,823.0,809.43,607.87
2016,5,2,13,45,553.0,307.0,2.05,19.0,781.5,758.81,573.44
2016,5,2,14,0,514.0,310.0,2.1,19.0,740.0,709.05,538.83
2016,5,2,14,15,534.5,288.0,2.1,18.5,720.5,681.26,521.36
2016,5,2,14,30,555.0,266.0,2.1,18.0,701.0,650.72,501.27
2016,5,2,14,45,662.0,211.5,2.1,18.0,706.0,644.55,498.92
2016,5,2,15,0,769.0,157.0,2.1,18.0,711.0,627.42,487.57
2016,5,2,15,15,670.5,174.5,2.05,17.5,637.0,549.48,428.66
2016,5,2,15,30,572.0,192.0,2.0,17.0,563.0,479.13,374.72
2016,5,2,15,45,548.5,183.5,2.0,17.0,518.0,429.1,335.17
2016,5,2,16,0,525.0,175.0,2.0,17.0,473.0,380.73,295.87
2016,5,2,16,15,471.5,170.5,1.9,16.5,420.0,326.77,252.12
2016,5,2,16,30,418.0,166.0,1.8,16.0,367.0,278.04,212.18
2016,5,2,16,45,424.0,144.0,1.75,16.0,328.0,234.84,174.66
2016,5,2,17,0,430.0,122.0,1.7,16.0,289.0,191.03,136.32
2016,5,2,17,15,361.0,118.5,1.55,15.5,244.5,151.42,105.52
2016,5,2,17,30,292.0,115.0,1.4,15.0,200.0,122.38,85.65
2016,5,2,17,45,243.0,96.5,1.25,14.5,158.0,86.22,61.69
2016,5,2,18,0,194.0,78.0,1.1,14.0,116.0,61.44,48.8
2016,5,2,18,15,135.0,57.0,1.05,13.5,80.0,45.85,34.49
2016,5,2,18,30,76.0,36.0,1.0,13.0,44.0,31.23,20.22
2016,5,2,18,45,38.0,18.0,1.0,13.0,22.0,16.17,0.0
2016,5,2,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,2.5,0.75,12.0,2.5,2.46,0.0
2016,5,3,5,30,0.0,5.0,0.7,12.0,5.0,4.82,0.0
2016,5,3,5,45,0.0,15.5,0.7,12.5,15.5,14.95,6.23
