Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,6,0,0.0,26.0,0.7,13.0,26.0,25.09,15.46
2016,5,3,6,15,0.0,39.0,0.7,13.0,39.0,37.66,26.5
2016,5,3,6,30,0.0,52.0,0.7,13.0,52.0,50.24,37.47
2016,5,3,6,45,0.0,66.5,0.7,13.5,66.5,64.57,49.65
2016,5,3,7,0,0.0,81.0,0.7,14.0,81.0,78.92,61.6
2016,5,3,7,15,24.0,126.0,0.7,14.0,136.5,141.55,113.85
2016,5,3,7,30,48.0,171.0,0.7,14.0,192.0,204.79,165.2
2016,5,3,7,45,39.5,186.0,0.7,14.5,205.0,216.61,173.45
2016,5,3,8,0,31.0,201.0,0.7,15.0,218.0,227.63,181.1
2016,5,3,8,15,75.0,237.5,0.7,15.0,282.5,299.08,237.54
2016,5,3,8,30,119.0,274.0,0.7,15.0,347.0,381.37,300.27
2016,5,3,8,45,192.0,291.0,0.75,15.5,418.5,461.19,360.05
2016,5,3,9,0,265.0,308.0,0.8,16.0,490.0,553.74,427.17
2016,5,3,9,15,265.0,328.5,0.85,16.0,519.5,583.13,446.6
2016,5,3,9,30,265.0,349.0,0.9,16.0,549.0,611.53,465.81
2016,5,3,9,45,221.0,372.5,0.95,16.5,544.5,593.39,450.19
2016,5,3,10,0,177.0,396.0,1.0,17.0,540.0,580.83,438.81
2016,5,3,10,15,238.5,400.0,1.0,17.0,601.0,645.26,485.33
2016,5,3,10,30,300.0,404.0,1.0,17.0,662.0,719.13,536.39
2016,5,3,10,45,278.5,420.5,1.0,17.5,664.5,717.0,531.71
2016,5,3,11,0,257.0,437.0,1.0,18.0,667.0,713.18,526.85
2016,5,3,11,15,228.0,449.0,0.95,18.0,655.5,688.27,508.24
2016,5,3,11,30,199.0,461.0,0.9,18.0,644.0,670.07,494.29
2016,5,3,11,45,119.5,429.0,0.85,18.0,539.0,556.13,413.33
2016,5,3,12,0,40.0,397.0,0.8,18.0,434.0,436.69,326.87
2016,5,3,12,15,134.0,429.5,0.75,18.0,553.5,564.03,420.77
2016,5,3,12,30,228.0,462.0,0.7,18.0,673.0,681.48,501.75
2016,5,3,12,45,289.5,440.5,0.7,18.0,705.0,714.45,524.47
2016,5,3,13,0,351.0,419.0,0.7,18.0,737.0,739.29,542.64
2016,5,3,13,15,340.5,413.5,0.75,18.0,717.5,712.68,525.18
2016,5,3,13,30,330.0,408.0,0.8,18.0,698.0,685.56,507.81
2016,5,3,13,45,321.0,398.5,0.9,18.0,674.0,655.44,488.78
2016,5,3,14,0,312.0,389.0,1.0,18.0,650.0,625.07,469.18
2016,5,3,14,15,344.0,363.5,1.05,18.0,641.5,610.02,460.57
2016,5,3,14,30,376.0,338.0,1.1,18.0,633.0,591.92,449.34
2016,5,3,14,45,258.5,340.0,1.2,18.0,538.5,496.74,379.88
2016,5,3,15,0,141.0,342.0,1.3,18.0,444.0,411.66,316.62
2016,5,3,15,15,112.0,315.5,1.3,17.5,393.5,362.5,280.87
2016,5,3,15,30,83.0,289.0,1.3,17.0,343.0,315.49,245.91
2016,5,3,15,45,44.0,233.5,1.35,17.0,262.0,240.61,188.43
2016,5,3,16,0,5.0,178.0,1.4,17.0,181.0,171.85,134.77
2016,5,3,16,15,15.5,179.0,1.4,16.5,187.0,175.52,138.47
2016,5,3,16,30,26.0,180.0,1.4,16.0,193.0,177.68,140.56
2016,5,3,16,45,154.0,163.5,1.45,16.0,225.0,187.94,145.26
2016,5,3,17,0,282.0,147.0,1.5,16.0,257.0,185.96,137.95
2016,5,3,17,15,237.5,134.0,1.4,15.5,217.5,149.83,109.52
2016,5,3,17,30,193.0,121.0,1.3,15.0,178.0,118.5,86.38
2016,5,3,17,45,161.0,100.0,1.25,15.0,141.0,89.8,66.34
2016,5,3,18,0,129.0,79.0,1.2,15.0,104.0,65.31,52.02
2016,5,3,18,15,87.0,57.0,1.1,14.5,72.0,48.19,36.43
2016,5,3,18,30,45.0,35.0,1.0,14.0,40.0,30.55,19.75
2016,5,3,18,45,22.5,17.5,0.95,14.0,20.0,15.81,0.0
2016,5,3,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,1.35,12.0,4.5,4.42,0.0
2016,5,4,5,30,0.0,9.0,1.5,12.0,9.0,8.68,0.0
2016,5,4,5,45,0.0,27.5,1.65,12.0,27.5,26.76,15.78
2016,5,4,6,0,0.0,46.0,1.8,12.0,46.0,45.58,32.72
2016,5,4,6,15,8.5,67.5,1.85,12.0,69.5,70.3,54.12
2016,5,4,6,30,17.0,89.0,1.9,12.0,93.0,95.77,76.13
2016,5,4,6,45,31.5,110.0,2.0,12.5,120.0,127.67,103.15
2016,5,4,7,0,46.0,131.0,2.1,13.0,147.0,158.04,128.52
2016,5,4,7,15,126.0,155.0,2.1,13.0,208.0,233.92,191.93
2016,5,4,7,30,206.0,179.0,2.1,13.0,269.0,312.49,256.46
2016,5,4,7,45,104.0,171.0,2.1,13.0,216.5,247.25,201.78
2016,5,4,8,0,2.0,163.0,2.1,13.0,164.0,162.27,129.84
2016,5,4,8,15,35.5,213.5,2.05,13.0,235.0,244.47,197.2
2016,5,4,8,30,69.0,264.0,2.0,13.0,306.0,324.91,261.01
2016,5,4,8,45,162.0,288.0,1.95,13.5,396.5,434.07,346.65
2016,5,4,9,0,255.0,312.0,1.9,14.0,487.0,549.91,433.9
2016,5,4,9,15,236.5,335.0,1.8,14.0,505.0,557.39,436.68
2016,5,4,9,30,218.0,358.0,1.7,14.0,523.0,571.08,444.6
2016,5,4,9,45,280.0,361.5,1.65,14.5,583.5,644.08,497.1
2016,5,4,10,0,342.0,365.0,1.6,15.0,644.0,710.41,543.1
2016,5,4,10,15,329.0,383.0,1.55,15.0,658.5,721.87,548.73
2016,5,4,10,30,316.0,401.0,1.5,15.0,673.0,731.51,553.61
2016,5,4,10,45,257.0,424.5,1.45,15.0,649.5,700.28,528.79
2016,5,4,11,0,198.0,448.0,1.4,15.0,626.0,658.91,497.34
2016,5,4,11,15,231.0,449.5,1.4,15.0,660.0,691.77,521.39
2016,5,4,11,30,264.0,451.0,1.4,15.0,694.0,730.82,548.64
2016,5,4,11,45,341.0,423.0,1.4,15.5,738.5,773.9,579.21
2016,5,4,12,0,418.0,395.0,1.4,16.0,783.0,820.09,611.18
2016,5,4,12,15,376.5,415.0,1.5,16.0,764.0,788.09,588.71
2016,5,4,12,30,335.0,435.0,1.6,16.0,745.0,760.51,569.72
2016,5,4,12,45,372.0,411.5,1.7,16.0,752.5,762.12,573.48
2016,5,4,13,0,409.0,388.0,1.8,16.0,760.0,764.28,577.2
2016,5,4,13,15,412.5,378.5,1.9,16.0,747.5,744.41,564.6
2016,5,4,13,30,416.0,369.0,2.0,16.0,735.0,723.11,551.01
2016,5,4,13,45,447.5,346.0,2.1,16.0,730.0,710.48,544.19
2016,5,4,14,0,479.0,323.0,2.2,16.0,725.0,694.69,534.81
2016,5,4,14,15,424.0,332.0,2.25,16.0,678.5,641.04,495.5
2016,5,4,14,30,369.0,341.0,2.3,16.0,632.0,590.08,457.86
2016,5,4,14,45,453.0,291.0,2.4,16.0,631.0,580.88,453.8
2016,5,4,15,0,537.0,241.0,2.5,16.0,630.0,563.5,442.62
2016,5,4,15,15,469.0,249.0,2.55,16.0,574.0,504.09,396.64
2016,5,4,15,30,401.0,257.0,2.6,16.0,518.0,451.18,355.24
2016,5,4,15,45,405.0,234.5,2.65,16.0,482.5,408.58,321.8
2016,5,4,16,0,409.0,212.0,2.7,16.0,447.0,366.33,287.59
2016,5,4,16,15,301.5,208.5,2.7,15.5,373.5,300.97,235.91
2016,5,4,16,30,194.0,205.0,2.7,15.0,300.0,247.37,194.09
2016,5,4,16,45,225.0,178.0,2.7,15.0,276.0,216.18,167.0
2016,5,4,17,0,256.0,151.0,2.7,15.0,252.0,184.46,138.67
2016,5,4,17,15,222.0,135.5,2.5,14.5,214.0,149.21,110.39
2016,5,4,17,30,188.0,120.0,2.3,14.0,176.0,117.71,86.36
2016,5,4,17,45,162.0,98.5,2.15,14.0,140.0,89.27,66.05
2016,5,4,18,0,136.0,77.0,2.0,14.0,104.0,64.02,51.14
2016,5,4,18,15,95.5,56.5,1.85,13.5,73.0,47.92,36.39
2016,5,4,18,30,55.0,36.0,1.7,13.0,42.0,31.38,20.7
2016,5,4,18,45,27.5,18.0,1.6,12.5,21.0,16.27,0.0
2016,5,4,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.5,1.75,12.0,8.5,8.36,0.0
2016,5,5,5,30,0.0,17.0,1.9,12.0,17.0,16.41,0.0
2016,5,5,5,45,37.0,37.0,2.05,12.5,42.5,49.9,33.17
2016,5,5,6,0,74.0,57.0,2.2,13.0,68.0,83.69,62.34
2016,5,5,6,15,105.5,79.0,2.25,13.0,101.5,121.73,95.31
2016,5,5,6,30,137.0,101.0,2.3,13.0,135.0,162.9,130.98
2016,5,5,6,45,175.0,117.0,2.4,13.0,171.0,203.22,165.73
2016,5,5,7,0,213.0,133.0,2.5,13.0,207.0,252.6,207.54
2016,5,5,7,15,132.5,153.5,2.5,13.0,202.0,235.82,193.51
2016,5,5,7,30,52.0,174.0,2.5,13.0,197.0,210.31,171.29
2016,5,5,7,45,200.0,189.5,2.55,13.5,293.5,328.74,269.48
2016,5,5,8,0,348.0,205.0,2.6,14.0,390.0,461.26,375.2
2016,5,5,8,15,223.0,239.5,2.6,14.0,362.0,415.21,335.41
2016,5,5,8,30,98.0,274.0,2.6,14.0,334.0,357.86,286.68
2016,5,5,8,45,152.5,297.0,2.6,14.5,398.5,436.32,347.88
2016,5,5,9,0,207.0,320.0,2.6,15.0,463.0,510.63,403.9
2016,5,5,9,15,124.0,318.0,2.55,15.0,405.5,442.05,348.39
2016,5,5,9,30,41.0,316.0,2.5,15.0,348.0,360.05,282.52
2016,5,5,9,45,58.5,347.0,2.5,15.0,394.5,409.05,320.29
2016,5,5,10,0,76.0,378.0,2.5,15.0,441.0,458.51,357.32
2016,5,5,10,15,67.5,384.5,2.5,15.0,442.0,457.41,355.39
2016,5,5,10,30,59.0,391.0,2.5,15.0,443.0,455.79,353.39
2016,5,5,10,45,159.0,415.0,2.5,15.5,557.5,586.43,452.15
2016,5,5,11,0,259.0,439.0,2.5,16.0,672.0,717.28,546.46
2016,5,5,11,15,129.5,259.5,2.55,16.0,376.0,394.36,308.41
2016,5,5,11,30,0.0,80.0,2.6,16.0,80.0,77.62,57.41
2016,5,5,11,45,0.0,62.0,2.65,16.5,62.0,60.12,43.43
2016,5,5,12,0,0.0,44.0,2.7,17.0,44.0,42.66,29.18
2016,5,5,12,15,4.5,124.5,2.65,17.0,128.5,125.33,95.98
2016,5,5,12,30,9.0,205.0,2.6,17.0,213.0,208.21,161.41
2016,5,5,12,45,23.5,295.5,2.6,17.0,317.5,313.73,243.19
2016,5,5,13,0,38.0,386.0,2.6,17.0,422.0,415.18,319.66
2016,5,5,13,15,38.5,378.5,2.55,17.0,414.0,405.71,312.25
2016,5,5,13,30,39.0,371.0,2.5,17.0,406.0,396.14,305.31
2016,5,5,13,45,24.5,300.0,2.5,17.0,322.0,312.4,241.99
2016,5,5,14,0,10.0,229.0,2.5,17.0,238.0,229.48,178.16
2016,5,5,14,15,5.0,187.0,2.5,16.5,191.5,184.59,143.53
2016,5,5,14,30,0.0,145.0,2.5,16.0,145.0,140.23,108.61
2016,5,5,14,45,0.0,117.5,2.5,16.0,117.5,113.68,87.5
2016,5,5,15,0,0.0,90.0,2.5,16.0,90.0,87.15,66.16
2016,5,5,15,15,0.0,79.5,2.45,16.0,79.5,76.95,58.0
2016,5,5,15,30,0.0,69.0,2.4,16.0,69.0,66.76,49.78
2016,5,5,15,45,103.5,161.0,2.35,16.0,220.5,201.49,160.07
2016,5,5,16,0,207.0,253.0,2.3,16.0,372.0,321.23,253.51
2016,5,5,16,15,305.5,212.5,2.2,15.5,370.5,306.42,239.83
2016,5,5,16,30,404.0,172.0,2.1,15.0,369.0,280.8,216.07
2016,5,5,16,45,344.5,160.5,2.05,15.0,315.5,233.2,176.81
2016,5,5,17,0,285.0,149.0,2.0,15.0,262.0,189.32,141.3
2016,5,5,17,15,237.5,137.0,1.85,14.5,222.0,153.27,112.92
2016,5,5,17,30,190.0,125.0,1.7,14.0,182.0,125.54,92.68
2016,5,5,17,45,159.5,103.5,1.55,14.0,145.0,93.26,69.29
2016,5,5,18,0,129.0,82.0,1.4,14.0,108.0,67.55,54.26
2016,5,5,18,15,87.0,60.0,1.2,13.5,75.5,50.51,38.7
2016,5,5,18,30,45.0,38.0,1.0,13.0,43.0,32.95,22.2
2016,5,5,18,45,22.5,19.0,0.8,12.5,21.5,17.12,0.32
2016,5,5,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,15,24.5,10.5,0.6,10.5,12.0,13.28,0.0
2016,5,6,5,30,49.0,21.0,0.6,11.0,24.0,32.94,5.82
2016,5,6,5,45,124.5,41.0,0.65,11.5,58.0,77.59,52.87
2016,5,6,6,0,200.0,61.0,0.7,12.0,92.0,127.33,95.24
2016,5,6,6,15,271.0,77.5,0.6,12.0,136.0,183.55,143.29
2016,5,6,6,30,342.0,94.0,0.5,12.0,180.0,243.86,194.46
2016,5,6,6,45,401.5,97.5,0.45,12.0,221.0,292.1,235.45
2016,5,6,7,0,461.0,101.0,0.4,12.0,262.0,345.94,279.99
2016,5,6,7,15,244.0,133.0,0.35,12.0,220.0,279.48,226.89
2016,5,6,7,30,27.0,165.0,0.3,12.0,178.0,185.53,148.9
2016,5,6,7,45,61.5,197.5,0.25,12.5,229.5,243.01,195.32
2016,5,6,8,0,96.0,230.0,0.2,13.0,281.0,303.42,241.72
2016,5,6,8,15,48.5,198.0,0.2,13.0,224.0,237.1,188.08
2016,5,6,8,30,1.0,166.0,0.2,13.0,167.0,163.76,128.64
2016,5,6,8,45,3.5,180.5,0.2,13.5,183.5,180.18,141.6
2016,5,6,9,0,6.0,195.0,0.2,14.0,200.0,196.77,154.0
2016,5,6,9,15,5.5,190.5,0.25,14.0,195.0,191.72,149.68
2016,5,6,9,30,5.0,186.0,0.3,14.0,190.0,186.72,145.58
2016,5,6,9,45,4.5,178.5,0.35,14.0,182.5,178.76,139.17
2016,5,6,10,0,4.0,171.0,0.4,14.0,175.0,170.83,132.82
2016,5,6,10,15,130.5,295.0,0.45,14.0,408.0,431.26,335.41
2016,5,6,10,30,257.0,419.0,0.5,14.0,641.0,693.62,519.9
2016,5,6,10,45,154.0,410.5,0.6,14.5,544.5,576.77,432.85
2016,5,6,11,0,51.0,402.0,0.7,15.0,448.0,457.96,345.96
2016,5,6,11,15,107.0,434.0,0.75,15.0,532.5,545.48,411.59
2016,5,6,11,30,163.0,466.0,0.8,15.0,617.0,639.67,478.12
2016,5,6,11,45,91.5,397.0,0.85,15.0,482.0,488.76,369.74
2016,5,6,12,0,20.0,328.0,0.9,15.0,347.0,341.21,260.92
2016,5,6,12,15,10.0,231.5,0.95,15.0,241.0,235.54,181.83
2016,5,6,12,30,0.0,135.0,1.0,15.0,135.0,131.2,100.44
2016,5,6,12,45,38.5,285.5,1.05,15.0,320.5,317.7,247.1
2016,5,6,13,0,77.0,436.0,1.1,15.0,506.0,500.25,381.51
2016,5,6,13,15,91.5,434.5,1.1,15.0,516.5,507.73,386.0
2016,5,6,13,30,106.0,433.0,1.1,15.0,527.0,514.08,391.2
2016,5,6,13,45,64.5,374.0,1.1,15.5,430.5,417.22,319.41
2016,5,6,14,0,23.0,315.0,1.1,16.0,334.0,322.68,248.33
2016,5,6,14,15,27.0,314.0,1.05,16.0,336.0,323.58,249.88
2016,5,6,14,30,31.0,313.0,1.0,16.0,338.0,323.01,249.75
2016,5,6,14,45,16.0,234.5,1.0,16.0,247.5,236.41,183.69
2016,5,6,15,0,1.0,156.0,1.0,16.0,157.0,151.13,117.15
2016,5,6,15,15,9.0,193.5,0.95,16.0,199.5,191.09,149.5
2016,5,6,15,30,17.0,231.0,0.9,16.0,242.0,229.51,179.85
2016,5,6,15,45,12.5,209.0,0.9,16.0,217.5,205.23,160.98
2016,5,6,16,0,8.0,187.0,0.9,16.0,193.0,181.5,142.68
2016,5,6,16,15,18.0,185.5,0.9,15.5,195.5,182.52,144.15
2016,5,6,16,30,28.0,184.0,0.9,15.0,198.0,179.34,141.98
2016,5,6,16,45,107.5,172.0,0.95,15.0,216.5,183.67,143.42
2016,5,6,17,0,187.0,160.0,1.0,15.0,235.0,181.55,138.29
2016,5,6,17,15,163.0,141.5,0.9,14.5,200.0,149.15,112.4
2016,5,6,17,30,139.0,123.0,0.8,14.0,165.0,119.48,89.51
2016,5,6,17,45,116.5,101.0,0.7,14.0,131.5,90.1,67.58
2016,5,6,18,0,94.0,79.0,0.6,14.0,98.0,65.55,52.51
2016,5,6,18,15,64.5,58.0,0.6,13.5,69.5,49.15,37.58
2016,5,6,18,30,35.0,37.0,0.6,13.0,41.0,33.75,23.03
2016,5,6,18,45,17.5,18.5,0.65,12.5,20.5,17.58,2.09
2016,5,6,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.0,1.15,11.0,2.0,1.97,0.0
2016,5,7,5,30,0.0,4.0,1.3,11.0,4.0,3.85,0.0
2016,5,7,5,45,0.0,10.5,1.45,11.5,10.5,10.12,2.64
2016,5,7,6,0,0.0,17.0,1.6,12.0,17.0,16.39,8.25
2016,5,7,6,15,0.0,25.5,1.65,12.0,25.5,24.6,15.49
2016,5,7,6,30,0.0,34.0,1.7,12.0,34.0,32.82,22.69
2016,5,7,6,45,0.0,43.0,1.75,12.5,43.0,41.52,30.15
2016,5,7,7,0,0.0,52.0,1.8,13.0,52.0,50.23,37.49
2016,5,7,7,15,0.0,71.0,1.85,13.0,71.0,68.64,53.02
2016,5,7,7,30,0.0,90.0,1.9,13.0,90.0,87.33,68.57
2016,5,7,7,45,0.0,110.0,1.95,13.0,110.0,107.21,84.92
2016,5,7,8,0,0.0,130.0,2.0,13.0,130.0,127.13,101.1
2016,5,7,8,15,0.0,98.5,2.0,13.0,98.5,95.47,74.56
2016,5,7,8,30,0.0,67.0,2.0,13.0,67.0,64.81,48.88
2016,5,7,8,45,0.0,72.0,2.05,13.5,72.0,69.67,52.7
2016,5,7,9,0,0.0,77.0,2.1,14.0,77.0,74.53,56.47
2016,5,7,9,15,0.0,100.5,2.05,14.0,100.5,97.42,75.12
2016,5,7,9,30,0.0,124.0,2.0,14.0,124.0,120.58,93.79
2016,5,7,9,45,0.0,113.0,2.0,14.5,113.0,109.75,84.62
2016,5,7,10,0,0.0,102.0,2.0,15.0,102.0,98.97,75.61
2016,5,7,10,15,0.0,86.0,2.0,15.0,86.0,83.35,62.83
2016,5,7,10,30,0.0,70.0,2.0,15.0,70.0,67.84,50.14
2016,5,7,10,45,0.0,78.5,2.0,15.0,78.5,76.1,56.83
2016,5,7,11,0,0.0,87.0,2.0,15.0,87.0,84.42,63.52
2016,5,7,11,15,0.5,114.0,2.0,15.0,114.5,111.31,85.21
2016,5,7,11,30,1.0,141.0,2.0,15.0,142.0,138.25,106.72
2016,5,7,11,45,4.5,166.0,2.0,15.0,170.0,166.18,129.02
2016,5,7,12,0,8.0,191.0,2.0,15.0,198.0,194.03,151.07
2016,5,7,12,15,5.5,171.5,1.95,15.0,176.5,172.28,133.71
2016,5,7,12,30,3.0,152.0,1.9,15.0,155.0,150.65,116.5
2016,5,7,12,45,2.0,149.0,1.9,15.0,151.0,146.64,113.35
2016,5,7,13,0,1.0,146.0,1.9,15.0,147.0,142.68,110.21
2016,5,7,13,15,3.5,162.5,1.85,15.0,165.5,160.82,124.83
2016,5,7,13,30,6.0,179.0,1.8,15.0,184.0,178.76,139.18
2016,5,7,13,45,5.5,176.0,1.8,15.0,180.5,175.09,136.34
2016,5,7,14,0,5.0,173.0,1.8,15.0,177.0,171.45,133.6
2016,5,7,14,15,2.5,160.5,1.75,15.0,163.0,157.17,122.31
2016,5,7,14,30,0.0,148.0,1.7,15.0,149.0,143.12,111.21
2016,5,7,14,45,1.5,160.0,1.7,15.0,161.5,155.51,121.43
2016,5,7,15,0,3.0,172.0,1.7,15.0,174.0,167.66,131.4
2016,5,7,15,15,1.5,137.0,1.65,15.0,138.0,133.07,103.8
2016,5,7,15,30,0.0,102.0,1.6,15.0,102.0,98.66,76.1
2016,5,7,15,45,0.0,96.0,1.6,15.0,96.0,92.88,71.63
2016,5,7,16,0,0.0,90.0,1.6,15.0,90.0,87.09,67.09
2016,5,7,16,15,0.0,71.0,1.55,14.5,71.0,68.66,52.13
2016,5,7,16,30,0.0,52.0,1.5,14.0,52.0,50.25,36.97
2016,5,7,16,45,0.0,70.0,1.45,14.0,70.0,67.67,51.82
2016,5,7,17,0,0.0,88.0,1.4,14.0,88.0,84.59,66.2
2016,5,7,17,15,0.0,75.0,1.3,13.5,75.0,72.24,56.04
2016,5,7,17,30,0.0,62.0,1.2,13.0,62.0,59.92,45.77
2016,5,7,17,45,0.0,49.5,1.2,13.0,49.5,47.82,35.4
2016,5,7,18,0,0.0,37.0,1.2,13.0,37.0,35.73,26.35
2016,5,7,18,15,0.0,26.0,1.1,13.0,26.0,25.09,16.56
2016,5,7,18,30,0.0,15.0,1.0,13.0,15.0,14.46,6.72
2016,5,7,18,45,0.0,7.5,0.95,13.0,7.5,7.23,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,49.5,11.5,0.8,11.0,15.0,17.47,0.0
2016,5,8,5,30,99.0,23.0,0.9,11.0,30.0,47.02,16.75
2016,5,8,5,45,201.5,38.5,1.05,11.5,66.5,96.03,65.76
2016,5,8,6,0,304.0,54.0,1.2,12.0,103.0,153.3,114.31
2016,5,8,6,15,379.0,65.0,1.2,12.0,148.5,207.29,161.63
2016,5,8,6,30,454.0,76.0,1.2,12.0,194.0,269.18,215.42
2016,5,8,6,45,509.5,84.0,1.25,12.5,243.5,329.0,266.51
2016,5,8,7,0,565.0,92.0,1.3,13.0,293.0,391.98,318.75
2016,5,8,7,15,604.0,99.0,1.25,13.0,343.5,449.49,365.41
2016,5,8,7,30,643.0,106.0,1.2,13.0,394.0,509.66,412.6
2016,5,8,7,45,394.0,170.5,1.2,13.5,353.5,446.37,359.88
2016,5,8,8,0,145.0,235.0,1.2,14.0,313.0,349.11,279.33
2016,5,8,8,15,104.5,250.5,1.15,14.0,309.5,334.44,266.86
2016,5,8,8,30,64.0,266.0,1.1,14.0,306.0,322.98,256.07
2016,5,8,8,45,35.5,233.5,1.05,14.5,256.0,266.48,210.46
2016,5,8,9,0,7.0,201.0,1.0,15.0,206.0,203.63,159.63
2016,5,8,9,15,65.0,282.5,1.0,15.0,332.0,344.75,270.75
2016,5,8,9,30,123.0,364.0,1.0,15.0,458.0,492.83,380.66
2016,5,8,9,45,83.0,357.0,1.0,15.5,422.0,441.93,339.67
2016,5,8,10,0,43.0,350.0,1.0,16.0,386.0,397.58,304.83
2016,5,8,10,15,85.0,389.0,1.05,16.0,462.5,478.65,365.69
2016,5,8,10,30,127.0,428.0,1.1,16.0,539.0,568.91,430.58
2016,5,8,10,45,95.0,422.5,1.15,16.5,506.5,523.31,395.5
2016,5,8,11,0,63.0,417.0,1.2,17.0,474.0,485.29,366.7
2016,5,8,11,15,38.0,340.5,1.25,17.0,375.0,380.36,290.09
2016,5,8,11,30,13.0,264.0,1.3,17.0,276.0,271.57,208.43
2016,5,8,11,45,41.0,353.0,1.4,17.0,391.5,394.0,301.78
2016,5,8,12,0,69.0,442.0,1.5,17.0,507.0,510.57,386.71
2016,5,8,12,15,54.0,419.5,1.55,17.0,470.5,470.79,356.91
2016,5,8,12,30,39.0,397.0,1.6,17.0,434.0,431.48,328.27
2016,5,8,12,45,120.0,428.5,1.65,17.0,539.0,540.67,410.81
2016,5,8,13,0,201.0,460.0,1.7,17.0,644.0,640.53,483.44
2016,5,8,13,15,242.0,443.0,1.75,17.0,660.5,655.11,494.67
2016,5,8,13,30,283.0,426.0,1.8,17.0,677.0,663.51,502.29
2016,5,8,13,45,580.0,273.0,1.9,17.0,770.0,750.6,573.46
2016,5,8,14,0,877.0,120.0,2.0,17.0,863.0,813.65,621.64
2016,5,8,14,15,869.5,118.5,2.05,17.0,832.5,773.25,594.1
2016,5,8,14,30,862.0,117.0,2.1,17.0,802.0,731.13,566.0
2016,5,8,14,45,647.5,200.5,2.2,17.0,701.5,628.22,488.99
2016,5,8,15,0,433.0,284.0,2.3,17.0,601.0,540.42,420.94
2016,5,8,15,15,392.5,278.5,2.3,16.5,553.5,489.66,383.36
2016,5,8,15,30,352.0,273.0,2.3,16.0,506.0,441.53,346.85
2016,5,8,15,45,209.5,259.5,2.35,16.0,396.0,342.34,269.71
2016,5,8,16,0,67.0,246.0,2.4,16.0,286.0,257.83,203.7
2016,5,8,16,15,132.0,227.5,2.4,15.5,296.5,257.9,203.85
2016,5,8,16,30,197.0,209.0,2.4,15.0,307.0,253.11,198.64
2016,5,8,16,45,152.5,186.5,2.4,15.0,257.5,208.41,162.77
2016,5,8,17,0,108.0,164.0,2.4,15.0,208.0,168.73,131.39
2016,5,8,17,15,98.0,142.5,2.35,14.5,178.0,140.45,108.5
2016,5,8,17,30,88.0,121.0,2.3,14.0,148.0,113.51,86.91
2016,5,8,17,45,272.0,89.5,2.25,14.0,151.0,85.9,59.54
2016,5,8,18,0,456.0,58.0,2.2,14.0,154.0,41.57,31.4
2016,5,8,18,15,364.0,47.5,2.0,13.5,110.5,35.39,25.59
2016,5,8,18,30,272.0,37.0,1.8,13.0,67.0,28.29,18.57
2016,5,8,18,45,136.0,18.5,1.65,12.5,33.5,14.19,2.48
2016,5,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,5,15,46.0,13.0,1.3,10.0,16.0,18.59,0.0
2016,5,9,5,30,92.0,26.0,1.4,10.0,32.0,47.24,19.43
2016,5,9,5,45,193.5,42.5,1.5,10.5,69.5,98.97,69.01
2016,5,9,6,0,295.0,59.0,1.6,11.0,107.0,156.72,118.11
2016,5,9,6,15,372.0,71.5,1.6,11.0,154.0,212.69,167.22
2016,5,9,6,30,449.0,84.0,1.6,11.0,201.0,276.74,223.01
2016,5,9,6,45,224.5,88.0,1.6,11.5,146.5,198.18,162.05
2016,5,9,7,0,0.0,92.0,1.6,12.0,92.0,89.97,71.23
2016,5,9,7,15,0.0,104.0,1.55,12.0,104.0,101.76,81.15
2016,5,9,7,30,0.0,116.0,1.5,12.0,116.0,113.56,90.75
2016,5,9,7,45,0.0,122.0,1.5,12.5,122.0,119.29,95.0
2016,5,9,8,0,0.0,128.0,1.5,13.0,128.0,125.06,99.26
2016,5,9,8,15,0.0,146.5,1.5,13.0,146.5,143.48,114.02
2016,5,9,8,30,0.0,165.0,1.5,13.0,165.0,161.9,128.61
2016,5,9,8,45,4.0,187.0,1.5,13.5,190.0,187.09,148.38
2016,5,9,9,0,8.0,209.0,1.5,14.0,215.0,212.56,168.08
2016,5,9,9,15,12.0,234.5,1.5,14.0,243.5,241.82,190.83
2016,5,9,9,30,16.0,260.0,1.5,14.0,272.0,271.27,213.46
2016,5,9,9,45,14.0,255.0,1.5,14.5,266.0,264.34,207.12
2016,5,9,10,0,12.0,250.0,1.5,15.0,260.0,257.39,200.98
2016,5,9,10,15,18.5,290.0,1.5,15.5,306.0,303.9,236.29
2016,5,9,10,30,25.0,330.0,1.5,16.0,352.0,358.58,276.81
2016,5,9,10,45,30.5,354.0,1.5,16.5,381.0,388.36,298.05
2016,5,9,11,0,36.0,378.0,1.5,17.0,410.0,417.94,319.02
2016,5,9,11,15,31.0,368.5,1.5,17.0,397.0,402.22,306.89
2016,5,9,11,30,26.0,359.0,1.5,17.0,384.0,386.45,295.02
2016,5,9,11,45,28.0,367.5,1.55,17.0,394.0,395.93,302.2
2016,5,9,12,0,30.0,376.0,1.6,17.0,404.0,405.14,309.06
2016,5,9,12,15,70.5,420.0,1.6,17.0,486.0,487.18,370.36
2016,5,9,12,30,111.0,464.0,1.6,17.0,568.0,567.41,428.44
2016,5,9,12,45,115.5,460.5,1.65,17.5,568.0,568.36,428.15
2016,5,9,13,0,120.0,457.0,1.7,18.0,568.0,563.78,424.66
2016,5,9,13,15,109.0,444.5,1.7,18.0,543.5,533.02,402.71
2016,5,9,13,30,98.0,432.0,1.7,18.0,519.0,506.22,383.62
2016,5,9,13,45,97.5,419.5,1.7,18.0,504.0,488.57,371.37
2016,5,9,14,0,97.0,407.0,1.7,18.0,489.0,470.77,358.89
2016,5,9,14,15,127.5,396.5,1.65,18.0,500.5,478.72,365.85
2016,5,9,14,30,158.0,386.0,1.6,18.0,512.0,482.87,369.72
2016,5,9,14,45,135.5,365.0,1.6,18.0,469.5,438.77,337.21
2016,5,9,15,0,113.0,344.0,1.6,18.0,427.0,397.35,306.64
2016,5,9,15,15,125.0,324.5,1.55,17.5,411.5,377.74,293.1
2016,5,9,15,30,137.0,305.0,1.5,17.0,396.0,357.75,278.81
2016,5,9,15,45,184.0,279.5,1.5,17.0,392.5,348.1,271.79
2016,5,9,16,0,231.0,254.0,1.5,17.0,389.0,333.67,260.25
2016,5,9,16,15,217.5,231.5,1.45,16.5,350.0,293.99,229.16
2016,5,9,16,30,204.0,209.0,1.4,16.0,311.0,255.73,198.8
2016,5,9,16,45,179.0,187.0,1.4,16.0,269.5,216.3,167.12
2016,5,9,17,0,154.0,165.0,1.4,16.0,228.0,179.72,137.72
2016,5,9,17,15,354.5,124.0,1.3,15.5,241.5,159.77,112.71
2016,5,9,17,30,555.0,83.0,1.2,15.0,255.0,123.74,75.13
2016,5,9,17,45,489.0,74.5,1.15,15.0,205.5,80.83,48.36
2016,5,9,18,0,423.0,66.0,1.1,15.0,156.0,48.24,37.18
2016,5,9,18,15,329.5,53.5,1.05,14.5,112.0,40.08,29.63
2016,5,9,18,30,236.0,41.0,1.0,14.0,68.0,31.49,21.31
2016,5,9,18,45,127.0,24.5,1.0,13.5,38.5,19.07,6.17
2016,5,9,19,0,18.0,8.0,1.0,13.0,9.0,7.86,0.0
2016,5,9,19,15,9.0,4.0,1.0,12.5,4.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,66.5,12.5,0.8,11.5,17.0,20.81,0.0
2016,5,10,5,30,133.0,25.0,0.9,12.0,34.0,56.39,25.49
2016,5,10,5,45,244.0,39.0,1.0,12.5,73.0,107.03,73.55
2016,5,10,6,0,355.0,53.0,1.1,13.0,112.0,167.79,124.75
2016,5,10,6,15,429.5,63.0,1.15,13.5,159.0,225.13,174.62
2016,5,10,6,30,504.0,73.0,1.2,14.0,206.0,289.15,229.6
2016,5,10,6,45,252.0,89.5,1.25,14.5,156.0,212.47,171.58
2016,5,10,7,0,0.0,106.0,1.3,15.0,106.0,104.37,82.31
2016,5,10,7,15,3.0,128.5,1.4,15.5,130.0,128.62,102.26
2016,5,10,7,30,6.0,151.0,1.5,16.0,154.0,153.14,121.83
2016,5,10,7,45,16.0,177.0,1.65,16.5,186.0,186.08,148.06
2016,5,10,8,0,26.0,203.0,1.8,17.0,218.0,219.88,174.55
2016,5,10,8,15,26.0,219.5,1.8,17.0,235.0,237.25,187.67
2016,5,10,8,30,26.0,236.0,1.8,17.0,252.0,254.57,200.68
2016,5,10,8,45,42.0,269.5,1.8,17.5,298.0,310.05,243.16
2016,5,10,9,0,58.0,303.0,1.8,18.0,344.0,359.74,280.19
2016,5,10,9,15,83.0,332.5,1.75,18.5,394.5,413.71,319.92
2016,5,10,9,30,108.0,362.0,1.7,19.0,445.0,468.78,359.52
2016,5,10,9,45,235.5,363.0,1.7,19.5,554.5,605.23,460.07
2016,5,10,10,0,363.0,364.0,1.7,20.0,664.0,729.85,547.8
2016,5,10,10,15,614.5,254.0,1.65,20.0,781.5,870.18,648.47
2016,5,10,10,30,866.0,144.0,1.6,20.0,899.0,996.61,729.44
2016,5,10,10,45,874.0,143.5,1.6,20.5,920.5,1011.9,735.54
2016,5,10,11,0,882.0,143.0,1.6,21.0,942.0,1024.16,741.13
2016,5,10,11,15,885.5,144.0,1.55,21.0,956.0,1030.35,743.64
2016,5,10,11,30,889.0,145.0,1.5,21.0,970.0,1033.31,744.27
2016,5,10,11,45,893.0,143.5,1.5,21.0,976.5,1030.99,742.54
2016,5,10,12,0,897.0,142.0,1.5,21.0,983.0,1025.43,738.96
2016,5,10,12,15,896.5,142.0,1.5,21.0,981.0,1013.76,731.66
2016,5,10,12,30,896.0,142.0,1.5,21.0,979.0,998.97,722.56
2016,5,10,12,45,897.5,139.0,1.5,21.0,970.5,980.05,710.92
2016,5,10,13,0,899.0,136.0,1.5,21.0,962.0,958.08,697.42
2016,5,10,13,15,895.5,135.0,1.5,21.0,945.0,930.65,680.43
2016,5,10,13,30,892.0,134.0,1.5,21.0,928.0,900.57,661.71
2016,5,10,13,45,888.5,131.5,1.5,21.0,904.5,866.54,640.31
2016,5,10,14,0,885.0,129.0,1.5,21.0,881.0,830.15,617.23
2016,5,10,14,15,877.0,127.0,1.5,21.0,849.5,788.63,590.48
2016,5,10,14,30,869.0,125.0,1.5,21.0,818.0,745.42,562.32
2016,5,10,14,45,860.0,122.0,1.55,21.0,781.5,699.1,531.08
2016,5,10,15,0,851.0,119.0,1.6,21.0,745.0,650.7,496.66
2016,5,10,15,15,650.5,181.5,1.6,20.5,644.0,550.36,422.1
2016,5,10,15,30,450.0,244.0,1.6,20.0,543.0,467.06,359.07
2016,5,10,15,45,621.0,174.5,1.65,20.0,555.5,461.69,355.15
2016,5,10,16,0,792.0,105.0,1.7,20.0,568.0,439.92,335.85
2016,5,10,16,15,769.0,101.0,1.7,19.5,518.5,384.47,290.18
2016,5,10,16,30,746.0,97.0,1.7,19.0,469.0,330.71,244.74
2016,5,10,16,45,717.0,91.5,1.7,18.5,417.5,273.13,195.56
2016,5,10,17,0,688.0,86.0,1.7,18.0,366.0,220.88,150.4
2016,5,10,17,15,646.0,80.0,1.65,17.5,314.5,169.11,107.23
2016,5,10,17,30,604.0,74.0,1.6,17.0,263.0,121.97,70.97
2016,5,10,17,45,547.5,66.0,1.55,16.5,213.0,77.14,42.87
2016,5,10,18,0,491.0,58.0,1.5,16.0,163.0,41.23,30.88
2016,5,10,18,15,400.5,47.5,1.45,15.5,118.5,35.04,25.13
2016,5,10,18,30,310.0,37.0,1.4,15.0,74.0,28.42,18.67
2016,5,10,18,45,182.5,23.5,1.35,14.5,42.5,18.2,6.3
2016,5,10,19,0,55.0,10.0,1.3,14.0,11.0,9.83,0.0
2016,5,10,19,15,27.5,5.0,1.25,13.5,5.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,5,15,100.0,12.5,1.05,11.0,19.5,25.28,0.0
2016,5,11,5,30,200.0,25.0,1.2,11.0,39.0,69.15,33.51
2016,5,11,5,45,311.0,37.0,1.35,11.5,79.5,121.98,84.02
2016,5,11,6,0,422.0,49.0,1.5,12.0,120.0,184.77,137.77
2016,5,11,6,15,495.0,57.5,1.45,12.5,168.5,242.67,188.87
2016,5,11,6,30,568.0,66.0,1.4,13.0,217.0,307.96,245.42
2016,5,11,6,45,284.0,82.0,1.4,13.5,157.5,224.53,182.21
2016,5,11,7,0,0.0,98.0,1.4,14.0,98.0,96.06,75.68
2016,5,11,7,15,0.0,120.5,1.3,14.5,120.5,118.62,94.32
2016,5,11,7,30,0.0,143.0,1.2,15.0,143.0,141.19,112.3
2016,5,11,7,45,17.0,177.0,1.2,15.5,186.5,186.68,148.91
2016,5,11,8,0,34.0,211.0,1.2,16.0,230.0,239.85,190.73
2016,5,11,8,15,46.0,238.0,1.1,16.0,266.0,278.06,220.03
2016,5,11,8,30,58.0,265.0,1.0,16.0,302.0,317.06,249.44
2016,5,11,8,45,67.5,290.0,0.95,16.5,335.5,352.58,275.17
2016,5,11,9,0,77.0,315.0,0.9,17.0,369.0,388.52,300.7
2016,5,11,9,15,222.0,322.5,0.8,17.0,491.0,531.81,408.44
2016,5,11,9,30,367.0,330.0,0.7,17.0,613.0,683.14,514.91
2016,5,11,9,45,511.0,286.5,0.65,17.5,699.0,785.48,583.7
2016,5,11,10,0,655.0,243.0,0.6,18.0,785.0,887.47,649.98
2016,5,11,10,15,777.0,187.0,0.55,18.0,851.0,951.82,687.95
2016,5,11,10,30,899.0,131.0,0.5,18.0,917.0,1015.71,724.75
2016,5,11,10,45,905.0,131.5,0.45,18.5,937.5,1030.46,729.43
2016,5,11,11,0,911.0,132.0,0.4,19.0,958.0,1042.04,733.01
2016,5,11,11,15,913.5,132.5,0.45,19.0,971.5,1046.88,736.49
2016,5,11,11,30,916.0,133.0,0.5,19.0,985.0,1048.4,738.22
2016,5,11,11,45,920.5,131.0,0.55,19.5,991.0,1046.03,736.37
2016,5,11,12,0,925.0,129.0,0.6,20.0,997.0,1040.32,732.65
2016,5,11,12,15,924.0,128.5,0.75,20.0,995.0,1027.44,728.4
2016,5,11,12,30,923.0,128.0,0.9,20.0,993.0,1011.37,722.07
2016,5,11,12,45,919.5,128.5,1.05,20.0,982.5,990.83,712.68
2016,5,11,13,0,916.0,129.0,1.2,20.0,972.0,967.34,701.13
2016,5,11,13,15,912.0,128.0,1.3,20.0,954.5,939.1,685.42
2016,5,11,13,30,908.0,127.0,1.4,20.0,937.0,908.2,667.73
2016,5,11,13,45,901.0,126.5,1.55,20.0,912.0,872.78,647.36
2016,5,11,14,0,894.0,126.0,1.7,20.0,887.0,835.17,625.02
2016,5,11,14,15,886.0,124.0,1.75,19.5,856.0,793.37,599.47
2016,5,11,14,30,878.0,122.0,1.8,19.0,825.0,749.87,572.27
2016,5,11,14,45,867.0,120.5,1.9,19.0,787.5,703.3,540.81
2016,5,11,15,0,856.0,119.0,2.0,19.0,750.0,654.77,505.95
2016,5,11,15,15,842.5,116.0,2.0,19.0,707.5,603.07,467.16
2016,5,11,15,30,829.0,113.0,2.0,19.0,665.0,551.09,427.07
2016,5,11,15,45,812.0,109.0,2.0,19.0,618.5,496.42,383.8
2016,5,11,16,0,795.0,105.0,2.0,19.0,572.0,442.31,339.67
2016,5,11,16,15,772.0,101.0,1.95,18.5,522.5,386.73,293.65
2016,5,11,16,30,749.0,97.0,1.9,18.0,473.0,332.84,247.73
2016,5,11,16,45,721.0,91.5,1.9,17.5,421.5,275.39,198.35
2016,5,11,17,0,693.0,86.0,1.9,17.0,370.0,223.15,152.89
2016,5,11,17,15,651.5,80.0,1.75,16.5,318.0,171.17,109.19
2016,5,11,17,30,610.0,74.0,1.6,16.0,266.0,123.76,72.37
2016,5,11,17,45,553.5,66.0,1.5,15.5,216.0,78.54,43.64
2016,5,11,18,0,497.0,58.0,1.4,15.0,166.0,41.06,30.87
2016,5,11,18,15,407.5,48.0,1.3,14.5,121.0,35.33,25.53
2016,5,11,18,30,318.0,38.0,1.2,14.0,76.0,29.21,19.51
2016,5,11,18,45,159.0,25.0,1.1,13.5,44.0,19.38,7.76
2016,5,11,19,0,0.0,12.0,1.0,13.0,12.0,11.8,0.0
2016,5,11,19,15,0.0,6.0,1.0,12.5,6.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,5,15,64.0,14.0,1.5,10.5,18.5,22.19,0.0
2016,5,12,5,30,128.0,28.0,1.7,11.0,37.0,59.95,31.26
2016,5,12,5,45,225.5,43.5,1.9,11.5,75.5,108.3,76.08
2016,5,12,6,0,323.0,59.0,2.1,12.0,114.0,166.05,125.33
2016,5,12,6,15,161.5,53.0,2.15,12.0,80.5,115.43,90.0
2016,5,12,6,30,0.0,47.0,2.2,12.0,47.0,45.4,33.45
2016,5,12,6,45,0.0,58.5,2.25,12.5,58.5,56.53,42.98
2016,5,12,7,0,0.0,70.0,2.3,13.0,70.0,67.67,52.29
2016,5,12,7,15,0.0,104.5,2.25,13.0,104.5,102.18,81.24
2016,5,12,7,30,0.0,139.0,2.2,13.0,139.0,137.01,109.95
2016,5,12,7,45,0.0,146.5,2.2,13.5,146.5,144.15,115.18
2016,5,12,8,0,0.0,154.0,2.2,14.0,154.0,151.35,120.45
2016,5,12,8,15,6.0,182.5,2.15,14.5,186.5,184.38,146.79
2016,5,12,8,30,12.0,211.0,2.1,15.0,219.0,217.92,173.02
2016,5,12,8,45,12.5,222.0,2.05,15.5,230.5,229.5,181.3
2016,5,12,9,0,13.0,233.0,2.0,16.0,242.0,241.09,189.57
2016,5,12,9,15,108.0,300.5,1.9,16.0,383.5,409.11,321.65
2016,5,12,9,30,203.0,368.0,1.8,16.0,525.0,568.59,440.21
2016,5,12,9,45,157.5,383.5,1.75,16.5,509.0,546.94,419.95
2016,5,12,10,0,112.0,399.0,1.7,17.0,493.0,522.61,399.17
2016,5,12,10,15,227.5,401.0,1.7,17.0,598.5,636.06,484.02
2016,5,12,10,30,343.0,403.0,1.7,17.0,704.0,760.4,572.31
2016,5,12,10,45,417.0,383.5,1.7,17.5,757.0,821.14,613.03
2016,5,12,11,0,491.0,364.0,1.7,18.0,810.0,875.45,649.35
2016,5,12,11,15,685.5,255.5,1.75,18.0,888.5,958.07,709.96
2016,5,12,11,30,880.0,147.0,1.8,18.0,967.0,1027.37,754.36
2016,5,12,11,45,722.5,251.0,1.85,18.5,927.0,982.89,723.76
2016,5,12,12,0,565.0,355.0,1.9,19.0,887.0,925.03,680.85
2016,5,12,12,15,722.5,251.5,1.95,19.0,930.5,965.1,713.08
2016,5,12,12,30,880.0,148.0,2.0,19.0,974.0,990.69,730.07
2016,5,12,12,45,857.0,161.0,2.1,19.0,958.5,969.22,717.13
2016,5,12,13,0,834.0,174.0,2.2,19.0,943.0,941.02,700.14
2016,5,12,13,15,829.5,173.0,2.25,18.5,926.0,913.62,684.38
2016,5,12,13,30,825.0,172.0,2.3,18.0,909.0,883.85,666.81
2016,5,12,13,45,816.5,171.0,2.35,18.0,884.5,848.52,644.01
2016,5,12,14,0,808.0,170.0,2.4,18.0,860.0,811.38,619.76
2016,5,12,14,15,799.0,167.5,2.4,18.0,829.0,770.79,592.5
2016,5,12,14,30,790.0,165.0,2.4,18.0,798.0,728.84,563.09
2016,5,12,14,45,779.0,161.0,2.45,18.0,762.0,682.94,530.08
2016,5,12,15,0,768.0,157.0,2.5,18.0,726.0,635.0,494.82
2016,5,12,15,15,752.5,153.5,2.5,17.5,684.5,585.24,457.88
2016,5,12,15,30,737.0,150.0,2.5,17.0,643.0,535.57,419.91
2016,5,12,15,45,721.0,143.5,2.5,17.0,598.0,483.2,378.05
2016,5,12,16,0,705.0,137.0,2.5,17.0,553.0,431.47,335.54
2016,5,12,16,15,609.5,144.0,2.5,16.5,481.0,362.52,279.92
2016,5,12,16,30,514.0,151.0,2.5,16.0,409.0,302.8,231.32
2016,5,12,16,45,434.0,148.0,2.5,16.0,350.0,248.0,186.23
2016,5,12,17,0,354.0,145.0,2.5,16.0,291.0,201.61,148.74
2016,5,12,17,15,313.0,133.5,2.4,15.5,249.5,166.33,120.24
2016,5,12,17,30,272.0,122.0,2.3,15.0,208.0,132.14,94.1
2016,5,12,17,45,244.5,102.0,2.25,14.5,169.0,96.53,68.42
2016,5,12,18,0,217.0,82.0,2.2,14.0,130.0,64.34,51.62
2016,5,12,18,15,168.5,63.0,2.1,13.5,94.5,50.41,38.91
2016,5,12,18,30,120.0,44.0,2.0,13.0,59.0,35.95,25.45
2016,5,12,18,45,60.0,26.5,1.95,13.0,34.0,22.14,10.29
2016,5,12,19,0,0.0,9.0,1.9,13.0,9.0,8.85,0.0
2016,5,12,19,15,0.0,4.5,1.95,12.5,4.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,83.5,14.0,1.85,10.5,20.5,24.89,0.0
2016,5,13,5,30,167.0,28.0,2.1,11.0,41.0,67.7,36.57
2016,5,13,5,45,272.5,42.0,2.35,11.5,81.0,118.13,82.81
2016,5,13,6,0,378.0,56.0,2.6,12.0,121.0,179.32,135.18
2016,5,13,6,15,450.0,66.0,2.65,12.0,169.5,237.26,186.71
2016,5,13,6,30,522.0,76.0,2.7,12.0,218.0,301.62,243.4
2016,5,13,6,45,454.0,97.5,2.8,12.5,239.5,319.52,261.48
2016,5,13,7,0,386.0,119.0,2.9,13.0,261.0,331.81,273.11
