Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,7,15,539.0,112.0,2.9,13.0,342.5,431.0,355.27
2016,5,13,7,30,692.0,105.0,2.9,13.0,424.0,541.69,444.41
2016,5,13,7,45,515.0,160.0,2.95,13.5,412.5,515.16,420.37
2016,5,13,8,0,338.0,215.0,3.0,14.0,401.0,467.52,379.31
2016,5,13,8,15,292.5,246.5,3.0,14.0,417.5,481.81,388.82
2016,5,13,8,30,247.0,278.0,3.0,14.0,434.0,491.58,394.14
2016,5,13,8,45,142.5,282.5,3.0,14.5,374.5,412.5,329.22
2016,5,13,9,0,38.0,287.0,3.0,15.0,315.0,325.57,257.42
2016,5,13,9,15,49.5,315.0,3.0,15.0,353.0,365.61,288.53
2016,5,13,9,30,61.0,343.0,3.0,15.0,391.0,406.08,319.16
2016,5,13,9,45,43.0,329.0,3.05,15.5,363.5,375.05,293.67
2016,5,13,10,0,25.0,315.0,3.1,16.0,336.0,343.41,267.97
2016,5,13,10,15,114.5,374.0,3.15,16.0,474.0,499.1,388.79
2016,5,13,10,30,204.0,433.0,3.2,16.0,612.0,648.71,499.94
2016,5,13,10,45,374.5,389.5,3.3,16.5,727.0,779.14,597.04
2016,5,13,11,0,545.0,346.0,3.4,17.0,842.0,910.57,691.6
2016,5,13,11,15,735.0,236.0,3.45,17.0,915.0,987.47,748.12
2016,5,13,11,30,925.0,126.0,3.5,17.0,988.0,1051.17,790.48
2016,5,13,11,45,927.0,125.5,3.6,17.0,994.0,1047.86,788.23
2016,5,13,12,0,929.0,125.0,3.7,17.0,1000.0,1041.22,784.44
2016,5,13,12,15,929.0,124.5,3.8,17.0,998.0,1029.32,777.2
2016,5,13,12,30,929.0,124.0,3.9,17.0,996.0,1014.2,767.85
2016,5,13,12,45,928.0,123.0,4.0,17.0,986.5,994.47,755.41
2016,5,13,13,0,927.0,122.0,4.1,17.0,977.0,971.7,740.88
2016,5,13,13,15,585.0,280.5,4.1,16.5,817.0,803.88,621.93
2016,5,13,13,30,243.0,439.0,4.1,16.0,657.0,642.14,495.96
2016,5,13,13,45,581.0,275.5,4.15,16.0,777.5,755.7,590.77
2016,5,13,14,0,919.0,112.0,4.2,16.0,898.0,843.07,657.76
2016,5,13,14,15,912.5,110.5,4.15,16.0,867.5,802.13,628.33
2016,5,13,14,30,906.0,109.0,4.1,16.0,837.0,759.3,598.18
2016,5,13,14,45,482.5,216.5,4.05,16.0,602.5,534.49,424.74
2016,5,13,15,0,59.0,324.0,4.0,16.0,368.0,345.07,271.19
2016,5,13,15,15,466.5,210.0,3.95,15.5,525.0,471.01,376.79
2016,5,13,15,30,874.0,96.0,3.9,15.0,682.0,563.27,449.68
2016,5,13,15,45,864.0,91.5,3.85,15.0,636.5,509.83,404.74
2016,5,13,16,0,854.0,87.0,3.8,15.0,591.0,456.14,359.04
2016,5,13,16,15,834.5,83.5,3.7,14.5,541.5,396.81,308.27
2016,5,13,16,30,815.0,80.0,3.6,14.0,492.0,341.32,259.21
2016,5,13,16,45,792.0,75.5,3.55,14.0,440.5,285.42,208.64
2016,5,13,17,0,769.0,71.0,3.5,14.0,389.0,231.62,159.79
2016,5,13,17,15,732.0,66.5,3.35,13.5,336.5,177.77,113.03
2016,5,13,17,30,695.0,62.0,3.2,13.0,284.0,127.98,73.09
2016,5,13,17,45,643.5,56.0,3.1,12.5,233.0,80.25,41.96
2016,5,13,18,0,592.0,50.0,3.0,12.0,182.0,35.26,26.08
2016,5,13,18,15,507.5,42.0,2.8,11.5,134.5,29.69,20.87
2016,5,13,18,30,423.0,34.0,2.6,11.0,87.0,25.15,16.33
2016,5,13,18,45,278.5,23.5,2.4,11.0,51.5,17.89,7.73
2016,5,13,19,0,134.0,13.0,2.2,11.0,16.0,12.78,0.0
2016,5,13,19,15,67.0,6.5,2.15,10.5,8.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,5,15,128.5,13.0,1.55,12.0,23.0,30.1,0.0
2016,5,14,5,30,257.0,26.0,1.7,12.0,46.0,83.67,45.83
2016,5,14,5,45,365.0,35.5,1.9,12.5,87.5,134.84,93.23
2016,5,14,6,0,473.0,45.0,2.1,13.0,129.0,197.45,147.22
2016,5,14,6,15,540.5,52.5,2.15,13.0,177.5,255.18,199.08
2016,5,14,6,30,608.0,60.0,2.2,13.0,226.0,319.69,256.09
2016,5,14,6,45,309.5,94.0,2.3,13.5,179.0,250.32,204.06
2016,5,14,7,0,11.0,128.0,2.4,14.0,132.0,132.69,106.43
2016,5,14,7,15,19.0,150.0,2.4,14.0,158.0,159.74,128.94
2016,5,14,7,30,27.0,172.0,2.4,14.0,184.0,192.49,155.57
2016,5,14,7,45,15.5,171.0,2.4,14.5,178.5,179.35,143.82
2016,5,14,8,0,4.0,170.0,2.4,15.0,173.0,170.4,135.54
2016,5,14,8,15,10.5,196.5,2.35,15.0,204.0,201.97,160.79
2016,5,14,8,30,17.0,223.0,2.3,15.0,235.0,234.04,186.03
2016,5,14,8,45,15.0,228.5,2.3,15.5,239.0,238.1,188.25
2016,5,14,9,0,13.0,234.0,2.3,16.0,243.0,242.05,190.46
2016,5,14,9,15,13.0,240.0,2.3,16.0,250.0,248.14,194.8
2016,5,14,9,30,13.0,246.0,2.3,16.0,257.0,254.21,199.14
2016,5,14,9,45,14.5,262.5,2.35,16.5,275.0,272.27,212.5
2016,5,14,10,0,16.0,279.0,2.4,17.0,293.0,290.33,225.7
2016,5,14,10,15,69.0,355.5,2.45,17.0,416.0,427.62,331.37
2016,5,14,10,30,122.0,432.0,2.5,17.0,539.0,567.78,434.76
2016,5,14,10,45,116.0,441.0,2.6,17.0,544.5,571.02,435.84
2016,5,14,11,0,110.0,450.0,2.7,17.0,550.0,565.8,431.81
2016,5,14,11,15,97.5,451.0,2.75,17.0,541.0,553.28,422.16
2016,5,14,11,30,85.0,452.0,2.8,17.0,532.0,540.33,412.26
2016,5,14,11,45,66.0,435.0,2.85,17.5,497.5,502.17,383.13
2016,5,14,12,0,47.0,418.0,2.9,18.0,463.0,464.18,354.11
2016,5,14,12,15,46.5,416.5,2.95,18.0,461.0,460.14,351.38
2016,5,14,12,30,46.0,415.0,3.0,18.0,459.0,455.9,348.39
2016,5,14,12,45,51.5,418.5,3.05,18.0,467.0,462.08,353.34
2016,5,14,13,0,57.0,422.0,3.1,18.0,475.0,467.77,357.92
2016,5,14,13,15,84.5,431.5,3.15,18.0,508.5,498.38,381.67
2016,5,14,13,30,112.0,441.0,3.2,18.0,542.0,529.23,405.31
2016,5,14,13,45,126.0,431.0,3.25,18.0,541.5,524.98,402.92
2016,5,14,14,0,140.0,421.0,3.3,18.0,541.0,519.52,399.8
2016,5,14,14,15,342.0,350.5,3.3,17.5,629.0,598.64,464.97
2016,5,14,14,30,544.0,280.0,3.3,17.0,717.0,661.76,516.33
2016,5,14,14,45,512.0,273.5,3.3,17.0,671.0,608.5,476.1
2016,5,14,15,0,480.0,267.0,3.3,17.0,625.0,556.91,437.19
2016,5,14,15,15,322.5,288.5,3.3,17.0,523.0,460.18,361.79
2016,5,14,15,30,165.0,310.0,3.3,17.0,421.0,378.11,297.14
2016,5,14,15,45,190.0,285.0,3.3,17.0,404.5,357.11,281.26
2016,5,14,16,0,215.0,260.0,3.3,17.0,388.0,333.57,262.56
2016,5,14,16,15,155.0,237.5,3.25,16.5,325.5,276.74,218.1
2016,5,14,16,30,95.0,215.0,3.2,16.0,263.0,229.04,180.97
2016,5,14,16,45,385.5,146.5,3.15,16.0,311.0,234.57,177.46
2016,5,14,17,0,676.0,78.0,3.1,16.0,359.0,215.86,149.24
2016,5,14,17,15,602.0,83.5,2.95,15.5,309.0,169.36,110.73
2016,5,14,17,30,528.0,89.0,2.8,15.0,259.0,131.22,82.29
2016,5,14,17,45,482.5,78.0,2.65,15.0,212.0,88.32,53.24
2016,5,14,18,0,437.0,67.0,2.5,15.0,165.0,50.72,39.44
2016,5,14,18,15,355.0,55.0,2.2,14.5,121.5,40.85,30.43
2016,5,14,18,30,273.0,43.0,1.9,14.0,78.0,32.74,22.7
2016,5,14,18,45,136.5,29.0,1.65,13.5,46.5,22.51,11.45
2016,5,14,19,0,0.0,15.0,1.4,13.0,15.0,14.74,0.0
2016,5,14,19,15,0.0,7.5,1.35,13.0,7.5,7.37,0.0
2016,5,14,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,5,15,86.0,15.0,1.15,11.5,22.0,26.47,0.0
2016,5,15,5,30,172.0,30.0,1.3,12.0,44.0,72.02,41.39
2016,5,15,5,45,284.5,42.0,1.45,12.5,84.5,121.6,85.29
2016,5,15,6,0,397.0,54.0,1.6,13.0,125.0,184.86,138.82
2016,5,15,6,15,468.5,62.5,1.6,13.5,172.5,241.28,188.31
2016,5,15,6,30,540.0,71.0,1.6,14.0,220.0,304.87,243.14
2016,5,15,6,45,598.0,76.0,1.6,14.5,272.5,365.37,294.44
2016,5,15,7,0,656.0,81.0,1.6,15.0,325.0,430.93,348.2
2016,5,15,7,15,691.0,86.0,1.6,15.5,376.5,488.41,393.93
2016,5,15,7,30,726.0,91.0,1.6,16.0,428.0,548.01,439.7
2016,5,15,7,45,757.5,93.0,1.65,16.5,480.0,602.34,480.4
2016,5,15,8,0,789.0,95.0,1.7,17.0,532.0,659.26,521.71
2016,5,15,8,15,808.5,98.5,1.65,17.0,580.0,709.74,555.75
2016,5,15,8,30,828.0,102.0,1.6,17.0,628.0,759.68,588.72
2016,5,15,8,45,846.5,103.0,1.55,17.5,673.0,805.23,616.79
2016,5,15,9,0,865.0,104.0,1.5,18.0,718.0,845.16,640.43
2016,5,15,9,15,876.5,106.0,1.45,18.0,758.0,882.9,663.41
2016,5,15,9,30,888.0,108.0,1.4,18.0,798.0,918.54,684.68
2016,5,15,9,45,901.0,107.0,1.35,18.5,833.0,950.04,701.65
2016,5,15,10,0,914.0,106.0,1.3,19.0,868.0,979.13,716.84
2016,5,15,10,15,920.0,107.5,1.35,19.0,895.5,1001.51,730.65
2016,5,15,10,30,926.0,109.0,1.4,19.0,923.0,1020.85,742.66
2016,5,15,10,45,930.0,110.0,1.5,19.5,943.5,1034.53,750.6
2016,5,15,11,0,934.0,111.0,1.6,20.0,964.0,1044.93,756.57
2016,5,15,11,15,936.5,112.0,1.65,20.0,977.5,1050.49,760.26
2016,5,15,11,30,939.0,113.0,1.7,20.0,991.0,1052.66,761.98
2016,5,15,11,45,937.5,114.5,1.8,20.0,996.0,1047.98,760.24
2016,5,15,12,0,936.0,116.0,1.9,20.0,1001.0,1039.94,756.49
2016,5,15,12,15,935.5,116.0,1.95,20.0,998.5,1028.08,749.67
2016,5,15,12,30,935.0,116.0,2.0,20.0,996.0,1012.98,740.86
2016,5,15,12,45,933.5,115.0,2.1,20.0,986.5,992.78,729.39
2016,5,15,13,0,932.0,114.0,2.2,20.0,977.0,969.54,715.89
2016,5,15,13,15,928.5,113.5,2.25,20.0,960.0,942.06,698.98
2016,5,15,13,30,925.0,113.0,2.3,20.0,943.0,911.85,680.17
2016,5,15,13,45,919.5,112.0,2.35,20.0,918.5,876.89,658.02
2016,5,15,14,0,914.0,111.0,2.4,20.0,894.0,839.62,634.11
2016,5,15,14,15,906.5,109.5,2.45,19.5,863.5,798.21,608.22
2016,5,15,14,30,899.0,108.0,2.5,19.0,833.0,755.0,580.64
2016,5,15,14,45,889.5,106.0,2.6,19.0,796.0,708.36,549.25
2016,5,15,15,0,880.0,104.0,2.7,19.0,759.0,660.52,514.22
2016,5,15,15,15,868.0,101.5,2.75,19.0,717.0,609.74,475.8
2016,5,15,15,30,856.0,99.0,2.8,19.0,675.0,558.45,435.87
2016,5,15,15,45,837.5,97.0,2.85,19.0,628.5,501.87,390.78
2016,5,15,16,0,819.0,95.0,2.9,19.0,582.0,447.89,346.31
2016,5,15,16,15,797.5,91.5,2.9,18.5,532.5,392.25,299.82
2016,5,15,16,30,776.0,88.0,2.9,18.0,483.0,338.1,253.23
2016,5,15,16,45,745.0,84.5,2.9,17.5,431.5,283.01,205.2
2016,5,15,17,0,714.0,81.0,2.9,17.0,380.0,228.2,157.26
2016,5,15,17,15,674.5,76.0,2.75,16.5,328.5,176.25,112.94
2016,5,15,17,30,635.0,71.0,2.6,16.0,277.0,128.6,75.1
2016,5,15,17,45,573.5,65.0,2.5,16.0,226.0,83.21,45.38
2016,5,15,18,0,512.0,59.0,2.4,16.0,175.0,44.83,34.1
2016,5,15,18,15,427.0,49.5,2.25,15.5,130.0,36.04,26.11
2016,5,15,18,30,342.0,40.0,2.1,15.0,85.0,30.44,20.67
2016,5,15,18,45,212.0,27.0,1.95,14.5,51.0,20.81,10.42
2016,5,15,19,0,82.0,14.0,1.8,14.0,17.0,13.76,0.0
2016,5,15,19,15,41.0,7.0,1.8,13.5,8.5,6.88,0.0
2016,5,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,15,80.5,15.0,1.4,11.5,21.5,25.83,0.0
2016,5,16,5,30,161.0,30.0,1.6,12.0,43.0,70.05,41.11
2016,5,16,5,45,261.5,43.5,1.85,12.5,82.5,117.94,83.3
2016,5,16,6,0,362.0,57.0,2.1,13.0,122.0,176.9,133.5
2016,5,16,6,15,432.5,66.5,2.2,13.5,169.0,233.28,182.94
2016,5,16,6,30,503.0,76.0,2.3,14.0,216.0,295.74,237.04
2016,5,16,6,45,558.5,82.5,2.4,14.5,267.0,354.92,287.69
2016,5,16,7,0,614.0,89.0,2.5,15.0,318.0,418.96,340.93
2016,5,16,7,15,650.0,94.5,2.55,15.5,369.0,475.56,386.73
2016,5,16,7,30,686.0,100.0,2.6,16.0,420.0,534.41,432.89
2016,5,16,7,45,718.0,103.0,2.7,16.5,471.0,589.84,475.3
2016,5,16,8,0,750.0,106.0,2.8,17.0,522.0,644.74,516.25
2016,5,16,8,15,770.5,110.0,2.8,17.5,570.0,694.91,551.05
2016,5,16,8,30,791.0,114.0,2.8,18.0,618.0,744.7,584.33
2016,5,16,8,45,809.5,115.5,2.8,18.5,662.5,789.49,613.38
2016,5,16,9,0,828.0,117.0,2.8,19.0,707.0,833.17,641.2
2016,5,16,9,15,840.5,119.5,2.75,19.0,746.0,871.35,665.66
2016,5,16,9,30,853.0,122.0,2.7,19.0,785.0,902.46,685.05
2016,5,16,9,45,870.0,119.5,2.65,19.5,821.0,935.18,704.08
2016,5,16,10,0,887.0,117.0,2.6,20.0,857.0,965.76,721.42
2016,5,16,10,15,893.5,118.5,2.5,20.0,884.5,988.08,734.02
2016,5,16,10,30,900.0,120.0,2.4,20.0,912.0,1007.47,744.67
2016,5,16,10,45,904.5,121.0,2.35,20.5,933.0,1021.31,750.8
2016,5,16,11,0,909.0,122.0,2.3,21.0,954.0,1031.96,754.95
2016,5,16,11,15,912.0,123.0,2.25,21.0,967.0,1037.87,757.58
2016,5,16,11,30,915.0,124.0,2.2,21.0,980.0,1040.48,758.24
2016,5,16,11,45,915.5,124.5,2.2,21.5,986.0,1036.79,754.16
2016,5,16,12,0,916.0,125.0,2.2,22.0,992.0,1029.83,748.17
2016,5,16,12,15,915.5,125.0,2.15,22.0,990.0,1018.15,740.17
2016,5,16,12,30,915.0,125.0,2.1,22.0,988.0,1003.32,730.29
2016,5,16,12,45,913.5,124.5,2.1,22.0,978.5,983.96,718.19
2016,5,16,13,0,912.0,124.0,2.1,22.0,969.0,961.63,704.23
2016,5,16,13,15,908.0,123.0,2.1,22.0,952.0,933.7,686.65
2016,5,16,13,30,904.0,122.0,2.1,22.0,935.0,903.14,667.32
2016,5,16,13,45,898.5,121.0,2.1,22.0,911.0,868.83,645.41
2016,5,16,14,0,893.0,120.0,2.1,22.0,887.0,832.27,621.87
2016,5,16,14,15,885.5,118.5,2.05,21.5,856.5,791.63,596.1
2016,5,16,14,30,878.0,117.0,2.0,21.0,826.0,749.24,568.83
2016,5,16,14,45,864.0,117.0,2.0,21.0,788.5,702.31,536.81
2016,5,16,15,0,850.0,117.0,2.0,21.0,751.0,653.58,501.38
2016,5,16,15,15,837.0,114.0,1.95,20.5,709.5,602.7,464.18
2016,5,16,15,30,824.0,111.0,1.9,20.0,668.0,551.48,425.61
2016,5,16,15,45,800.5,110.5,1.9,20.0,620.5,497.35,383.05
2016,5,16,16,0,777.0,110.0,1.9,20.0,573.0,444.43,340.22
2016,5,16,16,15,754.0,106.0,1.85,19.5,524.5,389.91,295.52
2016,5,16,16,30,731.0,102.0,1.8,19.0,476.0,334.46,248.93
2016,5,16,16,45,699.5,97.5,1.75,19.0,424.5,280.45,202.35
2016,5,16,17,0,668.0,93.0,1.7,19.0,373.0,229.51,158.18
2016,5,16,17,15,626.5,86.5,1.55,18.5,322.0,178.35,115.44
2016,5,16,17,30,585.0,80.0,1.4,18.0,271.0,131.76,78.99
2016,5,16,17,45,526.0,72.5,1.3,17.5,221.5,87.91,50.23
2016,5,16,18,0,467.0,65.0,1.2,17.0,172.0,50.83,39.24
2016,5,16,18,15,381.5,54.5,1.15,16.5,127.5,40.5,29.93
2016,5,16,18,30,296.0,44.0,1.1,16.0,83.0,33.41,23.19
2016,5,16,18,45,179.5,29.5,1.1,15.5,50.0,22.81,12.21
2016,5,16,19,0,63.0,15.0,1.1,15.0,17.0,12.78,0.0
2016,5,16,19,15,31.5,7.5,1.1,14.5,8.5,7.37,0.0
2016,5,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,5,15,130.5,14.0,2.1,14.5,25.5,35.33,0.0
2016,5,17,5,30,261.0,28.0,2.3,15.0,51.0,87.9,50.97
2016,5,17,5,45,364.5,38.5,2.5,15.5,92.5,139.25,96.47
2016,5,17,6,0,468.0,49.0,2.7,16.0,134.0,201.95,150.09
2016,5,17,6,15,535.0,56.5,2.8,16.5,183.0,259.46,200.88
2016,5,17,6,30,602.0,64.0,2.9,17.0,232.0,323.64,256.53
2016,5,17,6,45,648.5,69.5,3.0,17.5,284.0,382.55,306.99
2016,5,17,7,0,695.0,75.0,3.1,18.0,336.0,445.33,359.04
2016,5,17,7,15,728.0,79.5,3.15,18.5,388.0,501.77,404.53
2016,5,17,7,30,761.0,84.0,3.2,19.0,440.0,561.31,450.92
2016,5,17,7,45,785.5,88.0,3.3,19.5,491.0,616.28,492.55
2016,5,17,8,0,810.0,92.0,3.4,20.0,542.0,671.68,532.97
2016,5,17,8,15,828.5,95.0,3.4,20.0,590.5,721.68,567.75
2016,5,17,8,30,847.0,98.0,3.4,20.0,639.0,771.01,601.54
2016,5,17,8,45,861.0,100.5,3.4,20.5,683.5,811.01,627.0
2016,5,17,9,0,875.0,103.0,3.4,21.0,728.0,853.48,653.87
2016,5,17,9,15,886.0,105.5,3.4,21.5,767.5,891.57,677.29
2016,5,17,9,30,897.0,108.0,3.4,22.0,807.0,927.52,698.98
2016,5,17,9,45,906.0,109.0,3.4,22.5,841.5,957.65,716.52
2016,5,17,10,0,915.0,110.0,3.4,23.0,876.0,985.16,732.2
2016,5,17,10,15,921.0,111.5,3.35,23.0,903.0,1007.52,745.47
2016,5,17,10,30,927.0,113.0,3.3,23.0,930.0,1026.83,756.77
2016,5,17,10,45,930.5,114.5,3.25,23.0,950.5,1040.52,764.43
2016,5,17,11,0,934.0,116.0,3.2,23.0,971.0,1050.92,770.05
2016,5,17,11,15,936.5,116.5,3.1,23.0,984.0,1055.94,771.86
2016,5,17,11,30,939.0,117.0,3.0,23.0,997.0,1057.58,771.6
2016,5,17,11,45,938.5,118.0,2.95,23.5,1002.0,1053.37,766.67
2016,5,17,12,0,938.0,119.0,2.9,24.0,1007.0,1045.81,759.76
2016,5,17,12,15,937.5,118.5,2.8,24.0,1005.0,1033.45,750.92
2016,5,17,12,30,937.0,118.0,2.7,24.0,1003.0,1017.86,740.15
2016,5,17,12,45,933.5,118.5,2.6,24.0,992.5,997.29,726.26
2016,5,17,13,0,930.0,119.0,2.5,24.0,982.0,973.75,710.56
2016,5,17,13,15,926.5,118.0,2.4,24.0,965.0,945.89,692.11
2016,5,17,13,30,923.0,117.0,2.3,24.0,948.0,915.31,671.92
2016,5,17,13,45,916.5,116.5,2.25,24.5,923.5,880.13,647.87
2016,5,17,14,0,910.0,116.0,2.2,25.0,899.0,842.71,622.35
2016,5,17,14,15,902.5,114.0,2.15,24.5,868.0,801.04,596.25
2016,5,17,14,30,895.0,112.0,2.1,24.0,837.0,757.59,568.63
2016,5,17,14,45,885.5,110.0,2.05,24.0,800.0,711.19,537.41
2016,5,17,15,0,876.0,108.0,2.0,24.0,763.0,663.6,502.95
2016,5,17,15,15,863.0,105.5,1.95,23.5,721.0,612.5,466.05
2016,5,17,15,30,850.0,103.0,1.9,23.0,679.0,560.97,427.73
2016,5,17,15,45,833.0,100.5,1.85,23.0,632.5,505.05,384.24
2016,5,17,16,0,816.0,98.0,1.8,23.0,586.0,451.56,341.29
2016,5,17,16,15,795.0,94.0,1.75,22.5,536.5,395.86,296.11
2016,5,17,16,30,774.0,90.0,1.7,22.0,487.0,341.6,250.74
2016,5,17,16,45,743.0,86.5,1.7,22.0,435.5,286.63,203.76
2016,5,17,17,0,712.0,83.0,1.7,22.0,384.0,231.88,156.83
2016,5,17,17,15,673.0,77.5,1.55,21.0,332.5,179.66,113.54
2016,5,17,17,30,634.0,72.0,1.4,20.0,281.0,131.68,76.15
2016,5,17,17,45,574.5,66.0,1.25,19.5,230.0,86.34,46.57
2016,5,17,18,0,515.0,60.0,1.1,19.0,179.0,47.77,30.45
2016,5,17,18,15,432.5,50.5,1.1,18.5,133.5,36.63,26.33
2016,5,17,18,30,350.0,41.0,1.1,18.0,88.0,31.06,21.02
2016,5,17,18,45,225.0,28.0,1.15,17.5,53.5,21.62,11.39
2016,5,17,19,0,100.0,15.0,1.2,17.0,19.0,11.67,0.0
2016,5,17,19,15,50.0,7.5,1.2,16.5,9.5,7.37,0.0
2016,5,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,109.5,15.0,0.8,15.5,24.5,33.13,0.0
2016,5,18,5,30,219.0,30.0,0.8,16.0,49.0,81.39,48.03
2016,5,18,5,45,316.0,42.0,0.8,16.5,89.5,131.24,91.12
2016,5,18,6,0,413.0,54.0,0.8,17.0,130.0,191.09,141.32
2016,5,18,6,15,479.5,62.5,0.8,17.0,177.5,246.71,189.44
2016,5,18,6,30,546.0,71.0,0.8,17.0,225.0,308.96,242.28
2016,5,18,6,45,591.5,78.0,0.8,17.5,275.0,366.26,289.67
2016,5,18,7,0,637.0,85.0,0.8,18.0,325.0,427.38,338.38
2016,5,18,7,15,670.5,90.0,0.85,18.5,375.5,483.1,381.63
2016,5,18,7,30,704.0,95.0,0.9,19.0,426.0,540.81,424.93
2016,5,18,7,45,727.5,100.0,0.95,19.5,475.5,593.67,463.26
2016,5,18,8,0,751.0,105.0,1.0,20.0,525.0,645.34,499.65
2016,5,18,8,15,770.5,109.0,0.95,20.5,572.0,694.77,531.28
2016,5,18,8,30,790.0,113.0,0.9,21.0,619.0,743.74,561.28
2016,5,18,8,45,801.0,118.0,0.9,21.5,661.0,786.16,586.77
2016,5,18,9,0,812.0,123.0,0.9,22.0,703.0,827.0,610.81
2016,5,18,9,15,824.0,125.5,0.9,22.0,741.5,864.21,633.3
2016,5,18,9,30,836.0,128.0,0.9,22.0,780.0,899.48,654.35
2016,5,18,9,45,849.0,127.5,0.9,22.5,814.5,924.96,667.72
2016,5,18,10,0,862.0,127.0,0.9,23.0,849.0,953.41,682.99
2016,5,18,10,15,868.5,128.5,1.0,23.0,876.0,975.23,697.2
2016,5,18,10,30,875.0,130.0,1.1,23.0,903.0,994.2,709.77
2016,5,18,10,45,878.0,132.0,1.2,23.0,922.5,1007.28,718.76
2016,5,18,11,0,881.0,134.0,1.3,23.0,942.0,1017.23,725.95
2016,5,18,11,15,884.0,134.5,1.4,23.0,955.0,1022.47,730.31
2016,5,18,11,30,887.0,135.0,1.5,23.0,968.0,1024.54,732.8
2016,5,18,11,45,890.5,134.0,1.65,23.0,974.5,1022.38,733.49
2016,5,18,12,0,894.0,133.0,1.8,23.0,981.0,1017.03,732.15
2016,5,18,12,15,893.5,133.0,1.85,23.0,979.0,1005.6,725.64
2016,5,18,12,30,893.0,133.0,1.9,23.0,977.0,991.1,717.28
2016,5,18,12,45,888.5,134.0,2.0,23.0,967.0,970.82,705.85
2016,5,18,13,0,884.0,135.0,2.1,23.0,957.0,947.76,692.56
2016,5,18,13,15,880.5,134.5,2.2,23.0,940.5,921.48,677.05
2016,5,18,13,30,877.0,134.0,2.3,23.0,924.0,892.63,659.69
2016,5,18,13,45,868.0,134.5,2.4,23.0,900.0,857.7,638.05
2016,5,18,14,0,859.0,135.0,2.5,23.0,876.0,820.82,614.84
2016,5,18,14,15,851.5,133.0,2.5,22.5,846.0,780.97,589.74
2016,5,18,14,30,844.0,131.0,2.5,22.0,816.0,739.56,563.22
2016,5,18,14,45,834.5,128.5,2.55,22.0,780.5,694.29,531.89
2016,5,18,15,0,825.0,126.0,2.6,22.0,745.0,647.97,498.21
2016,5,18,15,15,812.5,123.0,2.6,21.5,704.0,598.57,462.08
2016,5,18,15,30,800.0,120.0,2.6,21.0,663.0,548.84,424.59
2016,5,18,15,45,789.0,114.0,2.6,20.5,619.0,496.96,384.3
2016,5,18,16,0,778.0,108.0,2.6,20.0,575.0,445.08,342.66
2016,5,18,16,15,756.5,104.0,2.55,19.5,527.0,391.16,298.06
2016,5,18,16,30,735.0,100.0,2.5,19.0,479.0,336.21,251.5
2016,5,18,16,45,711.0,94.0,2.45,19.0,429.5,282.83,204.91
2016,5,18,17,0,687.0,88.0,2.4,19.0,380.0,231.69,159.97
2016,5,18,17,15,648.5,82.5,2.3,18.5,329.0,180.88,117.01
2016,5,18,17,30,610.0,77.0,2.2,18.0,278.0,134.28,80.02
2016,5,18,17,45,552.5,70.0,2.1,17.5,228.5,89.45,50.06
2016,5,18,18,0,495.0,63.0,2.0,17.0,179.0,51.2,33.03
2016,5,18,18,15,412.5,53.5,1.9,16.5,134.0,39.22,28.83
2016,5,18,18,30,330.0,44.0,1.8,16.0,89.0,33.78,23.58
2016,5,18,18,45,207.0,30.5,1.7,15.5,54.5,23.52,13.23
2016,5,18,19,0,84.0,17.0,1.6,15.0,20.0,13.29,0.0
2016,5,18,19,15,42.0,8.5,1.65,14.5,10.0,8.36,0.0
2016,5,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,19,5,15,15.5,15.5,2.1,10.5,16.5,17.5,0.0
2016,5,19,5,30,31.0,31.0,2.3,11.0,33.0,40.24,24.61
2016,5,19,5,45,63.5,50.5,2.55,11.5,60.5,70.85,51.58
2016,5,19,6,0,96.0,70.0,2.8,12.0,88.0,104.66,80.77
2016,5,19,6,15,115.5,91.0,2.8,12.0,119.5,138.88,110.88
2016,5,19,6,30,135.0,112.0,2.8,12.0,151.0,175.0,142.34
2016,5,19,6,45,159.5,131.0,2.85,12.5,185.5,213.04,174.67
2016,5,19,7,0,184.0,150.0,2.9,13.0,220.0,253.38,208.31
2016,5,19,7,15,316.5,151.5,2.85,13.5,292.5,342.76,282.15
2016,5,19,7,30,449.0,153.0,2.8,14.0,365.0,446.1,365.27
2016,5,19,7,45,585.5,129.5,2.8,14.5,437.5,533.64,434.65
2016,5,19,8,0,722.0,106.0,2.8,15.0,510.0,628.37,507.83
2016,5,19,8,15,789.5,105.0,2.8,15.5,582.0,704.84,562.5
2016,5,19,8,30,857.0,104.0,2.8,16.0,654.0,786.26,618.62
2016,5,19,8,45,873.0,106.0,2.8,16.5,699.5,827.56,644.69
2016,5,19,9,0,889.0,108.0,2.8,17.0,745.0,871.51,672.52
2016,5,19,9,15,899.0,110.5,2.7,17.0,784.5,909.09,696.0
2016,5,19,9,30,909.0,113.0,2.6,17.0,824.0,944.42,717.65
2016,5,19,9,45,906.0,120.5,2.55,17.5,855.0,970.59,731.95
2016,5,19,10,0,903.0,128.0,2.5,18.0,886.0,993.51,744.03
2016,5,19,10,15,794.5,190.5,2.5,18.0,873.0,974.88,730.39
2016,5,19,10,30,686.0,253.0,2.5,18.0,860.0,948.34,711.97
2016,5,19,10,45,806.5,192.0,2.5,18.0,921.0,1005.25,749.5
2016,5,19,11,0,927.0,131.0,2.5,18.0,982.0,1060.12,784.34
2016,5,19,11,15,795.5,213.0,2.45,18.0,951.0,1020.82,757.0
2016,5,19,11,30,664.0,295.0,2.4,18.0,920.0,975.85,725.7
2016,5,19,11,45,677.5,285.0,2.4,18.5,926.0,974.34,724.11
2016,5,19,12,0,691.0,275.0,2.4,19.0,932.0,970.13,720.35
2016,5,19,12,15,609.5,326.5,2.35,19.0,905.0,931.33,691.19
2016,5,19,12,30,528.0,378.0,2.3,19.0,878.0,893.35,662.76
2016,5,19,12,45,421.5,410.0,2.3,19.0,807.0,811.85,605.13
2016,5,19,13,0,315.0,442.0,2.3,19.0,736.0,730.76,547.06
2016,5,19,13,15,624.5,281.5,2.4,19.0,850.0,841.91,635.27
2016,5,19,13,30,934.0,121.0,2.5,19.0,964.0,929.96,697.56
2016,5,19,13,45,747.0,215.0,2.6,19.0,878.0,838.15,635.63
2016,5,19,14,0,560.0,309.0,2.7,19.0,792.0,750.96,571.54
2016,5,19,14,15,596.5,277.5,2.8,18.5,776.0,725.67,557.18
2016,5,19,14,30,633.0,246.0,2.9,18.0,760.0,696.48,538.99
2016,5,19,14,45,612.5,239.0,3.0,18.0,718.5,647.25,503.37
2016,5,19,15,0,592.0,232.0,3.1,18.0,677.0,598.5,467.43
2016,5,19,15,15,583.5,217.5,3.15,17.5,636.0,550.59,432.22
2016,5,19,15,30,575.0,203.0,3.2,17.0,595.0,502.34,395.72
2016,5,19,15,45,553.0,193.5,3.3,16.5,549.5,452.18,356.65
2016,5,19,16,0,531.0,184.0,3.4,16.0,504.0,403.51,317.69
2016,5,19,16,15,512.0,173.0,3.45,15.5,460.5,356.37,278.86
2016,5,19,16,30,493.0,162.0,3.5,15.0,417.0,310.81,240.4
2016,5,19,16,45,466.0,148.5,3.6,14.5,370.0,262.49,199.31
2016,5,19,17,0,439.0,135.0,3.7,14.0,323.0,216.96,160.29
2016,5,19,17,15,399.0,126.0,3.65,13.5,280.0,175.86,125.91
2016,5,19,17,30,359.0,117.0,3.6,13.0,237.0,139.09,96.74
2016,5,19,17,45,325.0,100.5,3.55,13.0,195.0,100.89,68.66
2016,5,19,18,0,291.0,84.0,3.5,13.0,153.0,66.63,48.16
2016,5,19,18,15,242.5,67.0,3.5,12.5,115.0,49.94,38.85
2016,5,19,18,30,194.0,50.0,3.5,12.0,77.0,38.02,27.74
2016,5,19,18,45,97.0,34.5,3.55,12.0,48.0,28.49,17.71
2016,5,19,19,0,0.0,19.0,3.6,12.0,19.0,17.92,0.0
2016,5,19,19,15,0.0,9.5,3.55,11.5,9.5,9.34,0.0
2016,5,19,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,5,15,122.5,16.5,2.55,9.0,27.5,37.13,0.0
2016,5,20,5,30,245.0,33.0,2.7,9.0,55.0,90.25,56.4
2016,5,20,5,45,352.0,43.5,2.85,9.5,97.5,142.44,102.35
2016,5,20,6,0,459.0,54.0,3.0,10.0,140.0,205.9,157.57
2016,5,20,6,15,526.5,61.5,3.05,10.5,189.0,263.33,209.27
2016,5,20,6,30,594.0,69.0,3.1,11.0,238.0,327.43,265.91
2016,5,20,6,45,643.5,74.0,3.15,11.5,290.5,386.83,317.71
2016,5,20,7,0,693.0,79.0,3.2,12.0,343.0,450.38,371.36
2016,5,20,7,15,725.5,83.5,3.15,12.0,395.0,507.64,418.95
2016,5,20,7,30,758.0,88.0,3.1,12.0,447.0,565.41,465.57
2016,5,20,7,45,782.0,92.0,3.05,12.5,497.5,619.87,507.29
2016,5,20,8,0,806.0,96.0,3.0,13.0,548.0,674.71,547.67
2016,5,20,8,15,824.5,99.5,2.95,13.0,596.5,725.03,583.12
2016,5,20,8,30,843.0,103.0,2.9,13.0,645.0,774.69,617.46
2016,5,20,8,45,854.0,107.0,2.85,13.5,688.5,817.87,645.33
2016,5,20,9,0,865.0,111.0,2.8,14.0,732.0,854.82,668.3
2016,5,20,9,15,876.0,113.5,2.8,14.0,771.5,892.53,693.15
2016,5,20,9,30,887.0,116.0,2.8,14.0,811.0,928.11,716.3
2016,5,20,9,45,897.0,116.5,2.85,14.5,845.0,958.33,734.67
2016,5,20,10,0,907.0,117.0,2.9,15.0,879.0,986.01,751.25
2016,5,20,10,15,913.0,118.5,2.95,15.0,906.5,1008.17,765.48
2016,5,20,10,30,919.0,120.0,3.0,15.0,934.0,1027.32,777.78
2016,5,20,10,45,921.0,122.5,3.05,15.0,954.0,1040.44,786.13
2016,5,20,11,0,923.0,125.0,3.1,15.0,974.0,1050.28,792.44
2016,5,20,11,15,925.5,126.0,3.15,15.0,987.5,1055.75,795.97
2016,5,20,11,30,928.0,127.0,3.2,15.0,1001.0,1057.88,797.43
2016,5,20,11,45,926.5,129.0,3.3,15.0,1005.5,1053.72,795.26
2016,5,20,12,0,925.0,131.0,3.4,15.0,1010.0,1046.26,791.01
2016,5,20,12,15,924.0,131.0,3.4,15.0,1008.0,1034.06,782.85
2016,5,20,12,30,923.0,131.0,3.4,15.0,1006.0,1018.71,772.68
2016,5,20,12,45,915.5,134.5,3.45,15.0,995.0,997.6,759.07
2016,5,20,13,0,908.0,138.0,3.5,15.0,984.0,973.71,743.59
2016,5,20,13,15,904.0,137.0,3.55,15.0,966.5,945.97,725.44
2016,5,20,13,30,900.0,136.0,3.6,15.0,949.0,915.62,705.42
2016,5,20,13,45,893.0,135.0,3.65,15.0,924.5,880.3,681.78
2016,5,20,14,0,886.0,134.0,3.7,15.0,900.0,842.84,656.47
2016,5,20,14,15,878.0,132.0,3.7,15.0,869.0,801.72,628.06
2016,5,20,14,30,870.0,130.0,3.7,15.0,838.0,758.92,598.19
2016,5,20,14,45,860.0,127.5,3.7,15.0,801.5,712.39,564.59
2016,5,20,15,0,850.0,125.0,3.7,15.0,765.0,664.74,528.29
2016,5,20,15,15,836.5,122.5,3.65,14.5,723.0,614.16,489.68
2016,5,20,15,30,823.0,120.0,3.6,14.0,681.0,563.31,449.77
2016,5,20,15,45,805.5,116.5,3.55,14.0,635.0,509.49,405.62
2016,5,20,16,0,788.0,113.0,3.5,14.0,589.0,456.28,360.83
2016,5,20,16,15,765.5,109.0,3.45,13.5,539.5,401.5,314.29
2016,5,20,16,30,743.0,105.0,3.4,13.0,490.0,345.63,265.74
2016,5,20,16,45,712.5,100.0,3.35,13.0,438.5,290.83,216.93
2016,5,20,17,0,682.0,95.0,3.3,13.0,387.0,238.98,170.45
2016,5,20,17,15,641.0,89.0,3.15,12.5,335.5,187.51,125.91
2016,5,20,17,30,600.0,83.0,3.0,12.0,284.0,140.52,87.61
2016,5,20,17,45,539.5,76.0,2.95,12.0,234.0,95.93,56.64
2016,5,20,18,0,479.0,69.0,2.9,12.0,184.0,58.29,38.56
2016,5,20,18,15,395.5,59.0,2.7,11.5,138.5,44.03,33.78
2016,5,20,18,30,312.0,49.0,2.5,11.0,93.0,37.18,27.17
2016,5,20,18,45,194.0,34.5,2.35,11.0,58.0,26.7,16.52
2016,5,20,19,0,76.0,20.0,2.2,11.0,23.0,16.85,0.0
2016,5,20,19,15,38.0,10.0,2.15,10.5,11.5,9.83,0.0
2016,5,20,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.0,1.65,10.0,14.0,13.51,0.0
2016,5,21,5,30,0.0,28.0,1.7,10.0,28.0,27.38,16.14
2016,5,21,5,45,11.0,47.5,1.8,10.0,49.5,49.99,36.23
2016,5,21,6,0,22.0,67.0,1.9,10.0,71.0,75.61,58.6
2016,5,21,6,15,33.5,88.0,1.95,10.0,96.5,102.62,82.17
2016,5,21,6,30,45.0,109.0,2.0,10.0,122.0,130.73,106.48
2016,5,21,6,45,56.0,129.5,2.1,10.5,149.0,159.15,130.53
2016,5,21,7,0,67.0,150.0,2.2,11.0,176.0,188.6,155.02
2016,5,21,7,15,78.0,173.5,2.25,11.0,208.0,222.32,182.88
2016,5,21,7,30,89.0,197.0,2.3,11.0,240.0,256.92,211.04
2016,5,21,7,45,123.5,222.0,2.4,11.5,288.0,315.52,258.16
2016,5,21,8,0,158.0,247.0,2.5,12.0,336.0,371.1,301.95
2016,5,21,8,15,161.0,270.0,2.5,12.0,367.5,403.72,326.66
2016,5,21,8,30,164.0,293.0,2.5,12.0,399.0,436.12,350.94
2016,5,21,8,45,115.5,305.0,2.55,12.0,382.0,414.54,331.97
2016,5,21,9,0,67.0,317.0,2.6,12.0,365.0,381.51,304.23
2016,5,21,9,15,110.5,347.0,2.6,12.0,431.5,460.53,365.88
2016,5,21,9,30,154.0,377.0,2.6,12.0,498.0,533.73,421.38
2016,5,21,9,45,220.5,385.0,2.65,12.0,566.5,606.29,476.64
2016,5,21,10,0,287.0,393.0,2.7,12.0,635.0,689.19,538.26
2016,5,21,10,15,238.0,416.0,2.65,12.0,621.5,661.79,515.17
2016,5,21,10,30,189.0,439.0,2.6,12.0,608.0,640.0,496.8
2016,5,21,10,45,157.0,448.5,2.6,12.5,590.5,618.75,478.92
2016,5,21,11,0,125.0,458.0,2.6,13.0,573.0,596.23,460.13
2016,5,21,11,15,227.5,452.5,2.6,13.0,665.5,691.28,532.49
2016,5,21,11,30,330.0,447.0,2.6,13.0,758.0,792.3,606.28
2016,5,21,11,45,282.5,461.0,2.6,13.0,728.5,755.64,577.77
2016,5,21,12,0,235.0,475.0,2.6,13.0,699.0,712.67,545.86
2016,5,21,12,15,201.5,477.5,2.6,13.0,669.5,677.52,519.89
2016,5,21,12,30,168.0,480.0,2.6,13.0,640.0,642.35,493.7
2016,5,21,12,45,289.0,438.5,2.6,13.0,710.0,712.87,549.1
2016,5,21,13,0,410.0,397.0,2.6,13.0,780.0,776.45,597.77
2016,5,21,13,15,414.5,387.0,2.6,13.0,768.5,757.32,584.1
2016,5,21,13,30,419.0,377.0,2.6,13.0,757.0,736.75,570.02
2016,5,21,13,45,367.0,389.0,2.65,13.0,715.5,687.47,533.72
2016,5,21,14,0,315.0,401.0,2.7,13.0,674.0,641.92,499.87
2016,5,21,14,15,376.5,360.5,2.7,13.0,675.5,636.16,498.11
2016,5,21,14,30,438.0,320.0,2.7,13.0,677.0,625.39,492.05
2016,5,21,14,45,449.0,300.0,2.7,13.0,652.0,593.22,468.55
2016,5,21,15,0,460.0,280.0,2.7,13.0,627.0,559.35,443.43
2016,5,21,15,15,320.0,297.5,2.7,13.0,532.5,469.26,372.76
2016,5,21,15,30,180.0,315.0,2.7,13.0,438.0,392.17,311.7
2016,5,21,15,45,255.0,280.5,2.7,13.0,442.0,385.13,306.97
2016,5,21,16,0,330.0,246.0,2.7,13.0,446.0,372.45,296.33
2016,5,21,16,15,507.5,183.5,2.7,13.0,461.5,365.4,287.97
2016,5,21,16,30,685.0,121.0,2.7,13.0,477.0,341.23,262.74
2016,5,21,16,45,436.0,148.0,2.75,13.0,366.5,254.82,194.65
2016,5,21,17,0,187.0,175.0,2.8,13.0,256.0,199.68,155.25
2016,5,21,17,15,370.5,133.5,2.65,12.5,267.0,178.51,129.68
2016,5,21,17,30,554.0,92.0,2.5,12.0,278.0,143.83,92.33
2016,5,21,17,45,500.0,82.5,2.4,12.0,229.5,99.96,61.25
2016,5,21,18,0,446.0,73.0,2.3,12.0,181.0,61.96,41.45
2016,5,21,18,15,366.5,61.5,2.0,11.5,136.5,45.43,35.06
2016,5,21,18,30,287.0,50.0,1.7,11.0,92.0,37.9,27.86
2016,5,21,18,45,184.5,35.0,1.45,11.0,58.0,27.05,16.99
2016,5,21,19,0,82.0,20.0,1.2,11.0,24.0,16.86,0.0
2016,5,21,19,15,41.0,10.0,1.15,10.5,12.0,9.83,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,5,15,104.0,17.5,1.2,10.0,28.0,36.0,0.0
2016,5,22,5,30,208.0,35.0,1.4,10.0,56.0,85.46,54.58
2016,5,22,5,45,301.0,48.0,1.6,10.5,96.5,134.12,96.88
2016,5,22,6,0,394.0,61.0,1.8,11.0,137.0,192.93,147.66
2016,5,22,6,15,197.0,67.5,1.8,11.5,105.5,145.53,115.37
2016,5,22,6,30,0.0,74.0,1.8,12.0,74.0,72.22,56.34
2016,5,22,6,45,0.0,89.5,1.85,12.5,89.5,87.56,69.32
2016,5,22,7,0,0.0,105.0,1.9,13.0,105.0,102.91,81.94
2016,5,22,7,15,1.5,128.0,1.85,13.0,128.5,126.78,101.64
2016,5,22,7,30,3.0,151.0,1.8,13.0,152.0,150.81,121.15
2016,5,22,7,45,25.5,189.5,1.8,13.5,203.5,204.77,165.03
2016,5,22,8,0,48.0,228.0,1.8,14.0,255.0,267.17,214.56
2016,5,22,8,15,193.0,247.0,1.8,14.0,369.5,402.39,323.53
2016,5,22,8,30,338.0,266.0,1.8,14.0,484.0,549.44,436.79
2016,5,22,8,45,316.0,292.5,1.85,14.0,507.0,571.54,450.68
2016,5,22,9,0,294.0,319.0,1.9,14.0,530.0,591.09,463.46
2016,5,22,9,15,316.0,332.0,1.95,14.0,570.5,632.28,493.3
2016,5,22,9,30,338.0,345.0,2.0,14.0,611.0,673.63,522.77
2016,5,22,9,45,303.0,371.5,2.05,14.5,617.5,676.45,521.65
2016,5,22,10,0,268.0,398.0,2.1,15.0,624.0,676.45,518.85
2016,5,22,10,15,317.0,396.0,2.15,15.0,671.5,724.83,554.35
2016,5,22,10,30,366.0,394.0,2.2,15.0,719.0,773.53,589.29
2016,5,22,10,45,456.0,371.5,2.3,15.0,786.0,847.89,643.27
2016,5,22,11,0,546.0,349.0,2.4,15.0,853.0,915.66,691.86
2016,5,22,11,15,518.5,368.0,2.45,15.0,851.5,907.44,684.59
2016,5,22,11,30,491.0,387.0,2.5,15.0,850.0,896.83,676.49
2016,5,22,11,45,675.0,275.5,2.55,15.0,916.0,962.89,728.47
2016,5,22,12,0,859.0,164.0,2.6,15.0,982.0,1020.44,767.13
2016,5,22,12,15,668.5,279.5,2.65,15.0,916.0,943.2,714.37
2016,5,22,12,30,478.0,395.0,2.7,15.0,850.0,862.63,653.41
2016,5,22,12,45,475.0,389.5,2.8,15.0,837.5,842.55,641.05
2016,5,22,13,0,472.0,384.0,2.9,15.0,825.0,821.0,626.99
2016,5,22,13,15,472.0,373.5,2.9,15.0,808.0,795.94,609.93
2016,5,22,13,30,472.0,363.0,2.9,15.0,791.0,769.5,591.8
2016,5,22,13,45,505.5,340.5,2.95,15.0,788.0,758.33,585.59
2016,5,22,14,0,539.0,318.0,3.0,15.0,785.0,743.8,576.68
2016,5,22,14,15,542.0,301.0,3.0,15.0,757.0,707.52,551.03
2016,5,22,14,30,545.0,284.0,3.0,15.0,729.0,669.83,524.09
2016,5,22,14,45,452.0,303.0,3.0,15.0,661.0,598.46,469.71
2016,5,22,15,0,359.0,322.0,3.0,15.0,593.0,534.41,420.27
2016,5,22,15,15,415.0,282.0,2.95,14.5,579.0,511.03,404.39
2016,5,22,15,30,471.0,242.0,2.9,14.0,565.0,482.86,383.69
2016,5,22,15,45,456.5,230.5,2.9,14.0,526.0,439.52,349.05
2016,5,22,16,0,442.0,219.0,2.9,14.0,487.0,397.07,314.49
2016,5,22,16,15,439.5,198.5,2.85,14.0,447.0,352.42,277.4
2016,5,22,16,30,437.0,178.0,2.8,14.0,407.0,307.81,239.51
2016,5,22,16,45,295.0,178.0,2.75,14.0,325.5,243.58,188.55
2016,5,22,17,0,153.0,178.0,2.7,14.0,244.0,194.45,151.55
2016,5,22,17,15,138.0,158.0,2.55,13.5,211.5,163.87,126.69
2016,5,22,17,30,123.0,138.0,2.4,13.0,179.0,135.06,103.55
2016,5,22,17,45,112.0,115.5,2.3,13.0,148.5,106.5,80.89
2016,5,22,18,0,101.0,93.0,2.2,13.0,118.0,79.57,60.73
2016,5,22,18,15,79.5,72.5,1.95,12.5,89.0,60.68,48.44
2016,5,22,18,30,58.0,52.0,1.7,12.0,60.0,44.52,33.57
2016,5,22,18,45,29.0,34.0,1.5,11.5,38.0,31.17,20.54
2016,5,22,19,0,0.0,16.0,1.3,11.0,16.0,15.45,0.0
2016,5,22,19,15,0.0,8.0,1.25,11.0,8.0,7.86,0.0
2016,5,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
