Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,5,15,109.0,17.0,0.9,10.5,27.5,36.35,0.0
2016,5,23,5,30,218.0,34.0,1.0,11.0,55.0,86.38,55.03
2016,5,23,5,45,310.5,46.0,1.1,11.5,95.5,134.45,96.51
2016,5,23,6,0,403.0,58.0,1.2,12.0,136.0,193.96,147.56
2016,5,23,6,15,467.0,66.5,1.15,12.5,183.0,248.37,195.24
2016,5,23,6,30,531.0,75.0,1.1,13.0,230.0,309.11,247.27
2016,5,23,6,45,576.0,82.5,1.05,13.5,279.5,365.99,294.96
2016,5,23,7,0,621.0,90.0,1.0,14.0,329.0,426.65,343.92
2016,5,23,7,15,655.0,95.5,0.95,14.0,379.5,482.39,388.03
2016,5,23,7,30,689.0,101.0,0.9,14.0,430.0,540.19,432.18
2016,5,23,7,45,712.0,106.5,0.9,14.5,479.0,592.53,470.31
2016,5,23,8,0,735.0,112.0,0.9,15.0,528.0,645.32,507.53
2016,5,23,8,15,755.0,116.0,0.95,15.0,574.5,692.51,540.49
2016,5,23,8,30,775.0,120.0,1.0,15.0,621.0,741.19,573.34
2016,5,23,8,45,788.0,124.5,1.05,15.5,663.5,784.05,600.59
2016,5,23,9,0,801.0,129.0,1.1,16.0,706.0,825.52,626.54
2016,5,23,9,15,813.0,131.5,1.15,16.0,744.5,862.33,650.24
2016,5,23,9,30,825.0,134.0,1.2,16.0,783.0,897.24,672.58
2016,5,23,9,45,838.0,133.5,1.3,16.5,817.0,927.76,691.42
2016,5,23,10,0,851.0,133.0,1.4,17.0,851.0,950.51,705.13
2016,5,23,10,15,857.5,135.0,1.5,17.0,878.0,972.62,719.85
2016,5,23,10,30,864.0,137.0,1.6,17.0,905.0,991.93,732.8
2016,5,23,10,45,658.0,257.5,1.7,17.0,850.5,931.55,693.47
2016,5,23,11,0,452.0,378.0,1.8,17.0,796.0,851.9,634.35
2016,5,23,11,15,469.0,384.0,1.85,17.0,823.0,874.38,650.68
2016,5,23,11,30,486.0,390.0,1.9,17.0,850.0,894.93,664.64
2016,5,23,11,45,680.5,268.0,2.0,17.0,915.5,960.97,716.35
2016,5,23,12,0,875.0,146.0,2.1,17.0,981.0,1012.94,750.89
2016,5,23,12,15,874.5,146.0,2.2,17.0,979.0,1001.78,744.17
2016,5,23,12,30,874.0,146.0,2.3,17.0,977.0,987.65,736.19
2016,5,23,12,45,643.5,271.5,2.4,17.0,880.5,885.16,667.7
2016,5,23,13,0,413.0,397.0,2.5,17.0,784.0,779.49,589.0
2016,5,23,13,15,352.5,415.0,2.55,17.0,741.5,727.38,552.1
2016,5,23,13,30,292.0,433.0,2.6,17.0,699.0,679.51,517.2
2016,5,23,13,45,379.0,386.5,2.65,17.0,722.0,695.5,532.25
2016,5,23,14,0,466.0,340.0,2.7,17.0,745.0,706.37,542.9
2016,5,23,14,15,446.0,333.5,2.7,16.5,710.0,664.9,513.82
2016,5,23,14,30,426.0,327.0,2.7,16.0,675.0,623.87,484.93
2016,5,23,14,45,483.0,290.0,2.75,16.0,668.0,608.06,475.15
2016,5,23,15,0,540.0,253.0,2.8,16.0,661.0,586.71,460.51
2016,5,23,15,15,663.5,189.5,2.75,16.0,663.5,574.71,452.8
2016,5,23,15,30,787.0,126.0,2.7,16.0,666.0,551.99,435.6
2016,5,23,15,45,570.5,184.0,2.7,16.0,562.0,455.05,358.45
2016,5,23,16,0,354.0,242.0,2.7,16.0,458.0,380.6,299.09
2016,5,23,16,15,288.5,231.5,2.65,15.5,398.0,324.29,254.82
2016,5,23,16,30,223.0,221.0,2.6,15.0,338.0,277.45,217.84
2016,5,23,16,45,182.0,200.0,2.6,15.0,289.5,232.84,182.02
2016,5,23,17,0,141.0,179.0,2.6,15.0,241.0,192.71,149.98
2016,5,23,17,15,129.5,158.0,2.5,14.5,209.5,162.62,125.53
2016,5,23,17,30,118.0,137.0,2.4,14.0,178.0,133.96,102.45
2016,5,23,17,45,106.0,115.0,2.3,14.0,147.5,106.01,80.35
2016,5,23,18,0,94.0,93.0,2.2,14.0,117.0,79.76,60.66
2016,5,23,18,15,74.5,72.5,1.95,13.5,89.0,60.73,48.32
2016,5,23,18,30,55.0,52.0,1.7,13.0,61.0,44.58,33.52
2016,5,23,18,45,27.5,34.0,1.5,12.5,38.5,31.24,20.65
2016,5,23,19,0,0.0,16.0,1.3,12.0,16.0,15.45,0.0
2016,5,23,19,15,0.0,8.0,1.3,12.0,8.0,7.86,0.0
2016,5,23,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,5,15,114.0,17.5,1.35,11.0,29.0,37.83,1.54
2016,5,24,5,30,228.0,35.0,1.5,11.0,58.0,89.61,57.49
2016,5,24,5,45,321.5,46.5,1.65,11.5,98.5,137.97,99.28
2016,5,24,6,0,415.0,58.0,1.8,12.0,139.0,197.92,150.95
2016,5,24,6,15,479.5,66.5,1.8,12.5,186.5,253.17,199.7
2016,5,24,6,30,544.0,75.0,1.8,13.0,234.0,314.77,252.98
2016,5,24,6,45,586.0,82.5,1.8,13.5,283.5,370.92,300.78
2016,5,24,7,0,628.0,90.0,1.8,14.0,333.0,430.53,349.82
2016,5,24,7,15,456.5,139.0,1.7,14.0,328.5,414.83,337.07
2016,5,24,7,30,285.0,188.0,1.6,14.0,324.0,378.27,306.42
2016,5,24,7,45,326.0,202.5,1.55,14.5,374.0,433.25,349.06
2016,5,24,8,0,367.0,217.0,1.5,15.0,424.0,491.14,392.21
2016,5,24,8,15,302.0,252.5,1.5,15.0,432.5,495.93,393.11
2016,5,24,8,30,237.0,288.0,1.5,15.0,441.0,487.3,384.13
2016,5,24,8,45,249.5,307.5,1.5,15.5,478.5,533.58,417.05
2016,5,24,9,0,262.0,327.0,1.5,16.0,516.0,572.54,443.67
2016,5,24,9,15,210.0,352.5,1.5,16.0,509.5,553.31,427.03
2016,5,24,9,30,158.0,378.0,1.5,16.0,503.0,538.18,413.6
2016,5,24,9,45,179.0,394.5,1.55,16.5,541.5,577.79,441.63
2016,5,24,10,0,200.0,411.0,1.6,17.0,580.0,617.61,468.99
2016,5,24,10,15,149.0,420.5,1.65,17.0,548.5,580.61,440.33
2016,5,24,10,30,98.0,430.0,1.7,17.0,517.0,533.37,404.75
2016,5,24,10,45,117.5,446.0,1.75,17.0,552.5,576.92,436.63
2016,5,24,11,0,137.0,462.0,1.8,17.0,588.0,612.11,461.72
2016,5,24,11,15,86.5,429.5,1.8,17.0,510.0,519.51,393.71
2016,5,24,11,30,36.0,397.0,1.8,17.0,432.0,434.47,330.49
2016,5,24,11,45,46.0,417.0,1.85,17.0,462.0,463.43,352.53
2016,5,24,12,0,56.0,437.0,1.9,17.0,492.0,491.83,373.38
2016,5,24,12,15,43.5,411.0,1.95,17.0,453.5,451.22,343.41
2016,5,24,12,30,31.0,385.0,2.0,17.0,415.0,411.07,313.88
2016,5,24,12,45,25.5,358.0,2.1,17.0,382.5,377.11,289.04
2016,5,24,13,0,20.0,331.0,2.2,17.0,350.0,340.59,261.95
2016,5,24,13,15,100.0,392.5,2.25,16.5,484.0,476.77,367.25
2016,5,24,13,30,180.0,454.0,2.3,16.0,618.0,600.87,459.81
2016,5,24,13,45,148.5,439.0,2.35,16.0,572.0,551.73,423.02
2016,5,24,14,0,117.0,424.0,2.4,16.0,526.0,504.34,388.25
2016,5,24,14,15,82.5,388.5,2.4,16.0,459.5,436.97,338.1
2016,5,24,14,30,48.0,353.0,2.4,16.0,393.0,373.19,289.93
2016,5,24,14,45,130.5,355.0,2.45,16.0,455.5,427.47,333.81
2016,5,24,15,0,213.0,357.0,2.5,16.0,518.0,474.27,370.55
2016,5,24,15,15,376.0,287.5,2.5,15.5,553.5,494.67,389.24
2016,5,24,15,30,539.0,218.0,2.5,15.0,589.0,499.51,394.83
2016,5,24,15,45,333.5,245.5,2.55,15.0,470.0,394.15,311.62
2016,5,24,16,0,128.0,273.0,2.6,15.0,351.0,308.66,244.24
2016,5,24,16,15,223.5,239.5,2.6,14.5,362.5,308.41,243.98
2016,5,24,16,30,319.0,206.0,2.6,14.0,374.0,295.31,231.48
2016,5,24,16,45,269.0,190.5,2.6,14.0,322.0,247.56,192.42
2016,5,24,17,0,219.0,175.0,2.6,14.0,270.0,205.1,158.03
2016,5,24,17,15,199.5,156.5,2.55,13.5,234.5,174.76,133.17
2016,5,24,17,30,180.0,138.0,2.5,13.0,199.0,143.22,107.84
2016,5,24,17,45,163.0,116.5,2.5,13.0,165.0,111.88,83.37
2016,5,24,18,0,146.0,95.0,2.5,13.0,131.0,82.75,62.46
2016,5,24,18,15,118.0,75.0,2.3,12.5,99.5,62.59,50.18
2016,5,24,18,30,90.0,55.0,2.1,12.0,68.0,46.86,35.7
2016,5,24,18,45,45.0,37.0,1.95,12.0,43.5,32.19,21.61
2016,5,24,19,0,0.0,19.0,1.8,12.0,19.0,18.21,1.52
2016,5,24,19,15,0.0,9.5,1.75,12.0,9.5,9.34,0.0
2016,5,24,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,5,15,116.0,17.0,1.5,11.0,29.0,37.72,3.52
2016,5,25,5,30,232.0,34.0,1.6,11.0,58.0,89.34,57.38
2016,5,25,5,45,324.0,45.5,1.7,11.5,98.5,137.63,99.05
2016,5,25,6,0,416.0,57.0,1.8,12.0,139.0,197.46,150.65
2016,5,25,6,15,479.5,65.5,1.75,12.5,186.0,252.38,199.1
2016,5,25,6,30,543.0,74.0,1.7,13.0,233.0,313.56,251.94
2016,5,25,6,45,271.5,81.0,1.7,13.5,160.5,220.25,179.46
2016,5,25,7,0,0.0,88.0,1.7,14.0,88.0,85.59,66.88
2016,5,25,7,15,0.0,93.5,1.65,14.0,93.5,90.86,71.29
2016,5,25,7,30,0.0,99.0,1.6,14.0,99.0,96.18,75.47
2016,5,25,7,45,0.0,122.0,1.6,14.5,122.0,119.03,93.93
2016,5,25,8,0,0.0,145.0,1.6,15.0,145.0,141.94,112.09
2016,5,25,8,15,1.0,159.0,1.5,15.0,159.5,156.54,123.5
2016,5,25,8,30,2.0,173.0,1.4,15.0,174.0,171.21,134.88
2016,5,25,8,45,2.0,170.0,1.35,15.5,171.5,168.05,131.68
2016,5,25,9,0,2.0,167.0,1.3,16.0,169.0,164.97,128.65
2016,5,25,9,15,5.0,188.5,1.3,16.0,192.5,189.02,147.53
2016,5,25,9,30,8.0,210.0,1.3,16.0,216.0,213.24,166.28
2016,5,25,9,45,13.5,253.0,1.3,16.5,264.0,261.53,203.14
2016,5,25,10,0,19.0,296.0,1.3,17.0,312.0,310.11,239.35
2016,5,25,10,15,106.0,368.0,1.35,17.0,462.5,483.83,370.78
2016,5,25,10,30,193.0,440.0,1.4,17.0,613.0,644.71,485.93
2016,5,25,10,45,239.5,442.0,1.45,17.5,661.0,700.8,523.62
2016,5,25,11,0,286.0,444.0,1.5,18.0,709.0,748.86,556.3
2016,5,25,11,15,306.5,446.5,1.6,18.0,734.0,770.73,571.79
2016,5,25,11,30,327.0,449.0,1.7,18.0,759.0,791.35,586.7
2016,5,25,11,45,331.0,449.0,1.8,18.5,764.5,791.55,586.35
2016,5,25,12,0,335.0,449.0,1.9,19.0,770.0,790.34,585.28
2016,5,25,12,15,629.5,280.5,1.95,19.0,881.5,906.75,674.34
2016,5,25,12,30,924.0,112.0,2.0,19.0,993.0,1002.8,738.09
2016,5,25,12,45,915.0,116.5,2.15,19.0,982.0,981.58,725.14
2016,5,25,13,0,906.0,121.0,2.3,19.0,971.0,957.63,711.52
2016,5,25,13,15,903.5,120.5,2.35,19.0,955.0,932.09,695.69
2016,5,25,13,30,901.0,120.0,2.4,19.0,939.0,903.87,677.98
2016,5,25,13,45,897.0,118.0,2.5,19.0,916.5,870.39,656.99
2016,5,25,14,0,893.0,116.0,2.6,19.0,894.0,834.59,634.17
2016,5,25,14,15,886.5,114.5,2.65,18.5,864.5,795.19,609.37
2016,5,25,14,30,880.0,113.0,2.7,18.0,835.0,753.98,582.89
2016,5,25,14,45,870.5,111.5,2.75,18.0,799.5,709.09,552.25
2016,5,25,15,0,861.0,110.0,2.8,18.0,764.0,663.02,518.33
2016,5,25,15,15,849.5,107.5,2.8,18.0,723.5,613.87,480.92
2016,5,25,15,30,838.0,105.0,2.8,18.0,683.0,562.25,440.73
2016,5,25,15,45,820.0,103.5,2.85,18.0,638.0,509.58,398.71
2016,5,25,16,0,802.0,102.0,2.9,18.0,593.0,457.51,355.91
2016,5,25,16,15,781.5,98.5,2.9,17.5,545.0,403.44,310.93
2016,5,25,16,30,761.0,95.0,2.9,17.0,497.0,350.74,265.75
2016,5,25,16,45,728.0,92.5,2.9,16.5,445.5,294.2,216.86
2016,5,25,17,0,695.0,90.0,2.9,16.0,394.0,243.17,172.02
2016,5,25,17,15,657.5,84.5,2.8,15.5,343.5,192.01,127.86
2016,5,25,17,30,620.0,79.0,2.7,15.0,293.0,144.9,89.2
2016,5,25,17,45,558.5,73.5,2.65,15.0,242.5,100.09,57.58
2016,5,25,18,0,497.0,68.0,2.6,15.0,192.0,62.26,38.28
2016,5,25,18,15,419.0,58.5,2.45,14.5,147.0,42.69,32.27
2016,5,25,18,30,341.0,49.0,2.3,14.0,102.0,36.82,26.67
2016,5,25,18,45,223.5,36.0,2.15,13.5,65.5,27.63,17.72
2016,5,25,19,0,106.0,23.0,2.0,13.0,29.0,17.98,2.61
2016,5,25,19,15,53.0,11.5,1.95,12.5,14.5,11.3,0.0
2016,5,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,26,5,15,97.0,19.0,0.2,11.5,29.0,37.32,5.43
2016,5,26,5,30,194.0,38.0,0.2,12.0,58.0,86.29,56.34
2016,5,26,5,45,286.5,50.5,0.2,12.5,98.5,133.79,96.28
2016,5,26,6,0,379.0,63.0,0.2,13.0,139.0,191.34,144.6
2016,5,26,6,15,445.0,72.5,0.2,13.0,186.0,247.39,192.65
2016,5,26,6,30,511.0,82.0,0.2,13.0,233.0,308.97,244.45
2016,5,26,6,45,304.0,119.0,0.25,13.5,213.5,271.79,217.74
2016,5,26,7,0,97.0,156.0,0.3,14.0,194.0,215.23,172.62
2016,5,26,7,15,119.0,179.5,0.35,14.5,232.5,257.04,206.21
2016,5,26,7,30,141.0,203.0,0.4,15.0,271.0,300.71,239.87
2016,5,26,7,45,170.0,225.0,0.45,15.5,315.5,349.05,276.51
2016,5,26,8,0,199.0,247.0,0.5,16.0,360.0,399.54,313.95
2016,5,26,8,15,482.5,187.0,0.5,16.5,492.5,566.46,441.16
2016,5,26,8,30,766.0,127.0,0.5,17.0,625.0,742.14,564.44
2016,5,26,8,45,782.0,130.5,0.5,17.5,668.5,786.03,589.01
2016,5,26,9,0,798.0,134.0,0.5,18.0,712.0,828.73,614.18
2016,5,26,9,15,810.5,136.5,0.5,18.0,750.5,865.87,636.49
2016,5,26,9,30,823.0,139.0,0.5,18.0,789.0,901.15,657.44
2016,5,26,9,45,825.0,146.0,0.5,18.5,820.5,929.42,672.51
2016,5,26,10,0,827.0,153.0,0.5,19.0,852.0,954.95,685.82
2016,5,26,10,15,834.0,154.5,0.45,19.5,879.0,976.67,695.6
2016,5,26,10,30,841.0,156.0,0.4,20.0,906.0,995.66,703.65
2016,5,26,10,45,848.5,156.0,0.4,20.5,927.0,1010.71,710.48
2016,5,26,11,0,856.0,156.0,0.4,21.0,948.0,1022.81,715.63
2016,5,26,11,15,859.5,157.0,0.55,21.0,961.5,1022.7,718.48
2016,5,26,11,30,863.0,158.0,0.7,21.0,975.0,1025.77,723.51
2016,5,26,11,45,866.0,157.0,0.85,21.0,981.5,1023.28,725.04
2016,5,26,12,0,869.0,156.0,1.0,21.0,988.0,1017.72,724.64
2016,5,26,12,15,869.0,156.0,1.15,21.0,986.5,1007.15,721.02
2016,5,26,12,30,869.0,156.0,1.3,21.0,985.0,993.63,715.41
2016,5,26,12,45,875.5,150.0,1.5,21.0,978.0,977.53,708.72
2016,5,26,13,0,882.0,144.0,1.7,21.0,971.0,958.35,699.69
2016,5,26,13,15,878.5,143.0,1.8,21.0,955.0,931.94,684.42
2016,5,26,13,30,875.0,142.0,1.9,21.0,939.0,903.0,667.33
2016,5,26,13,45,869.0,141.0,2.05,21.0,915.5,869.53,647.49
2016,5,26,14,0,863.0,140.0,2.2,21.0,892.0,833.95,625.82
2016,5,26,14,15,855.5,138.5,2.25,20.5,862.5,794.79,601.67
2016,5,26,14,30,848.0,137.0,2.3,20.0,833.0,754.17,576.11
2016,5,26,14,45,839.0,134.0,2.4,20.0,798.0,708.95,545.37
2016,5,26,15,0,830.0,131.0,2.5,20.0,763.0,662.64,512.05
2016,5,26,15,15,817.0,128.5,2.55,19.5,722.5,613.52,476.35
2016,5,26,15,30,804.0,126.0,2.6,19.0,682.0,564.1,439.28
2016,5,26,15,45,788.0,122.0,2.65,19.0,637.0,511.71,397.99
2016,5,26,16,0,772.0,118.0,2.7,19.0,592.0,459.79,355.86
2016,5,26,16,15,750.5,114.0,2.65,18.5,544.0,403.84,309.93
2016,5,26,16,30,729.0,110.0,2.6,18.0,496.0,351.66,265.68
2016,5,26,16,45,699.5,105.5,2.6,18.0,446.0,298.37,219.46
2016,5,26,17,0,670.0,101.0,2.6,18.0,396.0,247.91,175.26
2016,5,26,17,15,631.5,94.5,2.5,17.5,345.0,196.98,131.94
2016,5,26,17,30,593.0,88.0,2.4,17.0,294.0,150.24,94.01
2016,5,26,17,45,537.5,80.5,2.3,16.5,244.5,105.6,62.41
2016,5,26,18,0,482.0,73.0,2.2,16.0,195.0,67.29,42.12
2016,5,26,18,15,404.0,62.5,2.0,15.5,149.0,45.84,34.92
2016,5,26,18,30,326.0,52.0,1.8,15.0,103.0,39.16,28.64
2016,5,26,18,45,215.5,38.0,1.6,14.5,66.5,29.21,19.07
2016,5,26,19,0,105.0,24.0,1.4,14.0,30.0,18.77,3.99
2016,5,26,19,15,52.5,12.0,1.4,13.5,15.0,11.8,0.0
2016,5,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,102.0,19.0,1.35,11.5,29.5,38.2,7.08
2016,5,27,5,30,204.0,38.0,1.5,12.0,59.0,88.35,57.8
2016,5,27,5,45,301.5,50.0,1.7,12.5,100.5,137.17,99.17
2016,5,27,6,0,399.0,62.0,1.9,13.0,142.0,196.57,149.93
2016,5,27,6,15,464.0,71.5,2.0,13.5,189.5,253.44,199.74
2016,5,27,6,30,529.0,81.0,2.1,14.0,237.0,315.58,253.28
2016,5,27,6,45,581.5,86.5,2.25,14.5,288.5,373.79,302.8
2016,5,27,7,0,634.0,92.0,2.4,15.0,340.0,436.43,354.61
2016,5,27,7,15,668.0,97.5,2.45,15.5,390.5,492.77,399.79
2016,5,27,7,30,702.0,103.0,2.5,16.0,441.0,551.13,445.17
2016,5,27,7,45,732.5,105.5,2.55,17.0,492.0,605.6,485.43
2016,5,27,8,0,763.0,108.0,2.6,18.0,543.0,659.45,524.0
2016,5,27,8,15,782.5,112.0,2.55,18.5,590.0,709.2,557.53
2016,5,27,8,30,802.0,116.0,2.5,19.0,637.0,758.47,589.66
2016,5,27,8,45,819.5,117.5,2.5,19.5,681.5,802.67,617.84
2016,5,27,9,0,837.0,119.0,2.5,20.0,726.0,845.69,644.76
2016,5,27,9,15,848.5,121.5,2.4,20.0,764.5,883.12,667.88
2016,5,27,9,30,860.0,124.0,2.3,20.0,803.0,913.49,685.93
2016,5,27,9,45,875.0,122.0,2.2,20.5,838.5,945.02,703.22
2016,5,27,10,0,890.0,120.0,2.1,21.0,874.0,974.34,718.72
2016,5,27,10,15,896.5,121.5,2.0,21.5,901.0,996.7,729.44
2016,5,27,10,30,903.0,123.0,1.9,22.0,928.0,1016.15,738.19
2016,5,27,10,45,908.5,123.5,1.8,22.5,948.5,1030.55,743.63
2016,5,27,11,0,914.0,124.0,1.7,23.0,969.0,1041.82,747.1
2016,5,27,11,15,916.5,124.5,1.6,23.0,982.5,1046.89,748.14
2016,5,27,11,30,919.0,125.0,1.5,23.0,996.0,1048.69,747.24
2016,5,27,11,45,919.5,125.5,1.45,23.0,1001.5,1045.23,744.01
2016,5,27,12,0,920.0,126.0,1.4,23.0,1007.0,1038.52,738.94
2016,5,27,12,15,919.5,126.5,1.35,23.0,1005.5,1027.63,731.42
2016,5,27,12,30,919.0,127.0,1.3,23.0,1004.0,1013.62,722.11
2016,5,27,12,45,910.5,131.0,1.3,23.0,993.0,992.42,709.27
2016,5,27,13,0,902.0,135.0,1.3,23.0,982.0,968.51,694.83
2016,5,27,13,15,898.5,134.0,1.3,23.0,966.0,941.7,678.58
2016,5,27,13,30,895.0,133.0,1.3,23.0,950.0,912.3,660.64
2016,5,27,13,45,888.0,133.0,1.35,23.0,926.0,878.44,640.42
2016,5,27,14,0,881.0,133.0,1.4,23.0,902.0,842.46,618.6
2016,5,27,14,15,873.5,131.5,1.45,23.0,872.0,802.74,594.0
2016,5,27,14,30,866.0,130.0,1.5,23.0,842.0,761.32,567.91
2016,5,27,14,45,852.5,129.5,1.55,23.0,805.5,714.76,537.44
2016,5,27,15,0,839.0,129.0,1.6,23.0,769.0,667.4,504.29
2016,5,27,15,15,826.0,126.5,1.65,22.5,728.0,617.92,469.64
2016,5,27,15,30,813.0,124.0,1.7,22.0,687.0,568.13,433.52
2016,5,27,15,45,791.0,122.5,1.75,22.0,640.5,514.63,392.61
2016,5,27,16,0,769.0,121.0,1.8,22.0,594.0,462.2,351.25
2016,5,27,16,15,746.5,117.0,1.8,21.5,546.0,405.94,306.35
2016,5,27,16,30,724.0,113.0,1.8,21.0,498.0,353.62,263.11
2016,5,27,16,45,690.5,109.0,1.8,21.0,447.0,299.85,217.57
2016,5,27,17,0,657.0,105.0,1.8,21.0,396.0,249.32,174.34
2016,5,27,17,15,618.0,98.5,1.65,20.0,345.0,198.98,132.52
2016,5,27,17,30,579.0,92.0,1.5,19.0,294.0,152.89,95.82
2016,5,27,17,45,521.5,84.5,1.4,18.5,244.0,108.81,64.91
2016,5,27,18,0,464.0,77.0,1.3,18.0,194.0,70.93,44.66
2016,5,27,18,15,388.5,65.5,1.25,17.5,149.0,48.12,36.63
2016,5,27,18,30,313.0,54.0,1.2,17.0,104.0,40.7,29.76
2016,5,27,18,45,208.5,39.0,1.15,16.5,67.5,29.97,19.62
2016,5,27,19,0,104.0,24.0,1.1,16.0,31.0,18.72,4.76
2016,5,27,19,15,52.0,12.0,1.05,15.5,15.5,11.8,0.0
2016,5,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,5,15,109.0,19.0,1.8,13.5,30.5,39.38,8.54
2016,5,28,5,30,218.0,38.0,1.9,14.0,61.0,91.22,59.27
2016,5,28,5,45,307.0,50.5,2.05,14.5,102.0,139.22,100.04
2016,5,28,6,0,396.0,63.0,2.2,15.0,143.0,196.86,149.29
2016,5,28,6,15,460.0,72.5,2.3,15.0,190.5,253.18,198.72
2016,5,28,6,30,524.0,82.0,2.4,15.0,238.0,314.71,252.04
2016,5,28,6,45,570.0,89.5,2.5,15.5,288.0,371.76,300.45
2016,5,28,7,0,616.0,97.0,2.6,16.0,338.0,432.65,350.62
2016,5,28,7,15,650.0,103.0,2.55,16.5,389.0,488.69,395.22
2016,5,28,7,30,684.0,109.0,2.5,17.0,440.0,546.77,439.92
2016,5,28,7,45,710.5,114.0,2.45,18.0,489.5,600.58,479.03
2016,5,28,8,0,737.0,119.0,2.4,19.0,539.0,655.15,517.28
2016,5,28,8,15,704.5,136.5,2.3,19.0,565.5,680.13,533.6
2016,5,28,8,30,672.0,154.0,2.2,19.0,592.0,700.62,546.33
2016,5,28,8,45,740.5,144.0,2.1,19.5,656.0,769.35,592.07
2016,5,28,9,0,809.0,134.0,2.0,20.0,720.0,838.16,635.76
2016,5,28,9,15,821.0,136.5,1.85,20.5,759.0,875.19,656.14
2016,5,28,9,30,833.0,139.0,1.7,21.0,798.0,910.3,674.94
2016,5,28,9,45,694.0,219.0,1.6,21.5,783.5,888.63,656.63
2016,5,28,10,0,555.0,299.0,1.5,22.0,769.0,851.54,625.44
2016,5,28,10,15,574.5,303.0,1.35,22.0,803.5,883.11,644.29
2016,5,28,10,30,594.0,307.0,1.2,22.0,838.0,913.13,660.83
2016,5,28,10,45,581.0,324.5,1.1,22.5,853.0,923.2,662.8
2016,5,28,11,0,568.0,342.0,1.0,23.0,868.0,930.63,663.27
2016,5,28,11,15,553.5,356.5,1.0,23.0,875.5,930.97,662.37
2016,5,28,11,30,539.0,371.0,1.0,23.0,883.0,928.9,660.13
2016,5,28,11,45,499.0,388.5,1.05,23.0,864.5,902.22,642.76
2016,5,28,12,0,459.0,406.0,1.1,23.0,846.0,873.74,624.4
2016,5,28,12,15,488.0,396.5,1.15,23.0,864.0,884.63,633.19
2016,5,28,12,30,517.0,387.0,1.2,23.0,882.0,893.03,639.94
2016,5,28,12,45,529.5,376.0,1.3,23.0,878.0,881.71,634.54
2016,5,28,13,0,542.0,365.0,1.4,23.0,874.0,868.2,627.83
2016,5,28,13,15,541.0,356.5,1.45,23.0,857.0,842.76,612.33
2016,5,28,13,30,540.0,348.0,1.5,23.0,840.0,815.78,595.74
2016,5,28,13,45,693.5,251.5,1.6,23.0,867.0,832.67,613.23
2016,5,28,14,0,847.0,155.0,1.7,23.0,894.0,838.03,619.47
2016,5,28,14,15,839.0,152.5,1.75,23.0,864.5,797.59,593.57
2016,5,28,14,30,831.0,150.0,1.8,23.0,835.0,755.61,566.72
2016,5,28,14,45,821.5,147.0,1.85,23.0,799.5,710.77,536.37
2016,5,28,15,0,812.0,144.0,1.9,23.0,764.0,664.93,504.08
2016,5,28,15,15,798.0,140.5,1.9,22.5,723.0,615.1,468.66
2016,5,28,15,30,784.0,137.0,1.9,22.0,682.0,565.12,432.04
2016,5,28,15,45,767.5,133.0,1.95,22.0,637.0,513.48,392.45
2016,5,28,16,0,751.0,129.0,2.0,22.0,592.0,459.93,350.28
2016,5,28,16,15,728.5,124.0,1.95,21.5,543.5,405.98,306.96
2016,5,28,16,30,706.0,119.0,1.9,21.0,495.0,353.68,263.71
2016,5,28,16,45,678.5,113.0,1.9,21.0,445.5,300.84,218.87
2016,5,28,17,0,651.0,107.0,1.9,21.0,396.0,250.63,175.77
2016,5,28,17,15,611.5,100.5,1.75,20.0,345.0,200.5,134.12
2016,5,28,17,30,572.0,94.0,1.6,19.0,294.0,154.68,97.59
2016,5,28,17,45,520.5,85.0,1.5,18.5,245.0,110.06,65.82
2016,5,28,18,0,469.0,76.0,1.4,18.0,196.0,71.34,44.47
2016,5,28,18,15,393.0,65.0,1.3,17.0,150.5,47.65,36.32
2016,5,28,18,30,317.0,54.0,1.2,16.0,105.0,40.63,29.86
2016,5,28,18,45,216.0,39.5,1.1,15.5,68.5,30.33,20.09
2016,5,28,19,0,115.0,25.0,1.0,15.0,32.0,19.51,6.01
2016,5,28,19,15,57.5,12.5,0.95,14.5,16.0,12.29,0.0
2016,5,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,5,15,113.0,19.0,0.9,12.5,31.0,40.1,9.94
2016,5,29,5,30,226.0,38.0,1.0,13.0,62.0,92.88,60.66
2016,5,29,5,45,320.0,50.0,1.15,13.5,104.0,142.09,102.26
2016,5,29,6,0,414.0,62.0,1.3,14.0,146.0,202.66,153.79
2016,5,29,6,15,478.0,71.0,1.2,14.5,193.5,258.31,201.99
2016,5,29,6,30,542.0,80.0,1.1,15.0,241.0,320.23,254.31
2016,5,29,6,45,588.5,86.5,1.05,15.5,292.0,377.32,301.58
2016,5,29,7,0,635.0,93.0,1.0,16.0,343.0,438.28,350.19
2016,5,29,7,15,668.5,99.0,0.9,16.5,393.5,494.9,393.36
2016,5,29,7,30,702.0,105.0,0.8,17.0,444.0,553.5,436.14
2016,5,29,7,45,727.5,109.5,0.7,18.0,494.0,606.88,472.36
2016,5,29,8,0,753.0,114.0,0.6,19.0,544.0,660.89,507.3
2016,5,29,8,15,772.5,117.5,0.5,19.5,591.0,707.82,535.85
2016,5,29,8,30,792.0,121.0,0.4,20.0,638.0,756.16,563.82
2016,5,29,8,45,805.5,125.0,0.3,20.5,681.0,799.43,587.5
2016,5,29,9,0,819.0,129.0,0.2,21.0,724.0,841.3,609.71
2016,5,29,9,15,831.0,131.5,0.2,21.0,762.5,878.62,631.47
2016,5,29,9,30,843.0,134.0,0.2,21.0,801.0,914.01,651.85
2016,5,29,9,45,849.0,138.0,0.25,21.5,833.5,943.3,668.0
2016,5,29,10,0,855.0,142.0,0.3,22.0,866.0,969.99,682.62
2016,5,29,10,15,861.5,143.5,0.4,22.0,893.0,985.92,693.2
2016,5,29,10,30,868.0,145.0,0.5,22.0,920.0,1004.8,705.93
2016,5,29,10,45,872.0,146.5,0.6,22.5,940.0,1018.29,714.1
2016,5,29,11,0,876.0,148.0,0.7,23.0,960.0,1028.74,720.56
2016,5,29,11,15,879.0,148.5,0.8,23.0,973.0,1034.09,725.43
2016,5,29,11,30,882.0,149.0,0.9,23.0,986.0,1036.3,728.52
2016,5,29,11,45,884.0,148.5,1.0,23.0,992.0,1033.38,728.55
2016,5,29,12,0,886.0,148.0,1.1,23.0,998.0,1027.35,726.75
2016,5,29,12,15,886.0,148.0,1.2,23.0,996.5,1016.76,722.15
2016,5,29,12,30,886.0,148.0,1.3,23.0,995.0,1003.17,715.68
2016,5,29,12,45,877.0,152.5,1.4,23.0,984.0,982.48,704.71
2016,5,29,13,0,868.0,157.0,1.5,23.0,973.0,959.21,692.02
2016,5,29,13,15,864.5,155.5,1.55,23.0,957.0,932.74,676.45
2016,5,29,13,30,861.0,154.0,1.6,23.0,941.0,906.43,660.9
2016,5,29,13,45,858.0,151.0,1.7,23.0,918.5,873.49,641.44
2016,5,29,14,0,855.0,148.0,1.8,23.0,896.0,838.32,620.22
2016,5,29,14,15,847.5,146.0,1.85,22.5,866.5,798.55,596.24
2016,5,29,14,30,840.0,144.0,1.9,22.0,837.0,757.17,570.75
2016,5,29,14,45,832.0,140.5,1.95,22.0,802.0,712.61,540.69
2016,5,29,15,0,824.0,137.0,2.0,22.0,767.0,666.89,508.28
2016,5,29,15,15,810.5,134.0,2.0,22.0,726.0,617.36,471.94
2016,5,29,15,30,797.0,131.0,2.0,22.0,685.0,567.6,434.48
2016,5,29,15,45,781.5,126.5,2.05,22.0,640.5,515.41,394.4
2016,5,29,16,0,766.0,122.0,2.1,22.0,596.0,463.67,353.42
2016,5,29,16,15,744.0,118.0,2.1,21.5,548.0,407.81,308.67
2016,5,29,16,30,722.0,114.0,2.1,21.0,500.0,355.82,265.58
2016,5,29,16,45,694.0,108.5,2.1,20.5,450.0,302.46,220.57
2016,5,29,17,0,666.0,103.0,2.1,20.0,400.0,251.76,177.15
2016,5,29,17,15,627.5,97.0,2.0,19.5,349.0,201.43,134.72
2016,5,29,17,30,589.0,91.0,1.9,19.0,298.0,155.28,97.44
2016,5,29,17,45,535.5,83.0,1.85,18.5,248.5,110.41,65.4
2016,5,29,18,0,482.0,75.0,1.8,18.0,199.0,71.63,44.03
2016,5,29,18,15,406.0,64.5,1.7,17.5,153.5,47.19,35.85
2016,5,29,18,30,330.0,54.0,1.6,17.0,108.0,40.56,29.69
2016,5,29,18,45,224.0,40.0,1.5,16.5,71.0,30.68,20.35
2016,5,29,19,0,118.0,26.0,1.4,16.0,34.0,20.3,7.09
2016,5,29,19,15,59.0,13.0,1.4,15.5,17.0,12.78,0.0
2016,5,29,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,5,15,130.0,18.5,1.25,13.5,32.5,42.19,11.38
2016,5,30,5,30,260.0,37.0,1.4,14.0,65.0,98.71,63.93
2016,5,30,5,45,355.0,47.5,1.55,14.5,107.0,149.45,106.93
2016,5,30,6,0,450.0,58.0,1.7,15.0,149.0,209.88,158.55
2016,5,30,6,15,317.5,87.0,1.7,15.5,160.0,215.64,169.46
2016,5,30,6,30,185.0,116.0,1.7,16.0,171.0,204.23,163.42
2016,5,30,6,45,207.0,134.0,1.7,16.5,206.5,243.09,195.82
2016,5,30,7,0,229.0,152.0,1.7,17.0,242.0,283.92,228.87
2016,5,30,7,15,224.0,175.5,1.65,17.5,274.0,317.31,254.81
2016,5,30,7,30,219.0,199.0,1.6,18.0,306.0,343.88,274.71
2016,5,30,7,45,293.5,208.5,1.6,18.5,367.5,418.37,332.22
2016,5,30,8,0,368.0,218.0,1.6,19.0,429.0,492.88,388.08
2016,5,30,8,15,592.5,163.0,1.5,19.5,535.5,625.54,487.63
2016,5,30,8,30,817.0,108.0,1.4,20.0,642.0,761.59,581.76
2016,5,30,8,45,830.5,111.0,1.35,20.5,685.0,804.65,606.59
2016,5,30,9,0,844.0,114.0,1.3,21.0,728.0,846.26,630.87
2016,5,30,9,15,855.0,116.5,1.2,21.5,766.5,878.75,647.93
2016,5,30,9,30,866.0,119.0,1.1,22.0,805.0,913.72,666.22
2016,5,30,9,45,877.0,119.0,1.05,22.5,838.5,943.83,681.75
2016,5,30,10,0,888.0,119.0,1.0,23.0,872.0,971.55,695.57
2016,5,30,10,15,894.0,120.5,0.95,23.0,899.0,993.44,706.95
2016,5,30,10,30,900.0,122.0,0.9,23.0,926.0,1012.43,716.55
2016,5,30,10,45,903.5,123.5,0.85,23.5,946.0,1025.92,721.4
2016,5,30,11,0,907.0,125.0,0.8,24.0,966.0,1036.27,724.42
2016,5,30,11,15,909.5,125.5,0.85,24.0,979.0,1041.39,728.0
2016,5,30,11,30,912.0,126.0,0.9,24.0,992.0,1043.28,729.8
2016,5,30,11,45,912.5,126.5,1.0,24.0,998.0,1039.94,729.6
2016,5,30,12,0,913.0,127.0,1.1,24.0,1004.0,1033.39,727.52
2016,5,30,12,15,715.0,257.0,1.25,24.0,942.5,967.78,689.69
2016,5,30,12,30,517.0,387.0,1.4,24.0,881.0,893.32,639.39
2016,5,30,12,45,707.5,260.0,1.55,24.0,930.0,936.04,675.99
2016,5,30,13,0,898.0,133.0,1.7,24.0,979.0,964.15,695.71
2016,5,30,13,15,894.5,132.5,1.8,24.0,963.0,938.09,680.33
2016,5,30,13,30,891.0,132.0,1.9,24.0,947.0,909.44,663.68
2016,5,30,13,45,714.0,227.5,2.05,24.0,870.5,827.7,611.88
2016,5,30,14,0,537.0,323.0,2.2,24.0,794.0,749.81,556.04
2016,5,30,14,15,519.5,313.0,2.3,23.5,756.0,704.67,527.26
2016,5,30,14,30,502.0,303.0,2.4,23.0,718.0,659.62,497.5
2016,5,30,14,45,675.5,211.5,2.5,23.0,744.0,671.09,510.25
2016,5,30,15,0,849.0,120.0,2.6,23.0,770.0,668.82,511.78
2016,5,30,15,15,837.0,117.5,2.65,22.5,730.0,618.67,475.48
2016,5,30,15,30,825.0,115.0,2.7,22.0,690.0,569.09,438.71
2016,5,30,15,45,810.0,111.5,2.8,22.0,645.5,516.84,398.07
2016,5,30,16,0,795.0,108.0,2.9,22.0,601.0,464.91,356.43
2016,5,30,16,15,775.0,104.5,2.85,21.5,553.0,411.51,312.8
2016,5,30,16,30,755.0,101.0,2.8,21.0,505.0,359.42,268.99
2016,5,30,16,45,557.5,129.5,2.8,21.0,412.5,281.01,207.31
2016,5,30,17,0,360.0,158.0,2.8,21.0,320.0,228.3,168.05
2016,5,30,17,15,496.5,119.5,2.65,20.5,312.5,196.86,135.99
2016,5,30,17,30,633.0,81.0,2.5,20.0,305.0,153.61,93.96
2016,5,30,17,45,583.5,74.0,2.35,19.5,255.5,107.51,60.75
2016,5,30,18,0,534.0,67.0,2.2,19.0,206.0,67.01,38.44
2016,5,30,18,15,461.0,58.5,1.95,18.0,159.5,41.97,31.22
2016,5,30,18,30,388.0,50.0,1.7,17.0,113.0,37.61,27.15
2016,5,30,18,45,277.5,38.0,1.5,16.5,75.0,29.0,18.99
2016,5,30,19,0,167.0,26.0,1.3,16.0,37.0,20.27,7.64
2016,5,30,19,15,83.5,13.0,1.25,15.5,18.5,12.78,0.0
2016,5,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,5,15,129.5,18.5,1.0,13.5,33.0,42.21,12.23
2016,5,31,5,30,259.0,37.0,1.1,14.0,66.0,98.53,63.93
2016,5,31,5,45,353.0,48.0,1.2,15.0,108.5,149.53,106.82
2016,5,31,6,0,447.0,59.0,1.3,16.0,151.0,210.07,157.96
2016,5,31,6,15,334.0,87.0,1.2,16.5,166.0,221.67,173.06
2016,5,31,6,30,221.0,115.0,1.1,17.0,181.0,218.07,173.28
2016,5,31,6,45,249.0,131.0,1.05,17.5,218.5,259.38,207.33
2016,5,31,7,0,277.0,147.0,1.0,18.0,256.0,303.23,242.3
2016,5,31,7,15,504.0,122.0,0.95,18.5,354.0,423.66,337.06
2016,5,31,7,30,731.0,97.0,0.9,19.0,452.0,562.51,441.38
2016,5,31,7,45,757.0,100.5,0.85,19.5,502.0,614.85,477.31
2016,5,31,8,0,783.0,104.0,0.8,20.0,552.0,669.32,514.17
2016,5,31,8,15,802.0,107.5,0.7,20.5,600.0,718.9,544.08
2016,5,31,8,30,821.0,111.0,0.6,21.0,648.0,767.94,572.55
2016,5,31,8,45,836.5,113.5,0.5,21.5,692.0,812.22,596.89
2016,5,31,9,0,852.0,116.0,0.4,22.0,736.0,855.18,619.63
2016,5,31,9,15,863.5,118.5,0.35,22.5,775.0,888.31,636.49
2016,5,31,9,30,875.0,121.0,0.3,23.0,814.0,923.96,654.75
2016,5,31,9,45,885.5,121.5,0.3,23.5,848.5,954.35,670.45
2016,5,31,10,0,896.0,122.0,0.3,24.0,883.0,982.3,684.59
2016,5,31,10,15,902.5,123.5,0.4,24.0,910.5,1004.81,699.01
2016,5,31,10,30,909.0,125.0,0.5,24.0,938.0,1024.4,711.94
2016,5,31,10,45,913.5,126.0,0.65,24.5,959.0,1038.47,721.51
2016,5,31,11,0,918.0,127.0,0.8,25.0,980.0,1049.38,729.27
2016,5,31,11,15,921.0,128.0,0.95,25.0,993.5,1055.56,735.62
2016,5,31,11,30,924.0,129.0,1.1,25.0,1007.0,1058.47,740.02
2016,5,31,11,45,925.5,129.5,1.25,25.0,1013.5,1056.09,741.18
2016,5,31,12,0,927.0,130.0,1.4,25.0,1020.0,1050.45,740.31
2016,5,31,12,15,927.0,129.5,1.5,25.0,1018.5,1039.12,735.06
2016,5,31,12,30,927.0,129.0,1.6,25.0,1017.0,1024.65,727.89
2016,5,31,12,45,930.5,125.5,1.75,25.5,1009.5,1007.46,718.27
2016,5,31,13,0,934.0,122.0,1.9,26.0,1002.0,987.13,706.51
2016,5,31,13,15,930.5,121.5,1.95,25.5,986.0,960.31,692.06
2016,5,31,13,30,927.0,121.0,2.0,25.0,970.0,930.79,675.75
2016,5,31,13,45,922.0,120.0,2.1,25.0,946.5,896.95,655.63
2016,5,31,14,0,917.0,119.0,2.2,25.0,923.0,860.79,633.7
2016,5,31,14,15,910.5,117.5,2.2,25.0,893.0,820.82,608.1
2016,5,31,14,30,904.0,116.0,2.2,25.0,863.0,778.99,581.01
2016,5,31,14,45,895.0,114.0,2.25,25.0,827.0,733.28,551.27
2016,5,31,15,0,886.0,112.0,2.3,25.0,791.0,686.29,518.55
2016,5,31,15,15,874.0,109.5,2.25,24.5,750.0,635.98,482.59
2016,5,31,15,30,862.0,107.0,2.2,24.0,709.0,585.12,445.16
2016,5,31,15,45,847.0,104.5,2.2,24.0,663.5,530.16,403.0
2016,5,31,16,0,832.0,102.0,2.2,24.0,618.0,477.38,361.17
2016,5,31,16,15,812.0,98.5,2.15,23.5,569.5,422.13,316.79
2016,5,31,16,30,792.0,95.0,2.1,23.0,521.0,368.14,272.09
2016,5,31,16,45,765.5,91.0,2.05,23.0,470.0,313.22,225.28
2016,5,31,17,0,739.0,87.0,2.0,23.0,419.0,260.72,179.99
2016,5,31,17,15,704.0,82.0,1.85,22.5,367.0,205.24,133.34
2016,5,31,17,30,669.0,77.0,1.7,22.0,315.0,156.29,93.67
2016,5,31,17,45,619.0,71.0,1.6,21.5,264.0,109.02,59.87
2016,5,31,18,0,569.0,65.0,1.5,21.0,213.0,67.4,37.19
2016,5,31,18,15,495.5,57.0,1.4,20.0,166.0,40.51,29.7
2016,5,31,18,30,422.0,49.0,1.3,19.0,119.0,36.54,26.01
2016,5,31,18,45,309.5,37.5,1.2,18.5,79.5,28.87,18.76
2016,5,31,19,0,197.0,26.0,1.1,18.0,40.0,20.23,7.99
2016,5,31,19,15,98.5,13.0,1.1,17.5,20.0,12.78,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,16.5,4.5,1.2,13.0,5.0,0.0,0.0
2016,6,1,5,0,33.0,9.0,1.3,13.0,10.0,12.16,0.0
2016,6,1,5,15,163.0,23.5,1.35,13.5,40.0,53.05,17.64
2016,6,1,5,30,293.0,38.0,1.4,14.0,70.0,107.0,69.52
2016,6,1,5,45,385.0,48.5,1.5,14.5,113.5,158.36,113.33
2016,6,1,6,0,477.0,59.0,1.6,15.0,157.0,219.48,165.71
2016,6,1,6,15,257.5,86.0,1.65,15.0,140.5,188.45,148.42
2016,6,1,6,30,38.0,113.0,1.7,15.0,124.0,131.66,105.09
2016,6,1,6,45,46.5,133.0,1.75,15.5,149.5,158.02,127.01
2016,6,1,7,0,55.0,153.0,1.8,16.0,175.0,185.17,148.98
2016,6,1,7,15,53.0,173.0,1.8,16.5,196.5,207.12,166.17
2016,6,1,7,30,51.0,193.0,1.8,17.0,218.0,228.8,182.74
2016,6,1,7,45,96.5,222.5,1.85,17.5,276.0,291.67,232.52
2016,6,1,8,0,142.0,252.0,1.9,18.0,334.0,364.73,288.89
2016,6,1,8,15,492.0,181.5,1.95,18.5,498.0,567.44,448.59
2016,6,1,8,30,842.0,111.0,2.0,19.0,662.0,784.23,605.63
2016,6,1,8,45,856.5,114.0,2.05,19.5,706.0,828.99,632.34
2016,6,1,9,0,871.0,117.0,2.1,20.0,750.0,872.3,659.3
2016,6,1,9,15,881.5,119.0,2.15,20.0,789.5,904.58,679.79
2016,6,1,9,30,892.0,121.0,2.2,20.0,829.0,939.28,701.92
2016,6,1,9,45,903.5,121.5,2.25,20.5,864.0,971.02,720.57
2016,6,1,10,0,915.0,122.0,2.3,21.0,899.0,1000.3,737.52
2016,6,1,10,15,754.0,215.0,2.3,21.0,869.0,966.89,714.37
2016,6,1,10,30,593.0,308.0,2.3,21.0,839.0,913.14,675.41
2016,6,1,10,45,763.5,217.5,2.35,21.0,917.0,994.95,732.69
2016,6,1,11,0,934.0,127.0,2.4,21.0,995.0,1065.4,777.4
2016,6,1,11,15,937.0,128.0,2.45,21.0,1008.5,1071.67,780.75
2016,6,1,11,30,940.0,129.0,2.5,21.0,1022.0,1074.62,782.78
2016,6,1,11,45,940.0,129.5,2.55,21.5,1028.0,1070.72,779.07
2016,6,1,12,0,940.0,130.0,2.6,22.0,1034.0,1063.54,773.43
2016,6,1,12,15,939.5,130.0,2.65,22.0,1032.5,1052.12,766.69
2016,6,1,12,30,939.0,130.0,2.7,22.0,1031.0,1037.53,758.0
2016,6,1,12,45,926.0,137.5,2.75,22.0,1018.5,1015.33,744.42
2016,6,1,13,0,913.0,145.0,2.8,22.0,1006.0,990.48,729.16
2016,6,1,13,15,909.5,144.0,2.8,22.0,989.5,963.62,712.1
2016,6,1,13,30,906.0,143.0,2.8,22.0,973.0,934.13,693.28
2016,6,1,13,45,900.0,141.5,2.8,22.0,949.0,899.55,670.97
2016,6,1,14,0,894.0,140.0,2.8,22.0,925.0,862.77,647.08
2016,6,1,14,15,803.0,175.0,2.8,21.5,862.5,793.83,601.95
2016,6,1,14,30,712.0,210.0,2.8,21.0,800.0,727.36,555.56
2016,6,1,14,45,669.5,217.0,2.8,21.0,753.0,673.28,516.46
2016,6,1,15,0,627.0,224.0,2.8,21.0,706.0,621.21,478.03
2016,6,1,15,15,611.0,213.5,2.75,21.0,662.5,571.37,440.97
2016,6,1,15,30,595.0,203.0,2.7,21.0,619.0,521.99,403.48
2016,6,1,15,45,702.0,159.0,2.7,21.0,619.0,505.31,390.31
2016,6,1,16,0,809.0,115.0,2.7,21.0,619.0,479.84,368.6
2016,6,1,16,15,788.0,111.5,2.65,20.5,570.0,425.33,324.09
2016,6,1,16,30,767.0,108.0,2.6,20.0,521.0,369.52,277.5
2016,6,1,16,45,742.0,102.5,2.55,20.0,470.0,314.74,230.29
2016,6,1,17,0,717.0,97.0,2.5,20.0,419.0,262.25,184.47
2016,6,1,17,15,680.0,91.0,2.35,19.5,367.0,209.42,139.51
2016,6,1,17,30,643.0,85.0,2.2,19.0,315.0,160.56,99.51
2016,6,1,17,45,595.5,77.5,2.1,18.5,264.5,113.57,65.19
2016,6,1,18,0,548.0,70.0,2.0,18.0,214.0,71.97,41.55
2016,6,1,18,15,473.5,61.0,1.8,17.0,166.5,43.98,33.15
2016,6,1,18,30,399.0,52.0,1.6,16.0,119.0,39.25,28.74
2016,6,1,18,45,291.0,40.0,1.4,15.5,80.0,30.53,20.48
2016,6,1,19,0,183.0,28.0,1.2,15.0,41.0,21.85,9.7
2016,6,1,19,15,91.5,14.0,1.2,14.5,20.5,13.76,0.0
2016,6,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
