Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.5,5.0,0.8,11.5,5.0,0.0,0.0
2016,6,2,5,0,37.0,10.0,0.8,12.0,10.0,13.55,0.0
2016,6,2,5,15,169.0,24.0,0.9,12.5,40.5,54.61,19.16
2016,6,2,5,30,301.0,38.0,1.0,13.0,71.0,108.7,70.91
2016,6,2,5,45,396.5,48.0,1.15,13.5,115.0,160.87,115.38
2016,6,2,6,0,492.0,58.0,1.3,14.0,159.0,223.17,168.8
2016,6,2,6,15,554.5,65.5,1.3,14.5,209.0,280.68,219.04
2016,6,2,6,30,617.0,73.0,1.3,15.0,259.0,344.23,273.18
2016,6,2,6,45,317.0,106.5,1.3,16.0,203.0,269.63,216.72
2016,6,2,7,0,17.0,140.0,1.3,17.0,147.0,147.62,116.96
2016,6,2,7,15,19.0,158.0,1.3,17.5,166.5,167.42,132.87
2016,6,2,7,30,21.0,176.0,1.3,18.0,186.0,187.38,148.23
2016,6,2,7,45,38.5,206.0,1.35,18.5,227.0,235.7,186.09
2016,6,2,8,0,56.0,236.0,1.4,19.0,268.0,280.76,220.55
2016,6,2,8,15,54.5,254.5,1.4,19.5,288.0,300.7,234.58
2016,6,2,8,30,53.0,273.0,1.4,20.0,308.0,320.37,248.31
2016,6,2,8,45,160.0,300.5,1.4,21.0,415.5,445.08,342.6
2016,6,2,9,0,267.0,328.0,1.4,22.0,523.0,577.17,437.14
2016,6,2,9,15,582.5,223.0,1.35,22.0,677.0,760.37,570.84
2016,6,2,9,30,898.0,118.0,1.3,22.0,831.0,941.47,688.67
2016,6,2,9,45,899.5,123.5,1.3,22.5,863.0,969.36,701.69
2016,6,2,10,0,901.0,129.0,1.3,23.0,895.0,994.32,714.7
2016,6,2,10,15,907.0,130.5,1.2,23.5,922.0,1016.44,724.14
2016,6,2,10,30,913.0,132.0,1.1,24.0,949.0,1035.61,731.57
2016,6,2,10,45,917.5,132.5,1.05,24.5,969.5,1049.22,736.49
2016,6,2,11,0,922.0,133.0,1.0,25.0,990.0,1059.66,739.57
2016,6,2,11,15,924.5,133.5,0.9,25.0,1003.0,1064.88,739.95
2016,6,2,11,30,927.0,134.0,0.8,25.0,1016.0,1066.82,738.44
2016,6,2,11,45,928.5,134.0,0.7,25.5,1022.0,1063.97,732.73
2016,6,2,12,0,930.0,134.0,0.6,26.0,1028.0,1057.87,725.24
2016,6,2,12,15,929.5,134.0,0.55,26.0,1026.0,1046.57,717.47
2016,6,2,12,30,929.0,134.0,0.5,26.0,1024.0,1032.15,708.04
2016,6,2,12,45,933.5,129.0,0.45,26.0,1016.5,1014.48,696.85
2016,6,2,13,0,938.0,124.0,0.4,26.0,1009.0,993.65,683.91
2016,6,2,13,15,934.0,123.0,0.5,26.0,992.5,965.89,670.23
2016,6,2,13,30,930.0,122.0,0.6,26.0,976.0,935.45,654.76
2016,6,2,13,45,925.0,121.0,0.75,26.0,952.0,901.62,637.81
2016,6,2,14,0,920.0,120.0,0.9,26.0,928.0,865.46,618.79
2016,6,2,14,15,913.0,118.5,1.0,26.0,898.0,825.11,595.69
2016,6,2,14,30,906.0,117.0,1.1,26.0,868.0,782.91,570.85
2016,6,2,14,45,897.0,114.5,1.2,26.0,831.5,736.73,542.75
2016,6,2,15,0,888.0,112.0,1.3,26.0,795.0,689.29,511.6
2016,6,2,15,15,876.0,110.0,1.35,25.5,754.0,639.44,477.67
2016,6,2,15,30,864.0,108.0,1.4,25.0,713.0,589.03,442.08
2016,6,2,15,45,849.0,105.0,1.45,25.0,667.5,533.59,400.8
2016,6,2,16,0,834.0,102.0,1.5,25.0,622.0,480.31,359.65
2016,6,2,16,15,814.0,98.5,1.5,24.5,573.0,425.0,316.12
2016,6,2,16,30,794.0,95.0,1.5,24.0,524.0,370.95,272.12
2016,6,2,16,45,768.5,91.0,1.55,23.5,473.0,316.25,226.64
2016,6,2,17,0,743.0,87.0,1.6,23.0,422.0,263.85,182.18
2016,6,2,17,15,708.0,82.0,1.5,22.5,370.0,208.15,135.48
2016,6,2,17,30,673.0,77.0,1.4,22.0,318.0,158.95,95.56
2016,6,2,17,45,624.5,71.0,1.35,21.5,267.5,111.51,61.34
2016,6,2,18,0,576.0,65.0,1.3,21.0,217.0,69.55,37.92
2016,6,2,18,15,504.0,57.0,1.25,20.0,169.5,40.27,29.52
2016,6,2,18,30,432.0,49.0,1.2,19.0,122.0,36.28,25.83
2016,6,2,18,45,323.0,38.0,1.15,18.5,82.5,29.11,19.04
2016,6,2,19,0,214.0,27.0,1.1,18.0,43.0,20.98,9.29
2016,6,2,19,15,107.0,13.5,1.1,17.5,21.5,13.27,0.0
2016,6,2,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,27.0,5.0,1.25,14.5,5.5,0.0,0.0
2016,6,3,5,0,54.0,10.0,1.3,15.0,11.0,15.27,0.0
2016,6,3,5,15,187.5,22.5,1.5,15.5,41.0,56.44,19.95
2016,6,3,5,30,321.0,35.0,1.7,16.0,71.0,109.86,70.4
2016,6,3,5,45,412.0,44.5,1.9,17.0,114.5,161.3,113.99
2016,6,3,6,0,503.0,54.0,2.1,18.0,158.0,222.41,165.97
2016,6,3,6,15,562.5,61.0,2.1,18.5,206.5,278.76,215.09
2016,6,3,6,30,622.0,68.0,2.1,19.0,255.0,340.87,267.94
2016,6,3,6,45,664.5,73.0,2.15,19.5,306.5,398.29,315.99
2016,6,3,7,0,707.0,78.0,2.2,20.0,358.0,459.11,365.17
2016,6,3,7,15,737.0,82.5,2.15,20.5,409.0,514.28,408.18
2016,6,3,7,30,767.0,87.0,2.1,21.0,460.0,572.13,451.62
2016,6,3,7,45,790.5,90.0,2.05,22.0,510.0,625.31,489.15
2016,6,3,8,0,814.0,93.0,2.0,23.0,560.0,678.83,524.91
2016,6,3,8,15,713.5,134.5,1.85,23.5,568.5,684.34,524.61
2016,6,3,8,30,613.0,176.0,1.7,24.0,577.0,677.7,515.09
2016,6,3,8,45,744.5,140.0,1.6,24.5,659.5,767.9,575.87
2016,6,3,9,0,876.0,104.0,1.5,25.0,742.0,857.9,631.63
2016,6,3,9,15,886.0,105.5,1.3,25.5,780.5,893.96,648.99
2016,6,3,9,30,896.0,107.0,1.1,26.0,819.0,927.88,664.68
2016,6,3,9,45,909.0,106.0,0.95,26.5,854.0,959.6,679.04
2016,6,3,10,0,922.0,105.0,0.8,27.0,889.0,988.93,691.33
2016,6,3,10,15,927.5,106.0,0.7,27.0,916.0,1010.56,700.94
2016,6,3,10,30,933.0,107.0,0.6,27.0,943.0,1029.18,708.68
2016,6,3,10,45,935.5,109.0,0.55,27.5,963.0,1042.76,713.15
2016,6,3,11,0,938.0,111.0,0.5,28.0,983.0,1053.07,715.79
2016,6,3,11,15,940.0,111.5,0.65,28.0,996.0,1058.02,721.66
2016,6,3,11,30,942.0,112.0,0.8,28.0,1009.0,1059.64,725.65
2016,6,3,11,45,942.0,113.0,0.95,28.0,1014.5,1056.45,726.76
2016,6,3,12,0,942.0,114.0,1.1,28.0,1020.0,1049.95,725.83
2016,6,3,12,15,941.5,114.0,1.25,28.0,1019.0,1038.7,721.93
2016,6,3,12,30,941.0,114.0,1.4,28.0,1018.0,1024.27,715.96
2016,6,3,12,45,930.0,120.0,1.55,28.0,1006.5,1002.7,705.41
2016,6,3,13,0,919.0,126.0,1.7,28.0,995.0,978.42,692.96
2016,6,3,13,15,916.0,125.0,1.75,28.0,978.5,952.06,677.72
2016,6,3,13,30,913.0,124.0,1.8,28.0,962.0,923.03,660.68
2016,6,3,13,45,908.0,123.0,1.9,28.0,939.0,889.76,641.3
2016,6,3,14,0,903.0,122.0,2.0,28.0,916.0,854.2,620.16
2016,6,3,14,15,896.5,120.0,2.0,28.0,886.5,814.4,595.06
2016,6,3,14,30,890.0,118.0,2.0,28.0,857.0,772.78,568.5
2016,6,3,14,45,883.0,115.5,2.05,28.0,822.0,728.69,540.33
2016,6,3,15,0,876.0,113.0,2.1,28.0,787.0,683.2,509.23
2016,6,3,15,15,709.5,167.5,2.05,27.5,695.0,589.72,441.56
2016,6,3,15,30,543.0,222.0,2.0,27.0,603.0,511.37,383.72
2016,6,3,15,45,546.0,203.5,2.0,27.0,565.5,467.55,351.3
2016,6,3,16,0,549.0,185.0,2.0,27.0,528.0,422.87,317.08
2016,6,3,16,15,668.0,140.0,1.95,26.5,524.5,401.09,298.54
2016,6,3,16,30,787.0,95.0,1.9,26.0,521.0,369.44,270.08
2016,6,3,16,45,577.0,127.5,1.85,26.0,423.5,288.28,207.9
2016,6,3,17,0,367.0,160.0,1.8,26.0,326.0,230.57,165.95
2016,6,3,17,15,517.5,118.5,1.6,25.0,322.0,203.29,137.66
2016,6,3,17,30,668.0,77.0,1.4,24.0,318.0,159.22,95.25
2016,6,3,17,45,619.0,71.0,1.25,23.5,267.5,111.96,61.26
2016,6,3,18,0,570.0,65.0,1.1,23.0,217.0,70.21,37.88
2016,6,3,18,15,499.5,57.0,1.05,22.0,170.0,40.15,29.16
2016,6,3,18,30,429.0,49.0,1.0,21.0,123.0,36.15,25.51
2016,6,3,18,45,322.5,38.0,0.95,20.0,83.5,28.98,18.85
2016,6,3,19,0,216.0,27.0,0.9,19.0,44.0,21.3,9.78
2016,6,3,19,15,108.0,13.5,0.9,18.5,22.0,13.27,0.0
2016,6,3,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,0.8,17.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,0.8,17.0,7.0,6.88,0.0
2016,6,4,5,15,40.0,23.0,0.75,17.0,27.5,30.53,10.21
2016,6,4,5,30,80.0,39.0,0.7,17.0,48.0,58.62,38.45
2016,6,4,5,45,107.5,58.0,0.65,17.5,76.5,90.04,65.25
2016,6,4,6,0,135.0,77.0,0.6,18.0,105.0,124.21,94.22
2016,6,4,6,15,154.5,97.5,0.7,18.5,138.0,159.93,124.48
2016,6,4,6,30,174.0,118.0,0.8,19.0,171.0,197.52,155.73
2016,6,4,6,45,192.5,136.5,0.9,19.5,205.0,234.25,185.68
2016,6,4,7,0,211.0,155.0,1.0,20.0,239.0,277.62,220.11
2016,6,4,7,15,124.0,171.0,0.95,20.0,222.0,250.11,197.65
2016,6,4,7,30,37.0,187.0,0.9,20.0,205.0,213.62,167.37
2016,6,4,7,45,88.0,219.5,0.85,20.5,268.5,282.68,221.26
2016,6,4,8,0,139.0,252.0,0.8,21.0,332.0,362.41,280.99
2016,6,4,8,15,94.5,262.0,0.7,21.0,318.5,338.25,260.35
2016,6,4,8,30,50.0,272.0,0.6,21.0,305.0,316.87,242.27
2016,6,4,8,45,150.5,302.0,0.55,21.5,410.0,438.8,333.15
2016,6,4,9,0,251.0,332.0,0.5,22.0,515.0,567.7,423.23
2016,6,4,9,15,189.5,355.5,0.5,22.0,498.5,537.77,398.56
2016,6,4,9,30,128.0,379.0,0.5,22.0,482.0,511.31,377.76
2016,6,4,9,45,179.5,394.5,0.55,22.0,544.0,577.45,424.95
2016,6,4,10,0,231.0,410.0,0.6,22.0,606.0,645.18,471.35
2016,6,4,10,15,246.5,421.0,0.7,22.0,636.5,682.32,496.16
2016,6,4,10,30,262.0,432.0,0.8,22.0,667.0,710.97,515.72
2016,6,4,10,45,181.5,443.5,0.95,22.0,608.5,636.95,464.7
2016,6,4,11,0,101.0,455.0,1.1,22.0,550.0,560.97,411.65
2016,6,4,11,15,75.5,440.0,1.15,22.0,511.5,518.96,382.46
2016,6,4,11,30,50.0,425.0,1.2,22.0,473.0,476.75,352.4
2016,6,4,11,45,182.5,445.0,1.3,22.0,620.5,633.86,466.91
2016,6,4,12,0,315.0,465.0,1.4,22.0,768.0,787.09,572.47
2016,6,4,12,15,274.5,472.0,1.45,22.0,736.0,748.22,544.31
2016,6,4,12,30,234.0,479.0,1.5,22.0,704.0,705.13,515.09
2016,6,4,12,45,265.0,466.5,1.55,22.5,719.5,718.78,525.17
2016,6,4,13,0,296.0,454.0,1.6,23.0,735.0,726.47,530.73
2016,6,4,13,15,175.0,433.5,1.6,23.0,599.0,584.74,431.19
2016,6,4,13,30,54.0,413.0,1.6,23.0,463.0,449.64,333.66
2016,6,4,13,45,62.5,410.5,1.6,23.5,467.0,451.0,335.37
2016,6,4,14,0,71.0,408.0,1.6,24.0,471.0,451.59,335.68
2016,6,4,14,15,80.0,399.0,1.6,24.0,468.0,445.56,331.99
2016,6,4,14,30,89.0,390.0,1.6,24.0,465.0,438.68,327.69
2016,6,4,14,45,274.0,338.5,1.65,24.0,553.5,512.72,385.77
2016,6,4,15,0,459.0,287.0,1.7,24.0,642.0,571.26,430.38
2016,6,4,15,15,528.5,245.0,1.7,23.5,633.0,551.87,417.73
2016,6,4,15,30,598.0,203.0,1.7,23.0,624.0,525.55,399.73
2016,6,4,15,45,641.0,171.0,1.7,23.0,596.0,487.28,370.88
2016,6,4,16,0,684.0,139.0,1.7,23.0,568.0,444.2,337.22
2016,6,4,16,15,699.0,127.5,1.7,22.5,535.5,403.39,304.21
2016,6,4,16,30,714.0,116.0,1.7,22.0,503.0,360.45,268.17
2016,6,4,16,45,693.0,108.5,1.7,22.0,455.0,307.9,223.73
2016,6,4,17,0,672.0,101.0,1.7,22.0,407.0,257.26,180.28
2016,6,4,17,15,636.0,95.0,1.6,21.5,356.5,206.98,138.07
2016,6,4,17,30,600.0,89.0,1.5,21.0,306.0,160.57,100.42
2016,6,4,17,45,558.0,80.5,1.45,20.5,258.0,115.39,67.19
2016,6,4,18,0,516.0,72.0,1.4,20.0,210.0,75.0,43.36
2016,6,4,18,15,447.0,62.5,1.3,19.0,164.0,44.94,33.73
2016,6,4,18,30,378.0,53.0,1.2,18.0,118.0,39.78,29.02
2016,6,4,18,45,285.5,40.0,1.15,17.0,80.5,30.38,20.34
2016,6,4,19,0,193.0,27.0,1.1,16.0,43.0,20.89,9.92
2016,6,4,19,15,96.5,13.5,1.1,15.5,21.5,13.27,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.5,4.5,0.95,12.5,5.5,0.0,0.0
2016,6,5,5,0,57.0,9.0,1.0,13.0,11.0,14.61,0.0
2016,6,5,5,15,179.5,22.5,1.1,13.5,40.5,54.69,20.4
2016,6,5,5,30,302.0,36.0,1.2,14.0,70.0,106.96,69.44
2016,6,5,5,45,389.5,46.0,1.3,14.5,113.0,157.01,112.19
2016,6,5,6,0,477.0,56.0,1.4,15.0,156.0,216.36,163.17
2016,6,5,6,15,238.5,78.0,1.35,15.5,128.0,172.51,135.28
2016,6,5,6,30,0.0,100.0,1.3,16.0,100.0,98.87,77.61
2016,6,5,6,45,5.0,118.0,1.3,16.5,120.0,119.08,94.28
2016,6,5,7,0,10.0,136.0,1.3,17.0,140.0,139.77,110.89
2016,6,5,7,15,11.0,151.0,1.2,17.5,156.0,155.57,123.13
2016,6,5,7,30,12.0,166.0,1.1,18.0,172.0,171.46,135.21
2016,6,5,7,45,29.0,198.0,1.05,18.5,214.5,220.77,173.87
2016,6,5,8,0,46.0,230.0,1.0,19.0,257.0,267.18,209.24
2016,6,5,8,15,54.0,255.0,1.0,19.5,289.0,300.72,233.86
2016,6,5,8,30,62.0,280.0,1.0,20.0,321.0,334.72,258.45
2016,6,5,8,45,166.5,304.0,1.0,20.5,423.5,453.89,348.09
2016,6,5,9,0,271.0,328.0,1.0,21.0,526.0,580.26,438.36
2016,6,5,9,15,572.5,223.0,1.1,21.0,669.5,751.26,564.0
2016,6,5,9,30,874.0,118.0,1.2,21.0,813.0,919.48,675.65
2016,6,5,9,45,888.5,116.5,1.35,21.5,848.0,951.54,693.99
2016,6,5,10,0,903.0,115.0,1.5,22.0,883.0,981.35,712.54
2016,6,5,10,15,908.5,116.5,1.6,22.0,910.5,1003.17,726.61
2016,6,5,10,30,914.0,118.0,1.7,22.0,938.0,1022.04,738.95
2016,6,5,10,45,918.0,119.0,1.8,22.0,958.0,1035.85,748.2
2016,6,5,11,0,922.0,120.0,1.9,22.0,978.0,1046.5,755.57
2016,6,5,11,15,924.5,121.0,1.95,22.0,991.5,1052.42,759.4
2016,6,5,11,30,927.0,122.0,2.0,22.0,1005.0,1055.07,761.32
2016,6,5,11,45,928.5,122.0,2.1,22.5,1011.5,1052.43,759.22
2016,6,5,12,0,930.0,122.0,2.2,23.0,1018.0,1046.53,755.16
2016,6,5,12,15,930.0,122.0,2.2,23.0,1017.0,1035.94,748.48
2016,6,5,12,30,930.0,122.0,2.2,23.0,1016.0,1022.21,739.93
2016,6,5,12,45,918.5,128.0,2.2,23.0,1004.5,1000.37,726.29
2016,6,5,13,0,907.0,134.0,2.2,23.0,993.0,975.89,711.03
2016,6,5,13,15,904.0,133.5,2.2,23.0,977.0,950.36,695.11
2016,6,5,13,30,901.0,133.0,2.2,23.0,961.0,922.2,677.43
2016,6,5,13,45,898.0,130.5,2.2,23.5,939.0,889.6,655.5
2016,6,5,14,0,895.0,128.0,2.2,24.0,917.0,854.64,631.99
2016,6,5,14,15,888.0,126.5,2.2,24.0,887.5,815.28,606.64
2016,6,5,14,30,881.0,125.0,2.2,24.0,858.0,774.15,579.85
2016,6,5,14,45,874.0,122.0,2.25,24.0,823.0,730.02,551.03
2016,6,5,15,0,867.0,119.0,2.3,24.0,788.0,684.51,519.14
2016,6,5,15,15,855.0,116.5,2.3,23.5,747.5,633.78,483.1
2016,6,5,15,30,843.0,114.0,2.3,23.0,707.0,583.6,446.3
2016,6,5,15,45,829.0,110.0,2.3,23.0,662.0,530.73,405.56
2016,6,5,16,0,815.0,106.0,2.3,23.0,617.0,478.05,363.77
2016,6,5,16,15,549.0,164.0,2.3,22.5,496.5,375.31,285.13
2016,6,5,16,30,283.0,222.0,2.3,22.0,376.0,301.55,229.77
2016,6,5,16,45,301.5,196.0,2.3,22.0,346.0,267.36,201.6
2016,6,5,17,0,320.0,170.0,2.3,22.0,316.0,231.37,171.13
2016,6,5,17,15,269.5,154.5,2.2,21.0,267.5,188.25,137.62
2016,6,5,17,30,219.0,139.0,2.1,20.0,219.0,150.59,109.13
2016,6,5,17,45,196.0,121.0,2.05,19.5,184.5,119.1,85.25
2016,6,5,18,0,173.0,103.0,2.0,19.0,150.0,90.29,65.07
2016,6,5,18,15,297.5,76.5,1.95,18.5,137.0,56.06,43.5
2016,6,5,18,30,422.0,50.0,1.9,18.0,124.0,36.84,26.47
2016,6,5,18,45,320.0,38.5,1.85,17.5,84.5,29.23,19.34
2016,6,5,19,0,218.0,27.0,1.8,17.0,45.0,21.08,10.22
2016,6,5,19,15,109.0,13.5,1.8,16.5,22.5,13.27,0.0
2016,6,5,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,45,26.5,4.5,1.05,14.5,5.0,0.0,0.0
2016,6,6,5,0,53.0,9.0,1.1,15.0,10.0,14.2,0.0
2016,6,6,5,15,166.0,22.0,1.1,15.0,38.5,52.08,19.5
2016,6,6,5,30,279.0,35.0,1.1,15.0,67.0,101.19,65.48
2016,6,6,5,45,362.5,45.0,1.1,15.5,107.5,148.94,106.02
2016,6,6,6,0,446.0,55.0,1.1,16.0,148.0,205.57,154.37
2016,6,6,6,15,503.5,62.5,1.05,16.5,194.0,258.7,200.41
2016,6,6,6,30,561.0,70.0,1.0,17.0,240.0,317.41,249.98
2016,6,6,6,45,280.5,87.5,0.95,17.5,172.5,231.53,184.89
2016,6,6,7,0,0.0,105.0,0.9,18.0,105.0,102.7,79.67
2016,6,6,7,15,0.5,127.5,0.9,18.0,128.0,125.45,98.31
2016,6,6,7,30,1.0,150.0,0.9,18.0,151.0,148.27,116.34
2016,6,6,7,45,11.0,179.0,0.9,18.5,186.0,184.05,144.4
2016,6,6,8,0,21.0,208.0,0.9,19.0,221.0,220.71,172.55
2016,6,6,8,15,39.5,243.0,0.95,19.5,268.5,277.12,215.61
2016,6,6,8,30,58.0,278.0,1.0,20.0,316.0,329.42,254.49
2016,6,6,8,45,199.0,294.5,1.05,20.5,438.0,470.08,361.21
2016,6,6,9,0,340.0,311.0,1.1,21.0,560.0,620.39,469.08
2016,6,6,9,15,589.0,214.0,1.15,21.0,671.5,756.27,568.01
2016,6,6,9,30,838.0,117.0,1.2,21.0,783.0,885.77,653.59
2016,6,6,9,45,846.5,118.5,1.3,21.5,815.5,914.59,669.81
2016,6,6,10,0,855.0,120.0,1.4,22.0,848.0,941.02,685.67
2016,6,6,10,15,861.5,121.5,1.5,22.0,875.0,962.97,699.98
2016,6,6,10,30,868.0,123.0,1.6,22.0,902.0,982.17,712.62
2016,6,6,10,45,873.0,124.0,1.7,22.0,922.5,996.49,722.25
2016,6,6,11,0,878.0,125.0,1.8,22.0,943.0,1007.82,730.1
2016,6,6,11,15,881.5,125.5,1.9,22.0,956.5,1014.08,734.82
2016,6,6,11,30,885.0,126.0,2.0,22.0,970.0,1017.23,737.7
2016,6,6,11,45,545.5,306.0,2.15,22.0,827.5,865.71,637.06
2016,6,6,12,0,206.0,486.0,2.3,22.0,685.0,695.31,511.98
2016,6,6,12,15,140.0,472.0,2.4,22.0,607.5,611.97,454.02
2016,6,6,12,30,74.0,458.0,2.5,22.0,530.0,525.37,391.6
2016,6,6,12,45,96.5,465.0,2.65,22.0,557.5,550.53,411.28
2016,6,6,13,0,119.0,472.0,2.8,22.0,585.0,577.41,431.47
2016,6,6,13,15,120.0,464.0,2.85,22.0,576.0,564.91,422.86
2016,6,6,13,30,121.0,456.0,2.9,22.0,567.0,552.04,414.2
2016,6,6,13,45,156.0,445.5,3.0,22.0,585.5,565.21,425.39
2016,6,6,14,0,191.0,435.0,3.1,22.0,604.0,575.83,434.52
2016,6,6,14,15,134.5,410.5,3.15,21.5,527.5,499.19,378.94
2016,6,6,14,30,78.0,386.0,3.2,21.0,451.0,426.93,325.83
2016,6,6,14,45,136.5,376.5,3.3,21.0,485.0,453.05,347.5
2016,6,6,15,0,195.0,367.0,3.4,21.0,519.0,474.29,364.73
2016,6,6,15,15,266.0,332.5,3.4,20.5,527.5,473.37,366.11
2016,6,6,15,30,337.0,298.0,3.4,20.0,536.0,467.15,362.91
2016,6,6,15,45,548.0,206.5,3.45,20.0,564.0,473.12,368.72
2016,6,6,16,0,759.0,115.0,3.5,20.0,592.0,461.11,358.17
2016,6,6,16,15,739.0,111.0,3.5,19.5,545.5,409.19,315.33
2016,6,6,16,30,719.0,107.0,3.5,19.0,499.0,355.96,270.5
2016,6,6,16,45,403.0,147.5,3.5,19.0,363.5,254.23,192.19
2016,6,6,17,0,87.0,188.0,3.5,19.0,228.0,193.21,150.15
2016,6,6,17,15,43.5,152.0,3.4,18.5,172.0,147.18,114.63
2016,6,6,17,30,0.0,116.0,3.3,18.0,116.0,108.85,85.35
2016,6,6,17,45,0.0,97.5,3.25,17.5,97.5,91.45,71.23
2016,6,6,18,0,0.0,79.0,3.2,17.0,79.0,74.22,56.94
2016,6,6,18,15,0.0,62.0,3.05,16.5,62.0,58.48,46.01
2016,6,6,18,30,0.0,45.0,2.9,16.0,45.0,43.03,32.12
2016,6,6,18,45,0.0,30.5,2.8,16.0,30.5,29.45,19.68
2016,6,6,19,0,0.0,16.0,2.7,16.0,16.0,15.44,6.16
2016,6,6,19,15,0.0,8.0,2.7,15.5,8.0,7.86,0.0
2016,6,6,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.0,5.0,1.8,13.0,5.5,0.0,0.0
2016,6,7,5,0,38.0,10.0,1.9,13.0,11.0,13.67,0.0
2016,6,7,5,15,148.0,24.0,1.95,13.0,39.5,51.59,20.22
2016,6,7,5,30,258.0,38.0,2.0,13.0,68.0,99.26,65.3
2016,6,7,5,45,348.5,48.5,2.15,13.5,109.5,148.85,107.44
2016,6,7,6,0,439.0,59.0,2.3,14.0,151.0,207.48,157.9
2016,6,7,6,15,499.5,67.0,2.25,14.5,198.0,261.92,205.78
2016,6,7,6,30,560.0,75.0,2.2,15.0,245.0,322.24,257.7
2016,6,7,6,45,280.0,76.0,2.2,15.5,161.0,218.46,177.08
2016,6,7,7,0,0.0,77.0,2.2,16.0,77.0,74.51,57.14
2016,6,7,7,15,0.5,113.5,2.15,16.0,114.0,111.21,87.61
2016,6,7,7,30,1.0,150.0,2.1,16.0,151.0,148.26,117.65
2016,6,7,7,45,1.0,157.0,2.1,16.5,158.0,154.97,122.39
2016,6,7,8,0,1.0,164.0,2.1,17.0,165.0,161.73,127.19
2016,6,7,8,15,0.5,161.5,2.05,17.5,162.5,158.57,123.99
2016,6,7,8,30,0.0,159.0,2.0,18.0,160.0,155.48,120.9
2016,6,7,8,45,2.5,173.0,2.0,18.5,175.5,171.37,133.06
2016,6,7,9,0,5.0,187.0,2.0,19.0,191.0,187.43,145.18
2016,6,7,9,15,11.0,229.5,2.05,19.0,238.5,235.34,182.4
2016,6,7,9,30,17.0,272.0,2.1,19.0,286.0,283.69,219.3
2016,6,7,9,45,24.0,304.5,2.15,19.5,324.5,323.14,248.52
2016,6,7,10,0,31.0,337.0,2.2,20.0,363.0,370.84,283.46
2016,6,7,10,15,26.0,328.0,2.25,20.0,350.5,356.47,272.09
2016,6,7,10,30,21.0,319.0,2.3,20.0,338.0,334.91,255.65
2016,6,7,10,45,27.5,350.5,2.4,20.0,376.0,380.39,289.67
2016,6,7,11,0,34.0,382.0,2.5,20.0,414.0,418.64,317.78
2016,6,7,11,15,35.5,386.5,2.6,20.0,420.0,423.9,321.49
2016,6,7,11,30,37.0,391.0,2.7,20.0,426.0,428.95,325.25
2016,6,7,11,45,153.0,432.0,2.8,20.0,579.5,591.23,447.14
2016,6,7,12,0,269.0,473.0,2.9,20.0,733.0,749.76,560.87
2016,6,7,12,15,291.5,465.5,2.95,20.0,747.0,758.49,566.74
2016,6,7,12,30,314.0,458.0,3.0,20.0,761.0,765.63,572.63
2016,6,7,12,45,356.0,433.0,3.05,20.0,773.0,772.17,579.02
2016,6,7,13,0,398.0,408.0,3.1,20.0,785.0,776.24,583.68
2016,6,7,13,15,437.0,390.5,3.1,20.0,798.5,784.06,590.38
2016,6,7,13,30,476.0,373.0,3.1,20.0,812.0,786.49,593.31
2016,6,7,13,45,436.0,373.0,3.15,20.0,767.5,735.16,556.96
2016,6,7,14,0,396.0,373.0,3.2,20.0,723.0,684.54,521.0
2016,6,7,14,15,290.5,389.0,3.2,20.0,641.5,600.64,458.69
2016,6,7,14,30,185.0,405.0,3.2,20.0,560.0,523.78,400.68
2016,6,7,14,45,125.0,374.5,3.25,20.0,477.0,443.26,340.78
2016,6,7,15,0,65.0,344.0,3.3,20.0,394.0,368.93,284.48
2016,6,7,15,15,205.5,320.0,3.3,19.5,467.5,426.81,332.06
2016,6,7,15,30,346.0,296.0,3.3,19.0,541.0,470.8,367.2
2016,6,7,15,45,252.0,289.5,3.3,19.0,462.0,396.81,309.59
2016,6,7,16,0,158.0,283.0,3.3,19.0,383.0,334.1,260.87
2016,6,7,16,15,111.0,254.5,3.25,18.5,322.0,278.81,218.38
2016,6,7,16,30,64.0,226.0,3.2,18.0,261.0,231.48,181.91
2016,6,7,16,45,61.0,204.0,3.2,18.0,235.0,205.93,161.71
2016,6,7,17,0,58.0,182.0,3.2,18.0,209.0,180.84,141.64
2016,6,7,17,15,29.0,138.5,3.15,17.5,152.0,133.05,104.03
2016,6,7,17,30,0.0,95.0,3.1,17.0,95.0,90.42,70.38
2016,6,7,17,45,0.0,80.0,3.05,17.0,80.0,76.27,58.7
2016,6,7,18,0,0.0,65.0,3.0,17.0,65.0,62.21,46.9
2016,6,7,18,15,0.0,51.0,2.85,16.5,51.0,49.13,37.81
2016,6,7,18,30,0.0,37.0,2.7,16.0,37.0,35.73,25.75
2016,6,7,18,45,0.0,25.5,2.55,15.5,25.5,24.61,15.59
2016,6,7,19,0,0.0,14.0,2.4,15.0,14.0,13.5,4.84
2016,6,7,19,15,0.0,7.0,2.4,14.5,7.0,6.75,0.0
2016,6,7,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.4,12.5,4.0,0.0,0.0
2016,6,8,5,0,0.0,8.0,2.5,13.0,8.0,7.86,0.0
2016,6,8,5,15,39.5,23.5,2.55,13.0,28.0,30.99,11.54
2016,6,8,5,30,79.0,39.0,2.6,13.0,48.0,58.26,38.9
2016,6,8,5,45,103.0,58.0,2.7,13.5,76.0,88.7,65.44
2016,6,8,6,0,127.0,77.0,2.8,14.0,104.0,121.52,94.02
2016,6,8,6,15,143.0,97.5,2.9,14.0,135.0,155.51,123.86
2016,6,8,6,30,159.0,118.0,3.0,14.0,166.0,191.02,154.61
2016,6,8,6,45,172.0,138.0,3.1,14.5,199.0,226.05,184.13
2016,6,8,7,0,185.0,158.0,3.2,15.0,232.0,262.15,213.89
2016,6,8,7,15,161.0,182.0,3.2,15.0,252.5,282.73,230.34
2016,6,8,7,30,137.0,206.0,3.2,15.0,273.0,300.72,244.13
2016,6,8,7,45,100.5,223.0,3.25,15.5,274.5,294.45,237.53
2016,6,8,8,0,64.0,240.0,3.3,16.0,276.0,290.38,232.42
2016,6,8,8,15,76.5,265.0,3.3,16.0,312.5,327.96,261.74
2016,6,8,8,30,89.0,290.0,3.3,16.0,349.0,366.29,291.17
2016,6,8,8,45,240.0,293.5,3.35,16.5,466.0,509.61,404.02
2016,6,8,9,0,391.0,297.0,3.4,17.0,583.0,648.34,509.04
2016,6,8,9,15,403.0,307.5,3.4,17.0,615.5,688.32,536.64
2016,6,8,9,30,415.0,318.0,3.4,17.0,648.0,720.6,559.12
2016,6,8,9,45,482.0,310.0,3.45,17.5,708.5,783.78,604.27
2016,6,8,10,0,549.0,302.0,3.5,18.0,769.0,848.18,649.22
2016,6,8,10,15,484.5,335.5,3.5,18.0,757.5,829.35,632.7
2016,6,8,10,30,420.0,369.0,3.5,18.0,746.0,806.3,613.83
2016,6,8,10,45,505.5,349.0,3.55,18.0,813.0,873.49,663.08
2016,6,8,11,0,591.0,329.0,3.6,18.0,880.0,940.21,710.64
2016,6,8,11,15,587.0,338.5,3.6,18.0,892.0,946.35,713.56
2016,6,8,11,30,583.0,348.0,3.6,18.0,904.0,950.1,715.41
2016,6,8,11,45,530.0,377.0,3.65,18.0,885.0,922.25,694.58
2016,6,8,12,0,477.0,406.0,3.7,18.0,866.0,892.38,672.52
2016,6,8,12,15,424.5,417.5,3.7,18.0,826.5,844.33,637.98
2016,6,8,12,30,372.0,429.0,3.7,18.0,787.0,792.81,600.88
2016,6,8,12,45,423.0,411.0,3.7,18.0,815.0,816.82,619.65
2016,6,8,13,0,474.0,393.0,3.7,18.0,843.0,834.7,633.6
2016,6,8,13,15,662.0,276.0,3.65,17.5,893.0,876.53,670.4
2016,6,8,13,30,850.0,159.0,3.6,17.0,943.0,906.47,693.74
2016,6,8,13,45,855.0,151.0,3.6,17.0,923.0,876.26,673.03
2016,6,8,14,0,860.0,143.0,3.6,17.0,903.0,842.07,649.89
2016,6,8,14,15,699.0,219.5,3.55,17.0,824.0,759.3,590.13
2016,6,8,14,30,538.0,296.0,3.5,17.0,745.0,683.37,531.12
2016,6,8,14,45,581.0,262.0,3.5,17.0,728.0,657.45,513.68
2016,6,8,15,0,624.0,228.0,3.5,17.0,711.0,626.95,491.99
2016,6,8,15,15,721.0,174.0,3.45,16.5,705.0,606.27,478.48
2016,6,8,15,30,818.0,120.0,3.4,16.0,699.0,577.55,457.59
2016,6,8,15,45,695.5,149.5,3.4,16.0,620.0,498.5,394.46
2016,6,8,16,0,573.0,179.0,3.4,16.0,541.0,431.82,340.49
2016,6,8,16,15,447.0,197.5,3.35,16.0,466.5,364.33,285.97
2016,6,8,16,30,321.0,216.0,3.3,16.0,392.0,311.45,243.47
2016,6,8,16,45,324.5,193.0,3.3,16.0,356.5,273.28,211.29
2016,6,8,17,0,328.0,170.0,3.3,16.0,321.0,234.82,178.27
2016,6,8,17,15,502.5,117.0,3.25,15.5,317.0,202.52,143.82
2016,6,8,17,30,677.0,64.0,3.2,15.0,313.0,156.74,96.81
2016,6,8,17,45,602.0,67.5,3.15,15.0,264.5,111.74,63.56
2016,6,8,18,0,527.0,71.0,3.1,15.0,216.0,77.62,44.97
2016,6,8,18,15,462.0,62.5,2.95,14.5,170.5,44.48,34.0
2016,6,8,18,30,397.0,54.0,2.8,14.0,125.0,40.25,29.99
2016,6,8,18,45,302.0,42.0,2.7,14.0,86.5,31.83,21.97
2016,6,8,19,0,207.0,30.0,2.6,14.0,48.0,23.23,12.62
2016,6,8,19,15,103.5,15.0,2.6,13.5,24.0,11.68,0.0
2016,6,8,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,9,4,45,24.0,5.0,1.85,11.5,6.0,0.0,0.0
2016,6,9,5,0,48.0,10.0,2.0,12.0,12.0,14.67,0.0
2016,6,9,5,15,167.0,24.0,2.05,12.5,41.5,54.44,21.73
2016,6,9,5,30,286.0,38.0,2.1,13.0,71.0,104.84,68.77
2016,6,9,5,45,374.0,48.0,2.2,13.5,113.0,154.73,111.47
2016,6,9,6,0,462.0,58.0,2.3,14.0,155.0,213.35,162.15
2016,6,9,6,15,231.0,60.0,2.3,14.5,108.5,154.03,121.07
2016,6,9,6,30,0.0,62.0,2.3,15.0,62.0,59.92,45.32
2016,6,9,6,45,0.0,74.5,2.3,15.5,74.5,72.21,55.62
2016,6,9,7,0,0.0,87.0,2.3,16.0,87.0,84.51,65.65
2016,6,9,7,15,0.0,99.5,2.25,16.0,99.5,96.81,75.66
2016,6,9,7,30,0.0,112.0,2.2,16.0,112.0,109.13,85.56
2016,6,9,7,45,0.0,121.5,2.15,16.5,121.5,118.45,92.72
2016,6,9,8,0,0.0,131.0,2.1,17.0,131.0,127.78,99.79
2016,6,9,8,15,0.5,148.0,2.05,17.0,148.5,145.0,113.38
2016,6,9,8,30,1.0,165.0,2.0,17.0,166.0,162.27,126.87
2016,6,9,8,45,3.0,176.5,1.95,17.5,179.0,175.28,136.66
2016,6,9,9,0,5.0,188.0,1.9,18.0,192.0,188.42,146.47
2016,6,9,9,15,7.5,209.5,1.85,18.0,216.0,212.14,164.77
2016,6,9,9,30,10.0,231.0,1.8,18.0,240.0,235.98,182.96
2016,6,9,9,45,12.0,247.5,1.75,18.5,258.0,254.43,196.43
2016,6,9,10,0,14.0,264.0,1.7,19.0,276.0,272.9,209.81
2016,6,9,10,15,16.0,284.0,1.7,19.0,298.5,294.9,226.18
2016,6,9,10,30,18.0,304.0,1.7,19.0,321.0,316.87,242.41
2016,6,9,10,45,36.0,362.0,1.75,19.5,396.0,400.62,304.37
2016,6,9,11,0,54.0,420.0,1.8,20.0,471.0,477.74,359.6
2016,6,9,11,15,89.0,448.5,1.9,20.0,533.0,541.14,405.74
2016,6,9,11,30,124.0,477.0,2.0,20.0,595.0,610.67,455.5
2016,6,9,11,45,128.0,476.0,2.15,20.0,599.0,611.13,456.03
2016,6,9,12,0,132.0,475.0,2.3,20.0,603.0,610.96,456.64
2016,6,9,12,15,513.5,307.0,2.4,20.0,802.0,821.64,617.11
2016,6,9,12,30,895.0,139.0,2.5,20.0,1001.0,1006.25,743.6
2016,6,9,12,45,904.0,131.5,2.65,20.0,995.5,991.36,733.59
2016,6,9,13,0,913.0,124.0,2.8,20.0,990.0,973.25,723.41
2016,6,9,13,15,909.5,123.5,2.9,20.0,974.0,947.38,707.54
2016,6,9,13,30,906.0,123.0,3.0,20.0,958.0,918.88,689.82
2016,6,9,13,45,903.0,120.5,3.1,20.0,936.0,886.38,669.22
2016,6,9,14,0,900.0,118.0,3.2,20.0,914.0,851.5,646.78
2016,6,9,14,15,893.5,116.5,3.25,20.0,885.0,812.59,621.0
2016,6,9,14,30,887.0,115.0,3.3,20.0,856.0,771.86,593.67
2016,6,9,14,45,879.0,112.5,3.35,20.0,821.0,727.48,563.42
2016,6,9,15,0,871.0,110.0,3.4,20.0,786.0,681.79,530.61
2016,6,9,15,15,860.0,108.0,3.45,19.5,746.0,633.6,495.27
2016,6,9,15,30,849.0,106.0,3.5,19.0,706.0,584.77,458.36
2016,6,9,15,45,834.5,103.0,3.55,19.0,662.0,530.51,415.42
2016,6,9,16,0,820.0,100.0,3.6,19.0,618.0,478.39,372.86
2016,6,9,16,15,801.5,96.5,3.6,18.5,570.5,424.57,328.37
2016,6,9,16,30,783.0,93.0,3.6,18.0,523.0,371.83,283.45
2016,6,9,16,45,758.5,89.5,3.6,18.0,473.5,318.52,236.64
2016,6,9,17,0,734.0,86.0,3.6,18.0,424.0,267.37,191.12
2016,6,9,17,15,701.0,81.0,3.55,17.5,373.5,212.58,143.55
2016,6,9,17,30,668.0,76.0,3.5,17.0,323.0,163.93,102.42
2016,6,9,17,45,624.0,70.0,3.45,16.5,273.5,116.92,66.49
2016,6,9,18,0,580.0,64.0,3.4,16.0,224.0,74.84,40.62
2016,6,9,18,15,515.0,56.5,3.2,15.5,177.5,39.13,29.13
2016,6,9,18,30,450.0,49.0,3.0,15.0,131.0,35.53,25.72
2016,6,9,18,45,357.0,38.5,2.9,14.5,91.0,28.85,19.38
2016,6,9,19,0,264.0,28.0,2.8,14.0,51.0,21.7,11.55
2016,6,9,19,15,132.0,14.0,2.8,14.0,25.5,10.58,0.0
2016,6,9,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,45,40.0,5.5,2.15,12.0,6.5,0.0,0.0
2016,6,10,5,0,80.0,11.0,2.3,12.0,13.0,18.86,0.0
2016,6,10,5,15,206.0,22.5,2.4,12.5,43.0,59.36,23.56
2016,6,10,5,30,332.0,34.0,2.5,13.0,73.0,110.73,71.81
2016,6,10,5,45,409.5,44.0,2.7,13.5,114.5,159.62,114.45
2016,6,10,6,0,487.0,54.0,2.9,14.0,156.0,216.76,164.58
2016,6,10,6,15,544.5,61.0,2.95,14.0,203.5,271.38,213.62
2016,6,10,6,30,602.0,68.0,3.0,14.0,251.0,331.56,266.67
2016,6,10,6,45,553.5,88.5,3.05,14.5,280.0,362.2,294.53
2016,6,10,7,0,505.0,109.0,3.1,15.0,309.0,384.41,313.98
2016,6,10,7,15,449.5,140.0,3.05,15.5,336.0,411.17,335.15
2016,6,10,7,30,394.0,171.0,3.0,16.0,363.0,431.61,350.03
2016,6,10,7,45,408.5,188.0,3.0,16.5,406.0,477.11,384.72
2016,6,10,8,0,423.0,205.0,3.0,17.0,449.0,522.97,418.7
2016,6,10,8,15,469.0,207.5,2.95,17.0,498.5,576.92,459.54
2016,6,10,8,30,515.0,210.0,2.9,17.0,548.0,633.24,501.31
2016,6,10,8,45,414.0,264.0,2.9,17.5,547.5,626.5,491.27
2016,6,10,9,0,313.0,318.0,2.9,18.0,547.0,604.54,470.37
2016,6,10,9,15,243.5,349.5,2.9,18.0,533.0,585.94,453.83
2016,6,10,9,30,174.0,381.0,2.9,18.0,519.0,554.54,427.85
2016,6,10,9,45,211.5,393.5,2.95,18.5,569.0,605.62,464.99
2016,6,10,10,0,249.0,406.0,3.0,19.0,619.0,665.48,507.18
2016,6,10,10,15,344.0,384.0,3.0,19.0,687.5,737.12,560.18
2016,6,10,10,30,439.0,362.0,3.0,19.0,756.0,817.6,618.04
2016,6,10,10,45,678.0,241.5,3.05,19.0,865.5,935.03,705.18
2016,6,10,11,0,917.0,121.0,3.1,19.0,975.0,1042.61,776.06
2016,6,10,11,15,713.0,253.5,3.15,19.0,923.5,986.78,737.83
2016,6,10,11,30,509.0,386.0,3.2,19.0,872.0,914.57,683.06
2016,6,10,11,45,719.0,254.5,3.25,19.5,945.5,987.83,738.45
2016,6,10,12,0,929.0,123.0,3.3,20.0,1019.0,1047.48,776.27
2016,6,10,12,15,929.5,123.0,3.3,20.0,1019.0,1037.62,769.19
2016,6,10,12,30,930.0,123.0,3.3,20.0,1019.0,1024.62,760.76
2016,6,10,12,45,910.0,135.5,3.3,20.0,1006.0,1001.28,745.56
2016,6,10,13,0,890.0,148.0,3.3,20.0,993.0,975.5,728.82
2016,6,10,13,15,887.5,147.0,3.25,20.0,978.0,950.53,712.28
2016,6,10,13,30,885.0,146.0,3.2,20.0,963.0,922.95,693.96
2016,6,10,13,45,883.0,143.0,3.2,20.0,941.5,891.4,673.27
2016,6,10,14,0,881.0,140.0,3.2,20.0,920.0,857.47,650.85
2016,6,10,14,15,874.0,138.5,3.15,19.5,891.0,818.78,625.9
2016,6,10,14,30,867.0,137.0,3.1,19.0,862.0,778.34,599.46
2016,6,10,14,45,862.5,132.5,3.1,19.0,828.5,734.97,569.75
2016,6,10,15,0,858.0,128.0,3.1,19.0,795.0,689.86,536.69
2016,6,10,15,15,846.0,125.0,3.05,19.0,754.5,640.22,499.19
2016,6,10,15,30,834.0,122.0,3.0,19.0,714.0,590.1,460.47
2016,6,10,15,45,822.0,118.0,3.0,19.0,670.0,538.81,420.03
2016,6,10,16,0,810.0,114.0,3.0,19.0,626.0,487.51,378.44
2016,6,10,16,15,790.0,110.0,2.95,18.5,578.0,433.06,333.87
2016,6,10,16,30,770.0,106.0,2.9,18.0,530.0,379.87,289.03
2016,6,10,16,45,745.5,101.0,2.9,18.0,480.0,323.0,239.93
2016,6,10,17,0,721.0,96.0,2.9,18.0,430.0,270.91,194.03
2016,6,10,17,15,686.0,91.0,2.8,17.5,378.5,218.99,149.13
2016,6,10,17,30,651.0,86.0,2.7,17.0,327.0,170.78,108.65
2016,6,10,17,45,604.0,79.0,2.6,17.0,276.5,123.44,72.46
2016,6,10,18,0,557.0,72.0,2.5,17.0,226.0,81.4,46.32
2016,6,10,18,15,488.0,63.5,2.3,16.0,178.5,45.2,34.44
2016,6,10,18,30,419.0,55.0,2.1,15.0,131.0,41.0,30.55
2016,6,10,18,45,318.0,43.5,1.95,14.5,91.0,33.56,23.49
2016,6,10,19,0,217.0,32.0,1.8,14.0,51.0,24.82,14.18
2016,6,10,19,15,108.5,16.0,1.75,13.5,25.5,12.47,0.0
2016,6,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,3.0,1.5,11.5,3.0,0.0,0.0
2016,6,11,5,0,0.0,6.0,1.6,12.0,6.0,5.9,0.0
2016,6,11,5,15,3.0,21.5,1.8,12.5,22.0,21.38,7.11
2016,6,11,5,30,6.0,37.0,2.0,13.0,38.0,37.78,25.01
2016,6,11,5,45,22.0,56.0,2.2,13.5,60.5,62.96,46.52
2016,6,11,6,0,38.0,75.0,2.4,14.0,83.0,88.58,68.45
2016,6,11,6,15,48.0,96.0,2.45,14.5,108.5,115.82,91.77
2016,6,11,6,30,58.0,117.0,2.5,15.0,134.0,144.01,115.55
2016,6,11,6,45,68.0,137.5,2.65,15.5,161.5,172.59,139.25
2016,6,11,7,0,78.0,158.0,2.8,16.0,189.0,202.07,163.28
2016,6,11,7,15,119.5,181.5,2.8,16.5,236.5,258.55,208.99
2016,6,11,7,30,161.0,205.0,2.8,17.0,284.0,314.05,253.07
2016,6,11,7,45,214.0,222.5,2.8,17.5,339.0,374.04,300.11
2016,6,11,8,0,267.0,240.0,2.8,18.0,394.0,444.77,354.31
2016,6,11,8,15,279.0,260.5,2.75,18.5,433.0,486.04,384.05
2016,6,11,8,30,291.0,281.0,2.7,19.0,472.0,527.5,413.42
2016,6,11,8,45,575.5,195.5,2.65,20.0,604.5,688.13,535.63
2016,6,11,9,0,860.0,110.0,2.6,21.0,737.0,849.21,646.3
2016,6,11,9,15,871.5,112.0,2.5,21.5,776.5,886.74,667.14
2016,6,11,9,30,883.0,114.0,2.4,22.0,816.0,922.28,687.27
2016,6,11,9,45,797.0,166.5,2.35,22.5,820.5,923.82,685.01
2016,6,11,10,0,711.0,219.0,2.3,23.0,825.0,917.13,677.76
2016,6,11,10,15,805.0,174.5,2.15,23.0,880.5,969.0,709.47
2016,6,11,10,30,899.0,130.0,2.0,23.0,936.0,1019.4,738.82
2016,6,11,10,45,904.5,130.5,1.9,23.5,957.5,1034.17,744.18
2016,6,11,11,0,910.0,131.0,1.8,24.0,979.0,1045.86,747.93
2016,6,11,11,15,913.5,131.5,1.65,24.0,993.5,1052.41,749.17
2016,6,11,11,30,917.0,132.0,1.5,24.0,1008.0,1055.73,748.4
2016,6,11,11,45,918.5,132.5,1.4,24.5,1014.5,1053.82,743.8
2016,6,11,12,0,920.0,133.0,1.3,25.0,1021.0,1048.7,737.37
2016,6,11,12,15,920.0,133.0,1.2,25.0,1020.5,1038.43,729.33
2016,6,11,12,30,920.0,133.0,1.1,25.0,1020.0,1025.06,719.53
2016,6,11,12,45,924.0,129.0,1.0,25.0,1013.0,1008.54,707.91
2016,6,11,13,0,928.0,125.0,0.9,25.0,1006.0,988.9,694.47
2016,6,11,13,15,925.5,124.5,0.95,25.0,991.0,963.67,680.58
2016,6,11,13,30,923.0,124.0,1.0,25.0,976.0,935.72,664.93
2016,6,11,13,45,917.5,123.0,1.05,25.0,953.5,902.13,645.58
2016,6,11,14,0,912.0,122.0,1.1,25.0,931.0,866.25,624.57
2016,6,11,14,15,906.0,120.5,1.2,24.5,902.0,827.38,603.15
2016,6,11,14,30,900.0,119.0,1.3,24.0,873.0,786.61,579.88
2016,6,11,14,45,890.5,118.0,1.45,24.0,837.5,742.12,552.87
2016,6,11,15,0,881.0,117.0,1.6,24.0,802.0,696.39,522.94
2016,6,11,15,15,870.0,114.5,1.6,24.0,761.5,647.32,487.84
2016,6,11,15,30,859.0,112.0,1.6,24.0,721.0,595.75,450.05
2016,6,11,15,45,842.5,110.0,1.65,24.0,676.0,542.85,410.39
2016,6,11,16,0,826.0,108.0,1.7,24.0,631.0,490.32,369.7
2016,6,11,16,15,806.5,104.5,1.65,23.5,583.0,435.76,326.57
2016,6,11,16,30,787.0,101.0,1.6,23.0,535.0,382.39,283.02
2016,6,11,16,45,759.5,97.5,1.6,22.5,484.0,327.89,237.72
2016,6,11,17,0,732.0,94.0,1.6,22.0,433.0,272.89,191.3
2016,6,11,17,15,698.0,88.5,1.45,21.5,381.5,220.15,146.66
2016,6,11,17,30,664.0,83.0,1.3,21.0,330.0,170.99,106.18
2016,6,11,17,45,615.5,77.0,1.2,20.5,279.0,123.63,70.86
2016,6,11,18,0,567.0,71.0,1.1,20.0,228.0,81.72,45.4
2016,6,11,18,15,500.0,62.5,1.1,19.0,180.5,44.22,33.15
2016,6,11,18,30,433.0,54.0,1.1,18.0,133.0,39.97,29.29
2016,6,11,18,45,333.5,42.5,1.1,17.5,92.5,32.49,22.3
2016,6,11,19,0,234.0,31.0,1.1,17.0,52.0,23.96,13.42
2016,6,11,19,15,117.0,15.5,1.15,16.5,26.0,12.04,0.0
2016,6,11,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
