Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,4,45,27.0,5.5,0.7,12.5,6.0,0.0,0.0
2016,6,12,5,0,54.0,11.0,0.6,13.0,12.0,16.22,0.0
2016,6,12,5,15,176.5,24.5,0.65,13.5,42.5,56.24,22.54
2016,6,12,5,30,299.0,38.0,0.7,14.0,73.0,107.73,70.19
2016,6,12,5,45,385.5,48.5,0.8,14.5,115.5,157.74,112.64
2016,6,12,6,0,472.0,59.0,0.9,15.0,158.0,216.92,163.16
2016,6,12,6,15,531.5,67.0,0.9,15.5,206.0,272.59,211.34
2016,6,12,6,30,591.0,75.0,0.9,16.0,254.0,334.02,263.16
2016,6,12,6,45,635.0,80.5,0.9,16.5,305.0,391.03,310.19
2016,6,12,7,0,679.0,86.0,0.9,17.0,356.0,451.61,358.37
2016,6,12,7,15,709.5,91.0,0.85,17.0,406.5,507.3,401.55
2016,6,12,7,30,740.0,96.0,0.8,17.0,457.0,564.67,444.44
2016,6,12,7,45,764.0,99.5,0.8,17.5,506.5,616.1,481.18
2016,6,12,8,0,788.0,103.0,0.8,18.0,556.0,669.39,518.0
2016,6,12,8,15,805.5,106.5,0.75,18.0,603.0,718.04,549.25
2016,6,12,8,30,823.0,110.0,0.7,18.0,650.0,766.07,579.31
2016,6,12,8,45,836.5,112.5,0.7,18.5,693.0,808.87,604.87
2016,6,12,9,0,850.0,115.0,0.7,19.0,736.0,850.25,629.07
2016,6,12,9,15,860.5,117.5,0.75,19.5,774.0,882.7,647.99
2016,6,12,9,30,871.0,120.0,0.8,20.0,812.0,917.57,668.43
2016,6,12,9,45,882.0,120.0,0.85,20.5,846.0,948.06,685.87
2016,6,12,10,0,893.0,120.0,0.9,21.0,880.0,976.18,701.77
2016,6,12,10,15,898.5,121.5,1.0,21.0,907.0,998.01,716.05
2016,6,12,10,30,904.0,123.0,1.1,21.0,934.0,1016.95,728.66
2016,6,12,10,45,906.0,125.0,1.2,21.5,953.5,1029.94,736.25
2016,6,12,11,0,908.0,127.0,1.3,22.0,973.0,1039.76,741.98
2016,6,12,11,15,910.5,127.5,1.4,22.0,986.0,1045.37,746.6
2016,6,12,11,30,913.0,128.0,1.5,22.0,999.0,1047.76,749.34
2016,6,12,11,45,912.0,129.5,1.65,22.0,1004.5,1044.45,749.37
2016,6,12,12,0,911.0,131.0,1.8,22.0,1010.0,1037.96,747.4
2016,6,12,12,15,910.5,131.0,1.9,22.0,1009.0,1027.35,742.12
2016,6,12,12,30,910.0,131.0,2.0,22.0,1008.0,1013.68,734.91
2016,6,12,12,45,904.0,133.0,2.15,22.0,998.0,993.75,724.24
2016,6,12,13,0,898.0,135.0,2.3,22.0,988.0,971.08,711.66
2016,6,12,13,15,894.5,134.0,2.35,22.0,972.5,945.17,695.81
2016,6,12,13,30,891.0,133.0,2.4,22.0,957.0,916.68,678.19
2016,6,12,13,45,885.5,132.0,2.5,22.0,934.0,884.03,658.09
2016,6,12,14,0,880.0,131.0,2.6,22.0,911.0,849.19,636.27
2016,6,12,14,15,873.0,129.5,2.65,21.5,882.0,810.66,612.49
2016,6,12,14,30,866.0,128.0,2.7,21.0,853.0,770.39,587.12
2016,6,12,14,45,856.5,126.0,2.75,21.0,818.0,726.32,557.56
2016,6,12,15,0,847.0,124.0,2.8,21.0,783.0,680.17,524.52
2016,6,12,15,15,835.0,121.5,2.8,21.0,743.5,631.57,488.35
2016,6,12,15,30,823.0,119.0,2.8,21.0,704.0,582.5,450.94
2016,6,12,15,45,808.0,115.5,2.8,21.0,660.0,530.69,410.5
2016,6,12,16,0,793.0,112.0,2.8,21.0,616.0,479.18,369.17
2016,6,12,16,15,773.0,108.5,2.8,20.5,568.5,426.08,326.16
2016,6,12,16,30,753.0,105.0,2.8,20.0,521.0,374.25,282.87
2016,6,12,16,45,729.5,100.0,2.8,20.0,472.0,318.64,235.2
2016,6,12,17,0,706.0,95.0,2.8,20.0,423.0,267.66,190.6
2016,6,12,17,15,672.0,89.5,2.7,19.5,372.5,216.29,146.48
2016,6,12,17,30,638.0,84.0,2.6,19.0,322.0,168.5,106.55
2016,6,12,17,45,595.0,77.0,2.55,18.5,273.0,122.19,71.23
2016,6,12,18,0,552.0,70.0,2.5,18.0,224.0,80.73,45.23
2016,6,12,18,15,487.0,61.5,2.25,17.5,177.5,43.23,32.5
2016,6,12,18,30,422.0,53.0,2.0,17.0,131.0,38.93,28.51
2016,6,12,18,45,329.0,42.0,1.8,16.5,91.5,31.92,21.91
2016,6,12,19,0,236.0,31.0,1.6,16.0,52.0,23.93,13.55
2016,6,12,19,15,118.0,15.5,1.65,15.5,26.0,12.02,0.0
2016,6,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,4,45,28.5,5.5,2.0,11.0,6.0,0.0,0.0
2016,6,13,5,0,57.0,11.0,2.1,11.0,12.0,16.5,0.0
2016,6,13,5,15,176.0,24.0,2.05,11.5,41.5,55.52,22.23
2016,6,13,5,30,295.0,37.0,2.0,12.0,71.0,105.78,69.41
2016,6,13,5,45,386.0,46.5,1.95,12.5,113.5,155.64,112.13
2016,6,13,6,0,477.0,56.0,1.9,13.0,156.0,215.11,163.56
2016,6,13,6,15,254.5,83.5,1.8,13.5,138.5,183.64,145.39
2016,6,13,6,30,32.0,111.0,1.7,14.0,121.0,126.6,101.31
2016,6,13,6,45,39.0,131.0,1.65,14.5,145.5,151.94,122.4
2016,6,13,7,0,46.0,151.0,1.6,15.0,170.0,177.91,143.43
2016,6,13,7,15,58.5,175.0,1.55,15.5,202.0,211.92,170.59
2016,6,13,7,30,71.0,199.0,1.5,16.0,234.0,247.0,198.04
2016,6,13,7,45,95.0,225.0,1.45,16.5,277.0,292.75,233.54
2016,6,13,8,0,119.0,251.0,1.4,17.0,320.0,346.71,274.48
2016,6,13,8,15,188.5,269.0,1.4,17.0,388.0,421.32,332.03
2016,6,13,8,30,258.0,287.0,1.4,17.0,456.0,508.07,396.97
2016,6,13,8,45,557.0,198.0,1.4,17.5,594.5,675.26,523.72
2016,6,13,9,0,856.0,109.0,1.4,18.0,733.0,844.18,639.41
2016,6,13,9,15,867.5,111.0,1.45,18.5,772.5,881.64,660.64
2016,6,13,9,30,879.0,113.0,1.5,19.0,812.0,917.13,681.88
2016,6,13,9,45,891.0,113.0,1.55,19.5,846.5,948.79,700.44
2016,6,13,10,0,903.0,113.0,1.6,20.0,881.0,978.1,717.39
2016,6,13,10,15,909.0,114.0,1.75,20.0,908.5,1000.14,732.41
2016,6,13,10,30,915.0,115.0,1.9,20.0,936.0,1019.28,745.66
2016,6,13,10,45,917.5,117.5,2.05,20.0,957.0,1033.5,755.82
2016,6,13,11,0,920.0,120.0,2.2,20.0,978.0,1044.52,764.02
2016,6,13,11,15,923.0,120.5,2.35,20.0,991.5,1050.76,769.23
2016,6,13,11,30,926.0,121.0,2.5,20.0,1005.0,1053.75,772.43
2016,6,13,11,45,924.0,123.5,2.65,20.5,1010.5,1050.5,770.18
2016,6,13,12,0,922.0,126.0,2.8,21.0,1016.0,1044.03,765.91
2016,6,13,12,15,921.5,126.0,2.9,21.0,1015.5,1033.39,759.97
2016,6,13,12,30,921.0,126.0,3.0,21.0,1015.0,1019.65,752.06
2016,6,13,12,45,918.0,126.5,3.15,21.0,1006.0,1000.99,741.34
2016,6,13,13,0,915.0,127.0,3.3,21.0,997.0,979.46,728.64
2016,6,13,13,15,912.0,126.5,3.4,20.5,981.5,954.17,714.35
2016,6,13,13,30,909.0,126.0,3.5,20.0,966.0,926.23,698.11
2016,6,13,13,45,900.5,127.0,3.6,20.0,942.5,892.49,676.38
2016,6,13,14,0,892.0,128.0,3.7,20.0,919.0,856.68,653.04
2016,6,13,14,15,885.0,126.5,3.75,19.5,890.0,817.79,628.24
2016,6,13,14,30,878.0,125.0,3.8,19.0,861.0,777.11,601.82
2016,6,13,14,45,873.0,120.5,3.85,19.0,827.0,733.44,571.75
2016,6,13,15,0,868.0,116.0,3.9,19.0,793.0,688.23,538.91
2016,6,13,15,15,856.5,113.5,3.9,19.0,753.0,639.49,501.81
2016,6,13,15,30,845.0,111.0,3.9,19.0,713.0,588.31,462.05
2016,6,13,15,45,839.0,104.5,3.95,19.0,670.0,537.43,421.63
2016,6,13,16,0,833.0,98.0,4.0,19.0,627.0,485.96,379.52
2016,6,13,16,15,814.5,94.5,4.0,18.5,579.5,431.54,334.5
2016,6,13,16,30,796.0,91.0,4.0,18.0,532.0,378.17,289.0
2016,6,13,16,45,771.5,87.5,4.0,18.0,482.0,324.17,241.55
2016,6,13,17,0,747.0,84.0,4.0,18.0,432.0,272.32,195.31
2016,6,13,17,15,715.5,79.5,3.9,17.5,381.5,220.42,149.81
2016,6,13,17,30,684.0,75.0,3.8,17.0,331.0,168.81,105.92
2016,6,13,17,45,629.0,71.5,3.7,16.5,280.0,121.75,70.02
2016,6,13,18,0,574.0,68.0,3.6,16.0,229.0,80.81,44.79
2016,6,13,18,15,509.5,60.5,3.5,15.5,182.0,42.6,32.22
2016,6,13,18,30,445.0,53.0,3.4,15.0,135.0,38.86,28.69
2016,6,13,18,45,343.0,42.5,3.35,14.5,94.5,32.32,22.46
2016,6,13,19,0,241.0,32.0,3.3,14.0,54.0,24.73,14.41
2016,6,13,19,15,120.5,16.0,3.25,13.5,27.0,12.42,0.0
2016,6,13,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,14,4,45,33.0,5.5,2.0,11.0,6.5,0.0,0.0
2016,6,14,5,0,66.0,11.0,2.1,11.0,13.0,17.37,0.0
2016,6,14,5,15,192.5,23.5,2.2,11.5,43.0,57.92,23.01
2016,6,14,5,30,319.0,36.0,2.3,12.0,73.0,109.5,71.48
2016,6,14,5,45,418.0,44.0,2.4,12.5,116.5,161.03,115.6
2016,6,14,6,0,517.0,52.0,2.5,13.0,160.0,222.98,169.31
2016,6,14,6,15,573.5,58.0,2.55,13.5,208.0,277.58,218.21
2016,6,14,6,30,630.0,64.0,2.6,14.0,256.0,337.6,270.77
2016,6,14,6,45,634.0,71.5,2.65,14.5,294.0,380.06,308.23
2016,6,14,7,0,638.0,79.0,2.7,15.0,332.0,422.14,343.95
2016,6,14,7,15,551.5,116.5,2.65,15.0,356.5,445.2,362.72
2016,6,14,7,30,465.0,154.0,2.6,15.0,381.0,455.91,370.47
2016,6,14,7,45,644.0,119.0,2.55,15.5,468.5,559.68,452.61
2016,6,14,8,0,823.0,84.0,2.5,16.0,556.0,672.25,537.51
2016,6,14,8,15,838.5,86.5,2.45,16.0,602.5,716.36,567.22
2016,6,14,8,30,854.0,89.0,2.4,16.0,649.0,762.8,598.62
2016,6,14,8,45,658.5,176.0,2.35,16.0,625.0,734.31,575.52
2016,6,14,9,0,463.0,263.0,2.3,16.0,601.0,679.69,529.81
2016,6,14,9,15,542.5,250.0,2.25,16.0,666.0,749.2,580.96
2016,6,14,9,30,622.0,237.0,2.2,16.0,731.0,824.09,633.62
2016,6,14,9,45,574.0,273.0,2.15,16.5,744.0,829.46,632.46
2016,6,14,10,0,526.0,309.0,2.1,17.0,757.0,832.96,630.6
2016,6,14,10,15,502.5,331.0,2.05,17.0,769.5,841.5,634.27
2016,6,14,10,30,479.0,353.0,2.0,17.0,782.0,847.23,636.0
2016,6,14,10,45,693.5,237.5,2.0,17.0,875.0,946.01,708.2
2016,6,14,11,0,908.0,122.0,2.0,17.0,968.0,1034.58,764.77
2016,6,14,11,15,910.5,122.5,2.05,17.0,981.5,1040.3,767.6
2016,6,14,11,30,913.0,123.0,2.1,17.0,995.0,1042.82,769.45
2016,6,14,11,45,915.5,122.5,2.15,17.0,1002.0,1041.12,768.69
2016,6,14,12,0,918.0,122.0,2.2,17.0,1009.0,1036.22,766.0
2016,6,14,12,15,692.0,264.0,2.25,17.0,932.5,954.84,712.98
2016,6,14,12,30,466.0,406.0,2.3,17.0,856.0,864.89,645.95
2016,6,14,12,45,483.5,396.0,2.4,17.0,859.0,860.66,645.41
2016,6,14,13,0,501.0,386.0,2.5,17.0,862.0,854.22,642.52
2016,6,14,13,15,709.5,250.5,2.6,17.0,912.5,896.74,679.73
2016,6,14,13,30,918.0,115.0,2.7,17.0,963.0,923.95,699.21
2016,6,14,13,45,914.5,113.5,2.8,17.0,941.5,891.9,678.41
2016,6,14,14,0,911.0,112.0,2.9,17.0,920.0,857.46,656.27
2016,6,14,14,15,905.0,110.5,2.9,17.0,891.5,818.8,630.28
2016,6,14,14,30,899.0,109.0,2.9,17.0,863.0,778.24,602.74
2016,6,14,14,45,893.0,106.5,2.95,17.0,829.5,735.01,573.28
2016,6,14,15,0,887.0,104.0,3.0,17.0,796.0,690.26,541.55
2016,6,14,15,15,876.5,101.5,3.05,17.0,756.5,641.4,504.7
2016,6,14,15,30,866.0,99.0,3.1,17.0,717.0,591.81,466.31
2016,6,14,15,45,611.0,177.0,3.2,17.0,599.0,483.45,380.69
2016,6,14,16,0,356.0,255.0,3.3,17.0,481.0,402.44,316.0
2016,6,14,16,15,365.5,231.0,3.35,16.5,448.0,364.79,286.33
2016,6,14,16,30,375.0,207.0,3.4,16.0,415.0,326.05,254.66
2016,6,14,16,45,565.5,144.5,3.45,16.0,425.0,307.57,234.11
2016,6,14,17,0,756.0,82.0,3.5,16.0,435.0,273.69,197.55
2016,6,14,17,15,378.0,58.5,3.45,15.5,235.0,127.97,87.55
2016,6,14,17,30,0.0,35.0,3.4,15.0,35.0,33.79,23.14
2016,6,14,17,45,0.0,29.5,3.35,15.0,29.5,28.47,18.68
2016,6,14,18,0,0.0,24.0,3.3,15.0,24.0,23.15,14.15
2016,6,14,18,15,236.0,37.0,3.15,14.5,81.0,23.58,15.45
2016,6,14,18,30,472.0,50.0,3.0,14.0,138.0,36.06,26.36
2016,6,14,18,45,362.0,41.0,2.9,13.5,97.0,30.82,21.28
2016,6,14,19,0,252.0,32.0,2.8,13.0,56.0,25.26,15.0
2016,6,14,19,15,126.0,16.0,2.85,12.5,28.0,12.4,0.0
2016,6,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,2.45,10.5,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,2.6,11.0,13.0,12.78,0.0
2016,6,15,5,15,159.0,24.5,2.7,11.0,43.0,53.28,21.14
2016,6,15,5,30,318.0,36.0,2.8,11.0,73.0,109.11,71.46
2016,6,15,5,45,414.5,44.0,2.9,11.5,116.0,159.9,115.25
2016,6,15,6,0,511.0,52.0,3.0,12.0,159.0,220.83,168.45
2016,6,15,6,15,568.0,58.5,3.05,12.5,207.0,275.8,217.93
2016,6,15,6,30,625.0,65.0,3.1,13.0,255.0,336.27,271.19
2016,6,15,6,45,567.5,86.0,3.15,13.5,282.5,364.61,297.51
2016,6,15,7,0,510.0,107.0,3.2,14.0,310.0,386.21,316.59
2016,6,15,7,15,356.5,154.5,3.25,14.0,305.5,367.39,301.39
2016,6,15,7,30,203.0,202.0,3.3,14.0,301.0,335.99,274.28
2016,6,15,7,45,404.0,173.5,3.35,14.5,396.5,457.73,373.82
2016,6,15,8,0,605.0,145.0,3.4,15.0,492.0,587.92,476.66
2016,6,15,8,15,731.0,117.0,3.45,15.0,571.0,673.35,542.5
2016,6,15,8,30,857.0,89.0,3.5,15.0,650.0,764.75,608.58
2016,6,15,8,45,670.0,172.0,3.55,15.5,628.5,739.11,586.56
2016,6,15,9,0,483.0,255.0,3.6,16.0,607.0,687.96,542.23
2016,6,15,9,15,318.0,317.5,3.65,16.0,554.5,616.5,484.32
2016,6,15,9,30,153.0,380.0,3.7,16.0,502.0,534.24,417.14
2016,6,15,9,45,313.5,352.0,3.8,16.5,614.5,663.66,517.36
2016,6,15,10,0,474.0,324.0,3.9,17.0,727.0,799.2,617.59
2016,6,15,10,15,693.5,218.0,4.0,17.0,829.0,910.34,700.96
2016,6,15,10,30,913.0,112.0,4.1,17.0,931.0,1013.95,771.64
2016,6,15,10,45,920.5,111.0,4.2,17.0,952.5,1029.56,781.36
2016,6,15,11,0,928.0,110.0,4.3,17.0,974.0,1042.11,789.8
2016,6,15,11,15,931.0,110.5,4.35,17.0,988.0,1048.54,793.84
2016,6,15,11,30,934.0,111.0,4.4,17.0,1002.0,1051.7,796.06
2016,6,15,11,45,938.0,109.5,4.5,17.0,1009.5,1050.54,795.99
2016,6,15,12,0,942.0,108.0,4.6,17.0,1017.0,1046.1,793.81
2016,6,15,12,15,648.5,273.0,4.6,17.0,899.0,921.24,706.88
2016,6,15,12,30,355.0,438.0,4.6,17.0,781.0,786.12,601.52
2016,6,15,12,45,636.5,279.5,4.65,17.0,887.5,891.63,687.72
2016,6,15,13,0,918.0,121.0,4.7,17.0,994.0,977.07,748.85
2016,6,15,13,15,642.5,265.5,4.7,17.0,872.0,850.78,658.48
2016,6,15,13,30,367.0,410.0,4.7,17.0,750.0,726.63,560.88
2016,6,15,13,45,641.0,260.0,4.7,17.0,836.0,803.42,626.24
2016,6,15,14,0,915.0,110.0,4.7,17.0,922.0,859.33,668.56
2016,6,15,14,15,713.5,208.0,4.65,16.5,829.0,762.96,599.34
2016,6,15,14,30,512.0,306.0,4.6,16.0,736.0,676.08,531.16
2016,6,15,14,45,706.5,201.0,4.6,16.0,767.5,691.94,548.13
2016,6,15,15,0,901.0,96.0,4.6,16.0,799.0,692.68,552.17
2016,6,15,15,15,890.5,94.0,4.5,16.0,759.5,643.74,513.47
2016,6,15,15,30,880.0,92.0,4.4,16.0,720.0,594.04,473.63
2016,6,15,15,45,870.0,88.5,4.35,16.0,676.5,542.7,431.77
2016,6,15,16,0,860.0,85.0,4.3,16.0,633.0,491.03,388.54
2016,6,15,16,15,842.5,82.5,4.2,15.5,585.5,436.95,342.86
2016,6,15,16,30,825.0,80.0,4.1,15.0,538.0,380.53,294.11
2016,6,15,16,45,802.0,77.0,4.05,15.0,488.0,325.99,245.4
2016,6,15,17,0,779.0,74.0,4.0,15.0,438.0,273.4,197.71
2016,6,15,17,15,748.5,70.0,3.85,14.5,387.0,220.44,150.49
2016,6,15,17,30,718.0,66.0,3.7,14.0,336.0,170.65,107.28
2016,6,15,17,45,675.0,61.5,3.55,13.5,286.0,122.4,69.29
2016,6,15,18,0,632.0,57.0,3.4,13.0,236.0,75.99,38.94
2016,6,15,18,15,571.5,51.0,3.1,12.5,188.5,35.87,26.62
2016,6,15,18,30,511.0,45.0,2.8,12.0,141.0,31.6,22.62
2016,6,15,18,45,418.0,36.5,2.5,12.0,100.0,26.62,17.76
2016,6,15,19,0,325.0,28.0,2.2,12.0,59.0,21.3,11.91
2016,6,15,19,15,162.5,14.0,2.05,11.5,29.5,10.35,0.0
2016,6,15,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.5,0.8,11.5,1.5,0.0,0.0
2016,6,16,5,0,0.0,3.0,0.9,12.0,3.0,2.95,0.0
2016,6,16,5,15,0.0,11.0,0.95,12.0,11.0,10.61,0.59
2016,6,16,5,30,0.0,19.0,1.0,12.0,19.0,18.33,9.42
2016,6,16,5,45,0.0,30.5,1.05,12.5,30.5,29.44,19.28
2016,6,16,6,0,0.0,42.0,1.1,13.0,42.0,40.57,29.02
2016,6,16,6,15,0.0,55.5,1.1,13.0,55.5,53.68,40.41
2016,6,16,6,30,0.0,69.0,1.1,13.0,69.0,66.97,51.79
2016,6,16,6,45,0.0,82.5,1.15,13.5,82.5,80.27,62.86
2016,6,16,7,0,0.0,96.0,1.2,14.0,96.0,93.57,73.73
2016,6,16,7,15,6.0,131.5,1.2,14.0,134.5,132.6,105.97
2016,6,16,7,30,12.0,167.0,1.2,14.0,173.0,172.39,138.2
2016,6,16,7,45,11.0,178.0,1.2,14.5,184.0,182.94,145.89
2016,6,16,8,0,10.0,189.0,1.2,15.0,195.0,193.42,153.5
2016,6,16,8,15,5.0,175.0,1.2,15.0,178.0,175.49,138.53
2016,6,16,8,30,0.0,161.0,1.2,15.0,161.0,157.47,123.59
2016,6,16,8,45,20.5,229.0,1.3,15.5,244.0,242.46,191.15
2016,6,16,9,0,41.0,297.0,1.4,16.0,327.0,337.05,263.57
2016,6,16,9,15,97.0,338.0,1.45,16.0,414.0,429.73,334.22
2016,6,16,9,30,153.0,379.0,1.5,16.0,501.0,533.12,410.61
2016,6,16,9,45,96.0,366.0,1.6,16.5,444.0,461.42,354.89
2016,6,16,10,0,39.0,353.0,1.7,17.0,387.0,394.97,303.28
2016,6,16,10,15,25.5,302.5,1.8,17.0,325.0,329.5,254.11
2016,6,16,10,30,12.0,252.0,1.9,17.0,263.0,258.93,200.05
2016,6,16,10,45,119.0,356.0,2.0,17.5,467.0,483.88,372.58
2016,6,16,11,0,226.0,460.0,2.1,18.0,671.0,697.89,525.43
2016,6,16,11,15,199.0,470.5,2.2,18.0,658.0,680.91,511.06
2016,6,16,11,30,172.0,481.0,2.3,18.0,645.0,662.86,497.78
2016,6,16,11,45,181.5,474.5,2.4,18.5,649.0,663.12,497.92
2016,6,16,12,0,191.0,468.0,2.5,19.0,653.0,662.57,497.39
2016,6,16,12,15,115.5,440.5,2.6,19.0,553.0,556.59,420.26
2016,6,16,12,30,40.0,413.0,2.7,19.0,453.0,447.67,339.39
2016,6,16,12,45,40.0,409.5,2.8,19.0,449.0,441.97,336.0
2016,6,16,13,0,40.0,406.0,2.9,19.0,445.0,436.13,332.03
2016,6,16,13,15,39.5,398.5,2.95,19.0,436.5,425.79,324.67
2016,6,16,13,30,39.0,391.0,3.0,19.0,428.0,415.4,317.29
2016,6,16,13,45,35.5,373.5,3.1,19.0,406.5,392.76,300.79
2016,6,16,14,0,32.0,356.0,3.2,19.0,385.0,370.41,284.44
2016,6,16,14,15,27.5,333.0,3.25,18.5,357.5,342.35,264.11
2016,6,16,14,30,23.0,310.0,3.3,18.0,330.0,315.33,244.34
2016,6,16,14,45,45.0,329.0,3.35,18.0,365.5,345.92,268.78
2016,6,16,15,0,67.0,348.0,3.4,18.0,401.0,374.6,291.38
2016,6,16,15,15,70.0,331.5,3.35,18.0,384.5,356.36,277.76
2016,6,16,15,30,73.0,315.0,3.3,18.0,368.0,337.81,263.94
2016,6,16,15,45,146.5,298.5,3.3,18.0,395.5,353.89,277.45
2016,6,16,16,0,220.0,282.0,3.3,18.0,423.0,364.58,285.78
2016,6,16,16,15,179.0,262.0,3.2,17.5,370.5,315.74,247.76
2016,6,16,16,30,138.0,242.0,3.1,17.0,318.0,271.05,212.99
2016,6,16,16,45,183.0,215.5,3.05,17.0,307.0,253.0,197.41
2016,6,16,17,0,228.0,189.0,3.0,17.0,296.0,226.93,174.35
2016,6,16,17,15,201.5,168.5,2.85,16.5,255.0,192.65,146.64
2016,6,16,17,30,175.0,148.0,2.7,16.0,214.0,157.88,118.9
2016,6,16,17,45,164.0,127.5,2.55,16.0,182.0,127.88,94.84
2016,6,16,18,0,153.0,107.0,2.4,16.0,150.0,99.35,73.23
2016,6,16,18,15,136.0,87.0,2.15,15.5,120.0,72.72,58.78
2016,6,16,18,30,119.0,67.0,1.9,15.0,90.0,56.57,44.27
2016,6,16,18,45,91.5,49.0,1.65,14.5,63.5,42.16,31.05
2016,6,16,19,0,64.0,31.0,1.4,14.0,37.0,27.38,16.82
2016,6,16,19,15,32.0,15.5,1.25,13.5,18.5,14.16,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,1.05,12.5,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,1.2,13.0,2.0,1.97,0.0
2016,6,17,5,15,0.0,7.5,1.3,13.0,7.5,7.23,0.0
2016,6,17,5,30,0.0,13.0,1.4,13.0,13.0,12.53,4.6
2016,6,17,5,45,0.0,21.0,1.55,13.5,21.0,20.26,11.44
2016,6,17,6,0,0.0,29.0,1.7,14.0,29.0,27.99,18.2
2016,6,17,6,15,0.0,38.0,1.75,14.0,38.0,36.69,25.77
2016,6,17,6,30,0.0,47.0,1.8,14.0,47.0,45.39,33.25
2016,6,17,6,45,0.0,56.0,1.9,14.5,56.0,54.11,40.55
2016,6,17,7,0,0.0,65.0,2.0,15.0,65.0,62.83,47.71
2016,6,17,7,15,0.0,100.5,2.05,15.0,100.5,97.82,76.84
2016,6,17,7,30,0.0,136.0,2.1,15.0,136.0,133.36,105.89
2016,6,17,7,45,0.0,130.0,2.15,15.5,130.0,126.98,100.05
2016,6,17,8,0,0.0,124.0,2.2,16.0,124.0,120.78,94.49
2016,6,17,8,15,0.0,128.0,2.3,16.5,128.0,124.65,97.17
2016,6,17,8,30,0.0,132.0,2.4,17.0,132.0,128.53,99.85
2016,6,17,8,45,32.0,225.0,2.5,17.5,248.5,253.33,199.65
2016,6,17,9,0,64.0,318.0,2.6,18.0,365.0,378.71,295.8
2016,6,17,9,15,33.0,238.5,2.7,18.0,263.5,269.39,210.33
2016,6,17,9,30,2.0,159.0,2.8,18.0,162.0,156.9,120.98
2016,6,17,9,45,39.5,276.5,2.95,18.5,310.5,315.61,245.79
2016,6,17,10,0,77.0,394.0,3.1,19.0,459.0,473.91,364.29
2016,6,17,10,15,92.0,414.5,3.15,19.0,495.0,510.18,390.28
2016,6,17,10,30,107.0,435.0,3.2,19.0,531.0,546.48,416.68
2016,6,17,10,45,60.0,352.0,3.3,19.0,406.5,413.99,317.73
2016,6,17,11,0,13.0,269.0,3.4,19.0,282.0,276.71,212.64
2016,6,17,11,15,17.0,304.0,3.45,19.0,320.5,315.36,242.48
2016,6,17,11,30,21.0,339.0,3.5,19.0,359.0,353.89,271.49
2016,6,17,11,45,19.5,330.5,3.55,19.0,349.0,343.47,263.42
2016,6,17,12,0,18.0,322.0,3.6,19.0,339.0,333.03,255.5
2016,6,17,12,15,19.0,320.5,3.6,19.0,339.0,331.93,254.74
2016,6,17,12,30,20.0,319.0,3.6,19.0,339.0,330.72,253.89
2016,6,17,12,45,29.5,361.0,3.65,19.0,390.0,383.88,294.29
2016,6,17,13,0,39.0,403.0,3.7,19.0,441.0,432.27,330.56
2016,6,17,13,15,52.5,415.5,3.7,19.0,465.5,454.29,347.32
2016,6,17,13,30,66.0,428.0,3.7,19.0,490.0,475.25,363.33
2016,6,17,13,45,179.0,423.0,3.7,19.0,584.0,564.36,432.72
2016,6,17,14,0,292.0,418.0,3.7,19.0,678.0,644.55,493.73
2016,6,17,14,15,159.0,368.0,3.65,18.5,509.0,479.47,370.47
2016,6,17,14,30,26.0,318.0,3.6,18.0,340.0,324.63,251.34
2016,6,17,14,45,44.5,332.0,3.6,18.0,368.0,348.43,270.84
2016,6,17,15,0,63.0,346.0,3.6,18.0,396.0,370.16,288.09
2016,6,17,15,15,65.5,329.5,3.55,17.5,379.0,351.81,274.91
2016,6,17,15,30,68.0,313.0,3.5,17.0,362.0,333.2,261.49
2016,6,17,15,45,142.5,298.0,3.5,17.0,392.0,351.48,276.81
2016,6,17,16,0,217.0,283.0,3.5,17.0,422.0,364.24,286.8
2016,6,17,16,15,111.0,227.5,3.45,16.5,298.5,256.72,202.72
2016,6,17,16,30,5.0,172.0,3.4,16.0,175.0,165.27,130.73
2016,6,17,16,45,43.5,182.0,3.4,16.0,203.0,182.42,144.46
2016,6,17,17,0,82.0,192.0,3.4,16.0,231.0,196.8,155.1
2016,6,17,17,15,41.0,112.5,3.3,15.5,132.0,113.96,88.57
2016,6,17,17,30,0.0,33.0,3.2,15.0,33.0,31.86,21.5
2016,6,17,17,45,0.0,28.0,3.15,14.5,28.0,27.02,17.49
2016,6,17,18,0,0.0,23.0,3.1,14.0,23.0,22.19,13.39
2016,6,17,18,15,0.0,18.5,2.9,13.5,18.5,17.84,10.38
2016,6,17,18,30,0.0,14.0,2.7,13.0,14.0,13.5,6.41
2016,6,17,18,45,0.0,9.5,2.5,13.0,9.5,9.15,2.39
2016,6,17,19,0,0.0,5.0,2.3,13.0,5.0,4.82,0.0
2016,6,17,19,15,0.0,2.5,2.15,13.0,2.5,2.41,0.0
2016,6,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,4,45,53.5,5.5,1.05,11.5,6.5,0.0,0.0
2016,6,18,5,0,107.0,11.0,1.2,12.0,13.0,21.2,0.0
2016,6,18,5,15,245.5,21.5,1.25,12.0,44.5,63.04,23.1
2016,6,18,5,30,384.0,32.0,1.3,12.0,76.0,117.61,75.2
2016,6,18,5,45,470.5,39.5,1.4,12.5,119.5,168.49,119.55
2016,6,18,6,0,557.0,47.0,1.5,13.0,163.0,228.51,172.05
2016,6,18,6,15,614.0,53.0,1.5,13.5,212.5,285.16,222.45
2016,6,18,6,30,671.0,59.0,1.5,14.0,262.0,346.49,275.64
2016,6,18,6,45,712.0,63.5,1.55,14.5,313.5,404.83,325.22
2016,6,18,7,0,753.0,68.0,1.6,15.0,365.0,466.38,375.68
2016,6,18,7,15,781.5,71.5,1.55,15.5,417.0,522.72,420.0
2016,6,18,7,30,810.0,75.0,1.5,16.0,469.0,580.45,463.64
2016,6,18,7,45,832.5,77.5,1.5,16.5,519.5,634.24,503.07
2016,6,18,8,0,855.0,80.0,1.5,17.0,570.0,685.19,538.07
2016,6,18,8,15,871.0,83.0,1.45,17.5,618.0,734.74,569.82
2016,6,18,8,30,887.0,86.0,1.4,18.0,666.0,783.44,600.15
2016,6,18,8,45,795.5,127.0,1.35,18.5,673.5,789.15,600.32
2016,6,18,9,0,704.0,168.0,1.3,19.0,681.0,784.66,594.07
2016,6,18,9,15,818.5,130.5,1.2,19.0,757.5,862.87,644.33
2016,6,18,9,30,933.0,93.0,1.1,19.0,834.0,942.95,693.04
2016,6,18,9,45,937.5,96.5,1.05,19.5,867.5,972.97,707.79
2016,6,18,10,0,942.0,100.0,1.0,20.0,901.0,1000.15,721.16
2016,6,18,10,15,947.5,101.0,0.9,20.0,929.0,1022.67,731.83
2016,6,18,10,30,953.0,102.0,0.8,20.0,957.0,1042.16,740.48
2016,6,18,10,45,958.0,102.5,0.75,20.5,978.5,1057.49,746.24
2016,6,18,11,0,963.0,103.0,0.7,21.0,1000.0,1069.58,750.08
2016,6,18,11,15,965.5,103.5,0.65,21.0,1014.0,1075.84,751.92
2016,6,18,11,30,968.0,104.0,0.6,21.0,1028.0,1078.71,751.92
2016,6,18,11,45,970.0,103.5,0.55,21.5,1035.0,1076.65,747.69
2016,6,18,12,0,972.0,103.0,0.5,22.0,1042.0,1071.22,741.67
2016,6,18,12,15,971.5,103.0,0.5,22.0,1041.5,1060.46,735.34
2016,6,18,12,30,971.0,103.0,0.5,22.0,1041.0,1046.44,727.23
2016,6,18,12,45,970.0,102.5,0.5,22.0,1032.5,1028.23,716.74
2016,6,18,13,0,969.0,102.0,0.5,22.0,1024.0,1006.9,704.46
2016,6,18,13,15,966.5,101.5,0.5,22.0,1009.0,981.16,689.56
2016,6,18,13,30,964.0,101.0,0.5,22.0,994.0,952.57,672.92
2016,6,18,13,45,959.5,100.0,0.5,22.5,971.5,919.03,651.92
2016,6,18,14,0,955.0,99.0,0.5,23.0,949.0,883.02,629.36
2016,6,18,14,15,949.5,98.0,0.5,22.5,920.0,843.92,607.06
2016,6,18,14,30,944.0,97.0,0.5,22.0,891.0,802.74,583.12
2016,6,18,14,45,934.5,96.5,0.5,22.0,855.5,757.33,554.92
2016,6,18,15,0,925.0,96.0,0.5,22.0,820.0,710.56,525.22
2016,6,18,15,15,914.5,94.0,0.5,22.0,779.5,660.62,490.73
2016,6,18,15,30,904.0,92.0,0.5,22.0,739.0,609.89,454.66
2016,6,18,15,45,889.0,91.0,0.5,22.0,693.5,557.12,415.97
2016,6,18,16,0,874.0,90.0,0.5,22.0,648.0,504.44,376.04
2016,6,18,16,15,856.5,87.0,0.45,21.5,600.0,449.18,333.21
2016,6,18,16,30,839.0,84.0,0.4,21.0,552.0,391.6,287.28
2016,6,18,16,45,816.5,80.5,0.4,21.0,501.5,335.99,241.28
2016,6,18,17,0,794.0,77.0,0.4,21.0,451.0,282.27,195.77
2016,6,18,17,15,763.5,73.5,0.4,20.5,399.0,228.89,150.87
2016,6,18,17,30,733.0,70.0,0.4,20.0,347.0,178.68,109.38
2016,6,18,17,45,692.0,64.5,0.4,19.5,296.0,128.85,71.48
2016,6,18,18,0,651.0,59.0,0.4,19.0,245.0,80.52,40.4
2016,6,18,18,15,589.5,53.0,0.45,18.0,196.5,39.22,28.96
2016,6,18,18,30,528.0,47.0,0.5,17.0,148.0,33.21,23.6
2016,6,18,18,45,435.5,38.0,0.55,16.5,105.5,27.85,18.53
2016,6,18,19,0,343.0,29.0,0.6,16.0,63.0,22.12,12.51
2016,6,18,19,15,171.5,14.5,0.65,15.5,31.5,10.72,0.0
2016,6,18,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,4,45,54.5,5.5,1.05,13.5,6.5,0.0,0.0
2016,6,19,5,0,109.0,11.0,1.0,14.0,13.0,21.32,0.0
2016,6,19,5,15,250.0,21.5,1.15,14.5,45.0,63.44,22.39
2016,6,19,5,30,391.0,32.0,1.3,15.0,77.0,118.72,74.83
2016,6,19,5,45,479.5,40.0,1.5,15.5,121.0,170.95,119.83
2016,6,19,6,0,568.0,48.0,1.7,16.0,165.0,232.55,173.15
2016,6,19,6,15,623.0,53.5,1.75,16.5,214.5,288.49,222.68
2016,6,19,6,30,678.0,59.0,1.8,17.0,264.0,348.87,274.85
2016,6,19,6,45,717.0,63.5,1.85,17.5,315.5,406.63,323.67
2016,6,19,7,0,756.0,68.0,1.9,18.0,367.0,467.39,373.21
2016,6,19,7,15,783.5,71.5,1.8,18.5,418.0,523.32,416.82
2016,6,19,7,30,811.0,75.0,1.7,19.0,469.0,580.53,459.61
2016,6,19,7,45,781.0,86.5,1.65,20.0,498.5,610.15,479.36
2016,6,19,8,0,751.0,98.0,1.6,21.0,528.0,635.43,495.12
2016,6,19,8,15,717.0,123.0,1.45,21.5,561.5,669.89,516.18
2016,6,19,8,30,683.0,148.0,1.3,22.0,595.0,698.25,532.03
2016,6,19,8,45,796.0,119.0,1.2,22.5,673.0,780.6,584.74
2016,6,19,9,0,909.0,90.0,1.1,23.0,751.0,866.26,636.8
2016,6,19,9,15,918.5,91.5,0.95,23.0,790.0,903.29,655.94
2016,6,19,9,30,928.0,93.0,0.8,23.0,829.0,938.12,673.57
2016,6,19,9,45,938.5,92.5,0.7,23.5,863.5,969.32,688.04
2016,6,19,10,0,949.0,92.0,0.6,24.0,898.0,997.99,700.58
2016,6,19,10,15,954.0,93.0,0.65,24.0,926.0,1020.25,713.81
2016,6,19,10,30,959.0,94.0,0.7,24.0,954.0,1039.44,725.35
2016,6,19,10,45,961.5,96.0,0.8,24.5,975.0,1054.04,733.97
2016,6,19,11,0,964.0,98.0,0.9,25.0,996.0,1065.31,740.69
2016,6,19,11,15,966.0,98.5,1.05,25.0,1010.0,1071.15,746.74
2016,6,19,11,30,968.0,99.0,1.2,25.0,1024.0,1073.61,750.77
2016,6,19,11,45,964.0,103.0,1.35,25.0,1029.5,1070.23,751.23
2016,6,19,12,0,960.0,107.0,1.5,25.0,1035.0,1063.48,749.61
2016,6,19,12,15,960.0,107.5,1.6,25.0,1034.5,1053.86,745.36
2016,6,19,12,30,960.0,108.0,1.7,25.0,1034.0,1040.99,739.1
2016,6,19,12,45,951.0,112.5,1.85,25.0,1024.0,1020.3,728.63
2016,6,19,13,0,942.0,117.0,2.0,25.0,1014.0,996.79,716.2
2016,6,19,13,15,939.0,116.5,2.1,24.5,998.5,971.19,703.03
2016,6,19,13,30,936.0,116.0,2.2,24.0,983.0,942.84,687.86
2016,6,19,13,45,705.5,231.5,2.3,24.0,877.0,832.45,616.48
2016,6,19,14,0,475.0,347.0,2.4,24.0,771.0,728.44,540.95
2016,6,19,14,15,530.0,312.5,2.45,23.5,771.0,719.65,538.73
2016,6,19,14,30,585.0,278.0,2.5,23.0,771.0,705.86,531.99
2016,6,19,14,45,405.5,322.5,2.55,23.0,657.5,594.0,449.58
2016,6,19,15,0,226.0,367.0,2.6,23.0,544.0,497.31,376.91
2016,6,19,15,15,214.0,348.5,2.6,23.0,509.5,460.32,350.39
2016,6,19,15,30,202.0,330.0,2.6,23.0,475.0,424.15,323.81
2016,6,19,15,45,120.0,291.5,2.65,23.0,376.5,334.06,256.02
2016,6,19,16,0,38.0,253.0,2.7,23.0,278.0,254.53,195.49
2016,6,19,16,15,148.5,242.5,2.65,22.5,327.5,286.21,220.54
2016,6,19,16,30,259.0,232.0,2.6,22.0,377.0,305.64,234.14
2016,6,19,16,45,359.0,190.0,2.6,21.5,370.5,285.85,215.99
2016,6,19,17,0,459.0,148.0,2.6,21.0,364.0,252.18,185.05
2016,6,19,17,15,453.5,130.0,2.4,20.5,323.0,208.83,148.16
2016,6,19,17,30,448.0,112.0,2.2,20.0,282.0,166.21,112.32
2016,6,19,17,45,413.0,102.0,2.05,19.5,241.0,127.75,82.81
2016,6,19,18,0,378.0,92.0,1.9,19.0,200.0,93.13,59.72
2016,6,19,18,15,338.5,78.0,1.7,18.5,160.5,59.15,46.28
2016,6,19,18,30,299.0,64.0,1.5,18.0,121.0,47.49,35.88
2016,6,19,18,45,247.0,48.5,1.35,17.5,86.5,36.72,26.03
2016,6,19,19,0,195.0,33.0,1.2,17.0,52.0,25.4,15.14
2016,6,19,19,15,97.5,16.5,1.2,16.5,26.0,12.75,0.0
2016,6,19,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,4,45,59.0,5.5,1.25,11.5,7.0,0.0,0.0
2016,6,20,5,0,118.0,11.0,1.3,12.0,14.0,22.11,0.0
2016,6,20,5,15,263.5,21.5,1.4,12.5,46.0,65.16,22.55
2016,6,20,5,30,409.0,32.0,1.5,13.0,78.0,122.0,77.26
2016,6,20,5,45,499.0,39.0,1.65,13.5,123.0,174.42,122.91
2016,6,20,6,0,589.0,46.0,1.8,14.0,168.0,235.39,176.25
2016,6,20,6,15,643.5,51.5,1.7,14.5,217.5,292.32,226.97
2016,6,20,6,30,698.0,57.0,1.6,15.0,267.0,354.4,280.67
2016,6,20,6,45,737.5,60.5,1.5,16.0,319.0,412.27,328.83
2016,6,20,7,0,777.0,64.0,1.4,17.0,371.0,473.16,377.21
2016,6,20,7,15,803.5,67.5,1.3,17.5,422.5,529.51,420.71
2016,6,20,7,30,830.0,71.0,1.2,18.0,474.0,587.04,463.16
2016,6,20,7,45,850.0,74.0,1.2,19.0,524.0,637.86,498.88
2016,6,20,8,0,870.0,77.0,1.2,20.0,574.0,691.27,533.69
2016,6,20,8,15,885.0,79.5,1.2,20.5,621.5,740.19,564.65
2016,6,20,8,30,900.0,82.0,1.2,21.0,669.0,788.17,594.31
2016,6,20,8,45,911.5,84.0,1.2,21.5,713.0,831.57,620.27
2016,6,20,9,0,923.0,86.0,1.2,22.0,757.0,873.28,644.68
2016,6,20,9,15,932.0,88.0,1.2,22.5,796.5,910.9,666.03
2016,6,20,9,30,941.0,90.0,1.2,23.0,836.0,946.23,685.65
2016,6,20,9,45,939.5,96.5,1.3,23.5,868.0,974.22,702.05
2016,6,20,10,0,938.0,103.0,1.4,24.0,900.0,999.04,716.48
2016,6,20,10,15,943.5,104.0,1.45,24.0,927.5,1021.57,730.1
2016,6,20,10,30,949.0,105.0,1.5,24.0,955.0,1041.07,741.92
2016,6,20,10,45,953.5,105.5,1.6,24.0,976.5,1055.94,751.77
2016,6,20,11,0,958.0,106.0,1.7,24.0,998.0,1067.57,759.73
2016,6,20,11,15,960.0,106.5,1.8,24.0,1012.0,1073.38,764.21
2016,6,20,11,30,962.0,107.0,1.9,24.0,1026.0,1075.82,766.73
2016,6,20,11,45,964.5,106.5,2.0,24.0,1033.0,1074.36,766.93
2016,6,20,12,0,967.0,106.0,2.1,24.0,1040.0,1069.53,765.11
2016,6,20,12,15,966.5,106.0,2.15,24.0,1039.0,1058.91,759.1
2016,6,20,12,30,966.0,106.0,2.2,24.0,1038.0,1045.02,751.14
2016,6,20,12,45,963.5,106.0,2.3,24.0,1029.5,1026.03,740.59
2016,6,20,13,0,961.0,106.0,2.4,24.0,1021.0,1004.0,728.05
2016,6,20,13,15,957.5,105.5,2.45,24.0,1005.0,977.6,712.12
2016,6,20,13,30,954.0,105.0,2.5,24.0,989.0,948.42,694.32
2016,6,20,13,45,949.0,104.0,2.6,24.0,966.0,914.81,673.9
2016,6,20,14,0,944.0,103.0,2.7,24.0,943.0,878.78,651.64
2016,6,20,14,15,938.0,101.5,2.75,23.5,914.0,839.23,627.57
2016,6,20,14,30,932.0,100.0,2.8,23.0,885.0,797.68,601.76
2016,6,20,14,45,922.0,99.5,2.85,23.0,849.5,752.42,571.8
2016,6,20,15,0,912.0,99.0,2.9,23.0,814.0,705.87,540.22
2016,6,20,15,15,901.5,97.0,2.9,22.5,773.5,656.53,504.84
2016,6,20,15,30,891.0,95.0,2.9,22.0,733.0,606.41,467.81
2016,6,20,15,45,876.0,93.5,2.9,22.0,688.0,553.8,426.9
2016,6,20,16,0,861.0,92.0,2.9,22.0,643.0,501.29,384.9
2016,6,20,16,15,843.5,89.0,2.85,21.5,595.5,443.77,338.55
2016,6,20,16,30,826.0,86.0,2.8,21.0,548.0,389.78,293.47
2016,6,20,16,45,559.5,133.5,2.8,21.0,433.5,298.53,222.55
2016,6,20,17,0,293.0,181.0,2.8,21.0,319.0,238.87,179.21
2016,6,20,17,15,165.0,161.5,2.6,20.5,237.5,179.73,135.32
2016,6,20,17,30,37.0,142.0,2.4,20.0,156.0,134.32,103.71
2016,6,20,17,45,30.5,122.5,2.2,19.5,133.0,113.19,87.13
2016,6,20,18,0,24.0,103.0,2.0,19.0,110.0,92.95,71.17
2016,6,20,18,15,16.5,83.5,1.85,18.5,88.0,76.5,61.37
2016,6,20,18,30,9.0,64.0,1.7,18.0,66.0,59.12,45.96
2016,6,20,18,45,4.5,46.0,1.6,17.5,47.0,43.04,31.46
2016,6,20,19,0,0.0,28.0,1.5,17.0,28.0,26.79,16.29
2016,6,20,19,15,0.0,14.0,1.5,16.5,14.0,13.51,0.0
2016,6,20,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,4,45,52.5,5.5,1.3,13.5,6.5,0.0,0.0
2016,6,21,5,0,105.0,11.0,1.4,14.0,13.0,20.78,0.0
2016,6,21,5,15,245.5,21.5,1.55,14.5,44.5,62.22,20.54
2016,6,21,5,30,386.0,32.0,1.7,15.0,76.0,117.09,73.53
2016,6,21,5,45,473.5,39.5,1.9,15.5,119.5,168.13,117.68
2016,6,21,6,0,561.0,47.0,2.1,16.0,163.0,228.42,170.05
2016,6,21,6,15,616.0,52.5,2.05,16.5,211.5,283.91,219.29
2016,6,21,6,30,671.0,58.0,2.0,17.0,260.0,343.89,271.19
2016,6,21,6,45,711.0,62.0,1.95,17.5,311.0,401.16,319.6
2016,6,21,7,0,751.0,66.0,1.9,18.0,362.0,461.54,368.72
2016,6,21,7,15,778.5,69.5,1.85,18.5,413.0,517.21,412.44
2016,6,21,7,30,806.0,73.0,1.8,19.0,464.0,574.19,455.48
2016,6,21,7,45,827.5,75.5,1.8,20.0,513.5,624.34,491.37
2016,6,21,8,0,849.0,78.0,1.8,21.0,563.0,677.29,526.72
2016,6,21,8,15,864.5,80.5,1.7,21.5,610.0,725.74,557.26
2016,6,21,8,30,880.0,83.0,1.6,22.0,657.0,773.33,586.33
2016,6,21,8,45,893.0,85.0,1.55,23.0,701.0,817.25,611.42
2016,6,21,9,0,906.0,87.0,1.5,24.0,745.0,859.64,634.81
2016,6,21,9,15,915.0,88.5,1.4,24.5,783.5,896.23,654.43
2016,6,21,9,30,924.0,90.0,1.3,25.0,822.0,930.6,672.15
2016,6,21,9,45,926.0,94.5,1.2,25.5,854.5,959.31,685.86
2016,6,21,10,0,928.0,99.0,1.1,26.0,887.0,985.09,697.46
2016,6,21,10,15,933.5,100.0,1.0,26.0,914.5,1007.5,708.1
2016,6,21,10,30,939.0,101.0,0.9,26.0,942.0,1026.93,716.78
2016,6,21,10,45,941.5,103.0,0.85,26.5,963.0,1041.34,721.99
2016,6,21,11,0,944.0,105.0,0.8,27.0,984.0,1052.51,725.32
2016,6,21,11,15,946.5,105.5,0.85,27.0,998.0,1058.81,729.52
2016,6,21,11,30,949.0,106.0,0.9,27.0,1012.0,1061.8,731.93
2016,6,21,11,45,949.0,106.5,0.95,27.0,1018.5,1058.95,731.0
2016,6,21,12,0,949.0,107.0,1.0,27.0,1025.0,1052.8,728.27
2016,6,21,12,15,949.0,107.0,1.1,27.0,1024.0,1042.87,724.35
2016,6,21,12,30,949.0,107.0,1.2,27.0,1023.0,1029.74,718.48
2016,6,21,12,45,944.5,109.0,1.35,27.0,1014.0,1011.15,710.05
2016,6,21,13,0,940.0,111.0,1.5,27.0,1005.0,989.61,699.59
2016,6,21,13,15,937.0,110.5,1.65,27.0,990.0,964.17,686.4
2016,6,21,13,30,934.0,110.0,1.8,27.0,975.0,935.98,671.16
2016,6,21,13,45,929.5,108.5,1.95,27.0,953.0,902.91,652.44
2016,6,21,14,0,925.0,107.0,2.1,27.0,931.0,867.44,631.77
2016,6,21,14,15,919.0,106.0,2.2,26.5,902.5,829.04,609.52
2016,6,21,14,30,913.0,105.0,2.3,26.0,874.0,788.68,585.48
2016,6,21,14,45,905.0,103.5,2.4,26.0,839.5,744.65,557.3
2016,6,21,15,0,897.0,102.0,2.5,26.0,805.0,699.21,527.24
