Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,15,886.5,100.0,2.55,25.5,765.5,650.53,493.19
2016,6,21,15,30,876.0,98.0,2.6,25.0,726.0,601.09,457.47
2016,6,21,15,45,863.0,95.5,2.7,24.5,682.0,549.32,418.97
2016,6,21,16,0,850.0,93.0,2.8,24.0,638.0,497.49,378.98
2016,6,21,16,15,833.0,90.0,2.8,23.5,590.5,440.74,333.74
2016,6,21,16,30,816.0,87.0,2.8,23.0,543.0,387.47,289.67
2016,6,21,16,45,794.0,83.5,2.85,23.0,493.5,333.19,243.27
2016,6,21,17,0,772.0,80.0,2.9,23.0,444.0,280.75,197.6
2016,6,21,17,15,742.0,76.0,2.8,22.0,393.5,228.14,152.62
2016,6,21,17,30,712.0,72.0,2.7,21.0,343.0,178.64,111.11
2016,6,21,17,45,671.5,66.5,2.6,20.5,293.0,126.89,70.88
2016,6,21,18,0,631.0,61.0,2.5,20.0,243.0,82.46,42.17
2016,6,21,18,15,571.0,55.0,2.35,19.0,195.0,42.07,31.3
2016,6,21,18,30,511.0,49.0,2.2,18.0,147.0,34.84,24.88
2016,6,21,18,45,418.5,40.0,2.05,17.5,105.5,29.56,19.89
2016,6,21,19,0,326.0,31.0,1.9,17.0,64.0,23.93,13.98
2016,6,21,19,15,163.0,15.5,1.9,16.5,32.0,11.55,0.0
2016,6,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,22,4,45,44.0,5.5,1.8,11.5,6.5,0.0,0.0
2016,6,22,5,0,88.0,11.0,1.9,12.0,13.0,19.1,0.0
2016,6,22,5,15,232.0,22.0,1.95,12.5,44.0,60.46,19.4
2016,6,22,5,30,376.0,33.0,2.0,13.0,75.0,115.81,73.36
2016,6,22,5,45,465.5,41.0,2.15,13.5,119.0,167.33,118.14
2016,6,22,6,0,555.0,49.0,2.3,14.0,163.0,228.31,171.37
2016,6,22,6,15,611.5,55.0,2.2,14.5,212.0,284.56,221.56
2016,6,22,6,30,668.0,61.0,2.1,15.0,261.0,345.32,274.43
2016,6,22,6,45,707.0,65.5,2.05,15.5,312.0,402.56,323.21
2016,6,22,7,0,746.0,70.0,2.0,16.0,363.0,462.8,372.62
2016,6,22,7,15,774.0,74.0,2.0,16.5,414.5,519.09,417.38
2016,6,22,7,30,802.0,78.0,2.0,17.0,466.0,576.74,461.58
2016,6,22,7,45,824.0,80.5,2.0,18.0,516.0,629.9,500.0
2016,6,22,8,0,846.0,83.0,2.0,19.0,566.0,680.17,534.11
2016,6,22,8,15,862.0,85.5,1.95,19.5,613.0,728.87,565.66
2016,6,22,8,30,878.0,88.0,1.9,20.0,660.0,776.76,595.87
2016,6,22,8,45,891.5,89.5,1.9,20.5,704.0,820.48,622.96
2016,6,22,9,0,905.0,91.0,1.9,21.0,748.0,862.71,648.59
2016,6,22,9,15,914.5,93.0,1.9,21.0,787.5,900.26,671.97
2016,6,22,9,30,924.0,95.0,1.9,21.0,827.0,935.62,693.72
2016,6,22,9,45,931.5,96.0,1.9,21.5,861.0,965.67,710.49
2016,6,22,10,0,939.0,97.0,1.9,22.0,895.0,993.08,725.45
2016,6,22,10,15,945.0,98.0,1.95,22.0,923.0,1016.22,739.67
2016,6,22,10,30,951.0,99.0,2.0,22.0,951.0,1036.37,752.07
2016,6,22,10,45,954.5,100.0,2.05,22.5,972.0,1050.92,759.54
2016,6,22,11,0,958.0,101.0,2.1,23.0,993.0,1062.21,765.07
2016,6,22,11,15,961.0,101.5,2.2,23.0,1007.5,1069.16,770.1
2016,6,22,11,30,964.0,102.0,2.3,23.0,1022.0,1072.73,773.13
2016,6,22,11,45,964.5,102.5,2.45,23.5,1029.0,1070.42,771.63
2016,6,22,12,0,965.0,103.0,2.6,24.0,1036.0,1064.74,768.05
2016,6,22,12,15,965.5,103.0,2.65,24.0,1036.0,1055.22,762.54
2016,6,22,12,30,966.0,103.0,2.7,24.0,1036.0,1042.43,755.03
2016,6,22,12,45,958.5,107.5,2.8,24.0,1026.5,1023.24,743.95
2016,6,22,13,0,951.0,112.0,2.9,24.0,1017.0,1001.14,730.98
2016,6,22,13,15,948.5,111.5,2.95,24.0,1002.5,975.93,715.52
2016,6,22,13,30,946.0,111.0,3.0,24.0,988.0,947.92,698.16
2016,6,22,13,45,942.0,110.0,3.1,24.0,966.0,915.43,678.09
2016,6,22,14,0,938.0,109.0,3.2,24.0,944.0,880.49,656.17
2016,6,22,14,15,932.0,107.5,3.25,23.5,915.5,841.17,631.96
2016,6,22,14,30,926.0,106.0,3.3,23.0,887.0,799.87,606.02
2016,6,22,14,45,919.0,104.0,3.35,23.0,852.5,755.57,576.43
2016,6,22,15,0,912.0,102.0,3.4,23.0,818.0,709.75,545.05
2016,6,22,15,15,901.0,100.0,3.4,22.5,777.5,660.12,509.23
2016,6,22,15,30,890.0,98.0,3.4,22.0,737.0,609.73,471.8
2016,6,22,15,45,877.0,95.5,3.45,22.0,692.5,557.3,430.95
2016,6,22,16,0,864.0,93.0,3.5,22.0,648.0,504.79,388.84
2016,6,22,16,15,846.5,90.0,3.5,21.5,600.0,447.11,342.24
2016,6,22,16,30,829.0,87.0,3.5,21.0,552.0,392.96,296.88
2016,6,22,16,45,806.0,83.5,3.5,21.0,501.5,337.66,249.02
2016,6,22,17,0,783.0,80.0,3.5,21.0,451.0,284.29,202.03
2016,6,22,17,15,753.0,76.0,3.35,20.5,399.5,231.07,155.72
2016,6,22,17,30,723.0,72.0,3.2,20.0,348.0,180.95,113.1
2016,6,22,17,45,679.5,67.5,3.1,19.5,297.0,129.09,72.65
2016,6,22,18,0,636.0,63.0,3.0,19.0,246.0,84.85,44.07
2016,6,22,18,15,575.0,56.5,2.8,18.0,197.5,43.72,32.89
2016,6,22,18,30,514.0,50.0,2.6,17.0,149.0,35.7,25.74
2016,6,22,18,45,416.5,41.0,2.45,16.5,106.5,30.46,20.76
2016,6,22,19,0,319.0,32.0,2.3,16.0,64.0,24.87,14.85
2016,6,22,19,15,159.5,16.0,2.35,15.5,32.0,11.99,0.0
2016,6,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,23,4,45,60.5,5.0,1.65,11.5,6.5,0.0,0.0
2016,6,23,5,0,121.0,10.0,1.8,12.0,13.0,21.12,0.0
2016,6,23,5,15,269.0,20.5,1.85,12.0,45.0,63.97,19.31
2016,6,23,5,30,417.0,31.0,1.9,12.0,77.0,121.46,76.44
2016,6,23,5,45,508.0,37.5,2.0,12.5,122.0,173.75,122.33
2016,6,23,6,0,599.0,44.0,2.1,13.0,167.0,234.81,176.06
2016,6,23,6,15,652.5,49.5,2.05,13.5,216.5,291.76,227.33
2016,6,23,6,30,706.0,55.0,2.0,14.0,266.0,353.78,281.65
2016,6,23,6,45,745.0,58.5,2.0,15.0,317.5,411.75,330.78
2016,6,23,7,0,784.0,62.0,2.0,16.0,369.0,472.7,380.34
2016,6,23,7,15,809.0,65.0,1.95,16.5,420.0,528.0,424.2
2016,6,23,7,30,834.0,68.0,1.9,17.0,471.0,581.78,465.32
2016,6,23,7,45,853.0,70.5,1.9,18.0,520.5,634.2,503.15
2016,6,23,8,0,872.0,73.0,1.9,19.0,570.0,686.55,538.08
2016,6,23,8,15,885.5,75.0,1.85,19.5,616.5,733.99,568.52
2016,6,23,8,30,899.0,77.0,1.8,20.0,663.0,780.38,597.52
2016,6,23,8,45,909.0,79.0,1.8,20.5,705.5,822.65,623.5
2016,6,23,9,0,919.0,81.0,1.8,21.0,748.0,863.14,647.86
2016,6,23,9,15,926.5,82.5,1.85,21.5,786.0,898.92,669.27
2016,6,23,9,30,934.0,84.0,1.9,22.0,824.0,932.37,688.96
2016,6,23,9,45,934.5,88.5,1.95,22.5,855.5,960.07,704.76
2016,6,23,10,0,935.0,93.0,2.0,23.0,887.0,984.75,718.59
2016,6,23,10,15,939.5,94.0,2.15,23.0,913.5,1006.45,733.1
2016,6,23,10,30,944.0,95.0,2.3,23.0,940.0,1025.13,745.73
2016,6,23,10,45,948.0,95.0,2.5,23.0,960.5,1039.12,755.98
2016,6,23,11,0,952.0,95.0,2.7,23.0,981.0,1049.9,764.23
2016,6,23,11,15,953.5,95.5,2.85,23.0,994.0,1055.4,768.66
2016,6,23,11,30,955.0,96.0,3.0,23.0,1007.0,1057.56,771.03
2016,6,23,11,45,957.0,95.0,3.2,23.0,1013.5,1055.32,771.09
2016,6,23,12,0,959.0,94.0,3.4,23.0,1020.0,1049.75,769.0
2016,6,23,12,15,958.5,94.0,3.5,23.0,1019.5,1039.42,763.04
2016,6,23,12,30,958.0,94.0,3.6,23.0,1019.0,1025.84,755.03
2016,6,23,12,45,953.5,96.0,3.7,23.0,1010.5,1007.27,743.77
2016,6,23,13,0,949.0,98.0,3.8,23.0,1002.0,985.72,730.53
2016,6,23,13,15,946.5,97.5,3.85,22.5,987.0,960.68,716.01
2016,6,23,13,30,944.0,97.0,3.9,22.0,972.0,932.81,699.49
2016,6,23,13,45,942.0,94.5,4.0,22.0,950.5,900.74,678.89
2016,6,23,14,0,940.0,92.0,4.1,22.0,929.0,866.08,656.36
2016,6,23,14,15,933.5,91.0,4.1,22.0,900.0,826.9,630.01
2016,6,23,14,30,927.0,90.0,4.1,22.0,871.0,785.75,602.09
2016,6,23,14,45,920.5,87.5,4.15,22.0,836.5,741.39,571.8
2016,6,23,15,0,914.0,85.0,4.2,22.0,802.0,695.47,540.02
2016,6,23,15,15,903.5,83.5,4.2,21.5,762.5,646.64,504.37
2016,6,23,15,30,893.0,82.0,4.2,21.0,723.0,597.01,466.81
2016,6,23,15,45,880.0,80.0,4.25,21.0,679.0,545.02,425.59
2016,6,23,16,0,867.0,78.0,4.3,21.0,635.0,492.93,383.15
2016,6,23,16,15,851.0,75.5,4.25,20.5,588.0,439.23,338.78
2016,6,23,16,30,835.0,73.0,4.2,20.0,541.0,386.2,293.63
2016,6,23,16,45,812.5,71.0,4.2,19.5,491.5,332.38,246.85
2016,6,23,17,0,790.0,69.0,4.2,19.0,442.0,276.79,197.91
2016,6,23,17,15,762.0,65.5,4.1,18.5,392.0,224.11,151.32
2016,6,23,17,30,734.0,62.0,4.0,18.0,342.0,174.29,108.25
2016,6,23,17,45,692.5,58.0,3.95,18.0,292.0,125.51,69.61
2016,6,23,18,0,651.0,54.0,3.9,18.0,242.0,81.38,40.76
2016,6,23,18,15,594.0,48.5,3.7,17.5,194.5,40.55,30.17
2016,6,23,18,30,537.0,43.0,3.5,17.0,147.0,29.64,20.42
2016,6,23,18,45,444.5,35.5,3.3,16.5,105.5,25.47,16.44
2016,6,23,19,0,352.0,28.0,3.1,16.0,64.0,21.03,11.7
2016,6,23,19,15,176.0,14.0,3.05,15.5,32.0,10.2,0.0
2016,6,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,4,45,49.5,5.0,1.55,11.5,6.0,0.0,0.0
2016,6,24,5,0,99.0,10.0,1.7,12.0,12.0,18.98,0.0
2016,6,24,5,15,247.5,20.5,1.75,12.5,43.5,60.52,17.05
2016,6,24,5,30,396.0,31.0,1.8,13.0,75.0,116.95,73.18
2016,6,24,5,45,483.5,39.0,1.85,13.5,119.0,168.81,118.47
2016,6,24,6,0,571.0,47.0,1.9,14.0,163.0,229.96,171.89
2016,6,24,6,15,627.5,53.0,1.9,14.5,212.5,286.03,222.0
2016,6,24,6,30,684.0,59.0,1.9,15.0,262.0,348.53,276.36
2016,6,24,6,45,722.0,63.5,1.95,15.5,313.5,406.06,325.55
2016,6,24,7,0,760.0,68.0,2.0,16.0,365.0,466.51,375.41
2016,6,24,7,15,787.5,71.5,2.0,16.5,416.5,522.64,420.09
2016,6,24,7,30,815.0,75.0,2.0,17.0,468.0,580.06,464.15
2016,6,24,7,45,835.0,78.5,2.05,18.0,518.5,633.64,503.11
2016,6,24,8,0,855.0,82.0,2.1,19.0,569.0,684.15,537.65
2016,6,24,8,15,870.5,84.5,2.0,19.5,616.5,732.91,568.92
2016,6,24,8,30,886.0,87.0,1.9,20.0,664.0,780.8,598.72
2016,6,24,8,45,897.5,89.5,1.85,20.5,707.5,824.35,625.17
2016,6,24,9,0,909.0,92.0,1.8,21.0,751.0,866.26,649.98
2016,6,24,9,15,918.0,94.0,1.7,21.5,790.5,903.57,670.65
2016,6,24,9,30,927.0,96.0,1.6,22.0,830.0,938.65,689.39
2016,6,24,9,45,935.5,96.5,1.5,22.5,864.0,969.24,704.81
2016,6,24,10,0,944.0,97.0,1.4,23.0,898.0,997.23,718.25
2016,6,24,10,15,949.5,98.5,1.3,23.0,926.0,1020.6,729.93
2016,6,24,10,30,955.0,100.0,1.2,23.0,954.0,1040.94,739.58
2016,6,24,10,45,959.5,100.5,1.15,23.5,975.5,1056.1,745.48
2016,6,24,11,0,964.0,101.0,1.1,24.0,997.0,1068.0,749.45
2016,6,24,11,15,966.5,101.5,1.1,24.0,1011.5,1074.57,752.75
2016,6,24,11,30,969.0,102.0,1.1,24.0,1026.0,1077.74,754.19
2016,6,24,11,45,970.0,102.0,1.1,24.0,1033.0,1075.5,752.52
2016,6,24,12,0,971.0,102.0,1.1,24.0,1040.0,1069.87,749.0
2016,6,24,12,15,971.5,102.0,1.15,24.0,1040.0,1060.39,744.29
2016,6,24,12,30,972.0,102.0,1.2,24.0,1040.0,1047.61,737.66
2016,6,24,12,45,961.5,108.0,1.3,24.5,1030.0,1027.04,725.78
2016,6,24,13,0,951.0,114.0,1.4,25.0,1020.0,1003.62,712.1
2016,6,24,13,15,948.5,113.5,1.45,25.0,1005.0,978.48,697.84
2016,6,24,13,30,946.0,113.0,1.5,25.0,990.0,950.52,681.71
2016,6,24,13,45,941.5,112.0,1.55,25.0,968.0,917.67,662.33
2016,6,24,14,0,937.0,111.0,1.6,25.0,946.0,882.37,641.2
2016,6,24,14,15,931.0,110.0,1.6,24.5,917.0,843.61,618.2
2016,6,24,14,30,925.0,109.0,1.6,24.0,888.0,802.85,593.57
2016,6,24,14,45,916.5,107.5,1.65,24.0,853.5,758.03,565.15
2016,6,24,15,0,908.0,106.0,1.7,24.0,819.0,711.79,534.88
2016,6,24,15,15,897.5,104.0,1.7,24.0,779.0,662.64,499.8
2016,6,24,15,30,887.0,102.0,1.7,24.0,739.0,612.7,463.2
2016,6,24,15,45,873.0,99.5,1.75,24.0,694.5,559.86,423.69
2016,6,24,16,0,859.0,97.0,1.8,24.0,650.0,507.02,382.89
2016,6,24,16,15,841.5,94.0,1.8,23.5,601.5,449.63,337.94
2016,6,24,16,30,824.0,91.0,1.8,23.0,553.0,395.69,294.04
2016,6,24,16,45,800.0,87.5,1.8,23.0,502.5,340.28,247.34
2016,6,24,17,0,776.0,84.0,1.8,23.0,452.0,286.9,201.46
2016,6,24,17,15,745.0,80.0,1.75,22.0,400.5,233.78,156.52
2016,6,24,17,30,714.0,76.0,1.7,21.0,349.0,180.89,112.59
2016,6,24,17,45,670.5,70.5,1.65,20.5,297.5,131.35,74.36
2016,6,24,18,0,627.0,65.0,1.6,20.0,246.0,86.67,45.44
2016,6,24,18,15,564.0,58.5,1.55,19.0,197.5,45.92,28.92
2016,6,24,18,30,501.0,52.0,1.5,18.0,149.0,37.44,27.16
2016,6,24,18,45,405.0,42.5,1.45,17.5,106.5,31.81,21.86
2016,6,24,19,0,309.0,33.0,1.4,17.0,64.0,25.81,15.6
2016,6,24,19,15,154.5,16.5,1.4,16.5,32.0,12.43,0.0
2016,6,24,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,4,45,37.5,5.0,1.1,13.5,5.5,0.0,0.0
2016,6,25,5,0,75.0,10.0,1.1,14.0,11.0,16.69,0.0
2016,6,25,5,15,218.5,21.5,1.25,14.5,41.5,57.04,14.78
2016,6,25,5,30,362.0,33.0,1.4,15.0,72.0,112.0,69.77
2016,6,25,5,45,453.0,41.0,1.6,16.0,116.0,162.91,113.38
2016,6,25,6,0,544.0,49.0,1.8,17.0,160.0,223.46,165.19
2016,6,25,6,15,602.0,55.5,1.8,17.5,209.0,280.1,214.97
2016,6,25,6,30,660.0,62.0,1.8,18.0,258.0,342.37,268.35
2016,6,25,6,45,701.5,66.5,1.85,18.5,309.0,399.3,316.42
2016,6,25,7,0,743.0,71.0,1.9,19.0,360.0,460.52,366.24
2016,6,25,7,15,771.5,74.5,1.8,19.5,411.5,516.41,409.79
2016,6,25,7,30,800.0,78.0,1.7,20.0,463.0,573.72,452.63
2016,6,25,7,45,822.5,81.0,1.6,21.0,513.5,627.71,490.37
2016,6,25,8,0,845.0,84.0,1.5,22.0,564.0,681.98,525.94
2016,6,25,8,15,861.0,86.5,1.45,22.5,611.5,727.59,554.36
2016,6,25,8,30,877.0,89.0,1.4,23.0,659.0,775.52,583.7
2016,6,25,8,45,890.0,91.0,1.35,23.5,703.0,819.44,609.58
2016,6,25,9,0,903.0,93.0,1.3,24.0,747.0,861.84,633.87
2016,6,25,9,15,912.5,95.0,1.3,24.0,786.5,899.44,656.5
2016,6,25,9,30,922.0,97.0,1.3,24.0,826.0,934.85,677.55
2016,6,25,9,45,922.5,102.5,1.35,24.5,858.0,963.33,693.47
2016,6,25,10,0,923.0,108.0,1.4,25.0,890.0,988.8,707.5
2016,6,25,10,15,928.5,109.0,1.45,25.0,918.0,1011.25,721.05
2016,6,25,10,30,934.0,110.0,1.5,25.0,946.0,1030.74,732.84
2016,6,25,10,45,938.0,111.5,1.6,25.5,967.0,1046.19,741.55
2016,6,25,11,0,942.0,113.0,1.7,26.0,988.0,1058.43,748.36
2016,6,25,11,15,944.5,113.5,1.8,26.0,1002.5,1064.86,753.16
2016,6,25,11,30,947.0,114.0,1.9,26.0,1017.0,1067.98,756.05
2016,6,25,11,45,948.0,114.5,2.0,26.0,1024.0,1066.26,756.05
2016,6,25,12,0,949.0,115.0,2.1,26.0,1031.0,1061.23,754.09
2016,6,25,12,15,949.0,115.0,2.15,26.0,1030.5,1051.43,748.61
2016,6,25,12,30,949.0,115.0,2.2,26.0,1030.0,1038.42,741.23
2016,6,25,12,45,950.0,113.0,2.3,26.0,1023.0,1021.23,731.84
2016,6,25,13,0,951.0,111.0,2.4,26.0,1016.0,1000.92,720.45
2016,6,25,13,15,948.0,110.5,2.45,26.0,1001.0,975.37,705.14
2016,6,25,13,30,945.0,110.0,2.5,26.0,986.0,947.03,688.0
2016,6,25,13,45,941.0,109.0,2.6,26.0,964.0,914.67,668.55
2016,6,25,14,0,937.0,108.0,2.7,26.0,942.0,879.84,647.24
2016,6,25,14,15,931.0,106.5,2.7,26.0,913.5,840.64,622.05
2016,6,25,14,30,925.0,105.0,2.7,26.0,885.0,799.45,595.31
2016,6,25,14,45,917.5,103.0,2.75,26.0,850.5,754.89,566.27
2016,6,25,15,0,910.0,101.0,2.8,26.0,816.0,708.85,535.56
2016,6,25,15,15,900.0,99.0,2.8,25.5,776.5,659.96,501.06
2016,6,25,15,30,890.0,97.0,2.8,25.0,737.0,610.23,464.88
2016,6,25,15,45,877.0,94.5,2.85,25.0,692.5,557.82,424.88
2016,6,25,16,0,864.0,92.0,2.9,25.0,648.0,505.31,383.6
2016,6,25,16,15,847.0,89.5,2.85,24.5,600.0,451.19,340.35
2016,6,25,16,30,830.0,87.0,2.8,24.0,552.0,394.75,294.05
2016,6,25,16,45,808.0,83.5,2.8,24.0,502.0,339.68,247.19
2016,6,25,17,0,786.0,80.0,2.8,24.0,452.0,286.43,201.01
2016,6,25,17,15,756.0,76.0,2.65,23.0,400.5,232.97,155.47
2016,6,25,17,30,726.0,72.0,2.5,22.0,349.0,182.62,113.33
2016,6,25,17,45,684.5,67.0,2.35,21.5,298.0,130.32,72.72
2016,6,25,18,0,643.0,62.0,2.2,21.0,247.0,85.42,43.63
2016,6,25,18,15,582.0,55.5,2.05,20.0,198.5,43.79,26.73
2016,6,25,18,30,521.0,49.0,1.9,19.0,150.0,34.76,24.7
2016,6,25,18,45,427.5,40.0,1.75,18.5,107.5,29.48,19.75
2016,6,25,19,0,334.0,31.0,1.6,18.0,65.0,23.85,13.92
2016,6,25,19,15,167.0,15.5,1.55,17.5,32.5,11.51,0.0
2016,6,25,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,5,15,172.0,16.0,1.05,14.5,34.5,44.36,9.19
2016,6,26,5,30,344.0,32.0,1.1,15.0,69.0,107.11,66.43
2016,6,26,5,45,433.5,40.5,1.2,16.0,112.0,157.11,109.1
2016,6,26,6,0,523.0,49.0,1.3,17.0,155.0,216.63,159.78
2016,6,26,6,15,580.5,55.5,1.2,17.5,202.5,271.95,208.02
2016,6,26,6,30,638.0,62.0,1.1,18.0,250.0,332.86,259.64
2016,6,26,6,45,679.0,66.5,1.05,18.5,300.5,388.42,305.8
2016,6,26,7,0,720.0,71.0,1.0,19.0,351.0,448.25,353.49
2016,6,26,7,15,748.5,75.0,0.9,19.5,401.5,503.58,395.58
2016,6,26,7,30,777.0,79.0,0.8,20.0,452.0,560.37,436.83
2016,6,26,7,45,799.0,82.0,0.75,21.0,501.5,613.01,472.85
2016,6,26,8,0,821.0,85.0,0.7,22.0,551.0,665.95,507.02
2016,6,26,8,15,837.5,87.5,0.65,22.5,597.5,710.95,534.13
2016,6,26,8,30,854.0,90.0,0.6,23.0,644.0,758.39,562.17
2016,6,26,8,45,866.0,92.5,0.6,24.0,687.0,801.25,586.09
2016,6,26,9,0,878.0,95.0,0.6,25.0,730.0,842.57,608.49
2016,6,26,9,15,887.5,97.0,0.65,25.5,769.0,879.44,629.72
2016,6,26,9,30,897.0,99.0,0.7,26.0,808.0,914.19,649.46
2016,6,26,9,45,904.5,100.5,0.75,26.5,841.0,944.27,666.16
2016,6,26,10,0,912.0,102.0,0.8,27.0,874.0,971.77,681.25
2016,6,26,10,15,917.5,103.0,0.85,27.0,901.5,994.11,694.52
2016,6,26,10,30,923.0,104.0,0.9,27.0,929.0,1013.51,706.15
2016,6,26,10,45,925.0,106.0,1.0,27.5,949.5,1027.47,714.18
2016,6,26,11,0,927.0,108.0,1.1,28.0,970.0,1038.22,720.38
2016,6,26,11,15,929.5,108.5,1.25,28.0,984.0,1044.66,726.4
2016,6,26,11,30,932.0,109.0,1.4,28.0,998.0,1047.85,730.46
2016,6,26,11,45,932.0,110.0,1.55,28.0,1004.5,1045.76,731.31
2016,6,26,12,0,932.0,111.0,1.7,28.0,1011.0,1040.41,730.16
2016,6,26,12,15,932.0,111.0,1.85,28.0,1010.5,1030.83,726.37
2016,6,26,12,30,932.0,111.0,2.0,28.0,1010.0,1018.11,720.56
2016,6,26,12,45,920.5,117.0,2.2,28.0,999.5,997.23,710.09
2016,6,26,13,0,909.0,123.0,2.4,28.0,989.0,973.67,697.69
2016,6,26,13,15,906.5,122.5,2.5,28.0,974.5,949.5,683.73
2016,6,26,13,30,904.0,122.0,2.6,28.0,960.0,922.65,667.89
2016,6,26,13,45,899.5,120.5,2.75,28.0,938.5,890.54,648.84
2016,6,26,14,0,895.0,119.0,2.9,28.0,917.0,856.11,627.97
2016,6,26,14,15,889.0,117.5,2.95,27.5,889.0,818.34,605.14
2016,6,26,14,30,883.0,116.0,3.0,27.0,861.0,778.66,580.68
2016,6,26,14,45,875.0,114.5,3.15,27.0,827.5,735.85,553.01
2016,6,26,15,0,867.0,113.0,3.3,27.0,794.0,691.67,523.14
2016,6,26,15,15,856.5,110.5,3.35,26.5,755.0,643.84,489.33
2016,6,26,15,30,846.0,108.0,3.4,26.0,716.0,595.28,453.95
2016,6,26,15,45,832.5,105.0,3.45,26.0,672.5,541.98,413.19
2016,6,26,16,0,819.0,102.0,3.5,26.0,629.0,490.57,372.63
2016,6,26,16,15,801.5,99.0,3.45,25.5,582.5,437.72,330.35
2016,6,26,16,30,784.0,96.0,3.4,25.0,536.0,385.8,287.53
2016,6,26,16,45,763.0,91.5,3.4,25.0,487.0,332.51,242.2
2016,6,26,17,0,742.0,87.0,3.4,25.0,438.0,280.97,197.61
2016,6,26,17,15,711.5,82.5,3.2,24.5,388.0,226.42,151.23
2016,6,26,17,30,681.0,78.0,3.0,24.0,338.0,177.64,110.45
2016,6,26,17,45,642.0,71.5,2.9,23.5,289.0,129.47,73.27
2016,6,26,18,0,603.0,65.0,2.8,23.0,240.0,85.67,44.75
2016,6,26,18,15,543.0,58.0,2.55,22.0,192.5,45.7,28.22
2016,6,26,18,30,483.0,51.0,2.3,21.0,145.0,36.5,25.98
2016,6,26,18,45,396.0,41.5,2.1,20.5,104.0,30.85,20.72
2016,6,26,19,0,309.0,32.0,1.9,20.0,63.0,24.8,14.55
2016,6,26,19,15,154.5,16.0,1.85,19.5,31.5,11.96,0.0
2016,6,26,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,5,15,169.0,16.0,1.35,15.5,34.0,43.66,7.72
2016,6,27,5,30,338.0,32.0,1.5,16.0,68.0,105.59,65.02
2016,6,27,5,45,426.0,40.5,1.65,17.0,110.0,154.82,107.09
2016,6,27,6,0,514.0,49.0,1.8,18.0,152.0,213.41,157.01
2016,6,27,6,15,572.0,55.0,1.75,18.5,199.5,267.84,204.67
2016,6,27,6,30,630.0,61.0,1.7,19.0,247.0,327.92,256.01
2016,6,27,6,45,671.5,66.0,1.65,19.5,297.5,383.84,302.86
2016,6,27,7,0,713.0,71.0,1.6,20.0,348.0,444.08,351.39
2016,6,27,7,15,742.0,75.0,1.55,21.0,398.5,499.35,393.63
2016,6,27,7,30,771.0,79.0,1.5,22.0,449.0,556.13,435.19
2016,6,27,7,45,794.0,82.0,1.5,23.0,498.5,609.17,472.61
2016,6,27,8,0,817.0,85.0,1.5,24.0,548.0,662.6,508.47
2016,6,27,8,15,833.5,88.0,1.45,24.5,595.0,708.01,536.8
2016,6,27,8,30,850.0,91.0,1.4,25.0,642.0,755.87,566.14
2016,6,27,8,45,864.0,93.0,1.35,25.5,685.5,799.68,591.99
2016,6,27,9,0,878.0,95.0,1.3,26.0,729.0,842.11,616.35
2016,6,27,9,15,888.5,96.5,1.3,26.5,768.0,879.34,637.48
2016,6,27,9,30,899.0,98.0,1.3,27.0,807.0,914.53,657.06
2016,6,27,9,45,895.0,106.5,1.3,27.5,838.0,941.57,671.27
2016,6,27,10,0,891.0,115.0,1.3,28.0,869.0,965.43,683.48
2016,6,27,10,15,897.5,116.5,1.35,28.0,897.0,988.84,697.54
2016,6,27,10,30,904.0,118.0,1.4,28.0,925.0,1009.41,709.89
2016,6,27,10,45,909.0,118.5,1.5,28.5,946.5,1024.51,718.33
2016,6,27,11,0,914.0,119.0,1.6,29.0,968.0,1036.53,724.97
2016,6,27,11,15,916.5,120.0,1.7,29.0,982.5,1043.4,730.01
2016,6,27,11,30,919.0,121.0,1.8,29.0,997.0,1047.04,733.2
2016,6,27,11,45,921.0,121.0,1.95,29.0,1004.0,1045.93,734.23
2016,6,27,12,0,923.0,121.0,2.1,29.0,1011.0,1041.59,733.3
2016,6,27,12,15,923.0,121.0,2.2,29.0,1011.0,1032.08,728.58
2016,6,27,12,30,923.0,121.0,2.3,29.0,1011.0,1019.44,721.98
2016,6,27,12,45,926.5,117.0,2.45,29.0,1005.0,1003.13,713.58
2016,6,27,13,0,930.0,113.0,2.6,29.0,999.0,983.7,703.12
2016,6,27,13,15,927.0,112.5,2.7,29.0,984.0,958.68,688.55
2016,6,27,13,30,924.0,112.0,2.8,29.0,969.0,930.93,672.12
2016,6,27,13,45,921.0,110.5,2.9,29.0,947.5,899.6,653.2
2016,6,27,14,0,918.0,109.0,3.0,29.0,926.0,865.79,632.47
2016,6,27,14,15,912.0,107.5,3.05,28.5,898.0,827.28,609.27
2016,6,27,14,30,906.0,106.0,3.1,28.0,870.0,786.82,584.41
2016,6,27,14,45,899.5,103.5,3.15,28.0,836.5,743.28,555.91
2016,6,27,15,0,893.0,101.0,3.2,28.0,803.0,698.21,525.72
2016,6,27,15,15,883.0,99.0,3.2,27.5,764.0,650.08,491.73
2016,6,27,15,30,873.0,97.0,3.2,27.0,725.0,601.14,456.13
2016,6,27,15,45,862.5,93.5,3.25,27.0,682.0,549.94,417.08
2016,6,27,16,0,852.0,90.0,3.3,27.0,639.0,498.43,376.63
2016,6,27,16,15,835.5,87.5,3.25,26.5,592.0,445.14,334.14
2016,6,27,16,30,819.0,85.0,3.2,26.0,545.0,389.45,288.6
2016,6,27,16,45,799.0,81.0,3.2,26.0,496.0,335.14,242.5
2016,6,27,17,0,779.0,77.0,3.2,26.0,447.0,282.44,196.92
2016,6,27,17,15,750.0,73.0,3.05,25.0,396.5,229.54,152.02
2016,6,27,17,30,721.0,69.0,2.9,24.0,346.0,179.63,110.39
2016,6,27,17,45,682.5,64.0,2.8,23.5,296.0,130.88,72.69
2016,6,27,18,0,644.0,59.0,2.7,23.0,246.0,83.42,41.48
2016,6,27,18,15,585.5,53.0,2.5,22.0,198.0,42.11,24.84
2016,6,27,18,30,527.0,47.0,2.3,21.0,150.0,33.0,22.96
2016,6,27,18,45,438.5,38.5,2.1,20.5,108.0,28.11,18.39
2016,6,27,19,0,350.0,30.0,1.9,20.0,66.0,22.88,12.99
2016,6,27,19,15,175.0,15.0,1.9,19.5,33.0,11.06,0.0
2016,6,27,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,5,15,176.0,16.0,1.45,14.5,34.5,44.35,6.53
2016,6,28,5,30,352.0,32.0,1.5,15.0,69.0,107.9,66.34
2016,6,28,5,45,440.0,40.5,1.55,15.5,111.5,157.79,109.49
2016,6,28,6,0,528.0,49.0,1.6,16.0,154.0,217.04,160.54
2016,6,28,6,15,586.0,55.5,1.45,16.5,202.5,272.72,209.43
2016,6,28,6,30,644.0,62.0,1.3,17.0,251.0,334.04,261.76
2016,6,28,6,45,684.0,66.5,1.15,18.0,301.5,389.41,307.31
2016,6,28,7,0,724.0,71.0,1.0,19.0,352.0,448.96,353.9
2016,6,28,7,15,753.0,75.0,0.8,19.5,403.0,504.77,395.7
2016,6,28,7,30,782.0,79.0,0.6,20.0,454.0,562.09,436.21
2016,6,28,7,45,805.0,82.0,0.45,21.0,503.5,615.64,471.34
2016,6,28,8,0,828.0,85.0,0.3,22.0,553.0,669.56,504.3
2016,6,28,8,15,844.5,88.0,0.3,22.5,600.5,715.46,532.1
2016,6,28,8,30,861.0,91.0,0.3,23.0,648.0,763.77,560.95
2016,6,28,8,45,875.0,92.5,0.35,24.0,692.0,807.46,585.83
2016,6,28,9,0,889.0,94.0,0.4,25.0,736.0,849.76,609.39
2016,6,28,9,15,899.5,96.0,0.55,25.0,775.5,887.92,634.36
2016,6,28,9,30,910.0,98.0,0.7,25.0,815.0,923.99,658.06
2016,6,28,9,45,915.5,100.5,0.9,25.5,848.5,953.7,677.4
2016,6,28,10,0,921.0,103.0,1.1,26.0,882.0,980.72,694.97
2016,6,28,10,15,927.0,104.5,1.2,26.0,910.5,1004.31,709.99
2016,6,28,10,30,933.0,106.0,1.3,26.0,939.0,1024.95,723.28
2016,6,28,10,45,936.5,107.5,1.45,26.5,960.5,1040.06,732.64
2016,6,28,11,0,940.0,109.0,1.6,27.0,982.0,1051.96,740.06
2016,6,28,11,15,942.5,109.5,1.7,27.0,996.5,1058.56,744.98
2016,6,28,11,30,945.0,110.0,1.8,27.0,1011.0,1061.84,747.99
2016,6,28,11,45,946.0,111.0,1.95,27.0,1018.5,1060.79,749.13
2016,6,28,12,0,947.0,112.0,2.1,27.0,1026.0,1056.43,748.23
2016,6,28,12,15,947.5,112.0,2.15,27.0,1026.0,1047.28,743.16
2016,6,28,12,30,948.0,112.0,2.2,27.0,1026.0,1034.9,736.17
2016,6,28,12,45,940.5,116.0,2.3,27.0,1017.0,1015.67,725.5
2016,6,28,13,0,933.0,120.0,2.4,27.0,1008.0,993.57,713.0
2016,6,28,13,15,930.5,119.0,2.45,27.0,993.5,968.45,698.0
2016,6,28,13,30,928.0,118.0,2.5,27.0,979.0,940.56,681.17
2016,6,28,13,45,925.5,116.0,2.55,27.0,958.0,909.05,661.89
2016,6,28,14,0,923.0,114.0,2.6,27.0,937.0,875.03,640.8
2016,6,28,14,15,917.5,113.0,2.6,26.5,909.0,837.21,617.87
2016,6,28,14,30,912.0,112.0,2.6,26.0,881.0,797.38,593.3
2016,6,28,14,45,906.0,109.0,2.65,26.0,847.5,753.47,564.74
2016,6,28,15,0,900.0,106.0,2.7,26.0,814.0,707.97,534.32
2016,6,28,15,15,890.0,104.0,2.7,25.5,774.5,659.51,500.19
2016,6,28,15,30,880.0,102.0,2.7,25.0,735.0,610.21,464.42
2016,6,28,15,45,869.0,98.5,2.7,25.0,691.5,558.37,424.83
2016,6,28,16,0,858.0,95.0,2.7,25.0,648.0,506.26,383.87
2016,6,28,16,15,841.0,92.5,2.7,24.5,600.5,449.56,339.01
2016,6,28,16,30,824.0,90.0,2.7,24.0,553.0,396.25,295.22
2016,6,28,16,45,804.0,86.0,2.7,24.0,503.0,341.64,248.76
2016,6,28,17,0,784.0,82.0,2.7,24.0,453.0,288.63,202.8
2016,6,28,17,15,754.0,77.5,2.55,23.5,402.0,234.75,156.67
2016,6,28,17,30,724.0,73.0,2.4,23.0,351.0,183.97,114.06
2016,6,28,17,45,685.0,67.5,2.3,22.5,300.5,131.5,73.31
2016,6,28,18,0,646.0,62.0,2.2,22.0,250.0,86.21,43.83
2016,6,28,18,15,586.0,56.0,2.05,21.0,201.0,44.75,27.05
2016,6,28,18,30,526.0,50.0,1.9,20.0,152.0,35.63,25.35
2016,6,28,18,45,433.5,41.0,1.75,19.0,109.5,30.4,20.49
2016,6,28,19,0,341.0,32.0,1.6,18.0,67.0,24.81,14.72
2016,6,28,19,15,170.5,16.0,1.65,17.5,33.5,11.96,0.0
2016,6,28,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,5,15,158.0,17.5,1.15,13.5,34.0,43.16,4.92
2016,6,29,5,30,316.0,35.0,1.1,14.0,68.0,103.61,64.33
2016,6,29,5,45,412.5,44.0,1.1,14.5,111.0,154.24,107.66
2016,6,29,6,0,509.0,53.0,1.1,15.0,154.0,215.08,159.52
2016,6,29,6,15,325.5,83.5,1.0,15.5,155.0,209.47,162.85
2016,6,29,6,30,142.0,114.0,0.9,16.0,156.0,177.77,141.22
2016,6,29,6,45,157.0,133.5,0.8,16.5,187.5,212.13,169.72
2016,6,29,7,0,172.0,153.0,0.7,17.0,219.0,247.82,198.2
2016,6,29,7,15,474.5,119.5,0.65,17.5,338.0,397.0,316.5
2016,6,29,7,30,777.0,86.0,0.6,18.0,457.0,566.07,443.42
2016,6,29,7,45,798.5,90.0,0.6,19.0,507.0,619.58,479.13
2016,6,29,8,0,820.0,94.0,0.6,20.0,557.0,673.34,514.84
2016,6,29,8,15,837.5,97.0,0.55,20.5,605.0,723.05,545.08
2016,6,29,8,30,855.0,100.0,0.5,21.0,653.0,772.12,574.02
2016,6,29,8,45,867.0,103.5,0.45,21.5,697.0,812.41,596.4
2016,6,29,9,0,879.0,107.0,0.4,22.0,741.0,854.91,619.76
2016,6,29,9,15,889.5,109.0,0.45,22.0,780.5,892.75,642.79
2016,6,29,9,30,900.0,111.0,0.5,22.0,820.0,928.53,664.46
2016,6,29,9,45,907.0,113.0,0.6,22.5,854.0,958.82,682.43
2016,6,29,10,0,914.0,115.0,0.7,23.0,888.0,986.51,698.82
2016,6,29,10,15,920.0,116.5,0.8,23.0,916.5,1009.95,713.97
2016,6,29,10,30,926.0,118.0,0.9,23.0,945.0,1030.46,727.45
2016,6,29,10,45,931.0,119.0,1.0,23.5,966.5,1046.42,736.82
2016,6,29,11,0,936.0,120.0,1.1,24.0,988.0,1059.22,744.34
2016,6,29,11,15,938.5,120.5,1.2,24.0,1003.0,1065.77,749.59
2016,6,29,11,30,941.0,121.0,1.3,24.0,1018.0,1069.01,752.97
2016,6,29,11,45,942.5,121.5,1.4,24.5,1025.0,1067.93,752.33
2016,6,29,12,0,944.0,122.0,1.5,25.0,1032.0,1063.55,749.75
2016,6,29,12,15,944.0,122.0,1.6,25.0,1032.0,1053.91,745.44
2016,6,29,12,30,944.0,122.0,1.7,25.0,1032.0,1041.07,739.19
2016,6,29,12,45,942.5,121.5,1.8,25.0,1024.0,1023.15,729.76
2016,6,29,13,0,941.0,121.0,1.9,25.0,1016.0,1002.21,718.38
2016,6,29,13,15,938.0,120.0,1.95,25.0,1001.5,976.47,703.26
2016,6,29,13,30,935.0,119.0,2.0,25.0,987.0,947.97,686.31
2016,6,29,13,45,931.0,118.0,2.1,25.0,965.0,915.95,667.48
2016,6,29,14,0,927.0,117.0,2.2,25.0,943.0,881.48,646.79
2016,6,29,14,15,921.0,115.5,2.2,24.5,914.5,842.66,623.28
2016,6,29,14,30,915.0,114.0,2.2,24.0,886.0,801.84,598.14
2016,6,29,14,45,907.0,112.0,2.25,24.0,851.5,757.33,569.31
2016,6,29,15,0,899.0,110.0,2.3,24.0,817.0,711.37,538.57
2016,6,29,15,15,888.5,108.0,2.3,24.0,777.0,662.61,503.3
2016,6,29,15,30,878.0,106.0,2.3,24.0,737.0,613.06,466.54
2016,6,29,15,45,864.5,103.0,2.35,24.0,692.5,560.42,426.69
2016,6,29,16,0,851.0,100.0,2.4,24.0,648.0,505.23,383.78
2016,6,29,16,15,833.0,97.0,2.4,23.5,600.5,450.52,340.42
2016,6,29,16,30,815.0,94.0,2.4,23.0,553.0,396.74,296.35
2016,6,29,16,45,792.0,90.5,2.4,22.5,502.5,342.02,250.39
2016,6,29,17,0,769.0,87.0,2.4,22.0,452.0,289.24,205.05
2016,6,29,17,15,737.5,82.5,2.35,21.5,400.5,235.8,159.22
2016,6,29,17,30,706.0,78.0,2.3,21.0,349.0,182.54,114.53
2016,6,29,17,45,662.0,72.5,2.3,20.5,297.5,133.21,76.27
2016,6,29,18,0,618.0,67.0,2.3,20.0,246.0,88.79,47.26
2016,6,29,18,15,555.0,60.0,2.15,19.0,197.5,47.91,30.11
2016,6,29,18,30,492.0,53.0,2.0,18.0,149.0,38.31,27.91
2016,6,29,18,45,392.5,43.5,1.95,17.5,106.5,32.73,22.64
2016,6,29,19,0,293.0,34.0,1.9,17.0,64.0,26.79,16.41
2016,6,29,19,15,146.5,17.0,1.85,16.5,32.0,12.88,0.0
2016,6,29,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,30,5,15,121.5,18.0,0.9,14.5,31.0,37.72,2.16
2016,6,30,5,30,243.0,36.0,0.9,15.0,62.0,90.16,56.11
2016,6,30,5,45,335.5,48.0,0.95,15.5,103.0,138.41,96.86
2016,6,30,6,0,428.0,60.0,1.0,16.0,144.0,197.75,146.81
2016,6,30,6,15,492.0,68.5,0.9,16.5,191.5,252.56,193.91
2016,6,30,6,30,556.0,77.0,0.8,17.0,239.0,313.65,245.13
2016,6,30,6,45,602.5,83.5,0.75,17.5,289.5,370.75,292.05
2016,6,30,7,0,649.0,90.0,0.7,18.0,340.0,431.77,340.28
2016,6,30,7,15,682.0,95.5,0.7,18.5,390.5,487.91,383.35
2016,6,30,7,30,715.0,101.0,0.7,19.0,441.0,546.05,426.33
2016,6,30,7,45,742.0,105.0,0.7,20.0,491.5,600.38,464.16
2016,6,30,8,0,769.0,109.0,0.7,21.0,542.0,653.91,500.02
2016,6,30,8,15,788.0,112.5,0.65,21.5,589.5,703.24,531.2
2016,6,30,8,30,807.0,116.0,0.6,22.0,637.0,752.15,560.4
2016,6,30,8,45,821.5,119.5,0.55,23.0,681.0,796.75,584.8
2016,6,30,9,0,836.0,123.0,0.5,24.0,725.0,840.07,607.65
2016,6,30,9,15,847.5,125.5,0.4,24.0,764.5,878.21,628.0
2016,6,30,9,30,859.0,128.0,0.3,24.0,804.0,914.43,646.78
2016,6,30,9,45,875.0,126.0,0.25,24.5,840.0,942.74,660.17
2016,6,30,10,0,891.0,124.0,0.2,25.0,876.0,974.0,675.3
2016,6,30,10,15,897.0,125.5,0.35,25.0,904.0,997.01,690.81
2016,6,30,10,30,903.0,127.0,0.5,25.0,932.0,1017.17,705.13
2016,6,30,10,45,907.0,128.5,0.65,25.5,953.5,1032.38,715.28
2016,6,30,11,0,911.0,130.0,0.8,26.0,975.0,1044.49,723.66
2016,6,30,11,15,914.0,131.0,1.0,26.0,989.5,1051.9,731.69
2016,6,30,11,30,917.0,132.0,1.2,26.0,1004.0,1056.1,737.66
2016,6,30,11,45,918.0,132.5,1.45,26.0,1011.5,1054.54,740.81
2016,6,30,12,0,919.0,133.0,1.7,26.0,1019.0,1049.77,741.68
2016,6,30,12,15,918.5,133.0,1.8,26.0,1018.5,1039.84,736.97
2016,6,30,12,30,918.0,133.0,1.9,26.0,1018.0,1026.8,730.38
2016,6,30,12,45,914.0,134.0,2.05,26.0,1009.5,1008.36,720.98
2016,6,30,13,0,910.0,135.0,2.2,26.0,1001.0,987.05,709.64
2016,6,30,13,15,907.0,134.0,2.3,26.0,986.0,961.97,695.2
2016,6,30,13,30,904.0,133.0,2.4,26.0,971.0,934.22,678.91
2016,6,30,13,45,901.0,130.5,2.5,26.0,949.5,902.47,659.82
2016,6,30,14,0,898.0,128.0,2.6,26.0,928.0,868.31,638.92
2016,6,30,14,15,891.0,126.0,2.65,26.0,899.0,829.17,614.08
2016,6,30,14,30,884.0,124.0,2.7,26.0,870.0,788.2,587.73
2016,6,30,14,45,877.0,121.0,2.75,26.0,836.0,744.64,559.26
2016,6,30,15,0,870.0,118.0,2.8,26.0,802.0,699.64,528.55
2016,6,30,15,15,859.0,115.5,2.8,25.5,762.5,651.33,494.47
2016,6,30,15,30,848.0,113.0,2.8,25.0,723.0,600.6,457.67
2016,6,30,15,45,834.5,109.5,2.85,25.0,679.0,548.51,418.03
2016,6,30,16,0,821.0,106.0,2.9,25.0,635.0,496.48,377.24
2016,6,30,16,15,802.5,103.0,2.9,24.5,587.5,443.03,334.75
2016,6,30,16,30,784.0,100.0,2.9,24.0,540.0,390.59,291.74
2016,6,30,16,45,760.0,95.5,2.9,24.0,490.5,336.21,245.7
2016,6,30,17,0,736.0,91.0,2.9,24.0,441.0,283.9,200.63
2016,6,30,17,15,704.0,86.5,2.85,23.5,390.0,229.07,154.13
2016,6,30,17,30,672.0,82.0,2.8,23.0,339.0,180.31,113.39
2016,6,30,17,45,628.5,76.0,2.75,22.5,289.0,132.39,76.45
2016,6,30,18,0,585.0,70.0,2.7,22.0,239.0,89.34,48.42
2016,6,30,18,15,521.5,62.5,2.5,21.0,191.5,49.75,31.62
2016,6,30,18,30,458.0,55.0,2.3,20.0,144.0,40.13,29.23
2016,6,30,18,45,364.5,44.5,2.1,19.5,102.5,33.69,23.25
2016,6,30,19,0,271.0,34.0,1.9,19.0,61.0,26.8,16.24
2016,6,30,19,15,135.5,17.0,1.9,18.5,30.5,13.13,0.0
2016,6,30,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,1,5,15,120.0,17.5,0.45,15.0,30.0,36.73,0.06
2016,7,1,5,30,240.0,35.0,0.4,15.0,60.0,88.24,54.46
2016,7,1,5,45,333.0,46.0,0.4,15.5,100.5,136.1,94.74
2016,7,1,6,0,426.0,57.0,0.4,16.0,141.0,193.63,142.81
2016,7,1,6,15,489.0,65.5,0.4,16.5,187.5,247.86,189.14
2016,7,1,6,30,552.0,74.0,0.4,17.0,234.0,308.3,239.63
2016,7,1,6,45,597.0,80.5,0.4,17.5,283.5,364.45,285.6
2016,7,1,7,0,642.0,87.0,0.4,18.0,333.0,424.4,332.9
2016,7,1,7,15,675.0,92.0,0.5,18.5,383.5,479.63,375.8
2016,7,1,7,30,708.0,97.0,0.6,19.0,434.0,536.87,418.92
2016,7,1,7,45,733.5,101.0,0.75,19.5,483.0,589.92,458.22
2016,7,1,8,0,759.0,105.0,0.9,20.0,532.0,642.19,496.06
2016,7,1,8,15,778.5,108.5,1.0,20.5,579.0,691.48,529.51
2016,7,1,8,30,798.0,112.0,1.1,21.0,626.0,740.42,561.41
2016,7,1,8,45,813.0,115.0,1.25,21.5,670.0,784.58,590.15
2016,7,1,9,0,828.0,118.0,1.4,22.0,714.0,827.53,617.77
2016,7,1,9,15,839.5,120.5,1.5,22.0,753.0,865.46,642.41
2016,7,1,9,30,851.0,123.0,1.6,22.0,792.0,896.61,662.51
2016,7,1,9,45,860.5,125.0,1.7,22.5,826.0,928.01,681.5
2016,7,1,10,0,870.0,127.0,1.8,23.0,860.0,957.07,698.84
