Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,15,876.5,128.5,1.85,23.0,888.5,980.21,713.09
2016,7,1,10,30,883.0,130.0,1.9,23.0,917.0,1000.57,725.67
2016,7,1,10,45,888.5,131.0,2.0,23.0,938.5,1016.54,736.16
2016,7,1,11,0,894.0,132.0,2.1,23.0,960.0,1029.5,744.86
2016,7,1,11,15,897.0,132.5,2.15,23.0,975.0,1036.36,749.18
2016,7,1,11,30,900.0,133.0,2.2,23.0,990.0,1040.05,751.67
2016,7,1,11,45,902.0,133.5,2.3,23.0,997.5,1039.57,752.22
2016,7,1,12,0,904.0,134.0,2.4,23.0,1005.0,1035.91,750.85
2016,7,1,12,15,904.0,134.0,2.45,23.0,1005.0,1026.64,745.43
2016,7,1,12,30,904.0,134.0,2.5,23.0,1005.0,1014.29,738.16
2016,7,1,12,45,895.5,138.0,2.6,23.0,995.5,994.73,726.76
2016,7,1,13,0,887.0,142.0,2.7,23.0,986.0,972.48,713.61
2016,7,1,13,15,883.5,141.5,2.7,23.0,971.5,947.94,698.04
2016,7,1,13,30,880.0,141.0,2.7,23.0,957.0,920.81,680.75
2016,7,1,13,45,876.5,138.5,2.75,23.0,935.5,889.31,660.89
2016,7,1,14,0,873.0,136.0,2.8,23.0,914.0,855.49,639.32
2016,7,1,14,15,866.5,134.5,2.8,23.0,886.0,818.06,614.79
2016,7,1,14,30,860.0,133.0,2.8,23.0,858.0,778.81,588.82
2016,7,1,14,45,852.0,130.0,2.8,23.0,824.0,735.45,559.72
2016,7,1,15,0,844.0,127.0,2.8,23.0,790.0,690.04,527.65
2016,7,1,15,15,832.0,124.5,2.8,22.5,750.5,641.76,493.14
2016,7,1,15,30,820.0,122.0,2.8,22.0,711.0,592.98,457.25
2016,7,1,15,45,806.0,118.5,2.8,22.0,668.0,541.9,417.75
2016,7,1,16,0,792.0,115.0,2.8,22.0,625.0,490.98,377.29
2016,7,1,16,15,772.5,111.0,2.75,21.5,577.5,437.57,334.41
2016,7,1,16,30,753.0,107.0,2.7,21.0,530.0,385.33,291.2
2016,7,1,16,45,729.0,102.5,2.7,21.0,481.0,329.77,244.01
2016,7,1,17,0,705.0,98.0,2.7,21.0,432.0,278.82,199.73
2016,7,1,17,15,671.5,92.5,2.65,20.5,382.0,227.13,155.47
2016,7,1,17,30,638.0,87.0,2.6,20.0,332.0,178.95,114.99
2016,7,1,17,45,593.5,80.5,2.6,20.0,282.5,132.26,78.59
2016,7,1,18,0,549.0,74.0,2.6,20.0,233.0,90.58,51.07
2016,7,1,18,15,485.5,65.5,2.45,19.5,186.0,52.03,34.01
2016,7,1,18,30,422.0,57.0,2.3,19.0,139.0,41.99,30.97
2016,7,1,18,45,329.0,46.0,2.15,18.5,99.0,34.65,24.17
2016,7,1,19,0,236.0,35.0,2.0,18.0,59.0,27.02,16.48
2016,7,1,19,15,118.0,17.5,1.95,17.5,29.5,13.55,0.0
2016,7,1,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,5,15,117.0,17.5,1.9,13.0,29.0,36.1,0.0
2016,7,2,5,30,234.0,35.0,2.0,13.0,58.0,86.89,53.83
2016,7,2,5,45,330.0,46.0,2.1,13.5,98.5,134.16,94.3
2016,7,2,6,0,426.0,57.0,2.2,14.0,139.0,193.13,144.6
2016,7,2,6,15,255.5,84.5,2.25,14.5,138.0,181.38,142.28
2016,7,2,6,30,85.0,112.0,2.3,15.0,137.0,152.59,122.13
2016,7,2,6,45,98.5,132.0,2.35,15.5,166.0,183.88,148.38
2016,7,2,7,0,112.0,152.0,2.4,16.0,195.0,216.42,175.03
2016,7,2,7,15,193.0,168.5,2.4,16.5,255.0,283.31,229.52
2016,7,2,7,30,274.0,185.0,2.4,17.0,315.0,363.38,293.3
2016,7,2,7,45,519.5,144.0,2.45,17.5,424.0,495.32,398.67
2016,7,2,8,0,765.0,103.0,2.5,18.0,533.0,643.55,512.54
2016,7,2,8,15,784.0,106.5,2.5,18.0,580.0,692.75,546.81
2016,7,2,8,30,803.0,110.0,2.5,18.0,627.0,741.55,580.24
2016,7,2,8,45,818.0,113.0,2.5,18.5,670.5,785.92,608.85
2016,7,2,9,0,833.0,116.0,2.5,19.0,714.0,829.08,636.14
2016,7,2,9,15,844.5,118.5,2.5,19.0,753.5,867.2,660.77
2016,7,2,9,30,856.0,121.0,2.5,19.0,793.0,898.58,680.62
2016,7,2,9,45,853.5,129.5,2.55,19.5,824.0,925.96,696.82
2016,7,2,10,0,851.0,138.0,2.6,20.0,855.0,955.89,714.68
2016,7,2,10,15,858.0,140.0,2.65,20.0,883.5,974.13,726.02
2016,7,2,10,30,865.0,142.0,2.7,20.0,912.0,995.19,739.42
2016,7,2,10,45,870.0,143.5,2.75,20.5,933.5,1010.94,747.9
2016,7,2,11,0,875.0,145.0,2.8,21.0,955.0,1023.72,754.53
2016,7,2,11,15,878.0,146.0,2.85,21.0,970.0,1030.95,759.09
2016,7,2,11,30,881.0,147.0,2.9,21.0,985.0,1035.07,761.78
2016,7,2,11,45,882.5,147.5,2.95,21.0,992.5,1034.08,761.27
2016,7,2,12,0,884.0,148.0,3.0,21.0,1000.0,1029.98,758.87
2016,7,2,12,15,884.0,148.0,3.0,21.0,1000.0,1020.83,752.85
2016,7,2,12,30,884.0,148.0,3.0,21.0,1000.0,1008.69,745.0
2016,7,2,12,45,890.0,142.5,3.05,21.0,995.0,993.98,735.98
2016,7,2,13,0,896.0,137.0,3.1,21.0,990.0,976.19,724.98
2016,7,2,13,15,893.0,136.5,3.1,21.0,975.0,951.94,709.31
2016,7,2,13,30,890.0,136.0,3.1,21.0,960.0,925.05,691.9
2016,7,2,13,45,885.5,134.5,3.1,21.0,938.5,893.4,671.23
2016,7,2,14,0,881.0,133.0,3.1,21.0,917.0,859.44,648.92
2016,7,2,14,15,874.0,131.5,3.1,21.0,889.0,821.36,623.62
2016,7,2,14,30,867.0,130.0,3.1,21.0,861.0,781.48,596.88
2016,7,2,14,45,858.0,128.0,3.1,21.0,827.0,738.07,567.38
2016,7,2,15,0,849.0,126.0,3.1,21.0,793.0,692.66,534.98
2016,7,2,15,15,837.0,123.0,3.1,20.5,753.5,643.69,499.55
2016,7,2,15,30,825.0,120.0,3.1,20.0,714.0,594.21,462.72
2016,7,2,15,45,809.0,117.5,3.1,20.0,670.0,542.76,422.46
2016,7,2,16,0,793.0,115.0,3.1,20.0,626.0,491.63,381.37
2016,7,2,16,15,773.5,111.5,3.05,19.5,579.0,438.62,338.32
2016,7,2,16,30,754.0,108.0,3.0,19.0,532.0,386.77,294.95
2016,7,2,16,45,727.5,104.0,3.0,19.0,482.0,330.72,246.95
2016,7,2,17,0,701.0,100.0,3.0,19.0,432.0,279.56,202.17
2016,7,2,17,15,667.5,94.5,2.95,18.5,382.0,228.05,157.69
2016,7,2,17,30,634.0,89.0,2.9,18.0,332.0,180.06,117.03
2016,7,2,17,45,586.5,82.5,2.85,18.0,282.0,133.21,80.33
2016,7,2,18,0,539.0,76.0,2.8,18.0,232.0,91.71,52.79
2016,7,2,18,15,475.5,67.0,2.7,17.5,185.5,53.24,35.42
2016,7,2,18,30,412.0,58.0,2.6,17.0,139.0,42.95,32.08
2016,7,2,18,45,320.5,46.5,2.55,16.5,98.5,35.06,24.74
2016,7,2,19,0,229.0,35.0,2.5,16.0,58.0,27.03,16.62
2016,7,2,19,15,114.5,17.5,2.45,15.5,29.0,13.55,0.0
2016,7,2,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,124.5,16.5,2.05,12.0,29.0,35.76,0.0
2016,7,3,5,30,249.0,33.0,2.1,12.0,58.0,87.18,53.4
2016,7,3,5,45,345.0,44.0,2.15,12.5,99.0,136.14,95.65
2016,7,3,6,0,441.0,55.0,2.2,13.0,140.0,194.96,146.12
2016,7,3,6,15,225.0,76.5,2.2,13.5,120.5,161.73,127.01
2016,7,3,6,30,9.0,98.0,2.2,14.0,101.0,100.72,79.82
2016,7,3,6,45,15.5,117.0,2.25,14.5,123.0,123.0,98.47
2016,7,3,7,0,22.0,136.0,2.3,15.0,145.0,145.91,117.22
2016,7,3,7,15,166.0,157.5,2.3,15.5,235.0,256.44,208.72
2016,7,3,7,30,310.0,179.0,2.3,16.0,325.0,378.07,306.49
2016,7,3,7,45,540.5,140.0,2.3,16.5,429.0,507.16,408.97
2016,7,3,8,0,771.0,101.0,2.3,17.0,533.0,644.9,514.57
2016,7,3,8,15,789.5,104.5,2.3,17.0,580.0,694.0,548.73
2016,7,3,8,30,808.0,108.0,2.3,17.0,627.0,742.65,582.02
2016,7,3,8,45,823.0,110.5,2.35,17.5,670.5,786.7,610.72
2016,7,3,9,0,838.0,113.0,2.4,18.0,714.0,829.52,638.15
2016,7,3,9,15,849.5,115.5,2.4,18.0,753.5,863.26,659.79
2016,7,3,9,30,861.0,118.0,2.4,18.0,793.0,899.48,683.03
2016,7,3,9,45,882.0,112.5,2.45,18.5,830.0,933.87,703.96
2016,7,3,10,0,903.0,107.0,2.5,19.0,867.0,966.43,723.49
2016,7,3,10,15,909.0,108.5,2.55,19.0,895.5,989.9,738.27
2016,7,3,10,30,915.0,110.0,2.6,19.0,924.0,1010.47,751.27
2016,7,3,10,45,919.5,111.0,2.7,19.5,945.5,1026.04,760.11
2016,7,3,11,0,924.0,112.0,2.8,20.0,967.0,1038.48,766.99
2016,7,3,11,15,927.0,112.5,2.85,20.0,982.0,1045.69,771.54
2016,7,3,11,30,930.0,113.0,2.9,20.0,997.0,1049.64,774.12
2016,7,3,11,45,931.5,113.5,3.0,20.5,1004.5,1048.8,772.71
2016,7,3,12,0,933.0,114.0,3.1,21.0,1012.0,1044.69,769.27
2016,7,3,12,15,933.0,114.0,3.15,21.0,1012.5,1035.34,763.56
2016,7,3,12,30,933.0,114.0,3.2,21.0,1013.0,1022.81,755.88
2016,7,3,12,45,918.0,123.0,3.3,21.0,1002.0,1001.72,743.0
2016,7,3,13,0,903.0,132.0,3.4,21.0,991.0,977.99,728.38
2016,7,3,13,15,900.0,131.0,3.4,21.0,976.0,953.15,712.27
2016,7,3,13,30,897.0,130.0,3.4,21.0,961.0,925.64,694.35
2016,7,3,13,45,892.5,128.5,3.4,21.0,940.0,893.82,673.45
2016,7,3,14,0,888.0,127.0,3.4,21.0,919.0,859.68,650.88
2016,7,3,14,15,881.5,125.5,3.4,20.5,890.5,821.79,626.77
2016,7,3,14,30,875.0,124.0,3.4,20.0,862.0,782.03,601.07
2016,7,3,14,45,867.0,122.0,3.4,20.0,828.5,739.06,571.62
2016,7,3,15,0,859.0,120.0,3.4,20.0,795.0,694.72,539.94
2016,7,3,15,15,847.5,117.5,3.35,20.0,755.5,646.55,503.64
2016,7,3,15,30,836.0,115.0,3.3,20.0,716.0,596.08,464.86
2016,7,3,15,45,821.5,111.5,3.3,20.0,672.0,543.98,424.02
2016,7,3,16,0,807.0,108.0,3.3,20.0,628.0,492.05,382.19
2016,7,3,16,15,788.5,104.5,3.25,19.5,581.0,438.77,338.78
2016,7,3,16,30,770.0,101.0,3.2,19.0,534.0,386.53,294.91
2016,7,3,16,45,745.5,97.0,3.15,19.0,484.5,333.1,248.64
2016,7,3,17,0,721.0,93.0,3.1,19.0,435.0,278.98,201.25
2016,7,3,17,15,688.5,88.0,3.0,18.5,384.5,227.07,156.19
2016,7,3,17,30,656.0,83.0,2.9,18.0,334.0,178.55,114.89
2016,7,3,17,45,612.0,76.5,2.85,17.5,284.5,130.91,77.5
2016,7,3,18,0,568.0,70.0,2.8,17.0,235.0,88.21,49.11
2016,7,3,18,15,506.0,62.5,2.65,16.5,188.0,49.48,32.24
2016,7,3,18,30,444.0,55.0,2.5,16.0,141.0,40.19,29.8
2016,7,3,18,45,353.0,44.0,2.35,15.5,100.0,33.28,23.3
2016,7,3,19,0,262.0,33.0,2.2,15.0,59.0,25.88,15.73
2016,7,3,19,15,131.0,16.5,2.2,14.5,29.5,12.74,0.0
2016,7,3,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,134.0,16.0,2.3,12.0,29.0,36.85,0.0
2016,7,4,5,30,268.0,32.0,2.4,12.0,58.0,89.85,54.4
2016,7,4,5,45,367.0,41.5,2.5,12.5,99.0,138.4,96.64
2016,7,4,6,0,466.0,51.0,2.6,13.0,140.0,197.54,147.58
2016,7,4,6,15,528.0,58.5,2.6,13.5,187.5,252.19,196.35
2016,7,4,6,30,590.0,66.0,2.6,14.0,235.0,312.97,249.64
2016,7,4,6,45,295.0,79.0,2.65,14.5,163.5,223.09,181.06
2016,7,4,7,0,0.0,92.0,2.7,15.0,92.0,89.67,70.16
2016,7,4,7,15,4.0,124.0,2.7,15.0,126.5,123.99,98.75
2016,7,4,7,30,8.0,156.0,2.7,15.0,161.0,158.83,127.16
2016,7,4,7,45,20.5,184.5,2.7,15.5,196.5,195.9,156.9
2016,7,4,8,0,33.0,213.0,2.7,16.0,232.0,239.74,191.53
2016,7,4,8,15,72.5,249.5,2.7,16.5,295.0,307.81,245.34
2016,7,4,8,30,112.0,286.0,2.7,17.0,358.0,385.85,305.45
2016,7,4,8,45,203.0,299.5,2.75,17.5,441.0,476.33,375.32
2016,7,4,9,0,294.0,313.0,2.8,18.0,524.0,580.27,453.05
2016,7,4,9,15,589.0,208.5,2.8,18.0,660.5,743.97,579.19
2016,7,4,9,30,884.0,104.0,2.8,18.0,797.0,904.71,691.02
2016,7,4,9,45,877.0,114.5,2.85,18.5,827.0,931.04,705.44
2016,7,4,10,0,870.0,125.0,2.9,19.0,857.0,954.06,718.76
2016,7,4,10,15,876.5,126.5,2.95,19.0,885.0,977.34,733.65
2016,7,4,10,30,883.0,128.0,3.0,19.0,913.0,997.84,746.72
2016,7,4,10,45,886.5,130.0,3.05,19.5,934.5,1013.01,754.87
2016,7,4,11,0,890.0,132.0,3.1,20.0,956.0,1025.12,761.09
2016,7,4,11,15,893.0,133.0,3.1,20.0,970.5,1032.58,765.38
2016,7,4,11,30,896.0,134.0,3.1,20.0,985.0,1036.89,767.74
2016,7,4,11,45,896.0,135.0,3.15,20.0,992.0,1035.02,766.62
2016,7,4,12,0,896.0,136.0,3.2,20.0,999.0,1030.0,763.57
2016,7,4,12,15,895.5,136.0,3.2,20.0,998.5,1020.39,757.2
2016,7,4,12,30,895.0,136.0,3.2,20.0,998.0,1007.74,748.95
2016,7,4,12,45,904.0,129.0,3.25,20.0,993.5,994.33,740.69
2016,7,4,13,0,913.0,122.0,3.3,20.0,989.0,977.68,730.31
2016,7,4,13,15,909.5,121.0,3.3,20.0,974.5,952.21,713.69
2016,7,4,13,30,906.0,120.0,3.3,20.0,960.0,924.08,695.31
2016,7,4,13,45,901.5,119.0,3.3,20.0,938.0,892.54,674.55
2016,7,4,14,0,897.0,118.0,3.3,20.0,916.0,858.64,652.1
2016,7,4,14,15,890.5,116.5,3.3,20.0,888.0,820.49,626.54
2016,7,4,14,30,884.0,115.0,3.3,20.0,860.0,780.45,599.48
2016,7,4,14,45,876.5,112.5,3.3,20.0,826.0,737.04,569.76
2016,7,4,15,0,869.0,110.0,3.3,20.0,792.0,692.21,538.13
2016,7,4,15,15,858.0,108.0,3.3,19.5,753.0,644.43,503.23
2016,7,4,15,30,847.0,106.0,3.3,19.0,714.0,595.95,466.78
2016,7,4,15,45,834.0,102.5,3.3,19.0,671.0,542.36,424.65
2016,7,4,16,0,821.0,99.0,3.3,19.0,628.0,490.57,382.68
2016,7,4,16,15,803.0,96.0,3.25,18.5,581.0,437.28,338.97
2016,7,4,16,30,785.0,93.0,3.2,18.0,534.0,384.96,294.72
2016,7,4,16,45,763.5,88.5,3.15,18.0,485.0,331.28,247.87
2016,7,4,17,0,742.0,84.0,3.1,18.0,436.0,279.4,201.81
2016,7,4,17,15,428.5,118.0,3.05,17.5,316.5,195.69,140.66
2016,7,4,17,30,115.0,152.0,3.0,17.0,197.0,152.61,116.74
2016,7,4,17,45,105.0,131.5,2.95,17.0,168.0,125.7,95.17
2016,7,4,18,0,95.0,111.0,2.9,17.0,139.0,100.12,75.28
2016,7,4,18,15,286.0,80.5,2.8,16.5,140.5,62.12,44.6
2016,7,4,18,30,477.0,50.0,2.7,16.0,142.0,35.7,25.84
2016,7,4,18,45,387.0,40.5,2.6,15.5,101.5,30.02,20.47
2016,7,4,19,0,297.0,31.0,2.5,15.0,61.0,23.96,14.11
2016,7,4,19,15,148.5,15.5,2.5,14.5,30.5,11.59,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,127.0,16.0,1.6,12.5,28.5,35.04,0.0
2016,7,5,5,30,254.0,32.0,1.6,13.0,57.0,86.92,52.06
2016,7,5,5,45,350.5,42.5,1.65,13.5,97.5,135.05,93.83
2016,7,5,6,0,447.0,53.0,1.7,14.0,138.0,193.55,143.79
2016,7,5,6,15,511.5,60.5,1.65,14.5,185.0,248.06,191.75
2016,7,5,6,30,576.0,68.0,1.6,15.0,232.0,308.95,244.31
2016,7,5,6,45,288.0,73.0,1.55,15.5,155.0,213.0,171.45
2016,7,5,7,0,0.0,78.0,1.5,16.0,78.0,75.59,58.06
2016,7,5,7,15,0.0,93.0,1.45,16.5,93.0,90.4,70.27
2016,7,5,7,30,0.0,108.0,1.4,17.0,108.0,105.23,82.08
2016,7,5,7,45,0.0,120.5,1.4,17.5,120.5,117.55,91.67
2016,7,5,8,0,0.0,133.0,1.4,18.0,133.0,129.88,101.13
2016,7,5,8,15,4.0,165.5,1.4,18.0,168.0,165.27,129.25
2016,7,5,8,30,8.0,198.0,1.4,18.0,203.0,201.08,157.22
2016,7,5,8,45,11.0,217.5,1.45,18.5,225.0,223.19,173.79
2016,7,5,9,0,14.0,237.0,1.5,19.0,247.0,245.48,190.34
2016,7,5,9,15,84.0,304.5,1.55,19.0,370.0,382.73,296.48
2016,7,5,9,30,154.0,372.0,1.6,19.0,493.0,526.14,402.16
2016,7,5,9,45,523.5,243.5,1.7,19.5,679.5,748.07,568.98
2016,7,5,10,0,893.0,115.0,1.8,20.0,866.0,964.84,714.25
2016,7,5,10,15,900.0,116.5,1.9,20.0,895.0,989.12,727.82
2016,7,5,10,30,907.0,118.0,2.0,20.0,924.0,1010.57,741.84
2016,7,5,10,45,912.0,119.0,2.15,20.5,946.0,1026.57,751.6
2016,7,5,11,0,917.0,120.0,2.3,21.0,968.0,1039.47,759.43
2016,7,5,11,15,920.5,121.0,2.4,21.0,983.5,1047.69,765.21
2016,7,5,11,30,924.0,122.0,2.5,21.0,999.0,1052.66,769.03
2016,7,5,11,45,926.0,122.0,2.65,21.0,1007.0,1051.84,769.77
2016,7,5,12,0,928.0,122.0,2.8,21.0,1015.0,1047.75,768.47
2016,7,5,12,15,929.0,122.0,2.85,21.0,1016.0,1039.44,763.53
2016,7,5,12,30,930.0,122.0,2.9,21.0,1017.0,1027.94,756.62
2016,7,5,12,45,925.0,124.5,3.0,21.0,1009.0,1010.02,746.02
2016,7,5,13,0,920.0,127.0,3.1,21.0,1001.0,989.2,733.52
2016,7,5,13,15,917.5,126.0,3.1,21.0,987.0,964.48,717.62
2016,7,5,13,30,915.0,125.0,3.1,21.0,973.0,937.01,699.89
2016,7,5,13,45,913.5,122.5,3.1,21.0,952.5,906.32,679.96
2016,7,5,14,0,912.0,120.0,3.1,21.0,932.0,873.08,658.21
2016,7,5,14,15,906.0,118.5,3.1,20.5,904.0,834.79,634.07
2016,7,5,14,30,900.0,117.0,3.1,20.0,876.0,794.54,608.28
2016,7,5,14,45,894.0,114.0,3.1,20.0,842.5,751.09,578.76
2016,7,5,15,0,888.0,111.0,3.1,20.0,809.0,706.05,547.27
2016,7,5,15,15,877.5,109.0,3.1,20.0,769.0,657.73,511.21
2016,7,5,15,30,867.0,107.0,3.1,20.0,729.0,608.61,473.68
2016,7,5,15,45,854.0,103.5,3.1,20.0,685.5,556.21,432.71
2016,7,5,16,0,841.0,100.0,3.1,20.0,642.0,501.26,388.73
2016,7,5,16,15,822.5,97.0,3.1,19.5,594.0,446.72,344.43
2016,7,5,16,30,804.0,94.0,3.1,19.0,546.0,393.16,299.52
2016,7,5,16,45,504.5,144.0,3.1,19.0,419.0,293.2,221.73
2016,7,5,17,0,205.0,194.0,3.1,19.0,292.0,230.49,176.65
2016,7,5,17,15,126.5,169.5,3.05,18.5,228.0,178.66,137.1
2016,7,5,17,30,48.0,145.0,3.0,18.0,164.0,138.97,107.97
2016,7,5,17,45,40.0,125.0,3.0,17.5,139.5,116.54,90.24
2016,7,5,18,0,32.0,105.0,3.0,17.0,115.0,95.2,73.36
2016,7,5,18,15,251.5,79.0,2.9,16.5,129.5,65.15,47.46
2016,7,5,18,30,471.0,53.0,2.8,16.0,144.0,38.45,28.24
2016,7,5,18,45,372.0,43.0,2.7,15.5,102.0,32.41,22.53
2016,7,5,19,0,273.0,33.0,2.6,15.0,60.0,25.97,15.73
2016,7,5,19,15,136.5,16.5,2.55,14.5,30.0,12.76,0.0
2016,7,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,6,5,15,140.0,15.0,0.9,12.5,28.0,35.98,0.0
2016,7,6,5,30,280.0,30.0,0.9,13.0,56.0,89.34,52.48
2016,7,6,5,45,376.5,39.0,0.95,13.5,96.5,137.11,94.32
2016,7,6,6,0,473.0,48.0,1.0,14.0,137.0,195.25,143.94
2016,7,6,6,15,535.0,55.0,0.95,14.5,184.0,249.57,191.64
2016,7,6,6,30,597.0,62.0,0.9,15.0,231.0,310.04,243.52
2016,7,6,6,45,298.5,85.5,0.85,15.5,170.0,231.26,185.14
2016,7,6,7,0,0.0,109.0,0.8,16.0,109.0,107.04,83.94
2016,7,6,7,15,19.0,144.0,0.7,16.0,153.0,152.83,121.75
2016,7,6,7,30,38.0,179.0,0.6,16.0,197.0,205.38,163.69
2016,7,6,7,45,79.5,210.0,0.55,16.5,253.0,265.88,210.96
2016,7,6,8,0,121.0,241.0,0.5,17.0,309.0,336.16,264.2
2016,7,6,8,15,474.0,167.5,0.4,17.5,465.5,530.5,413.86
2016,7,6,8,30,827.0,94.0,0.3,18.0,622.0,740.12,558.96
2016,7,6,8,45,841.0,96.0,0.2,18.5,665.5,779.74,578.14
2016,7,6,9,0,855.0,98.0,0.1,19.0,709.0,821.73,601.06
2016,7,6,9,15,865.5,100.0,0.2,19.5,748.0,859.14,623.47
2016,7,6,9,30,876.0,102.0,0.3,20.0,787.0,894.59,644.79
2016,7,6,9,45,884.0,104.0,0.45,20.5,821.0,925.56,664.4
2016,7,6,10,0,892.0,106.0,0.6,21.0,855.0,954.04,682.58
2016,7,6,10,15,898.0,107.5,0.8,21.0,883.0,977.44,699.98
2016,7,6,10,30,904.0,109.0,1.0,21.0,911.0,997.98,715.6
2016,7,6,10,45,908.5,109.5,1.2,21.0,932.5,1013.03,727.72
2016,7,6,11,0,913.0,110.0,1.4,21.0,954.0,1024.99,737.86
2016,7,6,11,15,916.0,110.5,1.6,21.0,968.5,1032.28,744.99
2016,7,6,11,30,919.0,111.0,1.8,21.0,983.0,1036.34,750.03
2016,7,6,11,45,921.0,110.5,2.0,21.5,990.5,1035.13,750.2
2016,7,6,12,0,923.0,110.0,2.2,22.0,998.0,1030.67,748.24
2016,7,6,12,15,923.0,110.5,2.4,22.0,998.0,1022.03,744.94
2016,7,6,12,30,923.0,111.0,2.6,22.0,998.0,1010.22,739.5
2016,7,6,12,45,913.5,115.5,2.8,22.0,988.5,990.2,728.57
2016,7,6,13,0,904.0,120.0,3.0,22.0,979.0,967.43,715.68
2016,7,6,13,15,901.0,119.5,3.1,21.5,965.0,943.15,702.18
2016,7,6,13,30,898.0,119.0,3.2,21.0,951.0,916.19,686.72
2016,7,6,13,45,896.5,116.0,3.3,21.0,930.0,885.54,667.27
2016,7,6,14,0,895.0,113.0,3.4,21.0,909.0,852.38,645.93
2016,7,6,14,15,889.0,112.0,3.4,21.0,881.5,815.19,621.05
2016,7,6,14,30,883.0,111.0,3.4,21.0,854.0,776.07,594.64
2016,7,6,14,45,878.0,107.5,3.45,21.0,821.5,733.55,565.79
2016,7,6,15,0,873.0,104.0,3.5,21.0,789.0,689.41,535.07
2016,7,6,15,15,863.0,101.5,3.45,20.5,750.5,641.62,500.01
2016,7,6,15,30,853.0,99.0,3.4,20.0,712.0,593.03,463.38
2016,7,6,15,45,843.0,95.5,3.4,20.0,669.5,542.93,423.85
2016,7,6,16,0,833.0,92.0,3.4,20.0,627.0,492.48,382.94
2016,7,6,16,15,816.0,89.0,3.35,19.5,580.5,436.47,337.23
2016,7,6,16,30,799.0,86.0,3.3,19.0,534.0,383.84,292.76
2016,7,6,16,45,779.5,82.0,3.25,19.0,485.5,330.53,246.15
2016,7,6,17,0,760.0,78.0,3.2,19.0,437.0,278.78,200.11
2016,7,6,17,15,730.0,74.0,3.15,18.5,387.0,226.43,154.26
2016,7,6,17,30,700.0,70.0,3.1,18.0,337.0,177.18,111.99
2016,7,6,17,45,660.0,64.5,3.1,17.5,287.5,125.86,71.32
2016,7,6,18,0,620.0,59.0,3.1,17.0,238.0,81.66,42.01
2016,7,6,18,15,560.5,53.0,2.95,16.5,191.0,41.41,25.43
2016,7,6,18,30,501.0,47.0,2.8,16.0,144.0,33.15,23.59
2016,7,6,18,45,410.0,38.5,2.65,15.5,102.5,28.27,18.93
2016,7,6,19,0,319.0,30.0,2.5,15.0,61.0,23.08,13.31
2016,7,6,19,15,159.5,15.0,2.45,14.5,30.5,11.19,0.0
2016,7,6,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,7,5,15,149.5,14.0,1.55,12.5,27.5,35.83,0.0
2016,7,7,5,30,299.0,28.0,1.5,13.0,55.0,90.39,52.08
2016,7,7,5,45,393.5,36.5,1.45,13.5,95.5,137.97,94.37
2016,7,7,6,0,488.0,45.0,1.4,14.0,136.0,195.74,144.05
2016,7,7,6,15,548.5,51.5,1.25,14.5,182.5,249.69,191.77
2016,7,7,6,30,609.0,58.0,1.1,15.0,229.0,309.65,243.48
2016,7,7,6,45,317.5,97.0,1.0,15.5,187.5,251.99,201.83
2016,7,7,7,0,26.0,136.0,0.9,16.0,146.0,151.66,120.67
2016,7,7,7,15,29.5,156.0,0.95,16.0,169.0,175.3,140.11
2016,7,7,7,30,33.0,176.0,1.0,16.0,192.0,199.22,159.04
2016,7,7,7,45,97.5,208.5,1.05,16.5,261.5,275.71,220.16
2016,7,7,8,0,162.0,241.0,1.1,17.0,331.0,364.02,288.44
2016,7,7,8,15,142.5,263.0,1.2,17.0,347.5,379.56,298.85
2016,7,7,8,30,123.0,285.0,1.3,17.0,364.0,393.13,308.05
2016,7,7,8,45,217.0,296.5,1.45,17.5,447.0,484.09,377.69
2016,7,7,9,0,311.0,308.0,1.6,18.0,530.0,588.76,454.78
2016,7,7,9,15,354.5,312.5,1.7,18.0,579.0,640.15,491.63
2016,7,7,9,30,398.0,317.0,1.8,18.0,628.0,693.02,529.54
2016,7,7,9,45,645.0,210.0,1.95,18.5,739.5,826.95,628.78
2016,7,7,10,0,892.0,103.0,2.1,19.0,851.0,950.52,710.1
2016,7,7,10,15,898.0,104.5,2.15,19.0,879.5,973.97,723.85
2016,7,7,10,30,904.0,106.0,2.2,19.0,908.0,994.58,736.84
2016,7,7,10,45,909.5,106.5,2.3,19.5,930.0,1010.67,746.11
2016,7,7,11,0,915.0,107.0,2.4,20.0,952.0,1023.68,753.46
2016,7,7,11,15,918.0,107.5,2.45,20.0,966.5,1031.04,758.13
2016,7,7,11,30,921.0,108.0,2.5,20.0,981.0,1035.16,760.86
2016,7,7,11,45,923.5,107.5,2.6,20.0,989.0,1034.49,761.14
2016,7,7,12,0,926.0,107.0,2.7,20.0,997.0,1030.56,759.43
2016,7,7,12,15,926.0,107.0,2.7,20.0,997.0,1021.43,753.43
2016,7,7,12,30,926.0,107.0,2.7,20.0,997.0,1009.14,745.5
2016,7,7,12,45,918.5,111.0,2.75,20.0,988.5,990.53,733.98
2016,7,7,13,0,911.0,115.0,2.8,20.0,980.0,969.1,720.65
2016,7,7,13,15,908.0,114.0,2.75,20.0,965.5,944.21,704.18
2016,7,7,13,30,905.0,113.0,2.7,20.0,951.0,916.62,685.93
2016,7,7,13,45,903.0,111.0,2.7,20.5,930.5,886.33,664.98
2016,7,7,14,0,901.0,109.0,2.7,21.0,910.0,853.53,642.32
2016,7,7,14,15,894.5,107.5,2.7,20.5,882.0,815.28,618.23
2016,7,7,14,30,888.0,106.0,2.7,20.0,854.0,775.12,592.53
2016,7,7,14,45,882.5,103.0,2.75,20.0,821.0,732.53,563.94
2016,7,7,15,0,877.0,100.0,2.8,20.0,788.0,688.34,533.62
2016,7,7,15,15,866.5,98.0,2.85,20.0,749.0,640.54,498.16
2016,7,7,15,30,856.0,96.0,2.9,20.0,710.0,591.96,461.16
2016,7,7,15,45,640.0,167.5,2.95,20.0,611.0,497.01,386.77
2016,7,7,16,0,424.0,239.0,3.0,20.0,512.0,423.53,328.55
2016,7,7,16,15,381.0,228.5,3.0,19.5,460.0,373.72,289.85
2016,7,7,16,30,338.0,218.0,3.0,19.0,408.0,325.84,252.06
2016,7,7,16,45,215.0,206.5,3.05,18.5,323.5,257.98,199.7
2016,7,7,17,0,92.0,195.0,3.1,18.0,239.0,203.02,158.47
2016,7,7,17,15,65.5,169.0,3.15,17.5,198.5,167.81,131.05
2016,7,7,17,30,39.0,143.0,3.2,17.0,158.0,135.77,106.17
2016,7,7,17,45,33.5,123.0,3.25,16.5,134.5,114.15,88.91
2016,7,7,18,0,28.0,103.0,3.3,16.0,111.0,93.34,72.26
2016,7,7,18,15,266.5,74.0,3.2,15.5,126.5,56.44,44.47
2016,7,7,18,30,505.0,45.0,3.1,15.0,142.0,31.46,22.2
2016,7,7,18,45,418.0,36.5,3.05,14.5,101.5,26.51,17.48
2016,7,7,19,0,331.0,28.0,3.0,14.0,61.0,21.22,11.8
2016,7,7,19,15,165.5,14.0,2.95,13.5,30.5,10.32,0.0
2016,7,7,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,8,5,15,163.5,12.5,1.6,12.5,27.5,35.68,0.0
2016,7,8,5,30,327.0,25.0,1.6,13.0,55.0,91.87,51.58
2016,7,8,5,45,418.0,32.5,1.6,13.5,94.5,138.82,94.07
2016,7,8,6,0,509.0,40.0,1.6,14.0,134.0,195.64,143.36
2016,7,8,6,15,567.0,46.0,1.55,14.5,180.0,248.4,190.59
2016,7,8,6,30,625.0,52.0,1.5,15.0,226.0,307.75,242.49
2016,7,8,6,45,315.5,88.5,1.5,15.5,177.0,241.5,194.15
2016,7,8,7,0,6.0,125.0,1.5,16.0,128.0,126.62,100.35
2016,7,8,7,15,7.0,140.0,1.45,16.5,143.5,142.21,112.95
2016,7,8,7,30,8.0,155.0,1.4,17.0,159.0,157.9,125.1
2016,7,8,7,45,19.0,182.0,1.35,17.5,192.5,192.43,152.36
2016,7,8,8,0,30.0,209.0,1.3,18.0,226.0,233.54,184.21
2016,7,8,8,15,78.0,247.0,1.3,18.5,295.5,309.13,243.05
2016,7,8,8,30,126.0,285.0,1.3,19.0,365.0,395.41,308.0
2016,7,8,8,45,491.5,185.0,1.3,19.5,530.5,598.55,465.3
2016,7,8,9,0,857.0,85.0,1.3,20.0,696.0,808.23,610.74
2016,7,8,9,15,867.5,87.0,1.35,20.5,734.5,845.86,631.67
2016,7,8,9,30,878.0,89.0,1.4,21.0,773.0,881.5,653.04
2016,7,8,9,45,884.5,91.0,1.5,21.5,806.5,911.31,671.07
2016,7,8,10,0,891.0,93.0,1.6,22.0,840.0,938.56,687.41
2016,7,8,10,15,897.5,94.5,1.75,22.0,868.0,962.57,703.62
2016,7,8,10,30,904.0,96.0,1.9,22.0,896.0,983.76,718.06
2016,7,8,10,45,908.0,97.0,2.05,22.5,917.5,999.0,727.33
2016,7,8,11,0,912.0,98.0,2.2,23.0,939.0,1011.13,734.67
2016,7,8,11,15,915.0,98.5,2.35,23.0,954.0,1018.57,740.48
2016,7,8,11,30,918.0,99.0,2.5,23.0,969.0,1022.78,744.31
2016,7,8,11,45,921.0,98.5,2.65,23.0,977.0,1022.7,745.44
2016,7,8,12,0,924.0,98.0,2.8,23.0,985.0,1019.37,744.55
2016,7,8,12,15,924.5,98.0,2.9,23.0,986.0,1010.83,739.87
2016,7,8,12,30,925.0,98.0,3.0,23.0,987.0,999.11,733.19
2016,7,8,12,45,919.0,101.5,3.15,23.0,979.0,981.55,723.11
2016,7,8,13,0,913.0,105.0,3.3,23.0,971.0,961.11,711.08
2016,7,8,13,15,910.5,104.0,3.4,23.0,957.0,936.68,695.97
2016,7,8,13,30,908.0,103.0,3.5,23.0,943.0,909.52,678.95
2016,7,8,13,45,906.0,101.0,3.65,23.0,923.0,879.19,659.93
2016,7,8,14,0,904.0,99.0,3.8,23.0,903.0,846.35,638.96
2016,7,8,14,15,898.0,98.0,3.85,22.5,875.5,808.91,615.3
2016,7,8,14,30,892.0,97.0,3.9,22.0,848.0,769.52,589.95
2016,7,8,14,45,885.5,95.0,3.95,22.0,815.0,727.03,560.93
2016,7,8,15,0,879.0,93.0,4.0,22.0,782.0,683.02,530.48
2016,7,8,15,15,869.0,91.0,4.0,22.0,743.5,635.46,494.65
2016,7,8,15,30,859.0,89.0,4.0,22.0,705.0,587.09,457.31
2016,7,8,15,45,847.0,86.5,4.05,22.0,662.5,536.58,417.5
2016,7,8,16,0,835.0,84.0,4.1,22.0,620.0,485.9,376.43
2016,7,8,16,15,818.5,81.5,4.05,21.5,574.0,433.3,333.26
2016,7,8,16,30,802.0,79.0,4.0,21.0,528.0,378.31,287.02
2016,7,8,16,45,781.5,75.0,3.95,21.0,479.5,324.5,240.09
2016,7,8,17,0,761.0,71.0,3.9,21.0,431.0,272.34,193.83
2016,7,8,17,15,732.0,67.5,3.75,20.5,381.5,220.59,148.49
2016,7,8,17,30,703.0,64.0,3.6,20.0,332.0,171.81,106.7
2016,7,8,17,45,665.0,59.0,3.5,19.5,283.0,123.81,68.92
2016,7,8,18,0,627.0,54.0,3.4,19.0,234.0,80.09,40.3
2016,7,8,18,15,569.0,48.5,3.2,18.5,187.5,37.22,27.11
2016,7,8,18,30,511.0,43.0,3.0,18.0,141.0,29.81,20.45
2016,7,8,18,45,423.0,35.0,2.9,17.5,100.0,25.23,16.11
2016,7,8,19,0,335.0,27.0,2.8,17.0,59.0,20.34,10.84
2016,7,8,19,15,167.5,13.5,2.75,16.5,29.5,9.91,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,166.5,12.0,2.2,14.5,27.0,35.18,0.0
2016,7,9,5,30,333.0,24.0,2.3,15.0,54.0,91.44,49.99
2016,7,9,5,45,424.0,31.5,2.45,15.5,93.5,138.56,92.85
2016,7,9,6,0,515.0,39.0,2.6,16.0,133.0,195.59,142.25
2016,7,9,6,15,572.5,44.5,2.7,16.5,179.0,247.93,189.31
2016,7,9,6,30,630.0,50.0,2.8,17.0,225.0,306.78,241.2
2016,7,9,6,45,668.5,54.5,2.95,17.5,273.5,361.51,288.97
2016,7,9,7,0,707.0,59.0,3.1,18.0,322.0,419.37,337.85
2016,7,9,7,15,736.0,62.0,3.1,18.0,371.5,473.25,382.63
2016,7,9,7,30,765.0,65.0,3.1,18.0,421.0,528.72,427.33
2016,7,9,7,45,785.5,68.0,3.15,18.5,469.0,577.34,464.87
2016,7,9,8,0,806.0,71.0,3.2,19.0,517.0,628.76,502.72
2016,7,9,8,15,822.5,73.5,3.25,19.0,563.0,676.72,536.75
2016,7,9,8,30,839.0,76.0,3.3,19.0,609.0,724.06,569.85
2016,7,9,8,45,593.0,186.5,3.35,19.5,576.0,684.1,536.19
2016,7,9,9,0,347.0,297.0,3.4,20.0,543.0,606.66,471.25
2016,7,9,9,15,615.5,190.5,3.45,20.0,658.0,746.55,580.55
2016,7,9,9,30,884.0,84.0,3.5,20.0,773.0,880.98,674.1
2016,7,9,9,45,886.0,89.0,3.6,20.5,805.0,910.13,691.3
2016,7,9,10,0,888.0,94.0,3.7,21.0,837.0,936.46,707.3
2016,7,9,10,15,894.5,95.0,3.75,21.0,865.5,959.93,722.4
2016,7,9,10,30,901.0,96.0,3.8,21.0,894.0,980.57,735.65
2016,7,9,10,45,909.0,95.0,3.9,21.0,916.5,997.64,746.88
2016,7,9,11,0,917.0,94.0,4.0,21.0,939.0,1011.71,756.2
2016,7,9,11,15,920.5,94.5,4.05,21.0,954.5,1019.73,761.26
2016,7,9,11,30,924.0,95.0,4.1,21.0,970.0,1024.51,764.31
2016,7,9,11,45,929.0,93.0,4.2,21.0,979.0,1024.93,764.88
2016,7,9,12,0,934.0,91.0,4.3,21.0,988.0,1022.06,763.39
2016,7,9,12,15,936.0,91.5,4.35,21.0,990.0,1015.49,759.22
2016,7,9,12,30,938.0,92.0,4.4,21.0,992.0,1005.64,752.96
2016,7,9,12,45,935.0,94.0,4.5,21.0,986.0,989.29,742.88
2016,7,9,13,0,932.0,96.0,4.6,21.0,980.0,969.93,730.93
2016,7,9,13,15,931.5,95.5,4.6,21.0,968.0,947.45,716.03
2016,7,9,13,30,931.0,95.0,4.6,21.0,956.0,922.06,699.15
2016,7,9,13,45,931.0,93.5,4.65,21.0,937.5,893.31,680.29
2016,7,9,14,0,931.0,92.0,4.7,21.0,919.0,861.83,659.43
2016,7,9,14,15,928.0,91.0,4.7,20.5,893.5,825.87,636.21
2016,7,9,14,30,925.0,90.0,4.7,20.0,868.0,787.65,611.12
2016,7,9,14,45,920.5,88.0,4.7,20.0,836.5,745.31,581.6
2016,7,9,15,0,916.0,86.0,4.7,20.0,805.0,701.2,550.51
2016,7,9,15,15,909.0,84.5,4.65,19.5,767.5,654.39,515.88
2016,7,9,15,30,902.0,83.0,4.6,19.0,730.0,606.42,478.98
2016,7,9,15,45,891.0,81.5,4.6,19.0,687.5,555.34,437.91
2016,7,9,16,0,880.0,80.0,4.6,19.0,645.0,503.9,395.42
2016,7,9,16,15,865.5,77.5,4.55,18.5,598.5,449.89,350.36
2016,7,9,16,30,851.0,75.0,4.5,18.0,552.0,396.35,304.31
2016,7,9,16,45,829.5,73.0,4.45,17.5,502.0,341.63,256.24
2016,7,9,17,0,808.0,71.0,4.4,17.0,452.0,285.1,205.94
2016,7,9,17,15,780.5,67.5,4.25,16.5,401.0,231.13,157.71
2016,7,9,17,30,753.0,64.0,4.1,16.0,350.0,179.95,113.02
2016,7,9,17,45,712.0,60.0,4.0,16.0,299.0,129.77,72.88
2016,7,9,18,0,671.0,56.0,3.9,16.0,248.0,84.23,42.93
2016,7,9,18,15,613.0,50.0,3.75,15.5,199.0,41.53,31.28
2016,7,9,18,30,555.0,44.0,3.6,15.0,150.0,30.73,21.54
2016,7,9,18,45,459.5,36.0,3.45,14.5,106.5,26.18,17.16
2016,7,9,19,0,364.0,28.0,3.3,14.0,63.0,21.34,11.78
2016,7,9,19,15,182.0,14.0,3.25,13.5,31.5,10.39,0.0
2016,7,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,10,5,15,169.5,12.5,1.75,12.5,27.5,33.23,0.0
2016,7,10,5,30,339.0,25.0,1.9,13.0,55.0,93.16,50.7
2016,7,10,5,45,436.5,33.0,2.05,13.5,96.5,142.55,96.09
2016,7,10,6,0,534.0,41.0,2.2,14.0,138.0,202.55,148.15
2016,7,10,6,15,595.0,47.0,2.3,14.5,186.0,257.47,197.62
2016,7,10,6,30,656.0,53.0,2.4,15.0,234.0,319.4,252.3
2016,7,10,6,45,698.5,57.0,2.5,15.5,285.0,376.73,302.32
2016,7,10,7,0,741.0,61.0,2.6,16.0,336.0,437.53,353.61
2016,7,10,7,15,770.5,64.5,2.5,16.5,387.5,493.94,399.35
2016,7,10,7,30,800.0,68.0,2.4,17.0,439.0,551.94,444.56
2016,7,10,7,45,823.0,71.0,2.35,17.5,489.5,603.74,483.67
2016,7,10,8,0,846.0,74.0,2.3,18.0,540.0,658.52,522.95
2016,7,10,8,15,862.5,76.0,2.15,18.5,587.5,707.62,554.85
2016,7,10,8,30,879.0,78.0,2.0,19.0,635.0,756.0,585.27
2016,7,10,8,45,893.0,79.5,1.95,19.5,680.0,800.86,613.14
2016,7,10,9,0,907.0,81.0,1.9,20.0,725.0,844.3,639.44
2016,7,10,9,15,916.5,83.0,1.8,20.0,765.0,882.73,662.56
2016,7,10,9,30,926.0,85.0,1.7,20.0,805.0,918.99,683.82
2016,7,10,9,45,930.0,88.5,1.6,20.5,839.0,949.45,699.58
2016,7,10,10,0,934.0,92.0,1.5,21.0,873.0,977.08,713.2
2016,7,10,10,15,940.0,93.0,1.55,21.0,902.0,1000.99,727.9
2016,7,10,10,30,946.0,94.0,1.6,21.0,931.0,1021.9,740.78
2016,7,10,10,45,950.0,95.0,1.7,21.5,953.0,1037.74,749.85
2016,7,10,11,0,954.0,96.0,1.8,22.0,975.0,1050.32,756.96
2016,7,10,11,15,957.0,96.5,1.9,22.0,990.5,1058.06,762.57
2016,7,10,11,30,960.0,97.0,2.0,22.0,1006.0,1062.41,766.19
2016,7,10,11,45,961.5,97.5,2.15,22.5,1014.0,1061.85,765.97
2016,7,10,12,0,963.0,98.0,2.3,23.0,1022.0,1057.88,763.65
2016,7,10,12,15,963.5,98.0,2.4,23.0,1022.5,1049.03,759.15
2016,7,10,12,30,964.0,98.0,2.5,23.0,1023.0,1036.86,752.6
2016,7,10,12,45,957.0,102.0,2.6,23.0,1015.0,1018.25,741.93
2016,7,10,13,0,950.0,106.0,2.7,23.0,1007.0,996.65,729.33
2016,7,10,13,15,947.5,105.5,2.7,23.0,992.5,971.89,713.71
2016,7,10,13,30,945.0,105.0,2.7,23.0,978.0,944.26,696.22
2016,7,10,13,45,942.0,104.0,2.75,23.0,957.0,912.97,676.65
2016,7,10,14,0,939.0,103.0,2.8,23.0,936.0,879.1,655.22
2016,7,10,14,15,933.5,101.5,2.8,23.0,908.0,840.33,629.95
2016,7,10,14,30,928.0,100.0,2.8,23.0,880.0,799.47,603.05
2016,7,10,14,45,921.0,98.0,2.8,23.0,846.5,755.15,573.48
2016,7,10,15,0,914.0,96.0,2.8,23.0,813.0,709.26,542.47
2016,7,10,15,15,904.5,94.5,2.8,23.0,773.5,660.88,506.98
2016,7,10,15,30,895.0,93.0,2.8,23.0,734.0,611.56,469.81
2016,7,10,15,45,882.5,90.5,2.8,23.0,689.5,558.98,429.22
2016,7,10,16,0,870.0,88.0,2.8,23.0,645.0,506.21,387.31
2016,7,10,16,15,853.0,85.0,2.75,22.5,597.5,451.07,342.96
2016,7,10,16,30,836.0,82.0,2.7,22.0,550.0,393.59,295.48
2016,7,10,16,45,813.5,79.0,2.65,22.0,499.5,338.15,247.85
2016,7,10,17,0,791.0,76.0,2.6,22.0,449.0,284.55,200.93
2016,7,10,17,15,761.0,72.0,2.5,21.5,397.5,230.44,154.15
2016,7,10,17,30,731.0,68.0,2.4,21.0,346.0,179.41,110.96
2016,7,10,17,45,688.5,63.5,2.3,20.5,294.5,129.79,72.48
2016,7,10,18,0,646.0,59.0,2.2,20.0,243.0,81.89,41.2
2016,7,10,18,15,584.0,52.5,2.0,19.0,194.0,39.81,29.31
2016,7,10,18,30,522.0,46.0,1.8,18.0,145.0,32.49,22.8
2016,7,10,18,45,424.5,37.5,1.65,17.5,102.5,27.59,18.13
2016,7,10,19,0,327.0,29.0,1.5,17.0,60.0,22.36,12.35
2016,7,10,19,15,163.5,14.5,1.5,16.5,30.0,10.88,0.0
2016,7,10,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,11,5,15,159.5,12.5,1.65,14.5,26.0,31.76,0.0
2016,7,11,5,30,319.0,25.0,1.8,15.0,52.0,88.98,47.16
2016,7,11,5,45,419.0,33.5,2.0,15.5,93.5,138.53,92.51
2016,7,11,6,0,519.0,42.0,2.2,16.0,135.0,198.75,144.17
2016,7,11,6,15,580.5,48.0,2.2,16.5,182.5,253.87,193.27
2016,7,11,6,30,642.0,54.0,2.2,17.0,230.0,314.27,246.12
2016,7,11,6,45,684.0,58.5,2.2,17.5,280.5,371.21,295.21
2016,7,11,7,0,726.0,63.0,2.2,18.0,331.0,431.6,345.43
2016,7,11,7,15,756.0,66.5,2.05,18.5,382.0,487.57,390.09
2016,7,11,7,30,786.0,70.0,1.9,19.0,433.0,545.19,434.13
2016,7,11,7,45,808.0,73.0,1.8,20.0,482.5,598.56,472.49
2016,7,11,8,0,830.0,76.0,1.7,21.0,532.0,649.2,506.89
2016,7,11,8,15,847.0,78.5,1.6,21.0,580.0,698.57,539.45
2016,7,11,8,30,864.0,81.0,1.5,21.0,628.0,747.3,570.71
2016,7,11,8,45,876.5,83.5,1.45,21.5,672.0,791.55,597.49
2016,7,11,9,0,889.0,86.0,1.4,22.0,716.0,834.29,622.67
