Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,15,899.0,88.0,1.4,22.0,756.0,872.61,646.26
2016,7,11,9,30,909.0,90.0,1.4,22.0,796.0,908.83,668.27
2016,7,11,9,45,909.0,96.0,1.4,22.5,828.5,937.9,684.17
2016,7,11,10,0,909.0,102.0,1.4,23.0,861.0,963.97,698.09
2016,7,11,10,15,915.5,103.5,1.4,23.0,890.0,988.4,712.28
2016,7,11,10,30,922.0,105.0,1.4,23.0,919.0,1009.92,724.65
2016,7,11,10,45,926.5,106.0,1.45,23.5,941.0,1025.93,733.02
2016,7,11,11,0,931.0,107.0,1.5,24.0,963.0,1038.76,739.54
2016,7,11,11,15,934.0,107.5,1.6,24.0,978.5,1046.33,745.14
2016,7,11,11,30,937.0,108.0,1.7,24.0,994.0,1050.6,748.81
2016,7,11,11,45,939.0,108.5,1.8,24.5,1002.5,1050.53,748.43
2016,7,11,12,0,941.0,109.0,1.9,25.0,1011.0,1047.12,746.06
2016,7,11,12,15,941.5,109.0,2.0,25.0,1011.5,1038.42,741.91
2016,7,11,12,30,942.0,109.0,2.1,25.0,1012.0,1026.47,735.78
2016,7,11,12,45,943.0,107.5,2.25,25.0,1006.0,1010.29,727.54
2016,7,11,13,0,944.0,106.0,2.4,25.0,1000.0,990.97,717.2
2016,7,11,13,15,941.5,105.5,2.45,24.5,986.0,966.34,703.73
2016,7,11,13,30,939.0,105.0,2.5,24.0,972.0,938.87,688.31
2016,7,11,13,45,935.5,104.0,2.65,24.0,951.0,907.32,669.55
2016,7,11,14,0,932.0,103.0,2.8,24.0,930.0,873.23,648.8
2016,7,11,14,15,926.5,101.5,2.85,24.0,902.0,834.68,624.06
2016,7,11,14,30,921.0,100.0,2.9,24.0,874.0,794.07,597.65
2016,7,11,14,45,914.5,98.0,3.0,24.0,840.5,750.37,569.02
2016,7,11,15,0,908.0,96.0,3.1,24.0,807.0,705.06,538.82
2016,7,11,15,15,898.0,94.0,3.1,23.5,767.5,656.14,503.82
2016,7,11,15,30,888.0,92.0,3.1,23.0,728.0,606.33,467.09
2016,7,11,15,45,877.0,89.5,3.15,23.0,684.5,554.87,427.25
2016,7,11,16,0,866.0,87.0,3.2,23.0,641.0,503.07,385.94
2016,7,11,16,15,849.0,84.0,3.15,22.5,593.5,448.11,341.51
2016,7,11,16,30,832.0,81.0,3.1,22.0,546.0,390.81,293.97
2016,7,11,16,45,811.5,77.5,3.1,21.5,496.0,335.76,246.95
2016,7,11,17,0,791.0,74.0,3.1,21.0,446.0,282.35,200.29
2016,7,11,17,15,761.5,70.0,3.05,20.5,395.0,228.33,153.25
2016,7,11,17,30,732.0,66.0,3.0,20.0,344.0,177.34,109.79
2016,7,11,17,45,693.0,61.0,2.95,20.0,293.0,127.59,70.74
2016,7,11,18,0,654.0,56.0,2.9,20.0,242.0,82.27,41.43
2016,7,11,18,15,593.5,50.0,2.7,19.0,193.5,37.34,27.14
2016,7,11,18,30,533.0,44.0,2.5,18.0,145.0,30.83,21.33
2016,7,11,18,45,439.0,36.0,2.3,17.5,102.5,26.3,16.99
2016,7,11,19,0,345.0,28.0,2.1,17.0,60.0,21.47,11.54
2016,7,11,19,15,172.5,14.0,2.1,16.5,30.0,10.47,0.0
2016,7,11,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,5,15,164.5,12.0,1.8,13.0,26.0,31.65,0.0
2016,7,12,5,30,329.0,24.0,1.8,13.0,52.0,88.94,46.22
2016,7,12,5,45,427.0,32.5,1.8,13.5,93.0,138.71,92.84
2016,7,12,6,0,525.0,41.0,1.8,14.0,134.0,198.67,144.68
2016,7,12,6,15,588.0,47.0,1.65,14.5,182.5,253.62,193.78
2016,7,12,6,30,651.0,53.0,1.5,15.0,231.0,315.89,248.07
2016,7,12,6,45,691.5,58.0,1.4,15.5,282.0,373.16,297.16
2016,7,12,7,0,732.0,63.0,1.3,16.0,333.0,433.74,346.94
2016,7,12,7,15,763.5,67.0,1.2,16.5,384.5,491.38,392.41
2016,7,12,7,30,795.0,71.0,1.1,17.0,436.0,550.83,437.21
2016,7,12,7,45,816.5,74.5,1.05,18.0,487.0,604.88,475.57
2016,7,12,8,0,838.0,78.0,1.0,19.0,538.0,656.12,510.03
2016,7,12,8,15,855.5,80.5,0.9,19.5,586.5,706.22,541.06
2016,7,12,8,30,873.0,83.0,0.8,20.0,635.0,755.69,570.56
2016,7,12,8,45,886.0,86.0,0.75,20.5,679.5,801.24,597.18
2016,7,12,9,0,899.0,89.0,0.7,21.0,724.0,845.3,622.14
2016,7,12,9,15,909.0,90.5,0.65,21.0,764.5,883.42,643.89
2016,7,12,9,30,919.0,92.0,0.6,21.0,805.0,919.41,663.99
2016,7,12,9,45,929.0,92.5,0.55,21.5,840.5,952.0,680.36
2016,7,12,10,0,939.0,93.0,0.5,22.0,876.0,982.06,694.91
2016,7,12,10,15,945.0,94.5,0.5,22.5,905.0,1006.67,707.11
2016,7,12,10,30,951.0,96.0,0.5,23.0,934.0,1028.27,717.51
2016,7,12,10,45,955.0,97.0,0.55,23.5,956.5,1044.23,725.77
2016,7,12,11,0,959.0,98.0,0.6,24.0,979.0,1056.91,732.23
2016,7,12,11,15,961.5,98.5,0.75,24.0,994.0,1064.22,739.43
2016,7,12,11,30,964.0,99.0,0.9,24.0,1009.0,1068.12,744.65
2016,7,12,11,45,965.0,99.0,1.05,24.0,1016.5,1066.57,746.58
2016,7,12,12,0,966.0,99.0,1.2,24.0,1024.0,1061.61,746.4
2016,7,12,12,15,965.5,99.5,1.35,24.0,1024.5,1052.29,743.46
2016,7,12,12,30,965.0,100.0,1.5,24.0,1025.0,1039.64,738.35
2016,7,12,12,45,954.5,105.5,1.65,24.0,1015.0,1019.18,728.22
2016,7,12,13,0,944.0,111.0,1.8,24.0,1005.0,995.82,716.09
2016,7,12,13,15,941.0,110.5,1.9,24.0,990.5,970.71,701.98
2016,7,12,13,30,938.0,110.0,2.0,24.0,976.0,942.78,685.87
2016,7,12,13,45,933.5,109.0,2.1,24.0,954.0,910.36,666.65
2016,7,12,14,0,929.0,108.0,2.2,24.0,932.0,875.47,645.54
2016,7,12,14,15,923.0,106.5,2.25,24.0,903.5,836.6,621.05
2016,7,12,14,30,917.0,105.0,2.3,24.0,875.0,795.69,594.9
2016,7,12,14,45,909.0,103.5,2.35,24.0,841.0,751.5,566.15
2016,7,12,15,0,901.0,102.0,2.4,24.0,807.0,705.83,535.74
2016,7,12,15,15,890.5,100.0,2.4,23.5,767.0,656.84,501.12
2016,7,12,15,30,880.0,98.0,2.4,23.0,727.0,607.03,464.83
2016,7,12,15,45,867.5,95.0,2.4,23.0,683.0,554.61,424.63
2016,7,12,16,0,855.0,92.0,2.4,23.0,639.0,502.02,383.11
2016,7,12,16,15,837.5,89.0,2.4,22.5,591.0,444.54,337.39
2016,7,12,16,30,820.0,86.0,2.4,22.0,543.0,390.42,292.71
2016,7,12,16,45,798.5,82.5,2.4,22.0,493.0,335.61,245.79
2016,7,12,17,0,777.0,79.0,2.4,22.0,443.0,282.56,199.49
2016,7,12,17,15,746.5,75.0,2.3,21.5,392.0,229.03,153.34
2016,7,12,17,30,716.0,71.0,2.2,21.0,341.0,178.66,110.86
2016,7,12,17,45,675.0,65.5,2.15,20.5,290.0,126.17,70.14
2016,7,12,18,0,634.0,60.0,2.1,20.0,239.0,81.0,41.18
2016,7,12,18,15,571.5,53.5,1.95,19.0,190.5,39.57,29.1
2016,7,12,18,30,509.0,47.0,1.8,18.0,142.0,33.5,23.66
2016,7,12,18,45,412.0,38.0,1.7,17.5,100.0,28.18,18.61
2016,7,12,19,0,315.0,29.0,1.6,17.0,58.0,22.51,12.28
2016,7,12,19,15,157.5,14.5,1.6,16.5,29.0,10.97,0.0
2016,7,12,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,5,15,146.0,13.0,1.0,14.5,24.5,30.19,0.0
2016,7,13,5,30,292.0,26.0,1.2,15.0,49.0,83.89,42.54
2016,7,13,5,45,394.5,35.0,1.4,16.0,90.0,133.51,88.61
2016,7,13,6,0,497.0,44.0,1.6,17.0,131.0,193.44,139.31
2016,7,13,6,15,562.0,50.5,1.55,17.5,179.0,249.06,188.17
2016,7,13,6,30,627.0,57.0,1.5,18.0,227.0,311.2,241.68
2016,7,13,6,45,671.5,62.5,1.5,18.5,278.0,368.5,290.41
2016,7,13,7,0,716.0,68.0,1.5,19.0,329.0,430.61,341.23
2016,7,13,7,15,747.5,72.0,1.4,19.5,381.0,487.52,385.89
2016,7,13,7,30,779.0,76.0,1.3,20.0,433.0,546.25,430.0
2016,7,13,7,45,803.0,79.0,1.25,21.0,483.5,600.64,468.53
2016,7,13,8,0,827.0,82.0,1.2,22.0,534.0,655.54,505.75
2016,7,13,8,15,844.5,85.0,1.1,22.5,582.5,702.61,534.7
2016,7,13,8,30,862.0,88.0,1.0,23.0,631.0,752.22,564.43
2016,7,13,8,45,876.0,90.0,0.9,23.5,675.5,797.09,589.94
2016,7,13,9,0,890.0,92.0,0.8,24.0,720.0,840.56,613.73
2016,7,13,9,15,900.5,94.5,0.65,24.5,760.5,879.94,633.2
2016,7,13,9,30,911.0,97.0,0.5,25.0,801.0,917.24,650.57
2016,7,13,9,45,906.5,105.5,0.4,25.5,833.0,944.96,662.51
2016,7,13,10,0,902.0,114.0,0.3,26.0,865.0,969.42,672.37
2016,7,13,10,15,909.0,115.5,0.4,26.0,894.0,994.2,688.06
2016,7,13,10,30,916.0,117.0,0.5,26.0,923.0,1016.11,702.19
2016,7,13,10,45,921.0,117.5,0.6,26.5,946.0,1032.0,711.5
2016,7,13,11,0,926.0,118.0,0.7,27.0,969.0,1044.76,719.09
2016,7,13,11,15,929.0,119.0,0.8,27.0,984.0,1052.8,725.41
2016,7,13,11,30,932.0,120.0,0.9,27.0,999.0,1057.54,729.9
2016,7,13,11,45,934.0,120.0,1.05,27.0,1007.5,1056.94,732.3
2016,7,13,12,0,936.0,120.0,1.2,27.0,1016.0,1053.02,732.68
2016,7,13,12,15,936.0,120.0,1.3,27.0,1016.0,1043.82,728.91
2016,7,13,12,30,936.0,120.0,1.4,27.0,1016.0,1031.4,723.21
2016,7,13,12,45,938.5,117.0,1.55,27.0,1010.5,1015.22,715.92
2016,7,13,13,0,941.0,114.0,1.7,27.0,1005.0,995.86,706.49
2016,7,13,13,15,938.5,113.5,1.8,27.0,990.5,971.26,692.93
2016,7,13,13,30,936.0,113.0,1.9,27.0,976.0,943.8,677.42
2016,7,13,13,45,932.0,111.5,2.0,27.0,954.5,911.36,658.52
2016,7,13,14,0,928.0,110.0,2.1,27.0,933.0,876.42,637.74
2016,7,13,14,15,922.0,109.0,2.2,27.0,904.5,838.03,614.37
2016,7,13,14,30,916.0,108.0,2.3,27.0,876.0,797.61,589.26
2016,7,13,14,45,908.0,106.0,2.4,27.0,842.0,752.95,560.85
2016,7,13,15,0,900.0,104.0,2.5,27.0,808.0,706.8,530.63
2016,7,13,15,15,889.5,102.0,2.55,26.5,768.0,657.82,496.61
2016,7,13,15,30,879.0,100.0,2.6,26.0,728.0,608.0,460.87
2016,7,13,15,45,865.5,97.5,2.65,26.0,684.0,555.51,421.11
2016,7,13,16,0,852.0,95.0,2.7,26.0,640.0,502.94,380.06
2016,7,13,16,15,834.5,92.0,2.75,25.5,592.0,445.6,334.93
2016,7,13,16,30,817.0,89.0,2.8,25.0,544.0,391.59,290.77
2016,7,13,16,45,795.0,85.0,2.85,25.0,494.0,336.28,243.92
2016,7,13,17,0,773.0,81.0,2.9,25.0,444.0,282.78,197.73
2016,7,13,17,15,742.0,77.0,2.8,24.5,392.5,229.32,152.1
2016,7,13,17,30,711.0,73.0,2.7,24.0,341.0,179.1,110.2
2016,7,13,17,45,669.5,67.5,2.65,23.5,290.0,126.67,70.02
2016,7,13,18,0,628.0,62.0,2.6,23.0,239.0,81.75,41.66
2016,7,13,18,15,564.5,55.0,2.35,22.0,190.5,40.24,29.28
2016,7,13,18,30,501.0,48.0,2.1,21.0,142.0,34.46,24.15
2016,7,13,18,45,404.0,38.5,1.9,20.5,99.5,28.73,18.77
2016,7,13,19,0,307.0,29.0,1.7,20.0,57.0,22.6,12.03
2016,7,13,19,15,153.5,14.5,1.65,19.5,28.5,11.03,0.0
2016,7,13,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,154.5,12.5,0.9,15.5,24.5,30.49,0.0
2016,7,14,5,30,309.0,25.0,1.0,16.0,49.0,85.05,41.36
2016,7,14,5,45,414.0,33.5,1.15,17.0,91.0,135.74,89.06
2016,7,14,6,0,519.0,42.0,1.3,18.0,133.0,196.73,140.43
2016,7,14,6,15,583.5,48.5,1.15,18.5,181.5,253.26,189.75
2016,7,14,6,30,648.0,55.0,1.0,19.0,230.0,315.28,242.58
2016,7,14,6,45,691.5,60.0,0.9,19.5,281.5,373.73,291.34
2016,7,14,7,0,735.0,65.0,0.8,20.0,333.0,435.79,340.82
2016,7,14,7,15,766.0,69.0,0.7,20.5,385.0,493.36,384.75
2016,7,14,7,30,797.0,73.0,0.6,21.0,437.0,552.67,427.84
2016,7,14,7,45,820.0,76.0,0.55,21.5,488.0,607.28,466.05
2016,7,14,8,0,843.0,79.0,0.5,22.0,539.0,659.17,500.71
2016,7,14,8,15,860.5,81.5,0.5,22.5,587.5,709.54,531.98
2016,7,14,8,30,878.0,84.0,0.5,23.0,636.0,759.28,562.05
2016,7,14,8,45,891.5,86.0,0.55,23.5,681.0,804.4,589.23
2016,7,14,9,0,905.0,88.0,0.6,24.0,726.0,848.05,615.1
2016,7,14,9,15,915.0,90.0,0.7,24.5,766.5,886.99,638.54
2016,7,14,9,30,925.0,92.0,0.8,25.0,807.0,923.78,660.48
2016,7,14,9,45,928.0,96.5,0.95,25.5,841.0,954.52,679.43
2016,7,14,10,0,931.0,101.0,1.1,26.0,875.0,982.35,696.54
2016,7,14,10,15,937.0,102.0,1.2,26.0,904.0,1006.3,711.73
2016,7,14,10,30,943.0,103.0,1.3,26.0,933.0,1027.27,725.17
2016,7,14,10,45,947.5,104.0,1.45,26.5,955.5,1043.64,735.27
2016,7,14,11,0,952.0,105.0,1.6,27.0,978.0,1056.77,743.4
2016,7,14,11,15,954.5,105.5,1.7,27.0,993.5,1064.05,748.7
2016,7,14,11,30,957.0,106.0,1.8,27.0,1009.0,1067.94,752.06
2016,7,14,11,45,958.5,106.5,1.95,27.0,1017.0,1067.41,753.5
2016,7,14,12,0,960.0,107.0,2.1,27.0,1025.0,1063.48,752.87
2016,7,14,12,15,960.0,107.0,2.2,27.0,1025.5,1054.17,748.29
2016,7,14,12,30,960.0,107.0,2.3,27.0,1026.0,1041.54,741.71
2016,7,14,12,45,951.0,112.0,2.4,27.0,1017.0,1022.04,730.81
2016,7,14,13,0,942.0,117.0,2.5,27.0,1008.0,999.61,718.04
2016,7,14,13,15,939.0,116.5,2.55,26.5,993.0,974.5,704.41
2016,7,14,13,30,936.0,116.0,2.6,26.0,978.0,946.57,688.83
2016,7,14,13,45,931.5,115.0,2.65,26.0,956.5,914.15,668.84
2016,7,14,14,0,927.0,114.0,2.7,26.0,935.0,879.26,647.07
2016,7,14,14,15,921.0,112.5,2.75,26.0,906.0,840.39,622.42
2016,7,14,14,30,915.0,111.0,2.8,26.0,877.0,799.48,596.14
2016,7,14,14,45,907.0,109.0,2.85,26.0,842.5,754.82,566.95
2016,7,14,15,0,899.0,107.0,2.9,26.0,808.0,708.67,535.91
2016,7,14,15,15,888.0,104.5,2.85,25.5,768.0,658.9,500.54
2016,7,14,15,30,877.0,102.0,2.8,25.0,728.0,608.34,463.59
2016,7,14,15,45,864.0,99.0,2.8,25.0,683.5,555.71,423.31
2016,7,14,16,0,851.0,96.0,2.8,25.0,639.0,500.5,380.01
2016,7,14,16,15,832.5,93.0,2.75,24.5,591.0,445.21,335.92
2016,7,14,16,30,814.0,90.0,2.7,24.0,543.0,390.88,291.2
2016,7,14,16,45,791.0,86.5,2.7,23.5,492.5,335.82,244.85
2016,7,14,17,0,768.0,83.0,2.7,23.0,442.0,282.68,199.13
2016,7,14,17,15,736.5,78.5,2.6,22.5,390.5,228.91,153.01
2016,7,14,17,30,705.0,74.0,2.5,22.0,339.0,175.52,108.37
2016,7,14,17,45,660.5,68.5,2.4,22.0,287.5,125.91,70.23
2016,7,14,18,0,616.0,63.0,2.3,22.0,236.0,81.3,42.04
2016,7,14,18,15,551.0,56.0,2.05,21.0,187.5,40.45,29.59
2016,7,14,18,30,486.0,49.0,1.8,20.0,139.0,35.44,25.1
2016,7,14,18,45,384.0,39.5,1.55,19.5,97.0,29.75,19.72
2016,7,14,19,0,282.0,30.0,1.3,19.0,55.0,23.69,12.81
2016,7,14,19,15,141.0,15.0,1.4,18.5,27.5,11.56,0.0
2016,7,14,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,5,15,111.0,14.0,1.7,13.5,22.5,26.68,0.0
2016,7,15,5,30,222.0,28.0,1.8,14.0,45.0,72.4,34.89
2016,7,15,5,45,328.0,39.0,1.9,14.5,84.5,121.72,81.6
2016,7,15,6,0,434.0,50.0,2.0,15.0,124.0,181.03,131.84
2016,7,15,6,15,504.5,57.5,1.95,15.5,171.5,236.26,180.36
2016,7,15,6,30,575.0,65.0,1.9,16.0,219.0,298.57,234.32
2016,7,15,6,45,289.5,92.5,1.85,16.5,170.5,232.39,186.14
2016,7,15,7,0,4.0,120.0,1.8,17.0,122.0,120.71,95.23
2016,7,15,7,15,5.5,135.0,1.75,17.0,137.5,136.46,108.17
2016,7,15,7,30,7.0,150.0,1.7,17.0,153.0,152.36,120.8
2016,7,15,7,45,26.0,182.5,1.7,17.5,196.5,197.56,156.96
2016,7,15,8,0,45.0,215.0,1.7,18.0,240.0,250.43,198.36
2016,7,15,8,15,106.0,248.0,1.7,18.5,313.0,330.39,260.92
2016,7,15,8,30,167.0,281.0,1.7,19.0,386.0,422.08,330.35
2016,7,15,8,45,515.5,193.0,1.7,19.5,549.5,624.23,486.31
2016,7,15,9,0,864.0,105.0,1.7,20.0,713.0,832.06,631.27
2016,7,15,9,15,875.5,107.5,1.7,20.0,753.5,871.5,654.29
2016,7,15,9,30,887.0,110.0,1.7,20.0,794.0,908.97,677.55
2016,7,15,9,45,895.0,112.0,1.75,20.5,829.0,940.55,696.03
2016,7,15,10,0,903.0,114.0,1.8,21.0,864.0,969.6,712.8
2016,7,15,10,15,910.0,115.5,1.85,21.0,893.5,994.47,728.2
2016,7,15,10,30,917.0,117.0,1.9,21.0,923.0,1016.45,741.81
2016,7,15,10,45,789.0,197.5,2.0,21.5,903.5,990.64,724.01
2016,7,15,11,0,661.0,278.0,2.1,22.0,884.0,956.96,700.81
2016,7,15,11,15,642.0,296.5,2.15,22.0,893.0,958.56,701.46
2016,7,15,11,30,623.0,315.0,2.2,22.0,902.0,957.27,699.93
2016,7,15,11,45,781.5,216.5,2.3,22.5,959.0,1012.47,737.51
2016,7,15,12,0,940.0,118.0,2.4,23.0,1016.0,1054.61,763.41
2016,7,15,12,15,940.0,118.0,2.45,23.0,1016.5,1045.42,757.58
2016,7,15,12,30,940.0,118.0,2.5,23.0,1017.0,1032.97,750.28
2016,7,15,12,45,765.5,226.5,2.6,23.0,955.5,965.94,708.07
2016,7,15,13,0,591.0,335.0,2.7,23.0,894.0,892.8,657.54
2016,7,15,13,15,616.5,313.5,2.7,23.0,888.5,878.16,649.52
2016,7,15,13,30,642.0,292.0,2.7,23.0,883.0,861.51,639.54
2016,7,15,13,45,618.0,295.5,2.75,23.0,854.0,823.07,613.58
2016,7,15,14,0,594.0,299.0,2.8,23.0,825.0,784.67,587.48
2016,7,15,14,15,602.0,281.0,2.8,22.5,799.5,750.35,565.71
2016,7,15,14,30,610.0,263.0,2.8,22.0,774.0,714.43,542.3
2016,7,15,14,45,609.5,249.5,2.8,22.0,743.0,674.68,514.44
2016,7,15,15,0,609.0,236.0,2.8,22.0,712.0,633.69,485.16
2016,7,15,15,15,648.5,205.5,2.8,22.0,688.5,600.75,461.78
2016,7,15,15,30,688.0,175.0,2.8,22.0,665.0,563.19,434.12
2016,7,15,15,45,694.5,155.5,2.8,22.0,624.0,513.62,396.22
2016,7,15,16,0,701.0,136.0,2.8,22.0,583.0,462.55,356.06
2016,7,15,16,15,590.0,158.0,2.75,21.5,514.5,397.34,304.63
2016,7,15,16,30,479.0,180.0,2.7,21.0,446.0,342.22,260.9
2016,7,15,16,45,604.0,136.5,2.7,21.0,439.5,316.83,236.08
2016,7,15,17,0,729.0,93.0,2.7,21.0,433.0,277.75,197.86
2016,7,15,17,15,695.0,88.0,2.65,20.5,381.5,224.81,152.39
2016,7,15,17,30,661.0,83.0,2.6,20.0,330.0,175.43,110.98
2016,7,15,17,45,615.5,76.5,2.55,19.5,279.5,127.21,73.97
2016,7,15,18,0,570.0,70.0,2.5,19.0,229.0,84.14,46.62
2016,7,15,18,15,502.0,62.0,2.4,18.5,181.5,44.96,33.86
2016,7,15,18,30,434.0,54.0,2.3,18.0,134.0,40.15,29.4
2016,7,15,18,45,330.5,43.0,2.2,17.5,93.0,33.23,22.84
2016,7,15,19,0,227.0,32.0,2.1,17.0,52.0,24.91,13.71
2016,7,15,19,15,113.5,16.0,2.15,16.5,26.0,12.53,0.0
2016,7,15,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,5,15,112.0,13.5,0.55,13.5,21.5,26.14,0.0
2016,7,16,5,30,224.0,27.0,0.6,14.0,43.0,71.27,32.68
2016,7,16,5,45,333.0,37.5,0.65,14.5,83.0,120.87,80.31
2016,7,16,6,0,442.0,48.0,0.7,15.0,123.0,180.58,130.43
2016,7,16,6,15,512.0,55.5,0.65,15.5,170.5,235.95,178.44
2016,7,16,6,30,582.0,63.0,0.6,16.0,218.0,298.38,231.52
2016,7,16,6,45,291.0,78.5,0.6,16.5,156.0,217.31,172.46
2016,7,16,7,0,0.0,94.0,0.6,17.0,94.0,91.93,71.2
2016,7,16,7,15,0.0,110.5,0.55,17.5,110.5,108.3,84.64
2016,7,16,7,30,0.0,127.0,0.5,18.0,127.0,124.66,97.42
2016,7,16,7,45,17.5,167.5,0.45,18.5,177.5,176.68,138.75
2016,7,16,8,0,35.0,208.0,0.4,19.0,228.0,236.21,184.54
2016,7,16,8,15,75.0,243.0,0.45,19.5,289.5,302.85,235.24
2016,7,16,8,30,115.0,278.0,0.5,20.0,351.0,379.61,291.94
2016,7,16,8,45,491.0,190.0,0.55,20.5,531.0,601.33,459.5
2016,7,16,9,0,867.0,102.0,0.6,21.0,711.0,830.76,614.02
2016,7,16,9,15,878.5,104.5,0.7,21.0,751.5,870.34,636.8
2016,7,16,9,30,890.0,107.0,0.8,21.0,792.0,907.96,660.95
2016,7,16,9,45,897.0,109.5,0.95,21.5,827.0,939.29,680.66
2016,7,16,10,0,904.0,112.0,1.1,22.0,862.0,968.02,698.69
2016,7,16,10,15,911.0,113.5,1.25,22.0,891.5,992.95,715.62
2016,7,16,10,30,918.0,115.0,1.4,22.0,921.0,1015.0,730.78
2016,7,16,10,45,922.5,116.5,1.6,22.5,943.5,1031.57,741.89
2016,7,16,11,0,927.0,118.0,1.8,23.0,966.0,1044.97,750.96
2016,7,16,11,15,930.0,118.5,1.9,23.0,982.0,1052.58,756.45
2016,7,16,11,30,933.0,119.0,2.0,23.0,998.0,1056.88,760.01
2016,7,16,11,45,935.0,119.5,2.15,23.0,1006.0,1056.84,761.58
2016,7,16,12,0,937.0,120.0,2.3,23.0,1014.0,1053.46,761.07
2016,7,16,12,15,937.5,120.0,2.4,23.0,1015.0,1044.77,756.66
2016,7,16,12,30,938.0,120.0,2.5,23.0,1016.0,1032.83,750.23
2016,7,16,12,45,936.5,120.0,2.6,23.0,1009.0,1015.78,740.54
2016,7,16,13,0,935.0,120.0,2.7,23.0,1002.0,995.64,728.85
2016,7,16,13,15,932.5,119.0,2.75,23.0,988.0,970.63,713.49
2016,7,16,13,30,930.0,118.0,2.8,23.0,974.0,942.77,696.22
2016,7,16,13,45,929.0,115.5,2.85,23.0,953.5,912.03,676.95
2016,7,16,14,0,928.0,113.0,2.9,23.0,933.0,878.62,655.76
2016,7,16,14,15,922.0,111.5,2.9,22.5,904.5,839.66,631.52
2016,7,16,14,30,916.0,110.0,2.9,22.0,876.0,798.67,605.58
2016,7,16,14,45,910.0,107.0,2.9,22.0,842.5,754.39,575.86
2016,7,16,15,0,904.0,104.0,2.9,22.0,809.0,708.46,544.28
2016,7,16,15,15,893.5,102.0,2.9,22.0,769.0,659.19,507.89
2016,7,16,15,30,883.0,100.0,2.9,22.0,729.0,609.09,469.95
2016,7,16,15,45,870.5,97.0,2.9,22.0,684.5,556.37,429.04
2016,7,16,16,0,858.0,94.0,2.9,22.0,640.0,503.47,386.8
2016,7,16,16,15,840.5,91.0,2.85,21.5,592.0,445.73,340.29
2016,7,16,16,30,823.0,88.0,2.8,21.0,544.0,391.3,294.84
2016,7,16,16,45,800.5,84.5,2.8,21.0,493.5,335.87,247.05
2016,7,16,17,0,778.0,81.0,2.8,21.0,443.0,282.31,200.01
2016,7,16,17,15,746.5,76.5,2.75,20.5,391.0,227.95,153.01
2016,7,16,17,30,715.0,72.0,2.7,20.0,339.0,176.89,109.9
2016,7,16,17,45,670.0,67.0,2.7,19.5,287.5,124.3,69.36
2016,7,16,18,0,625.0,62.0,2.7,19.0,236.0,79.58,41.34
2016,7,16,18,15,559.5,55.0,2.6,18.5,187.0,38.31,28.03
2016,7,16,18,30,494.0,48.0,2.5,18.0,138.0,34.74,24.68
2016,7,16,18,45,384.5,39.0,2.4,17.5,96.0,29.49,19.62
2016,7,16,19,0,275.0,30.0,2.3,17.0,54.0,23.92,12.74
2016,7,16,19,15,137.5,15.0,2.3,16.5,27.0,14.74,0.0
2016,7,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,5,15,120.5,12.5,1.35,12.5,21.5,25.96,0.0
2016,7,17,5,30,241.0,25.0,1.3,13.0,43.0,71.54,30.76
2016,7,17,5,45,357.0,35.0,1.3,13.5,83.5,123.13,81.43
2016,7,17,6,0,473.0,45.0,1.3,14.0,124.0,185.32,134.06
2016,7,17,6,15,541.5,52.0,1.25,14.5,171.5,241.17,183.35
2016,7,17,6,30,610.0,59.0,1.2,15.0,219.0,303.94,237.75
2016,7,17,6,45,305.0,71.0,1.2,15.5,151.0,214.68,171.86
2016,7,17,7,0,0.0,83.0,1.2,16.0,83.0,80.76,62.39
2016,7,17,7,15,0.0,105.5,1.2,16.5,105.5,103.22,80.95
2016,7,17,7,30,0.0,128.0,1.2,17.0,128.0,125.72,98.93
2016,7,17,7,45,4.5,152.5,1.25,17.5,155.0,153.1,120.65
2016,7,17,8,0,9.0,177.0,1.3,18.0,182.0,180.9,142.32
2016,7,17,8,15,19.0,207.0,1.35,18.0,218.5,218.67,171.98
2016,7,17,8,30,29.0,237.0,1.4,18.0,255.0,263.72,206.82
2016,7,17,8,45,101.5,280.0,1.5,18.5,350.0,367.14,287.15
2016,7,17,9,0,174.0,323.0,1.6,19.0,445.0,483.16,373.72
2016,7,17,9,15,537.0,210.5,1.7,19.0,617.5,694.62,535.82
2016,7,17,9,30,900.0,98.0,1.8,19.0,790.0,906.66,681.85
2016,7,17,9,45,902.0,103.0,1.95,19.5,823.5,936.46,698.47
2016,7,17,10,0,904.0,108.0,2.1,20.0,857.0,963.37,715.15
2016,7,17,10,15,910.0,109.5,2.2,20.0,885.5,987.4,730.75
2016,7,17,10,30,916.0,111.0,2.3,20.0,914.0,1008.52,744.52
2016,7,17,10,45,920.5,111.5,2.45,20.5,936.0,1024.07,753.85
2016,7,17,11,0,925.0,112.0,2.6,21.0,958.0,1036.47,761.21
2016,7,17,11,15,927.5,113.0,2.7,21.0,973.0,1044.15,766.55
2016,7,17,11,30,930.0,114.0,2.8,21.0,988.0,1048.51,769.88
2016,7,17,11,45,931.5,114.0,2.95,21.0,996.0,1047.51,770.32
2016,7,17,12,0,933.0,114.0,3.1,21.0,1004.0,1043.2,768.68
2016,7,17,12,15,933.0,114.0,3.2,21.0,1004.5,1034.1,763.54
2016,7,17,12,30,933.0,114.0,3.3,21.0,1005.0,1021.77,756.36
2016,7,17,12,45,926.5,117.0,3.4,21.0,996.5,1003.04,744.98
2016,7,17,13,0,920.0,120.0,3.5,21.0,988.0,981.4,731.68
2016,7,17,13,15,917.0,119.5,3.55,21.0,973.5,956.74,715.98
2016,7,17,13,30,914.0,119.0,3.6,21.0,959.0,929.31,698.38
2016,7,17,13,45,912.5,116.5,3.7,21.0,938.5,898.58,678.74
2016,7,17,14,0,911.0,114.0,3.8,21.0,918.0,865.24,657.14
2016,7,17,14,15,905.0,112.5,3.8,20.5,890.0,826.85,632.55
2016,7,17,14,30,899.0,111.0,3.8,20.0,862.0,786.45,606.27
2016,7,17,14,45,892.5,108.0,3.85,20.0,828.5,742.46,576.14
2016,7,17,15,0,886.0,105.0,3.9,20.0,795.0,696.89,544.03
2016,7,17,15,15,875.5,103.0,3.9,19.5,755.5,648.38,508.28
2016,7,17,15,30,865.0,101.0,3.9,19.0,716.0,599.06,470.88
2016,7,17,15,45,851.5,98.5,3.95,19.0,672.0,547.1,429.6
2016,7,17,16,0,838.0,96.0,4.0,19.0,628.0,492.65,385.31
2016,7,17,16,15,820.5,93.0,3.95,18.5,580.5,438.34,340.37
2016,7,17,16,30,803.0,90.0,3.9,18.0,533.0,384.91,294.78
2016,7,17,16,45,778.5,86.5,3.9,18.0,483.0,329.85,246.46
2016,7,17,17,0,754.0,83.0,3.9,18.0,433.0,276.89,199.24
2016,7,17,17,15,722.0,78.5,3.85,17.5,382.0,223.71,152.56
2016,7,17,17,30,690.0,74.0,3.8,17.0,331.0,170.95,107.54
2016,7,17,17,45,642.5,69.0,3.75,16.5,280.0,122.26,69.82
2016,7,17,18,0,595.0,64.0,3.7,16.0,229.0,78.91,42.53
2016,7,17,18,15,528.5,57.0,3.55,15.5,181.0,39.72,29.64
2016,7,17,18,30,462.0,50.0,3.4,15.0,133.0,36.67,26.68
2016,7,17,18,45,355.5,39.5,3.3,15.0,92.0,30.07,20.31
2016,7,17,19,0,249.0,29.0,3.2,15.0,51.0,23.02,11.94
2016,7,17,19,15,124.5,14.5,3.15,14.5,25.5,14.25,0.0
2016,7,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,5,15,126.0,11.5,2.7,12.5,20.5,25.42,0.0
2016,7,18,5,30,252.0,23.0,2.8,13.0,41.0,70.72,27.99
2016,7,18,5,45,362.5,32.0,2.9,13.5,80.0,120.7,79.14
2016,7,18,6,0,473.0,41.0,3.0,14.0,119.0,180.42,130.4
2016,7,18,6,15,236.5,52.0,3.0,14.5,91.0,139.07,106.58
2016,7,18,6,30,0.0,63.0,3.0,15.0,63.0,61.29,46.42
2016,7,18,6,45,0.0,78.0,3.0,15.5,78.0,76.13,58.97
2016,7,18,7,0,0.0,93.0,3.0,16.0,93.0,90.96,71.21
2016,7,18,7,15,3.5,121.0,2.95,16.0,122.5,121.0,96.04
2016,7,18,7,30,7.0,149.0,2.9,16.0,152.0,151.44,120.84
2016,7,18,7,45,6.5,160.0,2.85,16.5,163.0,162.1,128.85
2016,7,18,8,0,6.0,171.0,2.8,17.0,174.0,172.75,136.76
2016,7,18,8,15,11.0,193.0,2.75,17.5,199.5,198.58,156.88
2016,7,18,8,30,16.0,215.0,2.7,18.0,225.0,224.79,176.99
2016,7,18,8,45,43.0,260.0,2.7,18.5,289.5,299.54,235.34
2016,7,18,9,0,70.0,305.0,2.7,19.0,354.0,370.42,289.14
2016,7,18,9,15,206.0,318.0,2.7,19.0,473.5,509.74,397.11
2016,7,18,9,30,342.0,331.0,2.7,19.0,593.0,657.11,506.53
2016,7,18,9,45,622.0,215.0,2.75,19.5,719.0,808.53,619.95
2016,7,18,10,0,902.0,99.0,2.8,20.0,845.0,951.48,715.2
2016,7,18,10,15,908.5,100.5,2.85,20.0,874.0,976.04,729.73
2016,7,18,10,30,915.0,102.0,2.9,20.0,903.0,997.69,743.46
2016,7,18,10,45,920.5,102.5,3.0,20.5,925.5,1014.3,752.91
2016,7,18,11,0,926.0,103.0,3.1,21.0,948.0,1027.76,760.38
2016,7,18,11,15,929.0,103.5,3.15,21.0,963.5,1035.5,765.22
2016,7,18,11,30,932.0,104.0,3.2,21.0,979.0,1039.93,768.06
2016,7,18,11,45,935.0,103.5,3.3,21.0,987.5,1039.99,768.59
2016,7,18,12,0,938.0,103.0,3.4,21.0,996.0,1036.71,767.04
2016,7,18,12,15,938.5,103.0,3.45,21.0,997.0,1028.13,761.72
2016,7,18,12,30,939.0,103.0,3.5,21.0,998.0,1016.28,754.36
2016,7,18,12,45,942.5,99.5,3.6,21.0,992.5,1000.56,744.86
2016,7,18,13,0,946.0,96.0,3.7,21.0,987.0,981.58,733.22
2016,7,18,13,15,943.5,95.5,3.7,21.0,973.0,956.91,717.1
2016,7,18,13,30,941.0,95.0,3.7,21.0,959.0,929.35,699.04
2016,7,18,13,45,940.0,92.5,3.75,21.0,938.5,898.34,678.88
2016,7,18,14,0,939.0,90.0,3.8,21.0,918.0,864.62,656.74
2016,7,18,14,15,934.0,88.5,3.75,21.0,890.5,826.13,630.64
2016,7,18,14,30,929.0,87.0,3.7,21.0,863.0,785.49,602.88
2016,7,18,14,45,924.0,84.5,3.7,21.0,829.5,741.93,573.02
2016,7,18,15,0,919.0,82.0,3.7,21.0,796.0,696.59,541.58
2016,7,18,15,15,909.5,80.5,3.7,20.5,757.0,647.82,506.13
2016,7,18,15,30,900.0,79.0,3.7,20.0,718.0,598.08,468.51
2016,7,18,15,45,889.5,76.5,3.7,20.0,674.5,546.14,427.2
2016,7,18,16,0,879.0,74.0,3.7,20.0,631.0,493.79,384.4
2016,7,18,16,15,863.0,71.5,3.65,19.5,583.5,438.9,338.98
2016,7,18,16,30,847.0,69.0,3.6,19.0,536.0,384.63,292.65
2016,7,18,16,45,827.5,66.0,3.55,19.0,486.5,329.63,244.1
2016,7,18,17,0,808.0,63.0,3.5,19.0,437.0,276.07,196.05
2016,7,18,17,15,779.5,60.0,3.4,18.5,386.0,218.69,145.64
2016,7,18,17,30,751.0,57.0,3.3,18.0,335.0,167.65,101.75
2016,7,18,17,45,711.0,53.0,3.25,17.5,284.0,117.6,62.83
2016,7,18,18,0,671.0,49.0,3.2,17.0,233.0,72.06,34.57
2016,7,18,18,15,611.5,43.5,3.0,16.5,185.0,31.29,22.07
2016,7,18,18,30,552.0,38.0,2.8,16.0,137.0,28.62,19.51
2016,7,18,18,45,453.0,30.5,2.65,15.5,95.0,23.87,14.91
2016,7,18,19,0,354.0,23.0,2.5,15.0,53.0,17.34,7.4
2016,7,18,19,15,177.0,11.5,2.45,14.5,26.5,11.3,0.0
2016,7,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,5,15,145.5,10.5,1.95,12.5,20.5,26.41,0.0
2016,7,19,5,30,291.0,21.0,2.0,13.0,41.0,74.38,26.6
2016,7,19,5,45,402.5,29.5,2.1,13.5,81.5,126.17,81.7
2016,7,19,6,0,514.0,38.0,2.2,14.0,122.0,187.59,134.63
2016,7,19,6,15,579.5,44.0,2.2,14.0,169.5,242.3,184.25
2016,7,19,6,30,645.0,50.0,2.2,14.0,217.0,304.75,240.02
2016,7,19,6,45,385.5,94.5,2.2,14.5,200.5,274.67,221.49
2016,7,19,7,0,126.0,139.0,2.2,15.0,184.0,208.25,168.72
2016,7,19,7,15,108.5,161.0,2.15,15.5,204.0,228.34,185.02
2016,7,19,7,30,91.0,183.0,2.1,16.0,224.0,241.04,194.49
2016,7,19,7,45,79.0,202.5,2.1,16.5,241.0,257.62,206.76
2016,7,19,8,0,67.0,222.0,2.1,17.0,258.0,272.96,217.67
2016,7,19,8,15,468.5,149.5,2.1,17.5,437.5,502.8,403.81
2016,7,19,8,30,870.0,77.0,2.1,18.0,617.0,742.26,580.83
2016,7,19,8,45,880.5,80.0,2.15,18.5,661.0,786.03,607.34
2016,7,19,9,0,891.0,83.0,2.2,19.0,705.0,828.15,634.05
2016,7,19,9,15,901.0,85.0,2.25,19.0,745.0,866.87,659.32
2016,7,19,9,30,911.0,87.0,2.3,19.0,785.0,903.47,682.99
2016,7,19,9,45,915.0,90.5,2.4,19.5,819.0,933.92,701.54
2016,7,19,10,0,919.0,94.0,2.5,20.0,853.0,961.56,718.17
2016,7,19,10,15,924.5,95.5,2.55,20.0,881.5,985.54,733.27
2016,7,19,10,30,930.0,97.0,2.6,20.0,910.0,1006.54,746.48
2016,7,19,10,45,932.0,99.0,2.65,20.0,932.0,1021.54,755.82
2016,7,19,11,0,934.0,101.0,2.7,20.0,954.0,1033.26,763.17
2016,7,19,11,15,937.0,101.5,2.75,20.0,969.0,1041.07,768.11
2016,7,19,11,30,940.0,102.0,2.8,20.0,984.0,1045.54,771.01
2016,7,19,11,45,942.0,102.0,2.85,20.0,992.5,1045.13,770.87
2016,7,19,12,0,944.0,102.0,2.9,20.0,1001.0,1041.34,768.68
2016,7,19,12,15,944.5,102.0,2.9,20.0,1001.5,1032.72,762.99
2016,7,19,12,30,945.0,102.0,2.9,20.0,1002.0,1020.8,755.27
2016,7,19,12,45,938.0,106.0,2.95,20.0,993.5,1002.49,743.9
2016,7,19,13,0,931.0,110.0,3.0,20.0,985.0,981.21,730.62
2016,7,19,13,15,928.0,109.0,3.05,20.0,971.0,955.84,714.6
2016,7,19,13,30,925.0,108.0,3.1,20.0,957.0,927.65,696.66
2016,7,19,13,45,926.5,103.5,3.15,20.5,937.0,897.2,675.8
2016,7,19,14,0,928.0,99.0,3.2,21.0,917.0,863.94,652.97
2016,7,19,14,15,922.5,98.0,3.25,21.0,889.0,825.85,627.91
2016,7,19,14,30,917.0,97.0,3.3,21.0,861.0,785.67,601.17
2016,7,19,14,45,913.0,93.0,3.35,21.0,828.0,741.76,571.48
2016,7,19,15,0,909.0,89.0,3.4,21.0,795.0,696.04,540.11
2016,7,19,15,15,899.0,87.5,3.4,20.5,755.5,647.32,504.55
2016,7,19,15,30,889.0,86.0,3.4,20.0,716.0,597.69,467.17
2016,7,19,15,45,880.0,82.0,3.45,20.0,672.5,545.57,426.06
2016,7,19,16,0,871.0,78.0,3.5,20.0,629.0,492.93,383.29
2016,7,19,16,15,854.5,76.0,3.45,19.5,581.5,438.62,338.42
2016,7,19,16,30,838.0,74.0,3.4,19.0,534.0,384.98,292.69
2016,7,19,16,45,820.0,70.0,3.4,19.0,485.0,329.95,244.26
2016,7,19,17,0,802.0,66.0,3.4,19.0,436.0,272.82,193.47
2016,7,19,17,15,773.0,62.5,3.3,18.5,384.5,218.6,145.67
2016,7,19,17,30,744.0,59.0,3.2,18.0,333.0,167.36,101.74
2016,7,19,17,45,707.0,54.0,3.15,18.0,282.5,117.11,62.55
2016,7,19,18,0,670.0,49.0,3.1,18.0,232.0,71.07,33.97
2016,7,19,18,15,610.0,43.5,2.85,17.5,184.0,31.37,22.04
2016,7,19,18,30,550.0,38.0,2.6,17.0,136.0,28.71,19.49
2016,7,19,18,45,453.0,30.5,2.35,16.5,94.0,23.97,14.89
2016,7,19,19,0,356.0,23.0,2.1,16.0,52.0,17.43,7.18
2016,7,19,19,15,178.0,11.5,2.1,15.5,26.0,11.3,0.0
2016,7,19,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,5,15,147.5,10.5,1.7,12.5,20.0,26.41,0.0
2016,7,20,5,30,295.0,21.0,1.7,13.0,40.0,74.33,23.66
2016,7,20,5,45,407.0,29.0,1.75,13.5,80.5,126.06,81.05
2016,7,20,6,0,519.0,37.0,1.8,14.0,121.0,186.01,132.85
2016,7,20,6,15,585.0,43.0,1.75,14.5,169.0,242.24,183.24
2016,7,20,6,30,651.0,49.0,1.7,15.0,217.0,305.1,238.57
2016,7,20,6,45,696.0,53.0,1.65,15.5,268.0,363.11,289.0
2016,7,20,7,0,741.0,57.0,1.6,16.0,319.0,424.92,340.68
2016,7,20,7,15,771.5,60.5,1.5,16.5,370.5,481.99,386.55
2016,7,20,7,30,802.0,64.0,1.4,17.0,422.0,540.79,431.75
2016,7,20,7,45,825.0,67.0,1.3,17.5,473.0,592.94,470.13
2016,7,20,8,0,848.0,70.0,1.2,18.0,524.0,648.12,508.68
2016,7,20,8,15,865.0,72.0,1.2,18.5,572.5,698.03,541.2
2016,7,20,8,30,882.0,74.0,1.2,19.0,621.0,747.27,572.51
2016,7,20,8,45,896.0,76.0,1.2,19.5,666.0,793.2,600.86
2016,7,20,9,0,910.0,78.0,1.2,20.0,711.0,837.7,627.69
2016,7,20,9,15,920.0,79.5,1.3,20.5,752.0,876.53,651.7
2016,7,20,9,30,930.0,81.0,1.4,21.0,793.0,913.2,674.12
2016,7,20,9,45,929.0,87.5,1.5,21.5,826.5,942.93,691.86
2016,7,20,10,0,928.0,94.0,1.6,22.0,860.0,969.5,707.58
2016,7,20,10,15,934.5,95.5,1.7,22.0,889.5,994.65,723.75
2016,7,20,10,30,941.0,97.0,1.8,22.0,919.0,1016.8,738.07
2016,7,20,10,45,947.5,96.5,1.95,22.5,942.0,1033.73,748.38
2016,7,20,11,0,954.0,96.0,2.1,23.0,965.0,1047.44,756.7
2016,7,20,11,15,957.0,96.5,2.2,23.0,981.0,1055.41,762.3
2016,7,20,11,30,960.0,97.0,2.3,23.0,997.0,1059.97,765.88
2016,7,20,11,45,963.5,96.5,2.4,23.0,1005.5,1060.53,767.05
2016,7,20,12,0,967.0,96.0,2.5,23.0,1014.0,1057.64,766.14
2016,7,20,12,15,967.0,96.0,2.6,23.0,1015.0,1048.36,761.23
2016,7,20,12,30,967.0,96.0,2.7,23.0,1016.0,1035.71,754.24
2016,7,20,12,45,966.5,95.5,2.8,23.0,1009.5,1018.76,744.51
2016,7,20,13,0,966.0,95.0,2.9,23.0,1003.0,998.57,732.67
2016,7,20,13,15,963.5,94.5,2.95,23.0,988.5,973.41,717.12
2016,7,20,13,30,961.0,94.0,3.0,23.0,974.0,945.29,699.59
2016,7,20,13,45,958.5,92.5,3.1,23.0,953.0,913.35,679.77
2016,7,20,14,0,956.0,91.0,3.2,23.0,932.0,878.72,657.94
2016,7,20,14,15,950.5,90.0,3.2,22.5,904.0,839.67,633.49
2016,7,20,14,30,945.0,89.0,3.2,22.0,876.0,798.44,607.23
2016,7,20,14,45,939.0,87.0,3.25,22.0,842.0,753.91,577.4
2016,7,20,15,0,933.0,85.0,3.3,22.0,808.0,707.65,545.96
2016,7,20,15,15,924.0,83.5,3.3,21.5,768.5,658.47,510.51
2016,7,20,15,30,915.0,82.0,3.3,21.0,729.0,608.24,472.92
2016,7,20,15,45,903.5,79.5,3.35,21.0,684.5,554.92,431.11
2016,7,20,16,0,892.0,77.0,3.4,21.0,640.0,501.28,387.75
2016,7,20,16,15,876.0,74.5,3.35,20.5,592.0,445.61,342.03
2016,7,20,16,30,860.0,72.0,3.3,20.0,544.0,390.55,295.33
2016,7,20,16,45,840.5,68.5,3.3,20.0,493.5,334.29,246.07
2016,7,20,17,0,821.0,65.0,3.3,20.0,443.0,279.48,197.24
2016,7,20,17,15,792.0,62.0,3.2,19.5,391.0,221.25,146.38
2016,7,20,17,30,763.0,59.0,3.1,19.0,339.0,169.39,102.13
2016,7,20,17,45,723.0,54.5,3.05,19.0,287.5,118.22,62.64
2016,7,20,18,0,683.0,50.0,3.0,19.0,236.0,71.61,34.26
2016,7,20,18,15,621.5,44.5,2.8,18.0,186.5,32.37,22.85
2016,7,20,18,30,560.0,39.0,2.6,17.0,137.0,29.77,20.39
2016,7,20,18,45,457.5,31.0,2.4,16.5,94.5,24.58,15.38
2016,7,20,19,0,355.0,23.0,2.2,16.0,52.0,17.53,6.96
2016,7,20,19,15,177.5,11.5,2.15,15.5,26.0,11.3,0.0
2016,7,20,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
