Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,5,15,149.5,10.0,2.25,12.5,19.5,25.92,0.0
2016,7,21,5,30,299.0,20.0,2.3,13.0,39.0,73.24,19.74
2016,7,21,5,45,412.5,28.5,2.4,13.5,79.5,126.15,80.58
2016,7,21,6,0,526.0,37.0,2.5,14.0,120.0,187.15,133.53
2016,7,21,6,15,591.5,42.5,2.5,14.5,168.0,243.02,183.98
2016,7,21,6,30,657.0,48.0,2.5,15.0,216.0,305.44,239.48
2016,7,21,6,45,330.5,82.5,2.55,15.5,167.0,237.2,190.79
2016,7,21,7,0,4.0,117.0,2.6,16.0,118.0,117.87,93.42
2016,7,21,7,15,20.0,142.5,2.6,16.5,151.0,152.26,121.78
2016,7,21,7,30,36.0,168.0,2.6,17.0,184.0,192.97,154.61
2016,7,21,7,45,58.5,196.0,2.6,17.5,226.0,237.83,190.32
2016,7,21,8,0,81.0,224.0,2.6,18.0,268.0,284.59,226.87
2016,7,21,8,15,484.5,148.0,2.6,18.5,444.5,511.88,410.77
2016,7,21,8,30,888.0,72.0,2.6,19.0,621.0,748.86,586.43
2016,7,21,8,45,901.5,73.5,2.6,19.5,666.0,794.12,613.96
2016,7,21,9,0,915.0,75.0,2.6,20.0,711.0,837.88,641.49
2016,7,21,9,15,925.0,76.5,2.6,20.0,752.0,876.93,666.6
2016,7,21,9,30,935.0,78.0,2.6,20.0,793.0,913.8,690.03
2016,7,21,9,45,939.5,82.0,2.65,20.5,828.0,946.0,709.23
2016,7,21,10,0,944.0,86.0,2.7,21.0,863.0,975.33,726.41
2016,7,21,10,15,950.5,87.0,2.8,21.0,893.0,1000.31,742.54
2016,7,21,10,30,957.0,88.0,2.9,21.0,923.0,1022.27,756.75
2016,7,21,10,45,962.5,88.5,3.0,21.5,946.0,1039.55,766.51
2016,7,21,11,0,968.0,89.0,3.1,22.0,969.0,1053.53,774.2
2016,7,21,11,15,971.0,89.5,3.2,22.0,985.0,1061.64,779.68
2016,7,21,11,30,974.0,90.0,3.3,22.0,1001.0,1066.27,783.05
2016,7,21,11,45,976.0,90.0,3.45,22.5,1010.0,1065.89,782.19
2016,7,21,12,0,978.0,90.0,3.6,23.0,1019.0,1062.0,779.14
2016,7,21,12,15,978.5,90.0,3.65,22.5,1020.0,1053.15,775.19
2016,7,21,12,30,979.0,90.0,3.7,22.0,1021.0,1040.87,769.09
2016,7,21,12,45,973.0,93.5,3.8,22.0,1013.0,1022.55,757.93
2016,7,21,13,0,967.0,97.0,3.9,22.0,1005.0,1001.11,744.72
2016,7,21,13,15,965.0,96.5,3.9,22.0,991.0,976.35,728.65
2016,7,21,13,30,963.0,96.0,3.9,22.0,977.0,948.59,710.57
2016,7,21,13,45,962.5,93.5,3.9,22.0,956.5,917.28,690.05
2016,7,21,14,0,962.0,91.0,3.9,22.0,936.0,883.15,667.52
2016,7,21,14,15,956.5,90.0,3.85,22.0,908.0,843.84,641.04
2016,7,21,14,30,951.0,89.0,3.8,22.0,880.0,802.35,612.89
2016,7,21,14,45,946.5,86.0,3.8,22.0,846.0,757.64,582.44
2016,7,21,15,0,942.0,83.0,3.8,22.0,812.0,711.06,550.34
2016,7,21,15,15,933.0,81.5,3.75,21.5,772.0,661.45,514.23
2016,7,21,15,30,924.0,80.0,3.7,21.0,732.0,610.76,475.96
2016,7,21,15,45,913.0,77.0,3.7,21.0,687.5,556.77,433.31
2016,7,21,16,0,902.0,74.0,3.7,21.0,643.0,502.4,389.11
2016,7,21,16,15,886.0,72.0,3.65,20.5,594.5,446.66,343.14
2016,7,21,16,30,870.0,70.0,3.6,20.0,546.0,391.51,296.18
2016,7,21,16,45,849.5,67.0,3.55,20.0,495.0,334.83,246.38
2016,7,21,17,0,829.0,64.0,3.5,20.0,444.0,279.69,197.14
2016,7,21,17,15,800.0,60.5,3.4,19.5,391.5,220.56,145.48
2016,7,21,17,30,771.0,57.0,3.3,19.0,339.0,167.81,100.49
2016,7,21,17,45,729.5,53.0,3.2,18.5,287.0,116.5,61.2
2016,7,21,18,0,688.0,49.0,3.1,18.0,235.0,69.9,33.25
2016,7,21,18,15,626.0,43.5,2.8,17.5,185.5,31.57,22.2
2016,7,21,18,30,564.0,38.0,2.5,17.0,136.0,28.93,19.64
2016,7,21,18,45,459.0,30.5,2.25,16.5,93.0,24.2,15.01
2016,7,21,19,0,354.0,23.0,2.0,16.0,50.0,17.64,6.69
2016,7,21,19,15,177.0,11.5,2.0,15.5,25.0,11.3,0.0
2016,7,21,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,5,15,146.5,10.0,1.1,12.5,19.0,25.39,0.0
2016,7,22,5,30,293.0,20.0,1.2,13.0,38.0,71.59,15.31
2016,7,22,5,45,407.5,28.5,1.35,14.0,78.5,124.54,78.8
2016,7,22,6,0,522.0,37.0,1.5,15.0,119.0,185.33,131.1
2016,7,22,6,15,590.5,43.5,1.4,15.5,168.0,242.97,182.28
2016,7,22,6,30,659.0,50.0,1.3,16.0,217.0,307.53,238.5
2016,7,22,6,45,704.5,54.5,1.25,16.5,269.0,366.73,289.43
2016,7,22,7,0,750.0,59.0,1.2,17.0,321.0,429.78,341.49
2016,7,22,7,15,781.5,62.5,1.15,17.5,373.5,487.88,387.73
2016,7,22,7,30,813.0,66.0,1.1,18.0,426.0,547.79,433.36
2016,7,22,7,45,836.0,69.0,1.05,19.0,477.5,600.48,470.98
2016,7,22,8,0,859.0,72.0,1.0,20.0,529.0,656.19,508.81
2016,7,22,8,15,876.0,74.5,0.95,20.5,578.0,707.19,540.9
2016,7,22,8,30,893.0,77.0,0.9,21.0,627.0,757.49,571.58
2016,7,22,8,45,906.0,79.0,0.85,21.5,672.5,803.11,598.25
2016,7,22,9,0,919.0,81.0,0.8,22.0,718.0,847.19,623.24
2016,7,22,9,15,929.0,83.0,0.7,22.5,759.5,886.92,643.91
2016,7,22,9,30,939.0,85.0,0.6,23.0,801.0,924.45,662.56
2016,7,22,9,45,942.0,89.0,0.55,23.5,835.5,955.37,677.66
2016,7,22,10,0,945.0,93.0,0.5,24.0,870.0,983.34,690.77
2016,7,22,10,15,950.5,94.5,0.55,24.0,899.5,1007.91,705.36
2016,7,22,10,30,956.0,96.0,0.6,24.0,929.0,1029.41,718.2
2016,7,22,10,45,961.0,96.5,0.65,24.5,952.0,1046.15,726.89
2016,7,22,11,0,966.0,97.0,0.7,25.0,975.0,1059.59,733.73
2016,7,22,11,15,969.0,97.5,0.8,25.0,990.5,1067.65,740.1
2016,7,22,11,30,972.0,98.0,0.9,25.0,1006.0,1072.23,744.54
2016,7,22,11,45,974.0,98.0,1.05,25.5,1014.5,1071.8,745.67
2016,7,22,12,0,976.0,98.0,1.2,26.0,1023.0,1067.87,744.65
2016,7,22,12,15,976.0,98.0,1.3,26.0,1023.5,1058.48,740.81
2016,7,22,12,30,976.0,98.0,1.4,26.0,1024.0,1045.68,734.92
2016,7,22,12,45,970.5,101.0,1.55,26.0,1016.0,1027.31,726.36
2016,7,22,13,0,965.0,104.0,1.7,26.0,1008.0,1005.81,715.66
2016,7,22,13,15,962.5,103.0,1.75,25.5,993.5,980.07,702.16
2016,7,22,13,30,960.0,102.0,1.8,25.0,979.0,951.39,686.65
2016,7,22,13,45,956.0,101.5,1.9,25.0,957.5,919.07,667.87
2016,7,22,14,0,952.0,101.0,2.0,25.0,936.0,884.14,647.12
2016,7,22,14,15,946.0,99.5,2.0,25.0,907.5,844.22,621.84
2016,7,22,14,30,940.0,98.0,2.0,25.0,879.0,802.17,594.92
2016,7,22,14,45,932.0,96.5,2.05,25.0,844.0,756.76,565.79
2016,7,22,15,0,924.0,95.0,2.1,25.0,809.0,709.8,534.94
2016,7,22,15,15,914.0,93.5,2.1,25.0,769.0,660.23,499.23
2016,7,22,15,30,904.0,92.0,2.1,25.0,729.0,609.73,461.85
2016,7,22,15,45,890.0,90.0,2.15,25.0,684.0,555.93,421.18
2016,7,22,16,0,876.0,88.0,2.2,25.0,639.0,502.05,379.12
2016,7,22,16,15,859.0,85.0,2.2,24.5,590.0,446.14,334.74
2016,7,22,16,30,842.0,82.0,2.2,24.0,541.0,387.98,287.2
2016,7,22,16,45,817.0,79.0,2.2,23.5,489.5,331.02,239.3
2016,7,22,17,0,792.0,76.0,2.2,23.0,438.0,276.19,192.17
2016,7,22,17,15,760.5,72.0,2.1,22.5,385.5,221.42,145.26
2016,7,22,17,30,729.0,68.0,2.0,22.0,333.0,169.96,102.47
2016,7,22,17,45,682.0,63.0,1.95,21.5,281.0,119.52,64.88
2016,7,22,18,0,635.0,58.0,1.9,21.0,229.0,71.23,35.81
2016,7,22,18,15,566.5,51.5,1.85,20.0,179.5,35.59,25.44
2016,7,22,18,30,498.0,45.0,1.8,19.0,130.0,32.75,22.75
2016,7,22,18,45,386.0,35.0,1.75,18.5,88.0,26.45,16.72
2016,7,22,19,0,274.0,25.0,1.7,18.0,46.0,19.7,7.54
2016,7,22,19,15,137.0,12.5,1.7,17.5,23.0,12.29,0.0
2016,7,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,5,15,121.0,10.0,1.45,15.5,17.0,22.5,0.0
2016,7,23,5,30,242.0,20.0,1.6,16.0,34.0,62.89,8.68
2016,7,23,5,45,362.0,29.5,1.75,17.0,74.0,115.5,72.06
2016,7,23,6,0,482.0,39.0,1.9,18.0,114.0,177.48,124.41
2016,7,23,6,15,553.0,46.0,1.95,18.5,162.0,234.11,174.16
2016,7,23,6,30,624.0,53.0,2.0,19.0,210.0,298.03,229.59
2016,7,23,6,45,672.0,58.0,2.15,19.5,261.5,355.92,279.69
2016,7,23,7,0,720.0,63.0,2.3,20.0,313.0,419.09,332.51
2016,7,23,7,15,753.0,67.0,2.2,20.5,365.0,477.09,379.12
2016,7,23,7,30,786.0,71.0,2.1,21.0,417.0,537.09,425.37
2016,7,23,7,45,811.0,74.0,2.05,22.0,468.5,592.67,465.85
2016,7,23,8,0,836.0,77.0,2.0,23.0,520.0,645.71,502.92
2016,7,23,8,15,854.0,80.0,1.9,23.5,569.0,697.01,536.12
2016,7,23,8,30,872.0,83.0,1.8,24.0,618.0,747.74,567.77
2016,7,23,8,45,886.0,85.0,1.7,25.0,663.5,793.37,593.85
2016,7,23,9,0,900.0,87.0,1.6,26.0,709.0,837.57,618.14
2016,7,23,9,15,910.5,89.0,1.55,26.0,750.0,877.13,641.69
2016,7,23,9,30,921.0,91.0,1.5,26.0,791.0,914.56,663.56
2016,7,23,9,45,926.5,94.0,1.45,26.5,826.0,946.2,680.1
2016,7,23,10,0,932.0,97.0,1.4,27.0,861.0,975.05,694.7
2016,7,23,10,15,938.0,98.0,1.35,27.0,890.5,999.32,707.65
2016,7,23,10,30,944.0,99.0,1.3,27.0,920.0,1020.57,718.72
2016,7,23,10,45,947.5,101.0,1.3,27.5,943.0,1037.28,726.45
2016,7,23,11,0,951.0,103.0,1.3,28.0,966.0,1050.67,732.25
2016,7,23,11,15,954.0,103.5,1.35,28.0,981.5,1058.61,737.21
2016,7,23,11,30,957.0,104.0,1.4,28.0,997.0,1063.13,740.28
2016,7,23,11,45,957.5,105.5,1.5,28.0,1005.5,1062.74,741.35
2016,7,23,12,0,958.0,107.0,1.6,28.0,1014.0,1058.89,740.43
2016,7,23,12,15,958.0,107.0,1.65,28.0,1014.5,1049.6,735.5
2016,7,23,12,30,958.0,107.0,1.7,28.0,1015.0,1036.95,728.63
2016,7,23,12,45,954.5,108.5,1.8,28.0,1007.5,1019.18,719.35
2016,7,23,13,0,951.0,110.0,1.9,28.0,1000.0,998.28,708.09
2016,7,23,13,15,948.5,109.0,1.95,28.0,986.0,972.81,693.28
2016,7,23,13,30,946.0,108.0,2.0,28.0,972.0,944.42,676.57
2016,7,23,13,45,942.5,107.0,2.1,28.0,950.5,912.38,657.9
2016,7,23,14,0,939.0,106.0,2.2,28.0,929.0,877.74,637.31
2016,7,23,14,15,933.0,104.5,2.2,27.5,900.5,838.2,613.59
2016,7,23,14,30,927.0,103.0,2.2,27.0,872.0,796.56,588.17
2016,7,23,14,45,919.5,101.5,2.25,27.0,837.5,751.96,559.58
2016,7,23,15,0,912.0,100.0,2.3,27.0,803.0,705.78,529.04
2016,7,23,15,15,901.5,98.0,2.3,26.5,763.0,655.89,494.17
2016,7,23,15,30,891.0,96.0,2.3,26.0,723.0,605.13,457.57
2016,7,23,15,45,877.5,93.5,2.35,26.0,678.0,551.69,417.14
2016,7,23,16,0,864.0,91.0,2.4,26.0,633.0,498.13,375.33
2016,7,23,16,15,846.0,88.0,2.35,25.5,584.5,439.65,329.02
2016,7,23,16,30,828.0,85.0,2.3,25.0,536.0,384.48,283.71
2016,7,23,16,45,804.0,82.0,2.3,25.0,485.0,328.55,236.27
2016,7,23,17,0,780.0,79.0,2.3,25.0,434.0,274.64,189.76
2016,7,23,17,15,747.5,74.5,2.15,24.0,381.5,219.85,143.55
2016,7,23,17,30,715.0,70.0,2.0,23.0,329.0,168.49,101.43
2016,7,23,17,45,668.0,64.5,1.95,22.5,277.0,115.37,61.94
2016,7,23,18,0,621.0,59.0,1.9,22.0,225.0,70.34,35.76
2016,7,23,18,15,551.5,52.0,1.85,21.0,176.0,36.13,25.78
2016,7,23,18,30,482.0,45.0,1.8,20.0,127.0,32.88,22.74
2016,7,23,18,45,367.5,35.0,1.8,19.5,85.5,26.58,16.7
2016,7,23,19,0,253.0,25.0,1.8,19.0,44.0,19.84,7.0
2016,7,23,19,15,126.5,12.5,1.8,18.5,22.0,12.29,0.0
2016,7,23,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,5,15,98.0,10.0,0.95,15.5,16.0,19.95,0.0
2016,7,24,5,30,196.0,20.0,1.0,16.0,32.0,55.14,2.7
2016,7,24,5,45,318.0,31.0,1.05,17.0,70.5,107.4,66.83
2016,7,24,6,0,440.0,42.0,1.1,18.0,109.0,168.99,118.36
2016,7,24,6,15,515.0,49.5,1.0,18.5,156.5,225.2,166.91
2016,7,24,6,30,590.0,57.0,0.9,19.0,204.0,289.12,221.22
2016,7,24,6,45,641.0,62.5,0.85,19.5,255.5,348.1,270.78
2016,7,24,7,0,692.0,68.0,0.8,20.0,307.0,410.43,321.18
2016,7,24,7,15,727.0,72.5,0.7,20.5,359.0,468.7,366.21
2016,7,24,7,30,762.0,77.0,0.6,21.0,411.0,529.19,410.73
2016,7,24,7,45,788.5,80.0,0.5,22.0,462.5,584.65,448.66
2016,7,24,8,0,815.0,83.0,0.4,23.0,514.0,640.88,485.15
2016,7,24,8,15,834.0,86.0,0.35,23.5,563.0,692.27,516.96
2016,7,24,8,30,853.0,89.0,0.3,24.0,612.0,739.49,544.49
2016,7,24,8,45,868.5,91.0,0.3,24.5,658.0,785.59,571.38
2016,7,24,9,0,884.0,93.0,0.3,25.0,704.0,830.42,596.89
2016,7,24,9,15,895.0,95.5,0.45,25.0,745.0,870.43,622.93
2016,7,24,9,30,906.0,98.0,0.6,25.0,786.0,908.39,647.78
2016,7,24,9,45,915.0,99.0,0.75,25.5,821.5,940.65,667.77
2016,7,24,10,0,924.0,100.0,0.9,26.0,857.0,970.35,686.14
2016,7,24,10,15,930.5,101.5,1.05,26.0,887.0,995.47,703.01
2016,7,24,10,30,937.0,103.0,1.2,26.0,917.0,1017.61,718.09
2016,7,24,10,45,941.5,104.0,1.35,26.5,939.5,1034.14,728.34
2016,7,24,11,0,946.0,105.0,1.5,27.0,962.0,1047.41,736.63
2016,7,24,11,15,949.0,105.5,1.6,27.0,978.0,1055.32,742.34
2016,7,24,11,30,952.0,106.0,1.7,27.0,994.0,1059.81,746.1
2016,7,24,11,45,953.5,106.5,1.8,27.5,1002.0,1059.38,745.46
2016,7,24,12,0,955.0,107.0,1.9,28.0,1010.0,1055.51,742.81
2016,7,24,12,15,955.0,107.0,1.95,27.5,1010.5,1046.23,739.19
2016,7,24,12,30,955.0,107.0,2.0,27.0,1011.0,1033.61,733.6
2016,7,24,12,45,950.5,108.5,2.15,27.0,1003.0,1014.91,723.99
2016,7,24,13,0,946.0,110.0,2.3,27.0,995.0,993.13,712.32
2016,7,24,13,15,943.0,109.5,2.4,27.0,980.5,967.78,697.71
2016,7,24,13,30,940.0,109.0,2.5,27.0,966.0,939.55,681.12
2016,7,24,13,45,935.0,108.5,2.6,27.0,944.0,906.85,661.44
2016,7,24,14,0,930.0,108.0,2.7,27.0,922.0,871.66,639.9
2016,7,24,14,15,924.0,106.5,2.75,26.5,893.5,832.38,616.24
2016,7,24,14,30,918.0,105.0,2.8,26.0,865.0,791.03,590.8
2016,7,24,14,45,909.0,103.5,2.85,26.0,830.0,745.67,561.04
2016,7,24,15,0,900.0,102.0,2.9,26.0,795.0,698.88,529.28
2016,7,24,15,15,889.5,100.0,2.9,25.5,755.0,649.46,494.17
2016,7,24,15,30,879.0,98.0,2.9,25.0,715.0,599.2,457.33
2016,7,24,15,45,864.5,95.5,2.9,25.0,670.0,545.75,416.14
2016,7,24,16,0,850.0,93.0,2.9,25.0,625.0,492.31,373.76
2016,7,24,16,15,831.5,90.0,2.85,24.5,576.5,434.31,327.35
2016,7,24,16,30,813.0,87.0,2.8,24.0,528.0,379.68,282.04
2016,7,24,16,45,788.5,83.5,2.8,24.0,477.0,323.89,234.37
2016,7,24,17,0,764.0,80.0,2.8,24.0,426.0,270.21,187.75
2016,7,24,17,15,731.5,75.5,2.65,23.5,374.0,216.28,141.71
2016,7,24,17,30,699.0,71.0,2.5,23.0,322.0,162.94,97.74
2016,7,24,17,45,652.5,65.5,2.45,22.5,271.0,113.55,61.28
2016,7,24,18,0,606.0,60.0,2.4,22.0,220.0,69.42,35.87
2016,7,24,18,15,536.5,52.5,2.2,21.0,171.5,36.69,26.25
2016,7,24,18,30,467.0,45.0,2.0,20.0,123.0,33.02,22.83
2016,7,24,18,45,353.5,34.5,1.85,19.5,82.0,26.25,16.35
2016,7,24,19,0,240.0,24.0,1.7,19.0,41.0,18.99,5.78
2016,7,24,19,15,120.0,12.0,1.7,18.5,20.5,11.8,0.0
2016,7,24,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,94.5,10.0,1.0,13.5,15.0,19.46,0.0
2016,7,25,5,30,189.0,20.0,1.0,14.0,30.0,53.52,0.0
2016,7,25,5,45,315.0,31.0,1.05,14.5,69.0,106.34,66.28
2016,7,25,6,0,441.0,42.0,1.1,15.0,108.0,168.66,119.21
2016,7,25,6,15,517.0,49.5,1.1,15.5,156.0,225.17,168.68
2016,7,25,6,30,593.0,57.0,1.1,16.0,204.0,289.52,224.25
2016,7,25,6,45,300.5,86.5,1.1,16.5,161.5,227.68,181.0
2016,7,25,7,0,8.0,116.0,1.1,17.0,119.0,118.95,93.68
2016,7,25,7,15,6.0,129.0,1.15,17.5,131.5,130.93,103.42
2016,7,25,7,30,4.0,142.0,1.2,18.0,144.0,142.76,112.5
2016,7,25,7,45,11.0,164.5,1.25,18.5,170.0,169.85,133.85
2016,7,25,8,0,18.0,187.0,1.3,19.0,196.0,197.54,155.29
2016,7,25,8,15,54.0,226.5,1.35,19.5,259.0,270.53,212.45
2016,7,25,8,30,90.0,266.0,1.4,20.0,322.0,341.14,266.1
2016,7,25,8,45,208.0,278.5,1.5,20.5,419.0,456.73,354.41
2016,7,25,9,0,326.0,291.0,1.6,21.0,516.0,581.1,445.61
2016,7,25,9,15,617.5,194.5,1.65,21.5,651.5,747.56,568.15
2016,7,25,9,30,909.0,98.0,1.7,22.0,787.0,910.49,675.36
2016,7,25,9,45,912.5,102.5,1.8,22.5,821.5,941.63,692.55
2016,7,25,10,0,916.0,107.0,1.9,23.0,856.0,969.91,709.28
2016,7,25,10,15,922.5,108.5,1.95,23.0,886.0,994.86,724.62
2016,7,25,10,30,929.0,110.0,2.0,23.0,916.0,1016.84,738.13
2016,7,25,10,45,933.5,111.5,2.1,23.5,939.0,1033.77,747.67
2016,7,25,11,0,938.0,113.0,2.2,24.0,962.0,1047.45,755.24
2016,7,25,11,15,941.0,113.5,2.25,24.0,977.5,1055.26,760.09
2016,7,25,11,30,944.0,114.0,2.3,24.0,993.0,1059.69,762.97
2016,7,25,11,45,945.5,114.5,2.35,24.5,1001.5,1059.22,761.4
2016,7,25,12,0,947.0,115.0,2.4,25.0,1010.0,1055.32,757.83
2016,7,25,12,15,947.5,115.0,2.45,25.0,1010.5,1046.54,752.79
2016,7,25,12,30,948.0,115.0,2.5,25.0,1011.0,1034.42,745.75
2016,7,25,12,45,946.0,115.0,2.55,25.0,1004.0,1016.64,735.18
2016,7,25,13,0,944.0,115.0,2.6,25.0,997.0,995.72,722.65
2016,7,25,13,15,941.5,114.5,2.6,25.0,982.5,970.8,707.08
2016,7,25,13,30,939.0,114.0,2.6,25.0,968.0,942.99,689.64
2016,7,25,13,45,936.0,112.0,2.65,25.0,947.0,910.49,669.49
2016,7,25,14,0,933.0,110.0,2.7,25.0,926.0,875.39,647.46
2016,7,25,14,15,927.0,109.0,2.7,25.0,897.0,836.43,622.3
2016,7,25,14,30,921.0,108.0,2.7,25.0,868.0,795.39,595.52
2016,7,25,14,45,915.0,105.0,2.7,25.0,834.0,750.53,565.84
2016,7,25,15,0,909.0,102.0,2.7,25.0,800.0,703.99,534.02
2016,7,25,15,15,898.0,100.0,2.65,24.5,759.5,653.82,498.14
2016,7,25,15,30,887.0,98.0,2.6,24.0,719.0,602.82,460.61
2016,7,25,15,45,875.5,94.5,2.55,24.0,674.5,549.58,419.44
2016,7,25,16,0,864.0,91.0,2.5,24.0,630.0,496.04,376.87
2016,7,25,16,15,846.0,88.0,2.45,23.5,581.0,437.49,330.0
2016,7,25,16,30,828.0,85.0,2.4,23.0,532.0,382.25,284.15
2016,7,25,16,45,806.0,80.5,2.4,23.0,481.0,325.51,235.58
2016,7,25,17,0,784.0,76.0,2.4,23.0,430.0,270.6,187.78
2016,7,25,17,15,751.5,72.0,2.3,22.5,377.5,216.03,141.06
2016,7,25,17,30,719.0,68.0,2.2,22.0,325.0,164.88,98.75
2016,7,25,17,45,674.5,62.5,2.1,21.5,273.5,114.85,61.83
2016,7,25,18,0,630.0,57.0,2.0,21.0,222.0,66.71,33.66
2016,7,25,18,15,560.5,50.0,1.75,20.0,173.0,34.69,24.62
2016,7,25,18,30,491.0,43.0,1.5,19.0,124.0,31.36,21.49
2016,7,25,18,45,379.5,33.0,1.3,18.5,82.5,24.99,15.32
2016,7,25,19,0,268.0,23.0,1.1,18.0,41.0,18.15,4.52
2016,7,25,19,15,134.0,11.5,1.05,17.5,20.5,11.3,0.0
2016,7,25,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,5,15,107.0,9.0,0.75,16.5,14.5,19.59,0.0
2016,7,26,5,30,214.0,18.0,0.8,17.0,29.0,54.79,0.0
2016,7,26,5,45,334.5,29.0,0.85,17.5,68.0,107.86,65.34
2016,7,26,6,0,455.0,40.0,0.9,18.0,107.0,169.59,117.81
2016,7,26,6,15,529.5,47.5,0.9,18.5,155.0,226.25,166.91
2016,7,26,6,30,604.0,55.0,0.9,19.0,203.0,290.62,221.86
2016,7,26,6,45,652.5,60.5,0.95,20.0,254.0,349.21,271.12
2016,7,26,7,0,701.0,66.0,1.0,21.0,305.0,410.95,321.07
2016,7,26,7,15,735.5,70.5,0.95,21.5,357.5,469.41,366.81
2016,7,26,7,30,770.0,75.0,0.9,22.0,410.0,530.04,412.2
2016,7,26,7,45,794.5,79.0,0.9,23.0,461.5,585.78,451.68
2016,7,26,8,0,819.0,83.0,0.9,24.0,513.0,642.11,489.94
2016,7,26,8,15,838.5,86.0,0.85,24.5,562.5,694.08,522.94
2016,7,26,8,30,858.0,89.0,0.8,25.0,612.0,741.89,551.49
2016,7,26,8,45,872.0,92.0,0.8,25.5,657.5,788.16,578.98
2016,7,26,9,0,886.0,95.0,0.8,26.0,703.0,833.03,604.99
2016,7,26,9,15,897.0,97.0,0.7,26.5,744.5,872.62,625.4
2016,7,26,9,30,908.0,99.0,0.6,27.0,786.0,910.14,643.91
2016,7,26,9,45,914.5,102.0,0.55,27.5,821.5,942.38,659.69
2016,7,26,10,0,921.0,105.0,0.5,28.0,857.0,971.91,673.61
2016,7,26,10,15,927.5,106.5,0.4,28.0,886.5,996.99,684.9
2016,7,26,10,30,934.0,108.0,0.3,28.0,916.0,1019.08,694.38
2016,7,26,10,45,939.0,108.5,0.25,28.5,939.5,1035.53,700.34
2016,7,26,11,0,944.0,109.0,0.2,29.0,963.0,1048.73,704.57
2016,7,26,11,15,947.0,110.0,0.3,29.0,978.5,1057.12,710.87
2016,7,26,11,30,950.0,111.0,0.4,29.0,994.0,1062.1,715.58
2016,7,26,11,45,951.5,111.0,0.55,29.5,1002.5,1061.12,716.85
2016,7,26,12,0,953.0,111.0,0.7,30.0,1011.0,1056.69,716.23
2016,7,26,12,15,953.0,111.0,0.8,30.0,1011.5,1047.38,713.03
2016,7,26,12,30,953.0,111.0,0.9,30.0,1012.0,1034.71,707.87
2016,7,26,12,45,944.5,115.5,1.05,30.0,1002.5,1015.18,699.52
2016,7,26,13,0,936.0,120.0,1.2,30.0,993.0,992.67,689.12
2016,7,26,13,15,933.0,119.0,1.35,29.5,978.5,966.94,677.78
2016,7,26,13,30,930.0,118.0,1.5,29.0,964.0,938.35,664.25
2016,7,26,13,45,926.5,116.5,1.65,29.0,942.5,906.11,646.67
2016,7,26,14,0,923.0,115.0,1.8,29.0,921.0,871.32,627.03
2016,7,26,14,15,916.5,113.5,1.9,29.0,892.0,831.77,603.36
2016,7,26,14,30,910.0,112.0,2.0,29.0,863.0,790.19,577.95
2016,7,26,14,45,902.5,109.5,2.1,29.0,828.5,745.12,549.73
2016,7,26,15,0,895.0,107.0,2.2,29.0,794.0,698.52,519.06
2016,7,26,15,15,884.0,105.0,2.25,28.5,753.5,648.89,484.91
2016,7,26,15,30,873.0,103.0,2.3,28.0,713.0,598.46,449.01
2016,7,26,15,45,860.0,99.5,2.35,28.0,668.0,545.03,408.87
2016,7,26,16,0,847.0,96.0,2.4,28.0,623.0,489.14,365.69
2016,7,26,16,15,828.0,93.0,2.4,27.5,574.5,433.39,321.75
2016,7,26,16,30,809.0,90.0,2.4,27.0,526.0,378.66,277.16
2016,7,26,16,45,785.5,85.5,2.45,26.5,475.0,322.41,230.34
2016,7,26,17,0,762.0,81.0,2.5,26.0,424.0,268.18,184.26
2016,7,26,17,15,728.5,76.5,2.35,25.5,371.5,214.15,138.66
2016,7,26,17,30,695.0,72.0,2.2,25.0,319.0,160.74,95.23
2016,7,26,17,45,649.5,65.5,2.05,24.5,267.5,110.85,58.99
2016,7,26,18,0,604.0,59.0,1.9,24.0,216.0,66.14,33.93
2016,7,26,18,15,533.0,51.5,1.75,23.0,167.5,36.11,25.49
2016,7,26,18,30,462.0,44.0,1.6,22.0,119.0,32.42,22.06
2016,7,26,18,45,352.0,33.0,1.45,21.5,78.5,25.13,15.12
2016,7,26,19,0,242.0,22.0,1.3,21.0,38.0,17.31,2.97
2016,7,26,19,15,121.0,11.0,1.25,20.5,19.0,10.81,0.0
2016,7,26,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,5,15,67.0,8.5,0.65,17.5,12.0,14.99,0.0
2016,7,27,5,30,134.0,17.0,0.7,18.0,24.0,40.62,0.0
2016,7,27,5,45,240.0,30.5,0.8,18.5,59.5,89.65,54.08
2016,7,27,6,0,346.0,44.0,0.9,19.0,95.0,144.92,100.91
2016,7,27,6,15,420.5,54.5,0.85,19.5,140.0,198.94,146.89
2016,7,27,6,30,495.0,65.0,0.8,20.0,185.0,260.76,198.94
2016,7,27,6,45,545.0,73.0,0.75,20.5,234.0,317.13,246.01
2016,7,27,7,0,595.0,81.0,0.7,21.0,283.0,378.04,295.01
2016,7,27,7,15,403.0,127.0,0.65,21.5,274.0,355.57,278.26
2016,7,27,7,30,211.0,173.0,0.6,22.0,265.0,304.11,237.57
2016,7,27,7,45,467.5,138.5,0.6,22.5,374.0,446.61,347.8
2016,7,27,8,0,724.0,104.0,0.6,23.0,483.0,603.29,461.77
2016,7,27,8,15,745.0,108.5,0.6,23.5,530.5,652.18,493.32
2016,7,27,8,30,766.0,113.0,0.6,24.0,578.0,702.77,525.08
2016,7,27,8,45,782.5,116.5,0.65,24.5,622.5,748.35,553.2
2016,7,27,9,0,799.0,120.0,0.7,25.0,667.0,792.91,580.21
2016,7,27,9,15,811.5,122.5,0.8,25.5,707.5,831.7,603.9
2016,7,27,9,30,824.0,125.0,0.9,26.0,748.0,868.72,626.29
2016,7,27,9,45,811.0,140.0,1.0,26.5,776.5,894.11,641.14
2016,7,27,10,0,798.0,155.0,1.1,27.0,805.0,915.94,653.83
2016,7,27,10,15,806.5,157.0,1.2,27.0,834.0,940.99,669.89
2016,7,27,10,30,815.0,159.0,1.3,27.0,863.0,963.47,684.32
2016,7,27,10,45,824.0,159.0,1.4,27.5,886.5,981.6,694.75
2016,7,27,11,0,833.0,159.0,1.5,28.0,910.0,996.91,703.48
2016,7,27,11,15,836.5,160.0,1.65,28.0,925.5,1004.85,709.85
2016,7,27,11,30,840.0,161.0,1.8,28.0,941.0,1009.7,714.38
2016,7,27,11,45,846.5,158.5,1.95,28.0,950.5,1010.77,716.62
2016,7,27,12,0,853.0,156.0,2.1,28.0,960.0,1002.96,713.31
2016,7,27,12,15,853.0,156.0,2.2,28.0,961.0,994.25,708.95
2016,7,27,12,30,853.0,156.0,2.3,28.0,962.0,982.53,702.71
2016,7,27,12,45,862.5,149.0,2.45,28.0,958.0,970.02,696.47
2016,7,27,13,0,872.0,142.0,2.6,28.0,954.0,954.3,688.11
2016,7,27,13,15,868.5,141.0,2.65,28.0,939.5,929.42,672.92
2016,7,27,13,30,865.0,140.0,2.7,28.0,925.0,901.91,656.03
2016,7,27,13,45,865.0,135.5,2.8,28.0,905.0,871.51,637.5
2016,7,27,14,0,865.0,131.0,2.9,28.0,885.0,838.54,617.07
2016,7,27,14,15,858.0,129.5,2.9,27.5,857.0,800.49,593.59
2016,7,27,14,30,851.0,128.0,2.9,27.0,829.0,760.62,568.58
2016,7,27,14,45,847.5,122.5,2.95,27.0,796.0,717.78,540.33
2016,7,27,15,0,844.0,117.0,3.0,27.0,763.0,673.23,509.08
2016,7,27,15,15,831.5,114.5,3.0,26.5,723.5,623.26,473.48
2016,7,27,15,30,819.0,112.0,3.0,26.0,684.0,573.48,436.95
2016,7,27,15,45,810.0,106.5,3.0,26.0,641.0,522.42,397.58
2016,7,27,16,0,801.0,101.0,3.0,26.0,598.0,471.0,356.78
2016,7,27,16,15,781.0,97.5,2.95,25.5,550.5,416.67,313.17
2016,7,27,16,30,761.0,94.0,2.9,25.0,503.0,363.55,269.22
2016,7,27,16,45,742.0,88.0,2.9,24.5,454.0,309.87,223.8
2016,7,27,17,0,723.0,82.0,2.9,24.0,405.0,257.76,178.88
2016,7,27,17,15,688.5,77.0,2.8,23.5,354.0,202.51,132.11
2016,7,27,17,30,654.0,72.0,2.7,23.0,303.0,153.39,91.91
2016,7,27,17,45,612.0,65.0,2.65,22.5,254.0,105.69,57.0
2016,7,27,18,0,570.0,58.0,2.6,22.0,205.0,62.78,32.85
2016,7,27,18,15,500.5,50.0,2.4,21.0,158.0,34.93,24.69
2016,7,27,18,30,431.0,42.0,2.2,20.0,111.0,30.72,20.78
2016,7,27,18,45,327.0,31.5,2.0,19.5,73.0,23.86,14.13
2016,7,27,19,0,223.0,21.0,1.8,19.0,35.0,16.47,1.47
2016,7,27,19,15,111.5,10.5,1.75,18.5,17.5,10.32,0.0
2016,7,27,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,5,15,94.0,8.0,1.2,15.5,12.5,17.05,0.0
2016,7,28,5,30,188.0,16.0,1.2,16.0,25.0,47.8,0.0
2016,7,28,5,45,306.5,26.5,1.2,16.5,61.5,98.68,58.33
2016,7,28,6,0,425.0,37.0,1.2,17.0,98.0,157.46,109.18
2016,7,28,6,15,499.0,44.5,1.15,17.5,144.0,212.11,156.88
2016,7,28,6,30,573.0,52.0,1.1,18.0,190.0,274.5,210.6
2016,7,28,6,45,315.0,90.0,1.05,18.5,168.5,236.75,186.53
2016,7,28,7,0,57.0,128.0,1.0,19.0,147.0,158.87,125.46
2016,7,28,7,15,61.5,149.5,0.9,19.5,173.5,186.21,147.48
2016,7,28,7,30,66.0,171.0,0.8,20.0,200.0,213.87,168.8
2016,7,28,7,45,137.0,195.5,0.75,20.5,264.0,292.01,229.85
2016,7,28,8,0,208.0,220.0,0.7,21.0,328.0,370.85,289.32
2016,7,28,8,15,520.5,152.0,0.65,21.5,458.5,539.24,417.11
2016,7,28,8,30,833.0,84.0,0.6,22.0,589.0,716.42,540.01
2016,7,28,8,45,847.5,86.5,0.55,22.5,633.5,761.66,564.74
2016,7,28,9,0,862.0,89.0,0.5,23.0,678.0,805.61,589.64
2016,7,28,9,15,873.0,91.0,0.6,23.5,718.5,844.5,613.39
2016,7,28,9,30,884.0,93.0,0.7,24.0,759.0,881.39,635.74
2016,7,28,9,45,892.0,95.0,0.8,24.5,794.0,913.36,654.83
2016,7,28,10,0,900.0,97.0,0.9,25.0,829.0,942.78,672.28
2016,7,28,10,15,906.0,98.0,1.05,25.0,857.5,966.52,688.39
2016,7,28,10,30,912.0,99.0,1.2,25.0,886.0,987.32,702.74
2016,7,28,10,45,916.5,100.0,1.35,25.5,908.5,1003.6,712.92
2016,7,28,11,0,921.0,101.0,1.5,26.0,931.0,1016.68,721.14
2016,7,28,11,15,923.5,101.5,1.65,26.0,946.0,1023.99,727.22
2016,7,28,11,30,926.0,102.0,1.8,26.0,961.0,1027.96,731.3
2016,7,28,11,45,927.0,102.5,1.95,26.5,968.5,1027.08,730.95
2016,7,28,12,0,928.0,103.0,2.1,27.0,976.0,1022.83,728.52
2016,7,28,12,15,927.5,103.0,2.2,26.5,976.0,1013.27,725.07
2016,7,28,12,30,927.0,103.0,2.3,26.0,976.0,1000.44,719.59
2016,7,28,12,45,915.0,109.5,2.45,26.0,966.0,980.05,708.34
2016,7,28,13,0,903.0,116.0,2.6,26.0,956.0,956.86,695.19
2016,7,28,13,15,900.0,115.5,2.65,26.0,941.5,932.31,680.19
2016,7,28,13,30,897.0,115.0,2.7,26.0,927.0,905.01,663.31
2016,7,28,13,45,893.5,113.0,2.8,26.0,905.5,873.18,643.7
2016,7,28,14,0,890.0,111.0,2.9,26.0,884.0,838.89,622.24
2016,7,28,14,15,883.0,109.5,2.95,25.5,856.0,800.03,598.3
2016,7,28,14,30,876.0,108.0,3.0,25.0,828.0,759.27,572.7
2016,7,28,14,45,868.5,105.5,3.05,25.0,794.0,715.49,543.49
2016,7,28,15,0,861.0,103.0,3.1,25.0,760.0,670.26,511.89
2016,7,28,15,15,849.5,100.5,3.1,24.5,720.5,621.3,476.56
2016,7,28,15,30,838.0,98.0,3.1,24.0,681.0,571.67,439.66
2016,7,28,15,45,824.5,95.0,3.1,24.0,637.5,520.09,399.36
2016,7,28,16,0,811.0,92.0,3.1,24.0,594.0,466.12,356.17
2016,7,28,16,15,792.0,89.0,3.05,23.5,546.5,412.17,312.3
2016,7,28,16,30,773.0,86.0,3.0,23.0,499.0,359.3,267.96
2016,7,28,16,45,749.0,82.0,2.95,23.0,449.5,305.27,221.33
2016,7,28,17,0,725.0,78.0,2.9,23.0,400.0,253.32,175.9
2016,7,28,17,15,691.0,73.0,2.8,22.5,349.5,200.77,131.04
2016,7,28,17,30,657.0,68.0,2.7,22.0,299.0,149.1,88.67
2016,7,28,17,45,610.0,62.5,2.6,21.5,249.5,102.12,54.59
2016,7,28,18,0,563.0,57.0,2.5,21.0,200.0,60.47,31.81
2016,7,28,18,15,493.5,49.0,2.35,20.5,154.0,34.22,24.11
2016,7,28,18,30,424.0,41.0,2.2,20.0,108.0,29.97,20.1
2016,7,28,18,45,316.0,30.5,2.05,19.5,70.5,23.07,13.38
2016,7,28,19,0,208.0,20.0,1.9,19.0,33.0,15.64,0.0
2016,7,28,19,15,104.0,10.0,1.9,18.5,16.5,9.83,0.0
2016,7,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,5,15,71.0,8.0,1.2,15.5,11.0,14.7,0.0
2016,7,29,5,30,142.0,16.0,1.2,16.0,22.0,40.54,0.0
2016,7,29,5,45,251.5,28.0,1.3,16.5,56.5,88.81,52.12
2016,7,29,6,0,361.0,40.0,1.4,17.0,91.0,143.73,99.99
2016,7,29,6,15,436.0,49.0,1.4,17.0,135.0,196.87,146.37
2016,7,29,6,30,511.0,58.0,1.4,17.0,179.0,257.89,199.35
2016,7,29,6,45,275.5,91.0,1.4,17.5,158.5,215.87,171.17
2016,7,29,7,0,40.0,124.0,1.4,18.0,138.0,146.52,116.13
2016,7,29,7,15,69.5,149.5,1.35,18.5,177.5,190.42,151.9
2016,7,29,7,30,99.0,175.0,1.3,19.0,217.0,237.09,188.9
2016,7,29,7,45,218.5,186.5,1.3,20.0,295.5,338.42,268.62
2016,7,29,8,0,338.0,198.0,1.3,21.0,374.0,439.06,344.9
2016,7,29,8,15,560.0,148.5,1.25,21.5,472.5,566.42,440.86
2016,7,29,8,30,782.0,99.0,1.2,22.0,571.0,698.23,534.08
2016,7,29,8,45,799.0,101.5,1.2,22.5,615.5,743.73,561.53
2016,7,29,9,0,816.0,104.0,1.2,23.0,660.0,788.2,588.63
2016,7,29,9,15,828.5,106.5,1.25,23.0,700.5,823.01,610.61
2016,7,29,9,30,841.0,109.0,1.3,23.0,741.0,860.41,634.27
2016,7,29,9,45,853.0,110.0,1.4,23.5,776.5,893.73,654.49
2016,7,29,10,0,865.0,111.0,1.5,24.0,812.0,924.83,673.18
2016,7,29,10,15,872.0,112.5,1.6,24.0,841.5,949.29,688.88
2016,7,29,10,30,879.0,114.0,1.7,24.0,871.0,970.96,702.89
2016,7,29,10,45,886.0,114.0,1.8,24.5,894.0,988.12,712.73
2016,7,29,11,0,893.0,114.0,1.9,25.0,917.0,1002.25,720.73
2016,7,29,11,15,896.5,114.5,1.95,25.0,933.0,1010.31,725.76
2016,7,29,11,30,900.0,115.0,2.0,25.0,949.0,1015.13,728.92
2016,7,29,11,45,904.5,114.0,2.15,25.0,958.0,1016.11,730.98
2016,7,29,12,0,909.0,113.0,2.3,25.0,967.0,1013.81,731.01
2016,7,29,12,15,909.5,113.0,2.4,25.0,967.5,1005.3,726.59
2016,7,29,12,30,910.0,113.0,2.5,25.0,968.0,993.58,720.19
2016,7,29,12,45,910.0,111.5,2.6,25.0,962.0,976.69,710.49
2016,7,29,13,0,910.0,110.0,2.7,25.0,956.0,956.72,698.79
2016,7,29,13,15,907.5,109.5,2.75,25.0,941.5,932.46,683.83
2016,7,29,13,30,905.0,109.0,2.8,25.0,927.0,905.39,666.99
2016,7,29,13,45,903.0,106.5,2.9,25.0,906.5,874.09,647.58
2016,7,29,14,0,901.0,104.0,3.0,25.0,886.0,840.21,626.25
2016,7,29,14,15,895.0,103.0,3.0,24.5,858.0,802.22,602.48
2016,7,29,14,30,889.0,102.0,3.0,24.0,830.0,762.21,577.03
2016,7,29,14,45,883.5,98.5,3.05,24.0,797.0,718.34,547.66
2016,7,29,15,0,878.0,95.0,3.1,24.0,764.0,672.81,516.01
2016,7,29,15,15,867.5,93.0,3.1,23.5,724.5,624.17,480.72
2016,7,29,15,30,857.0,91.0,3.1,23.0,685.0,574.73,443.76
2016,7,29,15,45,846.0,87.5,3.1,23.0,642.0,523.05,403.16
2016,7,29,16,0,835.0,84.0,3.1,23.0,599.0,471.08,361.15
2016,7,29,16,15,817.5,81.0,3.05,22.5,551.5,416.81,316.71
2016,7,29,16,30,800.0,78.0,3.0,22.0,504.0,360.43,269.36
2016,7,29,16,45,779.5,74.0,3.0,22.0,455.0,306.04,222.0
2016,7,29,17,0,759.0,70.0,3.0,22.0,406.0,253.33,175.45
2016,7,29,17,15,727.0,66.0,2.9,21.5,355.0,200.24,129.66
2016,7,29,17,30,695.0,62.0,2.8,21.0,304.0,150.52,88.55
2016,7,29,17,45,652.5,56.5,2.7,21.0,254.5,102.1,53.23
2016,7,29,18,0,610.0,51.0,2.6,21.0,205.0,58.58,29.86
2016,7,29,18,15,541.5,44.0,2.45,20.5,158.0,30.15,20.57
2016,7,29,18,30,473.0,37.0,2.3,20.0,111.0,26.57,17.16
2016,7,29,18,45,363.0,28.0,2.2,19.5,72.0,20.9,11.49
2016,7,29,19,0,253.0,19.0,2.1,19.0,33.0,14.82,0.0
2016,7,29,19,15,126.5,9.5,2.1,18.5,16.5,9.34,0.0
2016,7,29,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,5,15,100.0,7.5,1.7,13.5,11.5,16.88,0.0
2016,7,30,5,30,200.0,15.0,1.7,14.0,23.0,43.85,0.0
2016,7,30,5,45,325.5,25.0,1.75,14.5,60.5,100.11,57.46
2016,7,30,6,0,451.0,35.0,1.8,15.0,98.0,160.78,111.52
2016,7,30,6,15,526.5,42.5,1.75,15.5,144.5,217.11,161.45
2016,7,30,6,30,602.0,50.0,1.7,16.0,191.0,281.37,217.69
2016,7,30,6,45,301.5,79.5,1.7,16.5,150.5,218.92,174.29
2016,7,30,7,0,1.0,109.0,1.7,17.0,110.0,108.6,85.32
2016,7,30,7,15,23.5,137.0,1.75,17.5,147.5,148.74,118.42
2016,7,30,7,30,46.0,165.0,1.8,18.0,185.0,196.05,156.52
2016,7,30,7,45,68.5,191.5,1.85,19.0,225.0,239.62,190.59
2016,7,30,8,0,91.0,218.0,1.9,20.0,265.0,285.09,225.38
2016,7,30,8,15,70.0,231.5,1.95,20.5,270.0,287.55,225.68
2016,7,30,8,30,49.0,245.0,2.0,21.0,275.0,288.17,224.56
2016,7,30,8,45,123.0,278.0,2.1,21.5,360.0,389.75,302.86
2016,7,30,9,0,197.0,311.0,2.2,22.0,445.0,489.17,376.84
2016,7,30,9,15,550.0,200.0,2.3,22.0,605.5,694.38,534.01
2016,7,30,9,30,903.0,89.0,2.4,22.0,766.0,892.53,671.04
2016,7,30,9,45,911.5,90.0,2.55,22.5,801.5,924.42,689.27
2016,7,30,10,0,920.0,91.0,2.7,23.0,837.0,953.73,707.26
2016,7,30,10,15,926.0,92.5,2.8,23.0,866.0,978.44,723.15
2016,7,30,10,30,932.0,94.0,2.9,23.0,895.0,1000.15,737.14
2016,7,30,10,45,935.5,95.5,3.0,23.0,917.5,1016.28,747.57
2016,7,30,11,0,939.0,97.0,3.1,23.0,940.0,1029.11,755.99
2016,7,30,11,15,941.5,97.5,3.2,23.0,955.0,1036.53,761.0
2016,7,30,11,30,944.0,98.0,3.3,23.0,970.0,1040.54,763.94
2016,7,30,11,45,944.5,98.5,3.4,23.0,978.0,1039.13,763.47
2016,7,30,12,0,945.0,99.0,3.5,23.0,986.0,1034.28,760.89
2016,7,30,12,15,945.0,99.0,3.5,23.0,986.0,1025.04,754.77
2016,7,30,12,30,945.0,99.0,3.5,23.0,986.0,1012.44,746.59
2016,7,30,12,45,942.5,99.5,3.55,23.0,978.5,994.69,735.46
2016,7,30,13,0,940.0,100.0,3.6,23.0,971.0,973.79,722.31
2016,7,30,13,15,937.5,99.0,3.6,23.0,956.5,948.37,705.82
2016,7,30,13,30,935.0,98.0,3.6,23.0,942.0,920.03,687.38
2016,7,30,13,45,932.0,96.5,3.6,23.0,921.0,887.99,666.38
2016,7,30,14,0,929.0,95.0,3.6,23.0,900.0,853.32,643.52
2016,7,30,14,15,923.0,94.0,3.55,22.5,872.0,814.34,618.47
2016,7,30,14,30,917.0,93.0,3.5,22.0,844.0,773.27,591.7
2016,7,30,14,45,911.5,90.5,3.5,22.0,810.0,729.21,561.6
2016,7,30,15,0,906.0,88.0,3.5,22.0,776.0,683.42,529.44
2016,7,30,15,15,896.0,86.0,3.45,21.5,736.5,633.81,492.84
2016,7,30,15,30,886.0,84.0,3.4,21.0,697.0,583.31,454.49
2016,7,30,15,45,875.0,81.0,3.35,21.0,653.0,530.67,412.54
2016,7,30,16,0,864.0,78.0,3.3,21.0,609.0,477.69,369.13
2016,7,30,16,15,847.0,75.5,3.25,20.5,561.5,422.59,323.49
2016,7,30,16,30,830.0,73.0,3.2,20.0,514.0,368.23,277.04
2016,7,30,16,45,808.5,69.5,3.15,20.0,463.5,309.41,225.61
2016,7,30,17,0,787.0,66.0,3.1,20.0,413.0,255.31,177.36
2016,7,30,17,15,756.0,62.5,3.0,19.5,361.5,201.34,130.32
2016,7,30,17,30,725.0,59.0,2.9,19.0,310.0,150.61,88.04
2016,7,30,17,45,680.5,54.0,2.85,18.5,259.0,100.83,51.88
2016,7,30,18,0,636.0,49.0,2.8,18.0,208.0,56.19,28.43
2016,7,30,18,15,567.0,42.5,2.65,17.5,160.0,31.73,22.23
2016,7,30,18,30,498.0,36.0,2.5,17.0,112.0,25.84,16.75
2016,7,30,18,45,382.5,27.0,2.4,16.5,72.5,20.13,10.92
2016,7,30,19,0,267.0,18.0,2.3,16.0,33.0,13.99,0.0
2016,7,30,19,15,133.5,9.0,2.3,15.5,16.5,8.85,0.0
2016,7,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
