Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,5,15,93.0,7.5,1.75,12.5,11.0,7.37,0.0
2016,7,31,5,30,186.0,15.0,1.8,13.0,22.0,41.53,0.0
2016,7,31,5,45,314.5,25.0,1.9,13.5,59.0,97.54,55.09
2016,7,31,6,0,443.0,35.0,2.0,14.0,96.0,158.18,109.85
2016,7,31,6,15,519.5,42.5,2.05,14.0,142.5,214.31,160.18
2016,7,31,6,30,596.0,50.0,2.1,14.0,189.0,278.48,217.31
2016,7,31,6,45,298.0,64.0,2.15,14.5,133.5,199.69,160.24
2016,7,31,7,0,0.0,78.0,2.2,15.0,78.0,75.98,58.79
2016,7,31,7,15,0.0,96.5,2.2,15.5,96.5,94.41,74.14
2016,7,31,7,30,0.0,115.0,2.2,16.0,115.0,112.85,89.06
2016,7,31,7,45,18.0,156.5,2.2,16.5,166.0,166.1,132.54
2016,7,31,8,0,36.0,198.0,2.2,17.0,217.0,227.08,181.21
2016,7,31,8,15,108.5,232.0,2.2,17.5,296.0,321.94,256.7
2016,7,31,8,30,181.0,266.0,2.2,18.0,375.0,416.16,329.38
2016,7,31,8,45,290.5,266.0,2.2,18.5,456.0,514.98,404.61
2016,7,31,9,0,400.0,266.0,2.2,19.0,537.0,613.72,477.53
2016,7,31,9,15,653.5,177.0,2.2,19.5,651.5,757.41,584.28
2016,7,31,9,30,907.0,88.0,2.2,20.0,766.0,894.33,675.15
2016,7,31,9,45,912.5,91.0,2.25,20.5,801.0,925.81,692.83
2016,7,31,10,0,918.0,94.0,2.3,21.0,836.0,954.54,709.61
2016,7,31,10,15,924.5,95.0,2.35,21.0,865.5,979.14,725.01
2016,7,31,10,30,931.0,96.0,2.4,21.0,895.0,1000.75,738.52
2016,7,31,10,45,935.5,97.0,2.5,21.5,918.0,1017.3,747.89
2016,7,31,11,0,940.0,98.0,2.6,22.0,941.0,1030.57,755.24
2016,7,31,11,15,943.0,98.5,2.65,22.0,957.0,1038.47,760.17
2016,7,31,11,30,946.0,99.0,2.7,22.0,973.0,1042.96,763.06
2016,7,31,11,45,948.0,99.0,2.75,22.0,981.0,1042.48,762.88
2016,7,31,12,0,950.0,99.0,2.8,22.0,989.0,1038.56,760.63
2016,7,31,12,15,950.0,99.0,2.85,22.0,989.5,1029.24,755.01
2016,7,31,12,30,950.0,99.0,2.9,22.0,990.0,1016.54,747.31
2016,7,31,12,45,946.0,101.0,2.95,22.0,982.5,998.77,736.36
2016,7,31,13,0,942.0,103.0,3.0,22.0,975.0,977.88,723.42
2016,7,31,13,15,939.0,102.0,3.05,22.0,960.0,951.89,707.1
2016,7,31,13,30,936.0,101.0,3.1,22.0,945.0,923.01,688.81
2016,7,31,13,45,933.5,99.0,3.15,22.0,923.5,890.8,668.18
2016,7,31,14,0,931.0,97.0,3.2,22.0,902.0,855.93,645.6
2016,7,31,14,15,925.0,96.0,3.2,21.5,873.5,816.82,620.81
2016,7,31,14,30,919.0,95.0,3.2,21.0,845.0,775.6,594.24
2016,7,31,14,45,913.0,92.5,3.2,21.0,811.0,731.03,563.83
2016,7,31,15,0,907.0,90.0,3.2,21.0,777.0,684.78,531.23
2016,7,31,15,15,896.5,88.0,3.15,20.5,736.5,634.75,494.32
2016,7,31,15,30,886.0,86.0,3.1,20.0,696.0,583.87,455.66
2016,7,31,15,45,873.5,83.0,3.1,20.0,652.0,530.38,413.18
2016,7,31,16,0,861.0,80.0,3.1,20.0,608.0,476.71,369.28
2016,7,31,16,15,843.5,77.5,3.05,19.5,559.5,421.5,323.44
2016,7,31,16,30,826.0,75.0,3.0,19.0,511.0,367.08,276.84
2016,7,31,16,45,803.0,71.5,2.95,19.0,460.5,308.0,225.11
2016,7,31,17,0,780.0,68.0,2.9,19.0,410.0,253.79,176.74
2016,7,31,17,15,747.5,64.0,2.8,18.5,358.0,199.44,129.41
2016,7,31,17,30,715.0,60.0,2.7,18.0,306.0,148.53,87.07
2016,7,31,17,45,668.5,55.0,2.65,17.5,255.0,99.18,51.47
2016,7,31,18,0,622.0,50.0,2.6,17.0,204.0,55.21,28.81
2016,7,31,18,15,551.0,43.5,2.45,16.5,156.5,30.02,20.81
2016,7,31,18,30,480.0,37.0,2.3,16.0,109.0,26.87,17.7
2016,7,31,18,45,362.5,27.5,2.15,15.5,69.5,20.74,11.34
2016,7,31,19,0,245.0,18.0,2.0,15.0,30.0,14.14,0.0
2016,7,31,19,15,122.5,9.0,2.0,14.5,15.0,8.85,0.0
2016,7,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,70.0,7.5,1.6,12.5,10.0,7.37,0.0
2016,8,1,5,30,140.0,15.0,1.7,13.0,20.0,34.7,0.0
2016,8,1,5,45,270.0,26.5,1.8,13.5,55.5,89.5,49.58
2016,8,1,6,0,400.0,38.0,1.9,14.0,91.0,150.0,104.3
2016,8,1,6,15,479.5,46.0,1.9,14.5,137.0,205.28,153.2
2016,8,1,6,30,559.0,54.0,1.9,15.0,183.0,268.92,208.98
2016,8,1,6,45,282.5,82.0,1.95,15.5,147.5,213.32,170.56
2016,8,1,7,0,6.0,110.0,2.0,16.0,112.0,112.13,88.67
2016,8,1,7,15,5.0,124.5,2.0,16.5,126.5,126.1,100.1
2016,8,1,7,30,4.0,139.0,2.0,17.0,141.0,140.01,111.02
2016,8,1,7,45,15.5,165.0,2.0,17.5,173.0,173.49,137.85
2016,8,1,8,0,27.0,191.0,2.0,18.0,205.0,213.64,169.49
2016,8,1,8,15,16.0,186.0,2.0,18.5,195.0,195.4,153.8
2016,8,1,8,30,5.0,181.0,2.0,19.0,185.0,182.17,142.27
2016,8,1,8,45,8.5,200.0,2.0,19.5,206.0,204.04,158.97
2016,8,1,9,0,12.0,219.0,2.0,20.0,227.0,226.15,175.55
2016,8,1,9,15,12.5,229.5,2.05,20.0,238.5,237.22,183.69
2016,8,1,9,30,13.0,240.0,2.1,20.0,250.0,248.31,191.86
2016,8,1,9,45,24.5,284.5,2.15,20.5,304.5,303.97,233.99
2016,8,1,10,0,36.0,329.0,2.2,21.0,359.0,368.99,282.04
2016,8,1,10,15,211.0,347.0,2.3,21.0,527.5,569.83,434.55
2016,8,1,10,30,386.0,365.0,2.4,21.0,696.0,759.18,570.85
2016,8,1,10,45,656.0,236.5,2.5,21.5,816.5,901.18,673.45
2016,8,1,11,0,926.0,108.0,2.6,22.0,937.0,1026.75,754.0
2016,8,1,11,15,929.5,109.0,2.65,22.0,953.5,1035.52,758.36
2016,8,1,11,30,933.0,110.0,2.7,22.0,970.0,1040.91,761.82
2016,8,1,11,45,934.5,110.5,2.8,22.0,978.0,1040.39,762.09
2016,8,1,12,0,936.0,111.0,2.9,22.0,986.0,1036.45,760.29
2016,8,1,12,15,936.5,111.0,2.95,22.0,987.0,1027.64,754.96
2016,8,1,12,30,937.0,111.0,3.0,22.0,988.0,1015.48,747.57
2016,8,1,12,45,935.5,111.0,3.05,22.0,980.5,998.15,736.87
2016,8,1,13,0,934.0,111.0,3.1,22.0,973.0,977.66,724.15
2016,8,1,13,15,931.0,110.0,3.1,22.0,958.5,951.77,707.46
2016,8,1,13,30,928.0,109.0,3.1,22.0,944.0,923.0,688.87
2016,8,1,13,45,924.0,107.5,3.15,22.0,922.5,890.16,667.81
2016,8,1,14,0,920.0,106.0,3.2,22.0,901.0,854.77,644.87
2016,8,1,14,15,914.0,105.0,3.2,21.5,872.0,815.93,620.26
2016,8,1,14,30,908.0,104.0,3.2,21.0,843.0,775.02,593.9
2016,8,1,14,45,900.0,101.5,3.2,21.0,808.5,729.4,562.73
2016,8,1,15,0,892.0,99.0,3.2,21.0,774.0,682.28,529.07
2016,8,1,15,15,881.0,97.0,3.2,20.5,733.5,632.51,492.52
2016,8,1,15,30,870.0,95.0,3.2,20.0,693.0,581.96,454.25
2016,8,1,15,45,856.0,92.5,3.2,20.0,648.5,528.84,412.0
2016,8,1,16,0,842.0,90.0,3.2,20.0,604.0,473.34,366.76
2016,8,1,16,15,823.5,87.0,3.15,19.5,555.5,417.85,320.76
2016,8,1,16,30,805.0,84.0,3.1,19.0,507.0,363.35,274.16
2016,8,1,16,45,779.5,80.5,3.05,19.0,456.0,307.51,225.11
2016,8,1,17,0,754.0,77.0,3.0,19.0,405.0,253.91,177.48
2016,8,1,17,15,719.5,72.0,2.95,18.5,353.0,199.68,130.59
2016,8,1,17,30,685.0,67.0,2.9,18.0,301.0,149.16,88.91
2016,8,1,17,45,633.5,61.5,2.85,17.5,250.0,97.68,51.87
2016,8,1,18,0,582.0,56.0,2.8,17.0,199.0,54.83,30.06
2016,8,1,18,15,506.5,48.5,2.7,16.5,151.5,34.46,24.68
2016,8,1,18,30,431.0,41.0,2.6,16.0,104.0,30.7,20.97
2016,8,1,18,45,304.5,30.0,2.55,15.5,65.5,23.3,13.22
2016,8,1,19,0,178.0,19.0,2.5,15.0,27.0,15.3,0.0
2016,8,1,19,15,89.0,9.5,2.5,14.5,13.5,9.34,0.0
2016,8,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,5,15,54.0,7.5,1.45,12.5,9.0,0.0,0.0
2016,8,2,5,30,108.0,15.0,1.5,13.0,18.0,29.97,0.0
2016,8,2,5,45,244.5,27.0,1.6,13.5,53.5,84.21,45.34
2016,8,2,6,0,381.0,39.0,1.7,14.0,89.0,145.74,101.15
2016,8,2,6,15,465.5,48.0,1.65,14.5,135.5,202.56,150.98
2016,8,2,6,30,550.0,57.0,1.6,15.0,182.0,268.3,208.12
2016,8,2,6,45,275.0,64.0,1.55,15.5,126.5,189.68,151.12
2016,8,2,7,0,0.0,71.0,1.5,16.0,71.0,68.9,52.6
2016,8,2,7,15,0.0,91.0,1.4,16.5,91.0,88.85,69.2
2016,8,2,7,30,0.0,111.0,1.3,17.0,111.0,108.82,85.32
2016,8,2,7,45,2.5,137.0,1.25,17.5,138.5,136.5,107.46
2016,8,2,8,0,5.0,163.0,1.2,18.0,166.0,164.44,129.36
2016,8,2,8,15,6.0,174.0,1.15,18.5,177.5,176.06,137.85
2016,8,2,8,30,7.0,185.0,1.1,19.0,189.0,187.79,146.37
2016,8,2,8,45,8.5,198.5,1.1,19.5,204.0,202.54,157.21
2016,8,2,9,0,10.0,212.0,1.1,20.0,219.0,217.4,168.0
2016,8,2,9,15,17.0,244.5,1.1,20.5,257.0,256.4,197.33
2016,8,2,9,30,24.0,277.0,1.1,21.0,295.0,295.81,226.29
2016,8,2,9,45,45.0,319.5,1.15,21.5,355.0,367.25,278.95
2016,8,2,10,0,66.0,362.0,1.2,22.0,415.0,431.88,325.18
2016,8,2,10,15,497.5,234.0,1.2,22.0,658.0,728.6,546.51
2016,8,2,10,30,929.0,106.0,1.2,22.0,901.0,1008.29,727.7
2016,8,2,10,45,934.0,107.0,1.3,22.5,924.0,1025.23,734.0
2016,8,2,11,0,939.0,108.0,1.4,23.0,947.0,1038.89,741.89
2016,8,2,11,15,942.0,109.0,1.45,23.0,963.0,1047.23,747.17
2016,8,2,11,30,945.0,110.0,1.5,23.0,979.0,1052.12,750.49
2016,8,2,11,45,947.0,110.0,1.55,23.5,987.5,1051.53,749.11
2016,8,2,12,0,949.0,110.0,1.6,24.0,996.0,1047.48,745.75
2016,8,2,12,15,949.0,110.0,1.6,24.0,996.5,1038.04,739.85
2016,8,2,12,30,949.0,110.0,1.6,24.0,997.0,1025.21,732.01
2016,8,2,12,45,940.5,114.5,1.65,24.5,987.5,1005.56,719.34
2016,8,2,13,0,932.0,119.0,1.7,25.0,978.0,982.93,704.87
2016,8,2,13,15,928.5,118.5,1.75,25.0,963.0,957.03,689.71
2016,8,2,13,30,925.0,118.0,1.8,25.0,948.0,928.29,672.64
2016,8,2,13,45,920.5,116.5,1.85,25.0,926.0,895.01,652.51
2016,8,2,14,0,916.0,115.0,1.9,25.0,904.0,859.22,630.55
2016,8,2,14,15,909.5,113.5,1.95,25.0,875.0,819.54,605.76
2016,8,2,14,30,903.0,112.0,2.0,25.0,846.0,777.85,579.3
2016,8,2,14,45,894.0,110.0,2.05,25.0,810.5,732.1,549.68
2016,8,2,15,0,885.0,108.0,2.1,25.0,775.0,684.95,517.2
2016,8,2,15,15,873.0,105.5,2.1,24.5,734.0,634.31,481.36
2016,8,2,15,30,861.0,103.0,2.1,24.0,693.0,582.98,443.87
2016,8,2,15,45,844.5,100.5,2.15,24.0,647.5,526.98,401.1
2016,8,2,16,0,828.0,98.0,2.2,24.0,602.0,472.86,358.34
2016,8,2,16,15,808.0,94.5,2.2,23.5,553.0,416.94,313.39
2016,8,2,16,30,788.0,91.0,2.2,23.0,504.0,362.2,267.93
2016,8,2,16,45,759.5,87.5,2.25,23.0,452.5,306.33,220.25
2016,8,2,17,0,731.0,84.0,2.3,23.0,401.0,253.07,174.19
2016,8,2,17,15,694.0,79.0,2.15,22.5,348.5,196.77,126.82
2016,8,2,17,30,657.0,74.0,2.0,22.0,296.0,147.08,86.87
2016,8,2,17,45,601.5,67.5,1.95,21.5,244.5,98.78,53.39
2016,8,2,18,0,546.0,61.0,1.9,21.0,193.0,56.86,32.63
2016,8,2,18,15,465.5,52.0,1.85,20.0,146.0,37.77,27.15
2016,8,2,18,30,385.0,43.0,1.8,19.0,99.0,32.81,22.44
2016,8,2,18,45,256.5,30.5,1.8,18.5,61.5,23.99,13.32
2016,8,2,19,0,128.0,18.0,1.8,18.0,24.0,14.17,0.0
2016,8,2,19,15,64.0,9.0,1.8,17.5,12.0,8.85,0.0
2016,8,2,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,3,5,15,46.0,6.5,0.95,14.5,8.0,0.0,0.0
2016,8,3,5,30,92.0,13.0,1.1,15.0,16.0,25.61,0.0
2016,8,3,5,45,222.0,26.5,1.25,16.0,50.5,78.58,40.24
2016,8,3,6,0,352.0,40.0,1.4,17.0,85.0,139.02,95.2
2016,8,3,6,15,437.5,49.5,1.4,17.5,131.0,195.06,143.58
2016,8,3,6,30,523.0,59.0,1.4,18.0,177.0,260.14,199.31
2016,8,3,6,45,278.0,88.5,1.45,18.5,153.0,218.19,172.02
2016,8,3,7,0,33.0,118.0,1.5,19.0,129.0,137.03,107.96
2016,8,3,7,15,47.0,141.5,1.45,19.5,160.0,170.29,135.03
2016,8,3,7,30,61.0,165.0,1.4,20.0,191.0,204.83,162.31
2016,8,3,7,45,74.5,189.5,1.4,20.5,225.0,241.36,190.63
2016,8,3,8,0,88.0,214.0,1.4,21.0,259.0,278.96,219.19
2016,8,3,8,15,76.0,232.0,1.3,21.5,274.0,292.58,228.06
2016,8,3,8,30,64.0,250.0,1.2,22.0,289.0,305.04,235.87
2016,8,3,8,45,119.5,279.0,1.1,22.5,357.5,388.34,298.11
2016,8,3,9,0,175.0,308.0,1.0,23.0,426.0,468.07,355.18
2016,8,3,9,15,527.5,207.5,0.9,23.5,593.5,678.74,509.71
2016,8,3,9,30,880.0,107.0,0.8,24.0,761.0,889.49,645.42
2016,8,3,9,45,888.5,109.5,0.7,24.5,797.0,922.35,658.88
2016,8,3,10,0,897.0,112.0,0.6,25.0,833.0,952.67,672.76
2016,8,3,10,15,904.0,113.5,0.7,25.0,863.0,977.77,688.8
2016,8,3,10,30,911.0,115.0,0.8,25.0,893.0,999.95,703.17
2016,8,3,10,45,916.0,116.5,0.95,25.5,916.0,1017.13,714.22
2016,8,3,11,0,921.0,118.0,1.1,26.0,939.0,1031.08,723.32
2016,8,3,11,15,924.5,118.5,1.3,26.0,955.5,1039.2,731.18
2016,8,3,11,30,928.0,119.0,1.5,26.0,972.0,1043.96,736.92
2016,8,3,11,45,929.0,120.0,1.75,26.0,980.0,1043.36,739.98
2016,8,3,12,0,930.0,121.0,2.0,26.0,988.0,1039.35,740.69
2016,8,3,12,15,930.5,121.0,2.2,25.5,989.0,1030.46,738.98
2016,8,3,12,30,931.0,121.0,2.4,25.0,990.0,1018.24,735.03
2016,8,3,12,45,932.5,119.0,2.6,25.0,983.5,1001.68,726.71
2016,8,3,13,0,934.0,117.0,2.8,25.0,977.0,981.89,716.14
2016,8,3,13,15,931.0,116.5,2.9,25.0,962.5,956.35,700.83
2016,8,3,13,30,928.0,116.0,3.0,25.0,948.0,927.94,683.54
2016,8,3,13,45,923.0,115.0,3.1,25.0,925.5,894.59,662.81
2016,8,3,14,0,918.0,114.0,3.2,25.0,903.0,858.75,640.2
2016,8,3,14,15,911.5,112.5,3.25,24.5,874.5,818.95,615.56
2016,8,3,14,30,905.0,111.0,3.3,24.0,846.0,777.12,589.13
2016,8,3,14,45,897.5,109.0,3.4,24.0,811.0,732.28,559.28
2016,8,3,15,0,890.0,107.0,3.5,24.0,776.0,685.9,526.4
2016,8,3,15,15,878.0,104.5,3.45,23.5,735.0,634.98,489.16
2016,8,3,15,30,866.0,102.0,3.4,23.0,694.0,583.38,450.32
2016,8,3,15,45,853.0,98.5,3.4,22.5,649.0,527.92,407.56
2016,8,3,16,0,840.0,95.0,3.4,22.0,604.0,474.01,364.49
2016,8,3,16,15,820.0,92.0,3.35,21.5,554.5,417.91,318.27
2016,8,3,16,30,800.0,89.0,3.3,21.0,505.0,362.97,271.62
2016,8,3,16,45,775.5,84.5,3.3,21.0,454.0,306.71,222.58
2016,8,3,17,0,751.0,80.0,3.3,21.0,403.0,252.62,174.9
2016,8,3,17,15,714.5,75.0,3.15,20.5,350.5,198.22,128.35
2016,8,3,17,30,678.0,70.0,3.0,20.0,298.0,144.78,84.97
2016,8,3,17,45,627.0,63.5,2.95,19.5,246.5,95.74,50.75
2016,8,3,18,0,576.0,57.0,2.9,19.0,195.0,52.56,29.74
2016,8,3,18,15,496.5,48.5,2.7,18.5,147.0,34.83,24.74
2016,8,3,18,30,417.0,40.0,2.5,18.0,99.0,30.17,20.22
2016,8,3,18,45,286.5,28.5,2.3,17.5,61.0,22.23,11.7
2016,8,3,19,0,156.0,17.0,2.1,17.0,23.0,13.64,0.0
2016,8,3,19,15,78.0,8.5,2.05,16.5,11.5,8.36,0.0
2016,8,3,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,5,15,38.0,6.5,1.75,12.5,7.5,0.0,0.0
2016,8,4,5,30,76.0,13.0,1.8,13.0,15.0,23.27,0.0
2016,8,4,5,45,212.5,26.5,1.9,13.5,49.5,75.66,37.3
2016,8,4,6,0,349.0,40.0,2.0,14.0,84.0,137.79,95.21
2016,8,4,6,15,436.0,49.5,1.95,14.5,130.5,194.05,144.49
2016,8,4,6,30,523.0,59.0,1.9,15.0,177.0,259.51,201.39
2016,8,4,6,45,581.5,66.0,1.9,15.5,228.0,319.48,253.71
2016,8,4,7,0,640.0,73.0,1.9,16.0,279.0,384.88,308.97
2016,8,4,7,15,320.0,69.5,1.85,16.5,172.5,246.14,200.2
2016,8,4,7,30,0.0,66.0,1.8,17.0,66.0,63.79,47.88
2016,8,4,7,45,0.0,82.0,1.75,17.5,82.0,79.31,60.67
2016,8,4,8,0,0.0,98.0,1.7,18.0,98.0,95.13,73.31
2016,8,4,8,15,0.0,112.5,1.75,18.0,112.5,109.49,84.75
2016,8,4,8,30,0.0,127.0,1.8,18.0,127.0,123.85,96.08
2016,8,4,8,45,0.5,146.5,1.85,18.5,147.0,143.64,111.48
2016,8,4,9,0,1.0,166.0,1.9,19.0,167.0,163.48,126.71
2016,8,4,9,15,3.0,178.5,2.0,19.0,181.5,177.58,137.59
2016,8,4,9,30,5.0,191.0,2.1,19.0,196.0,191.79,148.53
2016,8,4,9,45,7.5,211.5,2.25,19.5,218.5,214.6,165.86
2016,8,4,10,0,10.0,232.0,2.4,20.0,241.0,237.5,183.06
2016,8,4,10,15,11.0,239.0,2.45,20.0,248.5,245.44,188.89
2016,8,4,10,30,12.0,246.0,2.5,20.0,256.0,253.38,194.78
2016,8,4,10,45,15.0,275.0,2.65,20.0,288.0,285.33,219.12
2016,8,4,11,0,18.0,304.0,2.8,20.0,320.0,317.27,243.2
2016,8,4,11,15,32.5,353.5,2.9,20.0,383.0,389.08,297.31
2016,8,4,11,30,47.0,403.0,3.0,20.0,446.0,453.62,345.04
2016,8,4,11,45,48.5,405.0,3.1,20.0,449.5,455.77,346.41
2016,8,4,12,0,50.0,407.0,3.2,20.0,453.0,457.67,347.91
2016,8,4,12,15,171.0,426.5,3.25,20.0,586.0,599.19,455.19
2016,8,4,12,30,292.0,446.0,3.3,20.0,719.0,735.61,554.59
2016,8,4,12,45,266.0,448.5,3.35,20.0,696.0,705.81,532.19
2016,8,4,13,0,240.0,451.0,3.4,20.0,673.0,671.93,507.93
2016,8,4,13,15,575.5,284.5,3.4,20.0,803.0,807.42,615.09
2016,8,4,13,30,911.0,118.0,3.4,20.0,933.0,914.03,691.47
2016,8,4,13,45,908.5,115.5,3.45,20.0,911.5,881.75,669.32
2016,8,4,14,0,906.0,113.0,3.5,20.0,890.0,846.89,646.34
2016,8,4,14,15,899.0,111.5,3.5,19.5,861.0,807.07,620.63
2016,8,4,14,30,892.0,110.0,3.5,19.0,832.0,765.3,593.21
2016,8,4,14,45,885.0,107.0,3.5,19.0,797.5,720.33,562.03
2016,8,4,15,0,878.0,104.0,3.5,19.0,763.0,673.81,527.85
2016,8,4,15,15,623.5,190.0,3.5,19.0,645.0,558.13,437.43
2016,8,4,15,30,369.0,276.0,3.5,19.0,527.0,464.51,362.99
2016,8,4,15,45,235.0,270.5,3.5,19.0,426.5,370.55,290.1
2016,8,4,16,0,101.0,265.0,3.5,19.0,326.0,293.38,229.8
2016,8,4,16,15,52.5,214.0,3.45,18.5,245.5,221.05,173.68
2016,8,4,16,30,4.0,163.0,3.4,18.0,165.0,156.26,122.91
2016,8,4,16,45,17.0,161.0,3.4,17.5,168.5,157.04,123.95
2016,8,4,17,0,30.0,159.0,3.4,17.0,172.0,153.07,120.75
2016,8,4,17,15,25.5,139.5,3.35,16.5,149.5,131.8,103.76
2016,8,4,17,30,21.0,120.0,3.3,16.0,127.0,114.01,89.52
2016,8,4,17,45,297.5,87.0,3.25,15.5,158.0,90.33,59.72
2016,8,4,18,0,574.0,54.0,3.2,15.0,189.0,48.4,27.74
2016,8,4,18,15,495.5,46.0,3.1,14.5,142.0,32.8,23.37
2016,8,4,18,30,417.0,38.0,3.0,14.0,95.0,28.49,19.09
2016,8,4,18,45,290.0,26.5,2.95,14.0,58.0,20.48,10.2
2016,8,4,19,0,163.0,15.0,2.9,14.0,21.0,14.74,0.0
2016,8,4,19,15,81.5,7.5,2.9,13.5,10.5,7.37,0.0
2016,8,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,5,15,37.5,5.5,1.9,13.0,6.5,0.0,0.0
2016,8,5,5,30,75.0,11.0,2.0,13.0,13.0,21.06,0.0
2016,8,5,5,45,202.5,25.0,2.1,13.5,46.5,71.95,33.25
2016,8,5,6,0,330.0,39.0,2.2,14.0,80.0,131.66,90.61
2016,8,5,6,15,416.0,49.5,2.2,14.0,125.5,187.5,139.8
2016,8,5,6,30,502.0,60.0,2.2,14.0,171.0,252.5,196.85
2016,8,5,6,45,251.0,67.0,2.25,14.5,122.5,182.61,146.2
2016,8,5,7,0,0.0,74.0,2.3,15.0,74.0,72.02,55.5
2016,8,5,7,15,0.0,88.0,2.2,15.0,88.0,85.86,67.16
2016,8,5,7,30,0.0,102.0,2.1,15.0,102.0,99.71,78.53
2016,8,5,7,45,0.0,107.5,2.05,15.5,107.5,104.92,82.42
2016,8,5,8,0,0.0,113.0,2.0,16.0,113.0,110.2,86.31
2016,8,5,8,15,1.5,143.0,1.95,16.0,144.0,141.31,111.47
2016,8,5,8,30,3.0,173.0,1.9,16.0,175.0,172.65,136.4
2016,8,5,8,45,4.0,180.0,1.85,16.5,182.5,180.27,141.76
2016,8,5,9,0,5.0,187.0,1.8,17.0,190.0,187.98,147.23
2016,8,5,9,15,5.0,186.5,1.8,17.5,190.0,187.35,146.08
2016,8,5,9,30,5.0,186.0,1.8,18.0,190.0,186.78,145.03
2016,8,5,9,45,10.5,226.0,1.85,18.5,234.5,231.95,179.93
2016,8,5,10,0,16.0,266.0,1.9,19.0,279.0,277.48,214.32
2016,8,5,10,15,56.5,335.5,1.95,19.0,383.5,395.25,304.07
2016,8,5,10,30,97.0,405.0,2.0,19.0,488.0,507.45,386.53
2016,8,5,10,45,97.5,415.5,2.05,19.5,501.0,518.93,393.05
2016,8,5,11,0,98.0,426.0,2.1,20.0,514.0,529.99,399.92
2016,8,5,11,15,490.0,285.5,2.15,20.0,733.0,791.51,597.32
2016,8,5,11,30,882.0,145.0,2.2,20.0,952.0,1023.83,754.07
2016,8,5,11,45,883.5,145.5,2.25,20.5,960.0,1023.08,749.83
2016,8,5,12,0,885.0,146.0,2.3,21.0,968.0,1019.07,746.19
2016,8,5,12,15,884.5,146.0,2.35,21.0,968.0,1009.39,740.43
2016,8,5,12,30,884.0,146.0,2.4,21.0,968.0,996.56,732.76
2016,8,5,12,45,881.0,146.5,2.5,21.0,960.0,978.78,722.41
2016,8,5,13,0,878.0,147.0,2.6,21.0,952.0,958.07,710.13
2016,8,5,13,15,874.0,146.0,2.65,21.0,936.5,932.17,693.91
2016,8,5,13,30,870.0,145.0,2.7,21.0,921.0,903.63,675.88
2016,8,5,13,45,861.5,145.0,2.75,21.0,898.0,869.74,654.12
2016,8,5,14,0,853.0,145.0,2.8,21.0,875.0,835.57,632.02
2016,8,5,14,15,845.0,143.0,2.8,21.0,845.5,795.61,605.4
2016,8,5,14,30,837.0,141.0,2.8,21.0,816.0,753.94,577.36
2016,8,5,14,45,824.5,139.5,2.85,21.0,780.0,708.12,545.41
2016,8,5,15,0,812.0,138.0,2.9,21.0,744.0,661.39,511.29
2016,8,5,15,15,798.0,134.5,2.9,20.5,703.5,611.16,474.52
2016,8,5,15,30,784.0,131.0,2.9,20.0,663.0,560.64,436.44
2016,8,5,15,45,765.5,127.5,2.9,20.0,617.5,507.81,394.66
2016,8,5,16,0,747.0,124.0,2.9,20.0,572.0,453.45,350.63
2016,8,5,16,15,723.5,119.0,2.85,19.5,523.5,398.47,305.5
2016,8,5,16,30,700.0,114.0,2.8,19.0,475.0,345.19,260.5
2016,8,5,16,45,669.0,108.5,2.8,19.0,424.5,291.18,213.83
2016,8,5,17,0,638.0,103.0,2.8,19.0,374.0,240.17,169.38
2016,8,5,17,15,596.0,96.0,2.75,18.5,323.0,189.0,126.26
2016,8,5,17,30,554.0,89.0,2.7,18.0,272.0,142.5,89.15
2016,8,5,17,45,495.0,80.0,2.7,17.5,222.5,97.82,58.46
2016,8,5,18,0,436.0,71.0,2.7,17.0,173.0,59.39,39.4
2016,8,5,18,15,353.0,59.0,2.6,16.5,128.0,44.0,32.92
2016,8,5,18,30,270.0,47.0,2.5,16.0,83.0,36.02,25.3
2016,8,5,18,45,162.0,30.5,2.4,15.5,49.5,23.79,12.16
2016,8,5,19,0,54.0,14.0,2.3,15.0,16.0,13.76,0.0
2016,8,5,19,15,27.0,7.0,2.25,14.5,8.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,20.0,5.0,0.95,12.0,5.5,0.0,0.0
2016,8,6,5,30,40.0,10.0,1.0,12.0,11.0,15.24,0.0
2016,8,6,5,45,159.5,25.5,1.1,12.5,43.0,63.37,27.25
2016,8,6,6,0,279.0,41.0,1.2,13.0,75.0,120.6,83.29
2016,8,6,6,15,368.0,52.5,1.15,13.5,120.0,175.67,131.0
2016,8,6,6,30,457.0,64.0,1.1,14.0,165.0,240.17,186.46
2016,8,6,6,45,520.0,72.0,1.05,14.5,215.0,299.61,237.65
2016,8,6,7,0,583.0,80.0,1.0,15.0,265.0,364.99,292.14
2016,8,6,7,15,291.5,86.5,1.0,15.5,179.0,250.45,202.88
2016,8,6,7,30,0.0,93.0,1.0,16.0,93.0,90.58,70.23
2016,8,6,7,45,0.0,113.0,1.05,16.5,113.0,110.53,86.63
2016,8,6,8,0,0.0,133.0,1.1,17.0,133.0,130.51,102.4
2016,8,6,8,15,4.0,160.5,1.2,17.5,163.5,160.95,126.47
2016,8,6,8,30,8.0,188.0,1.3,18.0,194.0,191.77,150.39
2016,8,6,8,45,23.0,227.5,1.4,18.5,243.5,243.82,190.89
2016,8,6,9,0,38.0,267.0,1.5,19.0,293.0,304.86,237.32
2016,8,6,9,15,107.0,307.0,1.55,19.0,385.0,406.17,315.2
2016,8,6,9,30,176.0,347.0,1.6,19.0,477.0,519.76,399.35
2016,8,6,9,45,527.0,232.5,1.7,19.5,648.0,732.73,559.87
2016,8,6,10,0,878.0,118.0,1.8,20.0,819.0,939.64,699.57
2016,8,6,10,15,885.5,119.5,1.85,20.0,849.0,964.8,713.28
2016,8,6,10,30,893.0,121.0,1.9,20.0,879.0,987.1,727.22
2016,8,6,10,45,897.5,122.5,1.95,20.5,901.5,1003.49,736.02
2016,8,6,11,0,902.0,124.0,2.0,21.0,924.0,1016.69,742.87
2016,8,6,11,15,905.5,125.0,2.05,21.0,940.0,1025.13,748.22
2016,8,6,11,30,909.0,126.0,2.1,21.0,956.0,1030.25,751.59
2016,8,6,11,45,910.0,126.5,2.2,21.5,963.5,1029.04,750.21
2016,8,6,12,0,911.0,127.0,2.3,22.0,971.0,1024.48,746.82
2016,8,6,12,15,911.0,127.0,2.35,22.0,971.5,1015.13,741.31
2016,8,6,12,30,911.0,127.0,2.4,22.0,972.0,1002.51,733.82
2016,8,6,12,45,905.5,129.5,2.45,22.0,963.5,984.01,722.58
2016,8,6,13,0,900.0,132.0,2.5,22.0,955.0,962.56,709.45
2016,8,6,13,15,897.0,131.0,2.55,22.0,940.0,937.07,693.67
2016,8,6,13,30,894.0,130.0,2.6,22.0,925.0,908.81,675.99
2016,8,6,13,45,889.0,128.5,2.7,22.0,903.0,875.73,655.34
2016,8,6,14,0,884.0,127.0,2.8,22.0,881.0,840.26,632.85
2016,8,6,14,15,877.0,125.0,2.85,21.5,852.0,800.55,608.01
2016,8,6,14,30,870.0,123.0,2.9,21.0,823.0,758.94,581.47
2016,8,6,14,45,861.0,120.5,2.95,21.0,788.0,713.76,550.7
2016,8,6,15,0,852.0,118.0,3.0,21.0,753.0,666.67,516.26
2016,8,6,15,15,839.5,115.5,3.0,20.5,712.5,616.53,479.4
2016,8,6,15,30,827.0,113.0,3.0,20.0,672.0,565.86,441.01
2016,8,6,15,45,812.0,109.0,3.05,20.0,627.0,512.24,398.53
2016,8,6,16,0,797.0,105.0,3.1,20.0,582.0,458.84,354.95
2016,8,6,16,15,775.5,101.5,3.1,19.5,533.0,403.78,309.37
2016,8,6,16,30,754.0,98.0,3.1,19.0,484.0,350.13,263.61
2016,8,6,16,45,726.5,92.5,3.1,19.0,433.0,291.93,213.02
2016,8,6,17,0,699.0,87.0,3.1,19.0,382.0,238.65,166.08
2016,8,6,17,15,659.5,81.5,3.05,18.5,330.5,185.95,121.17
2016,8,6,17,30,620.0,76.0,3.0,18.0,279.0,137.57,82.34
2016,8,6,17,45,566.5,68.5,3.0,17.5,228.5,90.96,50.56
2016,8,6,18,0,513.0,61.0,3.0,17.0,178.0,50.56,32.19
2016,8,6,18,15,428.0,51.0,2.85,16.5,132.0,37.76,27.44
2016,8,6,18,30,343.0,41.0,2.7,16.0,86.0,31.84,21.64
2016,8,6,18,45,217.0,27.5,2.6,15.5,51.5,21.39,9.78
2016,8,6,19,0,91.0,14.0,2.5,15.0,17.0,13.76,0.0
2016,8,6,19,15,45.5,7.0,2.5,14.5,8.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,5,15,42.5,5.0,1.1,12.5,6.0,0.0,0.0
2016,8,7,5,30,85.0,10.0,1.2,13.0,12.0,21.2,0.0
2016,8,7,5,45,234.0,22.5,1.35,13.5,46.0,74.02,28.37
2016,8,7,6,0,383.0,35.0,1.5,14.0,80.0,139.59,94.39
2016,8,7,6,15,472.5,43.5,1.35,14.5,126.5,196.89,144.92
2016,8,7,6,30,562.0,52.0,1.2,15.0,173.0,263.74,202.85
2016,8,7,6,45,302.5,85.0,1.05,15.5,152.5,223.31,177.22
2016,8,7,7,0,43.0,118.0,0.9,16.0,132.0,142.03,113.06
2016,8,7,7,15,48.5,139.0,0.75,16.5,157.0,168.64,134.88
2016,8,7,7,30,54.0,160.0,0.6,17.0,182.0,195.69,156.07
2016,8,7,7,45,92.0,186.5,0.45,17.5,230.5,248.93,197.74
2016,8,7,8,0,130.0,213.0,0.3,18.0,279.0,311.94,245.29
2016,8,7,8,15,491.5,149.5,0.3,18.5,433.0,512.59,400.19
2016,8,7,8,30,853.0,86.0,0.3,19.0,587.0,726.42,549.89
2016,8,7,8,45,869.5,88.5,0.35,19.5,634.0,774.15,576.9
2016,8,7,9,0,886.0,91.0,0.4,20.0,681.0,820.65,605.08
2016,8,7,9,15,897.5,93.0,0.45,20.5,722.5,860.88,628.79
2016,8,7,9,30,909.0,95.0,0.5,21.0,764.0,899.03,650.98
2016,8,7,9,45,915.5,98.0,0.55,21.5,800.0,931.49,669.39
2016,8,7,10,0,922.0,101.0,0.6,22.0,836.0,961.19,686.04
2016,8,7,10,15,929.0,102.5,0.65,22.5,866.0,986.83,700.15
2016,8,7,10,30,936.0,104.0,0.7,23.0,896.0,1009.43,712.43
2016,8,7,10,45,941.5,104.5,0.75,23.5,920.0,1026.36,721.31
2016,8,7,11,0,947.0,105.0,0.8,24.0,944.0,1039.98,728.33
2016,8,7,11,15,950.5,105.5,0.9,24.0,960.0,1048.24,734.74
2016,8,7,11,30,954.0,106.0,1.0,24.0,976.0,1053.01,739.19
2016,8,7,11,45,956.5,106.0,1.15,24.0,984.5,1052.76,741.67
2016,8,7,12,0,959.0,106.0,1.3,24.0,993.0,1048.99,741.97
2016,8,7,12,15,959.5,106.0,1.35,24.0,993.5,1039.76,737.15
2016,8,7,12,30,960.0,106.0,1.4,24.0,994.0,1027.08,730.32
2016,8,7,12,45,957.0,106.5,1.5,24.5,986.0,1008.22,719.09
2016,8,7,13,0,954.0,107.0,1.6,25.0,978.0,986.15,705.83
2016,8,7,13,15,951.0,106.5,1.65,25.0,963.0,959.98,690.6
2016,8,7,13,30,948.0,106.0,1.7,25.0,948.0,930.85,673.41
2016,8,7,13,45,943.5,104.5,1.8,25.0,925.5,896.64,653.35
2016,8,7,14,0,939.0,103.0,1.9,25.0,903.0,859.85,631.31
2016,8,7,14,15,932.5,102.0,1.95,25.0,873.5,819.59,606.15
2016,8,7,14,30,926.0,101.0,2.0,25.0,844.0,777.24,579.26
2016,8,7,14,45,916.5,99.5,2.05,25.0,807.5,730.44,548.91
2016,8,7,15,0,907.0,98.0,2.1,25.0,771.0,682.22,515.6
2016,8,7,15,15,895.5,95.5,2.1,24.5,729.5,630.65,478.91
2016,8,7,15,30,884.0,93.0,2.1,24.0,688.0,578.32,440.44
2016,8,7,15,45,867.5,91.0,2.15,24.0,642.0,523.41,398.12
2016,8,7,16,0,851.0,89.0,2.2,24.0,596.0,466.42,352.9
2016,8,7,16,15,830.5,86.0,2.2,23.5,546.0,409.44,306.75
2016,8,7,16,30,810.0,83.0,2.2,23.0,496.0,353.67,260.07
2016,8,7,16,45,781.5,79.5,2.2,23.0,444.0,296.6,211.02
2016,8,7,17,0,753.0,76.0,2.2,23.0,392.0,242.13,163.77
2016,8,7,17,15,715.0,71.0,2.05,22.0,339.0,187.45,118.07
2016,8,7,17,30,677.0,66.0,1.9,21.0,286.0,134.07,76.01
2016,8,7,17,45,620.5,60.0,1.8,20.5,234.0,85.48,43.95
2016,8,7,18,0,564.0,54.0,1.7,20.0,182.0,43.38,26.54
2016,8,7,18,15,478.0,45.5,1.6,19.0,134.5,32.96,22.97
2016,8,7,18,30,392.0,37.0,1.5,18.0,87.0,28.2,18.31
2016,8,7,18,45,249.0,25.0,1.4,17.5,51.5,19.63,7.74
2016,8,7,19,0,106.0,13.0,1.3,17.0,16.0,12.78,0.0
2016,8,7,19,15,53.0,6.5,1.35,16.5,8.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,5,15,36.5,4.5,1.1,13.5,5.5,0.0,0.0
2016,8,8,5,30,73.0,9.0,1.2,14.0,11.0,18.51,0.0
2016,8,8,5,45,214.0,21.5,1.3,14.5,43.0,68.6,22.62
2016,8,8,6,0,355.0,34.0,1.4,15.0,75.0,131.33,87.98
2016,8,8,6,15,444.5,43.0,1.3,15.5,121.0,187.49,137.28
2016,8,8,6,30,534.0,52.0,1.2,16.0,167.0,253.27,194.05
2016,8,8,6,45,591.0,58.5,1.1,17.0,217.5,312.38,244.74
2016,8,8,7,0,648.0,65.0,1.0,18.0,268.0,376.82,297.74
2016,8,8,7,15,687.5,70.0,0.9,18.5,320.0,435.65,344.83
2016,8,8,7,30,727.0,75.0,0.8,19.0,372.0,495.99,390.95
2016,8,8,7,45,757.5,78.5,0.7,19.5,423.5,553.02,432.46
2016,8,8,8,0,788.0,82.0,0.6,20.0,475.0,611.24,472.86
2016,8,8,8,15,809.0,85.5,0.45,20.5,524.5,663.75,506.15
2016,8,8,8,30,830.0,89.0,0.3,21.0,574.0,715.98,536.49
2016,8,8,8,45,847.0,91.0,0.2,21.5,620.5,758.81,560.23
2016,8,8,9,0,864.0,93.0,0.1,22.0,667.0,804.35,585.37
2016,8,8,9,15,876.0,95.0,0.25,22.5,708.5,844.28,610.0
2016,8,8,9,30,888.0,97.0,0.4,23.0,750.0,882.22,633.74
2016,8,8,9,45,901.0,97.0,0.55,23.5,787.0,916.68,655.34
2016,8,8,10,0,914.0,97.0,0.7,24.0,824.0,948.77,675.46
2016,8,8,10,15,920.5,98.5,0.85,24.0,854.0,973.79,692.49
2016,8,8,10,30,927.0,100.0,1.0,24.0,884.0,995.79,707.75
2016,8,8,10,45,931.5,101.0,1.15,24.5,907.0,1012.17,718.18
2016,8,8,11,0,936.0,102.0,1.3,25.0,930.0,1025.25,726.6
2016,8,8,11,15,939.5,103.0,1.45,25.0,945.5,1033.96,733.77
2016,8,8,11,30,943.0,104.0,1.6,25.0,961.0,1039.23,738.85
2016,8,8,11,45,944.5,104.0,1.75,25.0,969.5,1037.99,739.93
2016,8,8,12,0,946.0,104.0,1.9,25.0,978.0,1033.28,738.88
2016,8,8,12,15,946.5,104.0,2.0,25.0,978.5,1024.14,734.41
2016,8,8,12,30,947.0,104.0,2.1,25.0,979.0,1011.59,727.83
2016,8,8,12,45,946.5,103.5,2.25,25.0,971.5,994.23,718.76
2016,8,8,13,0,946.0,103.0,2.4,25.0,964.0,973.62,707.5
2016,8,8,13,15,943.0,102.0,2.45,25.0,949.0,947.1,691.34
2016,8,8,13,30,940.0,101.0,2.5,25.0,934.0,917.65,673.22
2016,8,8,13,45,936.0,100.0,2.65,25.0,912.0,884.55,653.35
2016,8,8,14,0,932.0,99.0,2.8,25.0,890.0,848.86,631.43
2016,8,8,14,15,925.5,97.5,2.85,24.5,860.5,808.32,606.42
2016,8,8,14,30,919.0,96.0,2.9,24.0,831.0,765.71,579.6
2016,8,8,14,45,910.5,94.0,2.95,24.0,795.5,719.37,548.61
2016,8,8,15,0,902.0,92.0,3.0,24.0,760.0,671.54,514.7
2016,8,8,15,15,890.5,90.0,3.0,23.5,719.0,620.66,477.58
2016,8,8,15,30,879.0,88.0,3.0,23.0,678.0,569.02,438.71
2016,8,8,15,45,865.0,85.5,3.05,23.0,632.5,515.14,396.21
2016,8,8,16,0,851.0,83.0,3.1,23.0,587.0,461.24,352.35
2016,8,8,16,15,831.0,80.0,3.05,22.5,537.5,402.11,303.73
2016,8,8,16,30,811.0,77.0,3.0,22.0,488.0,346.5,256.38
2016,8,8,16,45,786.5,73.0,3.0,22.0,437.0,290.09,207.1
2016,8,8,17,0,762.0,69.0,3.0,22.0,386.0,235.84,159.33
2016,8,8,17,15,725.0,64.5,2.85,21.5,333.5,181.33,113.08
2016,8,8,17,30,688.0,60.0,2.7,21.0,281.0,130.84,73.11
2016,8,8,17,45,635.5,54.5,2.6,20.5,230.0,82.69,41.69
2016,8,8,18,0,583.0,49.0,2.5,20.0,179.0,37.56,27.14
2016,8,8,18,15,498.0,41.5,2.35,19.0,132.0,29.61,20.03
2016,8,8,18,30,413.0,34.0,2.2,18.0,85.0,25.59,16.0
2016,8,8,18,45,265.5,23.0,2.1,17.5,50.0,17.89,5.73
2016,8,8,19,0,118.0,12.0,2.0,17.0,15.0,11.8,0.0
2016,8,8,19,15,59.0,6.0,2.0,16.5,7.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,9,5,45,176.0,16.5,1.15,15.0,36.5,55.59,14.02
2016,8,9,6,0,352.0,33.0,1.3,16.0,73.0,129.13,85.57
2016,8,9,6,15,442.5,42.0,1.35,16.5,118.5,185.28,134.82
2016,8,9,6,30,533.0,51.0,1.4,17.0,164.0,251.19,191.71
2016,8,9,6,45,588.0,58.0,1.5,17.5,214.5,309.95,243.0
2016,8,9,7,0,643.0,65.0,1.6,18.0,265.0,373.85,297.06
2016,8,9,7,15,683.0,70.0,1.6,18.5,317.0,432.67,345.31
2016,8,9,7,30,723.0,75.0,1.6,19.0,369.0,493.03,392.99
2016,8,9,7,45,753.0,79.0,1.65,19.5,420.5,550.12,436.68
2016,8,9,8,0,783.0,83.0,1.7,20.0,472.0,608.38,479.77
2016,8,9,8,15,804.0,86.5,1.7,20.5,521.5,660.68,516.42
2016,8,9,8,30,825.0,90.0,1.7,21.0,571.0,712.72,550.51
2016,8,9,8,45,843.0,91.5,1.75,22.0,617.5,755.54,576.7
2016,8,9,9,0,861.0,93.0,1.8,23.0,664.0,801.2,604.36
2016,8,9,9,15,873.5,95.5,1.75,23.5,705.5,842.0,628.38
2016,8,9,9,30,886.0,98.0,1.7,24.0,747.0,880.84,650.66
2016,8,9,9,45,896.0,99.5,1.65,24.5,783.0,914.18,668.94
2016,8,9,10,0,906.0,101.0,1.6,25.0,819.0,945.0,685.35
2016,8,9,10,15,912.5,102.5,1.45,25.0,849.0,969.83,697.68
2016,8,9,10,30,919.0,104.0,1.3,25.0,879.0,991.66,707.85
2016,8,9,10,45,923.0,105.5,1.2,25.5,901.5,1007.94,713.79
2016,8,9,11,0,927.0,107.0,1.1,26.0,924.0,1020.92,717.66
2016,8,9,11,15,930.0,107.5,1.05,26.0,940.0,1028.51,720.6
2016,8,9,11,30,933.0,108.0,1.0,26.0,956.0,1032.68,721.61
2016,8,9,11,45,933.5,109.5,1.0,26.5,963.5,1031.97,719.4
2016,8,9,12,0,934.0,111.0,1.0,27.0,971.0,1027.81,715.31
2016,8,9,12,15,934.0,111.0,1.1,27.0,971.0,1018.21,711.4
2016,8,9,12,30,934.0,111.0,1.2,27.0,971.0,1005.24,705.47
2016,8,9,12,45,930.0,112.0,1.3,27.0,963.0,986.24,695.78
2016,8,9,13,0,926.0,113.0,1.4,27.0,955.0,964.15,684.1
2016,8,9,13,15,923.0,112.5,1.5,26.5,940.0,938.48,671.36
2016,8,9,13,30,920.0,112.0,1.6,26.0,925.0,909.93,656.53
2016,8,9,13,45,914.0,111.5,1.75,26.0,902.5,876.13,637.29
2016,8,9,14,0,908.0,111.0,1.9,26.0,880.0,839.91,616.05
2016,8,9,14,15,901.0,109.5,1.95,26.0,850.5,799.71,590.83
2016,8,9,14,30,894.0,108.0,2.0,26.0,821.0,757.55,563.97
2016,8,9,14,45,883.0,107.0,2.1,26.0,785.5,711.35,534.27
2016,8,9,15,0,872.0,106.0,2.2,26.0,750.0,663.93,501.09
2016,8,9,15,15,860.0,103.5,2.2,25.5,709.0,613.5,465.1
2016,8,9,15,30,848.0,101.0,2.2,25.0,668.0,560.86,426.36
2016,8,9,15,45,829.5,99.0,2.25,25.0,622.0,506.27,384.24
2016,8,9,16,0,811.0,97.0,2.3,25.0,576.0,452.22,341.18
2016,8,9,16,15,789.5,93.5,2.25,24.5,527.0,396.38,295.9
2016,8,9,16,30,768.0,90.0,2.2,24.0,478.0,341.94,250.4
2016,8,9,16,45,736.5,86.5,2.2,24.0,426.0,286.3,202.9
2016,8,9,17,0,705.0,83.0,2.2,24.0,374.0,230.96,155.55
2016,8,9,17,15,665.0,77.5,2.1,23.0,322.0,177.99,111.84
2016,8,9,17,30,625.0,72.0,2.0,22.0,270.0,129.4,74.32
2016,8,9,17,45,562.0,65.5,1.9,21.5,219.0,83.12,44.8
2016,8,9,18,0,499.0,59.0,1.8,21.0,168.0,44.17,32.72
2016,8,9,18,15,409.5,48.5,1.7,20.0,122.5,36.18,25.56
2016,8,9,18,30,320.0,38.0,1.6,19.0,77.0,29.68,19.26
2016,8,9,18,45,186.5,24.0,1.55,18.5,44.0,18.71,5.1
2016,8,9,19,0,53.0,10.0,1.5,18.0,11.0,9.83,0.0
2016,8,9,19,15,26.5,5.0,1.5,17.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
