Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,142.5,18.0,0.85,14.5,33.5,49.6,8.73
2016,8,10,6,0,285.0,36.0,0.9,15.0,67.0,115.75,77.05
2016,8,10,6,15,377.0,46.5,0.9,15.5,111.0,170.32,124.52
2016,8,10,6,30,469.0,57.0,0.9,16.0,155.0,234.82,179.67
2016,8,10,6,45,530.0,65.0,0.9,16.5,205.0,293.76,230.38
2016,8,10,7,0,591.0,73.0,0.9,17.0,255.0,358.5,284.31
2016,8,10,7,15,345.5,118.0,0.95,17.5,229.0,311.89,249.42
2016,8,10,7,30,100.0,163.0,1.0,18.0,203.0,230.43,183.61
2016,8,10,7,45,94.0,185.0,1.1,18.5,227.0,248.66,197.93
2016,8,10,8,0,88.0,207.0,1.2,19.0,251.0,271.71,215.12
2016,8,10,8,15,438.5,153.5,1.25,19.5,405.0,479.28,380.07
2016,8,10,8,30,789.0,100.0,1.3,20.0,559.0,696.75,539.9
2016,8,10,8,45,808.5,102.5,1.4,20.5,605.0,744.59,569.44
2016,8,10,9,0,828.0,105.0,1.5,21.0,651.0,791.54,599.67
2016,8,10,9,15,841.0,107.5,1.55,21.0,692.5,831.84,625.64
2016,8,10,9,30,854.0,110.0,1.6,21.0,734.0,865.38,646.93
2016,8,10,9,45,867.0,110.5,1.7,21.5,770.5,899.41,667.83
2016,8,10,10,0,880.0,111.0,1.8,22.0,807.0,931.17,687.08
2016,8,10,10,15,887.5,112.5,1.85,22.0,837.0,956.35,702.73
2016,8,10,10,30,895.0,114.0,1.9,22.0,867.0,978.65,716.6
2016,8,10,10,45,900.5,115.0,2.0,22.5,890.0,995.46,726.22
2016,8,10,11,0,906.0,116.0,2.1,23.0,913.0,1009.09,733.9
2016,8,10,11,15,909.5,116.5,2.15,23.0,929.0,1016.97,738.83
2016,8,10,11,30,913.0,117.0,2.2,23.0,945.0,1021.49,741.8
2016,8,10,11,45,915.0,117.5,2.3,23.5,953.0,1021.16,740.93
2016,8,10,12,0,917.0,118.0,2.4,24.0,961.0,1017.44,738.01
2016,8,10,12,15,917.0,118.0,2.4,23.5,961.0,1007.9,733.27
2016,8,10,12,30,917.0,118.0,2.4,23.0,961.0,995.06,726.53
2016,8,10,12,45,914.5,118.5,2.45,23.0,953.5,977.14,715.68
2016,8,10,13,0,912.0,119.0,2.5,23.0,946.0,956.12,702.86
2016,8,10,13,15,908.5,118.0,2.5,23.0,931.0,929.74,686.07
2016,8,10,13,30,905.0,117.0,2.5,23.0,916.0,900.56,667.42
2016,8,10,13,45,901.0,115.5,2.55,23.0,893.5,867.8,646.72
2016,8,10,14,0,897.0,114.0,2.6,23.0,871.0,832.54,624.16
2016,8,10,14,15,890.0,112.5,2.55,23.0,842.0,792.66,597.57
2016,8,10,14,30,883.0,111.0,2.5,23.0,813.0,750.84,569.47
2016,8,10,14,45,874.5,108.5,2.5,23.0,777.5,705.29,538.72
2016,8,10,15,0,866.0,106.0,2.5,23.0,742.0,658.34,504.52
2016,8,10,15,15,853.5,103.5,2.45,22.5,701.5,607.83,467.53
2016,8,10,15,30,841.0,101.0,2.4,22.0,661.0,555.18,427.89
2016,8,10,15,45,826.5,97.0,2.4,22.0,615.5,501.0,385.23
2016,8,10,16,0,812.0,93.0,2.4,22.0,570.0,446.97,341.39
2016,8,10,16,15,791.0,89.5,2.35,21.5,521.0,391.28,295.51
2016,8,10,16,30,770.0,86.0,2.3,21.0,472.0,336.92,249.36
2016,8,10,16,45,743.5,81.5,2.3,21.0,421.5,281.67,201.35
2016,8,10,17,0,717.0,77.0,2.3,21.0,371.0,228.87,155.16
2016,8,10,17,15,677.5,72.0,2.2,20.5,319.0,173.38,108.63
2016,8,10,17,30,638.0,67.0,2.1,20.0,267.0,124.65,70.63
2016,8,10,17,45,582.5,60.0,2.05,19.5,216.5,77.76,40.65
2016,8,10,18,0,527.0,53.0,2.0,19.0,166.0,37.3,27.0
2016,8,10,18,15,438.0,43.5,1.9,18.5,120.5,31.8,21.91
2016,8,10,18,30,349.0,34.0,1.8,18.0,75.0,26.02,16.17
2016,8,10,18,45,208.5,21.5,1.7,17.5,42.5,16.83,2.7
2016,8,10,19,0,68.0,9.0,1.6,17.0,10.0,8.85,0.0
2016,8,10,19,15,34.0,4.5,1.6,16.5,5.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,5,45,151.5,17.0,0.75,14.5,33.0,50.7,4.56
2016,8,11,6,0,303.0,34.0,0.8,15.0,66.0,117.67,77.46
2016,8,11,6,15,395.0,44.5,0.8,15.5,111.0,173.03,125.94
2016,8,11,6,30,487.0,55.0,0.8,16.0,156.0,238.37,181.85
2016,8,11,6,45,542.5,63.5,0.8,16.5,205.5,296.53,232.04
2016,8,11,7,0,598.0,72.0,0.8,17.0,255.0,359.93,284.93
2016,8,11,7,15,309.5,108.0,0.75,17.5,204.0,282.48,225.76
2016,8,11,7,30,21.0,144.0,0.7,18.0,153.0,155.43,122.45
2016,8,11,7,45,29.0,167.0,0.7,18.5,180.5,189.69,149.93
2016,8,11,8,0,37.0,190.0,0.7,19.0,208.0,220.01,173.13
2016,8,11,8,15,65.5,220.5,0.8,19.5,257.0,273.32,214.36
2016,8,11,8,30,94.0,251.0,0.9,20.0,306.0,328.82,256.28
2016,8,11,8,45,223.5,259.5,1.0,20.5,403.5,447.47,346.93
2016,8,11,9,0,353.0,268.0,1.1,21.0,501.0,575.96,440.74
2016,8,11,9,15,594.0,195.5,1.2,21.5,616.0,722.29,547.1
2016,8,11,9,30,835.0,123.0,1.3,22.0,731.0,867.37,643.49
2016,8,11,9,45,857.0,119.5,1.4,22.5,770.5,899.42,661.59
2016,8,11,10,0,879.0,116.0,1.5,23.0,810.0,934.86,683.13
2016,8,11,10,15,887.0,117.5,1.6,23.0,840.0,960.44,699.51
2016,8,11,10,30,895.0,119.0,1.7,23.0,870.0,983.15,714.19
2016,8,11,10,45,898.5,121.0,1.85,23.0,892.5,999.04,725.26
2016,8,11,11,0,902.0,123.0,2.0,23.0,915.0,1011.68,734.38
2016,8,11,11,15,906.0,124.0,2.1,23.0,931.0,1020.46,740.52
2016,8,11,11,30,910.0,125.0,2.2,23.0,947.0,1025.9,744.66
2016,8,11,11,45,910.5,126.5,2.35,23.5,955.0,1025.04,744.0
2016,8,11,12,0,911.0,128.0,2.5,24.0,963.0,1020.8,741.25
2016,8,11,12,15,911.0,128.0,2.55,24.0,963.5,1011.2,735.55
2016,8,11,12,30,911.0,128.0,2.6,24.0,964.0,998.32,727.85
2016,8,11,12,45,902.5,131.5,2.7,24.0,954.5,977.77,715.7
2016,8,11,13,0,894.0,135.0,2.8,24.0,945.0,954.36,701.67
2016,8,11,13,15,891.0,134.5,2.85,23.5,929.5,929.18,687.36
2016,8,11,13,30,888.0,134.0,2.9,23.0,914.0,901.23,671.07
2016,8,11,13,45,883.0,132.0,2.95,23.0,892.0,867.5,649.45
2016,8,11,14,0,878.0,130.0,3.0,23.0,870.0,831.4,626.07
2016,8,11,14,15,870.5,128.0,3.0,23.0,840.5,791.18,599.35
2016,8,11,14,30,863.0,126.0,3.0,23.0,811.0,749.11,571.11
2016,8,11,14,45,854.0,123.5,3.05,23.0,775.5,703.86,539.8
2016,8,11,15,0,845.0,121.0,3.1,23.0,740.0,656.88,505.46
2016,8,11,15,15,831.5,118.0,3.1,22.5,698.5,605.71,467.89
2016,8,11,15,30,818.0,115.0,3.1,22.0,657.0,554.14,428.85
2016,8,11,15,45,801.5,111.5,3.1,22.0,611.5,500.46,386.23
2016,8,11,16,0,785.0,108.0,3.1,22.0,566.0,447.19,342.71
2016,8,11,16,15,762.0,103.5,3.05,21.5,516.5,391.12,296.43
2016,8,11,16,30,739.0,99.0,3.0,21.0,467.0,334.23,248.32
2016,8,11,16,45,709.0,93.5,3.0,20.5,415.5,278.52,200.41
2016,8,11,17,0,679.0,88.0,3.0,20.0,364.0,225.67,154.61
2016,8,11,17,15,637.0,81.5,2.9,19.5,312.0,173.02,110.5
2016,8,11,17,30,595.0,75.0,2.8,19.0,260.0,125.03,73.25
2016,8,11,17,45,535.5,67.0,2.7,18.5,209.5,79.59,44.43
2016,8,11,18,0,476.0,59.0,2.6,18.0,159.0,42.81,31.92
2016,8,11,18,15,386.5,47.5,2.45,17.5,114.0,35.77,25.4
2016,8,11,18,30,297.0,36.0,2.3,17.0,69.0,28.24,17.96
2016,8,11,18,45,148.5,18.0,2.15,16.5,34.5,13.65,0.0
2016,8,11,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,5,45,144.5,17.0,1.7,13.5,32.0,48.97,0.0
2016,8,12,6,0,289.0,34.0,1.9,14.0,64.0,113.98,74.89
2016,8,12,6,15,381.5,45.0,1.85,14.5,108.5,169.14,123.86
2016,8,12,6,30,474.0,56.0,1.8,15.0,153.0,234.37,180.38
2016,8,12,6,45,320.5,87.5,1.8,15.5,161.5,231.99,184.43
2016,8,12,7,0,167.0,119.0,1.8,16.0,170.0,204.33,164.51
2016,8,12,7,15,186.0,138.0,1.75,16.5,204.5,242.22,196.01
2016,8,12,7,30,205.0,157.0,1.7,17.0,239.0,281.74,227.78
2016,8,12,7,45,216.0,179.5,1.65,18.0,276.5,321.86,258.53
2016,8,12,8,0,227.0,202.0,1.6,19.0,314.0,369.3,293.84
2016,8,12,8,15,295.5,212.0,1.55,19.5,373.5,436.56,344.97
2016,8,12,8,30,364.0,222.0,1.5,20.0,433.0,508.9,398.33
2016,8,12,8,45,598.5,164.5,1.5,20.5,543.5,651.88,505.17
2016,8,12,9,0,833.0,107.0,1.5,21.0,654.0,796.34,604.15
2016,8,12,9,15,846.0,110.0,1.55,21.0,695.5,837.36,629.49
2016,8,12,9,30,859.0,113.0,1.6,21.0,737.0,871.48,651.12
2016,8,12,9,45,870.5,114.5,1.7,21.5,773.5,905.34,671.85
2016,8,12,10,0,882.0,116.0,1.8,22.0,810.0,936.82,690.89
2016,8,12,10,15,889.5,117.5,1.9,22.0,840.0,961.97,707.09
2016,8,12,10,30,897.0,119.0,2.0,22.0,870.0,984.22,721.52
2016,8,12,10,45,903.0,120.0,2.15,22.5,893.0,1001.46,731.96
2016,8,12,11,0,909.0,121.0,2.3,23.0,916.0,1015.5,740.41
2016,8,12,11,15,912.5,121.5,2.4,23.0,932.0,1023.28,745.8
2016,8,12,11,30,916.0,122.0,2.5,23.0,948.0,1027.7,749.19
2016,8,12,11,45,918.0,122.0,2.65,23.5,956.0,1026.72,748.28
2016,8,12,12,0,920.0,122.0,2.8,24.0,964.0,1022.34,745.26
2016,8,12,12,15,920.5,122.0,2.85,24.0,964.5,1013.12,739.71
2016,8,12,12,30,921.0,122.0,2.9,24.0,965.0,1000.56,732.12
2016,8,12,12,45,921.5,120.5,3.0,24.0,958.0,983.21,721.89
2016,8,12,13,0,922.0,119.0,3.1,24.0,951.0,962.65,709.57
2016,8,12,13,15,919.0,118.0,3.1,24.0,936.0,936.35,692.68
2016,8,12,13,30,916.0,117.0,3.1,24.0,921.0,907.17,673.89
2016,8,12,13,45,912.0,115.5,3.15,24.0,899.0,873.94,652.63
2016,8,12,14,0,908.0,114.0,3.2,24.0,877.0,838.17,629.51
2016,8,12,14,15,901.5,112.5,3.15,24.0,847.5,798.14,602.7
2016,8,12,14,30,895.0,111.0,3.1,24.0,818.0,756.09,574.33
2016,8,12,14,45,887.0,108.0,3.1,24.0,782.5,709.77,542.72
2016,8,12,15,0,879.0,105.0,3.1,24.0,747.0,661.98,507.68
2016,8,12,15,15,867.0,103.0,3.05,23.5,706.0,611.53,470.52
2016,8,12,15,30,855.0,101.0,3.0,23.0,665.0,558.89,430.64
2016,8,12,15,45,840.5,97.5,2.95,23.0,619.0,504.38,387.33
2016,8,12,16,0,826.0,94.0,2.9,23.0,573.0,450.01,342.88
2016,8,12,16,15,804.5,90.5,2.85,22.5,523.5,393.32,296.06
2016,8,12,16,30,783.0,87.0,2.8,22.0,474.0,338.03,249.03
2016,8,12,16,45,755.5,82.0,2.75,22.0,422.5,281.32,199.75
2016,8,12,17,0,728.0,77.0,2.7,22.0,371.0,227.19,152.53
2016,8,12,17,15,687.5,72.0,2.45,21.5,318.0,170.97,105.68
2016,8,12,17,30,647.0,67.0,2.2,21.0,265.0,121.69,67.87
2016,8,12,17,45,589.0,59.5,2.0,20.5,214.0,73.97,38.43
2016,8,12,18,0,531.0,52.0,1.8,20.0,163.0,36.8,26.41
2016,8,12,18,15,438.0,42.5,1.65,19.5,117.0,31.36,21.35
2016,8,12,18,30,345.0,33.0,1.5,19.0,71.0,25.57,15.42
2016,8,12,18,45,172.5,16.5,1.35,18.5,35.5,12.43,0.0
2016,8,12,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,5,45,151.5,16.0,1.2,15.5,31.5,48.67,0.0
2016,8,13,6,0,303.0,32.0,1.3,16.0,63.0,114.91,73.9
2016,8,13,6,15,397.5,42.5,1.3,16.5,107.5,170.68,123.31
2016,8,13,6,30,492.0,53.0,1.3,17.0,152.0,236.79,180.03
2016,8,13,6,45,279.0,84.5,1.3,17.5,144.0,211.92,166.76
2016,8,13,7,0,66.0,116.0,1.3,18.0,136.0,150.83,119.58
2016,8,13,7,15,74.5,137.0,1.25,18.5,164.0,180.08,143.62
2016,8,13,7,30,83.0,158.0,1.2,19.0,192.0,210.04,167.39
2016,8,13,7,45,100.0,182.5,1.15,19.5,228.0,249.67,198.31
2016,8,13,8,0,117.0,207.0,1.1,20.0,264.0,297.17,234.49
2016,8,13,8,15,128.0,230.5,1.1,20.5,299.0,334.53,262.04
2016,8,13,8,30,139.0,254.0,1.1,21.0,334.0,372.44,289.45
2016,8,13,8,45,492.5,176.0,1.15,22.0,492.5,578.84,447.44
2016,8,13,9,0,846.0,98.0,1.2,23.0,651.0,796.04,596.99
2016,8,13,9,15,858.5,100.0,1.25,23.0,692.5,831.35,617.19
2016,8,13,9,30,871.0,102.0,1.3,23.0,734.0,869.14,641.03
2016,8,13,9,45,884.5,102.0,1.4,23.5,771.0,903.5,661.84
2016,8,13,10,0,898.0,102.0,1.5,24.0,808.0,935.54,681.05
2016,8,13,10,15,905.0,103.5,1.6,24.0,837.5,960.6,697.06
2016,8,13,10,30,912.0,105.0,1.7,24.0,867.0,982.68,711.28
2016,8,13,10,45,918.0,105.5,1.85,24.5,890.0,999.61,721.58
2016,8,13,11,0,924.0,106.0,2.0,25.0,913.0,1013.31,729.87
2016,8,13,11,15,927.0,107.0,2.1,25.0,928.5,1021.26,735.42
2016,8,13,11,30,930.0,108.0,2.2,25.0,944.0,1025.78,738.95
2016,8,13,11,45,932.0,107.5,2.35,25.5,952.0,1024.29,737.89
2016,8,13,12,0,934.0,107.0,2.5,26.0,960.0,1019.35,734.71
2016,8,13,12,15,934.0,107.0,2.55,26.0,960.5,1009.55,728.93
2016,8,13,12,30,934.0,107.0,2.6,26.0,961.0,996.38,721.11
2016,8,13,12,45,918.0,116.0,2.7,26.0,949.0,974.11,707.93
2016,8,13,13,0,902.0,125.0,2.8,26.0,937.0,949.08,692.95
2016,8,13,13,15,898.5,124.5,2.8,26.0,922.0,923.2,676.56
2016,8,13,13,30,895.0,124.0,2.8,26.0,907.0,894.54,658.31
2016,8,13,13,45,893.5,120.5,2.85,26.0,885.5,861.94,637.73
2016,8,13,14,0,892.0,117.0,2.9,26.0,864.0,826.72,615.23
2016,8,13,14,15,885.0,115.5,2.9,25.5,834.5,786.8,590.19
2016,8,13,14,30,878.0,114.0,2.9,25.0,805.0,744.95,563.49
2016,8,13,14,45,872.5,109.5,2.95,25.0,770.5,699.51,532.65
2016,8,13,15,0,867.0,105.0,3.0,25.0,736.0,652.43,498.49
2016,8,13,15,15,855.0,103.0,2.95,25.0,695.0,602.48,460.88
2016,8,13,15,30,843.0,101.0,2.9,25.0,654.0,550.37,420.75
2016,8,13,15,45,830.5,96.5,2.9,25.0,609.0,496.45,378.31
2016,8,13,16,0,818.0,92.0,2.9,25.0,564.0,442.49,334.54
2016,8,13,16,15,797.0,88.5,2.85,24.5,515.0,386.41,288.45
2016,8,13,16,30,776.0,85.0,2.8,24.0,466.0,331.68,242.13
2016,8,13,16,45,750.5,80.0,2.75,24.0,415.0,275.92,193.88
2016,8,13,17,0,725.0,75.0,2.7,24.0,364.0,222.52,147.53
2016,8,13,17,15,684.5,70.0,2.45,23.0,312.0,166.62,101.59
2016,8,13,17,30,644.0,65.0,2.2,22.0,260.0,117.58,64.56
2016,8,13,17,45,587.5,57.5,2.0,21.5,209.5,70.23,35.97
2016,8,13,18,0,531.0,50.0,1.8,21.0,159.0,35.29,24.96
2016,8,13,18,15,436.0,41.0,1.65,20.5,113.5,30.22,20.23
2016,8,13,18,30,341.0,32.0,1.5,20.0,68.0,24.85,14.57
2016,8,13,18,45,170.5,16.0,1.4,19.5,34.0,12.13,0.0
2016,8,13,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,14,5,45,172.5,15.0,1.3,15.5,32.0,50.84,0.0
2016,8,14,6,0,345.0,30.0,1.4,16.0,64.0,122.25,77.42
2016,8,14,6,15,442.5,39.0,1.35,16.5,110.0,179.38,128.84
2016,8,14,6,30,540.0,48.0,1.3,17.0,156.0,247.16,187.22
2016,8,14,6,45,602.5,54.5,1.3,17.5,207.5,308.46,240.57
2016,8,14,7,0,665.0,61.0,1.3,18.0,259.0,375.71,297.16
2016,8,14,7,15,354.5,106.0,1.25,18.5,213.5,302.05,241.48
2016,8,14,7,30,44.0,151.0,1.2,19.0,168.0,180.82,143.06
2016,8,14,7,45,54.0,174.5,1.2,20.0,198.5,213.3,168.67
2016,8,14,8,0,64.0,198.0,1.2,21.0,229.0,246.57,193.73
2016,8,14,8,15,82.0,223.5,1.35,21.5,268.0,288.26,225.51
2016,8,14,8,30,100.0,249.0,1.5,22.0,307.0,331.22,257.7
2016,8,14,8,45,163.5,270.5,1.65,22.5,373.5,413.46,319.88
2016,8,14,9,0,227.0,292.0,1.8,23.0,440.0,492.51,378.11
2016,8,14,9,15,567.0,192.0,1.9,23.5,593.5,694.69,530.01
2016,8,14,9,30,907.0,92.0,2.0,24.0,747.0,888.47,660.79
2016,8,14,9,45,896.5,104.0,2.15,24.5,778.5,915.52,675.59
2016,8,14,10,0,886.0,116.0,2.3,25.0,810.0,938.83,689.57
2016,8,14,10,15,893.5,117.5,2.4,25.0,840.0,964.01,705.7
2016,8,14,10,30,901.0,119.0,2.5,25.0,870.0,986.26,719.95
2016,8,14,10,45,909.5,118.0,2.65,25.5,893.5,1003.76,730.26
2016,8,14,11,0,918.0,117.0,2.8,26.0,917.0,1018.11,738.61
2016,8,14,11,15,921.0,118.0,2.85,26.0,932.5,1025.92,743.39
2016,8,14,11,30,924.0,119.0,2.9,26.0,948.0,1030.31,746.15
2016,8,14,11,45,928.0,117.5,3.0,26.0,956.5,1029.63,746.24
2016,8,14,12,0,932.0,116.0,3.1,26.0,965.0,1025.5,744.26
2016,8,14,12,15,932.0,116.0,3.15,26.0,965.0,1015.6,738.24
2016,8,14,12,30,932.0,116.0,3.2,26.0,965.0,1002.33,730.16
2016,8,14,12,45,922.5,120.5,3.25,26.0,955.0,981.46,717.21
2016,8,14,13,0,913.0,125.0,3.3,26.0,945.0,957.66,702.39
2016,8,14,13,15,909.5,124.0,3.3,26.0,929.5,930.96,685.3
2016,8,14,13,30,906.0,123.0,3.3,26.0,914.0,901.43,666.33
2016,8,14,13,45,899.5,122.5,3.35,26.0,890.5,867.24,644.45
2016,8,14,14,0,893.0,122.0,3.4,26.0,867.0,830.69,620.83
2016,8,14,14,15,885.5,120.0,3.4,25.5,837.5,789.77,594.9
2016,8,14,14,30,878.0,118.0,3.4,25.0,808.0,746.97,567.33
2016,8,14,14,45,867.5,116.5,3.4,25.0,771.5,700.92,535.23
2016,8,14,15,0,857.0,115.0,3.4,25.0,735.0,653.07,500.01
2016,8,14,15,15,844.0,112.0,3.35,24.5,693.5,601.52,462.01
2016,8,14,15,30,831.0,109.0,3.3,24.0,652.0,549.5,422.51
2016,8,14,15,45,813.5,106.0,3.25,24.0,606.0,495.07,379.23
2016,8,14,16,0,796.0,103.0,3.2,24.0,560.0,441.14,335.14
2016,8,14,16,15,773.0,99.0,3.1,23.5,510.5,384.94,288.73
2016,8,14,16,30,750.0,95.0,3.0,23.0,461.0,327.99,240.61
2016,8,14,16,45,719.0,90.0,2.95,23.0,409.0,271.92,192.21
2016,8,14,17,0,688.0,85.0,2.9,23.0,357.0,218.84,146.36
2016,8,14,17,15,644.5,79.0,2.7,22.0,305.0,166.1,103.2
2016,8,14,17,30,601.0,73.0,2.5,21.0,253.0,118.21,67.36
2016,8,14,17,45,539.0,64.5,2.3,20.5,202.5,72.31,39.93
2016,8,14,18,0,477.0,56.0,2.1,20.0,152.0,40.93,29.93
2016,8,14,18,15,378.0,45.0,2.0,19.5,107.0,34.25,23.71
2016,8,14,18,30,279.0,34.0,1.9,19.0,62.0,27.14,16.23
2016,8,14,18,45,139.5,17.0,1.85,18.5,31.0,13.26,0.0
2016,8,14,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,5,45,143.0,16.5,1.65,12.5,30.5,46.78,0.0
2016,8,15,6,0,286.0,33.0,1.8,13.0,61.0,111.16,70.95
2016,8,15,6,15,387.5,44.0,1.75,13.5,106.0,168.4,122.78
2016,8,15,6,30,489.0,55.0,1.7,14.0,151.0,236.73,181.99
2016,8,15,6,45,244.5,69.5,1.7,14.5,117.5,181.0,143.91
2016,8,15,7,0,0.0,84.0,1.7,15.0,84.0,82.82,64.53
2016,8,15,7,15,0.0,101.5,1.6,15.5,101.5,100.28,79.1
2016,8,15,7,30,0.0,119.0,1.5,16.0,119.0,117.72,93.18
2016,8,15,7,45,6.5,143.0,1.45,17.0,146.5,145.83,115.61
2016,8,15,8,0,13.0,167.0,1.4,18.0,174.0,174.53,137.99
2016,8,15,8,15,8.0,169.0,1.3,18.5,174.0,172.89,135.72
2016,8,15,8,30,3.0,171.0,1.2,19.0,174.0,171.0,133.33
2016,8,15,8,45,13.0,205.5,1.2,19.5,215.0,213.76,166.58
2016,8,15,9,0,23.0,240.0,1.2,20.0,256.0,257.29,199.58
2016,8,15,9,15,26.0,259.5,1.2,20.5,278.0,280.01,215.9
2016,8,15,9,30,29.0,279.0,1.2,21.0,300.0,311.04,238.32
2016,8,15,9,45,62.5,322.0,1.3,21.5,370.0,386.67,294.63
2016,8,15,10,0,96.0,365.0,1.4,22.0,440.0,463.68,350.27
2016,8,15,10,15,260.5,349.5,1.5,22.0,564.0,618.36,464.72
2016,8,15,10,30,425.0,334.0,1.6,22.0,688.0,768.43,570.89
2016,8,15,10,45,687.0,222.0,1.75,22.5,811.5,909.05,669.79
2016,8,15,11,0,949.0,110.0,1.9,23.0,935.0,1039.73,752.33
2016,8,15,11,15,952.0,110.5,1.95,23.0,951.0,1047.17,755.6
2016,8,15,11,30,955.0,111.0,2.0,23.0,967.0,1051.07,758.21
2016,8,15,11,45,954.0,113.0,2.15,23.0,974.0,1049.08,758.51
2016,8,15,12,0,953.0,115.0,2.3,23.0,981.0,1043.53,756.61
2016,8,15,12,15,953.0,115.0,2.35,23.0,981.0,1033.37,750.68
2016,8,15,12,30,953.0,115.0,2.4,23.0,981.0,1019.76,742.66
2016,8,15,12,45,948.0,117.0,2.5,23.0,972.0,1000.14,731.33
2016,8,15,13,0,943.0,119.0,2.6,23.0,963.0,977.36,717.94
2016,8,15,13,15,939.5,118.0,2.6,23.0,947.0,949.9,700.52
2016,8,15,13,30,936.0,117.0,2.6,23.0,931.0,919.52,681.16
2016,8,15,13,45,928.5,117.0,2.65,23.0,907.0,884.05,658.72
2016,8,15,14,0,921.0,117.0,2.7,23.0,883.0,846.19,634.49
2016,8,15,14,15,913.5,115.0,2.7,22.5,852.5,804.21,608.03
2016,8,15,14,30,906.0,113.0,2.7,22.0,822.0,760.26,579.84
2016,8,15,14,45,897.0,110.5,2.7,22.0,785.0,713.07,547.27
2016,8,15,15,0,888.0,108.0,2.7,22.0,748.0,664.46,511.55
2016,8,15,15,15,874.5,105.5,2.65,21.5,706.0,612.05,472.8
2016,8,15,15,30,861.0,103.0,2.6,21.0,664.0,557.65,431.42
2016,8,15,15,45,846.5,99.0,2.55,21.0,617.0,502.22,387.16
2016,8,15,16,0,832.0,95.0,2.5,21.0,570.0,446.93,341.69
2016,8,15,16,15,809.5,91.5,2.45,20.5,519.5,389.48,293.93
2016,8,15,16,30,787.0,88.0,2.4,20.0,469.0,333.54,246.05
2016,8,15,16,45,757.5,83.0,2.35,20.0,416.5,276.11,195.93
2016,8,15,17,0,728.0,78.0,2.3,20.0,364.0,218.89,146.16
2016,8,15,17,15,685.0,72.5,2.15,19.5,310.5,164.52,101.03
2016,8,15,17,30,642.0,67.0,2.0,19.0,257.0,114.91,63.7
2016,8,15,17,45,574.5,60.0,1.85,18.5,205.0,67.94,36.49
2016,8,15,18,0,507.0,53.0,1.7,18.0,153.0,38.48,28.03
2016,8,15,18,15,406.5,42.0,1.65,17.5,107.0,31.68,21.66
2016,8,15,18,30,306.0,31.0,1.6,17.0,61.0,24.41,13.89
2016,8,15,18,45,153.0,15.5,1.55,16.5,30.5,11.99,0.0
2016,8,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,16,5,45,114.0,16.0,1.1,14.5,27.0,40.15,0.0
2016,8,16,6,0,228.0,32.0,1.2,15.0,54.0,96.36,60.19
2016,8,16,6,15,325.0,45.0,1.2,15.5,97.0,150.35,108.61
2016,8,16,6,30,422.0,58.0,1.2,16.0,140.0,216.51,165.06
2016,8,16,6,45,486.5,67.5,1.25,16.5,189.5,275.72,216.33
2016,8,16,7,0,551.0,77.0,1.3,17.0,239.0,341.15,271.49
2016,8,16,7,15,278.0,103.5,1.25,17.5,186.0,254.16,204.36
2016,8,16,7,30,5.0,130.0,1.2,18.0,133.0,132.13,103.86
2016,8,16,7,45,8.0,147.0,1.15,18.5,151.5,151.0,119.02
2016,8,16,8,0,11.0,164.0,1.1,19.0,170.0,170.16,133.76
2016,8,16,8,15,19.0,188.5,1.05,19.5,199.5,200.85,157.48
2016,8,16,8,30,27.0,213.0,1.0,20.0,229.0,238.83,186.33
2016,8,16,8,45,44.5,245.0,1.0,20.5,273.5,286.84,222.57
2016,8,16,9,0,62.0,277.0,1.0,21.0,318.0,335.98,258.77
2016,8,16,9,15,142.5,304.5,1.05,21.5,405.0,441.89,337.92
2016,8,16,9,30,223.0,332.0,1.1,22.0,492.0,544.18,411.36
2016,8,16,9,45,528.0,235.0,1.15,22.5,640.0,732.65,548.73
2016,8,16,10,0,833.0,138.0,1.2,23.0,788.0,918.03,670.5
2016,8,16,10,15,841.5,140.5,1.3,23.0,817.5,944.15,685.36
2016,8,16,10,30,850.0,143.0,1.4,23.0,847.0,967.49,700.52
2016,8,16,10,45,855.5,144.5,1.5,23.5,870.0,983.95,710.01
2016,8,16,11,0,861.0,146.0,1.6,24.0,893.0,997.3,717.65
2016,8,16,11,15,865.0,147.0,1.7,24.0,908.5,999.4,719.68
2016,8,16,11,30,869.0,148.0,1.8,24.0,924.0,1004.4,723.75
2016,8,16,11,45,870.5,148.5,1.95,24.5,931.5,1003.19,723.14
2016,8,16,12,0,872.0,149.0,2.1,25.0,939.0,998.73,720.52
2016,8,16,12,15,872.0,149.0,2.2,25.0,939.0,989.09,715.48
2016,8,16,12,30,872.0,149.0,2.3,25.0,939.0,976.29,708.46
2016,8,16,12,45,869.5,149.0,2.4,25.0,931.0,958.06,697.96
2016,8,16,13,0,867.0,149.0,2.5,25.0,923.0,936.89,685.53
2016,8,16,13,15,863.0,148.0,2.55,25.0,907.0,913.98,671.49
2016,8,16,13,30,859.0,147.0,2.6,25.0,891.0,884.49,653.04
2016,8,16,13,45,853.5,145.0,2.7,25.0,868.5,850.27,631.69
2016,8,16,14,0,848.0,143.0,2.8,25.0,846.0,813.79,608.58
2016,8,16,14,15,839.5,141.0,2.8,24.5,816.0,772.98,582.76
2016,8,16,14,30,831.0,139.0,2.8,24.0,786.0,730.51,555.35
2016,8,16,14,45,820.5,135.5,2.85,24.0,750.0,683.78,522.07
2016,8,16,15,0,810.0,132.0,2.9,24.0,714.0,636.01,487.22
2016,8,16,15,15,795.5,129.0,2.85,23.5,672.5,585.57,450.02
2016,8,16,15,30,781.0,126.0,2.8,23.0,631.0,534.93,411.55
2016,8,16,15,45,763.0,121.0,2.8,23.0,585.5,478.91,367.35
2016,8,16,16,0,745.0,116.0,2.8,23.0,540.0,425.11,323.57
2016,8,16,16,15,720.0,111.5,2.75,22.5,490.5,370.06,278.21
2016,8,16,16,30,695.0,107.0,2.7,22.0,441.0,316.92,233.24
2016,8,16,16,45,663.0,100.5,2.7,22.0,390.0,262.25,186.27
2016,8,16,17,0,631.0,94.0,2.7,22.0,339.0,210.78,142.1
2016,8,16,17,15,585.0,86.5,2.55,21.5,287.5,159.7,100.58
2016,8,16,17,30,539.0,79.0,2.4,21.0,236.0,113.84,66.76
2016,8,16,17,45,475.0,69.0,2.3,20.5,187.0,70.41,41.49
2016,8,16,18,0,411.0,59.0,2.2,20.0,138.0,44.39,32.85
2016,8,16,18,15,313.5,45.5,2.05,19.5,95.0,34.53,23.81
2016,8,16,18,30,216.0,32.0,1.9,19.0,52.0,24.86,13.7
2016,8,16,18,45,108.0,16.0,1.8,18.5,26.0,15.73,0.0
2016,8,16,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,5,45,99.5,16.0,0.7,15.5,25.0,32.88,0.0
2016,8,17,6,0,199.0,32.0,0.8,16.0,50.0,89.71,55.01
2016,8,17,6,15,294.0,45.5,0.8,16.5,91.5,141.91,101.91
2016,8,17,6,30,389.0,59.0,0.8,17.0,133.0,204.82,155.15
2016,8,17,6,45,455.5,68.5,0.85,17.5,181.5,264.06,205.84
2016,8,17,7,0,522.0,78.0,0.9,18.0,230.0,328.72,259.81
2016,8,17,7,15,263.0,103.5,0.8,18.5,180.5,246.52,196.69
2016,8,17,7,30,4.0,129.0,0.7,19.0,131.0,130.6,101.96
2016,8,17,7,45,44.5,164.0,0.65,19.5,185.5,196.25,155.05
2016,8,17,8,0,85.0,199.0,0.6,20.0,240.0,261.44,205.64
2016,8,17,8,15,177.0,218.0,0.6,20.5,315.0,354.31,276.98
2016,8,17,8,30,269.0,237.0,0.6,21.0,390.0,455.59,351.68
2016,8,17,8,45,523.0,179.5,0.6,21.5,506.5,604.42,461.42
2016,8,17,9,0,777.0,122.0,0.6,22.0,623.0,764.16,569.85
2016,8,17,9,15,792.0,125.0,0.65,22.5,664.5,804.97,592.94
2016,8,17,9,30,807.0,128.0,0.7,23.0,706.0,844.12,616.25
2016,8,17,9,45,828.5,125.5,0.8,23.5,744.5,881.17,638.85
2016,8,17,10,0,850.0,123.0,0.9,24.0,783.0,916.37,660.13
2016,8,17,10,15,858.0,125.0,1.05,24.0,813.0,936.24,673.79
2016,8,17,10,30,866.0,127.0,1.2,24.0,843.0,958.78,689.35
2016,8,17,10,45,872.5,128.0,1.35,24.5,866.0,975.88,700.09
2016,8,17,11,0,879.0,129.0,1.5,25.0,889.0,989.87,708.92
2016,8,17,11,15,883.0,130.0,1.65,25.0,905.0,998.24,715.62
2016,8,17,11,30,887.0,131.0,1.8,25.0,921.0,1003.31,720.35
2016,8,17,11,45,889.0,131.5,1.95,25.5,929.0,1002.6,720.04
2016,8,17,12,0,891.0,132.0,2.1,26.0,937.0,998.56,717.69
2016,8,17,12,15,891.0,132.0,2.25,26.0,937.0,988.78,713.1
2016,8,17,12,30,891.0,132.0,2.4,26.0,937.0,975.76,706.45
2016,8,17,12,45,877.5,138.5,2.55,26.0,926.0,953.59,693.81
2016,8,17,13,0,864.0,145.0,2.7,26.0,915.0,928.76,679.35
2016,8,17,13,15,860.0,144.0,2.75,25.5,899.0,902.47,664.31
2016,8,17,13,30,856.0,143.0,2.8,25.0,883.0,876.32,649.25
2016,8,17,13,45,850.5,141.0,2.9,25.0,860.5,842.14,627.69
2016,8,17,14,0,845.0,139.0,3.0,25.0,838.0,805.72,604.4
2016,8,17,14,15,836.5,137.0,3.05,24.5,808.0,764.98,578.7
2016,8,17,14,30,828.0,135.0,3.1,24.0,778.0,722.59,551.39
2016,8,17,14,45,817.5,132.0,3.15,24.0,742.0,676.44,518.22
2016,8,17,15,0,807.0,129.0,3.2,24.0,706.0,629.25,483.49
2016,8,17,15,15,792.0,126.0,3.2,23.5,665.0,578.64,446.06
2016,8,17,15,30,777.0,123.0,3.2,23.0,624.0,527.88,407.36
2016,8,17,15,45,759.0,118.5,3.2,23.0,578.0,474.36,364.67
2016,8,17,16,0,741.0,114.0,3.2,23.0,532.0,419.42,319.78
2016,8,17,16,15,715.5,109.5,3.15,22.5,483.0,364.41,274.22
2016,8,17,16,30,690.0,105.0,3.1,22.0,434.0,311.38,229.15
2016,8,17,16,45,657.0,98.5,3.05,21.5,383.5,256.78,182.44
2016,8,17,17,0,624.0,92.0,3.0,21.0,333.0,205.49,138.59
2016,8,17,17,15,577.0,84.5,2.85,20.5,281.5,154.76,97.32
2016,8,17,17,30,530.0,77.0,2.7,20.0,230.0,109.37,64.01
2016,8,17,17,45,463.5,67.5,2.6,19.5,181.5,67.0,39.89
2016,8,17,18,0,397.0,58.0,2.5,19.0,133.0,43.77,32.42
2016,8,17,18,15,297.5,44.5,2.4,18.5,91.0,33.84,23.25
2016,8,17,18,30,198.0,31.0,2.3,18.0,49.0,24.14,12.69
2016,8,17,18,45,99.0,15.5,2.25,17.5,24.5,15.24,0.0
2016,8,17,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,5,45,91.5,16.0,1.25,14.5,24.0,31.37,0.0
2016,8,18,6,0,183.0,32.0,1.4,15.0,48.0,86.09,52.07
2016,8,18,6,15,281.5,46.0,1.35,15.5,90.0,138.77,100.04
2016,8,18,6,30,380.0,60.0,1.3,16.0,132.0,202.58,154.35
2016,8,18,6,45,448.0,70.0,1.3,16.5,180.0,262.16,205.73
2016,8,18,7,0,516.0,80.0,1.3,17.0,228.0,327.61,260.81
2016,8,18,7,15,258.0,95.0,1.25,17.5,169.0,234.23,188.45
2016,8,18,7,30,0.0,110.0,1.2,18.0,110.0,108.48,84.57
2016,8,18,7,45,4.0,134.5,1.15,18.5,136.5,135.62,106.6
2016,8,18,8,0,8.0,159.0,1.1,19.0,163.0,163.12,128.16
2016,8,18,8,15,49.5,201.0,1.15,19.5,229.0,241.5,190.39
2016,8,18,8,30,91.0,243.0,1.2,20.0,295.0,318.36,249.46
2016,8,18,8,45,240.0,247.5,1.25,20.5,399.0,454.41,353.96
2016,8,18,9,0,389.0,252.0,1.3,21.0,503.0,585.84,450.48
2016,8,18,9,15,590.0,193.0,1.35,21.5,600.5,712.88,542.3
2016,8,18,9,30,791.0,134.0,1.4,22.0,698.0,836.04,624.56
2016,8,18,9,45,769.0,154.0,1.5,22.5,725.5,858.19,636.62
2016,8,18,10,0,747.0,174.0,1.6,23.0,753.0,880.36,649.84
2016,8,18,10,15,756.5,176.5,1.7,23.0,782.0,905.6,666.34
2016,8,18,10,30,766.0,179.0,1.8,23.0,811.0,928.34,681.21
2016,8,18,10,45,765.5,185.5,1.9,23.5,831.5,943.17,689.66
2016,8,18,11,0,765.0,192.0,2.0,24.0,852.0,954.99,696.29
2016,8,18,11,15,769.5,193.5,2.1,24.0,867.5,959.09,699.38
2016,8,18,11,30,774.0,195.0,2.2,24.0,883.0,964.54,703.52
2016,8,18,11,45,769.0,200.0,2.3,24.0,888.5,965.37,704.74
2016,8,18,12,0,764.0,205.0,2.4,24.0,894.0,959.12,701.48
2016,8,18,12,15,764.0,205.0,2.45,24.0,893.5,949.54,695.69
2016,8,18,12,30,764.0,205.0,2.5,24.0,893.0,937.07,688.12
2016,8,18,12,45,754.0,209.0,2.6,24.0,883.0,916.64,675.78
2016,8,18,13,0,744.0,213.0,2.7,24.0,873.0,893.82,661.85
2016,8,18,13,15,739.0,211.0,2.75,24.0,857.5,867.15,644.91
2016,8,18,13,30,734.0,209.0,2.8,24.0,842.0,838.29,626.43
2016,8,18,13,45,724.5,208.0,2.85,24.0,819.0,804.68,604.51
2016,8,18,14,0,715.0,207.0,2.9,24.0,796.0,769.45,580.53
2016,8,18,14,15,705.0,203.5,2.9,23.5,766.5,730.01,554.1
2016,8,18,14,30,695.0,200.0,2.9,23.0,737.0,689.42,526.31
2016,8,18,14,45,682.0,195.0,2.95,23.0,701.5,644.45,493.97
2016,8,18,15,0,669.0,190.0,3.0,23.0,666.0,599.03,460.58
2016,8,18,15,15,651.5,184.5,2.95,22.5,625.5,550.33,424.51
2016,8,18,15,30,634.0,179.0,2.9,22.0,585.0,502.05,387.81
2016,8,18,15,45,614.0,171.5,2.9,21.5,541.0,451.39,348.44
2016,8,18,16,0,594.0,164.0,2.9,21.0,497.0,401.91,308.86
2016,8,18,16,15,565.5,155.5,2.85,20.5,449.5,349.14,265.75
2016,8,18,16,30,537.0,147.0,2.8,20.0,402.0,299.38,224.18
2016,8,18,16,45,503.5,136.0,2.8,20.0,353.0,248.81,181.36
2016,8,18,17,0,470.0,125.0,2.8,20.0,304.0,201.7,141.67
2016,8,18,17,15,423.0,112.0,2.65,19.5,255.0,154.54,104.03
2016,8,18,17,30,376.0,99.0,2.5,19.0,206.0,112.7,73.36
2016,8,18,17,45,317.0,83.0,2.45,18.5,160.5,73.38,49.17
2016,8,18,18,0,258.0,67.0,2.4,18.0,115.0,50.42,38.26
2016,8,18,18,15,182.5,47.5,2.35,17.5,76.0,38.66,27.37
2016,8,18,18,30,107.0,28.0,2.3,17.0,37.0,23.35,11.49
2016,8,18,18,45,53.5,14.0,2.25,16.5,18.5,13.76,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,5,45,55.0,14.5,1.75,14.5,19.0,23.58,0.0
2016,8,19,6,0,110.0,29.0,1.9,15.0,38.0,61.61,35.58
2016,8,19,6,15,184.0,48.0,1.9,15.0,76.5,109.42,79.04
2016,8,19,6,30,258.0,67.0,1.9,15.0,115.0,169.34,130.33
2016,8,19,6,45,317.5,83.0,1.95,15.5,161.0,223.97,177.51
2016,8,19,7,0,377.0,99.0,2.0,16.0,207.0,284.66,229.0
2016,8,19,7,15,197.5,117.5,1.95,16.5,175.0,229.78,185.9
2016,8,19,7,30,18.0,136.0,1.9,17.0,143.0,145.86,116.04
2016,8,19,7,45,34.0,162.0,1.9,17.5,177.5,188.02,150.28
2016,8,19,8,0,50.0,188.0,1.9,18.0,212.0,227.0,181.06
2016,8,19,8,15,79.0,216.5,1.85,18.5,259.0,278.87,221.66
2016,8,19,8,30,108.0,245.0,1.8,19.0,306.0,332.94,263.02
2016,8,19,8,45,235.0,251.5,1.8,19.5,398.0,454.94,357.34
2016,8,19,9,0,362.0,258.0,1.8,20.0,490.0,570.66,443.33
2016,8,19,9,15,510.0,225.0,1.85,20.5,575.5,677.24,521.19
2016,8,19,9,30,658.0,192.0,1.9,21.0,661.0,786.89,598.75
2016,8,19,9,45,666.5,199.5,1.95,21.5,694.5,819.25,618.01
2016,8,19,10,0,675.0,207.0,2.0,22.0,728.0,849.59,636.42
2016,8,19,10,15,685.5,210.5,2.0,22.0,757.0,875.37,652.45
2016,8,19,10,30,696.0,214.0,2.0,22.0,786.0,898.89,666.99
2016,8,19,10,45,697.5,220.0,2.05,22.5,807.0,914.03,675.22
2016,8,19,11,0,699.0,226.0,2.1,23.0,828.0,926.42,681.78
2016,8,19,11,15,704.0,228.0,2.15,23.0,843.0,935.23,687.42
2016,8,19,11,30,709.0,230.0,2.2,23.0,858.0,941.26,691.38
2016,8,19,11,45,707.0,233.5,2.3,23.5,864.5,939.23,689.35
2016,8,19,12,0,705.0,237.0,2.4,24.0,871.0,934.4,685.64
2016,8,19,12,15,705.0,237.0,2.45,24.0,871.0,925.16,680.0
2016,8,19,12,30,705.0,237.0,2.5,24.0,871.0,913.22,672.7
2016,8,19,12,45,713.5,229.5,2.6,24.0,866.0,898.92,664.31
2016,8,19,13,0,722.0,222.0,2.7,24.0,861.0,881.79,654.04
2016,8,19,13,15,717.5,220.0,2.75,23.5,845.5,855.98,638.8
2016,8,19,13,30,713.0,218.0,2.8,23.0,830.0,828.01,622.02
2016,8,19,13,45,703.5,216.5,2.9,23.0,807.5,794.43,599.69
2016,8,19,14,0,694.0,215.0,3.0,23.0,785.0,759.32,575.88
2016,8,19,14,15,684.0,211.0,3.05,22.5,755.5,720.06,549.59
2016,8,19,14,30,674.0,207.0,3.1,22.0,726.0,679.73,521.94
2016,8,19,14,45,660.0,202.5,3.15,22.0,691.0,635.39,489.72
2016,8,19,15,0,646.0,198.0,3.2,22.0,656.0,590.73,456.59
2016,8,19,15,15,628.5,192.0,3.2,21.5,615.5,542.57,420.79
2016,8,19,15,30,611.0,186.0,3.2,21.0,575.0,494.91,384.41
2016,8,19,15,45,589.5,178.0,3.25,21.0,531.0,443.6,343.71
2016,8,19,16,0,568.0,170.0,3.3,21.0,487.0,394.18,303.5
2016,8,19,16,15,539.5,161.0,3.3,20.5,439.5,342.86,261.51
2016,8,19,16,30,511.0,152.0,3.3,20.0,392.0,294.05,220.73
2016,8,19,16,45,477.0,140.0,3.3,20.0,343.5,243.92,178.33
2016,8,19,17,0,443.0,128.0,3.3,20.0,295.0,197.35,139.21
2016,8,19,17,15,397.0,114.0,3.25,19.5,247.0,151.08,102.4
2016,8,19,17,30,351.0,100.0,3.2,19.0,199.0,110.04,72.41
2016,8,19,17,45,293.0,83.0,3.15,18.5,153.5,71.48,48.64
2016,8,19,18,0,235.0,66.0,3.1,18.0,108.0,52.67,40.16
2016,8,19,18,15,165.0,45.5,3.0,17.5,70.5,37.12,25.94
2016,8,19,18,30,95.0,25.0,2.9,17.0,33.0,20.96,8.93
2016,8,19,18,45,47.5,12.5,2.85,16.5,16.5,12.29,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
