Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,5,45,50.5,13.5,1.6,13.5,17.5,21.77,0.0
2016,8,20,6,0,101.0,27.0,1.7,14.0,35.0,56.73,31.54
2016,8,20,6,15,171.5,47.0,1.7,14.5,73.0,104.71,75.5
2016,8,20,6,30,242.0,67.0,1.7,15.0,111.0,163.83,125.93
2016,8,20,6,45,302.0,83.5,1.7,15.5,156.5,218.26,172.77
2016,8,20,7,0,362.0,100.0,1.7,16.0,202.0,278.82,223.96
2016,8,20,7,15,181.0,101.0,1.7,16.5,152.0,202.78,163.87
2016,8,20,7,30,0.0,102.0,1.7,17.0,102.0,100.26,78.31
2016,8,20,7,45,0.0,115.5,1.7,18.0,115.5,113.58,88.89
2016,8,20,8,0,0.0,129.0,1.7,19.0,129.0,126.92,99.07
2016,8,20,8,15,6.5,160.0,1.7,19.5,163.5,162.78,127.51
2016,8,20,8,30,13.0,191.0,1.7,20.0,198.0,199.23,155.83
2016,8,20,8,45,19.0,215.0,1.7,20.5,227.0,228.49,178.03
2016,8,20,9,0,25.0,239.0,1.7,21.0,256.0,258.12,200.18
2016,8,20,9,15,28.5,259.0,1.75,21.0,279.0,289.77,223.91
2016,8,20,9,30,32.0,279.0,1.8,21.0,302.0,314.09,241.87
2016,8,20,9,45,65.0,319.5,1.85,21.5,369.0,386.59,296.18
2016,8,20,10,0,98.0,360.0,1.9,22.0,436.0,460.41,349.88
2016,8,20,10,15,216.5,364.0,1.95,22.0,539.5,583.73,441.51
2016,8,20,10,30,335.0,368.0,2.0,22.0,643.0,710.37,532.0
2016,8,20,10,45,539.0,283.0,2.15,22.5,739.5,825.61,615.59
2016,8,20,11,0,743.0,198.0,2.3,23.0,836.0,938.34,692.58
2016,8,20,11,15,748.0,199.5,2.4,23.0,851.5,946.89,697.51
2016,8,20,11,30,753.0,201.0,2.5,23.0,867.0,952.53,701.65
2016,8,20,11,45,756.0,201.5,2.6,23.5,874.5,952.21,700.63
2016,8,20,12,0,759.0,202.0,2.7,24.0,882.0,948.92,697.8
2016,8,20,12,15,759.5,201.5,2.8,23.5,882.0,939.25,693.56
2016,8,20,12,30,760.0,201.0,2.9,23.0,882.0,926.7,687.48
2016,8,20,12,45,739.5,211.5,3.0,23.0,869.5,903.28,672.8
2016,8,20,13,0,719.0,222.0,3.1,23.0,857.0,877.78,656.71
2016,8,20,13,15,714.5,220.0,3.15,23.0,841.5,851.98,640.03
2016,8,20,13,30,710.0,218.0,3.2,23.0,826.0,824.04,621.78
2016,8,20,13,45,707.0,213.0,3.25,23.0,805.0,792.35,600.36
2016,8,20,14,0,704.0,208.0,3.3,23.0,784.0,758.74,577.3
2016,8,20,14,15,694.0,204.5,3.35,22.5,754.5,719.59,550.88
2016,8,20,14,30,684.0,201.0,3.4,22.0,725.0,679.34,523.08
2016,8,20,14,45,675.5,194.0,3.45,22.0,691.0,635.81,491.36
2016,8,20,15,0,667.0,187.0,3.5,22.0,657.0,591.48,458.35
2016,8,20,15,15,498.0,225.0,3.5,21.5,564.0,497.1,386.22
2016,8,20,15,30,329.0,263.0,3.5,21.0,471.0,418.07,325.05
2016,8,20,15,45,259.5,252.0,3.55,21.0,408.5,356.1,276.99
2016,8,20,16,0,190.0,241.0,3.6,21.0,346.0,302.44,235.09
2016,8,20,16,15,150.5,218.0,3.6,20.5,296.5,254.92,198.17
2016,8,20,16,30,111.0,195.0,3.6,20.0,247.0,211.76,164.53
2016,8,20,16,45,70.5,166.5,3.6,20.0,198.0,170.55,132.28
2016,8,20,17,0,30.0,138.0,3.6,20.0,149.0,132.13,102.51
2016,8,20,17,15,21.0,117.5,3.5,19.5,124.5,112.11,86.76
2016,8,20,17,30,12.0,97.0,3.4,19.0,100.0,90.71,69.67
2016,8,20,17,45,140.0,79.5,3.35,18.5,104.5,70.76,51.15
2016,8,20,18,0,268.0,62.0,3.3,18.0,109.0,46.72,34.95
2016,8,20,18,15,189.0,43.0,3.2,17.5,71.0,32.99,22.32
2016,8,20,18,30,110.0,24.0,3.1,17.0,33.0,18.6,6.32
2016,8,20,18,45,55.0,12.0,3.05,16.5,16.5,11.8,0.0
2016,8,20,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,5,45,53.5,13.5,2.3,13.5,18.0,22.2,0.0
2016,8,21,6,0,107.0,27.0,2.4,14.0,36.0,57.84,30.98
2016,8,21,6,15,183.5,46.5,2.45,14.5,74.5,111.65,80.62
2016,8,21,6,30,260.0,66.0,2.5,15.0,113.0,168.53,129.45
2016,8,21,6,45,322.5,81.5,2.55,15.5,159.0,223.71,177.31
2016,8,21,7,0,385.0,97.0,2.6,16.0,205.0,285.3,229.86
2016,8,21,7,15,432.5,109.0,2.55,16.5,253.5,341.66,277.08
2016,8,21,7,30,480.0,121.0,2.5,17.0,302.0,402.14,326.21
2016,8,21,7,45,271.0,155.5,2.5,17.5,260.5,333.14,269.73
2016,8,21,8,0,62.0,190.0,2.5,18.0,219.0,237.09,189.35
2016,8,21,8,15,110.5,217.5,2.4,18.0,276.0,308.59,246.75
2016,8,21,8,30,159.0,245.0,2.3,18.0,333.0,377.23,300.23
2016,8,21,8,45,188.5,265.0,2.25,18.5,378.5,426.46,336.86
2016,8,21,9,0,218.0,285.0,2.2,19.0,424.0,477.28,373.99
2016,8,21,9,15,280.5,292.5,2.15,19.5,483.5,551.48,428.37
2016,8,21,9,30,343.0,300.0,2.1,20.0,543.0,620.38,477.46
2016,8,21,9,45,510.0,252.5,2.1,20.5,634.5,733.21,559.81
2016,8,21,10,0,677.0,205.0,2.1,21.0,726.0,847.84,639.61
2016,8,21,10,15,687.5,208.5,2.15,21.0,755.0,873.58,655.37
2016,8,21,10,30,698.0,212.0,2.2,21.0,784.0,897.05,670.48
2016,8,21,10,45,708.5,213.0,2.25,21.5,806.5,915.45,680.94
2016,8,21,11,0,719.0,214.0,2.3,22.0,829.0,931.27,689.77
2016,8,21,11,15,723.5,215.5,2.4,22.0,844.5,939.11,695.22
2016,8,21,11,30,728.0,217.0,2.5,22.0,860.0,944.11,698.96
2016,8,21,11,45,732.0,217.0,2.6,22.5,867.5,944.16,698.2
2016,8,21,12,0,736.0,217.0,2.7,23.0,875.0,941.31,695.65
2016,8,21,12,15,736.0,217.0,2.8,23.0,875.0,931.76,690.09
2016,8,21,12,30,736.0,217.0,2.9,23.0,875.0,919.41,682.77
2016,8,21,12,45,744.5,209.5,3.0,23.0,870.0,904.48,673.77
2016,8,21,13,0,753.0,202.0,3.1,23.0,865.0,886.63,662.81
2016,8,21,13,15,748.5,200.5,3.2,22.5,849.5,860.59,647.51
2016,8,21,13,30,744.0,199.0,3.3,22.0,834.0,832.29,630.52
2016,8,21,13,45,739.5,195.0,3.4,22.0,811.5,799.38,608.94
2016,8,21,14,0,735.0,191.0,3.5,22.0,789.0,764.53,585.37
2016,8,21,14,15,725.0,188.0,3.55,21.5,760.0,724.8,558.32
2016,8,21,14,30,715.0,185.0,3.6,21.0,731.0,683.86,529.79
2016,8,21,14,45,574.5,226.5,3.65,21.0,651.5,598.09,464.46
2016,8,21,15,0,434.0,268.0,3.7,21.0,572.0,522.93,406.29
2016,8,21,15,15,414.0,260.5,3.7,20.5,536.5,481.36,375.31
2016,8,21,15,30,394.0,253.0,3.7,20.0,501.0,441.46,344.79
2016,8,21,15,45,328.0,241.5,3.75,20.0,437.5,377.63,294.81
2016,8,21,16,0,262.0,230.0,3.8,20.0,374.0,320.13,249.46
2016,8,21,16,15,237.0,210.0,3.75,19.5,331.0,276.48,214.79
2016,8,21,16,30,212.0,190.0,3.7,19.0,288.0,237.64,183.54
2016,8,21,16,45,144.0,168.0,3.7,19.0,231.0,187.3,143.97
2016,8,21,17,0,76.0,146.0,3.7,19.0,174.0,147.26,113.46
2016,8,21,17,15,61.5,124.5,3.6,18.5,145.0,120.37,92.15
2016,8,21,17,30,47.0,103.0,3.5,18.0,116.0,95.34,72.47
2016,8,21,17,45,156.5,82.0,3.45,17.5,111.0,68.8,49.77
2016,8,21,18,0,266.0,61.0,3.4,17.0,106.0,46.09,34.49
2016,8,21,18,15,185.5,42.0,3.3,16.5,68.5,32.31,21.71
2016,8,21,18,30,105.0,23.0,3.2,16.0,31.0,17.87,4.59
2016,8,21,18,45,52.5,11.5,3.1,15.5,15.5,11.3,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,45,61.5,13.0,2.15,13.5,18.0,22.96,0.0
2016,8,22,6,0,123.0,26.0,2.3,14.0,36.0,63.55,32.9
2016,8,22,6,15,206.5,44.0,2.3,14.5,74.5,115.02,82.46
2016,8,22,6,30,290.0,62.0,2.3,15.0,113.0,173.74,132.93
2016,8,22,6,45,355.0,75.5,2.3,15.5,159.5,229.22,181.22
2016,8,22,7,0,420.0,89.0,2.3,16.0,206.0,291.36,234.32
2016,8,22,7,15,210.0,103.5,2.15,16.5,162.0,219.69,177.94
2016,8,22,7,30,0.0,118.0,2.0,17.0,118.0,117.16,92.29
2016,8,22,7,45,0.5,132.5,1.95,17.5,133.0,131.72,103.98
2016,8,22,8,0,1.0,147.0,1.9,18.0,148.0,146.36,115.31
2016,8,22,8,15,14.0,177.5,1.8,18.5,185.5,186.28,147.07
2016,8,22,8,30,27.0,208.0,1.7,19.0,223.0,234.0,184.25
2016,8,22,8,45,28.5,226.0,1.6,19.5,243.5,254.56,199.16
2016,8,22,9,0,30.0,244.0,1.5,20.0,264.0,275.13,213.93
2016,8,22,9,15,37.5,268.5,1.55,20.0,294.5,307.69,238.46
2016,8,22,9,30,45.0,293.0,1.6,20.0,325.0,340.53,262.89
2016,8,22,9,45,87.0,328.5,1.65,20.5,394.5,415.88,319.26
2016,8,22,10,0,129.0,364.0,1.7,21.0,464.0,501.75,381.45
2016,8,22,10,15,433.0,276.0,1.8,21.0,627.0,706.51,535.88
2016,8,22,10,30,737.0,188.0,1.9,21.0,790.0,907.23,676.16
2016,8,22,10,45,742.5,191.0,2.0,21.5,811.5,923.46,683.73
2016,8,22,11,0,748.0,194.0,2.1,22.0,833.0,936.91,691.51
2016,8,22,11,15,752.5,195.5,2.2,22.0,848.0,944.92,697.13
2016,8,22,11,30,757.0,197.0,2.3,22.0,863.0,949.98,700.98
2016,8,22,11,45,758.0,198.5,2.45,22.5,870.0,948.68,699.87
2016,8,22,12,0,759.0,200.0,2.6,23.0,877.0,944.41,696.9
2016,8,22,12,15,759.5,199.5,2.7,23.0,876.5,934.62,691.26
2016,8,22,12,30,760.0,199.0,2.8,23.0,876.0,921.96,683.79
2016,8,22,12,45,731.0,215.0,2.9,23.0,861.0,896.36,667.66
2016,8,22,13,0,702.0,231.0,3.0,23.0,846.0,868.87,650.26
2016,8,22,13,15,697.5,229.0,3.1,22.5,831.0,843.32,635.17
2016,8,22,13,30,693.0,227.0,3.2,22.0,816.0,815.67,618.05
2016,8,22,13,45,691.5,220.5,3.3,22.0,795.0,784.07,596.87
2016,8,22,14,0,690.0,214.0,3.4,22.0,774.0,750.51,573.95
2016,8,22,14,15,679.5,210.5,3.45,21.5,744.5,711.39,547.3
2016,8,22,14,30,669.0,207.0,3.5,21.0,715.0,671.23,519.33
2016,8,22,14,45,662.5,198.5,3.55,21.0,681.5,628.08,487.7
2016,8,22,15,0,656.0,190.0,3.6,21.0,648.0,584.01,454.67
2016,8,22,15,15,638.0,184.0,3.6,20.5,607.5,535.09,417.79
2016,8,22,15,30,620.0,178.0,3.6,20.0,567.0,486.69,380.33
2016,8,22,15,45,605.0,168.5,3.65,20.0,524.0,437.17,340.42
2016,8,22,16,0,590.0,159.0,3.7,20.0,481.0,388.36,300.06
2016,8,22,16,15,561.0,150.5,3.65,19.5,433.5,335.75,256.41
2016,8,22,16,30,532.0,142.0,3.6,19.0,386.0,286.27,214.51
2016,8,22,16,45,287.5,140.0,3.6,19.0,270.0,195.22,145.58
2016,8,22,17,0,43.0,138.0,3.6,19.0,154.0,134.03,103.94
2016,8,22,17,15,32.0,117.5,3.5,18.5,128.0,110.49,85.3
2016,8,22,17,30,21.0,97.0,3.4,18.0,102.0,88.41,67.69
2016,8,22,17,45,139.5,78.5,3.3,17.5,102.5,68.39,50.0
2016,8,22,18,0,258.0,60.0,3.2,17.0,103.0,45.46,33.88
2016,8,22,18,15,176.0,41.0,3.05,16.5,65.5,31.63,20.97
2016,8,22,18,30,94.0,22.0,2.9,16.0,28.0,18.51,3.08
2016,8,22,18,45,47.0,11.0,2.8,15.5,14.0,10.81,0.0
2016,8,22,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,79.5,13.0,1.65,13.5,19.0,25.84,0.0
2016,8,23,6,0,159.0,26.0,1.8,14.0,38.0,70.99,34.76
2016,8,23,6,15,254.5,41.0,1.8,14.5,78.0,124.55,88.47
2016,8,23,6,30,350.0,56.0,1.8,15.0,118.0,186.38,141.71
2016,8,23,6,45,419.0,67.5,1.85,15.5,165.5,244.33,192.34
2016,8,23,7,0,488.0,79.0,1.9,16.0,213.0,311.4,249.57
2016,8,23,7,15,244.0,88.5,1.85,16.5,155.5,219.05,177.41
2016,8,23,7,30,0.0,98.0,1.8,17.0,98.0,96.24,75.0
2016,8,23,7,45,0.0,118.5,1.75,17.5,118.5,116.84,91.8
2016,8,23,8,0,0.0,139.0,1.7,18.0,139.0,137.44,108.05
2016,8,23,8,15,0.0,142.5,1.65,18.0,142.5,140.41,110.04
2016,8,23,8,30,0.0,146.0,1.6,18.0,146.0,143.51,112.16
2016,8,23,8,45,8.0,183.0,1.55,18.5,188.5,187.08,146.57
2016,8,23,9,0,16.0,220.0,1.5,19.0,231.0,231.35,180.69
2016,8,23,9,15,12.0,214.5,1.5,19.5,223.0,222.25,172.53
2016,8,23,9,30,8.0,209.0,1.5,20.0,215.0,213.08,164.58
2016,8,23,9,45,11.0,229.5,1.5,20.5,238.0,236.45,182.07
2016,8,23,10,0,14.0,250.0,1.5,21.0,261.0,259.92,199.3
2016,8,23,10,15,22.0,285.5,1.55,21.0,303.5,303.4,232.06
2016,8,23,10,30,30.0,321.0,1.6,21.0,346.0,355.95,271.01
2016,8,23,10,45,159.5,360.5,1.7,21.5,496.0,528.7,400.37
2016,8,23,11,0,289.0,400.0,1.8,22.0,646.0,702.95,523.45
2016,8,23,11,15,294.5,403.0,1.9,22.0,657.5,710.73,527.68
2016,8,23,11,30,300.0,406.0,2.0,22.0,669.0,717.26,532.57
2016,8,23,11,45,566.5,283.0,2.1,22.5,785.0,849.1,630.18
2016,8,23,12,0,833.0,160.0,2.2,23.0,901.0,968.96,710.29
2016,8,23,12,15,832.5,160.0,2.3,23.0,900.0,958.4,703.14
2016,8,23,12,30,832.0,160.0,2.4,23.0,899.0,944.75,695.35
2016,8,23,12,45,822.0,164.0,2.55,23.0,888.5,923.49,682.97
2016,8,23,13,0,812.0,168.0,2.7,23.0,878.0,899.62,668.76
2016,8,23,13,15,807.5,167.0,2.8,23.0,862.0,873.1,652.26
2016,8,23,13,30,803.0,166.0,2.9,23.0,846.0,844.12,633.97
2016,8,23,13,45,796.5,164.0,3.0,23.0,823.0,810.23,612.13
2016,8,23,14,0,790.0,162.0,3.1,23.0,800.0,774.33,588.68
2016,8,23,14,15,780.0,159.0,3.15,22.5,769.5,733.04,561.71
2016,8,23,14,30,770.0,156.0,3.2,22.0,739.0,690.4,532.22
2016,8,23,14,45,757.0,153.0,3.3,22.0,703.0,644.02,498.42
2016,8,23,15,0,744.0,150.0,3.4,22.0,667.0,597.24,463.48
2016,8,23,15,15,445.5,215.5,3.4,21.5,520.0,454.58,353.82
2016,8,23,15,30,147.0,281.0,3.4,21.0,373.0,339.59,263.96
2016,8,23,15,45,107.0,254.0,3.45,21.0,318.0,287.85,224.24
2016,8,23,16,0,67.0,227.0,3.5,21.0,263.0,239.57,186.8
2016,8,23,16,15,53.0,201.0,3.45,20.5,228.0,205.79,160.74
2016,8,23,16,30,39.0,175.0,3.4,20.0,193.0,173.77,135.81
2016,8,23,16,45,33.0,153.5,3.4,19.5,167.5,149.35,116.6
2016,8,23,17,0,27.0,132.0,3.4,19.0,142.0,125.79,97.87
2016,8,23,17,15,18.5,111.5,3.3,18.5,118.0,106.01,82.19
2016,8,23,17,30,10.0,91.0,3.2,18.0,94.0,84.93,65.2
2016,8,23,17,45,152.0,73.0,3.15,17.5,98.5,60.32,43.53
2016,8,23,18,0,294.0,55.0,3.1,17.0,103.0,41.56,30.45
2016,8,23,18,15,202.5,38.0,3.0,16.5,65.5,29.29,18.82
2016,8,23,18,30,111.0,21.0,2.9,16.0,28.0,16.39,0.0
2016,8,23,18,45,55.5,10.5,2.85,15.5,14.0,10.32,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,45,108.5,12.5,1.3,13.5,20.0,29.97,0.0
2016,8,24,6,0,217.0,25.0,1.4,14.0,40.0,82.27,37.44
2016,8,24,6,15,325.5,37.5,1.4,14.5,82.5,140.53,98.85
2016,8,24,6,30,434.0,50.0,1.4,15.0,125.0,208.11,157.16
2016,8,24,6,45,505.5,58.5,1.45,15.5,175.0,268.93,210.51
2016,8,24,7,0,577.0,67.0,1.5,16.0,225.0,336.75,268.51
2016,8,24,7,15,323.0,106.0,1.4,16.5,198.0,283.79,228.78
2016,8,24,7,30,69.0,145.0,1.3,17.0,171.0,188.72,151.16
2016,8,24,7,45,55.5,162.5,1.25,17.5,185.5,201.81,161.38
2016,8,24,8,0,42.0,180.0,1.2,18.0,200.0,213.57,169.73
2016,8,24,8,15,72.5,209.0,1.15,18.5,247.5,266.56,211.24
2016,8,24,8,30,103.0,238.0,1.1,19.0,295.0,321.9,253.34
2016,8,24,8,45,101.5,259.5,1.05,19.5,319.5,346.8,270.57
2016,8,24,9,0,100.0,281.0,1.0,20.0,344.0,371.28,287.3
2016,8,24,9,15,79.5,291.5,1.0,20.0,343.5,367.59,283.07
2016,8,24,9,30,59.0,302.0,1.0,20.0,343.0,362.46,277.95
2016,8,24,9,45,113.0,332.5,1.05,20.5,416.5,451.99,344.3
2016,8,24,10,0,167.0,363.0,1.1,21.0,490.0,534.96,403.38
2016,8,24,10,15,277.5,353.5,1.2,21.5,574.5,637.01,476.64
2016,8,24,10,30,388.0,344.0,1.3,22.0,659.0,733.06,543.62
2016,8,24,10,45,644.5,233.5,1.4,22.5,773.0,873.5,643.29
2016,8,24,11,0,901.0,123.0,1.5,23.0,887.0,996.24,720.42
2016,8,24,11,15,904.5,123.5,1.65,23.0,902.0,1003.34,725.04
2016,8,24,11,30,908.0,124.0,1.8,23.0,917.0,1007.03,728.95
2016,8,24,11,45,906.5,126.0,1.95,23.5,924.0,1004.06,727.25
2016,8,24,12,0,905.0,128.0,2.1,24.0,931.0,997.67,723.43
2016,8,24,12,15,905.0,128.0,2.2,24.0,930.0,987.29,717.91
2016,8,24,12,30,905.0,128.0,2.3,24.0,929.0,973.6,710.3
2016,8,24,12,45,891.5,134.5,2.45,24.0,917.5,950.9,697.31
2016,8,24,13,0,878.0,141.0,2.6,24.0,906.0,925.48,682.43
2016,8,24,13,15,874.0,140.0,2.7,23.5,889.5,898.37,667.15
2016,8,24,13,30,870.0,139.0,2.8,23.0,873.0,868.55,649.84
2016,8,24,13,45,864.0,137.0,2.9,23.0,849.0,835.73,629.02
2016,8,24,14,0,858.0,135.0,3.0,23.0,825.0,798.0,604.57
2016,8,24,14,15,849.5,133.0,3.05,22.5,794.5,756.36,577.97
2016,8,24,14,30,841.0,131.0,3.1,22.0,764.0,713.04,549.1
2016,8,24,14,45,830.0,127.5,3.2,22.0,727.0,665.16,514.35
2016,8,24,15,0,819.0,124.0,3.3,22.0,690.0,616.27,477.92
2016,8,24,15,15,803.5,121.0,3.3,21.5,647.5,564.58,438.92
2016,8,24,15,30,788.0,118.0,3.3,21.0,605.0,512.78,398.61
2016,8,24,15,45,770.5,112.5,3.35,21.0,559.0,457.85,354.05
2016,8,24,16,0,753.0,107.0,3.4,21.0,513.0,401.54,307.18
2016,8,24,16,15,726.0,102.5,3.35,20.5,462.5,345.5,259.82
2016,8,24,16,30,699.0,98.0,3.3,20.0,412.0,291.61,213.21
2016,8,24,16,45,371.5,116.5,3.25,20.0,281.5,189.77,137.51
2016,8,24,17,0,44.0,135.0,3.2,20.0,151.0,131.07,101.05
2016,8,24,17,15,35.0,114.5,3.1,19.5,126.0,107.79,82.6
2016,8,24,17,30,26.0,94.0,3.0,19.0,101.0,85.74,65.04
2016,8,24,17,45,210.0,71.0,2.9,18.5,105.5,58.46,45.41
2016,8,24,18,0,394.0,48.0,2.8,18.0,110.0,36.63,26.0
2016,8,24,18,15,278.0,34.5,2.65,17.5,70.0,27.15,16.75
2016,8,24,18,30,162.0,21.0,2.5,17.0,30.0,16.5,0.0
2016,8,24,18,45,81.0,10.5,2.45,16.5,15.0,10.32,0.0
2016,8,24,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,118.0,11.5,0.85,13.5,19.5,30.38,0.0
2016,8,25,6,0,236.0,23.0,0.9,14.0,39.0,83.67,34.37
2016,8,25,6,15,347.0,34.5,0.9,14.5,81.5,142.89,99.6
2016,8,25,6,30,458.0,46.0,0.9,15.0,124.0,211.21,158.52
2016,8,25,6,45,527.5,54.0,0.9,15.5,173.5,271.8,211.53
2016,8,25,7,0,597.0,62.0,0.9,16.0,223.0,339.21,268.77
2016,8,25,7,15,298.5,71.5,0.8,16.5,152.0,232.29,186.9
2016,8,25,7,30,0.0,81.0,0.7,17.0,81.0,78.81,60.35
2016,8,25,7,45,0.0,84.5,0.6,17.5,84.5,82.02,63.05
2016,8,25,8,0,0.0,88.0,0.5,18.0,88.0,85.33,65.41
2016,8,25,8,15,0.0,108.0,0.5,18.5,108.0,105.26,81.26
2016,8,25,8,30,0.0,128.0,0.5,19.0,128.0,125.24,96.82
2016,8,25,8,45,0.5,146.5,0.55,19.5,147.0,144.1,111.29
2016,8,25,9,0,1.0,165.0,0.6,20.0,166.0,163.0,125.59
2016,8,25,9,15,3.0,177.5,0.65,20.0,180.0,177.06,136.28
2016,8,25,9,30,5.0,190.0,0.7,20.0,194.0,191.24,147.03
2016,8,25,9,45,8.0,213.0,0.8,20.5,219.5,217.06,166.45
2016,8,25,10,0,11.0,236.0,0.9,21.0,245.0,242.99,185.69
2016,8,25,10,15,49.5,307.5,1.0,21.0,348.0,360.2,274.39
2016,8,25,10,30,88.0,379.0,1.1,21.0,451.0,472.26,355.8
2016,8,25,10,45,89.5,389.0,1.25,21.5,463.5,483.98,362.91
2016,8,25,11,0,91.0,399.0,1.4,22.0,476.0,495.35,370.52
2016,8,25,11,15,514.5,253.0,1.5,22.0,700.0,770.85,576.35
2016,8,25,11,30,938.0,107.0,1.6,22.0,924.0,1016.46,737.93
2016,8,25,11,45,941.0,107.0,1.7,22.5,932.5,1015.66,734.12
2016,8,25,12,0,944.0,107.0,1.8,23.0,941.0,1011.31,731.17
2016,8,25,12,15,944.0,107.0,1.9,23.0,940.5,1000.58,725.65
2016,8,25,12,30,944.0,107.0,2.0,23.0,940.0,986.39,717.98
2016,8,25,12,45,933.5,112.0,2.1,23.0,929.0,964.37,705.25
2016,8,25,13,0,923.0,117.0,2.2,23.0,918.0,939.39,690.55
2016,8,25,13,15,919.0,116.0,2.3,22.5,901.5,911.22,674.93
2016,8,25,13,30,915.0,115.0,2.4,22.0,885.0,880.21,657.18
2016,8,25,13,45,909.0,114.0,2.5,22.0,860.5,844.9,634.99
2016,8,25,14,0,903.0,113.0,2.6,22.0,836.0,807.18,610.88
2016,8,25,14,15,894.5,111.0,2.65,22.0,805.0,764.43,582.63
2016,8,25,14,30,886.0,109.0,2.7,22.0,774.0,719.86,552.75
2016,8,25,14,45,874.5,107.5,2.8,22.0,736.5,672.21,518.54
2016,8,25,15,0,863.0,106.0,2.9,22.0,699.0,622.78,481.85
2016,8,25,15,15,848.0,103.0,2.95,21.5,656.0,569.36,441.81
2016,8,25,15,30,833.0,100.0,3.0,21.0,613.0,515.69,400.21
2016,8,25,15,45,813.0,97.0,3.1,20.5,565.5,459.77,355.53
2016,8,25,16,0,793.0,94.0,3.2,20.0,518.0,404.66,309.91
2016,8,25,16,15,767.5,90.0,3.2,19.5,467.5,347.78,261.47
2016,8,25,16,30,742.0,86.0,3.2,19.0,417.0,292.86,213.54
2016,8,25,16,45,705.5,81.0,3.2,19.0,364.0,234.18,162.26
2016,8,25,17,0,669.0,76.0,3.2,19.0,311.0,181.41,116.8
2016,8,25,17,15,618.5,69.0,3.15,18.0,259.0,129.13,75.61
2016,8,25,17,30,568.0,62.0,3.1,17.0,207.0,82.59,44.69
2016,8,25,17,45,490.5,53.0,3.05,16.5,157.5,40.06,29.64
2016,8,25,18,0,413.0,44.0,3.0,16.0,108.0,33.13,23.15
2016,8,25,18,15,293.0,31.5,2.9,15.5,68.0,24.5,14.46
2016,8,25,18,30,173.0,19.0,2.8,15.0,28.0,15.19,0.0
2016,8,25,18,45,86.5,9.5,2.7,15.0,14.0,9.34,0.0
2016,8,25,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,5,45,106.0,11.5,1.6,13.5,18.5,28.31,0.0
2016,8,26,6,0,212.0,23.0,1.8,14.0,37.0,77.75,27.88
2016,8,26,6,15,324.5,35.0,1.85,14.5,79.0,136.93,95.29
2016,8,26,6,30,437.0,47.0,1.9,15.0,121.0,204.9,154.31
2016,8,26,6,45,508.0,56.0,1.95,15.5,170.5,265.99,208.27
2016,8,26,7,0,579.0,65.0,2.0,16.0,220.0,334.08,266.97
2016,8,26,7,15,289.5,78.0,2.0,16.0,155.5,235.23,191.02
2016,8,26,7,30,0.0,91.0,2.0,16.0,91.0,89.12,69.4
2016,8,26,7,45,0.0,112.0,2.0,16.5,112.0,110.24,86.79
2016,8,26,8,0,0.0,133.0,2.0,17.0,133.0,131.37,103.64
2016,8,26,8,15,6.5,160.5,2.0,17.5,164.5,163.64,129.41
2016,8,26,8,30,13.0,188.0,2.0,18.0,196.0,196.47,155.15
2016,8,26,8,45,23.5,216.5,2.0,18.5,231.5,233.83,184.16
2016,8,26,9,0,34.0,245.0,2.0,19.0,267.0,279.8,219.29
2016,8,26,9,15,47.0,273.0,2.0,19.0,305.5,320.81,250.51
2016,8,26,9,30,60.0,301.0,2.0,19.0,344.0,362.4,281.76
2016,8,26,9,45,123.0,330.5,2.05,19.5,422.5,458.64,354.43
2016,8,26,10,0,186.0,360.0,2.1,20.0,501.0,548.69,420.24
2016,8,26,10,15,185.0,375.5,2.15,20.0,520.5,566.59,431.93
2016,8,26,10,30,184.0,391.0,2.2,20.0,540.0,583.65,443.48
2016,8,26,10,45,532.5,262.5,2.25,20.5,708.5,793.65,601.26
2016,8,26,11,0,881.0,134.0,2.3,21.0,877.0,985.93,730.35
2016,8,26,11,15,885.0,135.0,2.4,21.0,892.5,993.74,733.93
2016,8,26,11,30,889.0,136.0,2.5,21.0,908.0,998.21,737.37
2016,8,26,11,45,890.0,136.5,2.6,21.5,915.0,995.92,735.1
2016,8,26,12,0,891.0,137.0,2.7,22.0,922.0,990.27,730.77
2016,8,26,12,15,891.0,137.0,2.75,22.0,921.5,979.82,724.35
2016,8,26,12,30,891.0,137.0,2.8,22.0,921.0,966.11,715.9
2016,8,26,12,45,893.5,133.5,2.9,22.0,913.5,947.93,704.96
2016,8,26,13,0,896.0,130.0,3.0,22.0,906.0,926.53,691.87
2016,8,26,13,15,892.0,129.0,3.05,21.5,889.0,898.88,675.46
2016,8,26,13,30,888.0,128.0,3.1,21.0,872.0,868.47,657.07
2016,8,26,13,45,882.0,126.5,3.15,21.0,848.0,833.36,634.0
2016,8,26,14,0,876.0,125.0,3.2,21.0,824.0,795.93,609.15
2016,8,26,14,15,867.5,123.0,3.2,21.0,793.0,754.05,580.67
2016,8,26,14,30,859.0,121.0,3.2,21.0,762.0,710.84,550.49
2016,8,26,14,45,848.0,118.0,3.2,21.0,725.0,662.63,514.8
2016,8,26,15,0,837.0,115.0,3.2,21.0,688.0,613.37,477.48
2016,8,26,15,15,822.0,112.0,3.15,20.5,645.0,561.08,437.62
2016,8,26,15,30,807.0,109.0,3.1,20.0,602.0,508.62,396.38
2016,8,26,15,45,788.0,104.5,3.1,20.0,555.0,452.99,350.86
2016,8,26,16,0,769.0,100.0,3.1,20.0,508.0,398.14,304.68
2016,8,26,16,15,742.0,95.5,3.05,19.5,457.5,339.44,254.92
2016,8,26,16,30,715.0,91.0,3.0,19.0,407.0,284.78,207.36
2016,8,26,16,45,679.0,85.0,3.0,18.5,355.0,229.1,159.01
2016,8,26,17,0,643.0,79.0,3.0,18.0,303.0,177.09,114.58
2016,8,26,17,15,591.0,72.0,2.9,17.5,251.0,126.26,74.68
2016,8,26,17,30,539.0,65.0,2.8,17.0,199.0,81.39,45.33
2016,8,26,17,45,461.0,55.0,2.7,16.5,150.5,40.12,29.66
2016,8,26,18,0,383.0,45.0,2.6,16.0,102.0,34.43,24.21
2016,8,26,18,15,264.5,31.0,2.5,15.5,63.0,24.32,14.0
2016,8,26,18,30,146.0,17.0,2.4,15.0,24.0,13.44,0.0
2016,8,26,18,45,73.0,8.5,2.3,15.0,12.0,8.36,0.0
2016,8,26,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,5,45,90.0,11.0,1.75,12.5,17.0,25.14,0.0
2016,8,27,6,0,180.0,22.0,1.9,13.0,34.0,68.68,20.05
2016,8,27,6,15,288.0,36.0,1.95,13.5,74.5,127.74,88.95
2016,8,27,6,30,396.0,50.0,2.0,14.0,115.0,194.17,146.84
2016,8,27,6,45,468.5,60.0,2.1,14.5,164.5,254.74,200.38
2016,8,27,7,0,541.0,70.0,2.2,15.0,214.0,322.47,259.0
2016,8,27,7,15,270.5,69.5,2.2,15.5,141.5,215.92,175.8
2016,8,27,7,30,0.0,69.0,2.2,16.0,69.0,66.7,50.71
2016,8,27,7,45,0.0,93.5,2.2,16.5,93.5,91.22,71.07
2016,8,27,8,0,0.0,118.0,2.2,17.0,118.0,115.88,91.02
2016,8,27,8,15,0.5,139.5,2.2,17.5,139.5,137.84,108.42
2016,8,27,8,30,1.0,161.0,2.2,18.0,161.0,159.84,125.58
2016,8,27,8,45,1.5,165.5,2.2,18.5,166.5,164.34,128.53
2016,8,27,9,0,2.0,170.0,2.2,19.0,172.0,168.95,131.59
2016,8,27,9,15,8.0,201.5,2.2,19.0,207.5,205.76,160.54
2016,8,27,9,30,14.0,233.0,2.2,19.0,243.0,242.97,189.35
2016,8,27,9,45,51.0,290.0,2.25,19.5,328.5,342.94,266.51
2016,8,27,10,0,88.0,347.0,2.3,20.0,414.0,437.68,337.13
2016,8,27,10,15,169.0,363.5,2.35,20.0,498.0,538.85,413.05
2016,8,27,10,30,250.0,380.0,2.4,20.0,582.0,642.0,488.29
2016,8,27,10,45,251.0,390.5,2.45,20.5,597.5,655.4,495.7
2016,8,27,11,0,252.0,401.0,2.5,21.0,613.0,667.66,502.96
2016,8,27,11,15,573.5,265.5,2.55,21.0,759.0,840.95,633.67
2016,8,27,11,30,895.0,130.0,2.6,21.0,905.0,996.14,738.64
2016,8,27,11,45,896.5,130.5,2.65,21.5,912.0,994.27,734.62
2016,8,27,12,0,898.0,131.0,2.7,22.0,919.0,989.01,730.07
2016,8,27,12,15,897.5,131.0,2.75,22.0,918.0,977.98,723.26
2016,8,27,12,30,897.0,131.0,2.8,22.0,917.0,963.68,714.42
2016,8,27,12,45,889.5,133.5,2.9,22.0,906.5,942.35,701.37
2016,8,27,13,0,882.0,136.0,3.0,22.0,896.0,918.13,686.38
2016,8,27,13,15,877.5,135.0,3.05,21.5,879.5,890.29,669.81
2016,8,27,13,30,873.0,134.0,3.1,21.0,863.0,859.76,651.26
2016,8,27,13,45,868.5,131.5,3.15,21.0,839.5,825.23,628.54
2016,8,27,14,0,864.0,129.0,3.2,21.0,816.0,789.8,605.03
2016,8,27,14,15,855.0,127.0,3.2,21.0,785.0,747.43,576.13
2016,8,27,14,30,846.0,125.0,3.2,21.0,754.0,703.4,544.97
2016,8,27,14,45,837.5,121.0,3.25,21.0,717.5,656.3,510.24
2016,8,27,15,0,829.0,117.0,3.3,21.0,681.0,607.96,473.69
2016,8,27,15,15,813.5,114.0,3.25,20.5,638.0,555.74,433.74
2016,8,27,15,30,798.0,111.0,3.2,20.0,595.0,503.4,392.49
2016,8,27,15,45,783.0,105.0,3.2,19.5,549.0,448.58,348.14
2016,8,27,16,0,768.0,99.0,3.2,19.0,503.0,394.12,302.61
2016,8,27,16,15,741.0,94.5,3.15,18.5,452.5,335.52,252.62
2016,8,27,16,30,714.0,90.0,3.1,18.0,402.0,280.96,204.86
2016,8,27,16,45,683.5,83.0,3.1,18.0,351.0,225.76,156.19
2016,8,27,17,0,653.0,76.0,3.1,18.0,300.0,173.62,111.18
2016,8,27,17,15,601.5,68.5,3.0,17.5,248.0,121.98,70.85
2016,8,27,17,30,550.0,61.0,2.9,17.0,196.0,76.24,41.4
2016,8,27,17,45,478.5,51.0,2.8,16.5,148.0,36.8,26.72
2016,8,27,18,0,407.0,41.0,2.7,16.0,100.0,30.93,21.11
2016,8,27,18,15,284.0,28.0,2.6,15.5,61.0,21.68,11.48
2016,8,27,18,30,161.0,15.0,2.5,15.0,22.0,14.74,0.0
2016,8,27,18,45,80.5,7.5,2.45,14.5,11.0,7.37,0.0
2016,8,27,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,5,45,133.0,10.0,1.4,12.5,18.0,30.84,0.0
2016,8,28,6,0,266.0,20.0,1.5,13.0,36.0,84.79,18.96
2016,8,28,6,15,383.0,30.5,1.45,13.5,79.0,147.07,100.91
2016,8,28,6,30,500.0,41.0,1.4,14.0,122.0,217.68,163.05
2016,8,28,6,45,571.5,48.0,1.4,14.5,173.0,279.79,218.32
2016,8,28,7,0,643.0,55.0,1.4,15.0,224.0,347.21,276.69
2016,8,28,7,15,321.5,78.0,1.3,15.5,162.5,250.17,202.61
2016,8,28,7,30,0.0,101.0,1.2,16.0,101.0,99.65,78.0
2016,8,28,7,45,5.5,128.5,1.15,16.5,131.0,130.86,103.76
2016,8,28,8,0,11.0,156.0,1.1,17.0,161.0,162.59,129.04
2016,8,28,8,15,162.5,186.0,1.05,17.5,273.5,308.51,247.39
2016,8,28,8,30,314.0,216.0,1.0,18.0,386.0,462.81,365.51
2016,8,28,8,45,598.5,150.0,0.95,18.5,508.5,627.03,488.47
2016,8,28,9,0,883.0,84.0,0.9,19.0,631.0,791.19,599.89
2016,8,28,9,15,895.5,86.0,0.95,19.5,673.0,831.75,623.09
2016,8,28,9,30,908.0,88.0,1.0,20.0,715.0,870.19,646.2
2016,8,28,9,45,908.5,94.5,1.05,20.5,749.5,900.79,663.96
2016,8,28,10,0,909.0,101.0,1.1,21.0,784.0,928.2,679.64
2016,8,28,10,15,916.5,102.0,1.2,21.0,813.5,952.73,695.62
2016,8,28,10,30,924.0,103.0,1.3,21.0,843.0,974.19,709.71
2016,8,28,10,45,929.0,104.0,1.45,21.5,865.5,990.08,719.76
2016,8,28,11,0,934.0,105.0,1.6,22.0,888.0,1002.58,727.7
2016,8,28,11,15,937.0,106.0,1.75,22.0,903.0,1009.71,733.67
2016,8,28,11,30,940.0,107.0,1.9,22.0,918.0,1013.3,737.48
2016,8,28,11,45,941.5,107.0,2.05,22.5,925.0,1010.83,736.03
2016,8,28,12,0,943.0,107.0,2.2,23.0,932.0,1004.81,732.37
2016,8,28,12,15,942.5,107.0,2.3,23.0,931.0,993.38,726.11
2016,8,28,12,30,942.0,107.0,2.4,23.0,930.0,978.5,717.68
2016,8,28,12,45,945.5,103.0,2.5,23.0,922.0,959.73,706.72
2016,8,28,13,0,949.0,99.0,2.6,23.0,914.0,937.52,693.47
2016,8,28,13,15,945.0,98.5,2.65,22.5,897.0,909.08,676.91
2016,8,28,13,30,941.0,98.0,2.7,22.0,880.0,877.7,658.24
2016,8,28,13,45,936.0,96.5,2.8,22.0,856.0,841.73,635.35
2016,8,28,14,0,931.0,95.0,2.9,22.0,832.0,803.22,610.43
2016,8,28,14,15,923.0,93.5,2.9,22.0,800.5,760.18,581.47
2016,8,28,14,30,915.0,92.0,2.9,22.0,769.0,715.2,550.85
2016,8,28,14,45,905.0,90.0,2.95,22.0,731.5,666.73,515.77
2016,8,28,15,0,895.0,88.0,3.0,22.0,694.0,616.95,478.29
2016,8,28,15,15,881.0,86.0,2.95,21.5,650.5,563.91,437.82
2016,8,28,15,30,867.0,84.0,2.9,21.0,607.0,510.43,395.69
2016,8,28,15,45,848.5,81.0,2.9,21.0,559.5,453.82,349.22
2016,8,28,16,0,830.0,78.0,2.9,21.0,512.0,395.6,300.19
2016,8,28,16,15,805.5,75.0,2.85,20.5,461.0,338.14,250.97
2016,8,28,16,30,781.0,72.0,2.8,20.0,410.0,282.46,202.14
2016,8,28,16,45,745.5,67.5,2.75,19.5,357.0,225.01,152.05
2016,8,28,17,0,710.0,63.0,2.7,19.0,304.0,171.14,106.12
2016,8,28,17,15,660.0,57.5,2.55,18.5,251.5,118.62,65.49
2016,8,28,17,30,610.0,52.0,2.4,18.0,199.0,69.07,34.29
2016,8,28,17,45,528.5,44.5,2.3,17.5,149.5,31.37,21.82
2016,8,28,18,0,447.0,37.0,2.2,17.0,100.0,27.5,18.0
2016,8,28,18,15,313.0,26.0,2.15,16.5,60.5,20.04,9.65
2016,8,28,18,30,179.0,15.0,2.1,16.0,21.0,14.74,0.0
2016,8,28,18,45,89.5,7.5,2.05,15.5,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,5,45,111.0,10.0,2.0,13.5,16.5,27.23,0.0
2016,8,29,6,0,222.0,20.0,2.2,14.0,33.0,74.78,9.32
2016,8,29,6,15,340.5,31.0,2.2,14.5,74.5,135.9,92.5
2016,8,29,6,30,459.0,42.0,2.2,15.0,116.0,205.03,153.3
2016,8,29,6,45,284.5,71.0,2.25,15.5,122.0,195.46,153.45
2016,8,29,7,0,110.0,100.0,2.3,16.0,128.0,157.78,126.13
2016,8,29,7,15,122.0,121.0,2.3,16.5,159.0,191.43,154.63
2016,8,29,7,30,134.0,142.0,2.3,17.0,190.0,226.06,183.07
2016,8,29,7,45,192.0,161.0,2.3,17.5,241.5,285.9,231.67
2016,8,29,8,0,250.0,180.0,2.3,18.0,293.0,357.79,288.56
2016,8,29,8,15,130.0,180.0,2.3,18.0,239.5,280.03,224.78
2016,8,29,8,30,10.0,180.0,2.3,18.0,186.0,186.14,146.73
2016,8,29,8,45,34.5,220.5,2.3,18.5,241.5,253.79,200.54
2016,8,29,9,0,59.0,261.0,2.3,19.0,297.0,317.33,249.45
2016,8,29,9,15,211.5,273.0,2.3,19.5,416.0,463.73,363.91
2016,8,29,9,30,364.0,285.0,2.3,20.0,535.0,619.5,479.66
2016,8,29,9,45,639.5,186.5,2.35,20.5,654.0,774.01,594.52
2016,8,29,10,0,915.0,88.0,2.4,21.0,773.0,917.89,690.14
2016,8,29,10,15,714.0,187.0,2.45,21.0,734.0,867.58,653.99
2016,8,29,10,30,513.0,286.0,2.5,21.0,695.0,793.28,598.69
2016,8,29,10,45,727.5,189.0,2.55,21.0,786.5,899.6,676.01
2016,8,29,11,0,942.0,92.0,2.6,21.0,878.0,994.54,738.23
2016,8,29,11,15,691.5,218.5,2.6,21.0,801.5,902.71,675.48
2016,8,29,11,30,441.0,345.0,2.6,21.0,725.0,792.12,593.5
2016,8,29,11,45,696.5,219.0,2.65,21.5,824.5,902.46,675.59
2016,8,29,12,0,952.0,93.0,2.7,22.0,924.0,996.65,736.22
2016,8,29,12,15,781.0,191.5,2.75,21.5,872.5,932.69,694.67
2016,8,29,12,30,610.0,290.0,2.8,21.0,821.0,865.7,649.0
2016,8,29,12,45,385.0,356.5,2.85,21.0,690.5,711.54,537.34
2016,8,29,13,0,160.0,423.0,2.9,21.0,560.0,566.02,428.07
2016,8,29,13,15,238.0,401.5,2.95,21.0,600.5,604.26,459.22
2016,8,29,13,30,316.0,380.0,3.0,21.0,641.0,641.22,487.96
2016,8,29,13,45,607.5,243.5,3.05,21.0,728.5,728.19,558.3
2016,8,29,14,0,899.0,107.0,3.1,21.0,816.0,788.33,604.45
2016,8,29,14,15,771.5,155.5,3.1,21.0,747.0,710.65,548.75
2016,8,29,14,30,644.0,204.0,3.1,21.0,678.0,638.36,493.92
2016,8,29,14,45,633.0,194.0,3.15,21.0,640.0,591.67,459.69
2016,8,29,15,0,622.0,184.0,3.2,21.0,602.0,544.54,424.17
2016,8,29,15,15,731.0,138.0,3.2,21.0,598.5,527.63,411.28
2016,8,29,15,30,840.0,92.0,3.2,21.0,595.0,500.34,388.72
2016,8,29,15,45,609.0,141.5,3.2,21.0,491.0,399.55,308.88
2016,8,29,16,0,378.0,191.0,3.2,21.0,387.0,322.36,248.22
2016,8,29,16,15,189.0,140.5,3.15,20.5,238.5,191.71,147.01
2016,8,29,16,30,0.0,90.0,3.1,20.0,90.0,86.69,66.19
2016,8,29,16,45,0.0,78.0,3.1,20.0,78.0,75.22,57.02
2016,8,29,17,0,0.0,66.0,3.1,20.0,66.0,63.79,47.66
2016,8,29,17,15,0.0,54.5,2.9,19.5,54.5,52.66,38.49
2016,8,29,17,30,0.0,43.0,2.7,19.0,43.0,41.53,29.14
2016,8,29,17,45,0.0,32.0,2.55,18.5,32.0,30.89,21.28
2016,8,29,18,0,0.0,21.0,2.4,18.0,21.0,20.26,11.66
2016,8,29,18,15,0.0,12.5,2.35,17.5,12.5,12.05,3.12
2016,8,29,18,30,0.0,4.0,2.3,17.0,4.0,3.93,0.0
