Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,18,45,0.0,2.0,2.25,16.5,2.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,30,5,45,126.5,9.5,1.75,14.5,16.5,29.02,0.0
2016,8,30,6,0,253.0,19.0,1.9,15.0,33.0,79.56,1.11
2016,8,30,6,15,376.0,28.5,1.85,15.5,75.0,142.18,95.3
2016,8,30,6,30,499.0,38.0,1.8,16.0,117.0,212.8,157.62
2016,8,30,6,45,574.0,44.5,1.8,16.5,167.5,273.6,211.78
2016,8,30,7,0,649.0,51.0,1.8,17.0,218.0,343.78,272.39
2016,8,30,7,15,695.0,55.5,1.75,17.5,270.5,404.67,323.98
2016,8,30,7,30,741.0,60.0,1.7,18.0,323.0,468.95,376.14
2016,8,30,7,45,776.0,63.0,1.7,19.0,376.0,528.16,421.77
2016,8,30,8,0,811.0,66.0,1.7,20.0,429.0,588.93,466.62
2016,8,30,8,15,833.0,69.0,1.7,20.5,479.5,638.51,502.32
2016,8,30,8,30,855.0,72.0,1.7,21.0,530.0,691.25,537.36
2016,8,30,8,45,873.5,73.5,1.7,21.5,576.5,739.05,568.03
2016,8,30,9,0,892.0,75.0,1.7,22.0,623.0,785.66,597.26
2016,8,30,9,15,904.0,77.0,1.7,22.5,664.5,826.05,621.69
2016,8,30,9,30,916.0,79.0,1.7,23.0,706.0,864.27,644.33
2016,8,30,9,45,923.5,81.0,1.75,24.0,742.0,896.15,661.76
2016,8,30,10,0,931.0,83.0,1.8,25.0,778.0,925.2,677.19
2016,8,30,10,15,937.0,84.5,1.85,25.0,807.0,949.31,692.01
2016,8,30,10,30,943.0,86.0,1.9,25.0,836.0,970.21,704.86
2016,8,30,10,45,949.5,85.5,2.0,25.0,858.5,986.05,715.17
2016,8,30,11,0,956.0,85.0,2.1,25.0,881.0,998.49,723.44
2016,8,30,11,15,958.0,85.5,2.25,25.0,895.5,1004.2,728.1
2016,8,30,11,30,960.0,86.0,2.4,25.0,910.0,1006.3,730.57
2016,8,30,11,45,962.5,85.5,2.55,25.5,916.5,1004.15,728.97
2016,8,30,12,0,965.0,85.0,2.7,26.0,923.0,998.37,725.09
2016,8,30,12,15,964.0,85.0,2.8,25.5,921.5,986.21,719.54
2016,8,30,12,30,963.0,85.0,2.9,25.0,920.0,970.54,711.75
2016,8,30,12,45,956.5,87.5,3.0,25.0,910.0,949.08,698.77
2016,8,30,13,0,950.0,90.0,3.1,25.0,900.0,924.46,683.67
2016,8,30,13,15,946.5,89.5,3.15,25.0,883.0,896.31,665.81
2016,8,30,13,30,943.0,89.0,3.2,25.0,866.0,865.19,645.89
2016,8,30,13,45,939.0,87.0,3.25,25.0,842.0,829.34,622.61
2016,8,30,14,0,935.0,85.0,3.3,25.0,818.0,790.87,597.34
2016,8,30,14,15,927.5,83.5,3.3,24.5,786.5,747.96,569.61
2016,8,30,14,30,920.0,82.0,3.3,24.0,755.0,703.07,540.07
2016,8,30,14,45,912.0,79.5,3.35,24.0,718.0,655.1,505.25
2016,8,30,15,0,904.0,77.0,3.4,24.0,681.0,605.64,467.83
2016,8,30,15,15,890.5,75.0,3.4,23.5,638.0,552.45,427.23
2016,8,30,15,30,877.0,73.0,3.4,23.0,595.0,498.77,384.87
2016,8,30,15,45,860.5,70.5,3.4,23.0,548.0,443.05,338.84
2016,8,30,16,0,844.0,68.0,3.4,23.0,501.0,387.67,291.73
2016,8,30,16,15,820.5,65.0,3.35,22.5,450.5,330.13,242.28
2016,8,30,16,30,797.0,62.0,3.3,22.0,400.0,271.57,191.12
2016,8,30,16,45,763.0,58.5,3.25,21.5,348.0,214.68,141.51
2016,8,30,17,0,729.0,55.0,3.2,21.0,296.0,161.16,96.21
2016,8,30,17,15,679.5,50.5,3.05,20.5,243.5,108.81,56.68
2016,8,30,17,30,630.0,46.0,2.9,20.0,191.0,62.12,29.74
2016,8,30,17,45,546.5,39.5,2.8,19.5,142.0,30.1,20.45
2016,8,30,18,0,463.0,33.0,2.7,19.0,93.0,24.39,15.01
2016,8,30,18,15,231.5,25.0,2.6,18.5,55.0,19.63,7.67
2016,8,30,18,30,0.0,17.0,2.5,18.0,17.0,16.71,0.0
2016,8,30,18,45,0.0,8.5,2.45,18.0,8.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,125.5,9.0,1.7,13.5,15.5,28.23,0.0
2016,8,31,6,0,251.0,18.0,1.9,14.0,31.0,77.42,0.0
2016,8,31,6,15,377.5,27.5,1.9,14.5,73.0,141.07,94.0
2016,8,31,6,30,504.0,37.0,1.9,15.0,115.0,212.67,157.75
2016,8,31,6,45,575.0,44.0,1.95,15.5,165.0,272.7,211.75
2016,8,31,7,0,646.0,51.0,2.0,16.0,215.0,341.67,271.91
2016,8,31,7,15,692.0,55.5,1.95,16.5,267.5,402.36,323.76
2016,8,31,7,30,738.0,60.0,1.9,17.0,320.0,466.43,376.22
2016,8,31,7,45,770.0,63.5,1.85,18.0,372.5,524.3,421.03
2016,8,31,8,0,802.0,67.0,1.8,19.0,425.0,583.45,464.81
2016,8,31,8,15,824.5,70.0,1.75,19.5,475.0,632.91,500.58
2016,8,31,8,30,847.0,73.0,1.7,20.0,525.0,685.6,535.51
2016,8,31,8,45,864.5,75.0,1.7,20.5,571.5,732.86,566.0
2016,8,31,9,0,882.0,77.0,1.7,21.0,618.0,778.88,595.02
2016,8,31,9,15,895.0,79.0,1.75,21.0,659.5,819.69,621.61
2016,8,31,9,30,908.0,81.0,1.8,21.0,701.0,858.41,646.59
2016,8,31,9,45,913.5,84.5,1.85,21.5,736.0,889.96,665.33
2016,8,31,10,0,919.0,88.0,1.9,22.0,771.0,918.57,682.06
2016,8,31,10,15,926.0,89.5,1.95,22.5,800.5,943.27,696.16
2016,8,31,10,30,933.0,91.0,2.0,23.0,830.0,964.82,708.22
2016,8,31,10,45,938.5,91.5,2.1,23.5,852.5,980.6,717.17
2016,8,31,11,0,944.0,92.0,2.2,24.0,875.0,992.97,724.02
2016,8,31,11,15,947.0,92.5,2.25,24.0,890.0,999.46,728.07
2016,8,31,11,30,950.0,93.0,2.3,24.0,905.0,1002.37,730.0
2016,8,31,11,45,952.0,93.0,2.4,24.0,912.0,1000.19,729.33
2016,8,31,12,0,954.0,93.0,2.5,24.0,919.0,994.4,726.45
2016,8,31,12,15,953.5,93.0,2.6,24.0,917.5,982.69,719.82
2016,8,31,12,30,953.0,93.0,2.7,24.0,916.0,967.49,710.99
2016,8,31,12,45,944.5,96.5,2.8,24.0,905.0,945.32,697.58
2016,8,31,13,0,936.0,100.0,2.9,24.0,894.0,920.1,682.13
2016,8,31,13,15,932.0,99.0,2.95,24.0,877.0,891.23,663.8
2016,8,31,13,30,928.0,98.0,3.0,24.0,860.0,859.46,643.43
2016,8,31,13,45,924.0,96.0,3.05,24.0,835.5,823.96,620.37
2016,8,31,14,0,920.0,94.0,3.1,24.0,811.0,785.88,595.34
2016,8,31,14,15,912.0,92.5,3.15,24.0,780.0,743.06,566.73
2016,8,31,14,30,904.0,91.0,3.2,24.0,749.0,698.33,536.43
2016,8,31,14,45,895.0,88.0,3.25,24.0,711.5,649.82,500.72
2016,8,31,15,0,886.0,85.0,3.3,24.0,674.0,599.95,463.04
2016,8,31,15,15,872.0,83.0,3.3,23.5,631.0,547.26,422.81
2016,8,31,15,30,858.0,81.0,3.3,23.0,588.0,494.15,380.9
2016,8,31,15,45,841.0,77.5,3.35,23.0,541.0,438.16,334.82
2016,8,31,16,0,824.0,74.0,3.4,23.0,494.0,380.45,286.07
2016,8,31,16,15,799.0,71.0,3.35,22.5,443.5,323.25,236.97
2016,8,31,16,30,774.0,68.0,3.3,22.0,393.0,267.92,188.48
2016,8,31,16,45,740.5,63.5,3.3,22.0,341.0,211.54,139.23
2016,8,31,17,0,707.0,59.0,3.3,22.0,289.0,158.53,94.52
2016,8,31,17,15,655.0,53.5,3.1,21.0,237.0,106.46,55.97
2016,8,31,17,30,603.0,48.0,2.9,20.0,185.0,60.38,30.11
2016,8,31,17,45,519.5,40.5,2.75,19.5,136.5,28.67,19.17
2016,8,31,18,0,436.0,33.0,2.6,19.0,88.0,24.65,15.13
2016,8,31,18,15,285.5,22.0,2.55,18.5,51.0,17.0,4.78
2016,8,31,18,30,135.0,11.0,2.5,18.0,14.0,10.81,0.0
2016,8,31,18,45,67.5,5.5,2.45,17.5,7.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,45,105.5,9.0,0.85,13.5,14.0,25.02,0.0
2016,9,1,6,0,211.0,18.0,0.9,14.0,28.0,68.47,0.0
2016,9,1,6,15,339.5,29.0,0.85,14.5,69.5,132.39,87.37
2016,9,1,6,30,468.0,40.0,0.8,15.0,111.0,204.05,150.58
2016,9,1,6,45,539.0,48.0,0.75,15.5,160.0,265.01,204.22
2016,9,1,7,0,610.0,56.0,0.7,16.0,209.0,333.0,262.14
2016,9,1,7,15,315.0,91.0,0.55,16.5,171.0,260.86,208.42
2016,9,1,7,30,20.0,126.0,0.4,17.0,133.0,137.34,108.27
2016,9,1,7,45,40.5,152.0,0.3,17.5,169.0,182.2,144.74
2016,9,1,8,0,61.0,178.0,0.2,18.0,205.0,224.16,177.17
2016,9,1,8,15,198.0,192.5,0.25,18.5,295.0,339.21,267.62
2016,9,1,8,30,335.0,207.0,0.3,19.0,385.0,466.57,362.76
2016,9,1,8,45,594.0,149.0,0.35,19.5,498.0,619.62,475.08
2016,9,1,9,0,853.0,91.0,0.4,20.0,611.0,775.29,579.77
2016,9,1,9,15,866.5,93.5,0.55,20.5,653.0,811.52,601.44
2016,9,1,9,30,880.0,96.0,0.7,21.0,695.0,850.24,626.4
2016,9,1,9,45,888.5,99.0,0.85,21.5,730.5,882.95,647.22
2016,9,1,10,0,897.0,102.0,1.0,22.0,766.0,912.95,666.26
2016,9,1,10,15,904.5,103.5,1.15,22.0,795.5,937.53,683.07
2016,9,1,10,30,912.0,105.0,1.3,22.0,825.0,959.05,697.99
2016,9,1,10,45,914.0,108.0,1.45,22.5,846.5,973.86,707.31
2016,9,1,11,0,916.0,111.0,1.6,23.0,868.0,985.23,714.52
2016,9,1,11,15,919.0,111.5,1.7,23.0,882.5,991.41,719.17
2016,9,1,11,30,922.0,112.0,1.8,23.0,897.0,994.1,721.74
2016,9,1,11,45,920.5,114.5,1.95,23.0,903.0,991.14,721.43
2016,9,1,12,0,919.0,117.0,2.1,23.0,909.0,984.68,718.93
2016,9,1,12,15,918.5,117.0,2.1,23.0,908.0,973.12,711.48
2016,9,1,12,30,918.0,117.0,2.1,23.0,907.0,958.19,702.0
2016,9,1,12,45,920.0,114.0,2.15,23.0,898.5,939.11,690.44
2016,9,1,13,0,922.0,111.0,2.2,23.0,890.0,916.72,676.74
2016,9,1,13,15,918.0,110.0,2.25,23.0,873.0,888.05,658.85
2016,9,1,13,30,914.0,109.0,2.3,23.0,856.0,856.54,639.0
2016,9,1,13,45,747.0,181.0,2.35,23.0,779.5,770.48,581.56
2016,9,1,14,0,580.0,253.0,2.4,23.0,703.0,687.06,520.29
2016,9,1,14,15,732.0,178.0,2.4,23.0,723.0,697.93,531.85
2016,9,1,14,30,884.0,103.0,2.4,23.0,743.0,693.86,531.37
2016,9,1,14,45,870.0,102.0,2.45,23.0,704.5,644.91,495.34
2016,9,1,15,0,856.0,101.0,2.5,23.0,666.0,594.39,457.51
2016,9,1,15,15,840.5,98.5,2.5,22.5,622.5,541.33,417.34
2016,9,1,15,30,825.0,96.0,2.5,22.0,579.0,488.12,375.67
2016,9,1,15,45,801.0,93.5,2.5,22.0,531.0,431.37,329.3
2016,9,1,16,0,777.0,91.0,2.5,22.0,483.0,375.91,282.66
2016,9,1,16,15,749.0,86.5,2.45,21.5,432.0,318.84,234.19
2016,9,1,16,30,721.0,82.0,2.4,21.0,381.0,261.86,185.01
2016,9,1,16,45,679.0,77.0,2.35,21.0,328.5,206.06,137.03
2016,9,1,17,0,637.0,72.0,2.3,21.0,276.0,154.65,94.46
2016,9,1,17,15,578.5,65.0,2.15,20.0,224.5,104.57,58.02
2016,9,1,17,30,520.0,58.0,2.0,19.0,173.0,61.27,34.0
2016,9,1,17,45,427.0,48.0,1.9,18.5,125.5,35.7,25.31
2016,9,1,18,0,334.0,38.0,1.8,18.0,78.0,29.76,19.39
2016,9,1,18,15,167.0,24.0,1.75,17.5,44.0,18.77,4.17
2016,9,1,18,30,0.0,10.0,1.7,17.0,10.0,9.83,0.0
2016,9,1,18,45,0.0,5.0,1.7,17.0,5.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,66.5,8.5,1.1,14.5,11.5,18.47,0.0
2016,9,2,6,0,133.0,17.0,1.1,15.0,23.0,50.23,0.0
2016,9,2,6,15,251.5,30.5,1.2,15.5,61.0,110.68,72.23
2016,9,2,6,30,370.0,44.0,1.3,16.0,99.0,176.82,130.57
2016,9,2,6,45,449.0,53.5,1.4,16.5,147.0,237.15,183.32
2016,9,2,7,0,528.0,63.0,1.5,17.0,195.0,305.42,241.86
2016,9,2,7,15,580.0,70.0,1.5,17.5,245.5,365.57,292.61
2016,9,2,7,30,632.0,77.0,1.5,18.0,296.0,429.94,344.9
2016,9,2,7,45,614.0,91.5,1.55,18.5,332.0,466.45,373.79
2016,9,2,8,0,596.0,106.0,1.6,19.0,368.0,499.78,399.08
2016,9,2,8,15,646.5,105.5,1.5,19.5,420.5,558.7,442.65
2016,9,2,8,30,697.0,105.0,1.4,20.0,473.0,620.0,486.18
2016,9,2,8,45,754.0,102.0,1.35,21.0,532.0,683.13,527.68
2016,9,2,9,0,811.0,99.0,1.3,22.0,591.0,750.43,569.97
2016,9,2,9,15,825.0,101.5,1.15,22.0,632.0,790.31,593.24
2016,9,2,9,30,839.0,104.0,1.0,22.0,673.0,828.32,614.79
2016,9,2,9,45,863.0,100.0,0.9,22.5,711.5,860.58,631.49
2016,9,2,10,0,887.0,96.0,0.8,23.0,750.0,896.0,649.8
2016,9,2,10,15,894.5,97.0,0.7,23.0,779.0,919.81,661.49
2016,9,2,10,30,902.0,98.0,0.6,23.0,808.0,940.6,671.24
2016,9,2,10,45,906.0,100.0,0.5,23.5,830.0,956.06,676.27
2016,9,2,11,0,910.0,102.0,0.4,24.0,852.0,968.16,679.28
2016,9,2,11,15,913.5,102.5,0.4,24.0,866.5,974.77,682.57
2016,9,2,11,30,917.0,103.0,0.4,24.0,881.0,977.91,683.97
2016,9,2,11,45,920.0,102.5,0.45,24.5,888.0,976.03,682.3
2016,9,2,12,0,923.0,102.0,0.5,25.0,895.0,970.64,678.71
2016,9,2,12,15,923.0,102.0,0.6,25.0,894.0,959.51,674.16
2016,9,2,12,30,923.0,102.0,0.7,25.0,893.0,944.98,667.56
2016,9,2,12,45,910.5,108.0,0.85,25.0,881.5,922.18,656.69
2016,9,2,13,0,898.0,114.0,1.0,25.0,870.0,896.55,643.76
2016,9,2,13,15,894.0,113.0,1.1,25.0,853.0,868.4,628.09
2016,9,2,13,30,890.0,112.0,1.2,25.0,836.0,837.49,610.36
2016,9,2,13,45,886.5,109.5,1.35,25.0,812.5,802.85,590.44
2016,9,2,14,0,883.0,107.0,1.5,25.0,789.0,765.73,568.33
2016,9,2,14,15,875.0,105.0,1.55,24.5,758.0,723.61,542.46
2016,9,2,14,30,867.0,103.0,1.6,24.0,727.0,679.69,513.98
2016,9,2,14,45,856.5,100.5,1.7,24.0,690.0,632.16,480.36
2016,9,2,15,0,846.0,98.0,1.8,24.0,653.0,582.77,444.29
2016,9,2,15,15,830.5,95.5,1.85,23.5,610.5,530.19,405.18
2016,9,2,15,30,815.0,93.0,1.9,23.0,568.0,477.48,364.5
2016,9,2,15,45,794.0,90.0,2.0,23.0,520.5,422.09,319.82
2016,9,2,16,0,773.0,87.0,2.1,23.0,473.0,367.68,274.45
2016,9,2,16,15,751.0,76.5,2.1,22.5,419.5,307.12,223.5
2016,9,2,16,30,729.0,66.0,2.1,22.0,366.0,248.29,172.87
2016,9,2,16,45,665.0,70.0,2.15,21.5,315.0,194.18,127.47
2016,9,2,17,0,601.0,74.0,2.2,21.0,264.0,148.63,91.04
2016,9,2,17,15,544.5,66.0,2.1,20.5,214.0,100.11,55.94
2016,9,2,17,30,488.0,58.0,2.0,20.0,164.0,58.16,33.02
2016,9,2,17,45,398.0,47.5,1.95,19.5,118.5,35.58,25.03
2016,9,2,18,0,308.0,37.0,1.9,19.0,73.0,29.14,18.59
2016,9,2,18,15,154.0,18.5,1.85,18.5,36.5,14.12,0.0
2016,9,2,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,1.25,12.5,10.5,10.32,0.0
2016,9,3,6,0,0.0,21.0,1.4,13.0,21.0,21.68,0.0
2016,9,3,6,15,171.0,34.0,1.4,13.5,59.0,93.34,61.05
2016,9,3,6,30,342.0,47.0,1.4,14.0,97.0,170.52,126.9
2016,9,3,6,45,418.5,58.5,1.45,14.5,144.5,230.59,179.66
2016,9,3,7,0,495.0,70.0,1.5,15.0,192.0,298.36,238.05
2016,9,3,7,15,548.0,78.5,1.45,15.5,243.0,359.05,289.38
2016,9,3,7,30,601.0,87.0,1.4,16.0,294.0,424.05,342.27
2016,9,3,7,45,638.0,93.5,1.35,16.5,345.0,481.61,387.45
2016,9,3,8,0,675.0,100.0,1.3,17.0,396.0,541.15,432.38
2016,9,3,8,15,702.5,105.5,1.1,17.5,445.0,594.89,470.12
2016,9,3,8,30,730.0,111.0,0.9,18.0,494.0,649.03,506.19
2016,9,3,8,45,750.5,115.0,0.75,18.5,539.5,696.37,535.47
2016,9,3,9,0,771.0,119.0,0.6,19.0,585.0,740.24,560.51
2016,9,3,9,15,786.5,122.5,0.55,19.5,626.5,781.13,584.21
2016,9,3,9,30,802.0,126.0,0.5,20.0,668.0,820.31,606.24
2016,9,3,9,45,842.5,114.5,0.45,20.5,710.0,862.66,629.82
2016,9,3,10,0,883.0,103.0,0.4,21.0,752.0,898.63,648.77
2016,9,3,10,15,890.5,104.5,0.6,21.0,781.0,922.8,666.54
2016,9,3,10,30,898.0,106.0,0.8,21.0,810.0,943.96,682.65
2016,9,3,10,45,902.5,107.5,1.0,21.5,831.5,959.16,693.64
2016,9,3,11,0,907.0,109.0,1.2,22.0,853.0,971.04,702.46
2016,9,3,11,15,910.0,110.0,1.35,22.0,868.0,977.57,708.36
2016,9,3,11,30,913.0,111.0,1.5,22.0,883.0,980.64,712.12
2016,9,3,11,45,914.0,111.5,1.7,22.0,889.5,977.81,712.81
2016,9,3,12,0,915.0,112.0,1.9,22.0,896.0,971.51,711.19
2016,9,3,12,15,915.0,112.0,2.05,22.0,895.0,960.32,705.72
2016,9,3,12,30,915.0,112.0,2.2,22.0,894.0,945.75,698.01
2016,9,3,12,45,903.0,118.0,2.35,22.0,882.5,923.38,685.06
2016,9,3,13,0,891.0,124.0,2.5,22.0,871.0,898.19,670.12
2016,9,3,13,15,887.5,123.0,2.55,22.0,854.5,870.5,652.53
2016,9,3,13,30,884.0,122.0,2.6,22.0,838.0,840.04,632.98
2016,9,3,13,45,881.0,119.0,2.65,22.0,814.5,805.35,610.39
2016,9,3,14,0,878.0,116.0,2.7,22.0,791.0,768.17,585.88
2016,9,3,14,15,870.0,114.5,2.7,21.5,760.0,726.61,558.83
2016,9,3,14,30,862.0,113.0,2.7,21.0,729.0,683.56,528.89
2016,9,3,14,45,852.0,110.0,2.75,21.0,692.0,635.5,493.27
2016,9,3,15,0,842.0,107.0,2.8,21.0,655.0,586.32,455.84
2016,9,3,15,15,826.5,104.0,2.8,21.0,612.5,533.36,414.31
2016,9,3,15,30,811.0,101.0,2.8,21.0,570.0,480.3,371.51
2016,9,3,15,45,787.5,98.0,2.85,21.0,522.0,424.03,325.13
2016,9,3,16,0,764.0,95.0,2.9,21.0,474.0,369.03,278.47
2016,9,3,16,15,735.0,90.5,2.9,20.5,423.5,310.34,228.42
2016,9,3,16,30,706.0,86.0,2.9,20.0,373.0,255.94,181.03
2016,9,3,16,45,660.5,81.0,2.95,19.5,320.0,200.52,133.71
2016,9,3,17,0,615.0,76.0,3.0,19.0,267.0,149.94,92.3
2016,9,3,17,15,553.0,68.0,2.85,18.5,215.5,100.37,56.72
2016,9,3,17,30,491.0,60.0,2.7,18.0,164.0,58.05,34.29
2016,9,3,17,45,388.5,49.0,2.55,17.5,117.0,37.42,26.78
2016,9,3,18,0,286.0,38.0,2.4,17.0,70.0,29.4,18.76
2016,9,3,18,15,143.0,19.0,2.35,16.5,35.0,14.8,0.0
2016,9,3,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,9.5,1.35,11.5,9.5,9.34,0.0
2016,9,4,6,0,0.0,19.0,1.5,12.0,19.0,18.68,0.0
2016,9,4,6,15,155.5,34.5,1.55,12.5,56.5,90.06,58.31
2016,9,4,6,30,311.0,50.0,1.6,13.0,94.0,163.69,122.31
2016,9,4,6,45,405.0,60.5,1.65,13.5,143.0,226.18,176.89
2016,9,4,7,0,499.0,71.0,1.7,14.0,192.0,300.43,240.69
2016,9,4,7,15,555.0,79.0,1.7,14.5,244.0,362.18,293.34
2016,9,4,7,30,611.0,87.0,1.7,15.0,296.0,428.49,347.9
2016,9,4,7,45,659.5,91.0,1.75,15.5,349.5,490.26,397.31
2016,9,4,8,0,708.0,95.0,1.8,16.0,403.0,554.98,447.34
2016,9,4,8,15,735.5,100.0,1.75,16.5,453.0,609.49,487.42
2016,9,4,8,30,763.0,105.0,1.7,17.0,503.0,664.34,526.39
2016,9,4,8,45,789.5,106.5,1.65,17.5,551.0,712.13,557.85
2016,9,4,9,0,816.0,108.0,1.6,18.0,599.0,761.89,589.64
2016,9,4,9,15,831.0,111.0,1.45,18.5,640.5,803.18,613.67
2016,9,4,9,30,846.0,114.0,1.3,19.0,682.0,842.62,635.67
2016,9,4,9,45,866.0,112.0,1.2,19.5,720.0,878.7,655.41
2016,9,4,10,0,886.0,110.0,1.1,20.0,758.0,907.39,669.82
2016,9,4,10,15,893.5,111.5,1.0,20.0,787.5,931.5,682.3
2016,9,4,10,30,901.0,113.0,0.9,20.0,817.0,952.58,692.67
2016,9,4,10,45,907.0,114.0,0.8,20.5,839.5,968.55,698.36
2016,9,4,11,0,913.0,115.0,0.7,21.0,862.0,981.21,701.93
2016,9,4,11,15,916.0,115.5,0.7,21.0,876.0,987.11,704.86
2016,9,4,11,30,919.0,116.0,0.7,21.0,890.0,989.53,705.85
2016,9,4,11,45,921.0,116.5,0.7,21.5,897.0,987.49,702.94
2016,9,4,12,0,923.0,117.0,0.7,22.0,904.0,981.94,698.06
2016,9,4,12,15,922.5,117.0,0.75,22.0,902.0,970.09,691.83
2016,9,4,12,30,922.0,117.0,0.8,22.0,900.0,954.84,683.62
2016,9,4,12,45,921.0,115.5,0.9,22.0,891.0,934.28,673.05
2016,9,4,13,0,920.0,114.0,1.0,22.0,882.0,910.52,660.32
2016,9,4,13,15,916.0,113.0,1.0,22.0,864.5,881.64,642.54
2016,9,4,13,30,912.0,112.0,1.0,22.0,847.0,849.93,622.9
2016,9,4,13,45,905.5,111.0,1.05,22.0,822.0,813.61,600.82
2016,9,4,14,0,899.0,110.0,1.1,22.0,797.0,774.93,576.9
2016,9,4,14,15,890.0,108.0,1.1,22.0,765.0,731.35,548.73
2016,9,4,14,30,881.0,106.0,1.1,22.0,733.0,686.02,517.75
2016,9,4,14,45,868.5,104.0,1.15,22.0,694.5,637.02,483.13
2016,9,4,15,0,856.0,102.0,1.2,22.0,656.0,586.38,446.24
2016,9,4,15,15,839.5,99.0,1.2,21.5,612.0,532.25,406.02
2016,9,4,15,30,823.0,96.0,1.2,21.0,568.0,478.08,364.29
2016,9,4,15,45,799.5,93.0,1.2,21.0,519.5,421.24,318.44
2016,9,4,16,0,776.0,90.0,1.2,21.0,471.0,365.65,272.18
2016,9,4,16,15,746.5,85.5,1.2,20.5,420.0,308.33,224.01
2016,9,4,16,30,717.0,81.0,1.2,20.0,369.0,251.28,175.22
2016,9,4,16,45,671.0,76.5,1.3,19.5,316.0,195.75,128.47
2016,9,4,17,0,625.0,72.0,1.4,19.0,263.0,145.1,87.6
2016,9,4,17,15,562.0,64.0,1.4,18.5,211.5,95.09,52.38
2016,9,4,17,30,499.0,56.0,1.4,18.0,160.0,52.43,30.71
2016,9,4,17,45,397.0,45.5,1.45,17.5,113.0,34.42,24.14
2016,9,4,18,0,295.0,35.0,1.5,17.0,66.0,27.91,17.25
2016,9,4,18,15,147.5,17.5,1.5,16.5,33.0,13.65,0.0
2016,9,4,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,67.5,7.5,1.15,12.5,10.0,0.0,0.0
2016,9,5,6,0,135.0,15.0,1.2,13.0,20.0,41.8,0.0
2016,9,5,6,15,263.0,28.0,1.3,13.5,58.0,110.28,68.83
2016,9,5,6,30,391.0,41.0,1.4,14.0,96.0,178.83,131.85
2016,9,5,6,45,471.5,50.5,1.55,15.0,144.5,240.44,186.14
2016,9,5,7,0,552.0,60.0,1.7,16.0,193.0,310.16,246.14
2016,9,5,7,15,604.5,67.0,1.7,16.5,245.0,371.53,298.45
2016,9,5,7,30,657.0,74.0,1.7,17.0,297.0,437.12,352.23
2016,9,5,7,45,693.5,79.0,1.75,18.0,348.5,495.12,397.68
2016,9,5,8,0,730.0,84.0,1.8,19.0,400.0,554.96,442.75
2016,9,5,8,15,756.5,88.5,1.7,19.5,450.0,607.15,480.56
2016,9,5,8,30,783.0,93.0,1.6,20.0,500.0,661.53,518.18
2016,9,5,8,45,802.5,96.5,1.5,20.5,546.0,709.46,548.56
2016,9,5,9,0,822.0,100.0,1.4,21.0,592.0,756.37,577.35
2016,9,5,9,15,836.5,102.5,1.3,21.5,633.5,796.82,600.87
2016,9,5,9,30,851.0,105.0,1.2,22.0,675.0,835.37,622.52
2016,9,5,9,45,868.5,104.0,1.2,22.5,712.0,865.35,639.39
2016,9,5,10,0,886.0,103.0,1.2,23.0,749.0,898.14,658.01
2016,9,5,10,15,894.0,104.5,1.2,23.0,778.5,922.67,672.37
2016,9,5,10,30,902.0,106.0,1.2,23.0,808.0,944.17,684.9
2016,9,5,10,45,906.0,108.5,1.25,23.5,830.0,959.88,693.29
2016,9,5,11,0,910.0,111.0,1.3,24.0,852.0,972.22,699.68
2016,9,5,11,15,913.5,111.5,1.35,24.0,866.5,978.52,703.75
2016,9,5,11,30,917.0,112.0,1.4,24.0,881.0,981.34,705.82
2016,9,5,11,45,916.0,113.5,1.45,24.0,887.0,977.51,703.85
2016,9,5,12,0,915.0,115.0,1.5,24.0,893.0,970.21,699.85
2016,9,5,12,15,915.0,115.0,1.55,24.0,891.5,958.83,693.39
2016,9,5,12,30,915.0,115.0,1.6,24.0,890.0,944.06,684.86
2016,9,5,12,45,902.5,120.5,1.7,24.0,878.0,920.61,671.39
2016,9,5,13,0,890.0,126.0,1.8,24.0,866.0,894.37,656.04
2016,9,5,13,15,885.5,125.0,1.85,24.0,848.5,865.7,638.42
2016,9,5,13,30,881.0,124.0,1.9,24.0,831.0,834.33,618.88
2016,9,5,13,45,874.5,122.5,2.0,24.0,806.0,798.36,596.49
2016,9,5,14,0,868.0,121.0,2.1,24.0,781.0,760.14,572.25
2016,9,5,14,15,858.5,119.0,2.1,24.0,749.0,718.11,544.28
2016,9,5,14,30,849.0,117.0,2.1,24.0,717.0,673.18,512.13
2016,9,5,14,45,838.0,113.5,2.15,24.0,679.5,624.47,476.8
2016,9,5,15,0,827.0,110.0,2.2,24.0,642.0,574.78,439.71
2016,9,5,15,15,810.0,107.0,2.15,23.5,598.5,521.72,399.41
2016,9,5,15,30,793.0,104.0,2.1,23.0,555.0,468.75,357.87
2016,9,5,15,45,773.0,99.0,2.1,23.0,507.5,412.98,312.41
2016,9,5,16,0,753.0,94.0,2.1,23.0,460.0,358.17,266.4
2016,9,5,16,15,722.5,89.0,2.05,22.5,409.5,299.29,216.8
2016,9,5,16,30,692.0,84.0,2.0,22.0,359.0,244.91,170.09
2016,9,5,16,45,649.0,78.0,1.95,21.5,307.0,190.14,123.95
2016,9,5,17,0,606.0,72.0,1.9,21.0,255.0,139.95,83.67
2016,9,5,17,15,543.0,64.0,1.8,20.0,204.0,91.29,50.17
2016,9,5,17,30,480.0,56.0,1.7,19.0,153.0,49.99,30.18
2016,9,5,17,45,380.0,44.5,1.6,18.5,107.0,33.83,23.45
2016,9,5,18,0,280.0,33.0,1.5,18.0,61.0,26.26,15.47
2016,9,5,18,15,140.0,16.5,1.45,17.5,30.5,12.92,0.0
2016,9,5,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,6,5,45,62.5,6.5,1.1,14.5,9.0,0.0,0.0
2016,9,6,6,0,125.0,13.0,1.1,15.0,18.0,37.66,0.0
2016,9,6,6,15,252.5,26.5,1.2,15.5,55.0,105.53,63.63
2016,9,6,6,30,380.0,40.0,1.3,16.0,92.0,173.88,126.79
2016,9,6,6,45,459.0,50.0,1.4,17.0,140.0,234.74,180.01
2016,9,6,7,0,538.0,60.0,1.5,18.0,188.0,303.6,238.75
2016,9,6,7,15,591.0,67.0,1.55,18.5,239.0,364.4,290.24
2016,9,6,7,30,644.0,74.0,1.6,19.0,290.0,429.5,343.35
2016,9,6,7,45,680.5,79.5,1.65,19.5,341.5,487.38,389.12
2016,9,6,8,0,717.0,85.0,1.7,20.0,393.0,547.14,434.71
2016,9,6,8,15,743.5,89.5,1.65,20.5,442.5,598.62,472.15
2016,9,6,8,30,770.0,94.0,1.6,21.0,492.0,652.4,509.8
2016,9,6,8,45,790.0,97.5,1.55,22.0,537.5,700.14,539.47
2016,9,6,9,0,810.0,101.0,1.5,23.0,583.0,746.93,567.6
2016,9,6,9,15,825.0,103.5,1.35,23.5,624.5,787.33,590.64
2016,9,6,9,30,840.0,106.0,1.2,24.0,666.0,825.89,611.69
2016,9,6,9,45,853.0,107.5,1.05,24.5,702.0,859.53,628.76
2016,9,6,10,0,866.0,109.0,0.9,25.0,738.0,885.5,640.32
2016,9,6,10,15,874.0,110.5,0.8,25.0,767.0,909.55,652.44
2016,9,6,10,30,882.0,112.0,0.7,25.0,796.0,930.63,662.52
2016,9,6,10,45,889.0,112.5,0.65,25.5,818.5,946.62,669.04
2016,9,6,11,0,896.0,113.0,0.6,26.0,841.0,959.38,673.64
2016,9,6,11,15,900.0,114.0,0.75,26.0,855.5,966.53,680.41
2016,9,6,11,30,904.0,115.0,0.9,26.0,870.0,970.25,685.16
2016,9,6,11,45,907.0,114.5,1.1,26.5,877.0,967.99,685.74
2016,9,6,12,0,910.0,114.0,1.3,27.0,884.0,962.26,683.99
2016,9,6,12,15,909.5,114.0,1.45,27.0,882.5,950.41,678.83
2016,9,6,12,30,909.0,114.0,1.6,27.0,881.0,935.2,671.46
2016,9,6,12,45,905.0,115.0,1.75,27.0,871.0,914.67,660.55
2016,9,6,13,0,901.0,116.0,1.9,27.0,861.0,891.07,647.5
2016,9,6,13,15,897.0,115.0,1.95,27.0,843.5,862.52,630.03
2016,9,6,13,30,893.0,114.0,2.0,27.0,826.0,831.2,610.65
2016,9,6,13,45,889.0,111.5,2.05,27.0,802.0,795.75,588.36
2016,9,6,14,0,885.0,109.0,2.1,27.0,778.0,757.86,564.19
2016,9,6,14,15,876.0,107.0,2.05,26.5,746.0,714.72,536.53
2016,9,6,14,30,867.0,105.0,2.0,26.0,714.0,669.87,505.69
2016,9,6,14,45,857.5,101.5,2.0,26.0,677.0,621.77,470.75
2016,9,6,15,0,848.0,98.0,2.0,26.0,640.0,571.78,433.51
2016,9,6,15,15,832.0,95.0,1.95,25.5,596.5,518.29,393.17
2016,9,6,15,30,816.0,92.0,1.9,25.0,553.0,464.75,351.43
2016,9,6,15,45,797.0,88.0,1.85,25.0,505.5,409.22,306.22
2016,9,6,16,0,778.0,84.0,1.8,25.0,458.0,354.5,260.37
2016,9,6,16,15,748.0,79.5,1.75,24.5,407.5,297.08,212.11
2016,9,6,16,30,718.0,75.0,1.7,24.0,357.0,242.23,165.25
2016,9,6,16,45,677.5,69.5,1.65,24.0,305.0,185.01,117.18
2016,9,6,17,0,637.0,64.0,1.6,24.0,253.0,134.13,76.66
2016,9,6,17,15,574.0,57.0,1.45,23.0,202.0,84.81,43.7
2016,9,6,17,30,511.0,50.0,1.3,22.0,151.0,42.78,25.08
2016,9,6,17,45,409.0,40.0,1.15,21.0,105.0,29.92,19.8
2016,9,6,18,0,307.0,30.0,1.0,20.0,59.0,23.62,12.8
2016,9,6,18,15,153.5,15.0,1.0,19.5,29.5,14.74,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,45,57.0,6.0,1.8,16.5,8.0,0.0,0.0
2016,9,7,6,0,114.0,12.0,1.8,17.0,16.0,34.33,0.0
2016,9,7,6,15,240.0,26.0,2.0,17.5,53.0,100.93,58.54
2016,9,7,6,30,366.0,40.0,2.2,18.0,90.0,169.06,122.26
2016,9,7,6,45,449.0,50.0,2.45,19.0,137.5,230.52,175.88
2016,9,7,7,0,532.0,60.0,2.7,20.0,185.0,300.4,235.59
2016,9,7,7,15,585.5,67.5,2.7,20.5,236.5,361.61,287.65
2016,9,7,7,30,639.0,75.0,2.7,21.0,288.0,427.18,341.42
2016,9,7,7,45,677.5,80.0,2.75,21.5,339.5,485.32,387.81
2016,9,7,8,0,716.0,85.0,2.8,22.0,391.0,545.51,434.21
2016,9,7,8,15,742.5,89.5,2.65,22.5,440.0,596.85,471.84
2016,9,7,8,30,769.0,94.0,2.5,23.0,489.0,650.52,509.71
2016,9,7,8,45,790.0,97.0,2.45,24.0,535.0,698.34,540.04
2016,9,7,9,0,811.0,100.0,2.4,25.0,581.0,745.27,568.91
2016,9,7,9,15,826.0,103.0,2.25,25.5,622.5,786.19,593.33
2016,9,7,9,30,841.0,106.0,2.1,26.0,664.0,825.26,615.87
2016,9,7,9,45,850.0,109.0,1.95,26.5,699.0,857.1,632.98
2016,9,7,10,0,859.0,112.0,1.8,27.0,734.0,881.01,644.51
2016,9,7,10,15,867.5,114.0,1.65,27.5,763.0,905.82,656.38
2016,9,7,10,30,876.0,116.0,1.5,28.0,792.0,927.7,666.02
2016,9,7,10,45,882.5,116.5,1.35,28.5,814.0,943.06,671.28
2016,9,7,11,0,889.0,117.0,1.2,29.0,836.0,955.19,674.4
2016,9,7,11,15,893.0,118.0,1.1,29.0,850.5,962.2,676.42
2016,9,7,11,30,897.0,119.0,1.0,29.0,865.0,965.81,676.41
2016,9,7,11,45,899.0,118.5,0.9,29.0,871.5,962.53,672.28
2016,9,7,12,0,901.0,118.0,0.8,29.0,878.0,955.84,666.21
2016,9,7,12,15,901.0,118.5,0.85,29.0,876.5,944.95,660.6
2016,9,7,12,30,901.0,119.0,0.9,29.0,875.0,930.71,653.03
2016,9,7,12,45,875.5,131.5,0.95,29.0,859.5,903.14,637.23
2016,9,7,13,0,850.0,144.0,1.0,29.0,844.0,876.88,622.28
2016,9,7,13,15,845.5,142.5,1.1,29.0,826.5,848.01,606.24
2016,9,7,13,30,841.0,141.0,1.2,29.0,809.0,816.56,588.26
2016,9,7,13,45,833.5,139.5,1.3,29.0,784.0,780.4,566.88
2016,9,7,14,0,826.0,138.0,1.4,29.0,759.0,742.2,543.76
2016,9,7,14,15,815.0,135.5,1.5,28.5,727.0,698.75,516.56
2016,9,7,14,30,804.0,133.0,1.6,28.0,695.0,653.94,487.09
2016,9,7,14,45,790.0,130.0,1.75,28.0,657.0,605.73,453.51
2016,9,7,15,0,776.0,127.0,1.9,28.0,619.0,556.91,418.26
2016,9,7,15,15,757.0,123.0,1.95,27.5,575.5,502.96,378.47
2016,9,7,15,30,738.0,119.0,2.0,27.0,532.0,450.42,338.28
2016,9,7,15,45,713.0,114.0,2.1,27.0,484.5,395.18,294.25
2016,9,7,16,0,688.0,109.0,2.2,27.0,437.0,341.55,250.2
2016,9,7,16,15,653.5,103.0,2.15,26.5,387.0,286.05,204.29
2016,9,7,16,30,619.0,97.0,2.1,26.0,337.0,233.77,160.49
2016,9,7,16,45,573.0,89.5,2.1,25.5,286.0,181.49,117.75
2016,9,7,17,0,527.0,82.0,2.1,25.0,235.0,134.28,81.22
2016,9,7,17,15,458.0,71.5,1.9,24.0,185.5,88.06,50.74
2016,9,7,17,30,389.0,61.0,1.7,23.0,136.0,48.88,36.2
2016,9,7,17,45,289.5,46.5,1.5,22.0,93.0,35.44,24.25
2016,9,7,18,0,190.0,32.0,1.3,21.0,50.0,24.97,13.15
2016,9,7,18,15,95.0,16.0,1.25,20.5,25.0,15.73,0.0
2016,9,7,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,5,45,30.5,5.5,1.15,14.5,6.5,0.0,0.0
2016,9,8,6,0,61.0,11.0,1.3,15.0,13.0,22.79,0.0
2016,9,8,6,15,177.0,27.5,1.45,15.5,48.0,85.33,48.07
2016,9,8,6,30,293.0,44.0,1.6,16.0,83.0,150.07,109.26
2016,9,8,6,45,379.0,56.0,1.75,16.5,129.5,209.84,161.39
2016,9,8,7,0,465.0,68.0,1.9,17.0,176.0,280.48,221.96
2016,9,8,7,15,232.5,81.5,1.9,17.5,135.5,202.53,162.69
2016,9,8,7,30,0.0,95.0,1.9,18.0,95.0,94.07,73.06
2016,9,8,7,45,0.0,115.0,1.9,18.5,115.0,114.26,89.56
2016,9,8,8,0,0.0,135.0,1.9,19.0,135.0,134.42,105.54
2016,9,8,8,15,8.0,158.5,1.85,19.5,162.5,163.49,128.61
2016,9,8,8,30,16.0,182.0,1.8,20.0,190.0,193.2,151.76
2016,9,8,8,45,38.0,215.5,1.8,20.5,237.0,251.94,197.65
2016,9,8,9,0,60.0,249.0,1.8,21.0,284.0,305.77,238.62
2016,9,8,9,15,59.5,267.5,1.8,21.0,305.0,326.13,253.26
2016,9,8,9,30,59.0,286.0,1.8,21.0,326.0,346.25,267.74
2016,9,8,9,45,441.5,207.0,1.8,21.5,523.5,613.35,474.62
2016,9,8,10,0,824.0,128.0,1.8,22.0,721.0,871.67,653.68
2016,9,8,10,15,833.0,130.0,1.85,22.0,750.0,896.23,666.77
2016,9,8,10,30,842.0,132.0,1.9,22.0,779.0,917.95,680.51
2016,9,8,10,45,848.5,133.0,1.95,22.5,801.0,933.29,688.82
2016,9,8,11,0,855.0,134.0,2.0,23.0,823.0,945.47,695.19
2016,9,8,11,15,859.0,135.0,2.05,23.0,837.0,952.06,699.39
2016,9,8,11,30,863.0,136.0,2.1,23.0,851.0,955.33,701.6
2016,9,8,11,45,866.0,135.5,2.2,23.5,857.5,947.49,695.87
2016,9,8,12,0,869.0,135.0,2.3,24.0,864.0,941.79,691.73
2016,9,8,12,15,868.5,135.0,2.35,24.0,862.5,930.11,684.58
2016,9,8,12,30,868.0,135.0,2.4,24.0,861.0,915.22,675.44
2016,9,8,12,45,857.0,139.0,2.5,24.0,849.0,896.03,663.91
2016,9,8,13,0,846.0,143.0,2.6,24.0,837.0,869.93,647.74
2016,9,8,13,15,841.0,141.5,2.65,24.0,819.0,840.69,629.02
2016,9,8,13,30,836.0,140.0,2.7,24.0,801.0,808.92,608.47
2016,9,8,13,45,831.5,137.0,2.75,24.0,777.0,773.65,585.36
2016,9,8,14,0,827.0,134.0,2.8,24.0,753.0,736.15,560.5
2016,9,8,14,15,816.5,131.5,2.85,23.5,721.0,692.99,531.22
2016,9,8,14,30,806.0,129.0,2.9,23.0,689.0,648.44,499.75
2016,9,8,14,45,795.5,124.5,2.95,23.0,651.5,600.77,464.21
2016,9,8,15,0,785.0,120.0,3.0,23.0,614.0,552.18,427.02
2016,9,8,15,15,766.5,116.0,3.0,22.5,570.5,499.38,386.21
2016,9,8,15,30,748.0,112.0,3.0,22.0,527.0,445.4,343.24
2016,9,8,15,45,727.0,106.5,3.0,22.0,480.5,390.87,297.93
2016,9,8,16,0,706.0,101.0,3.0,22.0,434.0,337.5,252.39
2016,9,8,16,15,673.0,95.0,2.95,21.5,384.0,281.59,204.68
2016,9,8,16,30,640.0,89.0,2.9,21.0,334.0,228.7,159.05
2016,9,8,16,45,597.5,81.5,2.9,21.0,283.5,176.01,114.51
2016,9,8,17,0,555.0,74.0,2.9,21.0,233.0,127.94,76.39
2016,9,8,17,15,488.0,64.5,2.75,20.0,183.5,81.37,45.68
2016,9,8,17,30,421.0,55.0,2.6,19.0,134.0,42.7,31.44
2016,9,8,17,45,321.5,42.0,2.5,18.5,91.0,32.56,22.08
2016,9,8,18,0,222.0,29.0,2.4,18.0,48.0,22.61,10.76
2016,9,8,18,15,111.0,14.5,2.35,17.5,24.0,14.25,0.0
2016,9,8,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
