Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,32.0,5.5,0.75,13.5,6.5,0.0,0.0
2016,9,9,6,0,64.0,11.0,0.8,14.0,13.0,23.29,0.0
2016,9,9,6,15,188.5,26.5,0.9,14.5,47.5,86.34,46.53
2016,9,9,6,30,313.0,42.0,1.0,15.0,82.0,153.86,111.73
2016,9,9,6,45,401.0,53.0,1.1,15.5,129.5,215.22,165.31
2016,9,9,7,0,489.0,64.0,1.2,16.0,177.0,285.54,225.56
2016,9,9,7,15,244.5,73.5,1.15,16.5,130.0,205.44,165.01
2016,9,9,7,30,0.0,83.0,1.1,17.0,83.0,81.44,62.76
2016,9,9,7,45,0.0,95.0,1.1,17.5,95.0,93.25,72.53
2016,9,9,8,0,0.0,107.0,1.1,18.0,107.0,105.08,81.89
2016,9,9,8,15,4.5,139.5,1.0,18.5,142.0,141.21,110.86
2016,9,9,8,30,9.0,172.0,0.9,19.0,177.0,177.82,139.49
2016,9,9,8,45,17.5,197.0,0.85,20.0,207.0,209.77,163.67
2016,9,9,9,0,26.0,222.0,0.8,21.0,237.0,242.28,187.7
2016,9,9,9,15,80.5,262.5,0.7,21.5,314.5,337.42,259.9
2016,9,9,9,30,135.0,303.0,0.6,22.0,392.0,436.71,331.54
2016,9,9,9,45,176.5,319.5,0.5,22.5,442.0,492.08,369.12
2016,9,9,10,0,218.0,336.0,0.4,23.0,492.0,548.7,406.69
2016,9,9,10,15,218.0,350.0,0.3,23.5,511.5,566.36,415.56
2016,9,9,10,30,218.0,364.0,0.2,24.0,531.0,583.11,424.1
2016,9,9,10,45,219.0,374.5,0.15,24.5,546.5,596.04,430.65
2016,9,9,11,0,220.0,385.0,0.1,25.0,562.0,608.04,436.64
2016,9,9,11,15,220.5,391.5,0.25,25.0,571.5,614.33,441.8
2016,9,9,11,30,221.0,398.0,0.4,25.0,581.0,619.66,446.68
2016,9,9,11,45,376.0,348.0,0.55,25.0,661.5,714.55,515.65
2016,9,9,12,0,531.0,298.0,0.7,25.0,742.0,805.87,579.78
2016,9,9,12,15,531.0,297.5,0.85,25.0,740.5,796.65,574.79
2016,9,9,12,30,531.0,297.0,1.0,25.0,739.0,785.33,569.55
2016,9,9,12,45,519.0,299.0,1.2,25.0,727.0,764.12,557.85
2016,9,9,13,0,507.0,301.0,1.4,25.0,715.0,741.43,544.76
2016,9,9,13,15,508.5,292.0,1.5,25.0,699.5,717.54,530.05
2016,9,9,13,30,510.0,283.0,1.6,25.0,684.0,691.93,513.87
2016,9,9,13,45,509.5,273.5,1.75,25.0,663.0,662.66,495.14
2016,9,9,14,0,509.0,264.0,1.9,25.0,642.0,631.95,474.92
2016,9,9,14,15,504.0,253.5,1.95,24.5,614.5,595.86,450.7
2016,9,9,14,30,499.0,243.0,2.0,24.0,587.0,558.9,425.27
2016,9,9,14,45,647.0,180.0,2.15,24.0,600.5,562.82,430.45
2016,9,9,15,0,795.0,117.0,2.3,24.0,614.0,551.78,423.04
2016,9,9,15,15,776.5,113.5,2.35,23.5,570.5,498.99,382.6
2016,9,9,15,30,758.0,110.0,2.4,23.0,527.0,445.03,340.15
2016,9,9,15,45,735.0,105.0,2.5,22.5,479.5,389.7,295.32
2016,9,9,16,0,712.0,100.0,2.6,22.0,432.0,335.73,250.13
2016,9,9,16,15,678.0,94.5,2.6,21.5,381.5,279.77,202.49
2016,9,9,16,30,644.0,89.0,2.6,21.0,331.0,226.92,157.03
2016,9,9,16,45,597.5,81.5,2.65,20.5,280.0,173.47,112.42
2016,9,9,17,0,551.0,74.0,2.7,20.0,229.0,125.1,74.63
2016,9,9,17,15,480.5,64.5,2.6,19.0,179.0,78.85,44.67
2016,9,9,17,30,410.0,55.0,2.5,18.0,129.0,41.61,30.58
2016,9,9,17,45,302.5,41.5,2.4,17.5,86.5,31.68,21.32
2016,9,9,18,0,195.0,28.0,2.3,17.0,44.0,21.9,9.22
2016,9,9,18,15,97.5,14.0,2.3,16.5,22.0,13.76,0.0
2016,9,9,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,5,45,22.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,9,10,6,0,45.0,10.0,1.5,13.0,11.0,18.54,0.0
2016,9,10,6,15,163.0,26.0,1.55,13.5,44.5,78.78,40.05
2016,9,10,6,30,281.0,42.0,1.6,14.0,78.0,143.61,104.52
2016,9,10,6,45,366.0,54.5,1.7,14.5,123.5,202.64,156.53
2016,9,10,7,0,451.0,67.0,1.8,15.0,169.0,272.37,216.77
2016,9,10,7,15,509.0,75.5,1.75,15.5,219.0,332.56,268.34
2016,9,10,7,30,567.0,84.0,1.7,16.0,269.0,397.59,322.11
2016,9,10,7,45,283.5,96.0,1.65,16.5,188.5,275.86,224.81
2016,9,10,8,0,0.0,108.0,1.6,17.0,108.0,106.17,82.85
2016,9,10,8,15,1.0,132.5,1.55,17.5,133.0,131.66,103.61
2016,9,10,8,30,2.0,157.0,1.5,18.0,158.0,157.25,123.71
2016,9,10,8,45,5.0,173.5,1.45,18.5,176.5,175.99,138.06
2016,9,10,9,0,8.0,190.0,1.4,19.0,195.0,194.92,152.4
2016,9,10,9,15,19.5,223.0,1.4,19.5,236.0,238.05,185.72
2016,9,10,9,30,31.0,256.0,1.4,20.0,277.0,290.34,225.26
2016,9,10,9,45,57.0,290.5,1.4,20.5,330.5,349.6,269.68
2016,9,10,10,0,83.0,325.0,1.4,21.0,384.0,409.8,313.7
2016,9,10,10,15,236.5,324.0,1.5,21.5,502.0,563.23,428.35
2016,9,10,10,30,390.0,323.0,1.6,22.0,620.0,702.7,527.87
2016,9,10,10,45,397.0,327.5,1.7,22.5,637.5,716.56,535.41
2016,9,10,11,0,404.0,332.0,1.8,23.0,655.0,728.94,543.11
2016,9,10,11,15,408.0,335.5,1.9,23.0,666.0,743.27,553.0
2016,9,10,11,30,412.0,339.0,2.0,23.0,677.0,748.23,556.7
2016,9,10,11,45,482.0,313.5,2.1,23.0,712.5,782.15,582.37
2016,9,10,12,0,552.0,288.0,2.2,23.0,748.0,813.26,605.75
2016,9,10,12,15,552.0,287.5,2.3,23.0,746.0,803.8,599.68
2016,9,10,12,30,552.0,287.0,2.4,23.0,744.0,792.17,592.47
2016,9,10,12,45,540.0,289.5,2.55,23.0,732.5,771.12,578.77
2016,9,10,13,0,528.0,292.0,2.7,23.0,721.0,748.52,563.87
2016,9,10,13,15,532.0,281.0,2.8,23.0,705.5,724.12,547.87
2016,9,10,13,30,536.0,270.0,2.9,23.0,690.0,697.8,530.29
2016,9,10,13,45,533.0,261.5,3.0,23.0,667.5,666.82,508.94
2016,9,10,14,0,530.0,253.0,3.1,23.0,645.0,634.49,486.26
2016,9,10,14,15,559.5,231.0,3.15,22.5,629.0,609.78,470.12
2016,9,10,14,30,589.0,209.0,3.2,22.0,613.0,581.41,450.66
2016,9,10,14,45,580.0,199.0,3.25,22.0,578.0,538.08,418.02
2016,9,10,15,0,571.0,189.0,3.3,22.0,543.0,494.3,384.35
2016,9,10,15,15,573.5,169.5,3.3,21.5,503.5,446.96,347.87
2016,9,10,15,30,576.0,150.0,3.3,21.0,464.0,399.24,309.86
2016,9,10,15,45,462.0,161.0,3.35,21.0,398.5,331.67,255.61
2016,9,10,16,0,348.0,172.0,3.4,21.0,333.0,276.9,211.78
2016,9,10,16,15,189.0,155.5,3.35,20.5,241.5,197.2,150.57
2016,9,10,16,30,30.0,139.0,3.3,20.0,150.0,135.56,105.38
2016,9,10,16,45,22.0,118.5,3.3,19.5,126.0,114.6,88.78
2016,9,10,17,0,14.0,98.0,3.3,19.0,102.0,92.81,71.27
2016,9,10,17,15,171.5,78.5,3.2,18.5,109.5,74.73,51.49
2016,9,10,17,30,329.0,59.0,3.1,18.0,117.0,44.35,32.89
2016,9,10,17,45,232.5,42.5,3.05,17.5,76.5,32.65,21.98
2016,9,10,18,0,136.0,26.0,3.0,17.0,36.0,20.34,6.7
2016,9,10,18,15,68.0,13.0,2.95,16.5,18.0,12.78,0.0
2016,9,10,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,5,45,10.5,3.5,2.0,12.5,4.0,0.0,0.0
2016,9,11,6,0,21.0,7.0,2.1,13.0,8.0,10.92,0.0
2016,9,11,6,15,109.0,26.0,2.15,13.0,39.0,60.97,27.99
2016,9,11,6,30,197.0,45.0,2.2,13.0,70.0,121.76,89.03
2016,9,11,6,45,274.0,61.5,2.3,13.5,113.5,177.81,138.28
2016,9,11,7,0,351.0,78.0,2.4,14.0,157.0,242.02,193.99
2016,9,11,7,15,409.5,90.0,2.4,14.5,205.0,300.21,244.17
2016,9,11,7,30,468.0,102.0,2.4,15.0,253.0,363.7,297.34
2016,9,11,7,45,234.0,88.0,2.4,15.5,163.5,238.57,195.95
2016,9,11,8,0,0.0,74.0,2.4,16.0,74.0,71.55,54.6
2016,9,11,8,15,0.0,99.0,2.35,16.5,99.0,96.5,75.2
2016,9,11,8,30,0.0,124.0,2.3,17.0,124.0,121.68,95.45
2016,9,11,8,45,0.0,139.0,2.3,17.5,139.0,136.65,107.09
2016,9,11,9,0,0.0,154.0,2.3,18.0,154.0,151.62,118.6
2016,9,11,9,15,0.0,153.0,2.3,18.0,153.0,150.24,117.15
2016,9,11,9,30,0.0,152.0,2.3,18.0,152.0,148.97,115.85
2016,9,11,9,45,4.0,182.0,2.35,18.5,185.0,182.54,142.23
2016,9,11,10,0,8.0,212.0,2.4,19.0,218.0,216.36,168.34
2016,9,11,10,15,9.5,223.5,2.45,19.0,231.0,229.2,178.07
2016,9,11,10,30,11.0,235.0,2.5,19.0,244.0,242.04,187.83
2016,9,11,10,45,17.0,266.0,2.55,19.5,279.5,278.85,215.82
2016,9,11,11,0,23.0,297.0,2.6,20.0,315.0,315.7,243.37
2016,9,11,11,15,24.5,306.0,2.65,20.0,326.0,325.79,250.78
2016,9,11,11,30,26.0,315.0,2.7,20.0,337.0,343.58,264.1
2016,9,11,11,45,29.5,325.5,2.8,20.5,350.0,356.59,273.41
2016,9,11,12,0,33.0,336.0,2.9,21.0,363.0,369.31,282.52
2016,9,11,12,15,49.0,356.5,2.95,20.5,397.0,403.26,308.95
2016,9,11,12,30,65.0,377.0,3.0,20.0,431.0,436.34,334.59
2016,9,11,12,45,48.5,351.0,3.15,20.0,391.0,392.78,301.82
2016,9,11,13,0,32.0,325.0,3.3,20.0,351.0,350.15,269.69
2016,9,11,13,15,47.0,337.0,3.35,20.0,374.5,372.3,287.28
2016,9,11,13,30,62.0,349.0,3.4,20.0,398.0,393.23,303.66
2016,9,11,13,45,80.0,346.0,3.5,20.0,406.5,400.13,309.7
2016,9,11,14,0,98.0,343.0,3.6,20.0,415.0,405.49,314.58
2016,9,11,14,15,83.0,321.5,3.6,19.5,381.0,368.92,287.38
2016,9,11,14,30,68.0,300.0,3.6,19.0,347.0,333.58,260.95
2016,9,11,14,45,186.5,280.5,3.65,19.0,398.0,380.79,299.75
2016,9,11,15,0,305.0,261.0,3.7,19.0,449.0,415.97,327.67
2016,9,11,15,15,358.5,229.0,3.7,18.5,434.5,394.83,311.42
2016,9,11,15,30,412.0,197.0,3.7,18.0,420.0,367.89,289.68
2016,9,11,15,45,288.5,195.0,3.75,18.0,344.5,294.42,230.93
2016,9,11,16,0,165.0,193.0,3.8,18.0,269.0,234.34,183.6
2016,9,11,16,15,82.5,147.5,3.75,17.5,185.5,161.03,125.86
2016,9,11,16,30,0.0,102.0,3.7,17.0,102.0,97.3,76.12
2016,9,11,16,45,0.0,85.5,3.7,16.5,85.5,81.54,63.25
2016,9,11,17,0,0.0,69.0,3.7,16.0,69.0,65.88,50.16
2016,9,11,17,15,206.5,60.0,3.6,15.5,95.0,57.29,36.73
2016,9,11,17,30,413.0,51.0,3.5,15.0,121.0,38.61,28.23
2016,9,11,17,45,300.5,38.0,3.45,15.0,79.5,29.8,19.65
2016,9,11,18,0,188.0,25.0,3.4,15.0,38.0,19.64,4.31
2016,9,11,18,15,94.0,12.5,3.3,14.5,19.0,12.29,0.0
2016,9,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,5,45,8.5,5.0,1.7,11.5,5.0,0.0,0.0
2016,9,12,6,0,17.0,10.0,1.8,12.0,10.0,13.08,0.0
2016,9,12,6,15,140.0,27.5,1.85,12.5,43.0,73.91,31.61
2016,9,12,6,30,263.0,45.0,1.9,13.0,76.0,141.52,102.9
2016,9,12,6,45,366.0,56.0,1.95,13.5,123.5,203.71,157.6
2016,9,12,7,0,469.0,67.0,2.0,14.0,171.0,278.36,222.04
2016,9,12,7,15,234.5,61.5,1.95,14.0,113.5,185.88,151.02
2016,9,12,7,30,0.0,56.0,1.9,14.0,56.0,54.11,40.54
2016,9,12,7,45,0.0,67.0,1.85,14.5,67.0,64.76,49.53
2016,9,12,8,0,0.0,78.0,1.8,15.0,78.0,75.49,58.3
2016,9,12,8,15,0.0,106.0,1.75,15.5,106.0,103.67,81.43
2016,9,12,8,30,0.0,134.0,1.7,16.0,134.0,132.03,104.24
2016,9,12,8,45,0.5,149.5,1.65,16.5,149.5,147.87,116.51
2016,9,12,9,0,1.0,165.0,1.6,17.0,165.0,163.75,128.68
2016,9,12,9,15,5.5,187.5,1.6,17.0,191.0,190.05,149.44
2016,9,12,9,30,10.0,210.0,1.6,17.0,217.0,216.61,170.15
2016,9,12,9,45,37.0,261.5,1.65,17.5,288.0,301.13,236.06
2016,9,12,10,0,64.0,313.0,1.7,18.0,359.0,380.21,295.73
2016,9,12,10,15,158.5,333.5,1.8,18.0,452.5,494.84,383.45
2016,9,12,10,30,253.0,354.0,1.9,18.0,546.0,611.76,469.92
2016,9,12,10,45,253.0,365.5,2.0,18.5,561.5,625.07,477.47
2016,9,12,11,0,253.0,377.0,2.1,19.0,577.0,637.21,485.01
2016,9,12,11,15,253.5,383.5,2.15,19.0,587.0,643.28,489.06
2016,9,12,11,30,254.0,390.0,2.2,19.0,597.0,648.2,492.39
2016,9,12,11,45,254.5,392.5,2.3,19.0,601.5,647.74,492.29
2016,9,12,12,0,255.0,395.0,2.4,19.0,606.0,646.17,491.48
2016,9,12,12,15,145.5,366.5,2.45,19.0,487.0,506.45,388.12
2016,9,12,12,30,36.0,338.0,2.5,19.0,368.0,370.69,284.74
2016,9,12,12,45,35.5,334.0,2.6,19.0,363.5,364.24,280.68
2016,9,12,13,0,35.0,330.0,2.7,19.0,359.0,357.69,276.03
2016,9,12,13,15,35.0,323.0,2.75,19.0,351.0,348.46,269.32
2016,9,12,13,30,35.0,316.0,2.8,19.0,343.0,339.15,262.58
2016,9,12,13,45,35.0,306.0,2.85,19.0,332.5,326.81,253.54
2016,9,12,14,0,35.0,296.0,2.9,19.0,322.0,314.42,244.46
2016,9,12,14,15,39.0,288.0,2.9,18.5,315.5,306.63,239.39
2016,9,12,14,30,43.0,280.0,2.9,18.0,309.0,298.4,233.93
2016,9,12,14,45,115.5,278.5,2.95,18.0,350.5,336.79,265.3
2016,9,12,15,0,188.0,277.0,3.0,18.0,392.0,366.61,289.05
2016,9,12,15,15,121.0,248.5,2.95,17.5,321.0,295.85,233.79
2016,9,12,15,30,54.0,220.0,2.9,17.0,250.0,232.31,184.05
2016,9,12,15,45,29.5,185.0,2.9,17.0,201.0,186.35,147.67
2016,9,12,16,0,5.0,150.0,2.9,17.0,152.0,144.53,114.38
2016,9,12,16,15,2.5,132.5,2.9,16.5,133.5,126.6,100.26
2016,9,12,16,30,0.0,115.0,2.9,16.0,115.0,109.01,86.19
2016,9,12,16,45,277.5,94.0,2.9,15.5,167.5,125.52,88.3
2016,9,12,17,0,555.0,73.0,2.9,15.0,220.0,117.44,70.18
2016,9,12,17,15,477.0,63.0,2.85,14.5,169.5,71.07,41.39
2016,9,12,17,30,399.0,53.0,2.8,14.0,119.0,41.02,30.4
2016,9,12,17,45,265.5,39.5,2.75,13.5,76.5,30.51,20.2
2016,9,12,18,0,132.0,26.0,2.7,13.0,34.0,20.62,1.7
2016,9,12,18,15,66.0,13.0,2.65,12.5,17.0,12.78,0.0
2016,9,12,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,6,15,110.5,22.0,1.2,12.5,35.0,59.25,21.0
2016,9,13,6,30,221.0,44.0,1.2,13.0,70.0,127.64,92.3
2016,9,13,6,45,306.5,59.0,1.3,13.5,114.5,185.9,143.54
2016,9,13,7,0,392.0,74.0,1.4,14.0,159.0,253.31,201.66
2016,9,13,7,15,452.5,84.5,1.45,14.5,208.5,312.59,252.55
2016,9,13,7,30,513.0,95.0,1.5,15.0,258.0,377.31,306.38
2016,9,13,7,45,563.0,102.0,1.55,15.5,309.0,439.99,356.93
2016,9,13,8,0,613.0,109.0,1.6,16.0,360.0,503.87,406.84
2016,9,13,8,15,526.5,139.5,1.65,16.0,374.0,505.19,406.89
2016,9,13,8,30,440.0,170.0,1.7,16.0,388.0,500.86,402.14
2016,9,13,8,45,432.5,196.0,1.8,16.5,427.5,540.26,430.58
2016,9,13,9,0,425.0,222.0,1.9,17.0,467.0,577.52,456.46
2016,9,13,9,15,438.5,233.0,1.95,17.5,501.5,613.1,481.15
2016,9,13,9,30,452.0,244.0,2.0,18.0,536.0,647.89,504.87
2016,9,13,9,45,461.0,253.5,2.1,18.5,565.5,676.3,523.92
2016,9,13,10,0,470.0,263.0,2.2,19.0,595.0,703.32,541.85
2016,9,13,10,15,476.0,271.5,2.2,19.0,619.5,725.09,556.32
2016,9,13,10,30,482.0,280.0,2.2,19.0,644.0,745.09,569.53
2016,9,13,10,45,489.5,285.5,2.2,19.5,663.5,761.4,579.16
2016,9,13,11,0,497.0,291.0,2.2,20.0,683.0,775.79,587.43
2016,9,13,11,15,498.0,296.5,2.2,20.0,695.0,782.17,591.2
2016,9,13,11,30,499.0,302.0,2.2,20.0,707.0,786.44,593.64
2016,9,13,11,45,503.5,302.5,2.2,20.5,713.5,786.57,592.38
2016,9,13,12,0,508.0,303.0,2.2,21.0,720.0,784.56,589.76
2016,9,13,12,15,685.5,220.5,2.15,21.0,781.5,851.07,639.82
2016,9,13,12,30,863.0,138.0,2.1,21.0,843.0,905.38,675.43
2016,9,13,12,45,865.5,134.5,2.1,21.5,834.0,885.56,660.6
2016,9,13,13,0,868.0,131.0,2.1,22.0,825.0,862.58,644.49
2016,9,13,13,15,863.0,129.5,2.05,22.0,806.5,832.52,624.45
2016,9,13,13,30,858.0,128.0,2.0,22.0,788.0,799.86,602.66
2016,9,13,13,45,853.0,125.0,2.0,22.0,763.0,763.25,578.48
2016,9,13,14,0,848.0,122.0,2.0,22.0,738.0,724.4,552.57
2016,9,13,14,15,837.0,120.0,2.0,21.5,705.5,680.48,522.29
2016,9,13,14,30,826.0,118.0,2.0,21.0,673.0,635.17,490.0
2016,9,13,14,45,813.5,114.0,2.0,21.0,634.5,585.86,453.0
2016,9,13,15,0,801.0,110.0,2.0,21.0,596.0,535.8,414.41
2016,9,13,15,15,782.0,106.5,2.0,20.5,552.0,482.57,373.02
2016,9,13,15,30,763.0,103.0,2.0,20.0,508.0,429.74,330.53
2016,9,13,15,45,737.5,98.5,2.05,20.0,460.5,372.44,282.85
2016,9,13,16,0,712.0,94.0,2.1,20.0,413.0,318.24,236.38
2016,9,13,16,15,676.5,88.5,2.1,19.5,362.5,262.31,188.38
2016,9,13,16,30,641.0,83.0,2.1,19.0,312.0,209.71,142.98
2016,9,13,16,45,589.5,76.0,2.1,19.0,260.5,156.81,99.12
2016,9,13,17,0,538.0,69.0,2.1,19.0,209.0,109.61,63.49
2016,9,13,17,15,463.0,59.0,1.85,18.0,160.0,64.65,36.69
2016,9,13,17,30,388.0,49.0,1.6,17.0,111.0,37.51,26.91
2016,9,13,17,45,271.0,35.0,1.4,16.5,70.5,27.59,17.26
2016,9,13,18,0,154.0,21.0,1.2,16.0,30.0,16.5,0.0
2016,9,13,18,15,77.0,10.5,1.2,15.5,15.0,10.32,0.0
2016,9,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,6,15,121.5,20.5,1.0,13.5,34.5,59.54,16.73
2016,9,14,6,30,243.0,41.0,1.1,14.0,69.0,130.43,93.16
2016,9,14,6,45,331.0,54.5,1.25,14.5,114.0,188.88,144.76
2016,9,14,7,0,419.0,68.0,1.4,15.0,159.0,256.77,203.31
2016,9,14,7,15,479.5,78.5,1.4,15.5,208.5,319.19,256.6
2016,9,14,7,30,540.0,89.0,1.4,16.0,258.0,385.84,311.64
2016,9,14,7,45,582.0,96.5,1.4,16.5,308.0,443.71,358.03
2016,9,14,8,0,624.0,104.0,1.4,17.0,358.0,504.03,404.67
2016,9,14,8,15,655.5,110.0,1.35,17.5,407.0,558.0,444.62
2016,9,14,8,30,687.0,116.0,1.3,18.0,456.0,612.74,483.72
2016,9,14,8,45,710.5,121.0,1.3,18.5,501.0,661.0,517.21
2016,9,14,9,0,734.0,126.0,1.3,19.0,546.0,708.72,548.86
2016,9,14,9,15,751.5,129.5,1.35,19.0,586.5,749.18,575.83
2016,9,14,9,30,769.0,133.0,1.4,19.0,627.0,788.11,601.55
2016,9,14,9,45,818.5,119.0,1.45,19.5,670.0,829.91,627.84
2016,9,14,10,0,868.0,105.0,1.5,20.0,713.0,868.72,651.76
2016,9,14,10,15,876.0,106.5,1.55,20.0,742.0,892.14,666.5
2016,9,14,10,30,884.0,108.0,1.6,20.0,771.0,912.56,679.48
2016,9,14,10,45,721.0,185.0,1.65,20.5,735.5,865.71,646.59
2016,9,14,11,0,558.0,262.0,1.7,21.0,700.0,799.41,598.23
2016,9,14,11,15,550.0,274.0,1.75,21.0,712.0,804.73,602.1
2016,9,14,11,30,542.0,286.0,1.8,21.0,724.0,807.64,603.66
2016,9,14,11,45,550.0,282.5,1.9,21.5,729.0,806.59,602.66
2016,9,14,12,0,558.0,279.0,2.0,22.0,734.0,803.23,600.15
2016,9,14,12,15,558.0,277.5,2.05,22.0,732.0,792.5,593.19
2016,9,14,12,30,558.0,276.0,2.1,22.0,730.0,779.61,584.82
2016,9,14,12,45,555.0,273.5,2.2,22.5,720.0,761.03,571.76
2016,9,14,13,0,552.0,271.0,2.3,23.0,710.0,740.57,557.33
2016,9,14,13,15,552.5,263.5,2.35,22.5,694.5,716.09,541.99
2016,9,14,13,30,553.0,256.0,2.4,22.0,679.0,689.8,525.12
2016,9,14,13,45,714.0,181.5,2.45,22.0,709.0,715.12,547.22
2016,9,14,14,0,875.0,107.0,2.5,22.0,739.0,724.05,556.03
2016,9,14,14,15,865.0,105.5,2.5,22.0,706.5,680.76,524.91
2016,9,14,14,30,855.0,104.0,2.5,22.0,674.0,636.07,491.72
2016,9,14,14,45,843.5,100.5,2.55,22.0,635.5,586.62,454.44
2016,9,14,15,0,832.0,97.0,2.6,22.0,597.0,536.25,415.37
2016,9,14,15,15,814.0,94.0,2.6,21.5,553.5,482.57,373.19
2016,9,14,15,30,796.0,91.0,2.6,21.0,510.0,429.12,329.75
2016,9,14,15,45,774.5,86.0,2.65,21.0,462.0,372.92,282.36
2016,9,14,16,0,753.0,81.0,2.7,21.0,414.0,317.89,234.67
2016,9,14,16,15,719.0,76.5,2.65,20.5,363.5,261.45,185.76
2016,9,14,16,30,685.0,72.0,2.6,20.0,313.0,205.98,137.69
2016,9,14,16,45,639.5,65.5,2.55,20.0,262.0,152.18,92.83
2016,9,14,17,0,594.0,59.0,2.5,20.0,211.0,103.3,56.12
2016,9,14,17,15,519.5,51.0,2.25,19.0,161.0,57.2,30.03
2016,9,14,17,30,445.0,43.0,2.0,18.0,111.0,32.17,22.12
2016,9,14,17,45,324.5,31.0,1.75,17.5,70.0,24.02,13.94
2016,9,14,18,0,204.0,19.0,1.5,17.0,29.0,15.23,0.0
2016,9,14,18,15,102.0,9.5,1.5,16.5,14.5,9.34,0.0
2016,9,14,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,6,15,187.0,16.5,0.9,13.5,37.5,71.24,14.5
2016,9,15,6,30,374.0,33.0,1.0,14.0,75.0,160.25,112.8
2016,9,15,6,45,465.5,42.0,1.1,15.0,122.0,222.66,168.9
2016,9,15,7,0,557.0,51.0,1.2,16.0,169.0,294.48,230.76
2016,9,15,7,15,291.5,82.5,1.1,16.5,146.0,235.93,188.82
2016,9,15,7,30,26.0,114.0,1.0,17.0,123.0,133.52,105.83
2016,9,15,7,45,31.0,134.0,0.9,17.5,146.0,158.24,126.12
2016,9,15,8,0,36.0,154.0,0.8,18.0,169.0,183.33,145.84
2016,9,15,8,15,206.0,167.0,0.7,18.5,267.0,321.06,256.59
2016,9,15,8,30,376.0,180.0,0.6,19.0,365.0,458.77,361.14
2016,9,15,8,45,420.5,189.0,0.55,20.0,414.5,522.57,404.61
2016,9,15,9,0,465.0,198.0,0.5,21.0,464.0,580.12,442.9
2016,9,15,9,15,470.5,212.5,0.4,21.0,497.5,614.43,464.23
2016,9,15,9,30,476.0,227.0,0.3,21.0,531.0,647.35,484.29
2016,9,15,9,45,484.0,236.0,0.25,21.5,560.0,674.9,500.2
2016,9,15,10,0,492.0,245.0,0.2,22.0,589.0,700.95,514.89
2016,9,15,10,15,495.0,254.5,0.3,22.0,612.5,721.51,528.76
2016,9,15,10,30,498.0,264.0,0.4,22.0,636.0,740.13,541.54
2016,9,15,10,45,499.0,272.0,0.55,22.5,653.0,753.34,550.57
2016,9,15,11,0,500.0,280.0,0.7,23.0,670.0,764.46,558.28
2016,9,15,11,15,500.5,285.0,0.85,23.0,681.5,769.83,563.32
2016,9,15,11,30,501.0,290.0,1.0,23.0,693.0,773.08,566.97
2016,9,15,11,45,500.0,292.5,1.15,23.5,697.0,770.24,565.47
2016,9,15,12,0,499.0,295.0,1.3,24.0,701.0,765.34,562.57
2016,9,15,12,15,499.0,294.0,1.4,24.0,699.0,755.71,557.11
2016,9,15,12,30,499.0,293.0,1.5,24.0,697.0,744.11,550.31
2016,9,15,12,45,699.0,203.0,1.6,24.0,760.5,811.48,601.93
2016,9,15,13,0,899.0,113.0,1.7,24.0,824.0,860.84,635.52
2016,9,15,13,15,894.0,112.0,1.75,24.0,805.5,830.9,616.1
2016,9,15,13,30,889.0,111.0,1.8,24.0,787.0,798.28,595.55
2016,9,15,13,45,882.0,109.5,1.9,24.0,761.5,761.15,572.14
2016,9,15,14,0,875.0,108.0,2.0,24.0,736.0,721.8,546.85
2016,9,15,14,15,864.5,106.0,2.05,23.5,703.0,677.64,517.14
2016,9,15,14,30,854.0,104.0,2.1,23.0,670.0,632.15,485.02
2016,9,15,14,45,840.5,101.5,2.15,23.0,631.0,582.57,447.99
2016,9,15,15,0,827.0,99.0,2.2,23.0,592.0,532.25,409.3
2016,9,15,15,15,808.0,95.5,2.2,22.5,548.0,477.86,366.93
2016,9,15,15,30,789.0,92.0,2.2,22.0,504.0,423.82,323.38
2016,9,15,15,45,764.5,88.0,2.25,22.0,455.5,367.88,276.55
2016,9,15,16,0,740.0,84.0,2.3,22.0,407.0,313.44,229.74
2016,9,15,16,15,704.5,79.0,2.25,21.5,356.5,254.97,179.67
2016,9,15,16,30,669.0,74.0,2.2,21.0,306.0,201.54,133.73
2016,9,15,16,45,618.0,67.5,2.15,20.5,254.5,148.01,90.01
2016,9,15,17,0,567.0,61.0,2.1,20.0,203.0,100.07,54.89
2016,9,15,17,15,487.5,52.5,2.0,19.0,154.0,55.26,30.22
2016,9,15,17,30,408.0,44.0,1.9,18.0,105.0,33.49,23.18
2016,9,15,17,45,277.5,31.0,1.8,17.5,65.0,24.37,13.85
2016,9,15,18,0,147.0,18.0,1.7,17.0,25.0,14.19,0.0
2016,9,15,18,15,73.5,9.0,1.65,16.5,12.5,8.85,0.0
2016,9,15,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,1.05,14.5,35.5,67.49,6.41
2016,9,16,6,30,348.0,33.0,1.2,15.0,71.0,152.08,106.0
2016,9,16,6,45,443.5,42.0,1.4,15.5,117.5,214.35,162.28
2016,9,16,7,0,539.0,51.0,1.6,16.0,164.0,286.43,224.92
2016,9,16,7,15,597.5,58.0,1.6,16.5,215.5,348.69,278.72
2016,9,16,7,30,656.0,65.0,1.6,17.0,267.0,415.78,334.49
2016,9,16,7,45,367.0,115.0,1.6,18.0,231.5,341.54,275.46
2016,9,16,8,0,78.0,165.0,1.6,19.0,196.0,221.3,176.38
2016,9,16,8,15,82.5,185.5,1.6,19.5,222.0,248.65,197.95
2016,9,16,8,30,87.0,206.0,1.6,20.0,248.0,276.16,218.68
2016,9,16,8,45,274.5,202.5,1.65,20.5,354.0,423.87,335.48
2016,9,16,9,0,462.0,199.0,1.7,21.0,460.0,578.13,451.37
2016,9,16,9,15,498.5,200.5,1.6,21.5,501.0,622.34,480.64
2016,9,16,9,30,535.0,202.0,1.5,22.0,542.0,666.97,510.25
2016,9,16,9,45,537.5,214.5,1.45,23.0,572.0,695.24,526.23
2016,9,16,10,0,540.0,227.0,1.4,24.0,602.0,721.54,540.61
2016,9,16,10,15,611.5,211.0,1.25,24.0,652.5,778.55,578.29
2016,9,16,10,30,683.0,195.0,1.1,24.0,703.0,832.8,612.02
2016,9,16,10,45,634.5,225.0,0.95,24.5,706.5,826.64,602.5
2016,9,16,11,0,586.0,255.0,0.8,25.0,710.0,814.48,589.24
2016,9,16,11,15,567.5,268.0,0.65,25.0,715.0,811.4,583.97
2016,9,16,11,30,549.0,281.0,0.5,25.0,720.0,805.8,576.92
2016,9,16,11,45,556.0,277.5,0.35,25.5,724.5,803.68,571.93
2016,9,16,12,0,563.0,274.0,0.2,26.0,729.0,799.25,565.61
2016,9,16,12,15,563.0,273.0,0.2,26.0,727.0,788.89,559.03
2016,9,16,12,30,563.0,272.0,0.2,26.0,725.0,776.35,551.17
2016,9,16,12,45,561.0,268.5,0.25,26.0,715.0,757.44,540.06
2016,9,16,13,0,559.0,265.0,0.3,26.0,705.0,736.6,527.7
2016,9,16,13,15,560.0,257.5,0.4,26.0,689.5,712.27,513.83
2016,9,16,13,30,561.0,250.0,0.5,26.0,674.0,686.06,498.44
2016,9,16,13,45,723.5,176.5,0.6,26.0,704.5,711.91,520.72
2016,9,16,14,0,886.0,103.0,0.7,26.0,735.0,721.17,530.24
2016,9,16,14,15,876.0,101.5,0.8,26.0,702.5,677.4,501.6
2016,9,16,14,30,866.0,100.0,0.9,26.0,670.0,632.04,470.84
2016,9,16,14,45,853.5,97.0,1.0,26.0,631.0,582.14,435.73
2016,9,16,15,0,841.0,94.0,1.1,26.0,592.0,531.27,398.53
2016,9,16,15,15,822.5,91.0,1.15,25.5,547.5,476.97,357.81
2016,9,16,15,30,804.0,88.0,1.2,25.0,503.0,422.94,315.65
2016,9,16,15,45,780.0,84.0,1.3,25.0,455.0,366.47,269.72
2016,9,16,16,0,756.0,80.0,1.4,25.0,407.0,311.43,223.51
2016,9,16,16,15,721.0,75.5,1.45,24.5,356.0,254.8,175.82
2016,9,16,16,30,686.0,71.0,1.5,24.0,305.0,199.25,129.03
2016,9,16,16,45,634.5,64.5,1.55,23.5,253.0,144.88,85.52
2016,9,16,17,0,583.0,58.0,1.6,23.0,201.0,96.16,50.78
2016,9,16,17,15,502.5,49.5,1.55,22.0,151.5,50.73,26.98
2016,9,16,17,30,422.0,41.0,1.5,21.0,102.0,31.0,20.67
2016,9,16,17,45,286.0,28.5,1.45,20.5,62.0,22.25,11.51
2016,9,16,18,0,150.0,16.0,1.4,20.0,22.0,15.73,0.0
2016,9,16,18,15,75.0,8.0,1.45,19.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,176.5,15.5,1.0,14.5,34.5,66.3,0.0
2016,9,17,6,30,353.0,31.0,1.1,15.0,69.0,150.98,104.21
2016,9,17,6,45,450.0,40.0,1.25,16.0,115.5,213.73,160.94
2016,9,17,7,0,547.0,49.0,1.4,17.0,162.0,286.53,223.56
2016,9,17,7,15,273.5,71.0,1.3,17.5,127.5,213.67,170.45
2016,9,17,7,30,0.0,93.0,1.2,18.0,93.0,92.76,71.87
2016,9,17,7,45,0.0,111.0,1.2,18.5,111.0,110.84,86.77
2016,9,17,8,0,0.0,129.0,1.2,19.0,129.0,128.9,101.08
2016,9,17,8,15,35.5,165.5,1.15,19.5,182.5,195.83,155.09
2016,9,17,8,30,71.0,202.0,1.1,20.0,236.0,260.81,205.94
2016,9,17,8,45,211.5,212.5,1.1,21.0,329.0,381.57,300.05
2016,9,17,9,0,352.0,223.0,1.1,22.0,422.0,512.92,397.19
2016,9,17,9,15,440.5,213.0,1.05,22.5,480.0,589.77,451.17
2016,9,17,9,30,529.0,203.0,1.0,23.0,538.0,662.13,500.89
2016,9,17,9,45,640.0,174.5,0.95,24.0,601.5,739.75,552.29
2016,9,17,10,0,751.0,146.0,0.9,25.0,665.0,816.26,598.47
2016,9,17,10,15,759.5,148.5,0.8,25.0,691.5,838.77,609.6
2016,9,17,10,30,768.0,151.0,0.7,25.0,718.0,855.22,617.33
2016,9,17,10,45,769.5,156.0,0.65,25.5,737.5,868.73,622.87
2016,9,17,11,0,771.0,161.0,0.6,26.0,757.0,879.21,626.54
2016,9,17,11,15,771.5,164.0,0.65,26.0,769.5,883.63,629.62
2016,9,17,11,30,772.0,167.0,0.7,26.0,782.0,884.97,630.97
2016,9,17,11,45,771.5,169.0,0.75,26.5,787.0,881.31,628.09
2016,9,17,12,0,771.0,171.0,0.8,27.0,792.0,874.63,623.48
2016,9,17,12,15,770.5,170.5,0.9,27.0,789.5,862.42,617.51
2016,9,17,12,30,770.0,170.0,1.0,27.0,787.0,847.32,609.7
2016,9,17,12,45,756.0,175.0,1.15,27.0,774.0,825.97,598.45
2016,9,17,13,0,742.0,180.0,1.3,27.0,761.0,799.9,583.87
2016,9,17,13,15,813.0,143.5,1.35,27.0,766.5,795.37,582.23
2016,9,17,13,30,884.0,107.0,1.4,27.0,772.0,784.05,575.92
2016,9,17,13,45,876.0,106.0,1.5,27.0,746.0,746.79,552.81
2016,9,17,14,0,868.0,105.0,1.6,27.0,720.0,707.4,528.08
2016,9,17,14,15,858.0,103.0,1.6,27.0,687.5,663.8,497.67
2016,9,17,14,30,848.0,101.0,1.6,27.0,655.0,618.81,465.31
2016,9,17,14,45,833.5,98.5,1.65,27.0,616.0,568.95,428.88
2016,9,17,15,0,819.0,96.0,1.7,27.0,577.0,518.46,390.85
2016,9,17,15,15,800.0,93.0,1.7,26.5,533.0,465.02,349.93
2016,9,17,15,30,781.0,90.0,1.7,26.0,489.0,411.95,307.86
2016,9,17,15,45,755.5,86.0,1.7,26.0,441.5,356.2,261.93
2016,9,17,16,0,730.0,82.0,1.7,26.0,394.0,302.09,216.19
2016,9,17,16,15,694.0,77.0,1.65,25.5,343.5,244.33,167.67
2016,9,17,16,30,658.0,72.0,1.6,25.0,293.0,191.67,123.38
2016,9,17,16,45,606.5,65.5,1.55,24.5,242.0,139.11,81.7
2016,9,17,17,0,555.0,59.0,1.5,24.0,191.0,92.22,48.89
2016,9,17,17,15,472.0,50.0,1.4,23.0,143.0,48.26,26.56
2016,9,17,17,30,389.0,41.0,1.3,22.0,95.0,31.37,20.8
2016,9,17,17,45,254.5,28.0,1.2,21.0,57.0,22.1,10.73
2016,9,17,18,0,120.0,15.0,1.1,20.0,19.0,14.74,0.0
2016,9,17,18,15,60.0,7.5,1.1,19.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,6,15,173.0,15.0,1.35,17.5,32.5,64.26,0.0
2016,9,18,6,30,346.0,30.0,1.6,18.0,65.0,147.4,99.65
2016,9,18,6,45,443.0,39.0,1.85,19.0,111.5,209.53,155.96
2016,9,18,7,0,540.0,48.0,2.1,20.0,158.0,281.76,217.88
2016,9,18,7,15,598.5,54.0,2.1,20.5,208.0,342.59,270.28
2016,9,18,7,30,657.0,60.0,2.1,21.0,258.0,406.31,323.29
2016,9,18,7,45,697.0,64.5,2.1,22.0,309.0,464.63,369.53
2016,9,18,8,0,737.0,69.0,2.1,23.0,360.0,524.99,415.37
2016,9,18,8,15,764.5,72.5,2.05,23.5,408.5,577.9,454.5
2016,9,18,8,30,792.0,76.0,2.0,24.0,457.0,630.99,492.37
2016,9,18,8,45,812.5,78.5,2.0,25.0,502.0,677.76,522.17
2016,9,18,9,0,833.0,81.0,2.0,26.0,547.0,723.51,550.45
2016,9,18,9,15,848.0,83.0,1.8,26.5,587.5,758.5,570.21
2016,9,18,9,30,863.0,85.0,1.6,27.0,628.0,795.99,591.01
2016,9,18,9,45,880.0,84.0,1.45,27.5,664.0,829.6,608.96
2016,9,18,10,0,897.0,83.0,1.3,28.0,700.0,860.89,624.86
2016,9,18,10,15,905.0,84.0,1.1,28.5,728.0,884.02,634.3
2016,9,18,10,30,913.0,85.0,0.9,29.0,756.0,904.05,641.3
2016,9,18,10,45,918.0,86.0,0.7,29.5,777.0,918.15,644.14
2016,9,18,11,0,923.0,87.0,0.5,30.0,798.0,928.85,644.6
2016,9,18,11,15,926.0,87.5,0.55,30.0,811.0,933.71,647.92
2016,9,18,11,30,929.0,88.0,0.6,30.0,824.0,935.02,649.3
2016,9,18,11,45,930.5,88.0,0.65,30.5,829.5,930.88,646.24
2016,9,18,12,0,932.0,88.0,0.7,31.0,835.0,923.18,641.19
2016,9,18,12,15,931.5,88.0,0.85,31.0,832.5,910.21,636.12
2016,9,18,12,30,931.0,88.0,1.0,31.0,830.0,893.8,628.78
2016,9,18,12,45,924.5,90.0,1.15,31.0,818.0,871.1,617.27
2016,9,18,13,0,918.0,92.0,1.3,31.0,806.0,845.38,603.58
2016,9,18,13,15,913.5,91.0,1.4,31.0,787.5,815.28,586.18
2016,9,18,13,30,909.0,90.0,1.5,31.0,769.0,782.4,566.72
2016,9,18,13,45,902.5,88.5,1.6,31.0,743.5,744.94,543.92
2016,9,18,14,0,896.0,87.0,1.7,31.0,718.0,705.2,519.2
2016,9,18,14,15,886.5,85.5,1.75,30.5,685.0,661.41,490.81
2016,9,18,14,30,877.0,84.0,1.8,30.0,652.0,615.98,459.5
2016,9,18,14,45,864.0,82.0,1.85,30.0,613.5,566.67,423.5
2016,9,18,15,0,851.0,80.0,1.9,30.0,575.0,516.5,385.72
2016,9,18,15,15,833.0,77.5,1.9,29.5,531.0,462.92,344.77
2016,9,18,15,30,815.0,75.0,1.9,29.0,487.0,408.07,301.44
2016,9,18,15,45,791.0,71.5,1.95,29.0,439.5,351.72,255.16
2016,9,18,16,0,767.0,68.0,2.0,29.0,392.0,296.77,208.81
2016,9,18,16,15,733.0,64.0,1.9,28.5,341.5,240.55,161.41
2016,9,18,16,30,699.0,60.0,1.8,28.0,291.0,187.42,116.85
2016,9,18,16,45,649.0,54.5,1.7,27.5,240.5,134.11,75.0
2016,9,18,17,0,599.0,49.0,1.6,27.0,190.0,84.06,40.65
2016,9,18,17,15,518.5,42.0,1.45,26.0,141.5,39.74,20.04
2016,9,18,17,30,438.0,35.0,1.3,25.0,93.0,26.05,15.99
2016,9,18,17,45,296.5,24.0,1.2,24.0,55.0,18.51,7.16
2016,9,18,18,0,155.0,13.0,1.1,23.0,17.0,12.78,0.0
2016,9,18,18,15,77.5,6.5,1.1,22.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
