Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,6,15,185.5,14.0,0.9,18.5,32.5,65.41,0.0
2016,9,19,6,30,371.0,28.0,1.0,19.0,65.0,151.99,100.91
2016,9,19,6,45,465.0,36.0,1.1,19.5,110.5,212.97,157.13
2016,9,19,7,0,559.0,44.0,1.2,20.0,156.0,283.76,217.92
2016,9,19,7,15,616.0,49.5,1.2,20.5,206.0,342.29,268.14
2016,9,19,7,30,673.0,55.0,1.2,21.0,256.0,407.5,321.7
2016,9,19,7,45,711.0,59.0,1.2,22.0,306.5,464.73,366.46
2016,9,19,8,0,749.0,63.0,1.2,23.0,357.0,523.8,410.6
2016,9,19,8,15,776.0,66.5,1.1,23.5,405.5,576.77,448.53
2016,9,19,8,30,803.0,70.0,1.0,24.0,454.0,629.87,484.74
2016,9,19,8,45,822.0,72.5,0.9,25.0,498.5,671.69,509.11
2016,9,19,9,0,841.0,75.0,0.8,26.0,543.0,716.39,534.58
2016,9,19,9,15,855.5,77.0,0.75,26.5,583.5,755.6,557.17
2016,9,19,9,30,870.0,79.0,0.7,27.0,624.0,792.84,577.98
2016,9,19,9,45,873.5,84.0,0.65,27.5,657.0,822.13,593.24
2016,9,19,10,0,877.0,89.0,0.6,28.0,690.0,848.43,606.44
2016,9,19,10,15,885.0,90.5,0.75,28.0,718.0,871.63,622.37
2016,9,19,10,30,893.0,92.0,0.9,28.0,746.0,891.8,636.44
2016,9,19,10,45,900.0,92.5,1.05,28.5,767.0,906.79,646.04
2016,9,19,11,0,907.0,93.0,1.2,29.0,788.0,918.49,653.59
2016,9,19,11,15,910.5,93.5,1.35,29.0,801.0,923.62,658.36
2016,9,19,11,30,914.0,94.0,1.5,29.0,814.0,925.27,661.0
2016,9,19,11,45,916.5,94.0,1.65,29.5,820.0,921.97,659.23
2016,9,19,12,0,919.0,94.0,1.8,30.0,826.0,915.15,655.25
2016,9,19,12,15,918.5,93.5,1.9,30.0,823.5,901.69,647.8
2016,9,19,12,30,918.0,93.0,2.0,30.0,821.0,884.85,638.24
2016,9,19,12,45,905.5,98.0,2.15,30.0,807.5,860.44,624.16
2016,9,19,13,0,893.0,103.0,2.3,30.0,794.0,833.28,608.13
2016,9,19,13,15,888.5,102.0,2.4,29.5,776.0,803.72,591.12
2016,9,19,13,30,884.0,101.0,2.5,29.0,758.0,771.46,572.03
2016,9,19,13,45,879.5,99.0,2.6,29.0,733.0,735.66,549.11
2016,9,19,14,0,875.0,97.0,2.7,29.0,708.0,697.5,524.28
2016,9,19,14,15,865.0,95.0,2.75,28.5,675.5,653.63,494.12
2016,9,19,14,30,855.0,93.0,2.8,28.0,643.0,608.2,461.76
2016,9,19,14,45,844.5,89.5,2.9,28.0,605.5,559.72,425.44
2016,9,19,15,0,834.0,86.0,3.0,28.0,568.0,509.48,386.7
2016,9,19,15,15,816.0,83.5,3.0,27.5,524.0,456.38,345.07
2016,9,19,15,30,798.0,81.0,3.0,27.0,480.0,403.53,302.23
2016,9,19,15,45,776.5,76.5,3.0,27.0,433.0,348.01,255.57
2016,9,19,16,0,755.0,72.0,3.0,27.0,386.0,293.68,208.83
2016,9,19,16,15,719.5,67.5,2.9,26.0,336.0,237.38,161.14
2016,9,19,16,30,684.0,63.0,2.8,25.0,286.0,184.39,116.49
2016,9,19,16,45,635.5,57.0,2.75,24.5,235.5,129.74,73.16
2016,9,19,17,0,587.0,51.0,2.7,24.0,185.0,82.28,40.81
2016,9,19,17,15,503.5,43.0,2.4,23.0,137.0,38.07,20.73
2016,9,19,17,30,420.0,35.0,2.1,22.0,89.0,26.37,16.39
2016,9,19,17,45,275.0,23.0,1.85,21.5,52.0,17.83,5.76
2016,9,19,18,0,130.0,11.0,1.6,21.0,15.0,10.81,0.0
2016,9,19,18,15,65.0,5.5,1.55,20.5,7.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,6,15,141.0,16.5,2.15,13.5,30.5,57.21,0.0
2016,9,20,6,30,282.0,33.0,2.2,14.0,61.0,130.94,88.12
2016,9,20,6,45,388.0,43.5,2.3,14.5,106.5,194.31,146.89
2016,9,20,7,0,494.0,54.0,2.4,15.0,152.0,268.63,211.63
2016,9,20,7,15,558.0,61.5,2.45,15.5,202.5,331.23,266.51
2016,9,20,7,30,622.0,69.0,2.5,16.0,253.0,399.19,324.12
2016,9,20,7,45,378.0,114.0,2.55,16.5,232.0,344.24,280.74
2016,9,20,8,0,134.0,159.0,2.6,17.0,211.0,254.31,206.09
2016,9,20,8,15,454.5,122.0,2.65,17.5,332.0,433.81,353.8
2016,9,20,8,30,775.0,85.0,2.7,18.0,453.0,626.69,504.45
2016,9,20,8,45,801.5,86.0,2.75,18.5,499.5,675.23,537.77
2016,9,20,9,0,828.0,87.0,2.8,19.0,546.0,723.15,570.29
2016,9,20,9,15,843.0,89.5,2.8,19.5,586.0,762.92,596.1
2016,9,20,9,30,858.0,92.0,2.8,20.0,626.0,795.93,616.76
2016,9,20,9,45,870.0,93.5,2.85,20.5,661.0,827.83,636.78
2016,9,20,10,0,882.0,95.0,2.9,21.0,696.0,857.19,654.88
2016,9,20,10,15,890.0,96.5,2.9,21.0,724.0,880.34,669.56
2016,9,20,10,30,898.0,98.0,2.9,21.0,752.0,900.43,682.21
2016,9,20,10,45,904.5,98.5,2.95,21.5,772.5,914.9,690.14
2016,9,20,11,0,911.0,99.0,3.0,22.0,793.0,926.03,695.93
2016,9,20,11,15,774.0,165.0,3.05,22.0,762.0,883.75,666.88
2016,9,20,11,30,637.0,231.0,3.1,22.0,731.0,828.17,627.92
2016,9,20,11,45,636.5,233.0,3.2,22.5,735.5,824.5,624.84
2016,9,20,12,0,636.0,235.0,3.3,23.0,740.0,818.26,619.6
2016,9,20,12,15,626.0,242.0,3.3,23.0,737.5,806.31,610.82
2016,9,20,12,30,616.0,249.0,3.3,23.0,735.0,792.1,600.53
2016,9,20,12,45,624.5,238.0,3.35,23.0,724.5,773.27,588.06
2016,9,20,13,0,633.0,227.0,3.4,23.0,714.0,751.84,573.69
2016,9,20,13,15,588.0,238.0,3.4,23.0,682.0,706.52,540.68
2016,9,20,13,30,543.0,249.0,3.4,23.0,650.0,663.49,509.08
2016,9,20,13,45,546.0,236.5,3.4,23.0,627.5,632.36,486.96
2016,9,20,14,0,549.0,224.0,3.4,23.0,605.0,599.49,463.15
2016,9,20,14,15,545.0,213.5,3.35,22.5,577.0,562.45,436.43
2016,9,20,14,30,541.0,203.0,3.3,22.0,549.0,524.37,408.35
2016,9,20,14,45,687.0,146.0,3.3,22.0,557.5,524.12,408.73
2016,9,20,15,0,833.0,89.0,3.3,22.0,566.0,508.48,395.66
2016,9,20,15,15,814.0,86.0,3.25,21.5,522.0,454.49,351.92
2016,9,20,15,30,795.0,83.0,3.2,21.0,478.0,400.87,307.24
2016,9,20,15,45,771.0,79.0,3.15,21.0,430.0,345.16,259.21
2016,9,20,16,0,747.0,75.0,3.1,21.0,382.0,290.92,211.42
2016,9,20,16,15,710.0,70.0,2.95,20.5,331.5,234.35,162.15
2016,9,20,16,30,673.0,65.0,2.8,20.0,281.0,179.26,114.83
2016,9,20,16,45,620.5,59.0,2.7,20.0,230.0,126.84,72.82
2016,9,20,17,0,568.0,53.0,2.6,20.0,179.0,80.18,41.09
2016,9,20,17,15,480.0,44.5,2.4,19.0,131.5,36.96,26.34
2016,9,20,17,30,392.0,36.0,2.2,18.0,84.0,27.66,17.68
2016,9,20,17,45,239.0,23.0,2.05,17.5,48.0,18.13,4.57
2016,9,20,18,0,86.0,10.0,1.9,17.0,12.0,9.83,0.0
2016,9,20,18,15,43.0,5.0,1.9,16.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,21,6,15,149.0,15.5,2.05,13.5,29.5,57.41,0.0
2016,9,21,6,30,298.0,31.0,2.3,14.0,59.0,133.18,88.13
2016,9,21,6,45,399.5,42.0,2.55,14.5,104.5,196.02,147.78
2016,9,21,7,0,501.0,53.0,2.8,15.0,150.0,269.47,212.2
2016,9,21,7,15,566.0,60.0,2.85,15.0,201.0,332.15,267.92
2016,9,21,7,30,631.0,67.0,2.9,15.0,252.0,400.26,326.68
2016,9,21,7,45,628.0,75.5,3.0,15.5,288.5,438.27,359.23
2016,9,21,8,0,625.0,84.0,3.1,16.0,325.0,474.53,388.99
2016,9,21,8,15,703.0,84.5,3.1,16.0,389.5,550.59,449.82
2016,9,21,8,30,781.0,85.0,3.1,16.0,454.0,629.11,510.8
2016,9,21,8,45,805.5,87.5,3.1,16.5,500.5,678.06,545.57
2016,9,21,9,0,830.0,90.0,3.1,17.0,547.0,726.23,578.46
2016,9,21,9,15,847.0,93.0,3.15,17.0,588.5,768.08,607.51
2016,9,21,9,30,864.0,96.0,3.2,17.0,630.0,808.06,634.96
2016,9,21,9,45,881.5,95.5,3.25,17.5,667.0,837.41,653.39
2016,9,21,10,0,899.0,95.0,3.3,18.0,704.0,869.31,673.58
2016,9,21,10,15,908.5,96.5,3.35,18.0,733.5,893.95,689.83
2016,9,21,10,30,918.0,98.0,3.4,18.0,763.0,915.5,704.02
2016,9,21,10,45,927.5,98.0,3.45,18.5,786.0,932.17,713.56
2016,9,21,11,0,937.0,98.0,3.5,19.0,809.0,945.47,720.88
2016,9,21,11,15,941.5,98.5,3.55,19.0,823.5,951.34,724.59
2016,9,21,11,30,946.0,99.0,3.6,19.0,838.0,953.6,726.03
2016,9,21,11,45,950.0,98.5,3.65,19.5,844.5,950.7,722.72
2016,9,21,12,0,954.0,98.0,3.7,20.0,851.0,944.15,717.07
2016,9,21,12,15,954.0,98.0,3.8,20.0,848.5,931.0,708.72
2016,9,21,12,30,954.0,98.0,3.9,20.0,846.0,914.33,698.03
2016,9,21,12,45,947.5,100.0,4.0,20.0,834.0,890.9,682.68
2016,9,21,13,0,941.0,102.0,4.1,20.0,822.0,864.38,665.17
2016,9,21,13,15,936.0,101.0,4.2,20.0,802.5,833.01,644.15
2016,9,21,13,30,931.0,100.0,4.3,20.0,783.0,798.82,621.0
2016,9,21,13,45,926.5,97.5,4.4,20.0,757.0,760.82,595.03
2016,9,21,14,0,922.0,95.0,4.5,20.0,731.0,720.34,567.07
2016,9,21,14,15,911.5,93.0,4.55,19.5,696.5,674.24,533.3
2016,9,21,14,30,901.0,91.0,4.6,19.0,662.0,626.53,497.24
2016,9,21,14,45,890.0,87.5,4.7,19.0,622.5,575.68,456.94
2016,9,21,15,0,879.0,84.0,4.8,19.0,583.0,523.76,414.58
2016,9,21,15,15,860.0,81.5,4.8,18.5,537.5,467.34,367.94
2016,9,21,15,30,841.0,79.0,4.8,18.0,492.0,411.91,320.59
2016,9,21,15,45,817.5,75.0,4.85,18.0,442.5,354.03,269.52
2016,9,21,16,0,794.0,71.0,4.9,18.0,393.0,297.49,218.56
2016,9,21,16,15,756.5,66.5,4.8,17.5,341.0,238.82,166.34
2016,9,21,16,30,719.0,62.0,4.7,17.0,289.0,183.65,117.99
2016,9,21,16,45,664.0,56.0,4.6,16.5,236.0,128.75,73.78
2016,9,21,17,0,609.0,50.0,4.5,16.0,183.0,77.5,38.88
2016,9,21,17,15,515.5,42.0,4.4,15.5,133.5,32.69,22.96
2016,9,21,17,30,422.0,34.0,4.3,15.0,84.0,26.09,16.42
2016,9,21,17,45,211.0,17.0,4.2,14.5,42.0,12.68,0.0
2016,9,21,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,160.5,14.5,1.95,12.5,29.0,51.06,0.0
2016,9,22,6,30,321.0,29.0,2.2,13.0,58.0,137.31,89.4
2016,9,22,6,45,432.0,38.5,2.5,13.5,105.0,202.6,152.64
2016,9,22,7,0,543.0,48.0,2.8,14.0,152.0,279.5,220.35
2016,9,22,7,15,606.0,54.5,2.85,14.5,203.0,342.56,276.39
2016,9,22,7,30,669.0,61.0,2.9,15.0,254.0,410.83,334.98
2016,9,22,7,45,716.5,64.5,2.95,15.5,307.0,470.01,384.57
2016,9,22,8,0,764.0,68.0,3.0,16.0,360.0,534.03,436.17
2016,9,22,8,15,792.0,71.5,2.95,16.0,409.5,588.0,478.82
2016,9,22,8,30,820.0,75.0,2.9,16.0,459.0,642.09,520.27
2016,9,22,8,45,841.5,77.0,2.9,16.5,505.0,689.62,553.41
2016,9,22,9,0,863.0,79.0,2.9,17.0,551.0,731.68,581.56
2016,9,22,9,15,877.5,81.0,2.8,17.5,591.5,771.24,606.88
2016,9,22,9,30,892.0,83.0,2.7,18.0,632.0,808.75,630.21
2016,9,22,9,45,904.0,84.0,2.65,18.5,667.0,840.75,649.61
2016,9,22,10,0,916.0,85.0,2.6,19.0,702.0,870.1,666.95
2016,9,22,10,15,923.5,86.5,2.5,19.0,730.5,893.27,680.75
2016,9,22,10,30,931.0,88.0,2.4,19.0,759.0,913.24,692.35
2016,9,22,10,45,935.0,89.5,2.35,19.5,779.5,926.79,698.72
2016,9,22,11,0,939.0,91.0,2.3,20.0,800.0,936.83,702.85
2016,9,22,11,15,942.0,91.5,2.25,20.0,812.5,941.32,704.73
2016,9,22,11,30,945.0,92.0,2.2,20.0,825.0,942.2,704.37
2016,9,22,11,45,944.5,93.0,2.2,20.5,830.0,936.89,699.24
2016,9,22,12,0,944.0,94.0,2.2,21.0,835.0,928.0,691.94
2016,9,22,12,15,943.5,94.0,2.15,21.0,831.5,914.5,682.56
2016,9,22,12,30,943.0,94.0,2.1,21.0,828.0,897.52,671.01
2016,9,22,12,45,934.5,96.5,2.05,21.0,815.5,873.18,654.63
2016,9,22,13,0,926.0,99.0,2.0,21.0,803.0,845.87,636.35
2016,9,22,13,15,921.0,98.0,1.95,21.0,784.0,814.87,615.58
2016,9,22,13,30,916.0,97.0,1.9,21.0,765.0,781.11,592.9
2016,9,22,13,45,906.5,96.5,1.9,21.0,737.5,742.08,566.86
2016,9,22,14,0,897.0,96.0,1.9,21.0,710.0,700.96,538.86
2016,9,22,14,15,886.5,94.0,1.9,21.0,676.5,655.83,505.87
2016,9,22,14,30,876.0,92.0,1.9,21.0,643.0,609.15,470.92
2016,9,22,14,45,859.0,90.5,1.9,21.0,603.0,557.8,431.56
2016,9,22,15,0,842.0,89.0,1.9,21.0,563.0,505.97,390.69
2016,9,22,15,15,821.5,86.5,1.95,20.5,518.0,451.44,347.37
2016,9,22,15,30,801.0,84.0,2.0,20.0,473.0,397.4,302.87
2016,9,22,15,45,770.0,81.0,2.05,20.0,423.5,340.09,254.05
2016,9,22,16,0,739.0,78.0,2.1,20.0,374.0,285.01,206.04
2016,9,22,16,15,699.5,73.0,2.05,19.5,323.0,226.66,155.71
2016,9,22,16,30,660.0,68.0,2.0,19.0,272.0,173.79,110.65
2016,9,22,16,45,600.5,61.0,2.0,18.5,220.5,120.81,69.27
2016,9,22,17,0,541.0,54.0,2.0,18.0,169.0,74.47,39.01
2016,9,22,17,15,444.5,44.5,1.9,17.0,121.5,33.06,23.08
2016,9,22,17,30,348.0,35.0,1.8,16.0,74.0,27.42,17.28
2016,9,22,17,45,174.0,17.5,1.75,15.5,37.0,13.35,0.0
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,6,15,169.0,13.0,1.15,12.5,27.5,51.27,0.0
2016,9,23,6,30,338.0,26.0,1.3,13.0,55.0,138.54,87.86
2016,9,23,6,45,439.0,35.0,1.5,14.0,100.0,200.33,149.59
2016,9,23,7,0,540.0,44.0,1.7,15.0,145.0,272.82,213.03
2016,9,23,7,15,600.0,50.0,1.8,15.5,195.0,333.56,266.7
2016,9,23,7,30,660.0,56.0,1.9,16.0,245.0,397.38,321.27
2016,9,23,7,45,701.0,60.0,2.05,16.5,295.0,455.2,369.48
2016,9,23,8,0,742.0,64.0,2.2,17.0,345.0,515.11,417.67
2016,9,23,8,15,769.0,67.5,2.2,17.5,393.0,567.37,457.87
2016,9,23,8,30,796.0,71.0,2.2,18.0,441.0,619.75,496.8
2016,9,23,8,45,816.5,73.5,2.2,19.0,485.5,666.15,527.74
2016,9,23,9,0,837.0,76.0,2.2,20.0,530.0,707.12,553.67
2016,9,23,9,15,851.0,78.0,2.15,20.0,570.0,745.41,578.98
2016,9,23,9,30,865.0,80.0,2.1,20.0,610.0,781.7,602.54
2016,9,23,9,45,875.5,81.5,2.1,20.5,643.5,812.3,621.1
2016,9,23,10,0,886.0,83.0,2.1,21.0,677.0,840.26,637.72
2016,9,23,10,15,893.5,84.5,2.05,21.5,704.0,862.84,650.1
2016,9,23,10,30,901.0,86.0,2.0,22.0,731.0,882.32,660.36
2016,9,23,10,45,905.0,87.0,1.95,22.5,751.0,894.94,666.04
2016,9,23,11,0,909.0,88.0,1.9,23.0,771.0,904.18,669.58
2016,9,23,11,15,912.0,88.5,1.85,23.0,784.0,908.54,671.31
2016,9,23,11,30,915.0,89.0,1.8,23.0,797.0,909.4,670.9
2016,9,23,11,45,914.5,90.5,1.75,23.0,801.0,904.75,667.03
2016,9,23,12,0,914.0,92.0,1.7,23.0,805.0,896.61,661.06
2016,9,23,12,15,913.0,92.0,1.75,23.0,802.0,883.01,652.78
2016,9,23,12,30,912.0,92.0,1.8,23.0,799.0,866.07,642.39
2016,9,23,12,45,907.0,92.5,1.85,23.0,787.0,843.1,628.01
2016,9,23,13,0,902.0,93.0,1.9,23.0,775.0,817.15,611.63
2016,9,23,13,15,897.0,92.5,1.95,23.0,756.5,787.31,592.53
2016,9,23,13,30,892.0,92.0,2.0,23.0,738.0,754.79,571.46
2016,9,23,13,45,886.0,90.0,2.15,23.0,712.5,717.52,547.54
2016,9,23,14,0,880.0,88.0,2.3,23.0,687.0,678.0,521.33
2016,9,23,14,15,736.0,133.0,2.35,22.5,617.5,597.5,461.63
2016,9,23,14,30,592.0,178.0,2.4,22.0,548.0,524.56,406.53
2016,9,23,14,45,711.5,129.5,2.45,22.0,546.0,512.69,398.05
2016,9,23,15,0,831.0,81.0,2.5,22.0,544.0,489.12,378.77
2016,9,23,15,15,811.5,78.0,2.45,21.5,500.0,435.2,335.04
2016,9,23,15,30,792.0,75.0,2.4,21.0,456.0,381.7,290.38
2016,9,23,15,45,763.5,72.0,2.4,21.0,408.0,325.88,242.35
2016,9,23,16,0,735.0,69.0,2.4,21.0,360.0,272.02,195.04
2016,9,23,16,15,696.5,64.5,2.35,20.5,310.0,216.71,147.07
2016,9,23,16,30,658.0,60.0,2.3,20.0,260.0,165.09,103.14
2016,9,23,16,45,605.5,53.0,2.25,19.5,210.5,111.43,61.27
2016,9,23,17,0,553.0,46.0,2.2,19.0,161.0,65.44,31.81
2016,9,23,17,15,459.0,38.0,2.1,18.5,115.0,27.46,18.04
2016,9,23,17,30,365.0,30.0,2.0,18.0,69.0,22.9,13.13
2016,9,23,17,45,182.5,15.0,1.95,17.5,34.5,11.25,0.0
2016,9,23,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,185.0,12.0,1.9,14.5,27.5,53.62,0.0
2016,9,24,6,30,370.0,24.0,2.2,15.0,55.0,144.11,88.1
2016,9,24,6,45,472.0,32.0,2.55,16.0,101.0,204.69,151.3
2016,9,24,7,0,574.0,40.0,2.9,17.0,147.0,278.17,215.95
2016,9,24,7,15,634.5,45.5,3.05,17.5,197.5,340.41,271.28
2016,9,24,7,30,695.0,51.0,3.2,18.0,248.0,407.48,328.86
2016,9,24,7,45,734.5,55.0,3.4,18.5,299.0,465.94,377.97
2016,9,24,8,0,774.0,59.0,3.6,19.0,350.0,526.31,426.9
2016,9,24,8,15,801.5,62.0,3.6,19.5,399.0,579.53,468.31
2016,9,24,8,30,829.0,65.0,3.6,20.0,448.0,628.83,505.46
2016,9,24,8,45,849.5,67.0,3.65,21.0,493.5,675.59,536.93
2016,9,24,9,0,870.0,69.0,3.7,22.0,539.0,721.25,566.84
2016,9,24,9,15,884.5,71.0,3.65,22.5,579.5,760.88,592.5
2016,9,24,9,30,899.0,73.0,3.6,23.0,620.0,798.43,616.28
2016,9,24,9,45,912.5,73.0,3.6,23.5,655.5,830.52,636.14
2016,9,24,10,0,926.0,73.0,3.6,24.0,691.0,860.01,654.02
2016,9,24,10,15,933.5,74.5,3.5,24.5,719.0,883.23,666.91
2016,9,24,10,30,941.0,76.0,3.4,25.0,747.0,903.21,677.54
2016,9,24,10,45,946.0,76.5,3.35,25.5,767.5,916.52,683.94
2016,9,24,11,0,951.0,77.0,3.3,26.0,788.0,926.3,688.09
2016,9,24,11,15,954.0,77.5,3.15,26.0,801.0,930.72,689.43
2016,9,24,11,30,957.0,78.0,3.0,26.0,814.0,931.49,688.46
2016,9,24,11,45,958.0,78.5,2.95,26.5,818.5,926.83,683.4
2016,9,24,12,0,959.0,79.0,2.9,27.0,823.0,918.52,676.12
2016,9,24,12,15,958.5,79.0,2.8,27.0,819.5,904.76,666.37
2016,9,24,12,30,958.0,79.0,2.7,27.0,816.0,887.49,654.43
2016,9,24,12,45,945.5,83.5,2.6,27.0,803.0,861.73,636.95
2016,9,24,13,0,933.0,88.0,2.5,27.0,790.0,833.12,617.66
2016,9,24,13,15,928.0,87.5,2.4,27.0,770.5,802.41,596.99
2016,9,24,13,30,923.0,87.0,2.3,27.0,751.0,768.93,574.42
2016,9,24,13,45,915.0,86.0,2.25,27.0,724.0,730.22,548.52
2016,9,24,14,0,907.0,85.0,2.2,27.0,697.0,689.3,520.68
2016,9,24,14,15,896.5,83.5,2.1,27.0,663.5,644.32,487.58
2016,9,24,14,30,886.0,82.0,2.0,27.0,630.0,597.77,452.66
2016,9,24,14,45,871.5,80.0,1.95,27.0,590.5,547.26,414.24
2016,9,24,15,0,857.0,78.0,1.9,27.0,551.0,496.05,374.22
2016,9,24,15,15,837.5,75.0,1.8,26.5,506.0,440.14,330.13
2016,9,24,15,30,818.0,72.0,1.7,26.0,461.0,385.38,285.48
2016,9,24,15,45,785.5,70.0,1.65,26.0,412.0,327.93,237.31
2016,9,24,16,0,753.0,68.0,1.6,26.0,363.0,272.83,190.19
2016,9,24,16,15,714.0,63.5,1.45,25.0,312.0,216.57,142.84
2016,9,24,16,30,675.0,59.0,1.3,24.0,261.0,164.03,99.45
2016,9,24,16,45,605.0,54.0,1.15,23.5,209.0,109.56,58.83
2016,9,24,17,0,535.0,49.0,1.0,23.0,157.0,64.77,32.05
2016,9,24,17,15,436.5,40.0,1.05,22.0,111.0,29.57,19.48
2016,9,24,17,30,338.0,31.0,1.1,21.0,65.0,24.21,13.68
2016,9,24,17,45,169.0,15.5,1.2,20.0,32.5,11.92,0.0
2016,9,24,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,6,15,160.5,12.5,1.9,17.5,25.5,48.31,0.0
2016,9,25,6,30,321.0,25.0,2.1,18.0,51.0,130.27,75.93
2016,9,25,6,45,429.5,35.0,2.35,18.5,97.0,195.79,143.09
2016,9,25,7,0,538.0,45.0,2.6,19.0,143.0,271.37,208.74
2016,9,25,7,15,602.0,51.5,2.7,19.5,194.0,334.08,263.69
2016,9,25,7,30,666.0,58.0,2.8,20.0,245.0,399.94,319.62
2016,9,25,7,45,707.5,63.0,2.95,21.0,296.0,459.27,368.06
2016,9,25,8,0,749.0,68.0,3.1,22.0,347.0,520.68,416.23
2016,9,25,8,15,778.0,72.0,3.05,22.5,396.5,574.88,457.51
2016,9,25,8,30,807.0,76.0,3.0,23.0,446.0,629.3,497.52
2016,9,25,8,45,826.5,79.5,3.0,24.0,491.0,676.36,529.06
2016,9,25,9,0,846.0,83.0,3.0,25.0,536.0,722.24,558.27
2016,9,25,9,15,861.0,85.0,2.9,25.5,577.0,756.88,579.47
2016,9,25,9,30,876.0,87.0,2.8,26.0,618.0,793.97,602.05
2016,9,25,9,45,895.5,85.5,2.75,26.5,654.5,828.51,622.75
2016,9,25,10,0,915.0,84.0,2.7,27.0,691.0,860.78,641.63
2016,9,25,10,15,922.5,85.5,2.65,27.5,718.5,883.63,654.0
2016,9,25,10,30,930.0,87.0,2.6,28.0,746.0,903.29,664.25
2016,9,25,10,45,922.0,94.0,2.55,29.0,763.0,912.15,666.07
2016,9,25,11,0,914.0,101.0,2.5,30.0,780.0,917.26,665.61
2016,9,25,11,15,917.0,101.5,2.45,30.0,793.0,921.36,667.31
2016,9,25,11,30,920.0,102.0,2.4,30.0,806.0,921.94,666.85
2016,9,25,11,45,908.5,108.5,2.35,30.5,807.0,912.74,658.89
2016,9,25,12,0,897.0,115.0,2.3,31.0,808.0,900.15,648.99
2016,9,25,12,15,896.0,115.0,2.2,31.0,804.5,886.47,639.41
2016,9,25,12,30,895.0,115.0,2.1,31.0,801.0,869.51,627.82
2016,9,25,12,45,897.5,111.5,2.05,31.5,790.5,848.57,612.97
2016,9,25,13,0,900.0,108.0,2.0,32.0,780.0,824.39,596.14
2016,9,25,13,15,894.5,107.0,1.9,32.0,760.5,793.51,575.78
2016,9,25,13,30,889.0,106.0,1.8,32.0,741.0,759.99,553.71
2016,9,25,13,45,863.0,111.5,1.7,32.5,710.0,717.83,524.75
2016,9,25,14,0,837.0,117.0,1.6,33.0,679.0,672.93,492.15
2016,9,25,14,15,824.5,114.5,1.5,32.5,645.0,627.85,461.04
2016,9,25,14,30,812.0,112.0,1.4,32.0,611.0,581.58,428.31
2016,9,25,14,45,785.0,112.5,1.35,32.0,569.0,529.67,390.1
2016,9,25,15,0,758.0,113.0,1.3,32.0,527.0,477.44,350.77
2016,9,25,15,15,734.5,108.5,1.15,31.5,482.5,423.56,309.52
2016,9,25,15,30,711.0,104.0,1.0,31.0,438.0,370.7,267.87
2016,9,25,15,45,679.5,98.5,0.9,30.5,390.0,315.57,223.8
2016,9,25,16,0,648.0,93.0,0.8,30.0,342.0,262.9,180.8
2016,9,25,16,15,603.5,85.5,0.65,29.0,292.0,208.29,136.84
2016,9,25,16,30,559.0,78.0,0.5,28.0,242.0,158.19,97.3
2016,9,25,16,45,502.0,67.5,0.35,27.5,193.5,108.79,61.33
2016,9,25,17,0,445.0,57.0,0.2,27.0,145.0,65.86,35.5
2016,9,25,17,15,347.0,44.5,0.35,26.0,100.5,34.2,22.87
2016,9,25,17,30,249.0,32.0,0.5,25.0,56.0,24.82,13.45
2016,9,25,17,45,124.5,16.0,0.7,24.0,28.0,15.73,0.0
2016,9,25,18,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,15,115.0,13.5,1.15,16.5,22.5,38.89,0.0
2016,9,26,6,30,230.0,27.0,1.3,17.0,45.0,105.83,59.06
2016,9,26,6,45,337.0,39.5,1.5,18.0,88.0,169.34,123.6
2016,9,26,7,0,444.0,52.0,1.7,19.0,131.0,242.1,185.76
2016,9,26,7,15,512.5,60.5,1.65,19.5,180.5,304.39,239.29
2016,9,26,7,30,581.0,69.0,1.6,20.0,230.0,372.49,295.85
2016,9,26,7,45,628.0,75.5,1.55,21.0,281.0,432.26,343.39
2016,9,26,8,0,675.0,82.0,1.5,22.0,332.0,494.82,391.0
2016,9,26,8,15,707.5,87.0,1.3,22.5,380.5,549.05,430.33
2016,9,26,8,30,740.0,92.0,1.1,23.0,429.0,603.96,468.2
2016,9,26,8,45,763.5,96.0,0.9,24.0,474.5,649.29,496.41
2016,9,26,9,0,787.0,100.0,0.7,25.0,520.0,696.44,523.01
2016,9,26,9,15,804.5,103.0,0.65,25.5,560.5,736.84,546.61
2016,9,26,9,30,822.0,106.0,0.6,26.0,601.0,775.48,568.55
2016,9,26,9,45,834.0,109.0,0.55,27.0,635.5,807.66,584.66
2016,9,26,10,0,846.0,112.0,0.5,28.0,670.0,837.33,598.86
2016,9,26,10,15,855.5,114.0,0.6,28.5,698.0,861.06,613.04
2016,9,26,10,30,865.0,116.0,0.7,29.0,726.0,881.84,625.45
2016,9,26,10,45,870.5,117.5,0.85,29.5,746.5,895.48,634.32
2016,9,26,11,0,876.0,119.0,1.0,30.0,767.0,905.82,641.22
2016,9,26,11,15,880.0,120.0,1.1,30.0,779.5,905.9,642.23
2016,9,26,11,30,884.0,121.0,1.2,30.0,792.0,907.75,644.54
2016,9,26,11,45,885.0,121.5,1.3,30.5,797.0,903.05,641.48
2016,9,26,12,0,886.0,122.0,1.4,31.0,802.0,894.97,636.41
2016,9,26,12,15,885.0,121.5,1.5,31.0,798.5,880.8,628.8
2016,9,26,12,30,884.0,121.0,1.6,31.0,795.0,863.4,619.15
2016,9,26,12,45,907.0,108.0,1.7,31.0,790.0,849.31,611.61
2016,9,26,13,0,930.0,95.0,1.8,31.0,785.0,831.05,601.29
2016,9,26,13,15,924.5,94.0,1.9,31.0,765.5,799.38,582.1
2016,9,26,13,30,919.0,93.0,2.0,31.0,746.0,764.99,560.96
2016,9,26,13,45,912.0,91.5,2.1,31.0,719.0,726.49,536.75
2016,9,26,14,0,905.0,90.0,2.2,31.0,692.0,685.74,509.77
2016,9,26,14,15,894.5,88.0,2.25,30.5,658.0,640.28,478.49
2016,9,26,14,30,884.0,86.0,2.3,30.0,624.0,593.27,445.08
2016,9,26,14,45,870.5,83.5,2.35,30.0,584.5,542.88,407.23
2016,9,26,15,0,857.0,81.0,2.4,30.0,545.0,490.99,367.11
2016,9,26,15,15,837.0,78.0,2.4,29.5,500.0,435.7,323.76
2016,9,26,15,30,817.0,75.0,2.4,29.0,455.0,380.87,279.28
2016,9,26,15,45,791.0,71.0,2.4,28.5,406.0,323.85,231.92
2016,9,26,16,0,765.0,67.0,2.4,28.0,357.0,268.51,184.88
2016,9,26,16,15,725.0,62.5,2.1,27.0,306.0,211.69,137.15
2016,9,26,16,30,685.0,58.0,1.8,26.0,255.0,158.71,93.86
2016,9,26,16,45,627.0,51.0,1.55,25.5,204.0,105.71,54.93
2016,9,26,17,0,569.0,44.0,1.3,25.0,153.0,56.86,26.41
2016,9,26,17,15,468.5,35.0,1.2,24.0,106.5,25.64,15.85
2016,9,26,17,30,368.0,26.0,1.1,23.0,60.0,20.01,9.37
2016,9,26,17,45,184.0,13.0,1.05,22.0,30.0,12.78,0.0
2016,9,26,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,6,15,144.5,12.0,1.2,17.5,23.0,43.75,0.0
2016,9,27,6,30,289.0,24.0,1.3,18.0,46.0,117.98,61.79
2016,9,27,6,45,396.0,34.5,1.45,19.0,90.0,182.82,132.01
2016,9,27,7,0,503.0,45.0,1.6,20.0,134.0,256.13,194.95
2016,9,27,7,15,569.0,52.0,1.55,20.5,183.5,318.2,248.45
2016,9,27,7,30,635.0,59.0,1.5,21.0,233.0,385.84,304.6
2016,9,27,7,45,678.0,64.5,1.5,21.5,283.5,444.6,352.08
2016,9,27,8,0,721.0,70.0,1.5,22.0,334.0,503.69,398.03
2016,9,27,8,15,751.0,74.0,1.4,22.5,382.5,557.12,437.44
2016,9,27,8,30,781.0,78.0,1.3,23.0,431.0,610.88,475.42
2016,9,27,8,45,802.5,81.5,1.2,24.0,476.0,658.16,505.73
2016,9,27,9,0,824.0,85.0,1.1,25.0,521.0,704.45,533.17
2016,9,27,9,15,840.0,87.5,1.0,25.5,561.5,744.13,556.18
2016,9,27,9,30,856.0,90.0,0.9,26.0,602.0,781.89,577.27
2016,9,27,9,45,875.5,88.5,0.8,26.5,638.0,810.93,592.05
2016,9,27,10,0,895.0,87.0,0.7,27.0,674.0,842.51,608.15
2016,9,27,10,15,903.0,88.5,0.65,27.5,701.5,865.22,619.09
2016,9,27,10,30,911.0,90.0,0.6,28.0,729.0,884.83,628.06
2016,9,27,10,45,916.0,91.0,0.55,28.5,749.0,898.01,633.03
2016,9,27,11,0,921.0,92.0,0.5,29.0,769.0,907.79,636.0
2016,9,27,11,15,924.5,93.0,0.45,29.0,782.0,912.76,637.42
2016,9,27,11,30,928.0,94.0,0.4,29.0,795.0,914.19,636.86
2016,9,27,11,45,928.5,94.0,0.4,29.5,799.0,908.36,631.82
2016,9,27,12,0,929.0,94.0,0.4,30.0,803.0,899.01,624.88
2016,9,27,12,15,928.0,94.0,0.45,30.0,799.5,884.9,617.42
2016,9,27,12,30,927.0,94.0,0.5,30.0,796.0,867.41,607.98
2016,9,27,12,45,928.0,91.5,0.6,30.0,785.0,845.58,596.78
2016,9,27,13,0,929.0,89.0,0.7,30.0,774.0,820.47,583.37
2016,9,27,13,15,923.5,88.5,0.8,30.0,754.5,789.35,565.9
2016,9,27,13,30,918.0,88.0,0.9,30.0,735.0,755.5,546.36
2016,9,27,13,45,909.5,87.0,1.0,30.0,708.0,716.53,523.04
2016,9,27,14,0,901.0,86.0,1.1,30.0,681.0,675.41,496.84
2016,9,27,14,15,890.5,84.0,1.2,29.5,647.5,630.13,466.92
2016,9,27,14,30,880.0,82.0,1.3,29.0,614.0,583.32,434.68
2016,9,27,14,45,864.5,80.5,1.4,29.0,574.0,533.11,397.82
2016,9,27,15,0,849.0,79.0,1.5,29.0,534.0,481.57,358.63
2016,9,27,15,15,829.0,76.0,1.6,28.5,489.5,426.76,316.25
2016,9,27,15,30,809.0,73.0,1.7,28.0,445.0,372.41,272.54
2016,9,27,15,45,780.0,69.5,1.8,27.5,396.0,315.46,225.53
2016,9,27,16,0,751.0,66.0,1.9,27.0,347.0,260.52,179.03
2016,9,27,16,15,710.5,61.5,1.8,26.0,296.5,204.55,132.13
2016,9,27,16,30,670.0,57.0,1.7,25.0,246.0,152.49,89.76
2016,9,27,16,45,607.0,50.5,1.65,24.5,195.5,98.53,50.5
2016,9,27,17,0,544.0,44.0,1.6,24.0,145.0,53.44,25.43
2016,9,27,17,15,441.0,34.5,1.55,23.0,99.5,25.47,15.7
2016,9,27,17,30,338.0,25.0,1.5,22.0,54.0,19.34,8.26
2016,9,27,17,45,169.0,12.5,1.5,21.5,27.0,12.29,0.0
2016,9,27,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,137.0,12.0,0.55,15.0,22.0,41.88,0.0
2016,9,28,6,30,274.0,24.0,0.6,15.0,44.0,112.72,55.27
2016,9,28,6,45,387.5,34.0,0.65,15.5,87.5,178.84,129.83
2016,9,28,7,0,501.0,44.0,0.7,16.0,131.0,253.33,194.23
2016,9,28,7,15,251.0,68.0,0.7,16.5,112.0,196.65,155.39
2016,9,28,7,30,1.0,92.0,0.7,17.0,93.0,93.71,72.77
2016,9,28,7,45,6.5,110.5,0.7,17.5,113.0,115.25,90.78
2016,9,28,8,0,12.0,129.0,0.7,18.0,133.0,137.25,108.51
2016,9,28,8,15,38.0,156.5,0.75,18.5,173.0,188.59,149.88
2016,9,28,8,30,64.0,184.0,0.8,19.0,213.0,236.52,187.56
2016,9,28,8,45,109.0,208.0,0.85,20.0,263.5,302.99,238.75
2016,9,28,9,0,154.0,232.0,0.9,21.0,314.0,364.75,284.84
2016,9,28,9,15,509.5,159.0,1.0,21.5,457.0,571.46,444.14
2016,9,28,9,30,865.0,86.0,1.1,22.0,600.0,777.35,588.07
2016,9,28,9,45,876.5,88.0,1.25,22.5,634.5,808.76,606.3
2016,9,28,10,0,888.0,90.0,1.4,23.0,669.0,837.56,624.74
2016,9,28,10,15,896.5,91.5,1.55,23.0,696.5,860.46,640.43
2016,9,28,10,30,905.0,93.0,1.7,23.0,724.0,880.28,654.16
2016,9,28,10,45,910.0,94.0,1.85,23.5,744.0,893.3,662.19
2016,9,28,11,0,915.0,95.0,2.0,24.0,764.0,902.93,668.07
2016,9,28,11,15,918.5,95.5,2.1,24.0,776.5,907.24,671.34
2016,9,28,11,30,922.0,96.0,2.2,24.0,789.0,908.03,672.43
2016,9,28,11,45,923.5,96.0,2.3,24.0,793.5,903.0,669.79
2016,9,28,12,0,925.0,96.0,2.4,24.0,798.0,894.46,664.94
2016,9,28,12,15,924.0,96.0,2.45,24.0,794.0,880.33,656.02
2016,9,28,12,30,923.0,96.0,2.5,24.0,790.0,862.82,644.93
2016,9,28,12,45,918.0,96.0,2.65,24.0,778.0,838.82,630.19
2016,9,28,13,0,913.0,96.0,2.8,24.0,766.0,811.8,613.27
2016,9,28,13,15,907.5,95.0,2.8,23.5,746.0,780.52,593.51
2016,9,28,13,30,902.0,94.0,2.8,23.0,726.0,746.57,571.73
2016,9,28,13,45,894.5,92.5,2.85,23.0,699.0,708.25,545.8
2016,9,28,14,0,887.0,91.0,2.9,23.0,672.0,667.77,516.63
2016,9,28,14,15,875.5,89.0,2.9,22.5,638.5,622.41,483.46
2016,9,28,14,30,864.0,87.0,2.9,22.0,605.0,575.64,448.27
2016,9,28,14,45,706.5,122.0,2.95,22.0,527.0,487.9,379.87
2016,9,28,15,0,549.0,157.0,3.0,22.0,449.0,411.31,319.41
2016,9,28,15,15,502.5,153.0,2.95,21.5,402.5,358.6,277.39
2016,9,28,15,30,456.0,149.0,2.9,21.0,356.0,309.63,237.52
2016,9,28,15,45,339.5,147.5,2.9,21.0,292.0,245.44,186.34
2016,9,28,16,0,223.0,146.0,2.9,21.0,228.0,192.98,145.53
2016,9,28,16,15,206.5,126.5,2.8,20.5,194.0,157.23,116.07
2016,9,28,16,30,190.0,107.0,2.7,20.0,160.0,123.34,88.4
2016,9,28,16,45,167.5,86.5,2.65,19.5,126.0,90.02,62.42
2016,9,28,17,0,145.0,66.0,2.6,19.0,92.0,59.52,40.47
2016,9,28,17,15,105.5,46.5,2.45,18.0,62.5,37.85,26.47
2016,9,28,17,30,66.0,27.0,2.3,17.0,33.0,22.52,9.74
2016,9,28,17,45,33.0,13.5,2.2,16.5,16.5,13.27,0.0
2016,9,28,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
