Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,105.0,12.5,1.55,12.0,20.0,35.18,0.0
2016,9,29,6,30,210.0,25.0,1.7,12.0,40.0,95.13,42.39
2016,9,29,6,45,329.5,37.0,1.85,12.5,82.5,162.51,119.51
2016,9,29,7,0,449.0,49.0,2.0,13.0,125.0,238.27,186.11
2016,9,29,7,15,520.0,57.0,1.95,13.5,174.0,300.76,241.43
2016,9,29,7,30,591.0,65.0,1.9,14.0,223.0,369.28,300.14
2016,9,29,7,45,295.5,71.5,1.9,14.5,150.5,245.62,201.94
2016,9,29,8,0,0.0,78.0,1.9,15.0,78.0,75.91,58.61
2016,9,29,8,15,0.0,92.0,1.9,15.5,92.0,89.9,70.26
2016,9,29,8,30,0.0,106.0,1.9,16.0,106.0,103.89,81.51
2016,9,29,8,45,2.5,138.0,1.9,16.5,139.5,138.32,109.41
2016,9,29,9,0,5.0,170.0,1.9,17.0,173.0,173.1,137.03
2016,9,29,9,15,2.5,166.5,1.95,17.5,168.0,166.93,131.31
2016,9,29,9,30,0.0,163.0,2.0,18.0,163.0,160.89,125.83
2016,9,29,9,45,29.5,221.5,2.15,18.5,241.0,252.45,198.82
2016,9,29,10,0,59.0,280.0,2.3,19.0,319.0,340.41,266.69
2016,9,29,10,15,48.5,282.5,2.4,19.5,315.5,333.82,260.12
2016,9,29,10,30,38.0,285.0,2.5,20.0,312.0,326.88,253.72
2016,9,29,10,45,83.0,316.0,2.6,20.5,376.0,398.37,308.63
2016,9,29,11,0,128.0,347.0,2.7,21.0,440.0,478.53,368.35
2016,9,29,11,15,517.5,223.0,2.8,21.0,608.5,698.07,539.68
2016,9,29,11,30,907.0,99.0,2.9,21.0,777.0,895.17,679.4
2016,9,29,11,45,908.0,99.0,3.05,21.0,780.5,889.71,674.77
2016,9,29,12,0,909.0,99.0,3.2,21.0,784.0,880.8,669.59
2016,9,29,12,15,907.5,99.0,3.25,21.0,780.0,866.38,660.05
2016,9,29,12,30,906.0,99.0,3.3,21.0,776.0,848.66,648.33
2016,9,29,12,45,902.0,98.5,3.4,21.0,764.0,825.22,632.94
2016,9,29,13,0,898.0,98.0,3.5,21.0,752.0,798.79,615.41
2016,9,29,13,15,892.0,97.0,3.55,21.0,732.5,767.5,594.12
2016,9,29,13,30,886.0,96.0,3.6,21.0,713.0,733.63,570.87
2016,9,29,13,45,877.0,95.0,3.65,21.0,686.0,695.32,544.22
2016,9,29,14,0,868.0,94.0,3.7,21.0,659.0,655.0,514.02
2016,9,29,14,15,856.0,92.0,3.7,20.5,625.5,610.08,480.41
2016,9,29,14,30,844.0,90.0,3.7,20.0,592.0,563.92,444.91
2016,9,29,14,45,827.5,88.0,3.7,20.0,552.0,513.96,404.65
2016,9,29,15,0,811.0,86.0,3.7,20.0,512.0,463.63,363.02
2016,9,29,15,15,789.0,82.5,3.65,19.5,468.0,409.45,317.86
2016,9,29,15,30,767.0,79.0,3.6,19.0,424.0,356.04,272.0
2016,9,29,15,45,736.0,75.0,3.55,19.0,376.0,300.39,223.01
2016,9,29,16,0,705.0,71.0,3.5,19.0,328.0,247.08,175.46
2016,9,29,16,15,660.5,66.0,3.35,18.5,278.0,190.89,126.8
2016,9,29,16,30,616.0,61.0,3.2,18.0,228.0,140.72,85.03
2016,9,29,16,45,547.0,53.5,3.1,17.5,179.0,90.84,48.82
2016,9,29,17,0,478.0,46.0,3.0,17.0,130.0,48.73,25.94
2016,9,29,17,15,365.5,35.5,2.8,16.5,87.0,27.01,17.3
2016,9,29,17,30,253.0,25.0,2.6,16.0,44.0,19.97,6.65
2016,9,29,17,45,126.5,12.5,2.4,15.5,22.0,12.29,0.0
2016,9,29,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,113.0,11.5,2.6,12.0,19.0,35.75,0.0
2016,9,30,6,30,226.0,23.0,2.8,12.0,38.0,96.5,37.06
2016,9,30,6,45,345.5,34.0,3.0,12.5,80.5,163.96,119.95
2016,9,30,7,0,465.0,45.0,3.2,13.0,123.0,239.09,186.81
2016,9,30,7,15,232.5,64.5,3.25,13.5,103.5,183.9,148.04
2016,9,30,7,30,0.0,84.0,3.3,14.0,84.0,84.54,66.23
2016,9,30,7,45,1.0,102.5,3.35,14.5,103.0,103.76,82.48
2016,9,30,8,0,2.0,121.0,3.4,15.0,122.0,123.02,98.33
2016,9,30,8,15,55.0,153.5,3.4,15.5,178.0,195.74,159.1
2016,9,30,8,30,108.0,186.0,3.4,16.0,234.0,274.99,223.78
2016,9,30,8,45,461.5,135.0,3.45,16.5,370.5,477.78,391.21
2016,9,30,9,0,815.0,84.0,3.5,17.0,507.0,690.57,556.21
2016,9,30,9,15,832.0,86.5,3.5,17.0,547.0,730.39,583.04
2016,9,30,9,30,849.0,89.0,3.5,17.0,587.0,768.37,609.34
2016,9,30,9,45,862.0,91.0,3.55,17.5,621.5,795.64,626.7
2016,9,30,10,0,875.0,93.0,3.6,18.0,656.0,825.14,645.63
2016,9,30,10,15,884.0,94.5,3.6,18.0,683.5,848.01,660.7
2016,9,30,10,30,893.0,96.0,3.6,18.0,711.0,867.87,673.69
2016,9,30,10,45,897.5,97.5,3.65,18.5,731.0,880.69,680.79
2016,9,30,11,0,902.0,99.0,3.7,19.0,751.0,890.16,685.67
2016,9,30,11,15,906.0,100.0,3.75,19.0,763.5,895.22,688.92
2016,9,30,11,30,910.0,101.0,3.8,19.0,776.0,896.81,689.9
2016,9,30,11,45,911.5,101.0,3.9,19.0,781.0,891.67,686.61
2016,9,30,12,0,913.0,101.0,4.0,19.0,786.0,883.05,681.03
2016,9,30,12,15,912.5,100.5,4.05,18.5,782.0,868.8,672.63
2016,9,30,12,30,912.0,100.0,4.1,18.0,778.0,851.22,661.93
2016,9,30,12,45,909.5,99.5,4.15,18.0,766.5,828.78,646.55
2016,9,30,13,0,907.0,99.0,4.2,18.0,755.0,803.27,628.99
2016,9,30,13,15,902.0,98.0,4.2,18.0,736.0,772.43,607.34
2016,9,30,13,30,897.0,97.0,4.2,18.0,717.0,738.92,583.7
2016,9,30,13,45,892.0,94.0,4.25,18.0,690.5,700.86,556.71
2016,9,30,14,0,887.0,91.0,4.3,18.0,664.0,660.51,525.93
2016,9,30,14,15,876.0,89.5,4.25,18.0,630.5,615.96,490.82
2016,9,30,14,30,865.0,88.0,4.2,18.0,597.0,569.96,453.86
2016,9,30,14,45,850.0,85.5,4.2,18.0,557.5,519.41,412.57
2016,9,30,15,0,835.0,83.0,4.2,18.0,518.0,468.27,369.72
2016,9,30,15,15,813.5,79.5,4.1,17.5,473.0,413.19,323.14
2016,9,30,15,30,792.0,76.0,4.0,17.0,428.0,358.79,275.78
2016,9,30,15,45,760.0,72.5,3.9,17.0,379.5,302.14,225.3
2016,9,30,16,0,728.0,69.0,3.8,17.0,331.0,247.88,176.4
2016,9,30,16,15,684.0,64.0,3.65,16.5,280.5,190.75,126.48
2016,9,30,16,30,640.0,59.0,3.5,16.0,230.0,139.52,83.63
2016,9,30,16,45,566.5,52.0,3.4,15.5,179.5,88.66,47.07
2016,9,30,17,0,493.0,45.0,3.3,15.0,129.0,46.1,24.86
2016,9,30,17,15,376.0,34.5,3.15,14.5,85.0,26.4,16.8
2016,9,30,17,30,259.0,24.0,3.0,14.0,41.0,19.31,4.36
2016,9,30,17,45,129.5,12.0,2.85,14.0,20.5,11.8,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,116.5,11.5,1.2,11.5,18.5,36.32,0.0
2016,10,1,6,30,233.0,23.0,1.4,12.0,37.0,97.25,29.96
2016,10,1,6,45,357.5,34.0,1.65,12.5,80.0,167.16,121.25
2016,10,1,7,0,482.0,45.0,1.9,13.0,123.0,244.51,189.88
2016,10,1,7,15,555.0,52.0,2.0,13.5,173.0,307.86,246.38
2016,10,1,7,30,628.0,59.0,2.1,14.0,223.0,377.4,306.5
2016,10,1,7,45,676.0,64.0,2.25,14.5,274.0,437.27,357.34
2016,10,1,8,0,724.0,69.0,2.4,15.0,325.0,497.77,407.06
2016,10,1,8,15,756.0,73.0,2.35,15.5,373.5,552.04,449.6
2016,10,1,8,30,788.0,77.0,2.3,16.0,422.0,606.76,490.95
2016,10,1,8,45,811.5,80.0,2.3,16.5,467.5,654.62,525.85
2016,10,1,9,0,835.0,83.0,2.3,17.0,513.0,701.59,557.79
2016,10,1,9,15,851.5,85.5,2.15,17.5,553.5,741.52,582.96
2016,10,1,9,30,868.0,88.0,2.0,18.0,594.0,779.52,606.11
2016,10,1,9,45,885.0,87.5,1.95,18.5,629.0,807.51,622.54
2016,10,1,10,0,902.0,87.0,1.9,19.0,664.0,837.81,640.46
2016,10,1,10,15,910.5,88.5,1.85,19.0,692.0,860.65,654.25
2016,10,1,10,30,919.0,90.0,1.8,19.0,720.0,880.36,665.95
2016,10,1,10,45,924.5,91.0,1.75,19.5,740.0,893.67,672.09
2016,10,1,11,0,930.0,92.0,1.7,20.0,760.0,903.54,676.04
2016,10,1,11,15,933.5,92.5,1.75,20.0,772.5,907.62,678.74
2016,10,1,11,30,937.0,93.0,1.8,20.0,785.0,908.13,679.26
2016,10,1,11,45,937.5,93.5,1.9,20.5,789.0,902.49,675.1
2016,10,1,12,0,938.0,94.0,2.0,21.0,793.0,893.28,668.69
2016,10,1,12,15,937.0,94.0,2.1,21.0,789.0,878.79,660.08
2016,10,1,12,30,936.0,94.0,2.2,21.0,785.0,860.88,649.2
2016,10,1,12,45,932.5,93.5,2.3,21.0,773.0,837.14,634.32
2016,10,1,13,0,929.0,93.0,2.4,21.0,761.0,810.29,617.23
2016,10,1,13,15,923.5,92.0,2.45,21.0,741.0,778.47,596.21
2016,10,1,13,30,918.0,91.0,2.5,21.0,721.0,743.95,573.15
2016,10,1,13,45,910.0,89.5,2.6,21.0,693.5,704.7,546.77
2016,10,1,14,0,902.0,88.0,2.7,21.0,666.0,663.3,516.48
2016,10,1,14,15,890.0,86.5,2.75,20.5,631.5,617.59,482.86
2016,10,1,14,30,878.0,85.0,2.8,20.0,597.0,570.47,447.12
2016,10,1,14,45,862.0,82.5,2.9,20.0,557.0,518.86,406.14
2016,10,1,15,0,846.0,80.0,3.0,20.0,517.0,466.75,363.48
2016,10,1,15,15,824.0,77.0,3.05,19.5,471.5,411.52,317.62
2016,10,1,15,30,802.0,74.0,3.1,19.0,426.0,356.98,270.85
2016,10,1,15,45,770.5,70.5,3.15,19.0,377.0,300.09,220.78
2016,10,1,16,0,739.0,67.0,3.2,19.0,328.0,245.52,172.13
2016,10,1,16,15,693.5,62.0,3.1,18.5,277.0,189.48,123.66
2016,10,1,16,30,648.0,57.0,3.0,18.0,226.0,135.97,79.63
2016,10,1,16,45,576.5,50.0,2.95,17.5,176.0,85.14,43.86
2016,10,1,17,0,505.0,43.0,2.9,17.0,126.0,42.35,22.62
2016,10,1,17,15,380.5,32.5,2.75,16.5,82.0,24.82,15.14
2016,10,1,17,30,256.0,22.0,2.6,16.0,38.0,17.61,0.81
2016,10,1,17,45,128.0,11.0,2.5,15.5,19.0,10.81,0.0
2016,10,1,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.5,1.4,11.5,8.5,8.36,0.0
2016,10,2,6,30,0.0,17.0,1.7,12.0,17.0,16.41,0.0
2016,10,2,6,45,11.0,36.5,2.0,12.5,38.0,43.52,29.3
2016,10,2,7,0,22.0,56.0,2.3,13.0,59.0,69.24,52.17
2016,10,2,7,15,33.0,76.5,2.5,13.5,84.0,96.83,76.2
2016,10,2,7,30,44.0,97.0,2.7,14.0,109.0,125.2,100.61
2016,10,2,7,45,51.5,117.0,2.9,14.5,133.5,151.98,123.26
2016,10,2,8,0,59.0,137.0,3.1,15.0,158.0,179.27,145.89
2016,10,2,8,15,77.5,159.5,3.2,15.0,191.0,216.63,176.83
2016,10,2,8,30,96.0,182.0,3.3,15.0,224.0,255.22,208.35
2016,10,2,8,45,70.0,194.0,3.4,15.5,226.5,252.48,204.68
2016,10,2,9,0,44.0,206.0,3.5,16.0,229.0,247.89,199.45
2016,10,2,9,15,46.5,223.5,3.5,16.0,249.0,269.01,215.94
2016,10,2,9,30,49.0,241.0,3.5,16.0,269.0,290.1,232.21
2016,10,2,9,45,158.0,262.5,3.5,16.5,361.5,408.7,327.45
2016,10,2,10,0,267.0,284.0,3.5,17.0,454.0,531.75,422.55
2016,10,2,10,15,149.5,278.0,3.5,17.0,374.0,421.48,334.41
2016,10,2,10,30,32.0,272.0,3.5,17.0,294.0,307.84,242.5
2016,10,2,10,45,30.0,275.5,3.55,17.0,296.5,309.04,243.44
2016,10,2,11,0,28.0,279.0,3.6,17.0,299.0,310.15,244.01
2016,10,2,11,15,462.5,192.5,3.65,17.0,532.0,612.87,489.2
2016,10,2,11,30,897.0,106.0,3.7,17.0,765.0,884.77,688.64
2016,10,2,11,45,904.5,103.5,3.75,17.5,771.0,881.93,683.31
2016,10,2,12,0,912.0,101.0,3.8,18.0,777.0,875.58,677.76
2016,10,2,12,15,911.0,101.0,3.85,18.0,773.0,861.34,668.04
2016,10,2,12,30,910.0,101.0,3.9,18.0,769.0,843.77,656.11
2016,10,2,12,45,903.5,102.5,4.0,18.0,756.5,820.23,640.18
2016,10,2,13,0,897.0,104.0,4.1,18.0,744.0,793.78,622.15
2016,10,2,13,15,890.5,102.5,4.1,18.0,724.0,761.5,599.44
2016,10,2,13,30,884.0,101.0,4.1,18.0,704.0,726.7,574.8
2016,10,2,13,45,875.0,99.5,4.2,18.0,676.0,687.88,546.64
2016,10,2,14,0,866.0,98.0,4.3,18.0,648.0,647.99,516.13
2016,10,2,14,15,853.0,96.0,4.3,17.5,614.0,602.16,481.05
2016,10,2,14,30,840.0,94.0,4.3,17.0,580.0,555.16,444.08
2016,10,2,14,45,823.0,91.0,4.3,17.0,540.0,504.23,402.19
2016,10,2,15,0,806.0,88.0,4.3,17.0,500.0,453.01,358.95
2016,10,2,15,15,782.5,84.5,4.2,16.5,455.0,398.69,312.61
2016,10,2,15,30,759.0,81.0,4.1,16.0,410.0,345.32,265.81
2016,10,2,15,45,729.5,76.0,4.05,16.0,362.5,289.94,216.22
2016,10,2,16,0,700.0,71.0,4.0,16.0,315.0,235.11,166.79
2016,10,2,16,15,652.5,65.5,3.8,15.5,265.0,180.36,119.08
2016,10,2,16,30,605.0,60.0,3.6,15.0,215.0,130.38,77.84
2016,10,2,16,45,536.5,51.5,3.45,15.0,166.5,81.16,43.0
2016,10,2,17,0,468.0,43.0,3.3,15.0,118.0,39.67,22.46
2016,10,2,17,15,342.0,32.0,3.0,14.5,76.0,24.65,14.94
2016,10,2,17,30,216.0,21.0,2.7,14.0,34.0,16.91,0.0
2016,10,2,17,45,108.0,10.5,2.45,13.5,17.0,10.32,0.0
2016,10,2,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,4.5,0.8,11.5,4.5,4.42,0.0
2016,10,3,6,30,0.0,9.0,0.9,12.0,9.0,8.68,0.0
2016,10,3,6,45,0.0,20.5,1.05,12.5,20.5,19.78,10.29
2016,10,3,7,0,0.0,32.0,1.2,13.0,32.0,30.9,20.37
2016,10,3,7,15,0.0,46.0,1.25,13.0,46.0,44.53,32.33
2016,10,3,7,30,0.0,60.0,1.3,13.0,60.0,58.57,44.54
2016,10,3,7,45,0.0,73.5,1.4,13.5,73.5,72.05,55.97
2016,10,3,8,0,0.0,87.0,1.5,14.0,87.0,85.51,67.17
2016,10,3,8,15,0.0,90.0,1.55,14.0,90.0,88.01,69.11
2016,10,3,8,30,0.0,93.0,1.6,14.0,93.0,90.67,71.16
2016,10,3,8,45,0.0,102.5,1.65,14.5,102.5,100.06,78.63
2016,10,3,9,0,0.0,112.0,1.7,15.0,112.0,109.46,86.01
2016,10,3,9,15,0.0,108.0,1.8,15.0,108.0,105.18,82.25
2016,10,3,9,30,0.0,104.0,1.9,15.0,104.0,101.03,78.64
2016,10,3,9,45,5.0,156.0,2.0,15.5,159.5,157.46,124.5
2016,10,3,10,0,10.0,208.0,2.1,16.0,215.0,214.86,170.02
2016,10,3,10,15,14.5,226.5,2.15,16.0,236.5,237.38,187.58
2016,10,3,10,30,19.0,245.0,2.2,16.0,258.0,259.96,205.17
2016,10,3,10,45,19.0,252.0,2.3,16.0,265.5,266.77,210.25
2016,10,3,11,0,19.0,259.0,2.4,16.0,273.0,273.53,215.36
2016,10,3,11,15,9.5,199.0,2.4,16.0,206.0,203.74,160.02
2016,10,3,11,30,0.0,139.0,2.4,16.0,139.0,135.42,105.15
2016,10,3,11,45,11.0,207.5,2.45,16.0,216.0,213.02,167.66
2016,10,3,12,0,22.0,276.0,2.5,16.0,293.0,291.08,228.98
2016,10,3,12,15,14.0,238.0,2.5,16.0,249.0,245.36,192.79
2016,10,3,12,30,6.0,200.0,2.5,16.0,205.0,200.4,157.23
2016,10,3,12,45,6.0,199.5,2.5,16.0,204.5,199.58,156.76
2016,10,3,13,0,6.0,199.0,2.5,16.0,204.0,198.73,156.2
2016,10,3,13,15,7.0,205.0,2.45,16.0,210.5,205.01,161.35
2016,10,3,13,30,8.0,211.0,2.4,16.0,217.0,211.15,166.4
2016,10,3,13,45,4.0,188.5,2.35,16.0,191.5,185.87,146.34
2016,10,3,14,0,0.0,166.0,2.3,16.0,166.0,161.03,126.59
2016,10,3,14,15,0.0,115.0,2.25,15.5,115.0,111.33,86.71
2016,10,3,14,30,0.0,64.0,2.2,15.0,64.0,61.89,46.25
2016,10,3,14,45,0.0,46.0,2.15,15.0,46.0,44.45,31.83
2016,10,3,15,0,0.0,28.0,2.1,15.0,28.0,27.04,17.26
2016,10,3,15,15,0.0,34.5,2.0,15.0,34.5,33.32,22.64
2016,10,3,15,30,0.0,41.0,1.9,15.0,41.0,39.6,28.04
2016,10,3,15,45,0.0,36.0,1.85,15.0,36.0,34.76,24.0
2016,10,3,16,0,0.0,31.0,1.8,15.0,31.0,29.92,19.94
2016,10,3,16,15,267.5,48.5,1.65,14.5,115.5,92.27,61.7
2016,10,3,16,30,535.0,66.0,1.5,14.0,200.0,124.65,76.34
2016,10,3,16,45,455.5,57.0,1.35,14.0,153.0,78.55,44.36
2016,10,3,17,0,376.0,48.0,1.2,14.0,106.0,41.61,26.26
2016,10,3,17,15,253.0,34.5,1.05,14.0,67.0,26.67,16.4
2016,10,3,17,30,130.0,21.0,0.9,14.0,28.0,16.6,0.0
2016,10,3,17,45,65.0,10.5,0.75,14.0,14.0,10.32,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,15,88.5,10.0,1.0,12.0,15.0,28.4,0.0
2016,10,4,6,30,177.0,20.0,1.2,12.0,30.0,76.55,0.0
2016,10,4,6,45,309.0,32.0,1.45,12.5,71.0,147.82,104.46
2016,10,4,7,0,441.0,44.0,1.7,13.0,112.0,225.47,173.82
2016,10,4,7,15,518.0,51.5,1.7,13.0,160.5,288.43,230.19
2016,10,4,7,30,595.0,59.0,1.7,13.0,209.0,357.99,290.76
2016,10,4,7,45,652.0,63.5,1.75,13.5,259.5,419.87,343.17
2016,10,4,8,0,709.0,68.0,1.8,14.0,310.0,483.11,394.91
2016,10,4,8,15,742.5,72.0,1.7,14.5,358.5,537.25,437.07
2016,10,4,8,30,776.0,76.0,1.6,15.0,407.0,591.97,477.97
2016,10,4,8,45,804.0,77.5,1.55,15.5,453.0,640.33,512.95
2016,10,4,9,0,832.0,79.0,1.5,16.0,499.0,688.09,544.96
2016,10,4,9,15,622.0,147.5,1.4,16.5,475.5,637.4,502.56
2016,10,4,9,30,412.0,216.0,1.3,17.0,452.0,565.06,443.25
2016,10,4,9,45,432.0,225.5,1.25,17.5,485.5,599.9,467.71
2016,10,4,10,0,452.0,235.0,1.2,18.0,519.0,633.91,490.09
2016,10,4,10,15,679.5,163.5,1.15,18.0,610.5,753.16,577.74
2016,10,4,10,30,907.0,92.0,1.1,18.0,702.0,863.71,650.18
2016,10,4,10,45,536.5,214.5,1.05,18.5,578.5,696.14,529.26
2016,10,4,11,0,166.0,337.0,1.0,19.0,455.0,498.73,379.09
2016,10,4,11,15,548.5,215.0,1.0,19.0,611.5,707.17,538.99
2016,10,4,11,30,931.0,93.0,1.0,19.0,768.0,893.12,664.07
2016,10,4,11,45,933.5,92.5,1.0,19.5,772.5,887.9,656.64
2016,10,4,12,0,936.0,92.0,1.0,20.0,777.0,879.12,649.66
2016,10,4,12,15,935.0,91.5,1.1,20.0,772.5,863.95,641.42
2016,10,4,12,30,934.0,91.0,1.2,20.0,768.0,845.39,630.93
2016,10,4,12,45,924.5,93.5,1.3,20.0,754.0,820.08,615.82
2016,10,4,13,0,915.0,96.0,1.4,20.0,740.0,791.93,598.64
2016,10,4,13,15,909.0,95.0,1.5,20.0,720.0,760.04,578.65
2016,10,4,13,30,903.0,94.0,1.6,20.0,700.0,725.53,556.55
2016,10,4,13,45,893.5,92.5,1.7,20.0,672.0,685.76,529.55
2016,10,4,14,0,884.0,91.0,1.8,20.0,644.0,644.01,499.43
2016,10,4,14,15,872.0,89.0,1.9,20.0,610.0,598.54,465.64
2016,10,4,14,30,860.0,87.0,2.0,20.0,576.0,551.79,429.81
2016,10,4,14,45,841.0,85.0,2.1,20.0,535.5,500.13,389.07
2016,10,4,15,0,822.0,83.0,2.2,20.0,495.0,448.32,346.88
2016,10,4,15,15,798.5,80.0,2.25,19.5,450.0,393.91,301.84
2016,10,4,15,30,775.0,77.0,2.3,19.0,405.0,340.41,256.09
2016,10,4,15,45,736.0,74.0,2.4,19.0,355.5,283.65,206.65
2016,10,4,16,0,697.0,71.0,2.5,19.0,306.0,228.42,158.21
2016,10,4,16,15,646.5,65.0,2.35,18.5,256.0,173.25,111.32
2016,10,4,16,30,596.0,59.0,2.2,18.0,206.0,123.2,71.35
2016,10,4,16,45,507.5,52.0,2.1,17.5,156.5,75.23,39.73
2016,10,4,17,0,419.0,45.0,2.0,17.0,107.0,37.42,26.64
2016,10,4,17,15,282.5,32.0,1.9,16.5,66.5,25.36,14.73
2016,10,4,17,30,146.0,19.0,1.8,16.0,26.0,15.02,0.0
2016,10,4,17,45,73.0,9.5,1.75,15.5,13.0,9.34,0.0
2016,10,4,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,15.0,1.35,10.5,15.0,14.74,0.0
2016,10,5,6,30,0.0,30.0,1.5,11.0,30.0,34.81,0.0
2016,10,5,6,45,256.0,34.5,1.7,11.5,73.0,133.24,93.69
2016,10,5,7,0,512.0,39.0,1.9,12.0,116.0,244.87,188.81
2016,10,5,7,15,586.5,45.5,2.1,12.5,166.0,308.74,246.51
2016,10,5,7,30,661.0,52.0,2.3,13.0,216.0,376.64,306.31
2016,10,5,7,45,710.0,56.5,2.5,14.0,267.0,437.55,358.21
2016,10,5,8,0,759.0,61.0,2.7,15.0,318.0,501.13,410.27
2016,10,5,8,15,790.0,64.5,2.7,15.5,367.0,555.05,453.19
2016,10,5,8,30,821.0,68.0,2.7,16.0,416.0,609.26,494.83
2016,10,5,8,45,844.0,70.0,2.75,16.5,461.0,656.26,529.74
2016,10,5,9,0,867.0,72.0,2.8,17.0,506.0,697.92,558.32
2016,10,5,9,15,882.5,74.5,2.65,17.5,546.5,737.5,583.84
2016,10,5,9,30,898.0,77.0,2.5,18.0,587.0,775.01,607.23
2016,10,5,9,45,908.5,79.0,2.4,18.5,620.5,805.7,625.61
2016,10,5,10,0,919.0,81.0,2.3,19.0,654.0,833.62,641.78
2016,10,5,10,15,926.5,82.0,2.15,19.0,681.0,854.97,654.0
2016,10,5,10,30,934.0,83.0,2.0,19.0,708.0,873.11,663.9
2016,10,5,10,45,939.5,83.5,1.95,19.5,728.0,885.66,669.69
2016,10,5,11,0,945.0,84.0,1.9,20.0,748.0,894.73,673.24
2016,10,5,11,15,948.0,84.5,1.85,20.0,759.5,898.12,674.38
2016,10,5,11,30,951.0,85.0,1.8,20.0,771.0,897.89,673.28
2016,10,5,11,45,952.0,85.0,1.75,20.5,774.5,891.8,667.16
2016,10,5,12,0,953.0,85.0,1.7,21.0,778.0,882.11,658.85
2016,10,5,12,15,951.0,85.0,1.7,21.0,773.5,866.42,648.52
2016,10,5,12,30,949.0,85.0,1.7,21.0,769.0,847.31,636.04
2016,10,5,12,45,936.5,89.0,1.7,21.0,754.0,820.99,618.76
2016,10,5,13,0,924.0,93.0,1.7,21.0,739.0,791.9,599.62
2016,10,5,13,15,917.5,92.0,1.7,21.0,718.5,759.39,578.07
2016,10,5,13,30,911.0,91.0,1.7,21.0,698.0,724.28,554.59
2016,10,5,13,45,900.5,90.0,1.7,21.0,669.5,684.12,526.45
2016,10,5,14,0,890.0,89.0,1.7,21.0,641.0,642.02,495.47
2016,10,5,14,15,877.0,87.0,1.7,21.0,606.5,595.77,460.71
2016,10,5,14,30,864.0,85.0,1.7,21.0,572.0,548.3,424.11
2016,10,5,14,45,844.0,83.5,1.75,21.0,531.0,496.55,383.44
2016,10,5,15,0,824.0,82.0,1.8,21.0,490.0,444.73,341.43
2016,10,5,15,15,799.5,78.5,1.8,20.5,444.5,389.44,295.95
2016,10,5,15,30,775.0,75.0,1.8,20.0,399.0,335.17,249.88
2016,10,5,15,45,737.5,71.5,1.8,20.0,350.0,278.53,200.78
2016,10,5,16,0,700.0,68.0,1.8,20.0,301.0,223.32,152.64
2016,10,5,16,15,648.5,62.5,1.65,19.5,250.5,168.52,106.53
2016,10,5,16,30,597.0,57.0,1.5,19.0,200.0,118.95,67.53
2016,10,5,16,45,511.5,49.5,1.4,18.5,151.5,71.02,36.53
2016,10,5,17,0,426.0,42.0,1.3,18.0,103.0,32.83,22.51
2016,10,5,17,15,286.0,29.5,1.3,17.0,63.5,23.22,12.53
2016,10,5,17,30,146.0,17.0,1.3,16.0,24.0,16.71,0.0
2016,10,5,17,45,73.0,8.5,1.3,15.5,12.0,8.36,0.0
2016,10,5,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,14.0,1.9,11.5,14.0,13.76,0.0
2016,10,6,6,30,0.0,28.0,2.1,12.0,28.0,32.12,0.0
2016,10,6,6,45,246.5,33.0,2.35,13.0,69.5,128.12,88.31
2016,10,6,7,0,493.0,38.0,2.6,14.0,111.0,235.81,180.34
2016,10,6,7,15,567.5,45.0,2.75,14.5,159.5,299.07,237.37
2016,10,6,7,30,642.0,52.0,2.9,15.0,208.0,366.33,296.46
2016,10,6,7,45,691.5,56.0,3.05,15.5,258.5,425.89,347.83
2016,10,6,8,0,741.0,60.0,3.2,16.0,309.0,488.17,399.63
2016,10,6,8,15,772.5,63.5,3.15,16.5,357.0,541.49,442.25
2016,10,6,8,30,804.0,67.0,3.1,17.0,405.0,595.18,483.64
2016,10,6,8,45,827.0,69.5,3.05,17.5,450.0,642.02,518.46
2016,10,6,9,0,850.0,72.0,3.0,18.0,495.0,683.57,546.73
2016,10,6,9,15,866.0,74.5,2.9,18.5,534.5,722.89,572.55
2016,10,6,9,30,882.0,77.0,2.8,19.0,574.0,760.22,596.41
2016,10,6,9,45,897.0,77.0,2.7,19.5,608.0,791.65,615.6
2016,10,6,10,0,912.0,77.0,2.6,20.0,642.0,820.56,632.75
2016,10,6,10,15,920.0,78.0,2.5,20.5,669.0,842.13,644.57
2016,10,6,10,30,928.0,79.0,2.4,21.0,696.0,860.53,654.14
2016,10,6,10,45,933.5,80.0,2.3,21.5,715.5,873.53,659.99
2016,10,6,11,0,939.0,81.0,2.2,22.0,735.0,883.06,663.53
2016,10,6,11,15,942.0,81.0,2.1,22.0,746.5,885.83,663.88
2016,10,6,11,30,945.0,81.0,2.0,22.0,758.0,885.02,661.98
2016,10,6,11,45,946.0,81.0,1.95,22.0,761.5,878.93,657.2
2016,10,6,12,0,947.0,81.0,1.9,22.0,765.0,869.26,650.21
2016,10,6,12,15,945.5,81.0,1.8,22.0,760.5,854.03,639.13
2016,10,6,12,30,944.0,81.0,1.7,22.0,756.0,835.4,625.91
2016,10,6,12,45,934.5,83.5,1.65,22.5,742.0,809.94,607.54
2016,10,6,13,0,925.0,86.0,1.6,23.0,728.0,781.62,587.37
2016,10,6,13,15,919.0,85.0,1.55,23.0,708.0,749.48,565.76
2016,10,6,13,30,913.0,84.0,1.5,23.0,688.0,714.69,542.28
2016,10,6,13,45,903.0,83.5,1.45,23.0,660.0,675.37,514.62
2016,10,6,14,0,893.0,83.0,1.4,23.0,632.0,634.06,484.12
2016,10,6,14,15,880.5,81.0,1.3,23.0,597.5,588.04,449.25
2016,10,6,14,30,868.0,79.0,1.2,23.0,563.0,540.74,412.63
2016,10,6,14,45,849.5,77.0,1.2,23.0,522.5,489.48,372.74
2016,10,6,15,0,831.0,75.0,1.2,23.0,482.0,437.34,330.95
2016,10,6,15,15,807.5,72.0,1.15,22.5,437.5,382.73,286.44
2016,10,6,15,30,784.0,69.0,1.1,22.0,393.0,329.02,241.27
2016,10,6,15,45,748.0,65.5,1.1,22.0,344.5,272.52,192.91
2016,10,6,16,0,712.0,62.0,1.1,22.0,296.0,218.89,146.59
2016,10,6,16,15,662.0,57.0,1.0,21.0,246.0,164.62,101.7
2016,10,6,16,30,612.0,52.0,0.9,20.0,196.0,113.51,62.19
2016,10,6,16,45,528.0,45.0,0.85,19.5,147.5,65.63,32.08
2016,10,6,17,0,444.0,38.0,0.8,19.0,99.0,28.56,18.7
2016,10,6,17,15,222.0,29.5,0.85,18.0,60.0,22.93,11.63
2016,10,6,17,30,0.0,21.0,0.9,17.0,21.0,20.64,0.0
2016,10,6,17,45,0.0,10.5,0.95,16.5,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,12.5,1.4,13.5,12.5,12.29,0.0
2016,10,7,6,30,0.0,25.0,1.6,14.0,25.0,27.96,0.0
2016,10,7,6,45,230.5,31.5,1.85,14.5,64.5,121.02,81.42
2016,10,7,7,0,461.0,38.0,2.1,15.0,104.0,223.3,169.46
2016,10,7,7,15,537.0,45.0,2.15,15.5,152.0,285.36,224.92
2016,10,7,7,30,613.0,52.0,2.2,16.0,200.0,354.0,284.43
2016,10,7,7,45,663.5,57.0,2.3,16.5,249.5,411.21,333.42
2016,10,7,8,0,714.0,62.0,2.4,17.0,299.0,473.79,384.9
2016,10,7,8,15,539.5,106.0,2.45,17.5,300.5,452.41,367.21
2016,10,7,8,30,365.0,150.0,2.5,18.0,302.0,401.98,325.67
2016,10,7,8,45,380.0,165.5,2.55,19.0,339.0,449.93,361.83
2016,10,7,9,0,395.0,181.0,2.6,20.0,376.0,489.51,390.32
2016,10,7,9,15,439.0,187.0,2.55,20.5,419.5,539.26,426.97
2016,10,7,9,30,483.0,193.0,2.5,21.0,463.0,589.92,463.4
2016,10,7,9,45,666.5,145.0,2.5,21.5,541.5,693.78,541.21
2016,10,7,10,0,850.0,97.0,2.5,22.0,620.0,795.77,610.95
2016,10,7,10,15,859.0,98.5,2.45,22.5,646.5,817.53,622.67
2016,10,7,10,30,868.0,100.0,2.4,23.0,673.0,831.45,629.61
2016,10,7,10,45,773.0,140.5,2.35,24.0,662.0,811.14,612.02
2016,10,7,11,0,678.0,181.0,2.3,25.0,651.0,778.01,586.14
2016,10,7,11,15,667.5,190.0,2.2,25.0,658.5,777.93,585.0
2016,10,7,11,30,657.0,199.0,2.1,25.0,666.0,775.09,581.56
2016,10,7,11,45,630.0,210.5,2.05,25.5,660.5,758.49,567.75
2016,10,7,12,0,603.0,222.0,2.0,26.0,655.0,739.65,552.61
2016,10,7,12,15,605.5,219.5,1.9,26.0,652.0,728.51,544.34
2016,10,7,12,30,608.0,217.0,1.8,26.0,649.0,714.99,534.36
2016,10,7,12,45,728.0,167.0,1.75,26.0,675.5,740.46,554.2
2016,10,7,13,0,848.0,117.0,1.7,26.0,702.0,755.96,564.95
2016,10,7,13,15,841.5,115.5,1.6,26.0,682.0,724.48,543.01
2016,10,7,13,30,835.0,114.0,1.5,26.0,662.0,690.64,519.08
2016,10,7,13,45,825.5,112.0,1.4,26.5,635.0,652.18,490.11
2016,10,7,14,0,816.0,110.0,1.3,27.0,608.0,611.95,459.54
2016,10,7,14,15,802.0,107.5,1.2,26.5,574.0,567.13,426.94
2016,10,7,14,30,788.0,105.0,1.1,26.0,540.0,521.37,392.82
2016,10,7,14,45,769.5,101.0,1.05,26.0,500.5,471.28,354.18
2016,10,7,15,0,751.0,97.0,1.0,26.0,461.0,420.32,313.86
2016,10,7,15,15,650.5,103.5,0.9,25.5,398.0,349.32,258.78
2016,10,7,15,30,550.0,110.0,0.8,25.0,335.0,287.19,210.05
2016,10,7,15,45,506.5,105.5,0.7,25.0,292.5,238.89,170.26
2016,10,7,16,0,463.0,101.0,0.6,25.0,250.0,195.41,134.34
2016,10,7,16,15,421.5,88.0,0.6,24.0,206.5,148.71,97.27
2016,10,7,16,30,380.0,75.0,0.6,23.0,163.0,106.38,65.32
2016,10,7,16,45,319.0,60.5,0.6,22.0,121.5,66.25,39.03
2016,10,7,17,0,258.0,46.0,0.6,21.0,80.0,35.28,24.07
2016,10,7,17,15,129.0,30.5,0.65,20.5,47.5,23.88,11.3
2016,10,7,17,30,0.0,15.0,0.7,20.0,15.0,14.74,0.0
2016,10,7,17,45,0.0,7.5,0.75,19.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,6,15,63.5,8.0,1.05,14.5,10.5,7.86,0.0
2016,10,8,6,30,127.0,16.0,1.1,15.0,21.0,47.82,0.0
2016,10,8,6,45,259.0,29.0,1.2,15.5,59.0,127.05,83.27
2016,10,8,7,0,391.0,42.0,1.3,16.0,97.0,201.65,151.75
2016,10,8,7,15,473.0,50.5,1.4,16.5,144.0,264.42,206.85
2016,10,8,7,30,555.0,59.0,1.5,17.0,191.0,334.33,266.55
2016,10,8,7,45,605.0,66.0,1.6,17.5,239.5,393.05,316.01
2016,10,8,8,0,655.0,73.0,1.7,18.0,288.0,454.83,366.21
2016,10,8,8,15,691.0,77.5,1.65,19.0,335.0,508.03,406.86
2016,10,8,8,30,727.0,82.0,1.6,20.0,382.0,562.19,446.54
2016,10,8,8,45,751.0,86.5,1.55,21.0,426.0,606.57,477.45
2016,10,8,9,0,775.0,91.0,1.5,22.0,470.0,652.69,508.31
2016,10,8,9,15,793.5,94.0,1.45,22.5,509.0,692.07,533.25
2016,10,8,9,30,812.0,97.0,1.4,23.0,548.0,729.77,556.51
2016,10,8,9,45,847.0,91.0,1.4,23.5,586.0,768.07,580.24
2016,10,8,10,0,882.0,85.0,1.4,24.0,624.0,800.03,599.3
2016,10,8,10,15,890.5,86.0,1.4,24.5,650.5,821.28,611.05
2016,10,8,10,30,899.0,87.0,1.4,25.0,677.0,839.48,620.86
2016,10,8,10,45,904.5,88.0,1.4,25.5,696.5,852.0,626.97
2016,10,8,11,0,910.0,89.0,1.4,26.0,716.0,861.16,631.01
2016,10,8,11,15,913.5,90.0,1.3,26.0,727.5,865.22,631.81
2016,10,8,11,30,917.0,91.0,1.2,26.0,739.0,865.78,630.46
2016,10,8,11,45,918.0,91.0,1.2,26.5,742.5,859.68,625.08
2016,10,8,12,0,919.0,91.0,1.2,27.0,746.0,850.12,617.68
2016,10,8,12,15,918.0,91.0,1.15,27.0,742.0,835.52,607.73
2016,10,8,12,30,917.0,91.0,1.1,27.0,738.0,817.6,595.77
2016,10,8,12,45,914.5,89.5,1.05,27.5,725.5,793.72,578.87
2016,10,8,13,0,912.0,88.0,1.0,28.0,713.0,766.78,560.13
2016,10,8,13,15,906.5,87.0,0.95,28.0,693.0,735.31,539.55
2016,10,8,13,30,901.0,86.0,0.9,28.0,673.0,701.22,517.2
2016,10,8,13,45,892.0,84.5,0.85,28.0,645.5,661.93,489.86
2016,10,8,14,0,883.0,83.0,0.8,28.0,618.0,620.64,460.26
2016,10,8,14,15,871.0,81.5,0.8,27.5,584.0,575.88,428.85
2016,10,8,14,30,859.0,80.0,0.8,27.0,550.0,529.81,395.43
2016,10,8,14,45,841.5,77.5,0.8,27.0,510.0,478.73,356.52
2016,10,8,15,0,824.0,75.0,0.8,27.0,470.0,427.39,316.18
2016,10,8,15,15,800.0,72.0,0.8,26.5,425.5,373.13,272.99
2016,10,8,15,30,776.0,69.0,0.8,26.0,381.0,319.85,229.14
2016,10,8,15,45,741.0,65.0,0.85,26.0,332.5,263.88,182.19
2016,10,8,16,0,706.0,61.0,0.9,26.0,284.0,210.68,137.18
2016,10,8,16,15,654.5,55.5,0.85,25.0,235.0,156.48,93.48
2016,10,8,16,30,603.0,50.0,0.8,24.0,186.0,105.64,55.54
2016,10,8,16,45,519.5,42.5,0.8,23.0,138.5,58.58,27.59
2016,10,8,17,0,436.0,35.0,0.8,22.0,91.0,26.37,16.41
2016,10,8,17,15,291.0,23.5,0.85,21.0,53.5,18.26,6.35
2016,10,8,17,30,146.0,12.0,0.9,20.0,16.0,11.8,0.0
2016,10,8,17,45,73.0,6.0,0.95,19.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
