Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,6,15,88.5,7.5,1.0,14.5,10.5,0.0,0.0
2016,10,9,6,30,177.0,15.0,1.0,15.0,21.0,59.11,0.0
2016,10,9,6,45,313.5,26.0,1.0,15.5,60.0,139.95,89.32
2016,10,9,7,0,450.0,37.0,1.0,16.0,99.0,216.32,161.64
2016,10,9,7,15,529.5,45.0,1.1,16.5,147.0,279.95,217.79
2016,10,9,7,30,609.0,53.0,1.2,17.0,195.0,350.54,278.07
2016,10,9,7,45,658.0,58.5,1.3,18.0,244.5,409.21,326.87
2016,10,9,8,0,707.0,64.0,1.4,19.0,294.0,468.56,374.35
2016,10,9,8,15,741.0,68.0,1.15,19.5,341.5,522.15,414.49
2016,10,9,8,30,775.0,72.0,0.9,20.0,389.0,576.35,452.7
2016,10,9,8,45,797.5,76.0,0.7,21.0,433.0,623.19,482.78
2016,10,9,9,0,820.0,80.0,0.5,22.0,477.0,669.07,509.66
2016,10,9,9,15,837.5,82.5,0.55,22.5,516.5,708.35,534.47
2016,10,9,9,30,855.0,85.0,0.6,23.0,556.0,745.75,557.74
2016,10,9,9,45,870.0,86.0,0.7,23.5,590.0,772.7,574.53
2016,10,9,10,0,885.0,87.0,0.8,24.0,624.0,801.81,592.8
2016,10,9,10,15,894.0,88.0,0.9,24.5,651.0,823.4,606.02
2016,10,9,10,30,903.0,89.0,1.0,25.0,678.0,841.94,617.33
2016,10,9,10,45,907.0,91.0,1.15,25.5,697.0,854.26,625.35
2016,10,9,11,0,911.0,93.0,1.3,26.0,716.0,863.19,631.22
2016,10,9,11,15,914.5,93.5,1.4,26.0,727.5,866.59,634.16
2016,10,9,11,30,918.0,94.0,1.5,26.0,739.0,866.51,634.96
2016,10,9,11,45,916.5,95.0,1.65,26.0,742.0,859.36,631.79
2016,10,9,12,0,915.0,96.0,1.8,26.0,745.0,848.77,626.38
2016,10,9,12,15,914.0,96.0,1.9,26.0,740.5,834.15,617.79
2016,10,9,12,30,913.0,96.0,2.0,26.0,736.0,816.22,607.01
2016,10,9,12,45,906.5,96.5,2.1,26.0,722.5,791.44,591.55
2016,10,9,13,0,900.0,97.0,2.2,26.0,709.0,763.79,574.06
2016,10,9,13,15,893.5,96.0,2.25,26.0,688.5,731.88,553.15
2016,10,9,13,30,887.0,95.0,2.3,26.0,668.0,697.46,530.11
2016,10,9,13,45,875.5,94.0,2.4,26.0,640.0,657.52,501.62
2016,10,9,14,0,864.0,93.0,2.5,26.0,612.0,616.65,471.69
2016,10,9,14,15,850.0,91.0,2.5,25.5,577.5,570.61,437.69
2016,10,9,14,30,836.0,89.0,2.5,25.0,543.0,523.51,401.86
2016,10,9,14,45,817.0,86.5,2.55,25.0,503.0,472.76,361.56
2016,10,9,15,0,798.0,84.0,2.6,25.0,463.0,421.95,320.03
2016,10,9,15,15,772.0,80.0,2.55,24.5,418.0,367.28,274.87
2016,10,9,15,30,746.0,76.0,2.5,24.0,373.0,313.88,229.51
2016,10,9,15,45,710.0,71.5,2.5,23.5,325.0,257.45,181.29
2016,10,9,16,0,674.0,67.0,2.5,23.0,277.0,205.17,136.3
2016,10,9,16,15,619.5,60.5,2.25,22.0,228.0,151.32,92.25
2016,10,9,16,30,565.0,54.0,2.0,21.0,179.0,103.08,56.08
2016,10,9,16,45,480.0,45.0,1.75,20.5,132.0,57.09,28.55
2016,10,9,17,0,395.0,36.0,1.5,20.0,85.0,27.64,17.5
2016,10,9,17,15,197.5,24.5,1.4,19.5,49.0,19.11,5.6
2016,10,9,17,30,0.0,13.0,1.3,19.0,13.0,12.78,0.0
2016,10,9,17,45,0.0,6.5,1.2,18.5,6.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,3.5,1.0,12.5,3.5,0.0,0.0
2016,10,10,6,30,0.0,7.0,1.2,13.0,7.0,6.88,0.0
2016,10,10,6,45,0.0,20.5,1.4,13.5,20.5,19.79,8.59
2016,10,10,7,0,0.0,34.0,1.6,14.0,34.0,33.26,21.86
2016,10,10,7,15,0.0,51.5,1.65,14.0,51.5,51.36,37.69
2016,10,10,7,30,0.0,69.0,1.7,14.0,69.0,69.23,53.21
2016,10,10,7,45,0.0,87.5,1.8,14.5,87.5,88.1,69.21
2016,10,10,8,0,0.0,106.0,1.9,15.0,106.0,106.88,84.82
2016,10,10,8,15,2.5,122.5,1.9,15.5,123.5,124.86,99.51
2016,10,10,8,30,5.0,139.0,1.9,16.0,141.0,143.03,114.1
2016,10,10,8,45,9.0,155.0,1.95,16.5,159.5,161.82,129.02
2016,10,10,9,0,13.0,171.0,2.0,17.0,178.0,180.87,143.95
2016,10,10,9,15,44.5,204.0,2.0,17.5,228.5,246.2,196.36
2016,10,10,9,30,76.0,237.0,2.0,18.0,279.0,306.48,243.46
2016,10,10,9,45,184.5,249.5,2.05,18.5,359.0,412.21,326.72
2016,10,10,10,0,293.0,262.0,2.1,19.0,439.0,522.27,410.23
2016,10,10,10,15,249.5,281.5,2.15,19.0,437.0,512.08,400.25
2016,10,10,10,30,206.0,301.0,2.2,19.0,435.0,490.87,382.97
2016,10,10,10,45,203.5,311.0,2.3,19.5,446.5,499.81,388.7
2016,10,10,11,0,201.0,321.0,2.4,20.0,458.0,507.87,393.6
2016,10,10,11,15,200.5,327.0,2.45,20.0,465.5,512.34,396.61
2016,10,10,11,30,200.0,333.0,2.5,20.0,473.0,516.0,399.09
2016,10,10,11,45,547.5,218.5,2.6,20.5,603.5,689.74,534.51
2016,10,10,12,0,895.0,104.0,2.7,21.0,734.0,837.74,640.28
2016,10,10,12,15,894.0,103.5,2.75,21.0,729.5,822.77,629.02
2016,10,10,12,30,893.0,103.0,2.8,21.0,725.0,804.58,616.97
2016,10,10,12,45,879.5,107.0,2.85,21.0,710.5,778.55,599.44
2016,10,10,13,0,866.0,111.0,2.9,21.0,696.0,752.63,581.99
2016,10,10,13,15,859.0,110.0,2.9,20.5,675.5,720.84,561.08
2016,10,10,13,30,852.0,109.0,2.9,20.0,655.0,686.67,537.15
2016,10,10,13,45,836.0,109.5,2.9,20.0,626.5,646.15,506.61
2016,10,10,14,0,820.0,110.0,2.9,20.0,598.0,604.28,474.49
2016,10,10,14,15,805.5,107.5,2.9,19.5,564.0,559.15,440.11
2016,10,10,14,30,791.0,105.0,2.9,19.0,530.0,513.12,404.04
2016,10,10,14,45,764.5,103.5,2.9,19.0,489.0,461.21,361.67
2016,10,10,15,0,738.0,102.0,2.9,19.0,448.0,410.48,319.17
2016,10,10,15,15,709.0,97.5,2.9,18.5,403.5,356.97,274.08
2016,10,10,15,30,680.0,93.0,2.9,18.0,359.0,305.14,229.27
2016,10,10,15,45,635.0,87.5,2.9,18.0,311.0,250.14,181.34
2016,10,10,16,0,590.0,82.0,2.9,18.0,263.0,199.19,137.06
2016,10,10,16,15,530.0,74.0,2.8,17.5,215.0,147.95,94.91
2016,10,10,16,30,470.0,66.0,2.7,17.0,167.0,103.15,61.21
2016,10,10,16,45,379.0,54.0,2.6,16.5,121.5,59.98,34.72
2016,10,10,17,0,288.0,42.0,2.5,16.0,76.0,32.5,21.76
2016,10,10,17,15,144.0,21.0,2.35,15.5,38.0,16.29,2.4
2016,10,10,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,6,15,41.5,7.0,1.05,11.5,8.0,0.0,0.0
2016,10,11,6,30,83.0,14.0,1.2,12.0,16.0,34.23,0.0
2016,10,11,6,45,216.5,28.5,1.35,12.5,52.0,110.51,66.4
2016,10,11,7,0,350.0,43.0,1.5,13.0,88.0,185.43,139.8
2016,10,11,7,15,435.0,53.0,1.55,13.5,134.5,248.52,195.86
2016,10,11,7,30,520.0,63.0,1.6,14.0,181.0,319.02,256.75
2016,10,11,7,45,579.5,69.0,1.65,14.5,229.5,379.34,308.19
2016,10,11,8,0,639.0,75.0,1.7,15.0,278.0,443.47,360.98
2016,10,11,8,15,397.5,121.0,1.65,15.0,254.0,379.06,309.38
2016,10,11,8,30,156.0,167.0,1.6,15.0,230.0,282.1,229.43
2016,10,11,8,45,154.5,189.5,1.6,15.5,257.5,310.79,251.92
2016,10,11,9,0,153.0,212.0,1.6,16.0,285.0,338.8,272.78
2016,10,11,9,15,482.5,154.5,1.55,16.5,412.0,529.1,424.83
2016,10,11,9,30,812.0,97.0,1.5,17.0,539.0,722.16,567.08
2016,10,11,9,45,842.0,93.0,1.5,17.5,575.5,758.4,588.48
2016,10,11,10,0,872.0,89.0,1.5,18.0,612.0,788.08,606.63
2016,10,11,10,15,881.0,90.5,1.45,18.0,638.5,809.82,619.81
2016,10,11,10,30,890.0,92.0,1.4,18.0,665.0,828.55,630.96
2016,10,11,10,45,896.5,92.5,1.4,18.5,684.0,840.97,637.26
2016,10,11,11,0,903.0,93.0,1.4,19.0,703.0,850.09,641.47
2016,10,11,11,15,906.5,94.0,1.4,19.0,714.5,853.89,643.46
2016,10,11,11,30,910.0,95.0,1.4,19.0,726.0,854.24,643.32
2016,10,11,11,45,910.0,95.5,1.4,19.5,729.0,847.71,637.52
2016,10,11,12,0,910.0,96.0,1.4,20.0,732.0,837.77,629.65
2016,10,11,12,15,909.0,96.0,1.35,20.0,727.5,823.14,619.37
2016,10,11,12,30,908.0,96.0,1.3,20.0,723.0,805.23,607.02
2016,10,11,12,45,893.5,100.0,1.3,20.5,708.0,778.22,588.05
2016,10,11,13,0,879.0,104.0,1.3,21.0,693.0,748.71,567.48
2016,10,11,13,15,769.5,134.5,1.35,20.5,639.0,681.47,521.79
2016,10,11,13,30,660.0,165.0,1.4,20.0,585.0,613.91,473.42
2016,10,11,13,45,645.0,160.5,1.45,20.0,556.5,574.95,445.47
2016,10,11,14,0,630.0,156.0,1.5,20.0,528.0,535.22,416.02
2016,10,11,14,15,722.0,125.0,1.6,19.5,527.5,527.37,411.32
2016,10,11,14,30,814.0,94.0,1.7,19.0,527.0,510.51,398.38
2016,10,11,14,45,783.0,86.5,1.85,19.0,477.5,450.33,350.72
2016,10,11,15,0,752.0,79.0,2.0,19.0,428.0,391.37,302.69
2016,10,11,15,15,637.0,93.5,2.1,18.5,369.5,323.97,248.03
2016,10,11,15,30,522.0,108.0,2.2,18.0,311.0,266.56,201.17
2016,10,11,15,45,476.0,102.5,2.3,18.0,269.0,219.81,161.15
2016,10,11,16,0,430.0,97.0,2.4,18.0,227.0,177.31,124.96
2016,10,11,16,15,468.5,77.5,2.4,17.5,195.5,139.19,90.2
2016,10,11,16,30,507.0,58.0,2.4,17.0,164.0,97.02,54.84
2016,10,11,16,45,410.5,47.5,2.45,16.5,118.5,53.27,29.11
2016,10,11,17,0,314.0,37.0,2.5,16.0,73.0,29.35,18.91
2016,10,11,17,15,157.0,18.5,2.5,15.5,36.5,14.18,0.0
2016,10,11,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,6,15,40.5,6.0,0.4,12.0,7.0,0.0,0.0
2016,10,12,6,30,81.0,12.0,0.3,12.0,14.0,31.6,0.0
2016,10,12,6,45,213.0,26.5,0.2,12.5,49.5,105.75,60.01
2016,10,12,7,0,345.0,41.0,0.1,13.0,85.0,180.89,134.57
2016,10,12,7,15,430.0,51.5,0.15,13.5,131.0,243.89,189.41
2016,10,12,7,30,515.0,62.0,0.2,14.0,177.0,314.39,248.82
2016,10,12,7,45,263.5,87.5,0.25,14.5,147.0,234.02,188.08
2016,10,12,8,0,12.0,113.0,0.3,15.0,117.0,121.55,96.18
2016,10,12,8,15,17.5,130.5,0.35,15.0,137.0,142.74,114.15
2016,10,12,8,30,23.0,148.0,0.4,15.0,157.0,164.33,131.62
2016,10,12,8,45,29.0,167.0,0.5,15.5,179.5,195.15,156.03
2016,10,12,9,0,35.0,186.0,0.6,16.0,202.0,219.99,175.26
2016,10,12,9,15,43.0,205.0,0.6,16.0,227.0,246.48,195.79
2016,10,12,9,30,51.0,224.0,0.6,16.0,252.0,273.24,216.26
2016,10,12,9,45,222.5,229.5,0.65,16.5,360.5,417.69,330.3
2016,10,12,10,0,394.0,235.0,0.7,17.0,469.0,569.12,442.74
2016,10,12,10,15,250.5,265.0,0.8,17.0,416.0,493.14,382.69
2016,10,12,10,30,107.0,295.0,0.9,17.0,363.0,394.78,306.73
2016,10,12,10,45,75.0,288.0,1.05,17.5,336.5,360.21,280.29
2016,10,12,11,0,43.0,281.0,1.2,18.0,310.0,325.3,252.73
2016,10,12,11,15,222.0,282.5,1.25,18.0,435.5,480.43,374.53
2016,10,12,11,30,401.0,284.0,1.3,18.0,561.0,633.86,488.28
2016,10,12,11,45,348.5,299.5,1.4,18.5,540.5,603.33,463.19
2016,10,12,12,0,296.0,315.0,1.5,19.0,520.0,572.14,439.22
2016,10,12,12,15,439.5,264.5,1.55,19.0,567.5,631.39,486.01
2016,10,12,12,30,583.0,214.0,1.6,19.0,615.0,678.78,522.92
2016,10,12,12,45,530.5,229.0,1.7,19.0,588.5,640.56,494.57
2016,10,12,13,0,478.0,244.0,1.8,19.0,562.0,602.55,466.76
2016,10,12,13,15,530.5,216.5,1.9,19.0,559.5,594.95,463.13
2016,10,12,13,30,583.0,189.0,2.0,19.0,557.0,582.66,455.46
2016,10,12,13,45,400.0,226.0,2.1,19.0,474.0,483.1,378.77
2016,10,12,14,0,217.0,263.0,2.2,19.0,391.0,389.2,305.48
2016,10,12,14,15,212.0,247.5,2.3,19.0,366.0,360.59,283.98
2016,10,12,14,30,207.0,232.0,2.4,19.0,341.0,332.0,261.8
2016,10,12,14,45,488.0,157.0,2.5,19.0,388.0,379.65,298.75
2016,10,12,15,0,769.0,82.0,2.6,19.0,435.0,398.26,308.92
2016,10,12,15,15,741.0,78.5,2.55,18.5,391.0,345.17,263.39
2016,10,12,15,30,713.0,75.0,2.5,18.0,347.0,292.39,217.38
2016,10,12,15,45,676.0,69.5,2.45,18.0,300.0,238.22,169.56
2016,10,12,16,0,639.0,64.0,2.4,18.0,253.0,187.14,124.68
2016,10,12,16,15,581.5,57.5,2.2,17.5,205.5,135.54,82.21
2016,10,12,16,30,524.0,51.0,2.0,17.0,158.0,89.92,48.54
2016,10,12,16,45,434.0,41.5,1.8,16.5,113.5,46.72,23.95
2016,10,12,17,0,344.0,32.0,1.6,16.0,69.0,24.73,14.86
2016,10,12,17,15,172.0,16.0,1.65,15.5,34.5,12.05,0.0
2016,10,12,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,4.5,1.6,12.0,4.5,0.0,0.0
2016,10,13,6,30,0.0,9.0,1.7,12.0,9.0,8.85,0.0
2016,10,13,6,45,41.5,26.0,1.85,12.5,31.0,44.51,21.43
2016,10,13,7,0,83.0,43.0,2.0,13.0,53.0,81.03,59.39
2016,10,13,7,15,103.0,63.0,2.15,13.0,81.5,115.15,90.08
2016,10,13,7,30,123.0,83.0,2.3,13.0,110.0,150.62,121.47
2016,10,13,7,45,135.0,103.5,2.5,13.5,140.0,184.24,150.62
2016,10,13,8,0,147.0,124.0,2.7,14.0,170.0,218.5,179.61
2016,10,13,8,15,153.5,144.0,2.7,14.5,198.5,249.55,205.13
2016,10,13,8,30,160.0,164.0,2.7,15.0,227.0,280.65,230.06
2016,10,13,8,45,119.0,181.0,2.75,15.5,231.0,277.45,225.94
2016,10,13,9,0,78.0,198.0,2.8,16.0,235.0,263.27,212.84
2016,10,13,9,15,68.0,211.5,2.8,16.5,246.0,271.79,218.57
2016,10,13,9,30,58.0,225.0,2.8,17.0,257.0,279.61,223.56
2016,10,13,9,45,82.0,246.5,2.8,17.5,294.0,321.62,256.36
2016,10,13,10,0,106.0,268.0,2.8,18.0,331.0,364.27,289.01
2016,10,13,10,15,213.0,271.5,2.85,18.0,404.5,461.28,365.84
2016,10,13,10,30,320.0,275.0,2.9,18.0,478.0,560.68,442.32
2016,10,13,10,45,276.0,292.5,2.95,18.0,471.0,545.15,428.49
2016,10,13,11,0,232.0,310.0,3.0,18.0,464.0,519.49,407.89
2016,10,13,11,15,243.5,313.5,3.05,18.0,478.0,531.07,416.78
2016,10,13,11,30,255.0,317.0,3.1,18.0,492.0,549.44,430.39
2016,10,13,11,45,259.5,315.5,3.2,18.5,494.5,547.58,428.3
2016,10,13,12,0,264.0,314.0,3.3,19.0,497.0,544.64,425.55
2016,10,13,12,15,274.0,312.0,3.35,19.0,500.5,544.35,425.63
2016,10,13,12,30,284.0,310.0,3.4,19.0,504.0,542.71,424.68
2016,10,13,12,45,192.0,308.0,3.45,19.0,438.0,458.54,359.55
2016,10,13,13,0,100.0,306.0,3.5,19.0,372.0,379.16,297.28
2016,10,13,13,15,171.0,295.5,3.5,18.5,404.5,417.45,329.34
2016,10,13,13,30,242.0,285.0,3.5,18.0,437.0,446.1,353.24
2016,10,13,13,45,231.5,273.0,3.5,18.0,413.0,417.32,330.84
2016,10,13,14,0,221.0,261.0,3.5,18.0,389.0,388.74,308.63
2016,10,13,14,15,135.5,238.0,3.45,18.0,315.5,308.97,245.41
2016,10,13,14,30,50.0,215.0,3.4,18.0,242.0,234.54,185.99
2016,10,13,14,45,80.0,205.0,3.4,18.0,243.5,235.03,186.75
2016,10,13,15,0,110.0,195.0,3.4,18.0,245.0,233.35,185.13
2016,10,13,15,15,105.5,175.5,3.35,17.5,220.0,206.0,163.07
2016,10,13,15,30,101.0,156.0,3.3,17.0,195.0,179.12,141.07
2016,10,13,15,45,351.5,111.0,3.25,17.0,218.5,192.66,143.6
2016,10,13,16,0,602.0,66.0,3.2,17.0,242.0,179.24,120.12
2016,10,13,16,15,541.5,59.5,3.05,16.5,195.5,129.51,79.3
2016,10,13,16,30,481.0,53.0,2.9,16.0,149.0,86.14,47.62
2016,10,13,16,45,380.5,43.5,2.75,16.0,106.0,45.49,24.82
2016,10,13,17,0,280.0,34.0,2.6,16.0,63.0,27.05,16.47
2016,10,13,17,15,140.0,17.0,2.45,15.5,31.5,13.24,0.0
2016,10,13,17,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.5,2.55,15.0,3.5,0.0,0.0
2016,10,14,6,30,0.0,7.0,2.4,15.0,7.0,6.88,0.0
2016,10,14,6,45,28.5,24.0,2.3,15.0,27.5,37.76,15.4
2016,10,14,7,0,57.0,41.0,2.2,15.0,48.0,69.54,49.82
2016,10,14,7,15,80.5,61.0,2.15,15.0,76.0,103.8,80.09
2016,10,14,7,30,104.0,81.0,2.1,15.0,104.0,139.73,111.45
2016,10,14,7,45,120.5,101.0,2.05,15.5,133.5,174.04,140.83
2016,10,14,8,0,137.0,121.0,2.0,16.0,163.0,209.42,170.42
2016,10,14,8,15,143.5,141.5,2.05,16.0,192.0,240.69,196.26
2016,10,14,8,30,150.0,162.0,2.1,16.0,221.0,272.0,221.61
2016,10,14,8,45,141.5,182.0,2.15,16.0,242.5,293.04,237.99
2016,10,14,9,0,133.0,202.0,2.2,16.0,264.0,313.01,253.23
2016,10,14,9,15,66.5,137.5,2.15,16.0,168.5,187.76,151.38
2016,10,14,9,30,0.0,73.0,2.1,16.0,73.0,70.59,53.37
2016,10,14,9,45,0.0,104.0,2.1,16.5,104.0,101.08,78.38
2016,10,14,10,0,0.0,135.0,2.1,17.0,135.0,132.25,103.39
2016,10,14,10,15,13.0,189.0,2.05,17.0,197.5,197.63,156.13
2016,10,14,10,30,26.0,243.0,2.0,17.0,260.0,264.04,208.48
2016,10,14,10,45,14.0,209.5,1.95,17.0,218.5,218.97,172.19
2016,10,14,11,0,2.0,176.0,1.9,17.0,177.0,174.65,136.56
2016,10,14,11,15,6.0,198.5,1.9,17.0,203.0,200.52,157.26
2016,10,14,11,30,10.0,221.0,1.9,17.0,229.0,226.38,177.61
2016,10,14,11,45,38.0,263.5,1.95,17.5,290.5,298.86,234.51
2016,10,14,12,0,66.0,306.0,2.0,18.0,352.0,364.74,284.91
2016,10,14,12,15,33.0,220.5,2.05,18.0,243.5,247.42,193.73
2016,10,14,12,30,0.0,135.0,2.1,18.0,135.0,131.31,101.29
2016,10,14,12,45,3.5,168.0,2.15,18.0,170.0,166.47,129.82
2016,10,14,13,0,7.0,201.0,2.2,18.0,205.0,201.51,157.77
2016,10,14,13,15,42.5,239.5,2.25,18.0,265.5,267.53,210.69
2016,10,14,13,30,78.0,278.0,2.3,18.0,326.0,327.51,257.91
2016,10,14,13,45,133.0,269.5,2.4,18.0,347.5,352.26,278.14
2016,10,14,14,0,188.0,261.0,2.5,18.0,369.0,368.83,291.8
2016,10,14,14,15,131.0,241.5,2.5,18.0,315.0,309.52,245.0
2016,10,14,14,30,74.0,222.0,2.5,18.0,261.0,253.1,200.42
2016,10,14,14,45,135.5,206.0,2.5,18.0,270.0,261.93,207.69
2016,10,14,15,0,197.0,190.0,2.5,18.0,279.0,263.1,207.74
2016,10,14,15,15,98.5,149.5,2.45,17.5,194.0,178.68,140.71
2016,10,14,15,30,0.0,109.0,2.4,17.0,109.0,104.71,82.15
2016,10,14,15,45,0.0,94.0,2.35,17.0,94.0,90.16,70.26
2016,10,14,16,0,0.0,79.0,2.3,17.0,79.0,75.68,58.18
2016,10,14,16,15,0.0,63.5,2.0,16.5,63.5,60.83,45.68
2016,10,14,16,30,0.0,48.0,1.7,16.0,48.0,46.08,33.07
2016,10,14,16,45,0.0,34.0,1.4,15.5,34.0,32.83,21.55
2016,10,14,17,0,0.0,20.0,1.1,15.0,20.0,19.3,9.95
2016,10,14,17,15,0.0,10.0,1.0,14.5,10.0,9.64,0.0
2016,10,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,6,15,31.5,5.0,1.2,12.0,5.5,0.0,0.0
2016,10,15,6,30,63.0,10.0,1.3,12.0,11.0,24.84,0.0
2016,10,15,6,45,199.5,23.0,1.4,12.5,43.5,94.88,39.66
2016,10,15,7,0,336.0,36.0,1.5,13.0,76.0,170.28,125.53
2016,10,15,7,15,425.5,45.0,1.7,13.0,120.0,231.94,181.61
2016,10,15,7,30,515.0,54.0,1.9,13.0,164.0,301.59,242.99
2016,10,15,7,45,568.0,61.0,2.15,13.5,210.0,358.63,293.0
2016,10,15,8,0,621.0,68.0,2.4,14.0,256.0,419.04,344.3
2016,10,15,8,15,385.0,114.5,2.7,14.5,237.0,360.45,296.99
2016,10,15,8,30,149.0,161.0,3.0,15.0,218.0,270.06,221.16
2016,10,15,8,45,74.5,154.5,3.3,15.5,183.0,210.29,171.09
2016,10,15,9,0,0.0,148.0,3.6,16.0,148.0,147.86,117.62
2016,10,15,9,15,9.0,170.5,3.85,16.0,175.0,177.24,141.76
2016,10,15,9,30,18.0,193.0,4.1,16.0,202.0,207.08,165.93
2016,10,15,9,45,49.5,225.5,4.35,16.5,254.0,273.39,219.53
2016,10,15,10,0,81.0,258.0,4.6,17.0,306.0,333.53,267.3
2016,10,15,10,15,40.5,179.0,4.7,17.0,203.0,214.74,171.42
2016,10,15,10,30,0.0,100.0,4.8,17.0,100.0,96.94,74.44
2016,10,15,10,45,27.0,192.5,4.95,17.5,210.0,217.82,173.04
2016,10,15,11,0,54.0,285.0,5.1,18.0,320.0,338.68,268.52
2016,10,15,11,15,57.0,291.5,5.2,18.0,329.0,346.91,274.63
2016,10,15,11,30,60.0,298.0,5.3,18.0,338.0,354.91,280.85
2016,10,15,11,45,47.5,288.0,5.45,18.0,320.0,332.55,263.0
2016,10,15,12,0,35.0,278.0,5.6,18.0,302.0,310.49,245.39
2016,10,15,12,15,26.5,260.0,5.65,18.0,278.0,277.48,219.25
2016,10,15,12,30,18.0,242.0,5.7,18.0,254.0,251.89,198.87
2016,10,15,12,45,9.0,185.0,5.8,18.0,191.0,187.42,147.37
2016,10,15,13,0,0.0,128.0,5.9,18.0,128.0,124.31,96.34
2016,10,15,13,15,0.0,97.5,5.95,18.0,97.5,94.4,72.12
2016,10,15,13,30,0.0,67.0,6.0,18.0,67.0,64.8,47.95
2016,10,15,13,45,0.0,40.0,6.1,18.0,40.0,38.66,26.45
2016,10,15,14,0,0.0,13.0,6.2,18.0,13.0,12.55,4.81
2016,10,15,14,15,0.0,83.0,6.15,17.5,83.0,80.29,61.19
2016,10,15,14,30,0.0,153.0,6.1,17.0,153.0,148.11,117.37
2016,10,15,14,45,0.0,92.5,6.05,17.0,92.5,89.45,69.17
2016,10,15,15,0,0.0,32.0,6.0,17.0,32.0,30.9,20.39
2016,10,15,15,15,0.0,21.5,5.7,16.5,21.5,20.75,11.93
2016,10,15,15,30,0.0,11.0,5.4,16.0,11.0,10.61,3.37
2016,10,15,15,45,0.0,9.5,5.1,16.0,9.5,9.16,2.15
2016,10,15,16,0,0.0,8.0,4.8,16.0,8.0,7.71,0.91
2016,10,15,16,15,0.0,6.0,4.55,16.0,6.0,5.78,0.0
2016,10,15,16,30,0.0,4.0,4.3,16.0,4.0,3.85,0.0
2016,10,15,16,45,0.0,2.5,4.1,16.0,2.5,2.41,0.0
2016,10,15,17,0,0.0,1.0,3.9,16.0,1.0,0.96,0.0
2016,10,15,17,15,0.0,0.5,3.75,16.0,0.5,0.49,0.0
2016,10,15,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,6,45,192.0,16.5,0.95,13.5,38.5,84.28,27.94
2016,10,16,7,0,384.0,33.0,1.0,14.0,77.0,182.52,132.77
2016,10,16,7,15,473.5,41.0,1.2,14.0,122.0,244.94,189.86
2016,10,16,7,30,563.0,49.0,1.4,14.0,167.0,315.34,251.69
2016,10,16,7,45,616.5,54.5,1.65,14.5,214.0,372.73,301.86
2016,10,16,8,0,670.0,60.0,1.9,15.0,261.0,431.16,351.44
2016,10,16,8,15,433.5,108.0,2.1,15.0,246.5,379.3,310.82
2016,10,16,8,30,197.0,156.0,2.3,15.0,232.0,292.82,239.72
2016,10,16,8,45,209.0,174.5,2.5,15.5,263.0,326.9,267.24
2016,10,16,9,0,221.0,193.0,2.7,16.0,294.0,361.11,293.89
2016,10,16,9,15,160.5,212.0,2.85,16.0,288.5,345.23,279.54
2016,10,16,9,30,100.0,231.0,3.0,16.0,283.0,317.2,255.5
2016,10,16,9,45,50.0,188.0,3.2,16.5,214.0,231.93,185.86
2016,10,16,10,0,0.0,145.0,3.4,17.0,145.0,142.53,111.77
2016,10,16,10,15,0.0,140.0,3.5,17.0,140.0,137.19,107.38
2016,10,16,10,30,0.0,135.0,3.6,17.0,135.0,131.96,103.0
2016,10,16,10,45,0.0,140.5,3.7,17.5,140.5,137.37,107.06
2016,10,16,11,0,0.0,146.0,3.8,18.0,146.0,142.77,111.1
2016,10,16,11,15,31.0,221.5,3.85,18.0,242.5,250.64,198.11
2016,10,16,11,30,62.0,297.0,3.9,18.0,339.0,355.4,280.32
2016,10,16,11,45,45.5,281.5,3.95,18.0,312.5,324.0,255.11
2016,10,16,12,0,29.0,266.0,4.0,18.0,286.0,293.1,230.59
2016,10,16,12,15,53.0,284.5,4.1,18.0,320.0,329.67,259.98
2016,10,16,12,30,77.0,303.0,4.2,18.0,354.0,365.12,288.12
2016,10,16,12,45,154.0,301.0,4.3,18.0,401.0,421.71,333.98
2016,10,16,13,0,231.0,299.0,4.4,18.0,448.0,468.19,371.44
2016,10,16,13,15,230.0,289.5,4.5,18.0,434.0,449.42,357.08
2016,10,16,13,30,229.0,280.0,4.6,18.0,420.0,430.08,342.37
2016,10,16,13,45,227.0,266.5,4.7,18.0,400.0,405.54,323.48
2016,10,16,14,0,225.0,253.0,4.8,18.0,380.0,380.63,304.05
2016,10,16,14,15,115.0,210.0,4.85,17.5,275.0,269.05,215.2
2016,10,16,14,30,5.0,167.0,4.9,17.0,170.0,164.13,130.22
2016,10,16,14,45,2.5,104.0,4.95,17.0,105.5,101.66,79.27
2016,10,16,15,0,0.0,41.0,5.0,17.0,41.0,39.6,27.71
2016,10,16,15,15,0.0,26.5,4.9,16.5,26.5,25.58,16.02
2016,10,16,15,30,0.0,12.0,4.8,16.0,12.0,11.57,4.2
2016,10,16,15,45,0.0,10.5,4.7,16.0,10.5,10.12,2.97
2016,10,16,16,0,0.0,9.0,4.6,16.0,9.0,8.68,1.73
2016,10,16,16,15,0.0,7.0,4.4,15.5,7.0,6.75,0.08
2016,10,16,16,30,0.0,5.0,4.2,15.0,5.0,4.82,0.0
2016,10,16,16,45,0.0,3.5,4.05,15.0,3.5,3.37,0.0
2016,10,16,17,0,0.0,2.0,3.9,15.0,2.0,1.93,0.0
2016,10,16,17,15,0.0,1.0,3.85,15.0,1.0,0.98,0.0
2016,10,16,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,45,140.5,19.5,1.2,12.5,35.0,70.93,16.14
2016,10,17,7,0,281.0,39.0,1.3,13.0,70.0,153.8,111.86
2016,10,17,7,15,377.5,49.5,1.4,13.5,114.0,215.97,167.91
2016,10,17,7,30,474.0,60.0,1.5,14.0,158.0,287.67,229.9
2016,10,17,7,45,544.5,66.0,1.65,14.5,205.5,350.0,283.56
2016,10,17,8,0,615.0,72.0,1.8,15.0,253.0,417.06,339.58
2016,10,17,8,15,655.0,77.0,1.85,15.0,299.0,470.1,383.4
2016,10,17,8,30,695.0,82.0,1.9,15.0,345.0,524.41,426.99
2016,10,17,8,45,729.5,84.0,1.95,15.5,388.5,572.58,463.94
2016,10,17,9,0,764.0,86.0,2.0,16.0,432.0,618.41,498.2
2016,10,17,9,15,783.5,89.0,2.0,16.0,470.0,657.1,526.56
2016,10,17,9,30,803.0,92.0,2.0,16.0,508.0,694.18,552.39
2016,10,17,9,45,817.5,93.5,2.0,16.5,540.5,723.95,571.54
2016,10,17,10,0,832.0,95.0,2.0,17.0,573.0,751.37,588.86
2016,10,17,10,15,602.0,174.0,2.0,17.0,528.0,674.18,529.95
2016,10,17,10,30,372.0,253.0,2.0,17.0,483.0,573.33,450.58
2016,10,17,10,45,618.5,176.5,2.05,17.5,572.0,699.7,548.54
2016,10,17,11,0,865.0,100.0,2.1,18.0,661.0,812.18,627.54
2016,10,17,11,15,868.5,100.5,2.15,18.0,671.5,810.47,625.2
2016,10,17,11,30,872.0,101.0,2.2,18.0,682.0,809.99,624.98
2016,10,17,11,45,872.0,101.5,2.25,18.0,684.5,803.44,620.6
2016,10,17,12,0,872.0,102.0,2.3,18.0,687.0,793.64,614.1
2016,10,17,12,15,870.0,101.5,2.35,18.0,681.5,778.03,603.61
2016,10,17,12,30,868.0,101.0,2.4,18.0,676.0,759.34,591.02
2016,10,17,12,45,865.0,99.5,2.5,18.0,663.5,738.63,577.33
2016,10,17,13,0,862.0,98.0,2.6,18.0,651.0,711.99,559.28
2016,10,17,13,15,854.5,97.0,2.6,18.0,630.5,680.16,536.27
2016,10,17,13,30,847.0,96.0,2.6,18.0,610.0,646.03,510.43
2016,10,17,13,45,836.5,94.0,2.65,18.0,582.5,606.93,480.61
2016,10,17,14,0,826.0,92.0,2.7,18.0,555.0,566.17,448.81
2016,10,17,14,15,811.0,89.5,2.7,18.0,521.0,521.07,412.74
2016,10,17,14,30,796.0,87.0,2.7,18.0,487.0,475.14,375.1
2016,10,17,14,45,775.0,84.0,2.7,18.0,448.0,425.51,333.6
2016,10,17,15,0,754.0,81.0,2.7,18.0,409.0,376.14,291.22
2016,10,17,15,15,724.5,77.5,2.65,17.5,365.5,323.94,246.15
2016,10,17,15,30,695.0,74.0,2.6,17.0,322.0,272.25,200.62
2016,10,17,15,45,654.0,68.5,2.55,17.0,276.0,218.92,153.49
2016,10,17,16,0,613.0,63.0,2.5,17.0,230.0,169.15,110.16
2016,10,17,16,15,547.5,56.0,2.2,16.5,183.0,118.75,69.94
2016,10,17,16,30,482.0,49.0,1.9,16.0,136.0,75.27,39.9
2016,10,17,16,45,376.0,39.0,1.6,15.5,93.5,35.62,20.06
2016,10,17,17,0,270.0,29.0,1.3,15.0,51.0,23.38,11.46
2016,10,17,17,15,135.0,14.5,1.25,14.5,25.5,14.25,0.0
2016,10,17,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,6,45,179.0,16.5,1.05,11.5,36.0,78.67,8.56
2016,10,18,7,0,358.0,33.0,1.1,12.0,72.0,172.0,124.01
2016,10,18,7,15,454.0,42.0,1.3,12.5,117.0,236.26,183.38
2016,10,18,7,30,550.0,51.0,1.5,13.0,162.0,309.14,247.11
2016,10,18,7,45,612.5,56.0,1.7,13.5,210.0,369.31,299.73
2016,10,18,8,0,675.0,61.0,1.9,14.0,258.0,433.53,354.07
2016,10,18,8,15,713.0,65.5,1.95,14.5,304.5,484.71,396.13
2016,10,18,8,30,751.0,70.0,2.0,15.0,351.0,539.37,439.4
2016,10,18,8,45,779.5,72.5,2.1,15.5,394.5,586.27,475.61
2016,10,18,9,0,808.0,75.0,2.2,16.0,438.0,632.63,510.46
2016,10,18,9,15,827.0,77.0,2.15,16.5,476.5,670.94,536.76
2016,10,18,9,30,846.0,79.0,2.1,17.0,515.0,707.49,560.76
2016,10,18,9,45,864.5,79.0,2.1,17.5,548.5,734.81,578.01
2016,10,18,10,0,883.0,79.0,2.1,18.0,582.0,764.31,596.73
2016,10,18,10,15,892.5,80.5,2.05,18.0,608.0,786.03,610.49
2016,10,18,10,30,902.0,82.0,2.0,18.0,634.0,804.72,622.16
2016,10,18,10,45,911.0,81.5,1.95,18.5,653.5,817.59,628.6
2016,10,18,11,0,920.0,81.0,1.9,19.0,673.0,827.17,632.86
2016,10,18,11,15,923.0,81.5,1.85,19.0,684.0,829.68,633.56
2016,10,18,11,30,926.0,82.0,1.8,19.0,695.0,828.7,632.05
2016,10,18,11,45,929.5,81.0,1.75,19.5,698.0,822.96,626.25
2016,10,18,12,0,933.0,80.0,1.7,20.0,701.0,813.72,618.25
2016,10,18,12,15,931.5,79.5,1.65,20.0,696.0,797.72,606.96
2016,10,18,12,30,930.0,79.0,1.6,20.0,691.0,778.43,593.55
2016,10,18,12,45,922.0,80.5,1.6,20.0,677.0,753.38,576.72
2016,10,18,13,0,914.0,82.0,1.6,20.0,663.0,725.52,557.94
2016,10,18,13,15,907.0,81.0,1.6,20.0,642.0,693.04,535.85
2016,10,18,13,30,900.0,80.0,1.6,20.0,621.0,658.08,510.24
2016,10,18,13,45,887.5,79.5,1.6,20.0,593.0,618.04,480.28
2016,10,18,14,0,875.0,79.0,1.6,20.0,565.0,576.31,448.37
2016,10,18,14,15,860.5,77.0,1.6,20.0,530.5,530.53,412.65
2016,10,18,14,30,846.0,75.0,1.6,20.0,496.0,483.77,375.17
2016,10,18,14,45,822.0,73.5,1.6,20.0,455.5,432.29,333.03
2016,10,18,15,0,798.0,72.0,1.6,20.0,415.0,381.21,290.03
2016,10,18,15,15,770.0,68.5,1.45,19.5,370.5,327.53,244.16
2016,10,18,15,30,742.0,65.0,1.3,19.0,326.0,275.33,198.57
2016,10,18,15,45,699.0,61.0,1.2,19.0,279.0,220.94,151.16
2016,10,18,16,0,656.0,57.0,1.1,19.0,232.0,168.8,106.53
2016,10,18,16,15,592.0,50.5,1.05,18.0,184.5,116.99,66.02
2016,10,18,16,30,528.0,44.0,1.0,17.0,137.0,71.85,35.7
2016,10,18,16,45,419.5,35.0,1.0,16.5,93.5,30.88,16.69
2016,10,18,17,0,311.0,26.0,1.0,16.0,50.0,20.65,8.51
2016,10,18,17,15,155.5,13.0,1.0,15.5,25.0,12.78,0.0
2016,10,18,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
