Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,6,45,207.5,14.5,1.85,12.5,35.5,83.2,0.0
2016,10,19,7,0,415.0,29.0,2.0,13.0,71.0,185.64,131.97
2016,10,19,7,15,505.0,36.0,2.15,13.5,116.0,244.5,188.83
2016,10,19,7,30,595.0,43.0,2.3,14.0,161.0,314.85,251.19
2016,10,19,7,45,650.0,48.0,2.5,14.5,208.5,373.5,303.11
2016,10,19,8,0,705.0,53.0,2.7,15.0,256.0,435.4,356.03
2016,10,19,8,15,740.5,56.5,2.8,15.5,302.0,487.49,399.36
2016,10,19,8,30,776.0,60.0,2.9,16.0,348.0,540.3,441.79
2016,10,19,8,45,800.0,63.0,3.05,16.5,390.5,585.6,477.28
2016,10,19,9,0,824.0,66.0,3.2,17.0,433.0,630.05,511.17
2016,10,19,9,15,841.0,68.5,3.2,17.5,471.0,663.61,534.36
2016,10,19,9,30,858.0,71.0,3.2,18.0,509.0,699.48,558.71
2016,10,19,9,45,868.0,73.0,3.2,18.5,540.5,727.49,576.9
2016,10,19,10,0,878.0,75.0,3.2,19.0,572.0,752.86,593.05
2016,10,19,10,15,886.5,76.5,3.15,19.0,597.5,773.67,606.71
2016,10,19,10,30,895.0,78.0,3.1,19.0,623.0,791.46,618.22
2016,10,19,10,45,898.5,80.0,3.05,19.5,640.5,802.71,623.92
2016,10,19,11,0,902.0,82.0,3.0,20.0,658.0,810.61,627.37
2016,10,19,11,15,905.0,82.5,2.9,20.0,668.5,813.06,627.98
2016,10,19,11,30,908.0,83.0,2.8,20.0,679.0,812.09,626.34
2016,10,19,11,45,909.0,82.5,2.75,20.5,682.0,805.02,619.7
2016,10,19,12,0,910.0,82.0,2.7,21.0,685.0,794.57,610.89
2016,10,19,12,15,909.0,82.0,2.65,21.0,679.5,779.81,600.36
2016,10,19,12,30,908.0,82.0,2.6,21.0,674.0,761.8,587.69
2016,10,19,12,45,901.5,82.0,2.55,21.5,661.0,736.7,568.97
2016,10,19,13,0,895.0,82.0,2.5,22.0,648.0,708.8,548.39
2016,10,19,13,15,888.5,81.0,2.45,22.0,627.5,677.22,526.06
2016,10,19,13,30,882.0,80.0,2.4,22.0,607.0,643.19,500.37
2016,10,19,13,45,872.0,78.5,2.4,22.0,579.5,604.29,470.84
2016,10,19,14,0,862.0,77.0,2.4,22.0,552.0,563.56,439.28
2016,10,19,14,15,847.5,75.0,2.35,22.0,518.0,518.4,403.44
2016,10,19,14,30,833.0,73.0,2.3,22.0,484.0,472.28,365.95
2016,10,19,14,45,812.5,71.0,2.25,22.0,444.5,422.52,324.71
2016,10,19,15,0,792.0,69.0,2.2,22.0,405.0,372.87,282.49
2016,10,19,15,15,763.5,65.5,1.95,21.5,361.0,319.48,236.69
2016,10,19,15,30,735.0,62.0,1.7,21.0,317.0,267.63,191.34
2016,10,19,15,45,694.0,57.5,1.45,20.5,270.5,213.79,144.65
2016,10,19,16,0,653.0,53.0,1.2,20.0,224.0,163.45,101.77
2016,10,19,16,15,589.5,47.0,1.15,19.0,177.5,111.28,61.27
2016,10,19,16,30,526.0,41.0,1.1,18.0,131.0,67.04,32.17
2016,10,19,16,45,419.5,32.0,1.05,17.5,88.5,26.6,16.86
2016,10,19,17,0,313.0,23.0,1.0,17.0,46.0,17.95,5.56
2016,10,19,17,15,156.5,11.5,1.0,16.5,23.0,11.3,0.0
2016,10,19,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,6,45,202.5,14.5,1.2,13.5,34.5,80.84,0.0
2016,10,20,7,0,405.0,29.0,1.3,14.0,69.0,181.39,126.56
2016,10,20,7,15,498.5,36.5,1.45,14.5,114.0,244.36,186.96
2016,10,20,7,30,592.0,44.0,1.6,15.0,159.0,312.97,247.39
2016,10,20,7,45,650.5,49.0,1.75,15.5,207.0,373.0,299.88
2016,10,20,8,0,709.0,54.0,1.9,16.0,255.0,436.53,353.46
2016,10,20,8,15,745.0,58.0,1.9,16.5,301.5,489.5,396.61
2016,10,20,8,30,781.0,62.0,1.9,17.0,348.0,543.21,438.72
2016,10,20,8,45,807.5,64.5,1.9,18.0,391.5,589.54,472.91
2016,10,20,9,0,834.0,67.0,1.9,19.0,435.0,635.14,505.32
2016,10,20,9,15,851.5,69.0,1.9,19.5,473.0,668.63,527.81
2016,10,20,9,30,869.0,71.0,1.9,20.0,511.0,704.41,551.23
2016,10,20,9,45,883.0,72.0,1.9,20.5,543.5,734.34,570.09
2016,10,20,10,0,897.0,73.0,1.9,21.0,576.0,761.76,587.0
2016,10,20,10,15,905.5,74.0,1.85,21.5,601.5,782.21,598.51
2016,10,20,10,30,914.0,75.0,1.8,22.0,627.0,799.59,607.88
2016,10,20,10,45,919.0,76.0,1.8,22.5,645.0,810.99,613.63
2016,10,20,11,0,924.0,77.0,1.8,23.0,663.0,819.01,617.22
2016,10,20,11,15,927.0,77.5,1.7,23.0,673.5,821.45,617.36
2016,10,20,11,30,930.0,78.0,1.6,23.0,684.0,820.39,615.29
2016,10,20,11,45,930.0,78.5,1.55,23.5,686.5,813.49,608.76
2016,10,20,12,0,930.0,79.0,1.5,24.0,689.0,803.14,600.12
2016,10,20,12,15,928.5,78.5,1.4,24.0,684.0,787.16,588.48
2016,10,20,12,30,927.0,78.0,1.3,24.0,679.0,767.91,574.78
2016,10,20,12,45,920.5,78.5,1.2,24.5,665.5,742.97,556.23
2016,10,20,13,0,914.0,79.0,1.1,25.0,652.0,715.18,535.9
2016,10,20,13,15,907.0,78.0,1.05,25.0,631.0,682.77,513.82
2016,10,20,13,30,900.0,77.0,1.0,25.0,610.0,647.89,488.48
2016,10,20,13,45,891.0,75.5,0.95,25.0,582.5,609.02,459.86
2016,10,20,14,0,882.0,74.0,0.9,25.0,555.0,568.21,429.23
2016,10,20,14,15,868.0,72.0,0.8,24.5,520.5,522.59,394.77
2016,10,20,14,30,854.0,70.0,0.7,24.0,486.0,475.89,358.54
2016,10,20,14,45,834.5,67.5,0.65,24.0,446.5,425.24,318.01
2016,10,20,15,0,815.0,65.0,0.6,24.0,407.0,374.56,276.3
2016,10,20,15,15,787.0,62.0,0.55,23.5,363.0,320.87,231.83
2016,10,20,15,30,759.0,59.0,0.5,23.0,319.0,268.6,187.45
2016,10,20,15,45,717.5,55.0,0.45,23.0,272.0,214.08,141.1
2016,10,20,16,0,676.0,51.0,0.4,23.0,225.0,163.06,98.52
2016,10,20,16,15,612.0,45.0,0.4,22.0,177.5,111.38,59.5
2016,10,20,16,30,548.0,39.0,0.4,21.0,130.0,66.4,30.99
2016,10,20,16,45,435.0,30.5,0.4,20.0,87.0,23.8,14.21
2016,10,20,17,0,322.0,22.0,0.4,19.0,44.0,17.23,3.68
2016,10,20,17,15,161.0,11.0,0.4,18.5,22.0,10.81,0.0
2016,10,20,17,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,6,45,197.5,13.5,0.75,14.5,32.5,77.26,0.0
2016,10,21,7,0,395.0,27.0,0.7,15.0,65.0,174.96,119.32
2016,10,21,7,15,489.0,35.0,0.75,15.5,109.5,237.77,179.81
2016,10,21,7,30,583.0,43.0,0.8,16.0,154.0,306.43,239.36
2016,10,21,7,45,639.0,48.0,0.85,16.5,201.0,364.64,289.43
2016,10,21,8,0,695.0,53.0,0.9,17.0,248.0,426.16,340.29
2016,10,21,8,15,731.5,57.0,0.9,17.5,294.0,478.67,382.13
2016,10,21,8,30,768.0,61.0,0.9,18.0,340.0,531.98,422.94
2016,10,21,8,45,793.0,64.0,0.95,18.5,382.5,577.37,456.8
2016,10,21,9,0,818.0,67.0,1.0,19.0,425.0,621.97,489.11
2016,10,21,9,15,836.0,69.0,0.9,19.5,463.0,655.24,510.14
2016,10,21,9,30,854.0,71.0,0.8,20.0,501.0,690.87,531.65
2016,10,21,9,45,864.5,74.0,0.75,20.5,532.5,720.13,548.77
2016,10,21,10,0,875.0,77.0,0.7,21.0,564.0,746.78,563.86
2016,10,21,10,15,884.0,78.5,0.65,21.5,589.5,767.75,574.91
2016,10,21,10,30,893.0,80.0,0.6,22.0,615.0,785.72,583.92
2016,10,21,10,45,899.0,81.0,0.55,22.5,633.0,797.65,588.9
2016,10,21,11,0,905.0,82.0,0.5,23.0,651.0,806.28,591.84
2016,10,21,11,15,908.0,82.5,0.45,23.0,661.5,808.63,591.94
2016,10,21,11,30,911.0,83.0,0.4,23.0,672.0,807.57,590.03
2016,10,21,11,45,780.5,130.5,0.4,23.5,637.0,754.48,554.01
2016,10,21,12,0,650.0,178.0,0.4,24.0,602.0,697.75,514.38
2016,10,21,12,15,625.0,184.5,0.45,24.0,589.5,674.39,499.43
2016,10,21,12,30,600.0,191.0,0.5,24.0,577.0,649.39,482.73
2016,10,21,12,45,606.0,184.0,0.55,24.0,567.5,631.41,471.33
2016,10,21,13,0,612.0,177.0,0.6,24.0,558.0,611.06,457.96
2016,10,21,13,15,741.5,131.0,0.7,23.5,577.0,629.17,474.44
2016,10,21,13,30,871.0,85.0,0.8,23.0,596.0,634.72,481.2
2016,10,21,13,45,859.5,83.5,0.9,23.0,568.5,595.37,453.06
2016,10,21,14,0,848.0,82.0,1.0,23.0,541.0,555.12,423.73
2016,10,21,14,15,832.5,80.0,1.1,23.0,507.0,509.77,389.63
2016,10,21,14,30,817.0,78.0,1.2,23.0,473.0,463.57,353.68
2016,10,21,14,45,718.0,88.5,1.35,23.0,414.5,393.55,299.21
2016,10,21,15,0,619.0,99.0,1.5,23.0,356.0,331.24,249.71
2016,10,21,15,15,584.5,95.0,1.4,22.5,316.5,283.8,210.15
2016,10,21,15,30,550.0,91.0,1.3,22.0,277.0,238.84,171.96
2016,10,21,15,45,590.0,73.5,1.25,21.5,246.0,200.06,136.08
2016,10,21,16,0,630.0,56.0,1.2,21.0,215.0,156.46,96.3
2016,10,21,16,15,561.5,49.0,1.15,20.0,168.5,105.9,57.96
2016,10,21,16,30,493.0,42.0,1.1,19.0,122.0,62.53,30.4
2016,10,21,16,45,378.5,32.5,1.1,18.5,81.0,24.8,15.0
2016,10,21,17,0,264.0,23.0,1.1,18.0,40.0,18.48,2.4
2016,10,21,17,15,132.0,11.5,1.1,17.5,20.0,11.3,0.0
2016,10,21,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,45,41.0,16.0,0.9,12.5,20.0,32.43,0.0
2016,10,22,7,0,82.0,32.0,0.9,13.0,40.0,72.41,47.84
2016,10,22,7,15,112.0,51.5,1.05,13.0,69.0,109.68,83.63
2016,10,22,7,30,142.0,71.0,1.2,13.0,98.0,149.11,118.55
2016,10,22,7,45,161.5,90.5,1.35,13.5,129.0,185.96,150.67
2016,10,22,8,0,181.0,110.0,1.5,14.0,160.0,224.03,183.1
2016,10,22,8,15,197.0,127.0,1.4,14.0,190.0,258.22,211.72
2016,10,22,8,30,213.0,144.0,1.3,14.0,220.0,293.13,240.18
2016,10,22,8,45,268.5,155.5,1.25,14.5,264.0,346.48,282.82
2016,10,22,9,0,324.0,167.0,1.2,15.0,308.0,402.79,326.59
2016,10,22,9,15,357.5,177.0,1.05,15.5,345.0,444.8,357.47
2016,10,22,9,30,391.0,187.0,0.9,16.0,382.0,487.44,387.9
2016,10,22,9,45,408.0,197.0,0.8,16.5,412.0,526.9,414.84
2016,10,22,10,0,425.0,207.0,0.7,17.0,442.0,557.04,434.44
2016,10,22,10,15,337.5,237.0,0.6,17.0,429.0,520.68,404.34
2016,10,22,10,30,250.0,267.0,0.5,17.0,416.0,489.01,378.01
2016,10,22,10,45,356.5,250.5,0.4,17.5,470.0,553.7,425.5
2016,10,22,11,0,463.0,234.0,0.3,18.0,524.0,626.74,475.86
2016,10,22,11,15,539.0,210.0,0.45,18.0,553.0,658.85,500.59
2016,10,22,11,30,615.0,186.0,0.6,18.0,582.0,691.66,526.24
2016,10,22,11,45,647.5,175.5,0.8,18.5,594.0,699.61,533.36
2016,10,22,12,0,680.0,165.0,1.0,19.0,606.0,704.43,538.39
2016,10,22,12,15,601.5,190.5,1.1,19.0,578.5,660.63,506.76
2016,10,22,12,30,523.0,216.0,1.2,19.0,551.0,614.91,473.74
2016,10,22,12,45,506.0,218.0,1.3,19.0,536.0,591.54,457.61
2016,10,22,13,0,489.0,220.0,1.4,19.0,521.0,567.13,440.2
2016,10,22,13,15,551.0,190.5,1.45,19.0,519.5,561.2,437.32
2016,10,22,13,30,613.0,161.0,1.5,19.0,518.0,552.19,431.53
2016,10,22,13,45,636.5,144.5,1.6,19.0,500.5,525.98,412.26
2016,10,22,14,0,660.0,128.0,1.7,19.0,483.0,496.31,389.77
2016,10,22,14,15,643.0,123.0,1.7,19.0,450.5,454.23,356.41
2016,10,22,14,30,626.0,118.0,1.7,19.0,418.0,411.96,322.18
2016,10,22,14,45,600.0,113.0,1.75,19.0,381.0,366.0,284.42
2016,10,22,15,0,574.0,108.0,1.8,19.0,344.0,321.18,246.69
2016,10,22,15,15,543.5,102.5,1.7,18.5,306.0,275.88,208.13
2016,10,22,15,30,513.0,97.0,1.6,18.0,268.0,231.71,170.03
2016,10,22,15,45,486.5,85.0,1.5,17.5,227.5,186.68,131.06
2016,10,22,16,0,460.0,73.0,1.4,17.0,187.0,142.93,93.85
2016,10,22,16,15,405.0,62.0,1.3,16.0,146.0,98.8,59.76
2016,10,22,16,30,350.0,51.0,1.2,15.0,105.0,61.22,34.67
2016,10,22,16,45,266.5,36.5,1.1,14.5,69.0,28.15,17.94
2016,10,22,17,0,183.0,22.0,1.0,14.0,33.0,17.72,0.0
2016,10,22,17,15,91.5,11.0,1.0,13.5,16.5,10.81,0.0
2016,10,22,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,6,45,178.5,14.0,0.85,10.5,30.0,61.75,0.0
2016,10,23,7,0,357.0,28.0,0.8,11.0,60.0,162.02,107.6
2016,10,23,7,15,459.0,36.5,0.9,11.5,104.0,226.0,172.62
2016,10,23,7,30,561.0,45.0,1.0,12.0,148.0,299.29,236.99
2016,10,23,7,45,620.0,51.5,1.15,12.5,195.5,358.85,289.42
2016,10,23,8,0,679.0,58.0,1.3,13.0,243.0,419.55,341.25
2016,10,23,8,15,528.5,89.5,1.3,13.0,249.5,403.45,330.13
2016,10,23,8,30,378.0,121.0,1.3,13.0,256.0,369.09,302.96
2016,10,23,8,45,430.5,128.0,1.3,13.5,299.5,421.69,345.13
2016,10,23,9,0,483.0,135.0,1.3,14.0,343.0,476.45,387.28
2016,10,23,9,15,542.5,133.0,1.35,14.0,385.5,527.26,426.76
2016,10,23,9,30,602.0,131.0,1.4,14.0,428.0,583.55,469.58
2016,10,23,9,45,740.0,106.0,1.45,14.5,495.0,667.75,532.57
2016,10,23,10,0,878.0,81.0,1.5,15.0,562.0,747.44,587.84
2016,10,23,10,15,801.0,104.5,1.55,15.0,559.0,732.65,575.88
2016,10,23,10,30,724.0,128.0,1.6,15.0,556.0,710.66,559.83
2016,10,23,10,45,712.5,137.5,1.7,15.5,569.5,716.69,563.53
2016,10,23,11,0,701.0,147.0,1.8,16.0,583.0,719.71,564.85
2016,10,23,11,15,698.5,151.5,1.85,16.0,591.5,721.41,566.02
2016,10,23,11,30,696.0,156.0,1.9,16.0,600.0,720.36,565.11
2016,10,23,11,45,682.5,162.0,2.0,16.0,598.5,709.75,557.51
2016,10,23,12,0,669.0,168.0,2.1,16.0,597.0,696.69,548.15
2016,10,23,12,15,599.5,190.0,2.15,16.0,572.5,656.33,517.34
2016,10,23,12,30,530.0,212.0,2.2,16.0,548.0,613.83,484.91
2016,10,23,12,45,582.0,189.5,2.25,16.5,551.5,613.28,485.08
2016,10,23,13,0,634.0,167.0,2.3,17.0,555.0,611.07,483.41
2016,10,23,13,15,651.0,154.5,2.35,17.0,541.5,589.27,467.3
2016,10,23,13,30,668.0,142.0,2.4,17.0,528.0,564.42,448.64
2016,10,23,13,45,597.5,155.5,2.45,17.0,488.5,512.03,407.52
2016,10,23,14,0,527.0,169.0,2.5,17.0,449.0,461.01,367.1
2016,10,23,14,15,545.5,152.0,2.5,17.0,425.5,430.11,342.27
2016,10,23,14,30,564.0,135.0,2.5,17.0,402.0,398.05,315.54
2016,10,23,14,45,555.0,124.0,2.5,17.0,368.0,356.04,280.18
2016,10,23,15,0,546.0,113.0,2.5,17.0,334.0,313.77,243.76
2016,10,23,15,15,516.5,105.5,2.35,16.5,296.5,267.18,203.72
2016,10,23,15,30,487.0,98.0,2.2,16.0,259.0,223.95,165.98
2016,10,23,15,45,455.5,86.5,2.1,15.5,218.5,178.87,126.88
2016,10,23,16,0,424.0,75.0,2.0,15.0,178.0,136.65,90.94
2016,10,23,16,15,373.5,62.0,1.75,14.5,138.0,94.12,57.67
2016,10,23,16,30,323.0,49.0,1.5,14.0,98.0,56.94,32.42
2016,10,23,16,45,233.0,35.0,1.25,13.5,63.5,27.02,16.84
2016,10,23,17,0,143.0,21.0,1.0,13.0,29.0,16.51,0.0
2016,10,23,17,15,71.5,10.5,1.0,13.0,14.5,10.32,0.0
2016,10,23,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.5,2.4,13.5,11.5,11.3,0.0
2016,10,24,7,0,0.0,23.0,2.6,14.0,23.0,22.45,10.58
2016,10,24,7,15,0.0,42.0,2.7,14.0,42.0,43.05,29.87
2016,10,24,7,30,0.0,61.0,2.8,14.0,61.0,62.95,47.34
2016,10,24,7,45,8.0,79.5,2.9,14.0,82.0,85.57,66.93
2016,10,24,8,0,16.0,98.0,3.0,14.0,103.0,108.74,86.85
2016,10,24,8,15,23.0,115.5,3.05,14.0,123.5,130.77,105.58
2016,10,24,8,30,30.0,133.0,3.1,14.0,144.0,159.34,129.51
2016,10,24,8,45,113.0,156.0,3.2,14.5,203.0,243.08,199.7
2016,10,24,9,0,196.0,179.0,3.3,15.0,262.0,324.97,266.86
2016,10,24,9,15,226.5,193.0,3.3,15.0,297.5,365.24,299.11
2016,10,24,9,30,257.0,207.0,3.3,15.0,333.0,414.72,338.2
2016,10,24,9,45,150.0,215.0,3.35,15.0,290.0,342.49,278.16
2016,10,24,10,0,43.0,223.0,3.4,15.0,247.0,265.61,213.64
2016,10,24,10,15,21.5,145.5,3.45,15.0,157.5,164.06,131.08
2016,10,24,10,30,0.0,68.0,3.5,15.0,68.0,65.76,49.4
2016,10,24,10,45,15.5,156.5,3.6,15.5,166.0,165.79,132.02
2016,10,24,11,0,31.0,245.0,3.7,16.0,264.0,277.06,221.01
2016,10,24,11,15,26.0,241.0,3.75,16.0,257.0,260.49,207.3
2016,10,24,11,30,21.0,237.0,3.8,16.0,250.0,251.83,200.19
2016,10,24,11,45,10.5,188.0,3.9,16.0,194.5,193.0,152.87
2016,10,24,12,0,0.0,139.0,4.0,16.0,139.0,135.54,106.14
2016,10,24,12,15,0.0,111.5,4.0,16.0,111.5,108.22,83.94
2016,10,24,12,30,0.0,84.0,4.0,16.0,84.0,81.28,61.88
2016,10,24,12,45,0.0,72.5,4.05,16.0,72.5,70.13,52.74
2016,10,24,13,0,0.0,61.0,4.1,16.0,61.0,58.99,43.57
2016,10,24,13,15,0.0,36.0,4.1,16.0,36.0,34.79,23.48
2016,10,24,13,30,0.0,11.0,4.1,16.0,11.0,10.62,3.27
2016,10,24,13,45,22.0,113.5,4.1,16.0,125.0,124.18,98.2
2016,10,24,14,0,44.0,216.0,4.1,16.0,239.0,236.97,190.14
2016,10,24,14,15,22.0,112.5,4.0,16.0,124.0,121.02,95.5
2016,10,24,14,30,0.0,9.0,3.9,16.0,9.0,8.69,1.69
2016,10,24,14,45,0.0,60.0,3.8,16.0,60.0,57.99,43.36
2016,10,24,15,0,0.0,111.0,3.7,16.0,111.0,107.15,84.59
2016,10,24,15,15,0.0,97.5,3.5,15.5,97.5,93.99,73.86
2016,10,24,15,30,0.0,84.0,3.3,15.0,84.0,80.9,63.08
2016,10,24,15,45,0.0,70.5,3.15,15.0,70.5,67.86,52.06
2016,10,24,16,0,0.0,57.0,3.0,15.0,57.0,54.89,40.95
2016,10,24,16,15,0.0,43.5,2.95,14.5,43.5,42.0,29.84
2016,10,24,16,30,0.0,30.0,2.9,14.0,30.0,28.97,18.49
2016,10,24,16,45,0.0,19.0,2.85,14.0,19.0,18.33,9.39
2016,10,24,17,0,0.0,8.0,2.8,14.0,8.0,7.71,0.0
2016,10,24,17,15,0.0,4.0,2.85,14.0,4.0,3.93,0.0
2016,10,24,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,2.25,14.0,3.0,2.95,0.0
2016,10,25,7,0,0.0,6.0,2.3,14.0,6.0,5.78,0.0
2016,10,25,7,15,0.0,12.0,2.4,14.0,12.0,11.57,3.89
2016,10,25,7,30,0.0,18.0,2.5,14.0,18.0,17.36,9.02
2016,10,25,7,45,0.0,24.0,2.65,14.5,24.0,23.15,14.08
2016,10,25,8,0,0.0,30.0,2.8,15.0,30.0,28.95,19.07
2016,10,25,8,15,0.0,36.5,2.8,15.0,36.5,35.24,24.46
2016,10,25,8,30,0.0,43.0,2.8,15.0,43.0,41.52,29.79
2016,10,25,8,45,0.0,43.5,2.85,15.5,43.5,42.01,30.08
2016,10,25,9,0,0.0,44.0,2.9,16.0,44.0,42.5,30.35
2016,10,25,9,15,0.0,50.0,2.95,16.0,50.0,48.31,35.16
2016,10,25,9,30,0.0,56.0,3.0,16.0,56.0,54.12,39.94
2016,10,25,9,45,0.0,54.0,3.05,16.0,54.0,52.19,38.23
2016,10,25,10,0,0.0,52.0,3.1,16.0,52.0,50.26,36.54
2016,10,25,10,15,0.0,70.5,3.2,16.0,70.5,68.18,51.38
2016,10,25,10,30,0.0,89.0,3.3,16.0,89.0,86.12,66.12
2016,10,25,10,45,0.0,109.5,3.45,16.5,109.5,106.43,82.58
2016,10,25,11,0,0.0,130.0,3.6,17.0,130.0,126.89,98.99
2016,10,25,11,15,0.0,99.5,3.6,17.0,99.5,96.43,74.06
2016,10,25,11,30,0.0,69.0,3.6,17.0,69.0,66.75,49.69
2016,10,25,11,45,0.0,69.5,3.6,17.0,69.5,67.23,50.09
2016,10,25,12,0,0.0,70.0,3.6,17.0,70.0,67.72,50.49
2016,10,25,12,15,0.0,57.5,3.55,17.0,57.5,55.61,40.52
2016,10,25,12,30,0.0,45.0,3.5,17.0,45.0,43.51,30.53
2016,10,25,12,45,0.0,83.5,3.5,17.0,83.5,80.79,61.34
2016,10,25,13,0,0.0,122.0,3.5,17.0,122.0,118.49,92.24
2016,10,25,13,15,0.0,117.5,3.45,17.0,117.5,114.02,88.66
2016,10,25,13,30,0.0,113.0,3.4,17.0,113.0,109.58,85.15
2016,10,25,13,45,0.0,118.0,3.35,17.0,118.0,114.44,89.28
2016,10,25,14,0,0.0,123.0,3.3,17.0,123.0,119.28,93.41
2016,10,25,14,15,30.0,158.0,3.15,17.0,172.0,169.79,135.09
2016,10,25,14,30,60.0,193.0,3.0,17.0,221.0,215.87,172.38
2016,10,25,14,45,57.5,176.5,2.95,17.0,201.5,195.05,155.42
2016,10,25,15,0,55.0,160.0,2.9,17.0,182.0,174.49,138.65
2016,10,25,15,15,50.5,142.0,2.7,17.0,160.5,152.14,120.24
2016,10,25,15,30,46.0,124.0,2.5,17.0,139.0,130.31,102.09
2016,10,25,15,45,38.5,105.5,2.35,17.0,116.5,107.94,83.47
2016,10,25,16,0,31.0,87.0,2.2,17.0,94.0,86.49,65.55
2016,10,25,16,15,19.0,68.0,1.95,16.5,72.0,65.14,47.99
2016,10,25,16,30,7.0,49.0,1.7,16.0,50.0,46.17,32.21
2016,10,25,16,45,3.5,31.0,1.5,16.0,31.5,29.1,17.65
2016,10,25,17,0,0.0,13.0,1.3,16.0,13.0,12.55,0.0
2016,10,25,17,15,0.0,6.5,1.25,15.5,6.5,6.39,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,45,153.5,12.5,0.9,13.5,25.0,52.38,0.0
2016,10,26,7,0,307.0,25.0,0.9,14.0,50.0,137.99,79.85
2016,10,26,7,15,414.0,34.0,1.0,14.0,91.5,203.34,152.0
2016,10,26,7,30,521.0,43.0,1.1,14.0,133.0,276.02,216.02
2016,10,26,7,45,585.0,49.0,1.25,14.5,179.0,334.73,267.65
2016,10,26,8,0,649.0,55.0,1.4,15.0,225.0,395.14,319.29
2016,10,26,8,15,689.5,59.5,1.55,15.0,270.0,447.78,363.95
2016,10,26,8,30,730.0,64.0,1.7,15.0,315.0,501.59,408.27
2016,10,26,8,45,759.0,67.0,1.85,15.5,357.0,547.45,444.53
2016,10,26,9,0,788.0,70.0,2.0,16.0,399.0,592.87,479.49
2016,10,26,9,15,807.5,72.5,2.15,16.5,436.0,630.58,507.8
2016,10,26,9,30,827.0,75.0,2.3,17.0,473.0,666.63,533.5
2016,10,26,9,45,845.5,75.0,2.45,17.5,505.5,697.12,554.46
2016,10,26,10,0,864.0,75.0,2.6,18.0,538.0,720.99,570.45
2016,10,26,10,15,873.5,76.5,2.7,18.0,562.5,741.81,585.04
2016,10,26,10,30,883.0,78.0,2.8,18.0,587.0,759.71,597.57
2016,10,26,10,45,887.0,79.5,2.9,18.5,604.5,770.33,603.81
2016,10,26,11,0,891.0,81.0,3.0,19.0,622.0,777.7,607.86
2016,10,26,11,15,894.0,81.5,3.05,19.0,632.0,779.87,609.19
2016,10,26,11,30,897.0,82.0,3.1,19.0,642.0,778.69,608.3
2016,10,26,11,45,895.5,83.0,3.15,19.0,644.5,771.32,603.1
2016,10,26,12,0,894.0,84.0,3.2,19.0,647.0,760.66,595.69
2016,10,26,12,15,893.0,84.0,3.2,19.0,642.0,746.07,585.32
2016,10,26,12,30,892.0,84.0,3.2,19.0,637.0,728.33,572.77
2016,10,26,12,45,883.5,85.5,3.25,19.5,623.5,703.95,554.6
2016,10,26,13,0,875.0,87.0,3.3,20.0,610.0,676.94,534.14
2016,10,26,13,15,869.0,85.5,3.3,19.5,590.5,645.91,511.41
2016,10,26,13,30,863.0,84.0,3.3,19.0,571.0,612.5,486.36
2016,10,26,13,45,849.5,83.5,3.3,19.0,543.5,574.78,456.45
2016,10,26,14,0,836.0,83.0,3.3,19.0,516.0,534.09,423.66
2016,10,26,14,15,820.5,81.0,3.2,18.5,482.5,489.63,387.74
2016,10,26,14,30,805.0,79.0,3.1,18.0,449.0,444.38,350.18
2016,10,26,14,45,780.5,76.5,3.05,18.0,409.5,394.45,307.43
2016,10,26,15,0,756.0,74.0,3.0,18.0,370.0,345.1,264.18
2016,10,26,15,15,723.5,70.0,2.85,17.5,327.0,292.69,218.2
2016,10,26,15,30,691.0,66.0,2.7,17.0,284.0,241.22,172.48
2016,10,26,15,45,640.5,61.0,2.55,17.0,238.0,188.34,126.27
2016,10,26,16,0,590.0,56.0,2.4,17.0,192.0,140.03,85.62
2016,10,26,16,15,511.5,48.5,2.0,16.5,146.5,91.57,49.76
2016,10,26,16,30,433.0,41.0,1.6,16.0,101.0,51.45,25.97
2016,10,26,16,45,216.5,33.0,1.25,15.5,63.0,25.72,14.57
2016,10,26,17,0,0.0,25.0,0.9,15.0,25.0,22.24,0.0
2016,10,26,17,15,0.0,12.5,0.85,14.5,12.5,12.29,0.0
2016,10,26,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,8.0,12.5,1.1,13.5,13.5,14.36,0.0
2016,10,27,7,0,16.0,25.0,1.2,14.0,27.0,32.43,14.4
2016,10,27,7,15,47.0,43.5,1.4,14.0,51.0,70.67,51.32
2016,10,27,7,30,78.0,62.0,1.6,14.0,75.0,105.6,82.0
2016,10,27,7,45,90.5,81.5,1.85,14.5,101.0,135.96,108.55
2016,10,27,8,0,103.0,101.0,2.1,15.0,127.0,166.98,135.21
2016,10,27,8,15,112.0,119.5,2.15,15.0,153.5,195.56,159.51
2016,10,27,8,30,121.0,138.0,2.2,15.0,180.0,224.49,183.64
2016,10,27,8,45,63.5,140.5,2.25,15.5,163.0,187.42,152.09
2016,10,27,9,0,6.0,143.0,2.3,16.0,146.0,147.96,118.08
2016,10,27,9,15,25.0,168.0,2.3,16.0,180.5,186.7,150.05
2016,10,27,9,30,44.0,193.0,2.3,16.0,215.0,234.2,188.5
2016,10,27,9,45,41.0,203.5,2.3,16.0,225.0,243.21,195.12
2016,10,27,10,0,38.0,214.0,2.3,16.0,235.0,252.04,201.68
2016,10,27,10,15,38.0,223.5,2.25,16.0,245.0,261.78,209.01
2016,10,27,10,30,38.0,233.0,2.2,16.0,255.0,271.42,216.25
2016,10,27,10,45,45.5,245.5,2.2,16.5,273.0,289.97,230.32
2016,10,27,11,0,53.0,258.0,2.2,17.0,291.0,308.39,244.16
2016,10,27,11,15,28.0,220.5,2.25,17.0,238.0,247.34,195.5
2016,10,27,11,30,3.0,183.0,2.3,17.0,185.0,182.59,143.42
2016,10,27,11,45,3.5,183.5,2.35,17.0,186.0,183.21,144.07
2016,10,27,12,0,4.0,184.0,2.4,17.0,187.0,183.82,144.58
2016,10,27,12,15,2.0,143.0,2.35,16.5,144.5,140.95,110.33
2016,10,27,12,30,0.0,102.0,2.3,16.0,102.0,98.85,76.29
2016,10,27,12,45,0.5,136.0,2.25,16.0,136.0,132.74,104.09
2016,10,27,13,0,1.0,170.0,2.2,16.0,170.0,166.78,131.69
2016,10,27,13,15,0.5,147.0,2.05,16.0,147.0,143.47,112.86
2016,10,27,13,30,0.0,124.0,1.9,16.0,124.0,120.39,94.23
2016,10,27,13,45,0.0,96.0,1.75,16.0,96.0,92.94,71.87
2016,10,27,14,0,0.0,68.0,1.6,16.0,68.0,65.75,49.51
2016,10,27,14,15,10.0,118.5,1.5,16.0,123.5,119.71,94.39
2016,10,27,14,30,20.0,169.0,1.4,16.0,179.0,172.79,137.71
2016,10,27,14,45,10.0,116.5,1.3,16.0,121.5,116.66,91.88
2016,10,27,15,0,0.0,64.0,1.2,16.0,64.0,61.86,46.66
2016,10,27,15,15,0.0,56.5,1.15,16.0,56.5,54.59,40.7
2016,10,27,15,30,0.0,49.0,1.1,16.0,49.0,47.33,34.61
2016,10,27,15,45,0.0,40.5,1.05,16.0,40.5,39.11,27.62
2016,10,27,16,0,0.0,32.0,1.0,16.0,32.0,30.89,20.55
2016,10,27,16,15,0.0,24.0,0.85,15.5,24.0,23.16,13.86
2016,10,27,16,30,0.0,16.0,0.7,15.0,16.0,15.43,7.12
2016,10,27,16,45,0.0,9.5,0.6,15.0,9.5,9.16,1.4
2016,10,27,17,0,0.0,3.0,0.5,15.0,3.0,2.95,0.0
2016,10,27,17,15,0.0,1.5,0.45,15.0,1.5,1.47,0.0
2016,10,27,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,8.0,0.45,14.0,8.0,7.86,0.0
2016,10,28,7,0,0.0,16.0,0.4,14.0,16.0,15.44,3.25
2016,10,28,7,15,0.0,31.5,0.4,14.0,31.5,31.05,19.73
2016,10,28,7,30,0.0,47.0,0.4,14.0,47.0,47.09,33.94
2016,10,28,7,45,0.0,64.5,0.4,14.5,64.5,65.2,49.55
2016,10,28,8,0,0.0,82.0,0.4,15.0,82.0,83.14,64.74
2016,10,28,8,15,1.5,99.0,0.5,15.0,99.5,101.2,79.93
2016,10,28,8,30,3.0,116.0,0.6,15.0,117.0,119.33,94.95
2016,10,28,8,45,126.5,141.0,0.7,15.5,192.5,232.82,189.29
2016,10,28,9,0,250.0,166.0,0.8,16.0,268.0,349.77,282.52
2016,10,28,9,15,125.0,108.0,1.0,16.0,159.0,198.57,161.05
2016,10,28,9,30,0.0,50.0,1.2,16.0,50.0,48.31,34.98
2016,10,28,9,45,0.0,70.0,1.4,16.0,70.0,67.68,51.22
2016,10,28,10,0,0.0,90.0,1.6,16.0,90.0,87.15,67.22
2016,10,28,10,15,2.0,135.0,1.75,16.0,136.5,134.03,105.6
2016,10,28,10,30,4.0,180.0,1.9,16.0,183.0,181.71,143.99
2016,10,28,10,45,2.0,146.5,2.1,16.5,148.0,145.34,114.14
2016,10,28,11,0,0.0,113.0,2.3,17.0,113.0,109.91,85.1
2016,10,28,11,15,0.0,115.0,2.4,17.0,115.0,111.85,86.68
2016,10,28,11,30,0.0,117.0,2.5,17.0,117.0,113.8,88.22
2016,10,28,11,45,0.0,80.5,2.7,17.0,80.5,77.89,58.86
2016,10,28,12,0,0.0,44.0,2.9,17.0,44.0,42.54,29.74
2016,10,28,12,15,5.0,125.0,2.95,17.0,128.5,125.22,97.81
2016,10,28,12,30,10.0,206.0,3.0,17.0,213.0,209.8,165.96
2016,10,28,12,45,28.5,226.5,3.05,17.0,244.5,247.49,196.34
2016,10,28,13,0,47.0,247.0,3.1,17.0,276.0,279.49,222.09
2016,10,28,13,15,23.5,205.5,3.1,17.0,220.0,216.26,171.52
2016,10,28,13,30,0.0,164.0,3.1,17.0,164.0,159.91,126.03
2016,10,28,13,45,0.0,115.5,3.15,17.0,115.5,112.02,87.31
2016,10,28,14,0,0.0,67.0,3.2,17.0,67.0,64.78,48.52
2016,10,28,14,15,0.0,48.5,3.15,17.0,48.5,46.86,33.72
2016,10,28,14,30,0.0,30.0,3.1,17.0,30.0,28.97,18.78
2016,10,28,14,45,0.0,24.0,3.05,17.0,24.0,23.17,13.95
2016,10,28,15,0,0.0,18.0,3.0,17.0,18.0,17.37,9.08
2016,10,28,15,15,0.0,16.0,2.8,16.5,16.0,15.43,7.48
2016,10,28,15,30,0.0,14.0,2.6,16.0,14.0,13.5,5.87
2016,10,28,15,45,0.0,11.5,2.4,15.5,11.5,11.09,3.81
2016,10,28,16,0,0.0,9.0,2.2,15.0,9.0,8.67,1.73
2016,10,28,16,15,0.0,6.5,1.85,14.5,6.5,6.26,0.0
2016,10,28,16,30,0.0,4.0,1.5,14.0,4.0,3.85,0.0
2016,10,28,16,45,0.0,2.5,1.2,13.5,2.5,2.41,0.0
2016,10,28,17,0,0.0,1.0,0.9,13.0,1.0,0.98,0.0
2016,10,28,17,15,0.0,0.5,0.85,13.0,0.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
