Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,6,45,97.0,12.5,0.9,13.5,19.0,36.89,0.0
2016,10,29,7,0,194.0,25.0,1.0,14.0,38.0,98.73,41.36
2016,10,29,7,15,306.0,36.5,1.2,14.0,77.0,164.65,121.15
2016,10,29,7,30,418.0,48.0,1.4,14.0,116.0,236.09,184.24
2016,10,29,7,45,494.0,55.0,1.6,14.5,160.5,296.32,237.07
2016,10,29,8,0,570.0,62.0,1.8,15.0,205.0,361.84,293.1
2016,10,29,8,15,616.0,67.5,1.9,15.0,248.5,414.69,338.16
2016,10,29,8,30,662.0,73.0,2.0,15.0,292.0,469.35,383.44
2016,10,29,8,45,337.5,109.5,2.1,15.5,222.0,337.09,276.49
2016,10,29,9,0,13.0,146.0,2.2,16.0,152.0,155.96,124.53
2016,10,29,9,15,6.5,112.5,2.3,16.0,115.5,115.08,90.94
2016,10,29,9,30,0.0,79.0,2.4,16.0,79.0,76.4,58.55
2016,10,29,9,45,166.5,146.0,2.55,16.5,233.0,281.86,230.35
2016,10,29,10,0,333.0,213.0,2.7,17.0,387.0,479.6,386.37
2016,10,29,10,15,307.0,229.0,2.85,17.0,395.5,481.93,386.24
2016,10,29,10,30,281.0,245.0,3.0,17.0,404.0,482.32,385.64
2016,10,29,10,45,237.5,259.5,3.2,17.5,396.5,458.04,365.3
2016,10,29,11,0,194.0,274.0,3.4,18.0,389.0,440.58,350.08
2016,10,29,11,15,115.5,262.0,3.45,18.0,331.0,366.37,290.8
2016,10,29,11,30,37.0,250.0,3.5,18.0,273.0,285.09,225.22
2016,10,29,11,45,33.0,246.5,3.55,18.0,267.0,277.07,218.98
2016,10,29,12,0,29.0,243.0,3.6,18.0,261.0,269.13,212.63
2016,10,29,12,15,29.0,241.0,3.55,18.0,259.0,265.74,209.97
2016,10,29,12,30,29.0,239.0,3.5,18.0,257.0,262.3,207.3
2016,10,29,12,45,28.5,234.0,3.45,18.0,251.5,255.32,201.87
2016,10,29,13,0,28.0,229.0,3.4,18.0,246.0,243.86,192.92
2016,10,29,13,15,58.0,237.0,3.35,18.0,270.0,273.8,217.39
2016,10,29,13,30,88.0,245.0,3.3,18.0,294.0,297.15,236.31
2016,10,29,13,45,88.5,233.0,3.25,18.0,280.0,281.22,223.75
2016,10,29,14,0,89.0,221.0,3.2,18.0,266.0,265.13,211.08
2016,10,29,14,15,88.5,205.5,3.1,18.0,248.0,244.88,194.95
2016,10,29,14,30,88.0,190.0,3.0,18.0,230.0,224.61,178.63
2016,10,29,14,45,44.0,157.0,2.9,18.0,177.0,170.17,134.81
2016,10,29,15,0,0.0,124.0,2.8,18.0,124.0,119.65,94.15
2016,10,29,15,15,0.0,109.0,2.6,17.5,109.0,104.93,82.35
2016,10,29,15,30,0.0,94.0,2.4,17.0,94.0,90.28,70.36
2016,10,29,15,45,0.0,78.0,2.2,17.0,78.0,74.76,57.33
2016,10,29,16,0,0.0,62.0,2.0,17.0,62.0,59.36,44.2
2016,10,29,16,15,0.0,46.5,1.7,16.0,46.5,44.54,31.55
2016,10,29,16,30,0.0,31.0,1.4,15.0,31.0,29.88,18.83
2016,10,29,16,45,0.0,18.5,1.15,14.5,18.5,17.86,7.03
2016,10,29,17,0,0.0,6.0,0.9,14.0,6.0,5.9,0.0
2016,10,29,17,15,0.0,3.0,0.85,14.0,3.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,3.5,2.6,14.0,3.5,3.44,0.0
2016,10,30,7,0,0.0,7.0,2.8,14.0,7.0,6.75,0.0
2016,10,30,7,15,0.0,15.5,2.85,14.0,15.5,14.95,6.4
2016,10,30,7,30,0.0,24.0,2.9,14.0,24.0,23.16,13.77
2016,10,30,7,45,0.0,33.5,3.0,14.5,33.5,32.34,21.78
2016,10,30,8,0,0.0,43.0,3.1,15.0,43.0,41.53,29.71
2016,10,30,8,15,0.0,53.0,3.2,15.0,53.0,51.21,38.01
2016,10,30,8,30,0.0,63.0,3.3,15.0,63.0,60.89,46.22
2016,10,30,8,45,0.0,71.5,3.45,15.0,71.5,69.2,53.17
2016,10,30,9,0,0.0,80.0,3.6,15.0,80.0,77.63,60.16
2016,10,30,9,15,0.0,78.0,3.7,15.0,78.0,75.43,58.18
2016,10,30,9,30,0.0,76.0,3.8,15.0,76.0,73.49,56.43
2016,10,30,9,45,0.5,119.0,3.95,15.5,119.5,117.15,92.5
2016,10,30,10,0,1.0,162.0,4.1,16.0,163.0,161.87,128.81
2016,10,30,10,15,0.5,125.5,4.25,16.0,126.0,123.29,96.97
2016,10,30,10,30,0.0,89.0,4.4,16.0,89.0,86.11,66.21
2016,10,30,10,45,0.0,50.5,4.55,16.0,50.5,48.82,35.2
2016,10,30,11,0,0.0,12.0,4.7,16.0,12.0,11.59,4.06
2016,10,30,11,15,395.5,68.0,4.8,16.0,307.5,381.14,317.55
2016,10,30,11,30,791.0,124.0,4.9,16.0,603.0,736.06,594.96
2016,10,30,11,45,794.5,123.0,5.0,16.5,606.5,730.58,588.11
2016,10,30,12,0,798.0,122.0,5.1,17.0,610.0,722.08,581.01
2016,10,30,12,15,795.5,122.0,5.05,17.0,604.5,707.34,569.8
2016,10,30,12,30,793.0,122.0,5.0,17.0,599.0,689.81,555.88
2016,10,30,12,45,786.0,121.5,5.0,17.0,586.0,667.5,538.33
2016,10,30,13,0,779.0,121.0,5.0,17.0,573.0,641.18,517.57
2016,10,30,13,15,769.5,119.0,4.9,17.0,552.5,609.54,492.15
2016,10,30,13,30,760.0,117.0,4.8,17.0,532.0,576.04,464.97
2016,10,30,13,45,746.0,114.5,4.75,17.0,505.0,537.87,433.83
2016,10,30,14,0,732.0,112.0,4.7,17.0,478.0,498.57,401.25
2016,10,30,14,15,712.0,108.5,4.55,16.5,444.5,454.52,364.77
2016,10,30,14,30,692.0,105.0,4.4,16.0,411.0,410.34,327.37
2016,10,30,14,45,675.0,98.0,4.25,16.0,374.5,363.99,286.8
2016,10,30,15,0,658.0,91.0,4.1,16.0,338.0,317.83,245.6
2016,10,30,15,15,618.5,86.0,3.85,15.5,295.5,267.46,201.26
2016,10,30,15,30,579.0,81.0,3.6,15.0,253.0,220.0,159.16
2016,10,30,15,45,541.5,71.0,3.4,15.0,211.0,171.32,116.35
2016,10,30,16,0,504.0,61.0,3.2,15.0,169.0,126.03,78.15
2016,10,30,16,15,415.0,51.5,3.0,14.5,126.0,80.6,45.55
2016,10,30,16,30,326.0,42.0,2.8,14.0,83.0,44.79,24.81
2016,10,30,16,45,163.0,29.0,2.6,14.0,49.5,22.78,9.57
2016,10,30,17,0,0.0,16.0,2.4,14.0,16.0,15.73,0.0
2016,10,30,17,15,0.0,8.0,2.35,14.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,8.5,1.05,12.0,8.5,8.36,0.0
2016,10,31,7,0,0.0,17.0,1.1,12.0,17.0,16.41,0.0
2016,10,31,7,15,6.5,35.5,1.2,12.5,36.5,39.23,25.8
2016,10,31,7,30,13.0,54.0,1.3,13.0,56.0,61.61,45.82
2016,10,31,7,45,24.0,73.0,1.45,13.5,78.0,90.89,71.09
2016,10,31,8,0,35.0,92.0,1.6,14.0,100.0,117.36,93.8
2016,10,31,8,15,42.0,110.5,1.7,14.0,122.5,141.81,114.68
2016,10,31,8,30,49.0,129.0,1.8,14.0,145.0,166.64,135.55
2016,10,31,8,45,56.0,145.5,1.9,14.0,166.0,189.38,154.41
2016,10,31,9,0,63.0,162.0,2.0,14.0,187.0,212.45,173.29
2016,10,31,9,15,48.0,171.0,2.05,14.0,191.5,212.69,172.87
2016,10,31,9,30,33.0,180.0,2.1,14.0,196.0,212.21,171.8
2016,10,31,9,45,32.0,191.0,2.15,14.5,207.0,223.07,179.94
2016,10,31,10,0,31.0,202.0,2.2,15.0,218.0,233.84,187.9
2016,10,31,10,15,124.0,225.5,2.25,15.0,294.0,334.92,270.57
2016,10,31,10,30,217.0,249.0,2.3,15.0,370.0,429.8,345.98
2016,10,31,10,45,131.0,246.5,2.4,15.0,320.5,362.89,291.24
2016,10,31,11,0,45.0,244.0,2.5,15.0,271.0,287.01,229.27
2016,10,31,11,15,59.0,256.0,2.55,15.0,291.5,309.49,247.54
2016,10,31,11,30,73.0,268.0,2.6,15.0,312.0,331.66,265.12
2016,10,31,11,45,72.5,269.5,2.7,15.5,313.5,331.2,264.16
2016,10,31,12,0,72.0,271.0,2.8,16.0,315.0,330.55,263.16
2016,10,31,12,15,42.5,240.5,2.85,16.0,266.5,274.88,218.76
2016,10,31,12,30,13.0,210.0,2.9,16.0,218.0,216.04,171.44
2016,10,31,12,45,19.0,216.0,2.95,16.0,227.0,225.61,179.5
2016,10,31,13,0,25.0,222.0,3.0,16.0,236.0,234.79,187.1
2016,10,31,13,15,24.0,214.5,3.05,16.0,227.5,225.58,179.87
2016,10,31,13,30,23.0,207.0,3.1,16.0,219.0,216.41,172.7
2016,10,31,13,45,11.5,118.0,3.15,16.0,124.0,120.84,95.12
2016,10,31,14,0,0.0,29.0,3.2,16.0,29.0,28.01,17.96
2016,10,31,14,15,0.0,27.0,3.2,15.5,27.0,26.07,16.44
2016,10,31,14,30,0.0,25.0,3.2,15.0,25.0,24.13,14.89
2016,10,31,14,45,0.0,49.5,3.2,15.0,49.5,47.82,35.03
2016,10,31,15,0,0.0,74.0,3.2,15.0,74.0,71.53,55.14
2016,10,31,15,15,0.0,64.5,3.1,15.0,64.5,62.34,47.43
2016,10,31,15,30,0.0,55.0,3.0,15.0,55.0,53.14,39.65
2016,10,31,15,45,0.0,45.0,2.9,15.0,45.0,43.46,31.36
2016,10,31,16,0,0.0,35.0,2.8,15.0,35.0,33.79,22.99
2016,10,31,16,15,0.0,26.0,2.7,14.5,26.0,25.09,15.41
2016,10,31,16,30,0.0,17.0,2.6,14.0,17.0,16.4,7.72
2016,10,31,16,45,0.0,10.0,2.55,14.0,10.0,9.64,0.28
2016,10,31,17,0,0.0,3.0,2.5,14.0,3.0,2.95,0.0
2016,10,31,17,15,0.0,1.5,2.55,14.0,1.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,45,93.0,11.0,0.9,11.5,16.5,33.71,0.0
2016,11,1,7,0,186.0,22.0,0.9,12.0,33.0,89.04,8.04
2016,11,1,7,15,312.0,33.5,1.0,12.0,72.0,160.91,115.84
2016,11,1,7,30,438.0,45.0,1.1,12.0,111.0,236.79,184.13
2016,11,1,7,45,516.0,52.0,1.25,12.5,155.5,297.9,238.17
2016,11,1,8,0,594.0,59.0,1.4,13.0,200.0,364.43,295.38
2016,11,1,8,15,642.0,64.0,1.45,13.0,244.5,418.08,341.31
2016,11,1,8,30,690.0,69.0,1.5,13.0,289.0,473.62,387.39
2016,11,1,8,45,723.5,72.5,1.55,13.5,331.0,517.73,422.6
2016,11,1,9,0,757.0,76.0,1.6,14.0,373.0,564.63,458.82
2016,11,1,9,15,779.5,79.0,1.55,14.5,410.5,603.39,487.2
2016,11,1,9,30,802.0,82.0,1.5,15.0,448.0,640.72,513.68
2016,11,1,9,45,818.0,84.0,1.45,15.5,479.5,670.7,533.64
2016,11,1,10,0,834.0,86.0,1.4,16.0,511.0,698.42,551.08
2016,11,1,10,15,845.0,87.5,1.3,16.0,536.0,719.48,564.06
2016,11,1,10,30,856.0,89.0,1.2,16.0,561.0,737.72,574.93
2016,11,1,10,45,646.0,154.5,1.1,16.0,517.5,662.48,517.59
2016,11,1,11,0,436.0,220.0,1.0,16.0,474.0,575.04,449.32
2016,11,1,11,15,431.0,226.0,0.9,16.0,480.5,576.14,449.64
2016,11,1,11,30,426.0,232.0,0.8,16.0,487.0,575.5,447.75
2016,11,1,11,45,249.0,249.5,0.75,16.5,399.0,452.84,353.23
2016,11,1,12,0,72.0,267.0,0.7,17.0,311.0,326.16,254.05
2016,11,1,12,15,71.0,265.0,0.65,17.0,308.0,321.21,250.98
2016,11,1,12,30,70.0,263.0,0.6,17.0,305.0,316.1,246.95
2016,11,1,12,45,137.0,261.5,0.55,17.0,340.5,362.04,283.09
2016,11,1,13,0,204.0,260.0,0.5,17.0,376.0,398.62,311.05
2016,11,1,13,15,201.0,251.5,0.45,17.0,363.0,380.71,296.94
2016,11,1,13,30,198.0,243.0,0.4,17.0,350.0,362.45,282.97
2016,11,1,13,45,510.0,163.5,0.4,17.0,418.5,451.46,352.69
2016,11,1,14,0,822.0,84.0,0.4,17.0,487.0,510.83,395.65
2016,11,1,14,15,803.5,81.5,0.4,17.0,453.0,465.56,358.91
2016,11,1,14,30,785.0,79.0,0.4,17.0,419.0,419.8,321.93
2016,11,1,14,45,757.0,76.5,0.4,17.0,379.5,370.18,281.02
2016,11,1,15,0,729.0,74.0,0.4,17.0,340.0,321.52,239.78
2016,11,1,15,15,692.0,69.5,0.4,16.5,297.5,268.69,195.02
2016,11,1,15,30,655.0,65.0,0.4,16.0,255.0,219.05,152.25
2016,11,1,15,45,601.5,59.0,0.4,16.0,210.5,167.74,108.86
2016,11,1,16,0,548.0,53.0,0.4,16.0,166.0,121.34,71.44
2016,11,1,16,15,459.0,44.5,0.5,15.5,122.5,75.04,39.36
2016,11,1,16,30,370.0,36.0,0.6,15.0,79.0,38.2,19.41
2016,11,1,16,45,223.5,23.5,0.7,14.5,45.5,18.7,4.61
2016,11,1,17,0,77.0,11.0,0.8,14.0,12.0,10.81,0.0
2016,11,1,17,15,38.5,5.5,0.8,13.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,6,45,111.5,10.0,0.7,10.0,16.0,37.01,0.0
2016,11,2,7,0,223.0,20.0,0.7,10.0,32.0,96.64,0.0
2016,11,2,7,15,347.0,30.5,0.85,10.5,71.0,168.8,120.43
2016,11,2,7,30,471.0,41.0,1.0,11.0,110.0,243.87,189.37
2016,11,2,7,45,543.0,48.0,1.2,11.5,154.5,303.35,242.68
2016,11,2,8,0,615.0,55.0,1.4,12.0,199.0,367.8,298.75
2016,11,2,8,15,661.0,60.0,1.4,12.5,243.5,420.99,343.85
2016,11,2,8,30,707.0,65.0,1.4,13.0,288.0,473.31,386.69
2016,11,2,8,45,739.0,68.5,1.4,13.5,329.5,519.82,423.47
2016,11,2,9,0,771.0,72.0,1.4,14.0,371.0,566.09,458.83
2016,11,2,9,15,793.0,74.5,1.4,14.5,408.0,604.22,486.97
2016,11,2,9,30,815.0,77.0,1.4,15.0,445.0,640.87,513.25
2016,11,2,9,45,837.5,77.0,1.45,15.5,478.0,673.19,535.62
2016,11,2,10,0,860.0,77.0,1.5,16.0,511.0,703.45,555.75
2016,11,2,10,15,870.0,78.0,1.5,16.0,536.0,719.25,565.93
2016,11,2,10,30,880.0,79.0,1.5,16.0,561.0,736.48,577.32
2016,11,2,10,45,885.5,80.5,1.5,16.5,578.5,747.95,583.54
2016,11,2,11,0,891.0,82.0,1.5,17.0,596.0,756.22,587.62
2016,11,2,11,15,894.5,82.5,1.45,17.0,606.0,758.61,588.29
2016,11,2,11,30,898.0,83.0,1.4,17.0,616.0,757.7,586.81
2016,11,2,11,45,897.5,83.5,1.4,17.5,618.0,750.53,580.53
2016,11,2,12,0,897.0,84.0,1.4,18.0,620.0,740.11,572.18
2016,11,2,12,15,895.0,84.0,1.3,18.0,614.5,724.87,560.65
2016,11,2,12,30,893.0,84.0,1.2,18.0,609.0,706.54,547.09
2016,11,2,12,45,889.5,82.5,1.2,18.0,596.0,682.6,530.43
2016,11,2,13,0,886.0,81.0,1.2,18.0,583.0,655.85,510.72
2016,11,2,13,15,878.0,80.0,1.1,18.0,562.5,624.2,486.21
2016,11,2,13,30,870.0,79.0,1.0,18.0,542.0,590.28,459.67
2016,11,2,13,45,857.5,77.5,0.95,18.5,514.5,552.41,429.31
2016,11,2,14,0,845.0,76.0,0.9,19.0,487.0,511.55,396.23
2016,11,2,14,15,828.0,74.0,0.8,18.5,453.5,466.76,360.59
2016,11,2,14,30,811.0,72.0,0.7,18.0,420.0,421.29,323.42
2016,11,2,14,45,785.5,69.0,0.65,18.0,380.5,371.15,281.44
2016,11,2,15,0,760.0,66.0,0.6,18.0,341.0,321.68,238.99
2016,11,2,15,15,725.0,62.5,0.55,17.5,298.5,269.98,194.6
2016,11,2,15,30,690.0,59.0,0.5,17.0,256.0,220.52,151.58
2016,11,2,15,45,635.5,53.5,0.5,17.0,211.0,166.98,106.38
2016,11,2,16,0,581.0,48.0,0.5,17.0,166.0,119.35,68.15
2016,11,2,16,15,495.5,40.5,0.6,16.0,122.0,72.78,36.3
2016,11,2,16,30,410.0,33.0,0.7,15.0,78.0,35.19,16.83
2016,11,2,16,45,205.0,16.5,0.8,14.5,39.0,12.2,0.02
2016,11,2,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,14.5,1.15,10.0,14.5,14.25,0.0
2016,11,3,7,0,0.0,29.0,1.2,10.0,29.0,34.24,0.0
2016,11,3,7,15,236.0,34.0,1.4,10.5,67.5,134.55,94.82
2016,11,3,7,30,472.0,39.0,1.6,11.0,106.0,240.62,186.91
2016,11,3,7,45,544.0,46.0,1.8,12.0,150.5,299.79,239.88
2016,11,3,8,0,616.0,53.0,2.0,13.0,195.0,363.99,295.55
2016,11,3,8,15,662.5,58.0,2.05,13.5,239.5,417.25,341.24
2016,11,3,8,30,709.0,63.0,2.1,14.0,284.0,469.81,384.9
2016,11,3,8,45,741.0,66.5,2.15,14.5,325.5,516.22,422.29
2016,11,3,9,0,773.0,70.0,2.2,15.0,367.0,562.4,458.33
2016,11,3,9,15,795.0,72.5,2.2,15.5,404.0,600.47,486.94
2016,11,3,9,30,817.0,75.0,2.2,16.0,441.0,637.06,513.68
2016,11,3,9,45,834.5,76.5,2.2,16.5,473.0,667.64,534.86
2016,11,3,10,0,852.0,78.0,2.2,17.0,505.0,695.98,553.56
2016,11,3,10,15,757.5,105.0,2.1,17.5,498.0,673.09,533.98
2016,11,3,10,30,663.0,132.0,2.0,18.0,491.0,642.13,507.9
2016,11,3,10,45,775.5,107.0,1.95,18.5,540.5,698.03,548.24
2016,11,3,11,0,888.0,82.0,1.9,19.0,590.0,750.86,583.63
2016,11,3,11,15,891.5,82.5,1.8,19.0,600.5,753.24,583.57
2016,11,3,11,30,895.0,83.0,1.7,19.0,611.0,752.33,581.75
2016,11,3,11,45,895.5,83.5,1.65,19.5,613.0,745.93,575.56
2016,11,3,12,0,896.0,84.0,1.6,20.0,615.0,736.26,567.28
2016,11,3,12,15,894.0,83.5,1.55,20.0,609.5,720.52,555.95
2016,11,3,12,30,892.0,83.0,1.5,20.0,604.0,701.71,542.6
2016,11,3,12,45,886.0,82.5,1.45,20.0,590.5,677.26,524.92
2016,11,3,13,0,880.0,82.0,1.4,20.0,577.0,650.13,504.45
2016,11,3,13,15,872.0,81.0,1.3,20.0,556.5,618.71,480.2
2016,11,3,13,30,864.0,80.0,1.2,20.0,536.0,586.49,454.95
2016,11,3,13,45,850.5,79.0,1.2,20.0,508.5,547.45,424.93
2016,11,3,14,0,837.0,78.0,1.2,20.0,481.0,506.95,393.08
2016,11,3,14,15,785.5,77.0,1.1,20.0,434.5,447.57,345.93
2016,11,3,14,30,734.0,76.0,1.0,20.0,388.0,390.43,299.74
2016,11,3,14,45,689.0,76.5,0.95,20.0,348.0,339.51,257.55
2016,11,3,15,0,644.0,77.0,0.9,20.0,308.0,291.5,216.91
2016,11,3,15,15,599.5,75.0,0.8,19.5,269.0,244.14,176.63
2016,11,3,15,30,555.0,73.0,0.7,19.0,230.0,200.13,138.98
2016,11,3,15,45,504.0,65.5,0.65,19.0,188.5,153.34,99.89
2016,11,3,16,0,453.0,58.0,0.6,19.0,147.0,111.36,66.59
2016,11,3,16,15,383.0,46.5,0.6,18.5,107.5,69.22,37.27
2016,11,3,16,30,313.0,35.0,0.6,18.0,68.0,34.49,17.68
2016,11,3,16,45,156.5,17.5,0.65,17.5,34.0,13.23,0.0
2016,11,3,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,95.5,9.0,1.15,11.0,13.5,31.66,0.0
2016,11,4,7,0,191.0,18.0,1.2,11.0,27.0,82.86,0.0
2016,11,4,7,15,320.5,29.0,1.4,11.5,65.0,156.44,107.51
2016,11,4,7,30,450.0,40.0,1.6,12.0,103.0,231.97,178.82
2016,11,4,7,45,526.0,47.5,1.85,13.0,147.0,292.26,232.66
2016,11,4,8,0,602.0,55.0,2.1,14.0,191.0,357.91,289.4
2016,11,4,8,15,650.5,60.0,2.05,14.5,235.5,411.49,335.09
2016,11,4,8,30,699.0,65.0,2.0,15.0,280.0,467.0,380.64
2016,11,4,8,45,731.0,69.0,2.0,15.5,321.5,510.8,415.72
2016,11,4,9,0,763.0,73.0,2.0,16.0,363.0,557.13,451.53
2016,11,4,9,15,785.5,76.0,1.9,16.5,400.5,595.74,479.87
2016,11,4,9,30,808.0,79.0,1.8,17.0,438.0,632.9,506.21
2016,11,4,9,45,824.0,81.5,1.7,17.5,469.5,663.35,526.74
2016,11,4,10,0,840.0,84.0,1.6,18.0,501.0,691.53,544.27
2016,11,4,10,15,851.0,85.5,1.5,18.0,526.0,712.52,557.37
2016,11,4,10,30,862.0,87.0,1.4,18.0,551.0,730.68,568.37
2016,11,4,10,45,869.5,88.0,1.3,18.5,569.0,742.75,573.92
2016,11,4,11,0,877.0,89.0,1.2,19.0,587.0,751.67,577.29
2016,11,4,11,15,881.0,89.5,1.1,19.0,597.0,754.23,577.36
2016,11,4,11,30,885.0,90.0,1.0,19.0,607.0,753.5,575.3
2016,11,4,11,45,886.0,90.0,0.9,19.5,609.5,743.13,565.63
2016,11,4,12,0,887.0,90.0,0.8,20.0,612.0,733.35,556.61
2016,11,4,12,15,885.0,90.0,0.7,20.0,607.0,721.37,547.23
2016,11,4,12,30,883.0,90.0,0.6,20.0,602.0,702.97,533.55
2016,11,4,12,45,880.5,88.0,0.55,20.5,589.0,679.09,515.09
2016,11,4,13,0,878.0,86.0,0.5,21.0,576.0,652.38,494.46
2016,11,4,13,15,870.0,85.0,0.4,21.0,555.5,620.73,470.38
2016,11,4,13,30,862.0,84.0,0.3,21.0,535.0,586.83,444.41
2016,11,4,13,45,849.5,82.0,0.25,21.0,507.5,547.39,414.65
2016,11,4,14,0,837.0,80.0,0.2,21.0,480.0,506.45,383.16
2016,11,4,14,15,819.5,77.5,0.15,21.0,446.5,461.41,347.91
2016,11,4,14,30,802.0,75.0,0.1,21.0,413.0,415.75,311.29
2016,11,4,14,45,777.0,72.0,0.1,21.0,374.0,366.44,271.27
2016,11,4,15,0,752.0,69.0,0.1,21.0,335.0,317.76,230.66
2016,11,4,15,15,715.0,64.5,0.1,20.5,292.0,265.18,186.85
2016,11,4,15,30,678.0,60.0,0.1,20.0,249.0,214.1,143.75
2016,11,4,15,45,622.5,54.5,0.15,20.0,204.0,162.35,101.15
2016,11,4,16,0,567.0,49.0,0.2,20.0,159.0,115.67,64.74
2016,11,4,16,15,476.0,40.5,0.25,19.5,115.5,69.02,33.82
2016,11,4,16,30,385.0,32.0,0.3,19.0,72.0,31.95,15.18
2016,11,4,16,45,192.5,16.0,0.35,18.5,36.0,11.99,0.0
2016,11,4,17,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,6,45,91.5,8.5,0.7,12.0,12.0,29.99,0.0
2016,11,5,7,0,183.0,17.0,0.7,12.0,24.0,78.4,0.0
2016,11,5,7,15,309.0,28.0,0.75,12.5,61.0,150.72,100.47
2016,11,5,7,30,435.0,39.0,0.8,13.0,98.0,223.89,170.54
2016,11,5,7,45,505.5,47.0,0.9,13.5,140.5,281.49,221.89
2016,11,5,8,0,576.0,55.0,1.0,14.0,183.0,344.05,275.76
2016,11,5,8,15,546.5,70.5,0.95,14.0,213.0,369.42,298.91
2016,11,5,8,30,517.0,86.0,0.9,14.0,243.0,390.83,317.53
2016,11,5,8,45,554.0,90.0,0.85,14.5,280.0,434.04,351.83
2016,11,5,9,0,591.0,94.0,0.8,15.0,317.0,477.78,385.15
2016,11,5,9,15,597.5,103.5,0.75,15.5,348.0,508.66,407.32
2016,11,5,9,30,604.0,113.0,0.7,16.0,379.0,537.81,427.56
2016,11,5,9,45,589.5,126.5,0.7,16.5,401.0,555.24,438.76
2016,11,5,10,0,575.0,140.0,0.7,17.0,423.0,569.79,447.68
2016,11,5,10,15,491.0,172.0,0.75,17.0,422.0,550.03,431.48
2016,11,5,10,30,407.0,204.0,0.8,17.0,421.0,528.89,414.31
2016,11,5,10,45,630.0,145.0,0.85,17.5,494.0,631.47,492.7
2016,11,5,11,0,853.0,86.0,0.9,18.0,567.0,727.71,560.65
2016,11,5,11,15,856.0,86.5,1.0,18.0,576.5,729.55,561.57
2016,11,5,11,30,859.0,87.0,1.1,18.0,586.0,728.21,561.52
2016,11,5,11,45,713.5,133.0,1.2,18.5,548.5,668.77,518.44
2016,11,5,12,0,568.0,179.0,1.3,19.0,511.0,602.47,468.26
2016,11,5,12,15,471.5,206.0,1.4,19.0,480.0,554.29,432.28
2016,11,5,12,30,375.0,233.0,1.5,19.0,449.0,501.3,392.06
2016,11,5,12,45,432.5,213.5,1.6,19.0,457.0,514.04,403.11
2016,11,5,13,0,490.0,194.0,1.7,19.0,465.0,517.28,406.46
2016,11,5,13,15,457.0,193.5,1.75,18.5,439.0,481.2,379.48
2016,11,5,13,30,424.0,193.0,1.8,18.0,413.0,445.58,352.65
2016,11,5,13,45,418.0,184.0,1.85,18.0,391.5,416.69,330.16
2016,11,5,14,0,412.0,175.0,1.9,18.0,370.0,387.11,306.62
2016,11,5,14,15,410.0,160.5,1.9,17.5,343.0,353.34,279.8
2016,11,5,14,30,408.0,146.0,1.9,17.0,316.0,318.86,251.67
2016,11,5,14,45,282.5,145.0,1.95,17.0,257.5,249.38,195.95
2016,11,5,15,0,157.0,144.0,2.0,17.0,199.0,191.72,150.27
2016,11,5,15,15,147.0,126.5,1.85,16.5,173.0,163.16,126.44
2016,11,5,15,30,137.0,109.0,1.7,16.0,147.0,135.5,103.06
2016,11,5,15,45,122.0,90.5,1.6,16.0,120.0,107.04,79.04
2016,11,5,16,0,107.0,72.0,1.5,16.0,93.0,80.2,56.75
2016,11,5,16,15,83.0,53.5,1.35,15.5,67.0,54.52,36.51
2016,11,5,16,30,59.0,35.0,1.2,15.0,41.0,31.78,18.73
2016,11,5,16,45,29.5,17.5,1.1,15.0,20.5,15.81,0.0
2016,11,5,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,0.6,13.0,6.0,5.9,0.0
2016,11,6,7,0,0.0,12.0,0.6,13.0,12.0,11.8,0.0
2016,11,6,7,15,17.5,29.0,0.75,13.0,31.5,38.52,22.16
2016,11,6,7,30,35.0,46.0,0.9,13.0,51.0,64.65,47.37
2016,11,6,7,45,48.0,64.5,1.05,13.5,74.0,91.71,71.12
2016,11,6,8,0,61.0,83.0,1.2,14.0,97.0,119.41,95.12
2016,11,6,8,15,70.0,101.5,1.25,14.0,120.5,145.87,117.91
2016,11,6,8,30,79.0,120.0,1.3,14.0,144.0,172.74,140.66
2016,11,6,8,45,84.5,137.0,1.4,14.5,166.0,196.15,159.87
2016,11,6,9,0,90.0,154.0,1.5,15.0,188.0,219.7,178.82
2016,11,6,9,15,92.0,170.0,1.55,15.0,207.5,239.91,195.01
2016,11,6,9,30,94.0,186.0,1.6,15.0,227.0,259.97,210.87
2016,11,6,9,45,81.5,197.0,1.7,15.0,234.5,264.22,213.68
2016,11,6,10,0,69.0,208.0,1.8,15.0,242.0,267.81,215.96
2016,11,6,10,15,262.5,199.0,1.85,15.0,337.0,409.17,331.72
2016,11,6,10,30,456.0,190.0,1.9,15.0,432.0,547.33,440.05
2016,11,6,10,45,460.0,196.5,1.95,15.5,447.0,559.36,447.03
2016,11,6,11,0,464.0,203.0,2.0,16.0,462.0,569.6,453.56
2016,11,6,11,15,354.0,231.0,2.05,16.0,431.0,511.16,407.15
2016,11,6,11,30,244.0,259.0,2.1,16.0,400.0,452.24,360.11
2016,11,6,11,45,296.0,250.5,2.2,16.5,422.0,483.9,385.02
2016,11,6,12,0,348.0,242.0,2.3,17.0,444.0,506.35,402.28
2016,11,6,12,15,359.0,237.0,2.3,17.0,444.0,501.84,398.77
2016,11,6,12,30,370.0,232.0,2.3,17.0,444.0,495.76,394.21
2016,11,6,12,45,414.5,215.5,2.35,17.5,448.0,503.06,399.69
2016,11,6,13,0,459.0,199.0,2.4,18.0,452.0,501.54,398.31
2016,11,6,13,15,481.5,185.5,2.35,17.5,442.0,486.25,387.16
2016,11,6,13,30,504.0,172.0,2.3,17.0,432.0,468.23,373.63
2016,11,6,13,45,363.0,187.0,2.25,17.0,369.0,385.64,307.88
2016,11,6,14,0,222.0,202.0,2.2,17.0,306.0,313.14,249.79
2016,11,6,14,15,266.0,181.0,2.05,16.5,297.5,304.52,242.96
2016,11,6,14,30,310.0,160.0,1.9,16.0,289.0,288.94,229.57
2016,11,6,14,45,298.5,147.0,1.75,16.0,261.0,256.54,202.04
2016,11,6,15,0,287.0,134.0,1.6,16.0,233.0,224.66,174.63
2016,11,6,15,15,274.5,117.5,1.35,15.5,202.5,189.8,144.74
2016,11,6,15,30,262.0,101.0,1.1,15.0,172.0,155.88,115.43
2016,11,6,15,45,241.0,84.0,0.9,15.0,140.5,121.1,85.77
2016,11,6,16,0,220.0,67.0,0.7,15.0,109.0,88.41,58.78
2016,11,6,16,15,180.5,50.5,0.65,14.5,78.5,57.18,35.47
2016,11,6,16,30,141.0,34.0,0.6,14.0,48.0,28.81,15.72
2016,11,6,16,45,70.5,17.0,0.6,14.0,24.0,14.44,0.0
2016,11,6,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.0,0.7,12.5,7.0,0.0,0.0
2016,11,7,7,0,0.0,14.0,0.7,13.0,14.0,13.76,0.0
2016,11,7,7,15,64.5,29.5,0.8,13.5,38.0,59.11,34.76
2016,11,7,7,30,129.0,45.0,0.9,14.0,62.0,108.77,81.54
2016,11,7,7,45,155.5,62.5,1.0,14.5,91.0,144.79,113.58
2016,11,7,8,0,182.0,80.0,1.1,15.0,120.0,182.54,146.36
2016,11,7,8,15,198.5,97.5,1.05,15.0,149.5,216.96,175.94
2016,11,7,8,30,215.0,115.0,1.0,15.0,179.0,252.02,205.29
2016,11,7,8,45,225.5,131.0,1.0,15.5,206.5,282.36,229.75
2016,11,7,9,0,236.0,147.0,1.0,16.0,234.0,312.67,253.54
2016,11,7,9,15,309.0,152.5,1.0,16.5,278.5,369.32,298.34
2016,11,7,9,30,382.0,158.0,1.0,17.0,323.0,437.22,350.33
2016,11,7,9,45,343.0,178.0,1.0,17.5,334.0,432.73,344.82
2016,11,7,10,0,304.0,198.0,1.0,18.0,345.0,433.55,343.59
2016,11,7,10,15,348.0,200.5,1.0,18.5,377.0,470.06,370.74
2016,11,7,10,30,392.0,203.0,1.0,19.0,409.0,506.51,397.09
2016,11,7,10,45,471.5,188.0,1.0,19.5,444.0,556.83,433.84
2016,11,7,11,0,551.0,173.0,1.0,20.0,479.0,598.24,463.52
2016,11,7,11,15,668.0,140.0,1.0,20.0,517.5,649.16,501.25
2016,11,7,11,30,785.0,107.0,1.0,20.0,556.0,691.22,531.59
2016,11,7,11,45,652.5,150.0,1.0,20.0,524.0,638.81,491.72
2016,11,7,12,0,520.0,193.0,1.0,20.0,492.0,580.1,447.46
2016,11,7,12,15,514.0,193.0,1.0,20.0,486.5,566.73,438.02
2016,11,7,12,30,508.0,193.0,1.0,20.0,481.0,551.68,426.85
2016,11,7,12,45,541.5,177.0,1.05,20.5,478.0,543.88,421.19
2016,11,7,13,0,575.0,161.0,1.1,21.0,475.0,532.82,412.86
2016,11,7,13,15,543.5,164.5,1.1,20.5,452.5,499.98,388.61
2016,11,7,13,30,512.0,168.0,1.1,20.0,430.0,467.17,364.15
2016,11,7,13,45,395.0,180.5,1.15,20.0,376.0,398.61,311.47
2016,11,7,14,0,278.0,193.0,1.2,20.0,322.0,334.01,261.42
2016,11,7,14,15,270.0,179.0,1.15,20.0,297.5,303.66,237.47
2016,11,7,14,30,262.0,165.0,1.1,20.0,273.0,273.43,213.03
2016,11,7,14,45,252.5,150.5,1.05,20.0,246.0,242.41,187.55
2016,11,7,15,0,243.0,136.0,1.0,20.0,219.0,211.85,162.05
2016,11,7,15,15,230.5,119.5,0.9,19.5,190.0,179.13,134.8
2016,11,7,15,30,218.0,103.0,0.8,19.0,161.0,147.42,108.13
2016,11,7,15,45,196.5,85.5,0.7,18.5,130.5,114.37,80.82
2016,11,7,16,0,175.0,68.0,0.6,18.0,100.0,83.52,55.94
2016,11,7,16,15,137.5,50.5,0.65,17.5,71.5,54.0,33.91
2016,11,7,16,30,100.0,33.0,0.7,17.0,43.0,28.75,15.61
2016,11,7,16,45,50.0,16.5,0.75,17.0,21.5,14.02,0.0
2016,11,7,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,8.5,0.8,12.5,8.5,0.0,0.0
2016,11,8,7,0,0.0,17.0,0.8,13.0,17.0,16.71,0.0
2016,11,8,7,15,186.5,27.5,0.9,13.5,51.0,105.61,61.71
2016,11,8,7,30,373.0,38.0,1.0,14.0,85.0,196.1,147.16
2016,11,8,7,45,453.0,46.5,1.15,14.5,126.5,254.72,199.39
2016,11,8,8,0,533.0,55.0,1.3,15.0,168.0,319.18,254.96
2016,11,8,8,15,584.5,61.0,1.3,15.5,210.5,372.0,299.82
2016,11,8,8,30,636.0,67.0,1.3,16.0,253.0,427.11,344.97
