Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,8,45,631.0,75.0,1.3,16.5,282.0,454.7,367.2
2016,11,8,9,0,626.0,83.0,1.3,17.0,311.0,480.03,386.84
2016,11,8,9,15,622.5,94.0,1.2,17.5,340.5,507.39,406.57
2016,11,8,9,30,619.0,105.0,1.1,18.0,370.0,532.38,423.69
2016,11,8,9,45,602.0,119.0,1.05,18.5,392.0,549.26,434.34
2016,11,8,10,0,585.0,133.0,1.0,19.0,414.0,563.09,442.47
2016,11,8,10,15,714.0,107.0,0.95,19.0,467.5,631.98,493.61
2016,11,8,10,30,843.0,81.0,0.9,19.0,521.0,698.46,539.75
2016,11,8,10,45,841.5,85.5,0.85,19.5,536.5,707.88,543.26
2016,11,8,11,0,840.0,90.0,0.8,20.0,552.0,714.12,545.29
2016,11,8,11,15,844.5,90.5,0.8,20.0,562.5,717.04,546.83
2016,11,8,11,30,849.0,91.0,0.8,20.0,573.0,716.83,546.37
2016,11,8,11,45,842.0,94.0,0.8,20.5,574.0,708.05,539.14
2016,11,8,12,0,835.0,97.0,0.8,21.0,575.0,696.29,530.06
2016,11,8,12,15,833.5,97.0,0.8,21.0,570.0,682.16,520.3
2016,11,8,12,30,832.0,97.0,0.8,21.0,565.0,665.13,507.99
2016,11,8,12,45,843.0,90.5,0.85,21.5,555.5,646.36,494.19
2016,11,8,13,0,854.0,84.0,0.9,22.0,546.0,624.31,477.77
2016,11,8,13,15,846.0,82.5,0.9,22.0,526.5,593.11,454.69
2016,11,8,13,30,838.0,81.0,0.9,22.0,507.0,559.75,429.62
2016,11,8,13,45,816.5,82.0,0.95,22.0,479.0,519.95,399.55
2016,11,8,14,0,795.0,83.0,1.0,22.0,451.0,479.31,368.04
2016,11,8,14,15,776.5,80.5,0.9,21.5,418.0,435.88,333.47
2016,11,8,14,30,758.0,78.0,0.8,21.0,385.0,392.03,297.63
2016,11,8,14,45,727.0,75.0,0.75,21.0,347.0,342.98,256.72
2016,11,8,15,0,696.0,72.0,0.7,21.0,309.0,294.6,215.56
2016,11,8,15,15,656.5,67.5,0.5,20.5,267.5,244.48,172.72
2016,11,8,15,30,617.0,63.0,0.3,20.0,226.0,197.14,132.15
2016,11,8,15,45,557.5,56.5,0.15,20.0,183.0,147.62,91.53
2016,11,8,16,0,498.0,50.0,0.0,20.0,140.0,103.66,57.9
2016,11,8,16,15,404.5,40.0,0.2,19.0,99.5,60.13,29.93
2016,11,8,16,30,311.0,30.0,0.4,18.0,59.0,26.41,15.02
2016,11,8,16,45,155.5,15.0,0.65,17.5,29.5,11.54,0.0
2016,11,8,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,45,59.5,6.0,1.1,12.5,8.0,0.0,0.0
2016,11,9,7,0,119.0,12.0,1.1,13.0,16.0,43.98,0.0
2016,11,9,7,15,248.5,24.5,1.3,13.5,49.5,120.77,66.03
2016,11,9,7,30,378.0,37.0,1.5,14.0,83.0,195.69,146.22
2016,11,9,7,45,457.0,46.0,1.75,14.5,124.5,254.36,199.22
2016,11,9,8,0,536.0,55.0,2.0,15.0,166.0,318.82,255.37
2016,11,9,8,15,587.5,61.0,2.0,15.0,208.5,371.58,301.32
2016,11,9,8,30,639.0,67.0,2.0,15.0,251.0,426.62,347.77
2016,11,9,8,45,673.0,72.0,2.05,15.5,291.0,472.53,385.17
2016,11,9,9,0,707.0,77.0,2.1,16.0,331.0,518.6,421.55
2016,11,9,9,15,686.0,84.5,2.15,16.5,352.5,533.5,432.68
2016,11,9,9,30,665.0,92.0,2.2,17.0,374.0,544.99,440.84
2016,11,9,9,45,663.0,101.0,2.25,17.5,399.5,567.48,457.06
2016,11,9,10,0,661.0,110.0,2.3,18.0,425.0,587.47,470.94
2016,11,9,10,15,748.5,98.0,2.25,18.5,471.5,643.19,512.15
2016,11,9,10,30,836.0,86.0,2.2,19.0,518.0,696.38,549.23
2016,11,9,10,45,842.0,87.5,2.2,19.5,535.5,707.67,555.27
2016,11,9,11,0,848.0,89.0,2.2,20.0,553.0,715.92,559.53
2016,11,9,11,15,852.0,89.5,2.15,20.0,563.0,718.49,560.58
2016,11,9,11,30,856.0,90.0,2.1,20.0,573.0,717.91,559.53
2016,11,9,11,45,856.5,90.5,2.1,20.5,575.0,711.67,553.85
2016,11,9,12,0,857.0,91.0,2.1,21.0,577.0,702.31,546.12
2016,11,9,12,15,854.5,90.5,2.05,21.0,572.0,686.72,534.79
2016,11,9,12,30,852.0,90.0,2.0,21.0,567.0,668.21,520.65
2016,11,9,12,45,853.0,87.0,1.95,21.5,555.0,646.42,503.12
2016,11,9,13,0,854.0,84.0,1.9,22.0,543.0,621.76,483.33
2016,11,9,13,15,845.0,83.0,1.85,22.0,523.0,590.58,459.33
2016,11,9,13,30,836.0,82.0,1.8,22.0,503.0,557.3,433.37
2016,11,9,13,45,821.5,80.0,1.8,22.0,476.0,518.19,402.78
2016,11,9,14,0,807.0,78.0,1.8,22.0,449.0,477.8,370.48
2016,11,9,14,15,788.5,76.0,1.7,22.0,416.0,434.57,334.9
2016,11,9,14,30,770.0,74.0,1.6,22.0,383.0,390.88,298.14
2016,11,9,14,45,743.0,70.5,1.5,22.0,345.5,342.41,256.98
2016,11,9,15,0,716.0,67.0,1.4,22.0,308.0,294.82,215.76
2016,11,9,15,15,677.5,62.5,1.25,21.5,266.5,243.61,171.83
2016,11,9,15,30,639.0,58.0,1.1,21.0,225.0,195.65,130.49
2016,11,9,15,45,580.5,52.0,0.95,20.5,182.0,145.88,89.53
2016,11,9,16,0,522.0,46.0,0.8,20.0,139.0,101.5,55.5
2016,11,9,16,15,426.5,37.0,0.8,19.5,98.0,57.76,27.48
2016,11,9,16,30,331.0,28.0,0.8,19.0,57.0,23.99,12.71
2016,11,9,16,45,165.5,14.0,0.85,18.5,28.5,10.71,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.5,1.1,13.5,6.5,0.0,0.0
2016,11,10,7,0,0.0,13.0,1.1,14.0,13.0,12.78,0.0
2016,11,10,7,15,146.5,25.5,1.25,14.0,43.0,88.01,42.98
2016,11,10,7,30,293.0,38.0,1.4,14.0,73.0,164.92,122.46
2016,11,10,7,45,357.0,50.0,1.55,14.5,110.5,216.78,169.49
2016,11,10,8,0,421.0,62.0,1.7,15.0,148.0,273.47,218.89
2016,11,10,8,15,464.0,71.5,1.7,15.5,186.5,321.54,260.25
2016,11,10,8,30,507.0,81.0,1.7,16.0,225.0,371.52,301.88
2016,11,10,8,45,548.0,84.5,1.75,16.5,261.5,415.35,337.67
2016,11,10,9,0,589.0,88.0,1.8,17.0,298.0,459.95,373.08
2016,11,10,9,15,294.5,77.0,1.75,17.5,182.0,277.58,227.03
2016,11,10,9,30,0.0,66.0,1.7,18.0,66.0,63.8,47.64
2016,11,10,9,45,168.0,126.5,1.65,18.5,205.5,254.97,207.02
2016,11,10,10,0,336.0,187.0,1.6,19.0,345.0,439.95,351.57
2016,11,10,10,15,585.0,134.5,1.55,19.0,427.5,568.53,450.84
2016,11,10,10,30,834.0,82.0,1.5,19.0,510.0,687.63,538.9
2016,11,10,10,45,840.5,83.5,1.45,19.5,527.5,699.27,543.95
2016,11,10,11,0,847.0,85.0,1.4,20.0,545.0,707.89,547.94
2016,11,10,11,15,850.5,85.5,1.3,20.5,554.5,710.14,547.05
2016,11,10,11,30,854.0,86.0,1.2,21.0,564.0,709.25,544.09
2016,11,10,11,45,853.0,87.0,1.1,21.5,566.0,702.59,537.22
2016,11,10,12,0,852.0,88.0,1.0,22.0,568.0,692.84,528.38
2016,11,10,12,15,849.5,87.5,0.85,22.0,562.5,677.4,516.08
2016,11,10,12,30,847.0,87.0,0.7,22.0,557.0,659.06,501.1
2016,11,10,12,45,842.5,85.5,0.6,22.5,544.5,635.55,482.09
2016,11,10,13,0,838.0,84.0,0.5,23.0,532.0,609.45,461.17
2016,11,10,13,15,829.0,83.0,0.45,23.0,512.0,578.8,438.25
2016,11,10,13,30,820.0,82.0,0.4,23.0,492.0,546.11,413.49
2016,11,10,13,45,806.5,80.0,0.4,23.0,465.5,508.16,384.97
2016,11,10,14,0,793.0,78.0,0.4,23.0,439.0,468.9,354.75
2016,11,10,14,15,774.0,75.5,0.4,23.0,406.5,425.6,320.73
2016,11,10,14,30,755.0,73.0,0.4,23.0,374.0,381.91,285.47
2016,11,10,14,45,728.0,69.5,0.4,23.0,337.0,334.24,246.33
2016,11,10,15,0,701.0,66.0,0.4,23.0,300.0,287.48,206.97
2016,11,10,15,15,662.0,62.0,0.4,22.5,259.0,237.53,165.18
2016,11,10,15,30,623.0,58.0,0.4,22.0,218.0,190.87,125.79
2016,11,10,15,45,563.5,51.5,0.45,21.5,175.5,141.45,85.92
2016,11,10,16,0,504.0,45.0,0.5,21.0,133.0,97.54,52.78
2016,11,10,16,15,408.5,36.0,0.55,20.5,93.5,54.99,25.88
2016,11,10,16,30,313.0,27.0,0.6,20.0,54.0,22.38,11.07
2016,11,10,16,45,156.5,13.5,0.65,19.5,27.0,13.27,0.0
2016,11,10,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.0,0.7,13.0,5.0,0.0,0.0
2016,11,11,7,0,0.0,10.0,0.7,13.0,10.0,9.83,0.0
2016,11,11,7,15,107.5,24.5,0.8,13.5,37.0,73.55,30.77
2016,11,11,7,30,215.0,39.0,0.9,14.0,64.0,137.65,101.25
2016,11,11,7,45,267.5,53.5,1.05,14.5,98.0,183.7,143.02
2016,11,11,8,0,320.0,68.0,1.2,15.0,132.0,233.83,186.63
2016,11,11,8,15,354.0,81.5,1.1,15.5,168.0,277.4,223.78
2016,11,11,8,30,388.0,95.0,1.0,16.0,204.0,322.62,261.01
2016,11,11,8,45,423.5,102.0,0.95,16.5,237.5,362.37,292.97
2016,11,11,9,0,459.0,109.0,0.9,17.0,271.0,403.21,324.78
2016,11,11,9,15,309.0,143.0,0.8,17.0,257.5,354.7,285.07
2016,11,11,9,30,159.0,177.0,0.7,17.0,244.0,297.87,238.22
2016,11,11,9,45,251.5,180.5,0.65,17.5,294.5,371.78,296.44
2016,11,11,10,0,344.0,184.0,0.6,18.0,345.0,440.92,348.44
2016,11,11,10,15,335.0,196.5,0.65,18.0,360.0,452.49,356.1
2016,11,11,10,30,326.0,209.0,0.7,18.0,375.0,462.53,363.12
2016,11,11,10,45,300.5,221.5,0.8,18.5,378.5,459.46,359.75
2016,11,11,11,0,275.0,234.0,0.9,19.0,382.0,454.89,355.32
2016,11,11,11,15,207.0,244.5,0.95,19.0,357.0,409.22,319.95
2016,11,11,11,30,139.0,255.0,1.0,19.0,332.0,370.67,289.65
2016,11,11,11,45,86.5,240.5,1.1,19.0,288.5,308.79,241.95
2016,11,11,12,0,34.0,226.0,1.2,19.0,245.0,255.05,199.64
2016,11,11,12,15,25.5,214.0,1.25,19.0,228.5,229.62,179.95
2016,11,11,12,30,17.0,202.0,1.3,19.0,212.0,210.9,165.26
2016,11,11,12,45,15.5,197.5,1.4,19.0,206.0,204.72,160.58
2016,11,11,13,0,14.0,193.0,1.5,19.0,200.0,198.61,155.93
2016,11,11,13,15,98.0,208.5,1.55,19.0,257.0,266.71,211.2
2016,11,11,13,30,182.0,224.0,1.6,19.0,314.0,329.25,260.44
2016,11,11,13,45,186.5,209.5,1.65,19.0,297.5,309.24,244.52
2016,11,11,14,0,191.0,195.0,1.7,19.0,281.0,288.58,228.22
2016,11,11,14,15,107.5,172.5,1.65,18.5,220.5,220.31,174.28
2016,11,11,14,30,24.0,150.0,1.6,18.0,160.0,155.44,122.78
2016,11,11,14,45,20.5,136.0,1.55,18.0,144.0,139.12,109.71
2016,11,11,15,0,17.0,122.0,1.5,18.0,128.0,123.15,96.68
2016,11,11,15,15,12.0,106.5,1.3,17.5,110.5,105.69,82.5
2016,11,11,15,30,7.0,91.0,1.1,17.0,93.0,88.78,68.61
2016,11,11,15,45,3.5,74.0,0.95,17.0,75.0,71.28,53.9
2016,11,11,16,0,0.0,57.0,0.8,17.0,57.0,54.27,39.45
2016,11,11,16,15,0.0,39.5,0.75,16.5,39.5,37.57,24.99
2016,11,11,16,30,0.0,22.0,0.7,16.0,22.0,21.22,10.06
2016,11,11,16,45,0.0,11.0,0.7,16.0,11.0,10.81,0.0
2016,11,11,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.0,0.7,13.5,6.0,0.0,0.0
2016,11,12,7,0,0.0,12.0,0.7,14.0,12.0,11.8,0.0
2016,11,12,7,15,192.0,22.0,0.75,14.0,43.0,95.95,33.4
2016,11,12,7,30,384.0,32.0,0.8,14.0,74.0,189.09,137.7
2016,11,12,7,45,470.0,39.5,0.9,14.5,115.0,247.98,191.56
2016,11,12,8,0,556.0,47.0,1.0,15.0,156.0,313.35,247.98
2016,11,12,8,15,608.5,52.0,0.95,15.5,198.0,365.42,292.33
2016,11,12,8,30,661.0,57.0,0.9,16.0,240.0,417.34,334.99
2016,11,12,8,45,699.0,60.0,0.85,16.5,280.0,463.65,371.68
2016,11,12,9,0,737.0,63.0,0.8,17.0,320.0,510.25,407.16
2016,11,12,9,15,623.0,94.0,0.7,17.0,327.0,499.41,397.32
2016,11,12,9,30,509.0,125.0,0.6,17.0,334.0,473.86,376.37
2016,11,12,9,45,382.0,160.0,0.55,17.5,324.0,440.56,348.49
2016,11,12,10,0,255.0,195.0,0.5,18.0,314.0,393.07,309.59
2016,11,12,10,15,227.0,209.5,0.5,18.0,319.5,384.64,302.83
2016,11,12,10,30,199.0,224.0,0.5,18.0,325.0,382.57,300.31
2016,11,12,10,45,351.5,202.5,0.5,18.5,388.0,473.05,369.82
2016,11,12,11,0,504.0,181.0,0.5,19.0,451.0,564.96,436.97
2016,11,12,11,15,686.5,129.0,0.55,19.0,504.0,639.35,492.31
2016,11,12,11,30,869.0,77.0,0.6,19.0,557.0,700.63,536.12
2016,11,12,11,45,869.5,77.5,0.7,19.5,559.5,694.7,531.4
2016,11,12,12,0,870.0,78.0,0.8,20.0,562.0,685.64,525.42
2016,11,12,12,15,868.0,77.5,0.85,20.0,557.0,670.71,515.75
2016,11,12,12,30,866.0,77.0,0.9,20.0,552.0,652.83,503.41
2016,11,12,12,45,853.5,79.0,1.0,20.0,538.0,628.18,486.15
2016,11,12,13,0,841.0,81.0,1.1,20.0,524.0,603.32,468.26
2016,11,12,13,15,832.0,80.0,1.1,20.0,504.5,572.78,445.13
2016,11,12,13,30,823.0,79.0,1.1,20.0,485.0,540.2,420.02
2016,11,12,13,45,809.0,77.5,1.1,20.0,458.5,502.64,390.64
2016,11,12,14,0,795.0,76.0,1.1,20.0,432.0,463.79,359.56
2016,11,12,14,15,776.0,73.5,1.05,19.5,400.0,420.66,324.82
2016,11,12,14,30,757.0,71.0,1.0,19.0,368.0,377.13,288.78
2016,11,12,14,45,729.5,68.0,1.0,19.0,330.5,329.97,248.7
2016,11,12,15,0,702.0,65.0,1.0,19.0,293.0,283.75,208.51
2016,11,12,15,15,661.5,60.5,0.95,18.5,252.5,233.19,164.98
2016,11,12,15,30,621.0,56.0,0.9,18.0,212.0,186.04,124.23
2016,11,12,15,45,558.5,50.0,0.85,18.0,170.0,137.09,83.85
2016,11,12,16,0,496.0,44.0,0.8,18.0,128.0,93.94,50.97
2016,11,12,16,15,394.5,35.0,0.8,17.5,89.0,51.93,24.52
2016,11,12,16,30,293.0,26.0,0.8,17.0,50.0,20.45,8.98
2016,11,12,16,45,146.5,13.0,0.85,16.5,25.0,12.78,0.0
2016,11,12,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,7,15,178.5,16.5,0.95,13.0,35.5,84.38,20.3
2016,11,13,7,30,357.0,33.0,1.1,13.0,71.0,179.51,130.23
2016,11,13,7,45,443.0,41.0,1.3,13.5,111.0,237.65,184.33
2016,11,13,8,0,529.0,49.0,1.5,14.0,151.0,302.23,240.77
2016,11,13,8,15,583.0,55.0,1.4,14.5,193.0,355.03,286.25
2016,11,13,8,30,637.0,61.0,1.3,15.0,235.0,410.37,332.08
2016,11,13,8,45,673.5,65.0,1.2,15.5,274.5,455.83,368.51
2016,11,13,9,0,710.0,69.0,1.1,16.0,314.0,499.14,401.92
2016,11,13,9,15,615.0,95.0,1.0,16.0,323.5,493.67,396.55
2016,11,13,9,30,520.0,121.0,0.9,16.0,333.0,474.55,380.65
2016,11,13,9,45,658.5,100.0,0.85,16.5,389.5,554.68,441.6
2016,11,13,10,0,797.0,79.0,0.8,17.0,446.0,631.6,497.38
2016,11,13,10,15,810.0,81.0,0.75,17.0,471.0,653.59,511.54
2016,11,13,10,30,823.0,83.0,0.7,17.0,496.0,673.01,523.79
2016,11,13,10,45,833.5,83.5,0.7,17.5,514.0,686.22,531.28
2016,11,13,11,0,844.0,84.0,0.7,18.0,532.0,696.5,536.82
2016,11,13,11,15,849.0,84.5,0.6,18.0,542.5,699.87,537.27
2016,11,13,11,30,854.0,85.0,0.5,18.0,553.0,700.11,535.67
2016,11,13,11,45,858.5,84.0,0.45,18.5,556.5,695.16,530.35
2016,11,13,12,0,863.0,83.0,0.4,19.0,560.0,687.05,523.06
2016,11,13,12,15,861.5,82.5,0.35,19.0,555.0,672.31,512.09
2016,11,13,12,30,860.0,82.0,0.3,19.0,550.0,654.63,498.68
2016,11,13,12,45,859.5,80.0,0.25,19.5,538.5,633.05,481.58
2016,11,13,13,0,859.0,78.0,0.2,20.0,527.0,608.67,462.4
2016,11,13,13,15,850.5,76.5,0.25,20.0,507.5,577.5,440.1
2016,11,13,13,30,842.0,75.0,0.3,20.0,488.0,544.21,415.76
2016,11,13,13,45,830.5,73.0,0.35,20.0,461.5,506.91,387.81
2016,11,13,14,0,819.0,71.0,0.4,20.0,435.0,468.09,357.86
2016,11,13,14,15,800.5,68.5,0.45,20.0,402.5,424.39,323.31
2016,11,13,14,30,782.0,66.0,0.5,20.0,370.0,380.2,287.26
2016,11,13,14,45,756.0,63.0,0.55,20.0,333.0,332.65,247.59
2016,11,13,15,0,730.0,60.0,0.6,20.0,296.0,285.84,207.47
2016,11,13,15,15,691.5,56.0,0.6,19.5,255.0,235.85,164.72
2016,11,13,15,30,653.0,52.0,0.6,19.0,214.0,188.45,123.98
2016,11,13,15,45,593.5,46.5,0.6,18.5,171.5,139.19,83.68
2016,11,13,16,0,534.0,41.0,0.6,18.0,129.0,94.23,49.62
2016,11,13,16,15,434.0,32.5,0.65,17.5,89.5,50.98,22.76
2016,11,13,16,30,334.0,24.0,0.7,17.0,50.0,18.63,7.23
2016,11,13,16,45,167.0,12.0,0.8,16.5,25.0,11.8,0.0
2016,11,13,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,7,15,199.5,15.0,1.05,12.5,35.5,87.68,9.96
2016,11,14,7,30,399.0,30.0,1.1,13.0,71.0,189.86,136.05
2016,11,14,7,45,486.0,37.5,1.15,13.5,112.5,249.08,192.16
2016,11,14,8,0,573.0,45.0,1.2,14.0,154.0,314.9,249.52
2016,11,14,8,15,626.5,50.5,1.15,14.5,196.5,365.44,293.33
2016,11,14,8,30,680.0,56.0,1.1,15.0,239.0,421.55,339.8
2016,11,14,8,45,419.0,98.0,1.1,15.5,216.5,351.42,284.89
2016,11,14,9,0,158.0,140.0,1.1,16.0,194.0,248.68,201.32
2016,11,14,9,15,130.0,155.5,1.0,16.5,203.0,252.5,203.95
2016,11,14,9,30,102.0,171.0,0.9,17.0,212.0,247.1,198.46
2016,11,14,9,45,126.0,185.5,0.85,17.5,240.0,287.06,229.64
2016,11,14,10,0,150.0,200.0,0.8,18.0,268.0,320.19,254.69
2016,11,14,10,15,164.5,210.5,0.75,18.0,289.0,342.46,271.36
2016,11,14,10,30,179.0,221.0,0.7,18.0,310.0,364.53,287.75
2016,11,14,10,45,235.0,223.0,0.65,18.5,344.0,405.4,318.46
2016,11,14,11,0,291.0,225.0,0.6,19.0,378.0,453.86,353.78
2016,11,14,11,15,581.5,153.5,0.65,19.0,467.5,587.9,456.5
2016,11,14,11,30,872.0,82.0,0.7,19.0,557.0,703.05,540.14
2016,11,14,11,45,872.0,82.5,0.75,19.5,559.5,696.8,533.78
2016,11,14,12,0,872.0,83.0,0.8,20.0,562.0,690.64,529.17
2016,11,14,12,15,870.0,83.0,0.85,20.0,556.5,676.06,519.34
2016,11,14,12,30,868.0,83.0,0.9,20.0,551.0,658.51,507.02
2016,11,14,12,45,862.5,82.0,0.95,20.0,538.5,634.79,490.09
2016,11,14,13,0,857.0,81.0,1.0,20.0,526.0,608.46,470.95
2016,11,14,13,15,848.0,79.5,1.05,20.0,506.0,577.12,447.73
2016,11,14,13,30,839.0,78.0,1.1,20.0,486.0,543.69,422.38
2016,11,14,13,45,824.0,77.0,1.2,20.0,459.5,505.83,393.3
2016,11,14,14,0,809.0,76.0,1.3,20.0,433.0,466.7,362.32
2016,11,14,14,15,789.5,73.5,1.3,19.5,400.5,423.02,327.16
2016,11,14,14,30,770.0,71.0,1.3,19.0,368.0,378.96,290.62
2016,11,14,14,45,741.0,68.0,1.35,19.0,330.0,330.96,249.7
2016,11,14,15,0,712.0,65.0,1.4,19.0,292.0,284.0,208.72
2016,11,14,15,15,671.5,60.5,1.25,18.5,251.0,233.27,164.68
2016,11,14,15,30,631.0,56.0,1.1,18.0,210.0,185.9,123.54
2016,11,14,15,45,569.5,49.5,1.0,17.5,168.0,136.44,82.89
2016,11,14,16,0,508.0,43.0,0.9,17.0,126.0,92.65,49.69
2016,11,14,16,15,405.0,34.0,0.9,16.5,87.0,50.34,23.33
2016,11,14,16,30,302.0,25.0,0.9,16.0,48.0,19.76,7.5
2016,11,14,16,45,151.0,12.5,0.95,15.5,24.0,12.29,0.0
2016,11,14,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,15,7,15,183.5,14.5,1.3,14.0,32.5,81.13,0.0
2016,11,15,7,30,367.0,29.0,1.5,14.0,65.0,176.62,124.53
2016,11,15,7,45,451.5,36.5,1.75,14.5,104.0,233.12,179.24
2016,11,15,8,0,536.0,44.0,2.0,15.0,143.0,296.13,234.78
2016,11,15,8,15,590.0,49.0,2.1,15.0,184.0,347.51,280.45
2016,11,15,8,30,644.0,54.0,2.2,15.0,225.0,399.01,325.15
2016,11,15,8,45,322.0,70.5,2.35,15.5,156.0,265.01,217.93
2016,11,15,9,0,0.0,87.0,2.5,16.0,87.0,85.8,66.71
2016,11,15,9,15,2.0,113.0,2.55,16.0,114.0,114.15,90.51
2016,11,15,9,30,4.0,139.0,2.6,16.0,141.0,142.73,114.01
2016,11,15,9,45,22.0,160.5,2.7,16.5,170.5,176.76,141.87
2016,11,15,10,0,40.0,182.0,2.8,17.0,200.0,218.82,175.83
2016,11,15,10,15,20.0,137.5,2.85,17.0,146.5,149.71,119.07
2016,11,15,10,30,0.0,93.0,2.9,17.0,93.0,90.25,69.64
2016,11,15,10,45,0.0,113.0,2.95,17.0,113.0,110.37,86.18
2016,11,15,11,0,0.0,133.0,3.0,17.0,133.0,130.6,102.63
2016,11,15,11,15,22.5,179.0,3.05,17.0,191.0,193.58,154.31
2016,11,15,11,30,45.0,225.0,3.1,17.0,249.0,264.29,211.18
2016,11,15,11,45,34.5,217.5,3.15,17.0,236.0,247.59,197.37
2016,11,15,12,0,24.0,210.0,3.2,17.0,223.0,225.29,179.33
2016,11,15,12,15,53.0,223.5,3.25,17.0,252.5,263.85,210.87
2016,11,15,12,30,82.0,237.0,3.3,17.0,282.0,295.35,236.39
2016,11,15,12,45,68.0,227.0,3.35,17.0,263.5,273.4,218.67
2016,11,15,13,0,54.0,217.0,3.4,17.0,245.0,252.06,201.54
2016,11,15,13,15,90.0,215.5,3.35,16.5,260.0,268.91,216.09
2016,11,15,13,30,126.0,214.0,3.3,16.0,275.0,287.22,231.45
2016,11,15,13,45,138.5,202.0,3.3,16.0,265.5,275.78,222.21
2016,11,15,14,0,151.0,190.0,3.3,16.0,256.0,263.22,211.93
2016,11,15,14,15,75.5,135.5,3.15,15.5,168.5,166.2,133.13
2016,11,15,14,30,0.0,81.0,3.0,15.0,81.0,78.37,60.75
2016,11,15,14,45,0.0,72.5,2.95,15.0,72.5,70.1,53.95
2016,11,15,15,0,0.0,64.0,2.9,15.0,64.0,61.86,47.03
2016,11,15,15,15,0.0,55.0,2.7,14.5,55.0,53.14,39.72
2016,11,15,15,30,0.0,46.0,2.5,14.0,46.0,44.43,32.29
2016,11,15,15,45,0.0,36.5,2.35,14.0,36.5,35.24,24.29
2016,11,15,16,0,0.0,27.0,2.2,14.0,27.0,26.06,16.23
2016,11,15,16,15,0.0,18.5,2.05,13.5,18.5,17.85,8.92
2016,11,15,16,30,0.0,10.0,1.9,13.0,10.0,9.64,0.53
2016,11,15,16,45,0.0,5.0,1.8,13.0,5.0,4.91,0.0
2016,11,15,17,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,7,15,187.5,15.5,1.4,9.5,33.5,82.5,0.0
2016,11,16,7,30,375.0,31.0,1.6,10.0,67.0,180.29,127.14
2016,11,16,7,45,469.5,39.0,1.8,10.5,108.5,241.53,187.83
2016,11,16,8,0,564.0,47.0,2.0,11.0,150.0,309.91,248.62
2016,11,16,8,15,620.0,52.5,2.1,11.5,192.5,363.83,296.59
2016,11,16,8,30,676.0,58.0,2.2,12.0,235.0,420.35,345.23
2016,11,16,8,45,713.5,62.0,2.35,12.5,275.5,464.6,382.89
2016,11,16,9,0,751.0,66.0,2.5,13.0,316.0,512.05,421.86
2016,11,16,9,15,776.0,68.5,2.55,13.0,352.5,550.2,453.0
2016,11,16,9,30,801.0,71.0,2.6,13.0,389.0,587.11,482.47
2016,11,16,9,45,817.0,73.5,2.65,13.0,419.5,616.74,505.69
2016,11,16,10,0,833.0,76.0,2.7,13.0,450.0,644.19,526.86
2016,11,16,10,15,844.5,78.0,2.65,13.0,474.5,665.64,542.68
2016,11,16,10,30,856.0,80.0,2.6,13.0,499.0,684.37,555.82
2016,11,16,10,45,850.0,85.0,2.6,13.5,514.0,691.56,559.39
2016,11,16,11,0,844.0,90.0,2.6,14.0,529.0,695.52,560.73
2016,11,16,11,15,848.5,91.0,2.55,14.0,539.0,699.14,562.72
2016,11,16,11,30,853.0,92.0,2.5,14.0,549.0,699.64,562.5
2016,11,16,11,45,838.0,97.5,2.5,14.0,549.0,688.59,553.85
2016,11,16,12,0,823.0,103.0,2.5,14.0,549.0,674.66,542.73
2016,11,16,12,15,821.0,102.5,2.45,14.0,544.0,660.22,531.2
2016,11,16,12,30,819.0,102.0,2.4,14.0,539.0,642.97,517.42
2016,11,16,12,45,827.0,96.5,2.35,14.0,529.0,623.9,502.32
2016,11,16,13,0,835.0,91.0,2.3,14.0,519.0,601.75,484.62
2016,11,16,13,15,825.5,89.5,2.3,14.0,499.0,570.84,459.93
2016,11,16,13,30,816.0,88.0,2.3,14.0,479.0,537.93,433.25
2016,11,16,13,45,787.0,90.0,2.3,14.0,450.0,496.98,399.68
2016,11,16,14,0,758.0,92.0,2.3,14.0,421.0,456.05,365.47
2016,11,16,14,15,736.5,88.5,2.25,14.0,389.0,412.38,328.3
2016,11,16,14,30,715.0,85.0,2.2,14.0,357.0,368.63,290.23
2016,11,16,14,45,677.0,82.5,2.15,14.0,318.5,320.37,248.03
2016,11,16,15,0,639.0,80.0,2.1,14.0,280.0,274.07,206.88
2016,11,16,15,15,594.0,74.0,1.9,13.5,239.5,224.85,163.6
2016,11,16,15,30,549.0,68.0,1.7,13.0,199.0,179.04,123.49
2016,11,16,15,45,484.5,59.0,1.5,12.5,158.0,131.09,83.73
2016,11,16,16,0,420.0,50.0,1.3,12.0,117.0,89.26,51.64
2016,11,16,16,15,317.0,38.0,1.25,11.5,79.0,49.07,25.53
2016,11,16,16,30,214.0,26.0,1.2,11.0,41.0,21.06,7.21
2016,11,16,16,45,107.0,13.0,1.15,11.0,20.5,12.78,0.0
2016,11,16,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,7,15,206.0,13.5,1.3,6.5,32.5,84.4,0.0
2016,11,17,7,30,412.0,27.0,1.5,7.0,65.0,187.56,130.99
2016,11,17,7,45,502.5,34.5,1.7,8.0,106.0,243.93,190.38
2016,11,17,8,0,593.0,42.0,1.9,9.0,147.0,311.36,250.84
2016,11,17,8,15,647.5,46.5,1.95,9.5,190.0,364.74,298.85
2016,11,17,8,30,702.0,51.0,2.0,10.0,233.0,420.38,347.16
2016,11,17,8,45,738.5,54.5,2.05,10.5,273.5,467.11,386.82
2016,11,17,9,0,775.0,58.0,2.1,11.0,314.0,513.98,425.27
2016,11,17,9,15,799.5,60.5,2.05,11.5,350.5,552.34,455.46
2016,11,17,9,30,824.0,63.0,2.0,12.0,387.0,589.41,483.69
2016,11,17,9,45,842.0,65.0,1.95,12.5,418.0,620.17,506.25
2016,11,17,10,0,860.0,67.0,1.9,13.0,449.0,644.74,523.67
2016,11,17,10,15,871.5,68.0,1.8,13.5,474.0,665.42,536.92
2016,11,17,10,30,883.0,69.0,1.7,14.0,499.0,683.36,547.58
2016,11,17,10,45,890.0,70.0,1.65,14.5,516.5,695.31,554.14
2016,11,17,11,0,897.0,71.0,1.6,15.0,534.0,704.15,558.5
2016,11,17,11,15,901.0,71.5,1.55,15.0,544.5,707.16,559.75
2016,11,17,11,30,905.0,72.0,1.5,15.0,555.0,706.92,558.81
2016,11,17,11,45,904.0,73.0,1.45,15.0,557.5,700.55,553.59
2016,11,17,12,0,903.0,74.0,1.4,15.0,560.0,690.97,546.23
2016,11,17,12,15,901.0,74.0,1.35,15.0,555.0,676.46,535.16
2016,11,17,12,30,899.0,74.0,1.3,15.0,550.0,658.91,521.31
2016,11,17,12,45,891.5,74.0,1.3,15.5,537.0,635.0,502.1
2016,11,17,13,0,884.0,74.0,1.3,16.0,524.0,608.47,480.78
2016,11,17,13,15,875.0,72.5,1.25,15.5,504.0,577.05,456.89
2016,11,17,13,30,866.0,71.0,1.2,15.0,484.0,543.46,430.81
2016,11,17,13,45,849.5,70.5,1.15,15.0,457.0,506.31,400.56
2016,11,17,14,0,833.0,70.0,1.1,15.0,430.0,466.47,367.59
2016,11,17,14,15,813.5,67.5,1.0,15.0,397.0,422.26,330.28
2016,11,17,14,30,794.0,65.0,0.9,15.0,364.0,377.6,291.76
2016,11,17,14,45,764.0,62.5,0.8,15.0,326.0,329.17,249.59
2016,11,17,15,0,734.0,60.0,0.7,15.0,288.0,281.78,207.58
2016,11,17,15,15,692.5,56.0,0.6,14.5,247.0,231.39,163.49
2016,11,17,15,30,651.0,52.0,0.5,14.0,206.0,183.86,121.96
2016,11,17,15,45,587.0,46.0,0.4,14.0,163.5,133.21,80.08
2016,11,17,16,0,523.0,40.0,0.3,14.0,121.0,89.2,46.83
2016,11,17,16,15,417.5,31.0,0.25,13.5,82.0,46.55,20.59
2016,11,17,16,30,312.0,22.0,0.2,13.0,43.0,17.19,4.12
2016,11,17,16,45,156.0,11.0,0.2,13.0,21.5,10.81,0.0
2016,11,17,17,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,7,15,178.0,14.0,1.4,7.0,29.5,75.81,0.0
2016,11,18,7,30,356.0,28.0,1.6,7.0,59.0,168.71,115.12
2016,11,18,7,45,448.5,37.0,1.85,7.5,99.5,228.56,178.38
2016,11,18,8,0,541.0,46.0,2.1,8.0,140.0,295.7,239.08
2016,11,18,8,15,599.5,52.0,2.05,8.5,182.5,350.08,287.89
2016,11,18,8,30,658.0,58.0,2.0,9.0,225.0,407.31,337.46
2016,11,18,8,45,697.0,62.5,1.95,9.5,265.5,451.91,375.36
2016,11,18,9,0,736.0,67.0,1.9,10.0,306.0,500.04,414.61
2016,11,18,9,15,761.5,70.0,1.9,10.5,342.5,538.52,445.19
2016,11,18,9,30,787.0,73.0,1.9,11.0,379.0,575.84,473.98
2016,11,18,9,45,810.5,74.0,1.9,12.0,411.0,608.14,497.28
2016,11,18,10,0,834.0,75.0,1.9,13.0,443.0,638.57,518.51
2016,11,18,10,15,845.5,76.5,1.95,13.5,467.5,659.44,533.26
2016,11,18,10,30,857.0,78.0,2.0,14.0,492.0,677.61,545.61
2016,11,18,10,45,863.5,79.0,2.15,14.5,509.0,688.92,553.15
