Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,11,0,870.0,80.0,2.3,15.0,526.0,697.18,558.53
2016,11,18,11,15,873.5,81.0,2.4,15.0,536.0,700.25,560.89
2016,11,18,11,30,877.0,82.0,2.5,15.0,546.0,700.12,561.05
2016,11,18,11,45,877.0,82.0,2.65,15.5,548.5,693.29,555.57
2016,11,18,12,0,877.0,82.0,2.8,16.0,551.0,683.32,547.65
2016,11,18,12,15,874.5,82.0,2.85,16.0,546.0,668.62,536.33
2016,11,18,12,30,872.0,82.0,2.9,16.0,541.0,650.95,522.64
2016,11,18,12,45,869.0,80.5,3.0,16.0,529.0,628.47,505.32
2016,11,18,13,0,866.0,79.0,3.1,16.0,517.0,603.27,485.59
2016,11,18,13,15,857.0,77.5,3.1,16.0,497.5,572.08,460.5
2016,11,18,13,30,848.0,76.0,3.1,16.0,478.0,538.78,433.29
2016,11,18,13,45,835.0,74.5,3.15,16.0,452.0,501.54,402.52
2016,11,18,14,0,822.0,73.0,3.2,16.0,426.0,462.87,369.84
2016,11,18,14,15,802.5,70.5,3.1,16.0,393.5,419.18,332.17
2016,11,18,14,30,783.0,68.0,3.0,16.0,361.0,375.06,293.32
2016,11,18,14,45,756.5,64.5,2.95,16.0,324.0,327.37,250.97
2016,11,18,15,0,730.0,61.0,2.9,16.0,287.0,280.46,208.55
2016,11,18,15,15,688.0,57.0,2.55,15.5,245.5,230.26,163.81
2016,11,18,15,30,646.0,53.0,2.2,15.0,204.0,182.97,121.92
2016,11,18,15,45,582.0,46.5,1.9,14.5,162.0,132.22,79.76
2016,11,18,16,0,518.0,40.0,1.6,14.0,120.0,88.11,46.33
2016,11,18,16,15,407.0,31.5,1.5,13.5,81.0,46.12,20.62
2016,11,18,16,30,296.0,23.0,1.4,13.0,42.0,18.29,3.92
2016,11,18,16,45,148.0,11.5,1.3,12.5,21.0,11.3,0.0
2016,11,18,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,2.95,13.0,1.0,0.98,0.0
2016,11,19,7,30,0.0,2.0,3.0,13.0,2.0,1.93,0.0
2016,11,19,7,45,0.0,4.5,3.05,13.0,4.5,4.33,0.0
2016,11,19,8,0,0.0,7.0,3.1,13.0,7.0,6.74,0.05
2016,11,19,8,15,0.0,9.0,3.15,13.0,9.0,8.67,1.77
2016,11,19,8,30,0.0,11.0,3.2,13.0,11.0,10.6,3.47
2016,11,19,8,45,0.0,13.5,3.3,13.5,13.5,13.02,5.55
2016,11,19,9,0,0.0,16.0,3.4,14.0,16.0,15.43,7.6
2016,11,19,9,15,0.0,18.0,3.4,14.0,18.0,17.37,9.25
2016,11,19,9,30,0.0,20.0,3.4,14.0,20.0,19.3,10.89
2016,11,19,9,45,0.0,14.0,3.45,14.0,14.0,13.51,5.91
2016,11,19,10,0,0.0,8.0,3.5,14.0,8.0,7.72,0.94
2016,11,19,10,15,0.0,32.0,3.5,14.0,32.0,30.9,20.69
2016,11,19,10,30,0.0,56.0,3.5,14.0,56.0,54.12,40.3
2016,11,19,10,45,0.0,39.0,3.55,14.5,39.0,37.67,26.28
2016,11,19,11,0,0.0,22.0,3.6,15.0,22.0,21.24,12.33
2016,11,19,11,15,0.0,42.0,3.7,15.0,42.0,40.58,28.63
2016,11,19,11,30,0.0,62.0,3.8,15.0,62.0,59.94,44.84
2016,11,19,11,45,0.0,99.5,3.9,15.0,99.5,96.57,75.35
2016,11,19,12,0,0.0,137.0,4.0,15.0,137.0,134.2,106.43
2016,11,19,12,15,0.0,105.5,4.0,15.0,105.5,102.5,80.22
2016,11,19,12,30,0.0,74.0,4.0,15.0,74.0,71.56,54.54
2016,11,19,12,45,0.0,64.0,4.0,15.5,64.0,61.87,46.39
2016,11,19,13,0,0.0,54.0,4.0,16.0,54.0,52.19,38.25
2016,11,19,13,15,40.5,128.5,3.9,16.0,147.5,150.51,120.57
2016,11,19,13,30,81.0,203.0,3.8,16.0,241.0,247.37,199.6
2016,11,19,13,45,47.0,179.0,3.75,16.0,200.5,202.29,162.56
2016,11,19,14,0,13.0,155.0,3.7,16.0,160.0,157.57,125.96
2016,11,19,14,15,6.5,98.5,3.55,15.5,101.0,98.28,77.23
2016,11,19,14,30,0.0,42.0,3.4,15.0,42.0,40.56,28.9
2016,11,19,14,45,0.0,38.0,3.25,15.0,38.0,36.69,25.68
2016,11,19,15,0,0.0,34.0,3.1,15.0,34.0,32.82,22.4
2016,11,19,15,15,0.0,29.0,2.8,14.5,29.0,27.98,18.3
2016,11,19,15,30,0.0,24.0,2.5,14.0,24.0,23.15,14.15
2016,11,19,15,45,0.0,19.0,2.2,14.0,19.0,18.32,9.91
2016,11,19,16,0,0.0,14.0,1.9,14.0,14.0,13.5,5.66
2016,11,19,16,15,0.0,9.0,1.75,13.5,9.0,8.67,1.34
2016,11,19,16,30,0.0,4.0,1.6,13.0,4.0,3.85,0.0
2016,11,19,16,45,0.0,2.0,1.5,13.0,2.0,1.97,0.0
2016,11,19,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,7,15,65.0,14.5,0.8,12.0,20.0,32.72,0.0
2016,11,20,7,30,130.0,29.0,0.8,12.0,40.0,91.84,56.59
2016,11,20,7,45,181.5,44.5,0.85,12.5,70.0,135.11,102.34
2016,11,20,8,0,233.0,60.0,0.9,13.0,100.0,180.78,142.72
2016,11,20,8,15,265.5,75.0,0.95,13.0,132.0,220.91,178.12
2016,11,20,8,30,298.0,90.0,1.0,13.0,164.0,262.8,214.27
2016,11,20,8,45,317.0,104.0,1.1,13.0,194.5,290.65,238.49
2016,11,20,9,0,336.0,118.0,1.2,13.0,225.0,325.84,267.96
2016,11,20,9,15,359.0,126.5,1.2,13.0,253.5,364.69,299.43
2016,11,20,9,30,382.0,135.0,1.2,13.0,282.0,396.15,324.53
2016,11,20,9,45,218.5,157.0,1.3,13.5,242.5,318.11,260.03
2016,11,20,10,0,55.0,179.0,1.4,14.0,203.0,225.6,182.5
2016,11,20,10,15,111.0,194.5,1.45,14.0,246.5,286.97,233.2
2016,11,20,10,30,167.0,210.0,1.5,14.0,290.0,341.91,277.37
2016,11,20,10,45,107.0,210.0,1.6,14.0,262.0,293.43,237.41
2016,11,20,11,0,47.0,210.0,1.7,14.0,234.0,251.61,202.65
2016,11,20,11,15,28.5,196.5,1.65,14.0,211.0,222.85,179.1
2016,11,20,11,30,10.0,183.0,1.6,14.0,188.0,188.91,151.18
2016,11,20,11,45,11.0,185.5,1.6,14.0,191.0,191.75,153.55
2016,11,20,12,0,12.0,188.0,1.6,14.0,194.0,194.56,155.82
2016,11,20,12,15,6.0,156.5,1.5,14.0,159.5,157.83,125.84
2016,11,20,12,30,0.0,125.0,1.4,14.0,125.0,121.97,96.42
2016,11,20,12,45,0.0,141.5,1.35,14.0,141.5,138.5,110.14
2016,11,20,13,0,0.0,158.0,1.3,14.0,158.0,155.07,123.74
2016,11,20,13,15,48.0,181.0,1.25,14.0,203.5,208.83,168.23
2016,11,20,13,30,96.0,204.0,1.2,14.0,249.0,256.32,206.57
2016,11,20,13,45,213.5,184.0,1.2,14.5,276.5,293.57,236.25
2016,11,20,14,0,331.0,164.0,1.2,15.0,304.0,321.69,257.24
2016,11,20,14,15,541.5,117.5,1.15,15.0,326.0,352.39,278.75
2016,11,20,14,30,752.0,71.0,1.1,15.0,348.0,363.76,282.18
2016,11,20,14,45,728.0,66.5,1.05,15.0,312.0,317.46,241.32
2016,11,20,15,0,704.0,62.0,1.0,15.0,276.0,271.76,200.57
2016,11,20,15,15,660.5,57.5,0.9,14.5,235.5,221.56,156.64
2016,11,20,15,30,617.0,53.0,0.8,14.0,195.0,174.89,115.95
2016,11,20,15,45,550.0,46.5,0.7,14.0,153.5,126.22,75.93
2016,11,20,16,0,483.0,40.0,0.6,14.0,112.0,83.72,44.1
2016,11,20,16,15,369.0,31.0,0.65,13.5,75.0,43.26,19.45
2016,11,20,16,30,255.0,22.0,0.7,13.0,38.0,17.5,1.81
2016,11,20,16,45,127.5,11.0,0.75,12.5,19.0,10.81,0.0
2016,11,20,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,7,15,183.0,12.0,1.35,9.5,26.5,63.29,0.0
2016,11,21,7,30,366.0,24.0,1.4,10.0,53.0,162.05,97.22
2016,11,21,7,45,465.0,31.5,1.5,10.5,92.5,220.76,167.51
2016,11,21,8,0,564.0,39.0,1.6,11.0,132.0,288.88,228.76
2016,11,21,8,15,622.5,44.0,1.6,11.0,173.5,342.74,277.37
2016,11,21,8,30,681.0,49.0,1.6,11.0,215.0,399.27,326.77
2016,11,21,8,45,718.0,53.0,1.65,11.5,255.0,445.67,366.22
2016,11,21,9,0,755.0,57.0,1.7,12.0,295.0,492.34,404.55
2016,11,21,9,15,781.0,59.5,1.65,12.0,331.0,530.75,435.59
2016,11,21,9,30,807.0,62.0,1.6,12.0,367.0,568.04,464.86
2016,11,21,9,45,808.0,68.5,1.6,12.5,395.0,592.98,483.11
2016,11,21,10,0,809.0,75.0,1.6,13.0,423.0,615.14,498.82
2016,11,21,10,15,822.5,76.5,1.55,13.5,448.0,636.97,513.77
2016,11,21,10,30,836.0,78.0,1.5,14.0,473.0,656.23,526.44
2016,11,21,10,45,847.5,78.5,1.5,14.5,491.5,670.26,535.35
2016,11,21,11,0,859.0,79.0,1.5,15.0,510.0,681.38,541.85
2016,11,21,11,15,864.0,79.5,1.45,15.0,520.5,685.02,543.56
2016,11,21,11,30,869.0,80.0,1.4,15.0,531.0,685.54,543.17
2016,11,21,11,45,872.5,79.5,1.4,15.0,534.5,680.74,539.48
2016,11,21,12,0,876.0,79.0,1.4,15.0,538.0,669.63,531.03
2016,11,21,12,15,874.5,78.5,1.4,15.0,533.5,655.52,520.19
2016,11,21,12,30,873.0,78.0,1.4,15.0,529.0,638.46,507.04
2016,11,21,12,45,867.5,77.5,1.4,15.5,517.0,618.46,490.52
2016,11,21,13,0,862.0,77.0,1.4,16.0,505.0,593.19,469.97
2016,11,21,13,15,853.0,76.0,1.35,16.0,486.0,562.96,445.94
2016,11,21,13,30,844.0,75.0,1.3,16.0,467.0,530.62,419.88
2016,11,21,13,45,829.5,73.5,1.3,16.0,441.0,493.1,389.6
2016,11,21,14,0,815.0,72.0,1.3,16.0,415.0,454.26,357.55
2016,11,21,14,15,795.0,69.5,1.25,15.5,383.0,410.97,321.66
2016,11,21,14,30,775.0,67.0,1.2,15.0,351.0,367.31,284.46
2016,11,21,14,45,745.0,64.0,1.15,15.0,314.0,319.65,242.82
2016,11,21,15,0,715.0,61.0,1.1,15.0,277.0,273.08,201.36
2016,11,21,15,15,672.0,56.5,1.0,14.5,236.5,223.22,157.59
2016,11,21,15,30,629.0,52.0,0.9,14.0,196.0,175.62,116.03
2016,11,21,15,45,559.0,46.0,0.8,14.0,154.0,126.53,75.78
2016,11,21,16,0,489.0,40.0,0.7,14.0,112.0,83.89,44.02
2016,11,21,16,15,372.5,31.0,0.75,13.5,74.5,43.15,19.3
2016,11,21,16,30,256.0,22.0,0.8,13.0,37.0,17.61,0.9
2016,11,21,16,45,128.0,11.0,0.85,12.5,18.5,10.81,0.0
2016,11,21,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,7,15,84.0,13.5,0.2,9.0,20.0,36.68,0.0
2016,11,22,7,30,168.0,27.0,0.2,9.0,40.0,99.37,55.46
2016,11,22,7,45,233.0,41.0,0.2,9.5,71.5,148.82,112.41
2016,11,22,8,0,298.0,55.0,0.2,10.0,103.0,199.96,157.82
2016,11,22,8,15,336.5,68.0,0.25,10.0,137.0,242.76,195.71
2016,11,22,8,30,375.0,81.0,0.3,10.0,171.0,287.68,234.49
2016,11,22,8,45,398.0,93.0,0.4,10.5,203.5,325.11,266.09
2016,11,22,9,0,421.0,105.0,0.5,11.0,236.0,362.85,297.1
2016,11,22,9,15,451.5,110.0,0.65,11.0,266.0,396.83,325.45
2016,11,22,9,30,482.0,115.0,0.8,11.0,296.0,431.01,353.51
2016,11,22,9,45,502.0,122.5,0.95,11.5,324.5,461.39,377.37
2016,11,22,10,0,522.0,130.0,1.1,12.0,353.0,490.83,400.1
2016,11,22,10,15,504.5,142.5,1.15,12.0,368.5,500.23,406.8
2016,11,22,10,30,487.0,155.0,1.2,12.0,384.0,507.21,411.67
2016,11,22,10,45,483.5,163.0,1.3,12.5,397.5,516.35,417.93
2016,11,22,11,0,480.0,171.0,1.4,13.0,411.0,523.59,422.62
2016,11,22,11,15,445.5,183.5,1.4,13.0,409.5,512.83,413.34
2016,11,22,11,30,411.0,196.0,1.4,13.0,408.0,500.27,402.81
2016,11,22,11,45,455.5,186.5,1.45,13.0,423.0,515.57,415.33
2016,11,22,12,0,500.0,177.0,1.5,13.0,438.0,528.51,425.7
2016,11,22,12,15,488.5,178.0,1.5,13.0,431.0,513.81,413.87
2016,11,22,12,30,477.0,179.0,1.5,13.0,424.0,497.72,401.11
2016,11,22,12,45,385.0,193.0,1.55,13.0,388.0,439.7,355.21
2016,11,22,13,0,293.0,207.0,1.6,13.0,352.0,390.47,315.74
2016,11,22,13,15,302.0,197.0,1.6,13.0,341.5,375.59,304.14
2016,11,22,13,30,311.0,187.0,1.6,13.0,331.0,359.4,291.04
2016,11,22,13,45,253.0,182.5,1.6,13.0,295.0,314.49,254.54
2016,11,22,14,0,195.0,178.0,1.6,13.0,259.0,269.78,218.17
2016,11,22,14,15,156.0,165.0,1.55,13.0,227.0,231.7,186.97
2016,11,22,14,30,117.0,152.0,1.5,13.0,195.0,196.44,157.98
2016,11,22,14,45,108.0,137.5,1.45,13.0,174.0,172.88,138.17
2016,11,22,15,0,99.0,123.0,1.4,13.0,153.0,150.02,118.73
2016,11,22,15,15,89.5,106.0,1.25,12.5,130.0,125.39,97.84
2016,11,22,15,30,80.0,89.0,1.1,12.0,107.0,101.69,77.62
2016,11,22,15,45,67.0,71.0,0.95,12.0,84.0,77.55,57.1
2016,11,22,16,0,54.0,53.0,0.8,12.0,61.0,54.9,38.11
2016,11,22,16,15,27.0,36.0,0.8,11.5,40.0,34.79,21.52
2016,11,22,16,30,0.0,19.0,0.8,11.0,19.0,18.16,0.13
2016,11,22,16,45,0.0,9.5,0.85,11.0,9.5,9.34,0.0
2016,11,22,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,7,15,76.5,15.5,1.0,9.5,21.0,36.34,0.0
2016,11,23,7,30,153.0,31.0,1.0,10.0,42.0,98.87,50.8
2016,11,23,7,45,267.5,43.0,1.0,10.5,78.5,163.55,123.06
2016,11,23,8,0,382.0,55.0,1.0,11.0,115.0,233.16,183.96
2016,11,23,8,15,452.5,63.5,1.15,11.0,155.5,288.2,232.67
2016,11,23,8,30,523.0,72.0,1.3,11.0,196.0,348.15,284.58
2016,11,23,8,45,571.5,77.5,1.45,11.5,235.0,396.96,326.04
2016,11,23,9,0,620.0,83.0,1.6,12.0,274.0,447.0,367.43
2016,11,23,9,15,652.0,87.5,1.65,12.0,310.0,487.33,400.47
2016,11,23,9,30,684.0,92.0,1.7,12.0,346.0,527.17,432.41
2016,11,23,9,45,714.5,93.0,1.8,12.5,378.0,561.29,458.81
2016,11,23,10,0,745.0,94.0,1.9,13.0,410.0,594.11,483.72
2016,11,23,10,15,760.0,96.0,1.9,13.0,434.5,616.38,500.45
2016,11,23,10,30,775.0,98.0,1.9,13.0,459.0,636.35,515.24
2016,11,23,10,45,788.5,98.5,1.95,13.0,477.5,648.54,524.48
2016,11,23,11,0,802.0,99.0,2.0,13.0,496.0,660.79,533.63
2016,11,23,11,15,807.5,100.0,1.95,13.0,507.0,665.32,536.23
2016,11,23,11,30,813.0,101.0,1.9,13.0,518.0,666.89,536.62
2016,11,23,11,45,572.0,157.0,1.9,13.5,451.5,560.12,451.38
2016,11,23,12,0,331.0,213.0,1.9,14.0,385.0,449.01,361.84
2016,11,23,12,15,574.0,156.0,1.9,14.0,450.5,544.1,439.24
2016,11,23,12,30,817.0,99.0,1.9,14.0,516.0,625.21,502.36
2016,11,23,12,45,812.5,97.0,1.95,14.0,504.0,602.73,484.2
2016,11,23,13,0,808.0,95.0,2.0,14.0,492.0,577.78,464.68
2016,11,23,13,15,630.0,127.0,2.0,14.0,429.0,490.95,395.8
2016,11,23,13,30,452.0,159.0,2.0,14.0,366.0,408.1,329.5
2016,11,23,13,45,327.0,167.5,2.05,14.0,313.0,335.04,270.83
2016,11,23,14,0,202.0,176.0,2.1,14.0,260.0,270.72,218.61
2016,11,23,14,15,101.0,137.5,2.0,13.5,179.5,180.64,145.56
2016,11,23,14,30,0.0,99.0,1.9,13.0,99.0,96.03,76.12
2016,11,23,14,45,0.0,88.5,1.8,13.0,88.5,85.71,67.6
2016,11,23,15,0,0.0,78.0,1.7,13.0,78.0,75.43,58.92
2016,11,23,15,15,284.0,69.5,1.5,12.5,133.0,138.87,102.85
2016,11,23,15,30,568.0,61.0,1.3,12.0,188.0,171.51,116.24
2016,11,23,15,45,498.5,53.0,1.1,12.0,147.5,123.76,76.7
2016,11,23,16,0,429.0,45.0,0.9,12.0,107.0,82.52,45.72
2016,11,23,16,15,309.0,34.0,0.9,11.0,70.5,43.09,21.05
2016,11,23,16,30,189.0,23.0,0.9,10.0,34.0,18.14,0.0
2016,11,23,16,45,94.5,11.5,0.95,9.5,17.0,11.3,0.0
2016,11,23,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,7,15,99.5,14.0,0.85,6.0,20.5,40.96,0.0
2016,11,24,7,30,199.0,28.0,0.9,6.0,41.0,108.47,50.78
2016,11,24,7,45,312.0,39.5,1.0,6.5,79.0,173.4,131.34
2016,11,24,8,0,425.0,51.0,1.1,7.0,117.0,244.31,195.01
2016,11,24,8,15,494.5,59.0,1.05,7.5,158.0,300.72,245.02
2016,11,24,8,30,564.0,67.0,1.0,8.0,199.0,360.83,296.64
2016,11,24,8,45,616.5,71.5,0.95,8.5,239.5,411.65,339.27
2016,11,24,9,0,669.0,76.0,0.9,9.0,280.0,463.87,381.5
2016,11,24,9,15,700.0,80.0,0.85,9.5,316.5,504.26,413.02
2016,11,24,9,30,731.0,84.0,0.8,10.0,353.0,544.02,442.99
2016,11,24,9,45,753.0,86.5,0.8,10.5,384.0,575.51,466.24
2016,11,24,10,0,775.0,89.0,0.8,11.0,415.0,605.3,487.67
2016,11,24,10,15,789.5,91.5,0.75,11.5,440.0,625.58,501.05
2016,11,24,10,30,804.0,94.0,0.7,12.0,465.0,646.27,514.37
2016,11,24,10,45,817.0,94.0,0.7,12.5,484.0,660.6,523.44
2016,11,24,11,0,830.0,94.0,0.7,13.0,503.0,672.11,530.39
2016,11,24,11,15,835.5,95.0,0.65,13.0,513.5,676.72,532.54
2016,11,24,11,30,841.0,96.0,0.6,13.0,524.0,678.29,532.49
2016,11,24,11,45,848.0,94.0,0.55,13.0,528.5,674.48,528.7
2016,11,24,12,0,855.0,92.0,0.5,13.0,533.0,667.54,522.66
2016,11,24,12,15,853.0,92.0,0.5,13.0,528.5,653.86,512.31
2016,11,24,12,30,851.0,92.0,0.5,13.0,524.0,637.27,499.81
2016,11,24,12,45,845.5,91.0,0.55,13.5,512.0,614.69,482.53
2016,11,24,13,0,840.0,90.0,0.6,14.0,500.0,589.57,463.12
2016,11,24,13,15,623.5,128.5,0.65,14.0,426.5,487.86,385.85
2016,11,24,13,30,407.0,167.0,0.7,14.0,353.0,392.12,311.99
2016,11,24,13,45,479.5,142.5,0.8,14.0,349.5,387.52,309.06
2016,11,24,14,0,552.0,118.0,0.9,14.0,346.0,378.66,301.03
2016,11,24,14,15,560.5,106.0,0.9,13.5,322.0,347.44,274.87
2016,11,24,14,30,569.0,94.0,0.9,13.0,298.0,314.25,246.32
2016,11,24,14,45,523.0,93.5,0.95,13.0,266.0,272.46,210.5
2016,11,24,15,0,477.0,93.0,1.0,13.0,234.0,232.35,175.77
2016,11,24,15,15,530.5,76.0,0.9,12.5,211.5,205.82,148.97
2016,11,24,15,30,584.0,59.0,0.8,12.0,189.0,172.22,115.6
2016,11,24,15,45,508.5,52.0,0.75,11.5,147.5,123.9,76.37
2016,11,24,16,0,433.0,45.0,0.7,11.0,106.0,82.68,45.85
2016,11,24,16,15,314.0,33.5,0.75,10.5,69.5,42.68,20.62
2016,11,24,16,30,195.0,22.0,0.8,10.0,33.0,17.88,0.0
2016,11,24,16,45,97.5,11.0,0.85,10.0,16.5,10.81,0.0
2016,11,24,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,15,25.5,12.0,0.8,8.0,14.0,18.7,0.0
2016,11,25,7,30,51.0,24.0,0.8,8.0,28.0,46.43,15.78
2016,11,25,7,45,102.0,40.5,0.8,8.5,54.0,94.08,69.44
2016,11,25,8,0,153.0,57.0,0.8,9.0,80.0,136.7,107.91
2016,11,25,8,15,181.5,73.5,0.8,9.0,109.5,173.1,140.47
2016,11,25,8,30,210.0,90.0,0.8,9.0,139.0,211.13,173.86
2016,11,25,8,45,227.5,105.5,0.85,9.5,167.0,243.71,201.78
2016,11,25,9,0,245.0,121.0,0.9,10.0,195.0,276.76,229.39
2016,11,25,9,15,269.0,130.5,0.95,10.0,221.0,306.46,254.26
2016,11,25,9,30,293.0,140.0,1.0,10.0,247.0,336.73,279.18
2016,11,25,9,45,272.0,156.0,1.05,10.5,262.0,347.38,286.81
2016,11,25,10,0,251.0,172.0,1.1,11.0,277.0,356.17,292.79
2016,11,25,10,15,146.0,179.0,1.15,11.0,241.0,290.97,238.81
2016,11,25,10,30,41.0,186.0,1.2,11.0,205.0,222.87,181.56
2016,11,25,10,45,212.5,187.0,1.3,11.5,290.5,344.12,282.87
2016,11,25,11,0,384.0,188.0,1.4,12.0,376.0,467.07,380.69
2016,11,25,11,15,371.5,195.5,1.4,12.0,380.5,466.07,378.33
2016,11,25,11,30,359.0,203.0,1.4,12.0,385.0,463.68,375.87
2016,11,25,11,45,208.5,210.5,1.45,12.0,316.5,362.05,294.15
2016,11,25,12,0,58.0,218.0,1.5,12.0,248.0,262.9,212.67
2016,11,25,12,15,29.0,188.0,1.5,12.0,203.0,210.32,170.09
2016,11,25,12,30,0.0,158.0,1.5,12.0,158.0,155.55,124.89
2016,11,25,12,45,38.5,184.0,1.5,12.5,203.0,209.62,169.87
2016,11,25,13,0,77.0,210.0,1.5,13.0,248.0,258.05,209.01
2016,11,25,13,15,38.5,175.0,1.5,13.0,194.0,197.32,159.3
2016,11,25,13,30,0.0,140.0,1.5,13.0,140.0,136.94,109.59
2016,11,25,13,45,65.0,158.5,1.5,13.0,185.0,189.98,154.04
2016,11,25,14,0,130.0,177.0,1.5,13.0,230.0,238.72,193.47
2016,11,25,14,15,74.0,155.0,1.45,12.5,185.0,184.58,149.21
2016,11,25,14,30,18.0,133.0,1.4,12.0,140.0,136.35,109.96
2016,11,25,14,45,14.0,120.0,1.4,12.0,125.0,121.24,97.47
2016,11,25,15,0,10.0,107.0,1.4,12.0,110.0,106.51,85.12
2016,11,25,15,15,5.0,92.0,1.25,12.0,93.5,90.02,71.17
2016,11,25,15,30,0.0,77.0,1.1,12.0,77.0,74.06,57.59
2016,11,25,15,45,0.0,60.0,0.95,12.0,60.0,57.53,43.19
2016,11,25,16,0,0.0,43.0,0.8,12.0,43.0,41.17,28.81
2016,11,25,16,15,0.0,28.0,0.8,11.5,28.0,26.86,15.61
2016,11,25,16,30,0.0,13.0,0.8,11.0,13.0,12.54,0.0
2016,11,25,16,45,0.0,6.5,0.8,11.0,6.5,6.39,0.0
2016,11,25,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,1.55,10.0,6.0,5.9,0.0
2016,11,26,7,30,0.0,12.0,1.6,10.0,12.0,11.57,0.0
2016,11,26,7,45,0.0,25.0,1.65,10.0,25.0,24.14,13.89
2016,11,26,8,0,0.0,38.0,1.7,10.0,38.0,37.38,25.98
2016,11,26,8,15,0.0,52.5,1.75,10.0,52.5,52.41,39.29
2016,11,26,8,30,0.0,67.0,1.8,10.0,67.0,67.3,52.39
2016,11,26,8,45,0.0,81.0,1.9,10.5,81.0,81.56,64.68
2016,11,26,9,0,0.0,95.0,2.0,11.0,95.0,95.78,76.74
2016,11,26,9,15,0.0,108.0,2.05,11.0,108.0,108.88,87.82
2016,11,26,9,30,0.0,121.0,2.1,11.0,121.0,121.99,98.8
2016,11,26,9,45,25.0,145.0,2.2,11.0,155.5,162.53,133.25
2016,11,26,10,0,50.0,169.0,2.3,11.0,190.0,211.21,173.98
2016,11,26,10,15,70.5,183.5,2.4,11.0,215.0,240.23,198.03
2016,11,26,10,30,91.0,198.0,2.5,11.0,240.0,269.55,222.21
2016,11,26,10,45,60.0,194.5,2.6,11.0,223.0,244.15,200.48
2016,11,26,11,0,29.0,191.0,2.7,11.0,206.0,218.54,178.62
2016,11,26,11,15,244.5,185.5,2.75,11.0,309.0,369.41,306.25
2016,11,26,11,30,460.0,180.0,2.8,11.0,412.0,512.03,421.98
2016,11,26,11,45,240.0,186.5,2.85,11.0,308.0,362.81,299.28
2016,11,26,12,0,20.0,193.0,2.9,11.0,204.0,205.31,166.96
2016,11,26,12,15,164.0,201.5,2.95,11.0,284.5,316.62,261.37
2016,11,26,12,30,308.0,210.0,3.0,11.0,365.0,416.95,343.53
2016,11,26,12,45,154.0,152.5,3.05,11.5,230.0,250.4,206.41
2016,11,26,13,0,0.0,95.0,3.1,12.0,95.0,92.11,72.54
2016,11,26,13,15,58.0,146.5,2.95,12.0,173.0,178.4,145.75
2016,11,26,13,30,116.0,198.0,2.8,12.0,251.0,263.98,216.15
2016,11,26,13,45,58.0,147.5,2.7,12.0,174.0,175.24,142.58
2016,11,26,14,0,0.0,97.0,2.6,12.0,97.0,94.12,74.67
2016,11,26,14,15,186.5,111.0,2.5,11.5,177.5,191.39,155.9
2016,11,26,14,30,373.0,125.0,2.4,11.0,258.0,269.41,217.0
2016,11,26,14,45,325.5,121.0,2.3,11.0,228.5,230.12,182.76
2016,11,26,15,0,278.0,117.0,2.2,11.0,199.0,196.69,153.88
2016,11,26,15,15,250.0,102.5,2.15,11.0,168.0,161.4,123.14
2016,11,26,15,30,222.0,88.0,2.1,11.0,137.0,128.46,94.63
2016,11,26,15,45,175.0,72.0,2.05,11.0,105.5,93.91,66.24
2016,11,26,16,0,128.0,56.0,2.0,11.0,74.0,64.02,42.71
2016,11,26,16,15,72.0,38.0,2.05,10.5,47.5,37.51,22.21
2016,11,26,16,30,16.0,20.0,2.1,10.0,21.0,18.57,0.0
2016,11,26,16,45,8.0,10.0,2.15,10.0,10.5,9.83,0.0
2016,11,26,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,7,15,102.0,12.0,1.35,8.5,18.0,38.88,0.0
2016,11,27,7,30,204.0,24.0,1.5,9.0,36.0,100.45,20.55
2016,11,27,7,45,332.5,33.5,1.65,9.5,73.0,172.17,125.71
2016,11,27,8,0,461.0,43.0,1.8,10.0,110.0,246.59,193.57
2016,11,27,8,15,531.5,50.0,1.9,10.0,150.5,302.7,244.44
2016,11,27,8,30,602.0,57.0,2.0,10.0,191.0,362.7,297.46
2016,11,27,8,45,653.5,60.5,2.1,10.5,231.5,412.42,340.54
2016,11,27,9,0,705.0,64.0,2.2,11.0,272.0,463.52,383.46
2016,11,27,9,15,635.5,79.0,2.2,11.0,284.5,461.26,382.7
2016,11,27,9,30,566.0,94.0,2.2,11.0,297.0,452.89,376.43
2016,11,27,9,45,559.0,105.5,2.2,11.5,320.5,473.17,392.13
2016,11,27,10,0,552.0,117.0,2.2,12.0,344.0,491.1,405.32
2016,11,27,10,15,695.0,97.0,2.1,12.0,400.0,568.14,466.61
2016,11,27,10,30,838.0,77.0,2.0,12.0,456.0,643.42,524.62
2016,11,27,10,45,847.5,78.0,1.95,12.5,474.0,656.89,532.69
2016,11,27,11,0,857.0,79.0,1.9,13.0,492.0,667.44,538.91
2016,11,27,11,15,861.5,79.5,1.75,13.0,503.0,671.07,540.13
2016,11,27,11,30,866.0,80.0,1.6,13.0,514.0,671.6,538.95
2016,11,27,11,45,864.5,81.0,1.5,13.5,516.5,665.62,532.22
2016,11,27,12,0,863.0,82.0,1.4,14.0,519.0,656.58,523.23
2016,11,27,12,15,700.5,120.0,1.3,14.0,473.0,584.44,466.37
2016,11,27,12,30,538.0,158.0,1.2,14.0,427.0,508.79,406.89
2016,11,27,12,45,452.0,173.0,1.2,14.0,395.5,461.04,369.63
2016,11,27,13,0,366.0,188.0,1.2,14.0,364.0,410.18,329.42
2016,11,27,13,15,316.5,187.5,1.15,14.0,336.0,371.57,298.66
2016,11,27,13,30,267.0,187.0,1.1,14.0,308.0,334.71,269.0
2016,11,27,13,45,299.5,171.5,1.05,14.0,299.5,324.37,260.5
2016,11,27,14,0,332.0,156.0,1.0,14.0,291.0,311.21,249.1
2016,11,27,14,15,271.5,149.5,1.0,13.5,254.5,265.76,212.45
2016,11,27,14,30,211.0,143.0,1.0,13.0,218.0,224.38,179.0
2016,11,27,14,45,194.0,130.5,1.0,13.0,194.0,194.15,153.56
2016,11,27,15,0,177.0,118.0,1.0,13.0,170.0,167.28,130.58
2016,11,27,15,15,162.5,102.0,0.95,12.5,144.0,138.89,106.34
2016,11,27,15,30,148.0,86.0,0.9,12.0,118.0,111.76,83.09
2016,11,27,15,45,126.0,68.5,0.85,11.5,91.5,83.5,59.46
2016,11,27,16,0,104.0,51.0,0.8,11.0,65.0,57.26,38.05
2016,11,27,16,15,52.0,35.5,0.8,10.5,42.5,34.59,20.32
2016,11,27,16,30,0.0,20.0,0.8,10.0,20.0,18.84,0.0
2016,11,27,16,45,0.0,10.0,0.85,10.0,10.0,9.83,0.0
2016,11,27,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,7,15,76.0,12.0,1.5,10.0,16.5,31.79,0.0
2016,11,28,7,30,152.0,24.0,1.7,10.0,33.0,84.52,5.76
2016,11,28,7,45,271.0,36.0,1.95,10.5,68.0,153.22,110.32
2016,11,28,8,0,390.0,48.0,2.2,11.0,103.0,222.42,173.91
2016,11,28,8,15,465.5,56.0,2.3,11.0,143.0,279.31,225.05
2016,11,28,8,30,541.0,64.0,2.4,11.0,183.0,340.4,278.79
2016,11,28,8,45,600.0,67.5,2.5,11.0,223.5,392.03,324.01
2016,11,28,9,0,659.0,71.0,2.6,11.0,264.0,445.5,369.7
2016,11,28,9,15,634.5,78.0,2.6,11.0,283.0,457.89,381.01
2016,11,28,9,30,610.0,85.0,2.6,11.0,302.0,466.94,389.08
2016,11,28,9,45,496.5,116.5,2.65,11.5,303.5,443.42,368.74
2016,11,28,10,0,383.0,148.0,2.7,12.0,305.0,416.73,345.28
2016,11,28,10,15,529.0,136.5,2.7,12.0,367.0,501.55,414.66
2016,11,28,10,30,675.0,125.0,2.7,12.0,429.0,591.74,485.96
2016,11,28,10,45,658.0,122.5,2.75,12.5,428.0,582.6,477.39
2016,11,28,11,0,641.0,120.0,2.8,13.0,427.0,570.75,467.32
2016,11,28,11,15,601.0,135.0,2.75,13.0,428.5,560.08,457.86
2016,11,28,11,30,561.0,150.0,2.7,13.0,430.0,544.17,444.39
2016,11,28,11,45,660.0,133.5,2.65,13.5,465.0,589.62,479.34
2016,11,28,12,0,759.0,117.0,2.6,14.0,500.0,628.13,507.95
2016,11,28,12,15,756.5,117.0,2.55,14.0,496.0,615.39,497.18
2016,11,28,12,30,754.0,117.0,2.5,14.0,492.0,600.09,484.71
2016,11,28,12,45,712.0,114.0,2.45,14.0,462.0,555.58,449.68
2016,11,28,13,0,670.0,111.0,2.4,14.0,432.0,510.53,414.01
2016,11,28,13,15,690.5,111.5,2.35,14.0,431.0,503.27,407.28
2016,11,28,13,30,711.0,112.0,2.3,14.0,430.0,492.7,397.33
2016,11,28,13,45,706.5,105.5,2.25,14.0,406.5,459.38,369.4
2016,11,28,14,0,702.0,99.0,2.2,14.0,383.0,424.45,339.66
