Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,15,677.0,95.5,2.1,14.0,352.0,382.66,303.78
2016,11,28,14,30,652.0,92.0,2.0,14.0,321.0,341.14,267.48
2016,11,28,14,45,636.0,83.5,1.9,14.0,287.5,298.16,229.24
2016,11,28,15,0,620.0,75.0,1.8,14.0,254.0,255.29,190.46
2016,11,28,15,15,569.5,69.5,1.55,13.5,215.0,207.5,148.67
2016,11,28,15,30,519.0,64.0,1.3,13.0,176.0,163.55,110.68
2016,11,28,15,45,465.0,54.0,1.1,12.5,138.0,118.91,73.82
2016,11,28,16,0,411.0,44.0,0.9,12.0,100.0,79.21,43.66
2016,11,28,16,15,287.0,33.0,0.95,11.5,65.0,40.96,19.55
2016,11,28,16,30,163.0,22.0,1.0,11.0,30.0,17.42,0.0
2016,11,28,16,45,81.5,11.0,1.1,10.5,15.0,10.81,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,7,15,175.5,9.0,1.65,6.5,18.0,54.6,0.0
2016,11,29,7,30,351.0,18.0,1.8,7.0,36.0,134.27,0.0
2016,11,29,7,45,463.0,25.0,2.0,8.0,74.0,202.69,144.79
2016,11,29,8,0,575.0,32.0,2.2,9.0,112.0,272.55,213.04
2016,11,29,8,15,638.0,37.0,2.3,9.0,153.0,327.18,264.13
2016,11,29,8,30,701.0,42.0,2.4,9.0,194.0,384.94,316.33
2016,11,29,8,45,739.5,45.5,2.5,9.5,234.0,431.34,357.47
2016,11,29,9,0,778.0,49.0,2.6,10.0,274.0,478.14,397.53
2016,11,29,9,15,804.0,51.0,2.6,10.5,310.0,512.5,426.29
2016,11,29,9,30,830.0,53.0,2.6,11.0,346.0,549.26,455.89
2016,11,29,9,45,846.5,55.5,2.6,11.5,376.5,579.55,479.47
2016,11,29,10,0,863.0,58.0,2.6,12.0,407.0,607.75,500.79
2016,11,29,10,15,875.5,59.5,2.5,12.0,432.0,629.88,517.44
2016,11,29,10,30,888.0,61.0,2.4,12.0,457.0,649.36,531.71
2016,11,29,10,45,893.5,62.5,2.3,12.5,475.0,661.42,539.01
2016,11,29,11,0,899.0,64.0,2.2,13.0,493.0,670.41,543.61
2016,11,29,11,15,903.5,64.5,2.1,13.0,504.0,674.44,545.53
2016,11,29,11,30,908.0,65.0,2.0,13.0,515.0,675.26,545.18
2016,11,29,11,45,907.0,66.0,1.95,13.5,518.5,669.82,539.43
2016,11,29,12,0,906.0,67.0,1.9,14.0,522.0,661.21,531.11
2016,11,29,12,15,904.5,67.0,1.85,14.0,518.0,648.03,520.32
2016,11,29,12,30,903.0,67.0,1.8,14.0,514.0,631.8,507.15
2016,11,29,12,45,890.0,69.0,1.75,14.0,501.5,607.99,487.99
2016,11,29,13,0,877.0,71.0,1.7,14.0,489.0,581.78,466.8
2016,11,29,13,15,868.0,70.0,1.65,14.0,470.5,552.31,442.86
2016,11,29,13,30,859.0,69.0,1.6,14.0,452.0,522.18,417.91
2016,11,29,13,45,845.5,67.5,1.6,14.0,427.0,485.58,387.67
2016,11,29,14,0,832.0,66.0,1.6,14.0,402.0,447.53,355.55
2016,11,29,14,15,812.5,64.0,1.5,14.0,370.5,405.25,319.01
2016,11,29,14,30,793.0,62.0,1.4,14.0,339.0,362.47,281.25
2016,11,29,14,45,763.5,59.0,1.3,14.0,302.5,315.13,239.27
2016,11,29,15,0,734.0,56.0,1.2,14.0,266.0,268.73,197.46
2016,11,29,15,15,691.0,52.0,1.05,13.5,226.5,219.36,153.72
2016,11,29,15,30,648.0,48.0,0.9,13.0,187.0,172.88,112.89
2016,11,29,15,45,579.5,42.0,0.8,12.5,146.0,124.05,72.98
2016,11,29,16,0,511.0,36.0,0.7,12.0,105.0,80.44,40.66
2016,11,29,16,15,391.0,27.0,0.65,11.5,68.5,39.17,15.67
2016,11,29,16,30,271.0,18.0,0.6,11.0,32.0,14.15,0.0
2016,11,29,16,45,135.5,9.0,0.6,11.0,16.0,8.85,0.0
2016,11,29,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,7,15,89.5,10.0,0.65,9.0,14.5,32.95,0.0
2016,11,30,7,30,179.0,20.0,0.6,9.0,29.0,85.62,0.0
2016,11,30,7,45,299.5,31.0,0.6,9.5,63.5,155.57,108.67
2016,11,30,8,0,420.0,42.0,0.6,10.0,98.0,225.89,174.59
2016,11,30,8,15,494.0,49.0,0.7,10.0,138.0,281.39,224.32
2016,11,30,8,30,568.0,56.0,0.8,10.0,178.0,341.11,276.39
2016,11,30,8,45,621.5,60.0,0.95,10.5,217.5,390.92,319.24
2016,11,30,9,0,675.0,64.0,1.1,11.0,257.0,442.34,362.24
2016,11,30,9,15,349.5,98.5,1.15,11.0,199.0,317.89,262.81
2016,11,30,9,30,24.0,133.0,1.2,11.0,141.0,149.91,121.92
2016,11,30,9,45,100.5,152.0,1.3,11.0,191.5,229.9,190.06
2016,11,30,10,0,177.0,171.0,1.4,11.0,242.0,299.57,247.73
2016,11,30,10,15,175.5,182.5,1.4,11.0,256.5,312.91,257.85
2016,11,30,10,30,174.0,194.0,1.4,11.0,271.0,325.62,267.64
2016,11,30,10,45,94.0,184.0,1.4,11.5,226.0,254.48,208.22
2016,11,30,11,0,14.0,174.0,1.4,12.0,181.0,183.75,148.51
2016,11,30,11,15,14.5,178.0,1.4,12.0,185.5,187.76,151.92
2016,11,30,11,30,15.0,182.0,1.4,12.0,190.0,191.78,155.1
2016,11,30,11,45,431.5,134.0,1.45,12.0,349.5,435.71,358.72
2016,11,30,12,0,848.0,86.0,1.5,12.0,509.0,646.9,522.77
2016,11,30,12,15,846.0,85.5,1.55,12.0,505.5,633.32,510.22
2016,11,30,12,30,844.0,85.0,1.6,12.0,502.0,616.89,497.58
2016,11,30,12,45,837.5,84.5,1.65,12.5,490.5,595.02,479.68
2016,11,30,13,0,831.0,84.0,1.7,13.0,479.0,570.67,459.64
2016,11,30,13,15,505.5,138.5,1.7,13.0,376.0,426.84,345.6
2016,11,30,13,30,180.0,193.0,1.7,13.0,273.0,291.54,236.14
2016,11,30,13,45,174.0,184.0,1.75,13.0,257.5,272.5,221.12
2016,11,30,14,0,168.0,175.0,1.8,13.0,242.0,253.47,205.38
2016,11,30,14,15,455.5,123.5,1.75,12.5,286.5,317.43,255.1
2016,11,30,14,30,743.0,72.0,1.7,12.0,331.0,353.74,278.13
2016,11,30,14,45,711.0,68.5,1.7,12.0,295.0,306.99,236.21
2016,11,30,15,0,679.0,65.0,1.7,12.0,259.0,261.56,195.19
2016,11,30,15,15,631.5,60.0,1.5,11.5,219.5,212.51,151.66
2016,11,30,15,30,584.0,55.0,1.3,11.0,180.0,166.88,111.58
2016,11,30,15,45,508.5,48.5,1.1,11.0,140.0,119.58,72.85
2016,11,30,16,0,433.0,42.0,0.9,11.0,100.0,79.26,42.96
2016,11,30,16,15,216.5,35.5,0.85,10.5,64.5,39.8,20.22
2016,11,30,16,30,0.0,29.0,0.8,10.0,29.0,25.59,0.0
2016,11,30,16,45,0.0,14.5,0.8,10.0,14.5,14.25,0.0
2016,11,30,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,153.5,8.5,1.5,6.5,16.0,47.66,0.0
2016,12,1,7,30,307.0,17.0,1.7,7.0,32.0,117.29,0.0
2016,12,1,7,45,430.5,25.0,1.9,7.5,69.0,189.01,130.83
2016,12,1,8,0,554.0,33.0,2.1,8.0,106.0,262.41,204.52
2016,12,1,8,15,621.5,38.5,2.35,8.5,147.5,318.53,256.81
2016,12,1,8,30,689.0,44.0,2.6,9.0,189.0,378.09,310.33
2016,12,1,8,45,731.5,47.5,2.9,9.5,229.5,425.99,353.25
2016,12,1,9,0,774.0,51.0,3.2,10.0,270.0,474.51,395.41
2016,12,1,9,15,802.0,53.5,3.3,10.0,306.5,514.09,429.57
2016,12,1,9,30,830.0,56.0,3.4,10.0,343.0,552.67,462.05
2016,12,1,9,45,842.5,60.0,3.55,10.5,374.0,582.44,485.95
2016,12,1,10,0,855.0,64.0,3.7,11.0,405.0,609.92,507.47
2016,12,1,10,15,868.5,65.5,3.7,11.5,430.5,628.73,521.52
2016,12,1,10,30,882.0,67.0,3.7,12.0,456.0,648.78,536.11
2016,12,1,10,45,890.5,68.0,3.75,12.5,474.5,662.23,545.43
2016,12,1,11,0,899.0,69.0,3.8,13.0,493.0,672.67,552.3
2016,12,1,11,15,903.5,69.5,3.8,13.0,504.5,676.79,555.06
2016,12,1,11,30,908.0,70.0,3.8,13.0,516.0,677.72,555.32
2016,12,1,11,45,910.0,70.0,3.8,13.5,520.0,673.23,550.34
2016,12,1,12,0,912.0,70.0,3.8,14.0,524.0,665.53,542.85
2016,12,1,12,15,910.0,70.0,3.8,14.0,520.0,652.12,531.89
2016,12,1,12,30,908.0,70.0,3.8,14.0,516.0,635.67,518.44
2016,12,1,12,45,899.0,70.5,3.8,14.0,503.5,612.67,499.67
2016,12,1,13,0,890.0,71.0,3.8,14.0,491.0,587.1,478.62
2016,12,1,13,15,880.5,70.0,3.75,14.0,472.5,557.23,453.76
2016,12,1,13,30,871.0,69.0,3.7,14.0,454.0,526.7,427.84
2016,12,1,13,45,854.0,68.0,3.7,14.0,428.0,488.78,395.67
2016,12,1,14,0,837.0,67.0,3.7,14.0,402.0,449.59,361.77
2016,12,1,14,15,816.0,65.0,3.55,13.5,370.5,406.7,324.57
2016,12,1,14,30,795.0,63.0,3.4,13.0,339.0,363.4,286.12
2016,12,1,14,45,764.0,60.0,3.25,13.0,302.0,315.67,242.93
2016,12,1,15,0,733.0,57.0,3.1,13.0,265.0,268.99,200.09
2016,12,1,15,15,688.5,53.0,2.85,12.5,225.5,219.46,155.54
2016,12,1,15,30,644.0,49.0,2.6,12.0,186.0,172.95,114.16
2016,12,1,15,45,570.5,43.0,2.35,11.5,144.5,122.96,72.99
2016,12,1,16,0,497.0,37.0,2.1,11.0,103.0,80.23,41.23
2016,12,1,16,15,248.5,34.0,2.05,10.5,67.0,39.79,19.36
2016,12,1,16,30,0.0,31.0,2.0,10.0,31.0,26.93,0.0
2016,12,1,16,45,0.0,15.5,2.0,9.5,15.5,15.24,0.0
2016,12,1,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,7,15,148.0,8.0,2.4,6.5,14.5,45.43,0.0
2016,12,2,7,30,296.0,16.0,2.6,7.0,29.0,111.93,0.0
2016,12,2,7,45,416.5,24.5,2.85,7.5,65.5,182.64,124.0
2016,12,2,8,0,537.0,33.0,3.1,8.0,102.0,254.47,198.25
2016,12,2,8,15,605.0,38.5,3.2,8.5,143.0,310.03,250.34
2016,12,2,8,30,673.0,44.0,3.3,9.0,184.0,369.08,303.59
2016,12,2,8,45,715.5,47.5,3.45,9.5,224.0,416.37,346.05
2016,12,2,9,0,758.0,51.0,3.6,10.0,264.0,464.33,387.71
2016,12,2,9,15,674.5,68.0,3.7,10.5,276.0,461.88,386.71
2016,12,2,9,30,591.0,85.0,3.8,11.0,288.0,450.15,377.31
2016,12,2,9,45,714.5,74.5,3.9,11.5,342.0,523.65,437.73
2016,12,2,10,0,838.0,64.0,4.0,12.0,396.0,597.63,496.94
2016,12,2,10,15,851.5,65.5,3.95,12.0,421.5,620.09,514.35
2016,12,2,10,30,865.0,67.0,3.9,12.0,447.0,636.12,526.81
2016,12,2,10,45,874.0,68.0,3.9,12.5,465.5,649.8,536.28
2016,12,2,11,0,883.0,69.0,3.9,13.0,484.0,660.55,543.28
2016,12,2,11,15,888.0,69.5,3.85,13.0,495.0,665.05,546.2
2016,12,2,11,30,893.0,70.0,3.8,13.0,506.0,666.42,546.64
2016,12,2,11,45,894.5,70.0,3.8,13.0,510.0,661.78,542.56
2016,12,2,12,0,896.0,70.0,3.8,13.0,514.0,653.99,535.99
2016,12,2,12,15,894.0,70.0,3.8,13.0,510.0,640.88,525.2
2016,12,2,12,30,892.0,70.0,3.8,13.0,506.0,624.78,511.95
2016,12,2,12,45,879.5,71.5,3.8,13.5,493.5,601.23,491.71
2016,12,2,13,0,867.0,73.0,3.8,14.0,481.0,577.4,470.98
2016,12,2,13,15,857.5,72.0,3.75,14.0,462.5,547.93,446.41
2016,12,2,13,30,848.0,71.0,3.7,14.0,444.0,516.35,419.72
2016,12,2,13,45,480.5,120.5,3.65,14.0,329.5,361.58,294.21
2016,12,2,14,0,113.0,170.0,3.6,14.0,215.0,223.66,181.25
2016,12,2,14,15,108.5,157.5,3.4,13.5,198.0,203.86,165.18
2016,12,2,14,30,104.0,145.0,3.2,13.0,181.0,184.27,148.8
2016,12,2,14,45,99.5,130.0,3.0,13.0,161.5,162.42,130.07
2016,12,2,15,0,95.0,115.0,2.8,13.0,142.0,140.9,111.43
2016,12,2,15,15,359.0,82.0,2.4,12.5,161.5,168.2,124.43
2016,12,2,15,30,623.0,49.0,2.0,12.0,181.0,168.96,111.63
2016,12,2,15,45,551.0,43.0,1.7,11.5,140.5,120.27,71.52
2016,12,2,16,0,479.0,37.0,1.4,11.0,100.0,78.71,40.64
2016,12,2,16,15,357.0,27.5,1.35,10.5,64.5,38.59,15.83
2016,12,2,16,30,235.0,18.0,1.3,10.0,29.0,14.23,0.0
2016,12,2,16,45,117.5,9.0,1.3,10.0,14.5,8.85,0.0
2016,12,2,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,7,15,112.5,8.0,1.0,8.0,12.5,36.17,0.0
2016,12,3,7,30,225.0,16.0,1.0,8.0,25.0,81.57,0.0
2016,12,3,7,45,349.5,25.0,1.0,8.5,59.5,163.18,107.36
2016,12,3,8,0,474.0,34.0,1.0,9.0,94.0,234.32,180.06
2016,12,3,8,15,545.0,40.0,1.15,9.5,133.5,285.16,227.16
2016,12,3,8,30,616.0,46.0,1.3,10.0,173.0,343.87,278.99
2016,12,3,8,45,666.0,49.5,1.5,10.5,212.5,392.9,322.05
2016,12,3,9,0,716.0,53.0,1.7,11.0,252.0,443.18,364.93
2016,12,3,9,15,645.0,70.0,1.75,11.5,267.0,446.63,368.51
2016,12,3,9,30,574.0,87.0,1.8,12.0,282.0,441.37,364.48
2016,12,3,9,45,688.0,77.0,1.9,12.5,332.5,509.39,419.32
2016,12,3,10,0,802.0,67.0,2.0,13.0,383.0,577.39,472.54
2016,12,3,10,15,816.5,68.5,2.0,13.0,407.5,599.96,489.59
2016,12,3,10,30,831.0,70.0,2.0,13.0,432.0,620.1,504.83
2016,12,3,10,45,837.5,72.0,2.0,13.5,450.0,633.03,513.37
2016,12,3,11,0,844.0,74.0,2.0,14.0,468.0,643.07,519.6
2016,12,3,11,15,850.0,74.5,2.0,14.0,479.5,648.1,522.99
2016,12,3,11,30,856.0,75.0,2.0,14.0,491.0,650.1,524.05
2016,12,3,11,45,853.5,76.5,2.0,14.5,494.5,644.65,518.45
2016,12,3,12,0,851.0,78.0,2.0,15.0,498.0,636.21,510.6
2016,12,3,12,15,849.5,78.0,2.0,15.0,494.5,623.79,500.7
2016,12,3,12,30,848.0,78.0,2.0,15.0,491.0,608.49,488.5
2016,12,3,12,45,845.0,77.0,2.0,15.5,481.0,588.41,471.64
2016,12,3,13,0,842.0,76.0,2.0,16.0,471.0,565.7,452.56
2016,12,3,13,15,833.5,74.5,1.95,16.0,453.0,536.95,429.2
2016,12,3,13,30,825.0,73.0,1.9,16.0,435.0,506.11,403.8
2016,12,3,13,45,805.5,73.0,1.85,16.0,410.0,469.67,373.52
2016,12,3,14,0,786.0,73.0,1.8,16.0,385.0,432.22,341.83
2016,12,3,14,15,765.0,70.5,1.65,16.0,354.5,390.84,306.14
2016,12,3,14,30,744.0,68.0,1.5,16.0,324.0,349.17,269.52
2016,12,3,14,45,707.5,65.5,1.35,16.0,288.0,302.4,228.49
2016,12,3,15,0,671.0,63.0,1.2,16.0,252.0,256.93,188.12
2016,12,3,15,15,625.0,58.0,1.1,15.0,213.5,208.85,146.54
2016,12,3,15,30,579.0,53.0,1.0,14.0,175.0,164.01,107.96
2016,12,3,15,45,503.0,46.5,0.9,13.5,135.5,117.05,70.21
2016,12,3,16,0,427.0,40.0,0.8,13.0,96.0,77.05,40.95
2016,12,3,16,15,307.5,29.5,0.85,12.5,62.0,38.71,16.84
2016,12,3,16,30,188.0,19.0,0.9,12.0,28.0,15.25,0.0
2016,12,3,16,45,94.0,9.5,1.0,12.0,14.0,9.34,0.0
2016,12,3,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,12.0,0.75,8.0,12.0,11.8,0.0
2016,12,4,7,30,0.0,24.0,0.7,8.0,24.0,23.59,0.0
2016,12,4,7,45,229.5,29.5,0.7,8.5,58.0,126.56,80.8
2016,12,4,8,0,459.0,35.0,0.7,9.0,92.0,228.71,174.95
2016,12,4,8,15,532.5,41.5,0.7,9.5,131.5,283.82,224.77
2016,12,4,8,30,606.0,48.0,0.7,10.0,171.0,343.29,276.3
2016,12,4,8,45,649.5,53.0,0.7,10.5,210.0,387.21,314.21
2016,12,4,9,0,693.0,58.0,0.7,11.0,249.0,435.34,353.99
2016,12,4,9,15,723.5,61.5,0.65,11.0,284.5,475.21,386.31
2016,12,4,9,30,754.0,65.0,0.6,11.0,320.0,514.41,417.03
2016,12,4,9,45,565.5,103.5,0.55,11.5,304.5,465.53,377.12
2016,12,4,10,0,377.0,142.0,0.5,12.0,289.0,401.53,325.31
2016,12,4,10,15,447.0,138.0,0.45,12.0,324.0,445.52,360.39
2016,12,4,10,30,517.0,134.0,0.4,12.0,359.0,489.87,393.91
2016,12,4,10,45,517.0,141.0,0.35,12.0,374.0,501.13,401.07
2016,12,4,11,0,517.0,148.0,0.3,12.0,389.0,510.46,407.03
2016,12,4,11,15,676.5,115.0,0.25,12.0,438.0,581.18,460.54
2016,12,4,11,30,836.0,82.0,0.2,12.0,487.0,643.74,505.99
2016,12,4,11,45,706.0,112.5,0.2,12.5,456.5,590.27,463.4
2016,12,4,12,0,576.0,143.0,0.2,13.0,426.0,529.9,417.14
2016,12,4,12,15,523.5,155.5,0.35,13.0,411.5,502.29,397.78
2016,12,4,12,30,471.0,168.0,0.5,13.0,397.0,474.02,377.11
2016,12,4,12,45,477.5,162.5,0.7,13.5,390.0,461.42,368.37
2016,12,4,13,0,484.0,157.0,0.9,14.0,383.0,447.02,357.58
2016,12,4,13,15,375.0,169.5,1.0,14.0,340.5,382.39,306.9
2016,12,4,13,30,266.0,182.0,1.1,14.0,298.0,327.83,263.57
2016,12,4,13,45,324.5,162.5,1.2,14.0,296.5,325.82,262.16
2016,12,4,14,0,383.0,143.0,1.3,14.0,295.0,322.81,258.84
2016,12,4,14,15,356.0,138.5,1.2,13.5,271.0,288.38,230.23
2016,12,4,14,30,329.0,134.0,1.1,13.0,247.0,258.6,205.14
2016,12,4,14,45,470.0,103.0,1.05,13.0,245.5,260.8,202.15
2016,12,4,15,0,611.0,72.0,1.0,13.0,244.0,249.01,185.33
2016,12,4,15,15,562.0,66.0,0.95,12.5,206.0,201.93,144.28
2016,12,4,15,30,513.0,60.0,0.9,12.0,168.0,158.5,106.85
2016,12,4,15,45,454.5,51.0,0.85,12.0,131.0,114.78,70.83
2016,12,4,16,0,396.0,42.0,0.8,12.0,94.0,76.38,41.77
2016,12,4,16,15,198.0,34.5,0.85,11.5,60.5,38.55,19.27
2016,12,4,16,30,0.0,27.0,0.9,11.0,27.0,24.07,0.0
2016,12,4,16,45,0.0,13.5,1.0,11.0,13.5,13.27,0.0
2016,12,4,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,1.55,7.0,7.5,7.37,0.0
2016,12,5,7,30,0.0,15.0,1.6,7.0,15.0,14.74,0.0
2016,12,5,7,45,61.0,30.0,1.65,7.5,37.0,59.7,35.06
2016,12,5,8,0,122.0,45.0,1.7,8.0,59.0,107.87,82.39
2016,12,5,8,15,145.5,61.5,1.75,8.0,85.5,140.51,112.61
2016,12,5,8,30,169.0,78.0,1.8,8.0,112.0,174.43,143.21
2016,12,5,8,45,185.5,93.5,1.85,8.5,138.5,204.83,170.1
2016,12,5,9,0,202.0,109.0,1.9,9.0,165.0,235.77,196.82
2016,12,5,9,15,220.0,121.0,1.9,9.0,189.0,263.57,220.75
2016,12,5,9,30,238.0,133.0,1.9,9.0,213.0,291.73,244.54
2016,12,5,9,45,271.5,142.0,1.9,9.0,241.5,325.54,272.81
2016,12,5,10,0,305.0,151.0,1.9,9.0,270.0,359.91,301.1
2016,12,5,10,15,390.0,147.0,1.85,9.0,308.5,419.38,349.8
2016,12,5,10,30,475.0,143.0,1.8,9.0,347.0,472.49,392.54
2016,12,5,10,45,355.0,171.0,1.8,9.5,327.5,421.89,349.31
2016,12,5,11,0,235.0,199.0,1.8,10.0,308.0,376.45,310.22
2016,12,5,11,15,234.5,204.5,1.7,10.0,315.5,374.03,308.13
2016,12,5,11,30,234.0,210.0,1.6,10.0,323.0,378.12,310.85
2016,12,5,11,45,293.0,202.5,1.55,10.0,345.0,411.9,338.19
2016,12,5,12,0,352.0,195.0,1.5,10.0,367.0,437.03,358.26
2016,12,5,12,15,303.0,201.5,1.45,10.0,349.0,408.0,334.0
2016,12,5,12,30,254.0,208.0,1.4,10.0,331.0,379.19,310.23
2016,12,5,12,45,257.0,203.0,1.35,10.0,325.0,369.27,302.23
2016,12,5,13,0,260.0,198.0,1.3,10.0,319.0,358.45,293.3
2016,12,5,13,15,255.0,190.5,1.2,10.0,305.5,339.75,277.82
2016,12,5,13,30,250.0,183.0,1.1,10.0,292.0,320.64,261.92
2016,12,5,13,45,228.5,174.0,1.0,10.0,269.5,291.7,237.93
2016,12,5,14,0,207.0,165.0,0.9,10.0,247.0,260.44,211.98
2016,12,5,14,15,195.0,155.0,0.8,10.0,227.5,236.75,191.95
2016,12,5,14,30,183.0,145.0,0.7,10.0,208.0,213.58,172.12
2016,12,5,14,45,179.5,129.5,0.65,10.0,185.5,188.28,150.27
2016,12,5,15,0,176.0,114.0,0.6,10.0,163.0,163.07,128.18
2016,12,5,15,15,161.5,98.0,0.6,9.5,138.0,134.88,103.94
2016,12,5,15,30,147.0,82.0,0.6,9.0,113.0,107.93,80.67
2016,12,5,15,45,131.0,65.0,0.65,9.0,88.0,81.38,57.89
2016,12,5,16,0,115.0,48.0,0.7,9.0,63.0,55.87,36.59
2016,12,5,16,15,57.5,33.0,0.75,8.5,40.5,32.82,18.44
2016,12,5,16,30,0.0,18.0,0.8,8.0,18.0,17.07,0.0
2016,12,5,16,45,0.0,9.0,0.85,8.0,9.0,8.85,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.0,1.05,4.5,9.0,8.85,0.0
2016,12,6,7,30,0.0,18.0,1.1,5.0,18.0,17.69,0.0
2016,12,6,7,45,149.0,29.0,1.2,6.0,46.5,97.43,57.64
2016,12,6,8,0,298.0,40.0,1.3,7.0,75.0,172.35,132.49
2016,12,6,8,15,348.5,51.5,1.4,7.5,108.5,216.64,173.94
2016,12,6,8,30,399.0,63.0,1.5,8.0,142.0,264.21,216.61
2016,12,6,8,45,432.5,73.0,1.65,8.5,175.0,304.45,252.46
2016,12,6,9,0,466.0,83.0,1.8,9.0,208.0,345.75,288.25
2016,12,6,9,15,501.5,87.0,1.9,9.0,239.0,384.24,321.4
2016,12,6,9,30,537.0,91.0,2.0,9.0,270.0,421.27,352.73
2016,12,6,9,45,671.5,81.0,2.1,9.5,326.0,500.24,417.12
2016,12,6,10,0,806.0,71.0,2.2,10.0,382.0,579.7,480.18
2016,12,6,10,15,821.0,72.5,2.2,10.0,407.5,602.77,497.86
2016,12,6,10,30,836.0,74.0,2.2,10.0,433.0,623.43,513.75
2016,12,6,10,45,524.5,137.0,2.2,10.5,366.0,499.82,412.44
2016,12,6,11,0,213.0,200.0,2.2,11.0,299.0,355.83,292.77
2016,12,6,11,15,538.0,140.0,2.2,11.0,396.5,513.41,423.78
2016,12,6,11,30,863.0,80.0,2.2,11.0,494.0,656.72,536.99
2016,12,6,11,45,577.0,142.5,2.2,11.0,420.5,535.06,438.16
2016,12,6,12,0,291.0,205.0,2.2,11.0,347.0,409.15,335.25
2016,12,6,12,15,164.0,200.0,2.2,11.0,280.0,313.68,257.55
2016,12,6,12,30,37.0,195.0,2.2,11.0,213.0,222.23,181.18
2016,12,6,12,45,18.5,129.0,2.25,11.0,138.0,137.13,110.95
2016,12,6,13,0,0.0,63.0,2.3,11.0,63.0,60.89,46.54
2016,12,6,13,15,0.0,69.0,2.3,11.0,69.0,66.7,51.6
2016,12,6,13,30,0.0,75.0,2.3,11.0,75.0,72.52,56.61
2016,12,6,13,45,0.0,100.5,2.35,11.0,100.5,97.67,78.04
2016,12,6,14,0,0.0,126.0,2.4,11.0,126.0,123.08,99.59
2016,12,6,14,15,0.0,116.0,2.3,11.0,116.0,113.07,91.22
2016,12,6,14,30,0.0,106.0,2.2,11.0,106.0,103.11,82.89
2016,12,6,14,45,361.0,82.0,2.15,11.0,183.0,204.0,160.79
2016,12,6,15,0,722.0,58.0,2.1,11.0,260.0,266.94,199.83
2016,12,6,15,15,677.0,53.5,1.85,10.5,221.0,217.62,155.07
2016,12,6,15,30,632.0,49.0,1.6,10.0,182.0,171.33,113.84
2016,12,6,15,45,562.5,43.0,1.35,9.5,142.0,122.73,73.53
2016,12,6,16,0,493.0,37.0,1.1,9.0,102.0,80.89,42.06
2016,12,6,16,15,367.5,28.0,1.05,8.5,66.0,40.34,16.72
2016,12,6,16,30,242.0,19.0,1.0,8.0,30.0,15.28,0.0
2016,12,6,16,45,121.0,9.5,1.0,8.0,15.0,9.34,0.0
2016,12,6,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.0,1.4,5.0,6.0,0.0,0.0
2016,12,7,7,30,0.0,12.0,1.4,5.0,12.0,11.8,0.0
2016,12,7,7,45,58.5,26.5,1.45,5.0,33.5,53.14,27.96
2016,12,7,8,0,117.0,41.0,1.5,5.0,55.0,100.26,76.48
2016,12,7,8,15,135.0,58.0,1.6,5.0,79.5,131.33,105.84
2016,12,7,8,30,153.0,75.0,1.7,5.0,104.0,163.12,134.96
2016,12,7,8,45,166.5,90.0,1.8,5.5,129.0,190.9,159.94
2016,12,7,9,0,180.0,105.0,1.9,6.0,154.0,219.1,184.71
2016,12,7,9,15,188.0,119.5,1.85,6.5,176.5,244.0,205.98
2016,12,7,9,30,196.0,134.0,1.8,7.0,199.0,261.6,220.72
2016,12,7,9,45,131.0,146.5,1.8,7.5,191.5,240.88,202.18
2016,12,7,10,0,66.0,159.0,1.8,8.0,184.0,210.01,174.92
2016,12,7,10,15,39.5,158.0,1.7,8.0,173.0,191.57,158.87
2016,12,7,10,30,13.0,157.0,1.6,8.0,162.0,166.59,137.17
2016,12,7,10,45,20.5,168.0,1.5,8.5,177.0,182.58,150.32
2016,12,7,11,0,28.0,179.0,1.4,9.0,192.0,205.23,168.68
2016,12,7,11,15,94.5,196.0,1.4,9.0,241.0,266.43,220.17
2016,12,7,11,30,161.0,213.0,1.4,9.0,290.0,334.03,275.51
2016,12,7,11,45,89.5,197.5,1.45,9.0,240.5,262.22,215.8
2016,12,7,12,0,18.0,182.0,1.5,9.0,191.0,192.93,157.7
2016,12,7,12,15,9.0,109.0,1.55,9.0,113.5,111.8,90.16
2016,12,7,12,30,0.0,36.0,1.6,9.0,36.0,34.77,24.44
2016,12,7,12,45,0.0,69.0,1.7,9.0,69.0,66.71,51.96
2016,12,7,13,0,0.0,102.0,1.8,9.0,102.0,99.15,79.63
2016,12,7,13,15,7.5,131.5,1.85,8.5,135.0,132.77,108.4
2016,12,7,13,30,15.0,161.0,1.9,8.0,168.0,166.26,136.92
2016,12,7,13,45,7.5,145.0,1.95,8.0,148.5,145.86,119.73
2016,12,7,14,0,0.0,129.0,2.0,8.0,129.0,126.11,103.16
2016,12,7,14,15,0.0,119.0,2.0,8.0,119.0,116.07,94.78
2016,12,7,14,30,0.0,109.0,2.0,8.0,109.0,106.09,86.37
2016,12,7,14,45,0.0,97.0,2.0,8.0,97.0,94.19,76.22
2016,12,7,15,0,0.0,85.0,2.0,8.0,85.0,82.36,66.02
2016,12,7,15,15,0.0,72.0,1.9,7.5,72.0,69.61,55.01
2016,12,7,15,30,0.0,59.0,1.8,7.0,59.0,56.94,43.9
2016,12,7,15,45,0.0,45.5,1.75,7.0,45.5,43.87,32.23
2016,12,7,16,0,0.0,32.0,1.7,7.0,32.0,30.9,20.56
2016,12,7,16,15,0.0,20.5,1.7,6.5,20.5,19.79,9.82
2016,12,7,16,30,0.0,9.0,1.7,6.0,9.0,8.68,0.0
2016,12,7,16,45,0.0,4.5,1.7,6.0,4.5,4.42,0.0
2016,12,7,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,1.1,10.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,1.1,10.0,6.0,5.9,0.0
2016,12,8,7,45,0.0,16.5,1.1,10.5,16.5,15.92,3.96
2016,12,8,8,0,0.0,27.0,1.1,11.0,27.0,26.07,15.74
2016,12,8,8,15,0.0,40.0,1.15,11.0,40.0,39.41,27.7
2016,12,8,8,30,0.0,53.0,1.2,11.0,53.0,52.75,39.49
2016,12,8,8,45,0.0,66.5,1.25,11.5,66.5,66.57,51.49
2016,12,8,9,0,0.0,80.0,1.3,12.0,80.0,80.34,63.26
2016,12,8,9,15,0.0,92.0,1.3,12.0,92.0,92.41,73.55
2016,12,8,9,30,0.0,104.0,1.3,12.0,104.0,104.49,83.72
2016,12,8,9,45,0.0,114.5,1.35,12.0,114.5,114.95,92.43
2016,12,8,10,0,0.0,125.0,1.4,12.0,125.0,125.44,101.09
2016,12,8,10,15,0.0,134.0,1.4,12.0,134.5,134.33,108.35
2016,12,8,10,30,0.0,143.0,1.4,12.0,144.0,143.27,115.61
2016,12,8,10,45,0.0,140.5,1.45,12.5,141.0,139.95,112.5
2016,12,8,11,0,0.0,138.0,1.5,13.0,138.0,136.84,109.62
2016,12,8,11,15,0.0,129.0,1.5,13.0,129.0,127.13,101.5
2016,12,8,11,30,0.0,120.0,1.5,13.0,120.0,117.66,93.61
2016,12,8,11,45,0.0,121.0,1.55,13.0,121.0,118.54,94.34
2016,12,8,12,0,0.0,122.0,1.6,13.0,122.0,119.45,95.08
2016,12,8,12,15,28.0,162.0,1.55,13.0,175.5,182.25,147.46
2016,12,8,12,30,56.0,202.0,1.5,13.0,229.0,241.43,195.69
2016,12,8,12,45,28.0,177.0,1.5,13.0,190.5,196.43,158.56
2016,12,8,13,0,0.0,152.0,1.5,13.0,152.0,149.64,119.98
2016,12,8,13,15,0.0,148.5,1.45,13.0,149.0,145.98,117.19
2016,12,8,13,30,0.0,145.0,1.4,13.0,146.0,142.35,114.32
2016,12,8,13,45,0.0,120.0,1.4,13.0,120.5,117.13,93.53
2016,12,8,14,0,0.0,95.0,1.4,13.0,95.0,92.24,72.87
2016,12,8,14,15,0.0,87.5,1.35,13.0,87.5,84.85,66.77
2016,12,8,14,30,0.0,80.0,1.3,13.0,80.0,77.5,60.63
2016,12,8,14,45,0.0,71.0,1.3,13.0,71.0,68.7,53.22
2016,12,8,15,0,0.0,62.0,1.3,13.0,62.0,59.94,45.76
2016,12,8,15,15,0.0,52.5,1.25,13.0,52.5,50.73,37.83
2016,12,8,15,30,0.0,43.0,1.2,13.0,43.0,41.54,29.82
2016,12,8,15,45,0.0,33.5,1.15,13.0,33.5,32.35,21.75
2016,12,8,16,0,0.0,24.0,1.1,13.0,24.0,23.16,13.61
2016,12,8,16,15,0.0,15.5,1.1,12.5,15.5,14.95,5.81
2016,12,8,16,30,0.0,7.0,1.1,12.0,7.0,6.75,0.0
2016,12,8,16,45,0.0,3.5,1.1,12.0,3.5,3.44,0.0
2016,12,8,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
