Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,15,77.0,6.0,0.75,11.0,8.0,0.0,0.0
2016,12,9,7,30,154.0,12.0,0.8,11.0,16.0,54.77,0.0
2016,12,9,7,45,297.0,21.5,0.9,11.5,48.0,133.6,64.46
2016,12,9,8,0,440.0,31.0,1.0,12.0,80.0,212.23,157.13
2016,12,9,8,15,516.5,37.0,1.15,12.0,118.0,262.85,205.27
2016,12,9,8,30,593.0,43.0,1.3,12.0,156.0,322.09,257.87
2016,12,9,8,45,642.0,47.0,1.5,12.5,194.5,369.94,300.08
2016,12,9,9,0,691.0,51.0,1.7,13.0,233.0,419.12,342.2
2016,12,9,9,15,451.0,91.0,1.8,13.0,216.5,356.79,293.55
2016,12,9,9,30,211.0,131.0,1.9,13.0,200.0,273.0,224.91
2016,12,9,9,45,210.5,144.0,2.05,13.5,219.0,291.07,239.86
2016,12,9,10,0,210.0,157.0,2.2,14.0,238.0,301.04,247.63
2016,12,9,10,15,112.5,157.0,2.25,14.0,200.5,242.54,198.55
2016,12,9,10,30,15.0,157.0,2.3,14.0,163.0,167.97,135.48
2016,12,9,10,45,411.5,116.0,2.4,14.0,302.5,401.85,332.77
2016,12,9,11,0,808.0,75.0,2.5,14.0,442.0,613.71,501.34
2016,12,9,11,15,517.5,141.0,2.5,14.0,378.5,499.45,407.35
2016,12,9,11,30,227.0,207.0,2.5,14.0,315.0,369.58,300.75
2016,12,9,11,45,140.0,204.5,2.55,14.0,271.5,308.81,251.24
2016,12,9,12,0,53.0,202.0,2.6,14.0,228.0,242.61,196.35
2016,12,9,12,15,62.5,204.0,2.55,14.0,234.5,249.27,202.03
2016,12,9,12,30,72.0,206.0,2.5,14.0,241.0,255.5,207.14
2016,12,9,12,45,143.0,203.0,2.5,14.0,270.0,296.93,241.58
2016,12,9,13,0,214.0,200.0,2.5,14.0,299.0,329.52,268.25
2016,12,9,13,15,278.0,184.0,2.4,14.0,307.0,345.13,280.75
2016,12,9,13,30,342.0,168.0,2.3,14.0,315.0,351.75,285.68
2016,12,9,13,45,394.5,149.0,2.25,14.0,310.0,349.18,282.76
2016,12,9,14,0,447.0,130.0,2.2,14.0,305.0,338.08,272.42
2016,12,9,14,15,434.5,121.5,2.0,14.0,281.0,306.44,244.98
2016,12,9,14,30,422.0,113.0,1.8,14.0,257.0,274.72,217.16
2016,12,9,14,45,411.5,101.5,1.65,14.0,229.5,240.75,187.13
2016,12,9,15,0,401.0,90.0,1.5,14.0,202.0,206.91,156.78
2016,12,9,15,15,374.5,79.0,1.35,13.5,171.0,169.99,124.46
2016,12,9,15,30,348.0,68.0,1.2,13.0,140.0,134.97,93.94
2016,12,9,15,45,309.5,55.0,1.05,13.0,109.0,98.38,63.36
2016,12,9,16,0,271.0,42.0,0.9,13.0,78.0,65.32,37.41
2016,12,9,16,15,135.5,32.5,0.85,12.5,50.5,34.9,17.71
2016,12,9,16,30,0.0,23.0,0.8,12.0,23.0,21.11,0.0
2016,12,9,16,45,0.0,11.5,0.8,12.0,11.5,11.3,0.0
2016,12,9,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.0,13.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.0,13.0,2.0,1.97,0.0
2016,12,10,7,45,0.0,7.0,3.05,13.0,7.0,6.75,0.0
2016,12,10,8,0,0.0,12.0,3.1,13.0,12.0,11.57,3.68
2016,12,10,8,15,0.0,18.0,3.05,13.0,18.0,17.36,8.91
2016,12,10,8,30,0.0,24.0,3.0,13.0,24.0,23.15,14.05
2016,12,10,8,45,0.0,30.5,3.0,13.0,30.5,29.44,19.57
2016,12,10,9,0,0.0,37.0,3.0,13.0,37.0,35.72,25.04
2016,12,10,9,15,0.0,43.0,2.95,13.0,43.0,41.52,30.06
2016,12,10,9,30,0.0,49.0,2.9,13.0,49.0,47.33,35.03
2016,12,10,9,45,0.0,54.0,2.9,13.5,54.0,52.17,39.05
2016,12,10,10,0,0.0,59.0,2.9,14.0,59.0,57.01,43.03
2016,12,10,10,15,0.0,32.5,2.95,14.0,32.5,31.38,21.18
2016,12,10,10,30,0.0,6.0,3.0,14.0,6.0,5.79,0.0
2016,12,10,10,45,0.0,20.5,3.05,14.0,20.5,19.79,11.26
2016,12,10,11,0,0.0,35.0,3.1,14.0,35.0,33.8,23.16
2016,12,10,11,15,0.0,28.5,3.05,14.0,28.5,27.52,17.8
2016,12,10,11,30,0.0,22.0,3.0,14.0,22.0,21.24,12.45
2016,12,10,11,45,0.0,46.5,2.95,14.0,46.5,44.93,32.54
2016,12,10,12,0,0.0,71.0,2.9,14.0,71.0,68.65,52.52
2016,12,10,12,15,0.0,60.5,2.8,14.0,60.5,58.48,43.94
2016,12,10,12,30,0.0,50.0,2.7,14.0,50.0,48.31,35.38
2016,12,10,12,45,0.0,79.0,2.65,14.0,79.0,76.4,59.07
2016,12,10,13,0,0.0,108.0,2.6,14.0,108.0,105.16,83.17
2016,12,10,13,15,4.0,131.0,2.5,13.5,133.0,130.42,104.47
2016,12,10,13,30,8.0,154.0,2.4,13.0,158.0,155.63,125.68
2016,12,10,13,45,4.0,131.5,2.3,13.0,133.5,130.62,104.93
2016,12,10,14,0,0.0,109.0,2.2,13.0,109.0,106.16,84.6
2016,12,10,14,15,0.0,100.5,2.1,13.0,100.5,97.71,77.64
2016,12,10,14,30,0.0,92.0,2.0,13.0,92.0,89.31,70.63
2016,12,10,14,45,0.0,82.0,1.9,13.0,82.0,79.48,62.35
2016,12,10,15,0,0.0,72.0,1.8,13.0,72.0,69.69,54.03
2016,12,10,15,15,0.0,61.0,1.6,12.5,61.0,58.96,44.91
2016,12,10,15,30,0.0,50.0,1.4,12.0,50.0,48.29,35.69
2016,12,10,15,45,0.0,39.0,1.25,12.0,39.0,37.67,26.35
2016,12,10,16,0,0.0,28.0,1.1,12.0,28.0,27.03,16.91
2016,12,10,16,15,0.0,18.0,1.05,12.0,18.0,17.37,7.72
2016,12,10,16,30,0.0,8.0,1.0,12.0,8.0,7.71,0.0
2016,12,10,16,45,0.0,4.0,0.95,12.0,4.0,3.93,0.0
2016,12,10,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.0,0.95,6.0,5.0,0.0,0.0
2016,12,11,7,30,0.0,10.0,0.9,6.0,10.0,9.83,0.0
2016,12,11,7,45,76.5,24.0,0.85,6.0,32.0,58.82,21.48
2016,12,11,8,0,153.0,38.0,0.8,6.0,54.0,108.99,81.21
2016,12,11,8,15,181.0,53.5,0.75,6.5,81.0,143.23,113.88
2016,12,11,8,30,209.0,69.0,0.7,7.0,108.0,179.04,146.04
2016,12,11,8,45,227.0,83.5,0.7,7.5,134.5,210.26,173.71
2016,12,11,9,0,245.0,98.0,0.7,8.0,161.0,242.04,201.11
2016,12,11,9,15,254.0,112.0,0.75,8.0,186.0,268.81,224.11
2016,12,11,9,30,263.0,126.0,0.8,8.0,211.0,295.28,246.38
2016,12,11,9,45,269.5,137.5,0.9,8.5,232.0,316.87,263.94
2016,12,11,10,0,276.0,149.0,1.0,9.0,253.0,337.86,280.68
2016,12,11,10,15,407.0,136.5,1.0,9.0,301.5,414.57,343.53
2016,12,11,10,30,538.0,124.0,1.0,9.0,350.0,486.4,400.82
2016,12,11,10,45,505.5,138.0,1.05,9.5,358.0,485.58,398.33
2016,12,11,11,0,473.0,152.0,1.1,10.0,366.0,482.22,394.45
2016,12,11,11,15,398.5,171.5,1.1,10.0,355.0,455.63,372.32
2016,12,11,11,30,324.0,191.0,1.1,10.0,344.0,420.55,343.7
2016,12,11,11,45,341.5,190.0,1.1,10.5,353.0,427.69,348.94
2016,12,11,12,0,359.0,189.0,1.1,11.0,362.0,433.47,352.69
2016,12,11,12,15,281.5,199.0,1.1,11.0,334.5,391.12,318.13
2016,12,11,12,30,204.0,209.0,1.1,11.0,307.0,343.96,279.92
2016,12,11,12,45,162.5,206.0,1.15,11.0,282.5,311.64,253.94
2016,12,11,13,0,121.0,203.0,1.2,11.0,258.0,280.51,228.62
2016,12,11,13,15,124.0,195.5,1.2,11.0,250.0,270.09,220.34
2016,12,11,13,30,127.0,188.0,1.2,11.0,242.0,259.24,211.51
2016,12,11,13,45,73.5,167.5,1.25,11.0,198.5,203.71,165.99
2016,12,11,14,0,20.0,147.0,1.3,11.0,155.0,153.22,124.36
2016,12,11,14,15,17.0,136.5,1.1,10.5,143.0,140.61,114.19
2016,12,11,14,30,14.0,126.0,0.9,10.0,131.0,128.25,104.02
2016,12,11,14,45,10.5,113.5,0.75,10.0,117.0,113.99,92.02
2016,12,11,15,0,7.0,101.0,0.6,10.0,103.0,100.07,80.23
2016,12,11,15,15,3.5,86.5,0.6,9.5,87.5,84.56,67.14
2016,12,11,15,30,0.0,72.0,0.6,9.0,72.0,69.45,54.22
2016,12,11,15,45,0.0,56.0,0.65,9.0,56.0,53.85,40.47
2016,12,11,16,0,0.0,40.0,0.7,9.0,40.0,38.4,26.71
2016,12,11,16,15,0.0,26.0,0.75,8.5,26.0,25.0,13.88
2016,12,11,16,30,0.0,12.0,0.8,8.0,12.0,11.58,0.0
2016,12,11,16,45,0.0,6.0,0.85,8.0,6.0,5.9,0.0
2016,12,11,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,1.15,5.5,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,1.3,6.0,13.0,12.78,0.0
2016,12,12,7,45,208.0,22.0,1.45,6.5,43.5,102.64,34.85
2016,12,12,8,0,416.0,31.0,1.6,7.0,74.0,201.12,149.63
2016,12,12,8,15,498.5,37.5,1.65,7.0,112.5,256.8,203.79
2016,12,12,8,30,581.0,44.0,1.7,7.0,151.0,317.77,258.93
2016,12,12,8,45,628.0,49.5,1.8,7.5,189.5,362.54,299.54
2016,12,12,9,0,675.0,55.0,1.9,8.0,228.0,411.92,342.61
2016,12,12,9,15,708.5,58.5,1.85,8.0,263.5,452.79,377.8
2016,12,12,9,30,742.0,62.0,1.8,8.0,299.0,493.26,411.6
2016,12,12,9,45,757.5,66.0,1.8,8.5,329.5,523.19,435.48
2016,12,12,10,0,773.0,70.0,1.8,9.0,360.0,551.27,457.24
2016,12,12,10,15,789.0,72.0,1.75,9.0,385.5,575.32,475.94
2016,12,12,10,30,805.0,74.0,1.7,9.0,411.0,597.12,492.48
2016,12,12,10,45,698.5,98.5,1.65,9.5,400.5,566.69,466.18
2016,12,12,11,0,592.0,123.0,1.6,10.0,390.0,528.87,434.44
2016,12,12,11,15,542.5,140.0,1.6,10.0,389.5,513.05,421.41
2016,12,12,11,30,493.0,157.0,1.6,10.0,389.0,498.34,408.86
2016,12,12,11,45,521.5,152.0,1.6,10.0,399.5,507.45,416.15
2016,12,12,12,0,550.0,147.0,1.6,10.0,410.0,514.38,421.45
2016,12,12,12,15,536.5,149.5,1.55,10.0,405.0,501.11,410.22
2016,12,12,12,30,523.0,152.0,1.5,10.0,400.0,486.29,397.87
2016,12,12,12,45,482.5,157.0,1.5,10.0,382.5,456.98,374.07
2016,12,12,13,0,442.0,162.0,1.5,10.0,365.0,427.54,350.09
2016,12,12,13,15,434.0,157.0,1.45,10.0,350.0,405.47,331.94
2016,12,12,13,30,426.0,152.0,1.4,10.0,335.0,382.51,312.78
2016,12,12,13,45,432.0,141.5,1.35,10.0,318.5,359.82,293.62
2016,12,12,14,0,438.0,131.0,1.3,10.0,302.0,335.63,272.79
2016,12,12,14,15,417.5,125.5,1.15,10.0,278.5,304.2,245.52
2016,12,12,14,30,397.0,120.0,1.0,10.0,255.0,273.28,218.37
2016,12,12,14,45,384.0,108.5,0.9,10.0,227.5,239.56,188.61
2016,12,12,15,0,371.0,97.0,0.8,10.0,200.0,206.21,158.78
2016,12,12,15,15,476.5,74.5,0.75,9.5,187.0,192.27,141.08
2016,12,12,15,30,582.0,52.0,0.7,9.0,174.0,166.77,112.33
2016,12,12,15,45,514.5,45.0,0.65,9.0,135.5,120.42,73.73
2016,12,12,16,0,447.0,38.0,0.6,9.0,97.0,80.07,42.94
2016,12,12,16,15,327.5,28.5,0.65,8.5,63.0,41.16,17.86
2016,12,12,16,30,208.0,19.0,0.7,8.0,29.0,15.15,0.0
2016,12,12,16,45,104.0,9.5,0.75,8.0,14.5,9.34,0.0
2016,12,12,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,45,47.0,18.0,1.05,7.5,23.0,40.06,8.04
2016,12,13,8,0,94.0,36.0,1.2,8.0,46.0,85.11,61.57
2016,12,13,8,15,122.0,52.0,1.2,8.0,70.5,117.75,92.51
2016,12,13,8,30,150.0,68.0,1.2,8.0,95.0,151.98,123.32
2016,12,13,8,45,164.5,84.0,1.3,8.5,120.5,181.44,149.51
2016,12,13,9,0,179.0,100.0,1.4,9.0,146.0,211.3,175.49
2016,12,13,9,15,189.5,114.5,1.35,9.0,169.5,237.5,198.04
2016,12,13,9,30,200.0,129.0,1.3,9.0,193.0,263.67,220.08
2016,12,13,9,45,207.5,141.5,1.3,9.5,213.5,285.55,237.8
2016,12,13,10,0,215.0,154.0,1.3,10.0,234.0,307.06,254.86
2016,12,13,10,15,140.5,164.0,1.25,10.0,218.0,267.75,221.49
2016,12,13,10,30,66.0,174.0,1.2,10.0,202.0,226.03,185.91
2016,12,13,10,45,107.0,186.0,1.2,10.5,233.0,272.01,223.78
2016,12,13,11,0,148.0,198.0,1.2,11.0,264.0,311.11,255.09
2016,12,13,11,15,188.5,201.0,1.15,11.0,287.5,339.36,277.81
2016,12,13,11,30,229.0,204.0,1.1,11.0,311.0,367.11,299.9
2016,12,13,11,45,362.5,181.5,1.1,11.0,354.0,431.31,352.05
2016,12,13,12,0,496.0,159.0,1.1,11.0,397.0,493.36,400.98
2016,12,13,12,15,390.0,179.0,1.05,11.0,365.5,442.34,358.9
2016,12,13,12,30,284.0,199.0,1.0,11.0,334.0,387.02,314.19
2016,12,13,12,45,142.0,150.0,1.0,11.0,217.5,239.35,195.68
2016,12,13,13,0,0.0,101.0,1.0,11.0,101.0,98.18,77.78
2016,12,13,13,15,0.0,111.5,1.0,11.0,111.5,108.68,86.99
2016,12,13,13,30,0.0,122.0,1.0,11.0,122.0,119.2,95.88
2016,12,13,13,45,0.0,107.5,1.0,11.0,107.5,104.68,83.77
2016,12,13,14,0,0.0,93.0,1.0,11.0,93.0,90.28,71.77
2016,12,13,14,15,0.0,85.5,1.0,11.0,85.5,82.9,65.62
2016,12,13,14,30,0.0,78.0,1.0,11.0,78.0,75.54,59.44
2016,12,13,14,45,0.0,69.5,1.0,11.0,69.5,67.24,52.4
2016,12,13,15,0,0.0,61.0,1.0,11.0,61.0,58.97,45.31
2016,12,13,15,15,0.0,51.5,0.9,10.5,51.5,49.76,37.4
2016,12,13,15,30,0.0,42.0,0.8,10.0,42.0,40.57,29.4
2016,12,13,15,45,0.0,32.5,0.7,10.0,32.5,31.38,21.25
2016,12,13,16,0,0.0,23.0,0.6,10.0,23.0,22.19,13.06
2016,12,13,16,15,0.0,14.5,0.6,10.0,14.5,13.98,5.3
2016,12,13,16,30,0.0,6.0,0.6,10.0,6.0,5.78,0.0
2016,12,13,16,45,0.0,3.0,0.65,10.0,3.0,2.95,0.0
2016,12,13,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,6.5,1.9,12.5,6.5,6.26,0.0
2016,12,14,8,0,0.0,13.0,2.0,13.0,13.0,12.53,4.27
2016,12,14,8,15,0.0,20.0,2.1,13.0,20.0,19.29,10.47
2016,12,14,8,30,0.0,27.0,2.2,13.0,27.0,26.06,16.47
2016,12,14,8,45,0.0,34.5,2.3,13.0,34.5,33.31,22.85
2016,12,14,9,0,0.0,42.0,2.4,13.0,42.0,40.56,29.17
2016,12,14,9,15,0.0,49.0,2.4,13.0,49.0,47.33,35.03
2016,12,14,9,30,0.0,56.0,2.4,13.0,56.0,54.11,40.82
2016,12,14,9,45,0.0,62.0,2.45,13.0,62.0,59.92,45.75
2016,12,14,10,0,0.0,68.0,2.5,13.0,68.0,65.73,50.64
2016,12,14,10,15,0.0,91.0,2.55,13.0,91.0,88.96,70.23
2016,12,14,10,30,0.0,114.0,2.6,13.0,114.0,112.63,90.0
2016,12,14,10,45,0.0,120.0,2.65,13.5,120.0,118.53,94.61
2016,12,14,11,0,0.0,126.0,2.7,14.0,126.0,124.45,99.25
2016,12,14,11,15,0.0,138.0,2.7,14.0,138.0,136.66,109.28
2016,12,14,11,30,0.0,150.0,2.7,14.0,150.0,148.9,119.29
2016,12,14,11,45,20.5,172.5,2.75,14.0,182.5,185.25,149.61
2016,12,14,12,0,41.0,195.0,2.8,14.0,215.0,227.55,184.41
2016,12,14,12,15,49.0,197.5,2.8,14.0,221.0,234.01,189.66
2016,12,14,12,30,57.0,200.0,2.8,14.0,227.0,240.14,194.73
2016,12,14,12,45,46.5,192.0,2.8,14.0,213.5,223.65,181.14
2016,12,14,13,0,36.0,184.0,2.8,14.0,200.0,207.61,167.97
2016,12,14,13,15,30.0,174.5,2.75,14.0,188.0,192.92,155.96
2016,12,14,13,30,24.0,165.0,2.7,14.0,176.0,175.13,141.38
2016,12,14,13,45,12.0,125.5,2.7,14.0,131.0,128.47,102.83
2016,12,14,14,0,0.0,86.0,2.7,14.0,86.0,83.37,65.19
2016,12,14,14,15,0.0,79.5,2.65,14.0,79.5,76.99,59.94
2016,12,14,14,30,0.0,73.0,2.6,14.0,73.0,70.64,54.63
2016,12,14,14,45,0.0,65.0,2.6,14.0,65.0,62.84,48.06
2016,12,14,15,0,0.0,57.0,2.6,14.0,57.0,55.08,41.45
2016,12,14,15,15,0.0,48.0,2.6,13.5,48.0,46.37,34.03
2016,12,14,15,30,0.0,39.0,2.6,13.0,39.0,37.66,26.51
2016,12,14,15,45,0.0,30.5,2.6,13.0,30.5,29.44,19.28
2016,12,14,16,0,0.0,22.0,2.6,13.0,22.0,21.23,12.01
2016,12,14,16,15,0.0,14.0,2.55,13.0,14.0,13.5,4.81
2016,12,14,16,30,0.0,6.0,2.5,13.0,6.0,5.78,0.0
2016,12,14,16,45,0.0,3.0,2.45,13.0,3.0,2.95,0.0
2016,12,14,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,0.5,3.3,13.0,0.5,0.48,0.0
2016,12,15,8,0,0.0,1.0,3.2,13.0,1.0,0.96,0.0
2016,12,15,8,15,0.0,2.0,3.1,13.0,2.0,1.93,0.0
2016,12,15,8,30,0.0,3.0,3.0,13.0,3.0,2.89,0.0
2016,12,15,8,45,0.0,4.5,2.9,13.0,4.5,4.34,0.0
2016,12,15,9,0,0.0,6.0,2.8,13.0,6.0,5.78,0.0
2016,12,15,9,15,0.0,7.0,2.8,13.0,7.0,6.75,0.16
2016,12,15,9,30,0.0,8.0,2.8,13.0,8.0,7.71,1.0
2016,12,15,9,45,0.0,8.5,2.85,13.0,8.5,8.2,1.41
2016,12,15,10,0,0.0,9.0,2.9,13.0,9.0,8.68,1.82
2016,12,15,10,15,0.0,36.0,2.85,13.0,36.0,34.76,24.2
2016,12,15,10,30,0.0,63.0,2.8,13.0,63.0,60.89,46.42
2016,12,15,10,45,0.0,39.0,2.75,13.5,39.0,37.66,26.53
2016,12,15,11,0,0.0,15.0,2.7,14.0,15.0,14.48,6.71
2016,12,15,11,15,0.0,28.0,2.65,14.0,28.0,27.03,17.41
2016,12,15,11,30,0.0,41.0,2.6,14.0,41.0,39.6,28.06
2016,12,15,11,45,0.0,41.5,2.6,14.0,41.5,40.09,28.45
2016,12,15,12,0,0.0,42.0,2.6,14.0,42.0,40.57,28.85
2016,12,15,12,15,0.0,41.0,2.55,14.0,41.0,39.61,28.03
2016,12,15,12,30,0.0,40.0,2.5,14.0,40.0,38.64,27.22
2016,12,15,12,45,0.0,47.0,2.45,14.0,47.0,45.41,32.97
2016,12,15,13,0,0.0,54.0,2.4,14.0,54.0,52.18,38.72
2016,12,15,13,15,0.0,67.5,2.35,14.0,67.5,65.25,49.79
2016,12,15,13,30,0.0,81.0,2.3,14.0,81.0,78.37,60.89
2016,12,15,13,45,0.0,67.0,2.3,14.0,67.0,64.76,49.47
2016,12,15,14,0,0.0,53.0,2.3,14.0,53.0,51.2,38.06
2016,12,15,14,15,0.0,49.0,2.2,13.5,49.0,47.33,34.91
2016,12,15,14,30,0.0,45.0,2.1,13.0,45.0,43.46,31.71
2016,12,15,14,45,0.0,40.0,2.05,13.0,40.0,38.62,27.59
2016,12,15,15,0,0.0,35.0,2.0,13.0,35.0,33.79,23.43
2016,12,15,15,15,0.0,30.0,1.9,13.0,30.0,28.95,19.24
2016,12,15,15,30,0.0,25.0,1.8,13.0,25.0,24.12,15.0
2016,12,15,15,45,0.0,19.5,1.7,13.0,19.5,18.81,10.31
2016,12,15,16,0,0.0,14.0,1.6,13.0,14.0,13.5,5.61
2016,12,15,16,15,0.0,9.0,1.5,12.5,9.0,8.67,1.11
2016,12,15,16,30,0.0,4.0,1.4,12.0,4.0,3.85,0.0
2016,12,15,16,45,0.0,2.0,1.35,12.0,2.0,1.97,0.0
2016,12,15,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,16,7,45,216.0,15.0,2.35,6.5,35.5,94.07,4.41
2016,12,16,8,0,432.0,30.0,2.5,7.0,71.0,202.69,146.95
2016,12,16,8,15,520.0,37.0,2.55,7.0,111.0,261.2,206.33
2016,12,16,8,30,608.0,44.0,2.6,7.0,151.0,321.83,262.05
2016,12,16,8,45,661.0,48.5,2.7,7.5,191.0,372.53,308.14
2016,12,16,9,0,714.0,53.0,2.8,8.0,231.0,424.75,354.12
2016,12,16,9,15,748.5,56.5,2.8,8.0,268.0,467.31,391.45
2016,12,16,9,30,783.0,60.0,2.8,8.0,305.0,509.44,427.36
2016,12,16,9,45,809.0,62.0,2.85,8.5,338.0,544.22,455.81
2016,12,16,10,0,835.0,64.0,2.9,9.0,371.0,577.46,482.27
2016,12,16,10,15,851.0,65.5,2.9,9.0,398.0,602.21,502.13
2016,12,16,10,30,867.0,67.0,2.9,9.0,425.0,624.54,519.73
2016,12,16,10,45,877.5,68.5,2.9,9.5,445.0,640.78,531.3
2016,12,16,11,0,888.0,70.0,2.9,10.0,465.0,650.43,537.67
2016,12,16,11,15,894.5,71.0,2.9,10.0,478.5,657.69,542.93
2016,12,16,11,30,901.0,72.0,2.9,10.0,492.0,661.84,545.69
2016,12,16,11,45,904.5,72.0,2.9,10.0,498.0,659.77,543.59
2016,12,16,12,0,908.0,72.0,2.9,10.0,504.0,654.51,538.98
2016,12,16,12,15,907.0,72.0,2.9,10.0,502.0,643.29,529.64
2016,12,16,12,30,906.0,72.0,2.9,10.0,500.0,629.01,517.8
2016,12,16,12,45,901.0,71.5,2.9,10.5,490.0,608.84,500.28
2016,12,16,13,0,896.0,71.0,2.9,11.0,480.0,585.93,480.41
2016,12,16,13,15,887.5,70.0,2.85,10.5,463.0,557.97,457.81
2016,12,16,13,30,879.0,69.0,2.8,10.0,446.0,529.33,434.09
2016,12,16,13,45,866.0,67.5,2.8,10.0,422.0,493.97,403.84
2016,12,16,14,0,853.0,66.0,2.8,10.0,398.0,456.98,371.57
2016,12,16,14,15,833.5,63.5,2.65,10.0,368.0,414.86,334.15
2016,12,16,14,30,814.0,61.0,2.5,10.0,338.0,372.07,295.42
2016,12,16,14,45,786.5,58.0,2.45,10.0,303.0,325.72,253.27
2016,12,16,15,0,759.0,55.0,2.4,10.0,268.0,279.95,210.95
2016,12,16,15,15,716.5,51.0,2.15,9.5,228.5,230.36,165.86
2016,12,16,15,30,674.0,47.0,1.9,9.0,189.0,183.4,123.43
2016,12,16,15,45,608.5,41.5,1.65,8.5,148.5,134.43,81.89
2016,12,16,16,0,543.0,36.0,1.4,8.0,108.0,91.11,48.2
2016,12,16,16,15,271.5,35.0,1.4,7.5,71.0,45.8,22.91
2016,12,16,16,30,0.0,34.0,1.4,7.0,34.0,29.32,0.0
2016,12,16,16,45,0.0,17.0,1.4,7.0,17.0,16.71,0.0
2016,12,16,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,7,45,242.5,14.0,1.3,3.5,37.0,98.74,0.0
2016,12,17,8,0,485.0,28.0,1.4,4.0,74.0,213.63,154.62
2016,12,17,8,15,570.0,34.5,1.55,4.5,114.5,273.19,216.16
2016,12,17,8,30,655.0,41.0,1.7,5.0,155.0,337.75,275.1
2016,12,17,8,45,706.0,45.5,1.85,5.5,196.0,388.96,321.82
2016,12,17,9,0,757.0,50.0,2.0,6.0,237.0,441.55,368.25
2016,12,17,9,15,789.5,53.0,2.05,6.5,274.5,483.7,404.62
2016,12,17,9,30,822.0,56.0,2.1,7.0,312.0,525.24,439.28
2016,12,17,9,45,842.0,59.0,2.15,7.5,345.0,558.69,466.44
2016,12,17,10,0,862.0,62.0,2.2,8.0,378.0,590.28,491.36
2016,12,17,10,15,877.0,63.5,2.15,8.0,405.0,614.95,510.71
2016,12,17,10,30,892.0,65.0,2.1,8.0,432.0,633.33,524.89
2016,12,17,10,45,900.5,66.5,2.05,8.5,452.0,648.67,535.33
2016,12,17,11,0,909.0,68.0,2.0,9.0,472.0,661.06,543.24
2016,12,17,11,15,914.5,69.0,1.95,9.0,485.0,667.86,547.7
2016,12,17,11,30,920.0,70.0,1.9,9.0,498.0,671.48,549.65
2016,12,17,11,45,921.0,70.5,1.85,9.5,503.5,668.43,545.48
2016,12,17,12,0,922.0,71.0,1.8,10.0,509.0,662.16,538.84
2016,12,17,12,15,921.0,71.0,1.75,10.0,507.0,650.9,529.34
2016,12,17,12,30,920.0,71.0,1.7,10.0,505.0,636.53,517.37
2016,12,17,12,45,910.5,72.0,1.65,10.0,494.5,615.26,499.92
2016,12,17,13,0,901.0,73.0,1.6,10.0,484.0,591.35,480.25
2016,12,17,13,15,892.5,72.0,1.5,10.0,467.0,565.26,458.25
2016,12,17,13,30,884.0,71.0,1.4,10.0,450.0,534.65,432.43
2016,12,17,13,45,869.5,69.5,1.35,10.0,426.0,498.48,402.09
2016,12,17,14,0,855.0,68.0,1.3,10.0,402.0,460.76,369.85
2016,12,17,14,15,835.5,66.0,1.2,9.5,371.5,419.13,334.18
2016,12,17,14,30,816.0,64.0,1.1,9.0,341.0,376.82,297.04
2016,12,17,14,45,786.0,61.0,1.0,9.0,305.5,329.55,254.71
2016,12,17,15,0,756.0,58.0,0.9,9.0,270.0,283.07,212.38
2016,12,17,15,15,712.5,53.5,0.85,8.5,230.5,232.84,167.52
2016,12,17,15,30,669.0,49.0,0.8,8.0,191.0,185.33,125.13
2016,12,17,15,45,600.0,43.5,0.75,7.5,150.0,136.01,83.68
2016,12,17,16,0,531.0,38.0,0.7,7.0,109.0,91.84,49.38
2016,12,17,16,15,265.5,36.5,0.7,6.5,72.0,47.33,24.38
2016,12,17,16,30,0.0,35.0,0.7,6.0,35.0,30.14,0.0
2016,12,17,16,45,0.0,17.5,0.75,6.0,17.5,17.2,0.0
2016,12,17,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,7,45,247.0,13.5,2.45,2.5,36.5,98.92,0.0
2016,12,18,8,0,494.0,27.0,2.6,3.0,73.0,215.14,155.48
2016,12,18,8,15,580.0,33.0,2.7,3.5,113.5,274.69,218.7
2016,12,18,8,30,666.0,39.0,2.8,4.0,154.0,339.35,278.57
2016,12,18,8,45,717.0,43.5,2.95,4.5,195.5,390.83,326.24
2016,12,18,9,0,768.0,48.0,3.1,5.0,237.0,443.72,373.63
2016,12,18,9,15,801.5,51.0,3.1,5.5,275.0,486.71,411.24
2016,12,18,9,30,835.0,54.0,3.1,6.0,313.0,529.14,447.09
2016,12,18,9,45,853.5,57.0,3.15,6.5,346.0,562.1,474.34
2016,12,18,10,0,872.0,60.0,3.2,7.0,379.0,589.43,496.41
2016,12,18,10,15,887.5,61.5,3.15,7.0,406.5,614.57,516.68
2016,12,18,10,30,903.0,63.0,3.1,7.0,434.0,637.24,534.54
2016,12,18,10,45,914.0,64.0,3.1,7.5,455.0,653.8,546.47
2016,12,18,11,0,925.0,65.0,3.1,8.0,476.0,667.4,555.86
2016,12,18,11,15,930.5,66.0,3.05,8.0,489.0,674.38,560.69
2016,12,18,11,30,936.0,67.0,3.0,8.0,502.0,678.13,562.92
2016,12,18,11,45,938.0,67.0,3.0,8.5,508.0,675.21,559.14
2016,12,18,12,0,940.0,67.0,3.0,9.0,514.0,669.01,552.78
2016,12,18,12,15,939.0,67.0,3.0,9.0,511.5,657.69,543.34
2016,12,18,12,30,938.0,67.0,3.0,9.0,509.0,643.21,531.3
2016,12,18,12,45,933.5,66.5,3.0,9.0,499.5,623.01,514.61
2016,12,18,13,0,929.0,66.0,3.0,9.0,490.0,599.94,495.39
2016,12,18,13,15,921.0,65.0,2.9,9.0,473.0,571.68,471.38
2016,12,18,13,30,913.0,64.0,2.8,9.0,456.0,540.99,445.02
2016,12,18,13,45,900.5,62.5,2.75,9.5,432.0,505.34,413.55
2016,12,18,14,0,888.0,61.0,2.7,10.0,408.0,467.92,380.08
2016,12,18,14,15,869.0,59.5,2.5,9.5,377.5,426.27,343.52
2016,12,18,14,30,850.0,58.0,2.3,9.0,347.0,384.3,305.77
2016,12,18,14,45,822.5,55.0,2.15,9.0,311.5,336.59,262.23
2016,12,18,15,0,795.0,52.0,2.0,9.0,276.0,289.37,218.44
2016,12,18,15,15,754.0,48.5,1.75,8.5,236.5,239.09,172.48
2016,12,18,15,30,713.0,45.0,1.5,8.0,197.0,191.19,128.91
2016,12,18,15,45,648.0,40.0,1.25,7.5,155.5,140.83,85.87
2016,12,18,16,0,583.0,35.0,1.0,7.0,114.0,95.97,50.63
2016,12,18,16,15,467.0,27.0,1.0,6.5,76.0,51.24,21.45
2016,12,18,16,30,351.0,19.0,1.0,6.0,38.0,17.83,0.0
2016,12,18,16,45,175.5,9.5,1.05,6.0,19.0,9.34,0.0
2016,12,18,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,7,45,212.0,14.0,1.1,3.5,33.0,89.8,0.0
2016,12,19,8,0,424.0,28.0,1.1,4.0,66.0,195.91,139.56
2016,12,19,8,15,511.0,34.5,1.2,4.5,105.0,248.85,196.13
2016,12,19,8,30,598.0,41.0,1.3,5.0,144.0,311.96,253.47
2016,12,19,8,45,649.5,46.0,1.4,5.5,183.0,361.97,298.84
