Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,9,0,701.0,51.0,1.5,6.0,222.0,413.57,344.16
2016,12,19,9,15,735.0,54.5,1.5,6.5,259.0,455.54,380.03
2016,12,19,9,30,769.0,58.0,1.5,7.0,296.0,497.14,414.38
2016,12,19,9,45,781.0,62.5,1.5,7.5,326.5,526.69,438.05
2016,12,19,10,0,793.0,67.0,1.5,8.0,357.0,554.22,459.42
2016,12,19,10,15,809.5,69.0,1.5,8.5,383.5,579.39,478.43
2016,12,19,10,30,826.0,71.0,1.5,9.0,410.0,602.29,495.21
2016,12,19,10,45,836.5,72.5,1.5,9.5,429.5,618.39,506.42
2016,12,19,11,0,847.0,74.0,1.5,10.0,449.0,631.72,515.33
2016,12,19,11,15,853.5,75.0,1.45,10.0,462.0,639.05,520.1
2016,12,19,11,30,860.0,76.0,1.4,10.0,475.0,643.37,522.52
2016,12,19,11,45,861.0,77.0,1.4,10.5,480.5,641.13,519.38
2016,12,19,12,0,862.0,78.0,1.4,11.0,486.0,635.85,513.92
2016,12,19,12,15,735.0,102.5,1.3,11.0,450.0,576.07,466.19
2016,12,19,12,30,608.0,127.0,1.2,11.0,414.0,514.29,417.02
2016,12,19,12,45,730.0,101.5,1.2,11.0,439.0,546.47,442.67
2016,12,19,13,0,852.0,76.0,1.2,11.0,464.0,570.27,460.38
2016,12,19,13,15,842.5,74.5,1.15,11.0,447.5,542.23,437.04
2016,12,19,13,30,833.0,73.0,1.1,11.0,431.0,512.07,412.13
2016,12,19,13,45,819.0,71.5,1.1,11.0,408.0,477.79,383.82
2016,12,19,14,0,805.0,70.0,1.1,11.0,385.0,442.07,353.67
2016,12,19,14,15,784.5,67.5,1.0,11.0,355.5,401.37,318.47
2016,12,19,14,30,764.0,65.0,0.9,11.0,326.0,360.18,282.15
2016,12,19,14,45,735.0,62.0,0.8,11.0,292.0,315.4,242.38
2016,12,19,15,0,706.0,59.0,0.7,11.0,258.0,271.41,202.68
2016,12,19,15,15,662.5,55.0,0.7,10.5,220.5,223.89,160.76
2016,12,19,15,30,619.0,51.0,0.7,10.0,183.0,178.66,120.87
2016,12,19,15,45,548.0,45.0,0.75,9.5,143.5,130.63,80.97
2016,12,19,16,0,477.0,39.0,0.8,9.0,104.0,88.79,48.68
2016,12,19,16,15,362.0,29.5,0.8,9.0,69.0,47.61,21.38
2016,12,19,16,30,247.0,20.0,0.8,9.0,34.0,17.5,0.0
2016,12,19,16,45,123.5,10.0,0.8,9.0,17.0,9.83,0.0
2016,12,19,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,7,45,188.0,13.5,1.05,6.5,30.5,81.37,0.0
2016,12,20,8,0,376.0,27.0,1.0,7.0,61.0,177.82,124.14
2016,12,20,8,15,464.5,34.0,1.1,7.5,98.0,233.65,182.02
2016,12,20,8,30,553.0,41.0,1.2,8.0,135.0,292.32,234.97
2016,12,20,8,45,609.0,45.5,1.3,9.0,173.5,342.27,279.18
2016,12,20,9,0,665.0,50.0,1.4,10.0,212.0,394.19,323.59
2016,12,20,9,15,700.5,53.5,1.35,10.0,247.5,435.88,359.23
2016,12,20,9,30,736.0,57.0,1.3,10.0,283.0,477.42,393.61
2016,12,20,9,45,765.0,58.0,1.3,10.5,315.5,511.82,420.95
2016,12,20,10,0,794.0,59.0,1.3,11.0,348.0,544.99,446.56
2016,12,20,10,15,810.0,61.0,1.3,11.5,374.0,569.95,465.12
2016,12,20,10,30,826.0,63.0,1.3,12.0,400.0,592.66,481.54
2016,12,20,10,45,837.0,64.0,1.35,12.5,420.0,604.83,490.18
2016,12,20,11,0,848.0,65.0,1.4,13.0,440.0,618.1,499.41
2016,12,20,11,15,855.0,66.0,1.4,13.0,453.5,625.99,504.95
2016,12,20,11,30,862.0,67.0,1.4,13.0,467.0,630.92,508.2
2016,12,20,11,45,864.0,67.5,1.4,13.5,472.5,629.06,505.38
2016,12,20,12,0,866.0,68.0,1.4,14.0,478.0,624.17,500.29
2016,12,20,12,15,865.5,68.0,1.4,14.0,477.0,614.15,492.22
2016,12,20,12,30,865.0,68.0,1.4,14.0,476.0,601.19,481.85
2016,12,20,12,45,852.5,70.0,1.4,14.0,466.0,580.55,465.43
2016,12,20,13,0,840.0,72.0,1.4,14.0,456.0,559.76,448.62
2016,12,20,13,15,831.5,71.0,1.4,14.0,440.0,533.2,427.27
2016,12,20,13,30,823.0,70.0,1.4,14.0,424.0,504.49,403.83
2016,12,20,13,45,809.5,69.0,1.4,14.0,401.5,471.39,376.47
2016,12,20,14,0,796.0,68.0,1.4,14.0,379.0,436.82,347.3
2016,12,20,14,15,776.5,65.5,1.25,13.5,350.5,396.92,313.35
2016,12,20,14,30,757.0,63.0,1.1,13.0,322.0,356.47,278.16
2016,12,20,14,45,728.5,60.0,0.95,13.0,288.5,312.18,238.82
2016,12,20,15,0,700.0,57.0,0.8,13.0,255.0,268.65,199.57
2016,12,20,15,15,657.5,53.0,0.75,12.5,218.0,221.64,158.18
2016,12,20,15,30,615.0,49.0,0.7,12.0,181.0,177.32,119.18
2016,12,20,15,45,550.0,43.0,0.7,11.5,142.5,129.88,79.72
2016,12,20,16,0,485.0,37.0,0.7,11.0,104.0,88.51,47.69
2016,12,20,16,15,373.5,28.5,0.75,10.5,69.0,47.95,21.07
2016,12,20,16,30,262.0,20.0,0.8,10.0,34.0,18.05,0.36
2016,12,20,16,45,131.0,10.0,0.85,10.0,17.0,9.83,0.0
2016,12,20,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,7,45,200.5,13.0,2.15,8.5,30.5,84.01,0.0
2016,12,21,8,0,401.0,26.0,2.3,9.0,61.0,180.32,124.05
2016,12,21,8,15,490.5,33.0,2.35,9.0,99.0,238.23,185.11
2016,12,21,8,30,580.0,40.0,2.4,9.0,137.0,301.94,243.02
2016,12,21,8,45,635.5,44.5,2.5,9.5,176.5,352.54,288.8
2016,12,21,9,0,691.0,49.0,2.6,10.0,216.0,405.06,334.85
2016,12,21,9,15,726.5,52.0,2.75,10.5,252.5,446.96,371.21
2016,12,21,9,30,762.0,55.0,2.9,11.0,289.0,488.65,406.31
2016,12,21,9,45,788.0,57.0,3.05,11.5,321.5,523.18,434.78
2016,12,21,10,0,814.0,59.0,3.2,12.0,354.0,556.31,461.42
2016,12,21,10,15,831.0,61.0,3.2,12.0,381.5,582.3,482.27
2016,12,21,10,30,848.0,63.0,3.2,12.0,409.0,602.22,498.11
2016,12,21,10,45,861.0,63.5,3.2,12.5,430.0,619.16,510.35
2016,12,21,11,0,874.0,64.0,3.2,13.0,451.0,633.39,520.23
2016,12,21,11,15,881.5,65.0,3.15,13.0,464.5,641.8,526.19
2016,12,21,11,30,889.0,66.0,3.1,13.0,478.0,647.16,529.69
2016,12,21,11,45,893.5,66.0,3.1,13.5,485.0,646.32,527.61
2016,12,21,12,0,898.0,66.0,3.1,14.0,492.0,642.34,523.05
2016,12,21,12,15,898.5,66.0,3.1,14.0,491.0,632.72,515.04
2016,12,21,12,30,899.0,66.0,3.1,14.0,490.0,620.02,504.55
2016,12,21,12,45,890.0,67.5,3.1,14.5,481.0,600.4,487.56
2016,12,21,13,0,881.0,69.0,3.1,15.0,472.0,578.16,468.38
2016,12,21,13,15,873.5,68.0,3.05,15.0,456.0,551.56,446.32
2016,12,21,13,30,866.0,67.0,3.0,15.0,440.0,522.63,422.03
2016,12,21,13,45,853.0,66.0,2.95,15.0,417.0,490.25,394.48
2016,12,21,14,0,840.0,65.0,2.9,15.0,394.0,454.58,363.76
2016,12,21,14,15,821.5,63.0,2.7,14.5,365.0,414.14,328.95
2016,12,21,14,30,803.0,61.0,2.5,14.0,336.0,372.96,292.69
2016,12,21,14,45,775.0,58.0,2.4,14.0,301.5,327.03,251.59
2016,12,21,15,0,747.0,55.0,2.3,14.0,267.0,281.7,210.36
2016,12,21,15,15,705.5,51.5,2.1,13.0,229.0,233.36,167.36
2016,12,21,15,30,664.0,48.0,1.9,12.0,191.0,187.51,126.55
2016,12,21,15,45,598.5,42.5,1.7,11.5,151.0,138.69,85.3
2016,12,21,16,0,533.0,37.0,1.5,11.0,111.0,95.46,51.45
2016,12,21,16,15,420.0,28.5,1.5,10.5,74.5,51.44,22.28
2016,12,21,16,30,307.0,20.0,1.5,10.0,38.0,18.96,0.42
2016,12,21,16,45,153.5,10.0,1.55,10.0,19.0,9.83,0.0
2016,12,21,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,7,45,200.0,13.5,1.0,7.5,31.0,84.09,0.0
2016,12,22,8,0,400.0,27.0,1.0,8.0,62.0,185.08,126.5
2016,12,22,8,15,492.0,34.5,1.1,8.5,101.0,243.63,188.39
2016,12,22,8,30,584.0,42.0,1.2,9.0,140.0,305.0,243.58
2016,12,22,8,45,638.5,47.0,1.3,9.5,179.5,356.0,289.13
2016,12,22,9,0,693.0,52.0,1.4,10.0,219.0,408.79,334.78
2016,12,22,9,15,729.5,55.5,1.35,10.5,256.5,451.97,370.93
2016,12,22,9,30,766.0,59.0,1.3,11.0,294.0,494.95,405.57
2016,12,22,9,45,791.0,61.5,1.3,11.5,327.0,529.71,432.94
2016,12,22,10,0,816.0,64.0,1.3,12.0,360.0,563.0,458.36
2016,12,22,10,15,833.0,66.0,1.25,12.0,387.0,589.11,478.13
2016,12,22,10,30,850.0,68.0,1.2,12.0,414.0,612.92,495.7
2016,12,22,10,45,862.5,69.0,1.2,12.5,435.5,630.24,507.56
2016,12,22,11,0,875.0,70.0,1.2,13.0,457.0,644.76,517.14
2016,12,22,11,15,882.0,71.0,1.2,13.0,470.5,649.21,520.15
2016,12,22,11,30,889.0,72.0,1.2,13.0,484.0,654.3,523.51
2016,12,22,11,45,892.0,72.5,1.2,13.5,490.5,653.15,521.2
2016,12,22,12,0,895.0,73.0,1.2,14.0,497.0,648.85,516.55
2016,12,22,12,15,894.0,73.0,1.2,14.0,495.5,638.38,508.23
2016,12,22,12,30,893.0,73.0,1.2,14.0,494.0,624.89,497.58
2016,12,22,12,45,890.0,72.0,1.2,14.0,485.5,606.14,482.89
2016,12,22,13,0,887.0,71.0,1.2,14.0,477.0,584.6,465.87
2016,12,22,13,15,878.0,70.0,1.1,14.0,460.5,559.06,444.7
2016,12,22,13,30,869.0,69.0,1.0,14.0,444.0,529.02,419.85
2016,12,22,13,45,854.5,67.5,0.95,14.0,420.5,493.67,390.86
2016,12,22,14,0,840.0,66.0,0.9,14.0,397.0,456.78,360.07
2016,12,22,14,15,820.0,64.0,0.8,13.5,367.5,415.75,325.72
2016,12,22,14,30,800.0,62.0,0.7,13.0,338.0,374.08,289.99
2016,12,22,14,45,769.0,59.5,0.65,13.0,303.0,327.76,249.64
2016,12,22,15,0,738.0,57.0,0.6,13.0,268.0,282.29,209.27
2016,12,22,15,15,696.0,53.0,0.65,12.0,229.5,233.68,167.13
2016,12,22,15,30,654.0,49.0,0.7,11.0,191.0,187.61,126.86
2016,12,22,15,45,589.0,43.0,0.8,10.5,151.0,138.76,85.9
2016,12,22,16,0,524.0,37.0,0.9,10.0,111.0,95.45,51.94
2016,12,22,16,15,412.5,29.0,0.9,9.5,74.5,52.28,23.18
2016,12,22,16,30,301.0,21.0,0.9,9.0,38.0,20.47,1.71
2016,12,22,16,45,150.5,10.5,0.95,9.0,19.0,10.32,0.0
2016,12,22,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,7,45,144.0,15.0,2.4,8.0,27.5,68.81,0.0
2016,12,23,8,0,288.0,30.0,2.4,8.0,55.0,149.6,101.64
2016,12,23,8,15,382.5,38.5,2.35,8.0,91.0,206.07,160.57
2016,12,23,8,30,477.0,47.0,2.3,8.0,127.0,269.21,217.54
2016,12,23,8,45,535.5,53.5,2.25,8.0,164.5,319.63,263.25
2016,12,23,9,0,594.0,60.0,2.2,8.0,202.0,372.55,309.95
2016,12,23,9,15,634.0,64.0,2.2,8.0,238.0,415.0,347.14
2016,12,23,9,30,674.0,68.0,2.2,8.0,274.0,457.78,383.62
2016,12,23,9,45,337.0,55.0,2.25,8.5,158.0,266.77,226.16
2016,12,23,10,0,0.0,42.0,2.3,9.0,42.0,40.56,29.57
2016,12,23,10,15,0.0,30.5,2.15,9.0,30.5,29.44,20.02
2016,12,23,10,30,0.0,19.0,2.0,9.0,19.0,18.34,10.34
2016,12,23,10,45,0.0,51.5,1.95,9.5,51.5,49.76,37.48
2016,12,23,11,0,0.0,84.0,1.9,10.0,84.0,81.4,64.39
2016,12,23,11,15,0.0,113.5,1.9,10.0,113.5,111.33,89.64
2016,12,23,11,30,0.0,143.0,1.9,10.0,143.0,141.69,115.01
2016,12,23,11,45,0.0,101.0,1.95,10.0,101.0,98.34,78.48
2016,12,23,12,0,0.0,59.0,2.0,10.0,59.0,57.02,43.41
2016,12,23,12,15,0.0,40.5,2.2,10.0,40.5,39.12,28.1
2016,12,23,12,30,0.0,22.0,2.4,10.0,22.0,21.24,12.71
2016,12,23,12,45,176.0,101.5,2.6,10.0,182.0,213.16,178.62
2016,12,23,13,0,352.0,181.0,2.8,10.0,342.0,394.43,327.27
2016,12,23,13,15,366.5,171.5,2.9,10.0,334.5,382.64,316.71
2016,12,23,13,30,381.0,162.0,3.0,10.0,327.0,373.65,308.96
2016,12,23,13,45,306.0,163.0,3.2,10.0,291.0,321.11,265.29
2016,12,23,14,0,231.0,164.0,3.4,10.0,255.0,276.79,228.21
2016,12,23,14,15,473.5,121.0,3.35,9.5,290.0,328.49,269.26
2016,12,23,14,30,716.0,78.0,3.3,9.0,325.0,359.87,290.11
2016,12,23,14,45,681.0,75.0,3.25,9.0,291.0,314.74,249.08
2016,12,23,15,0,646.0,72.0,3.2,9.0,257.0,270.97,208.96
2016,12,23,15,15,599.5,66.5,3.0,8.5,219.5,223.45,166.15
2016,12,23,15,30,553.0,61.0,2.8,8.0,182.0,179.08,126.31
2016,12,23,15,45,484.5,53.5,2.6,8.0,144.0,132.67,86.65
2016,12,23,16,0,416.0,46.0,2.4,8.0,106.0,92.29,54.45
2016,12,23,16,15,301.0,35.5,2.25,8.0,71.0,52.42,27.03
2016,12,23,16,30,186.0,25.0,2.1,8.0,36.0,22.91,4.06
2016,12,23,16,45,93.0,12.5,2.0,8.0,18.0,12.29,0.0
2016,12,23,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,7,45,208.5,12.5,1.25,4.5,30.5,83.27,0.0
2016,12,24,8,0,417.0,25.0,1.3,5.0,61.0,183.3,124.38
2016,12,24,8,15,508.5,32.0,1.4,5.5,99.5,242.45,189.2
2016,12,24,8,30,600.0,39.0,1.5,6.0,138.0,307.5,248.39
2016,12,24,8,45,656.5,43.0,1.6,6.5,178.0,358.7,294.91
2016,12,24,9,0,713.0,47.0,1.7,7.0,218.0,411.84,341.67
2016,12,24,9,15,748.0,50.5,1.8,7.0,255.0,454.84,379.61
2016,12,24,9,30,783.0,54.0,1.9,7.0,292.0,497.58,416.3
2016,12,24,9,45,806.5,56.0,2.0,7.5,325.0,531.41,444.22
2016,12,24,10,0,830.0,58.0,2.1,8.0,358.0,563.7,470.18
2016,12,24,10,15,846.5,60.0,2.15,8.0,385.5,586.16,488.56
2016,12,24,10,30,863.0,62.0,2.2,8.0,413.0,610.05,507.61
2016,12,24,10,45,874.0,63.0,2.25,8.5,433.5,626.79,519.85
2016,12,24,11,0,885.0,64.0,2.3,9.0,454.0,640.74,529.72
2016,12,24,11,15,891.5,65.0,2.3,9.0,468.0,648.87,535.62
2016,12,24,11,30,898.0,66.0,2.3,9.0,482.0,653.91,539.06
2016,12,24,11,45,902.5,66.0,2.35,9.0,489.0,653.36,538.44
2016,12,24,12,0,907.0,66.0,2.4,9.0,496.0,649.64,535.3
2016,12,24,12,15,907.0,66.0,2.4,9.0,495.0,639.92,527.17
2016,12,24,12,30,907.0,66.0,2.4,9.0,494.0,627.11,516.54
2016,12,24,12,45,896.5,67.5,2.4,9.5,485.0,606.73,498.89
2016,12,24,13,0,886.0,69.0,2.4,10.0,476.0,583.77,479.06
2016,12,24,13,15,878.5,68.5,2.35,10.0,460.5,557.84,457.34
2016,12,24,13,30,871.0,68.0,2.3,10.0,445.0,531.24,434.62
2016,12,24,13,45,861.5,66.0,2.3,10.0,422.5,497.87,406.3
2016,12,24,14,0,852.0,64.0,2.3,10.0,400.0,462.63,375.81
2016,12,24,14,15,834.0,62.0,2.15,9.5,371.5,422.12,340.62
2016,12,24,14,30,816.0,60.0,2.0,9.0,343.0,380.78,303.87
2016,12,24,14,45,792.0,57.0,1.85,9.0,309.0,335.75,262.84
2016,12,24,15,0,768.0,54.0,1.7,9.0,275.0,290.93,221.31
2016,12,24,15,15,728.5,50.5,1.5,8.5,236.5,242.11,176.83
2016,12,24,15,30,689.0,47.0,1.3,8.0,198.0,195.52,134.4
2016,12,24,15,45,629.5,41.5,1.15,7.5,158.0,146.21,91.75
2016,12,24,16,0,570.0,36.0,1.0,7.0,118.0,101.84,55.91
2016,12,24,16,15,460.0,28.5,1.05,6.5,80.5,57.48,25.88
2016,12,24,16,30,350.0,21.0,1.1,6.0,43.0,23.71,4.18
2016,12,24,16,45,175.0,10.5,1.15,6.0,21.5,10.32,0.0
2016,12,24,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,45,206.5,12.5,1.35,3.5,30.0,82.33,0.0
2016,12,25,8,0,413.0,25.0,1.5,4.0,60.0,181.28,122.51
2016,12,25,8,15,505.0,32.0,1.55,4.0,98.5,240.67,188.76
2016,12,25,8,30,597.0,39.0,1.6,4.0,137.0,305.78,248.82
2016,12,25,8,45,651.0,43.5,1.7,4.5,176.5,356.34,295.24
2016,12,25,9,0,705.0,48.0,1.8,5.0,216.0,408.72,341.8
2016,12,25,9,15,740.5,51.5,1.8,5.5,253.5,451.81,379.15
2016,12,25,9,30,776.0,55.0,1.8,6.0,291.0,494.7,415.05
2016,12,25,9,45,789.5,60.0,1.85,6.5,322.5,526.33,440.97
2016,12,25,10,0,803.0,65.0,1.9,7.0,354.0,556.0,464.59
2016,12,25,10,15,820.0,66.5,1.9,7.0,381.0,581.58,485.1
2016,12,25,10,30,837.0,68.0,1.9,7.0,408.0,604.92,503.44
2016,12,25,10,45,699.0,98.5,1.95,7.5,392.5,563.77,468.79
2016,12,25,11,0,561.0,129.0,2.0,8.0,377.0,510.76,424.93
2016,12,25,11,15,538.0,139.5,2.05,8.0,382.5,508.96,423.37
2016,12,25,11,30,515.0,150.0,2.1,8.0,388.0,504.96,419.62
2016,12,25,11,45,361.0,179.5,2.15,8.5,348.0,429.17,356.31
2016,12,25,12,0,207.0,209.0,2.2,9.0,308.0,354.64,293.42
2016,12,25,12,15,202.5,209.0,2.25,9.0,305.5,348.56,288.69
2016,12,25,12,30,198.0,209.0,2.3,9.0,303.0,341.97,283.17
2016,12,25,12,45,348.5,180.0,2.35,9.0,342.0,400.47,332.51
2016,12,25,13,0,499.0,151.0,2.4,9.0,381.0,452.75,375.29
2016,12,25,13,15,672.0,111.5,2.4,9.0,409.5,495.17,409.29
2016,12,25,13,30,845.0,72.0,2.4,9.0,438.0,523.28,430.73
2016,12,25,13,45,831.0,70.5,2.45,9.0,415.5,489.03,401.39
2016,12,25,14,0,817.0,69.0,2.5,9.0,393.0,453.25,370.5
2016,12,25,14,15,798.0,67.0,2.45,8.5,364.5,413.53,336.08
2016,12,25,14,30,779.0,65.0,2.4,8.0,336.0,373.13,300.19
2016,12,25,14,45,750.0,62.0,2.35,8.0,302.0,327.81,259.04
2016,12,25,15,0,721.0,59.0,2.3,8.0,268.0,283.19,217.82
2016,12,25,15,15,680.0,55.0,2.05,7.5,230.0,235.47,174.19
2016,12,25,15,30,639.0,51.0,1.8,7.0,192.0,190.2,132.86
2016,12,25,15,45,575.0,45.0,1.6,7.0,153.0,141.31,90.41
2016,12,25,16,0,511.0,39.0,1.4,7.0,114.0,98.3,55.54
2016,12,25,16,15,404.0,30.5,1.4,6.5,77.5,55.73,26.25
2016,12,25,16,30,297.0,22.0,1.4,6.0,41.0,23.28,4.79
2016,12,25,16,45,148.5,11.0,1.45,5.5,20.5,10.81,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,203.0,12.5,1.9,2.5,29.5,82.29,0.0
2016,12,26,8,0,406.0,25.0,2.1,3.0,59.0,178.33,120.16
2016,12,26,8,15,499.0,32.5,2.2,3.5,98.0,238.48,187.66
2016,12,26,8,30,592.0,40.0,2.3,4.0,137.0,304.32,248.41
2016,12,26,8,45,647.5,45.0,2.45,4.5,177.0,356.03,296.17
2016,12,26,9,0,703.0,50.0,2.6,5.0,217.0,409.67,344.22
2016,12,26,9,15,739.0,53.5,2.55,5.5,254.5,453.07,382.14
2016,12,26,9,30,775.0,57.0,2.5,6.0,292.0,496.29,418.59
2016,12,26,9,45,797.5,60.0,2.5,6.5,325.0,530.73,446.94
2016,12,26,10,0,820.0,63.0,2.5,7.0,358.0,563.61,473.21
2016,12,26,10,15,837.0,65.0,2.45,7.5,386.0,590.16,493.58
2016,12,26,10,30,854.0,67.0,2.4,8.0,414.0,614.43,511.61
2016,12,26,10,45,866.5,68.0,2.4,8.5,435.0,632.19,524.42
2016,12,26,11,0,879.0,69.0,2.4,9.0,456.0,643.45,532.08
2016,12,26,11,15,886.0,69.5,2.35,9.0,470.5,651.47,537.69
2016,12,26,11,30,893.0,70.0,2.3,9.0,485.0,656.42,540.83
2016,12,26,11,45,896.5,70.5,2.25,9.0,491.5,656.01,539.75
2016,12,26,12,0,900.0,71.0,2.2,9.0,498.0,652.44,536.19
2016,12,26,12,15,899.5,71.0,2.15,9.0,497.5,642.64,527.77
2016,12,26,12,30,899.0,71.0,2.1,9.0,497.0,629.78,516.91
2016,12,26,12,45,894.5,70.5,2.05,9.5,488.5,610.99,500.43
2016,12,26,13,0,890.0,70.0,2.0,10.0,480.0,589.42,481.65
2016,12,26,13,15,882.5,69.0,1.95,10.0,464.0,562.99,459.72
2016,12,26,13,30,875.0,68.0,1.9,10.0,448.0,534.19,435.53
2016,12,26,13,45,862.5,66.5,1.9,10.0,425.5,501.6,408.03
2016,12,26,14,0,850.0,65.0,1.9,10.0,403.0,465.59,377.2
2016,12,26,14,15,831.5,63.0,1.75,10.0,374.0,425.0,341.55
2016,12,26,14,30,813.0,61.0,1.6,10.0,345.0,383.6,304.51
2016,12,26,14,45,787.0,58.0,1.45,10.0,311.0,338.0,263.45
2016,12,26,15,0,761.0,55.0,1.3,10.0,277.0,292.78,222.03
2016,12,26,15,15,722.0,51.5,1.15,9.0,238.5,244.31,178.59
2016,12,26,15,30,683.0,48.0,1.0,8.0,200.0,198.02,136.89
2016,12,26,15,45,621.0,42.5,0.9,7.5,160.0,148.39,94.09
2016,12,26,16,0,559.0,37.0,0.8,7.0,120.0,103.91,58.07
2016,12,26,16,15,454.0,29.5,0.85,6.5,82.5,60.02,27.88
2016,12,26,16,30,349.0,22.0,0.9,6.0,45.0,26.19,6.39
2016,12,26,16,45,174.5,11.0,0.95,6.0,22.5,10.81,0.0
2016,12,26,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,45,175.5,13.0,1.1,4.5,27.5,64.35,0.0
2016,12,27,8,0,351.0,26.0,1.1,5.0,55.0,164.83,109.37
2016,12,27,8,15,445.5,34.0,1.15,5.5,93.0,223.55,173.98
2016,12,27,8,30,540.0,42.0,1.2,6.0,131.0,288.23,232.41
2016,12,27,8,45,599.5,47.5,1.25,7.0,170.0,340.05,278.48
2016,12,27,9,0,659.0,53.0,1.3,8.0,209.0,391.47,322.83
2016,12,27,9,15,696.5,56.5,1.25,8.0,246.0,434.48,359.85
2016,12,27,9,30,734.0,60.0,1.2,8.0,283.0,477.46,395.65
2016,12,27,9,45,760.5,63.0,1.15,8.5,316.0,513.27,423.93
2016,12,27,10,0,787.0,66.0,1.1,9.0,349.0,547.81,450.27
2016,12,27,10,15,704.5,83.5,1.15,9.5,351.5,534.08,438.56
2016,12,27,10,30,622.0,101.0,1.2,10.0,354.0,512.52,420.85
2016,12,27,10,45,635.0,103.5,1.25,10.5,373.0,529.66,433.87
2016,12,27,11,0,648.0,106.0,1.3,11.0,392.0,544.76,444.73
2016,12,27,11,15,549.5,134.5,1.2,11.0,382.5,511.41,416.66
2016,12,27,11,30,451.0,163.0,1.1,11.0,373.0,478.97,389.43
2016,12,27,11,45,428.0,171.0,1.0,11.5,372.0,470.38,381.1
2016,12,27,12,0,405.0,179.0,0.9,12.0,371.0,460.32,371.43
2016,12,27,12,15,632.0,128.0,0.8,12.0,428.0,544.21,437.31
2016,12,27,12,30,859.0,77.0,0.7,12.0,485.0,615.97,490.74
2016,12,27,12,45,628.0,125.0,0.65,12.0,420.5,517.08,412.73
2016,12,27,13,0,397.0,173.0,0.6,12.0,356.0,418.9,335.72
2016,12,27,13,15,344.5,175.5,0.6,12.0,330.5,376.89,303.31
2016,12,27,13,30,292.0,178.0,0.6,12.0,305.0,341.76,275.3
2016,12,27,13,45,421.0,146.0,0.65,12.0,319.0,366.48,295.07
2016,12,27,14,0,550.0,114.0,0.7,12.0,333.0,379.91,304.32
2016,12,27,14,15,519.5,113.5,0.65,12.0,309.0,343.82,273.73
2016,12,27,14,30,489.0,113.0,0.6,12.0,285.0,310.53,245.31
2016,12,27,14,45,470.0,104.0,0.6,12.0,256.0,273.78,213.78
2016,12,27,15,0,451.0,95.0,0.6,12.0,227.0,237.62,182.16
2016,12,27,15,15,419.0,85.5,0.6,11.5,195.0,198.31,148.22
2016,12,27,15,30,387.0,76.0,0.6,11.0,163.0,161.17,115.97
2016,12,27,15,45,347.5,63.5,0.65,10.5,130.0,122.26,83.0
2016,12,27,16,0,308.0,51.0,0.7,10.0,97.0,86.79,54.04
2016,12,27,16,15,232.5,38.0,0.7,9.5,66.5,51.92,28.69
2016,12,27,16,30,157.0,25.0,0.7,9.0,36.0,24.22,7.52
2016,12,27,16,45,78.5,12.5,0.75,9.0,18.0,12.29,0.0
2016,12,27,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,28,7,45,210.0,12.0,1.85,5.5,29.0,73.34,0.0
2016,12,28,8,0,420.0,24.0,2.0,6.0,58.0,181.23,119.06
2016,12,28,8,15,510.5,30.5,2.1,6.5,96.0,240.17,186.47
2016,12,28,8,30,601.0,37.0,2.2,7.0,134.0,304.23,245.33
2016,12,28,8,45,656.5,41.0,2.35,7.5,174.0,355.02,291.93
2016,12,28,9,0,712.0,45.0,2.5,8.0,214.0,407.81,338.85
2016,12,28,9,15,747.0,48.0,2.55,8.5,251.0,450.41,376.02
2016,12,28,9,30,782.0,51.0,2.6,9.0,288.0,492.82,411.8
2016,12,28,9,45,807.5,52.5,2.7,9.5,321.0,523.78,437.66
2016,12,28,10,0,833.0,54.0,2.8,10.0,354.0,556.93,464.43
2016,12,28,10,15,849.0,56.0,2.75,10.5,381.5,583.29,484.62
2016,12,28,10,30,865.0,58.0,2.7,11.0,409.0,607.36,502.48
2016,12,28,10,45,876.0,58.5,2.7,11.5,430.0,623.99,514.4
2016,12,28,11,0,887.0,59.0,2.7,12.0,451.0,637.83,523.94
2016,12,28,11,15,894.0,60.0,2.6,12.0,465.5,646.76,530.01
2016,12,28,11,30,901.0,61.0,2.5,12.0,480.0,652.6,533.57
2016,12,28,11,45,904.0,61.0,2.45,12.5,487.0,651.55,531.09
2016,12,28,12,0,907.0,61.0,2.4,13.0,494.0,647.33,526.15
2016,12,28,12,15,907.0,61.0,2.35,13.0,493.5,638.05,518.25
2016,12,28,12,30,907.0,61.0,2.3,13.0,493.0,625.67,507.88
2016,12,28,12,45,900.5,62.0,2.25,13.5,485.0,607.49,491.99
2016,12,28,13,0,894.0,63.0,2.2,14.0,477.0,586.55,473.84
2016,12,28,13,15,887.0,62.5,2.15,14.0,462.0,561.06,452.86
2016,12,28,13,30,880.0,62.0,2.1,14.0,447.0,533.14,429.62
2016,12,28,13,45,868.5,61.0,2.1,14.0,425.0,500.17,402.15
2016,12,28,14,0,857.0,60.0,2.1,14.0,403.0,465.4,372.62
2016,12,28,14,15,840.0,58.0,1.9,13.5,374.5,425.6,338.52
2016,12,28,14,30,823.0,56.0,1.7,13.0,346.0,385.43,303.27
2016,12,28,14,45,798.5,53.5,1.55,13.0,312.5,340.53,263.12
2016,12,28,15,0,774.0,51.0,1.4,13.0,279.0,295.83,222.46
2016,12,28,15,15,737.0,48.0,1.25,12.5,241.5,247.79,179.33
2016,12,28,15,30,700.0,45.0,1.1,12.0,204.0,201.69,137.8
2016,12,28,15,45,642.0,40.0,1.0,11.5,164.0,152.23,95.31
2016,12,28,16,0,584.0,35.0,0.9,11.0,124.0,107.48,59.08
2016,12,28,16,15,485.0,28.0,0.95,10.5,86.0,62.81,28.3
2016,12,28,16,30,386.0,21.0,1.0,10.0,48.0,27.53,7.14
2016,12,28,16,45,193.0,10.5,1.05,9.5,24.0,10.32,0.0
2016,12,28,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,29,7,45,184.0,13.0,2.55,5.5,28.0,66.59,0.0
2016,12,29,8,0,368.0,26.0,2.7,6.0,56.0,169.71,111.17
2016,12,29,8,15,465.0,34.0,2.75,6.5,94.5,230.36,179.32
2016,12,29,8,30,562.0,42.0,2.8,7.0,133.0,296.82,240.02
2016,12,29,8,45,621.0,47.0,2.85,7.5,173.0,345.49,284.83
2016,12,29,9,0,680.0,52.0,2.9,8.0,213.0,400.18,333.25
2016,12,29,9,15,718.0,56.0,2.9,8.5,251.0,444.75,371.99
2016,12,29,9,30,756.0,60.0,2.9,9.0,289.0,489.31,409.46
2016,12,29,9,45,773.0,64.5,2.9,9.5,321.0,522.19,436.39
2016,12,29,10,0,790.0,69.0,2.9,10.0,353.0,553.33,461.15
2016,12,29,10,15,808.5,71.0,2.85,10.0,381.0,580.58,482.94
2016,12,29,10,30,827.0,73.0,2.8,10.0,409.0,605.67,502.57
2016,12,29,10,45,841.0,74.0,2.8,10.5,431.0,624.4,516.16
2016,12,29,11,0,855.0,75.0,2.8,11.0,453.0,640.45,527.43
2016,12,29,11,15,862.5,76.0,2.75,11.5,468.0,649.48,532.85
2016,12,29,11,30,870.0,77.0,2.7,12.0,483.0,655.49,535.84
2016,12,29,11,45,875.0,77.5,2.7,12.5,490.5,656.22,534.95
2016,12,29,12,0,880.0,78.0,2.7,13.0,498.0,653.82,531.63
2016,12,29,12,15,880.0,77.5,2.65,13.0,497.5,644.01,523.36
2016,12,29,12,30,880.0,77.0,2.6,13.0,497.0,631.17,512.7
2016,12,29,12,45,883.5,74.5,2.6,13.0,490.5,615.2,499.79
2016,12,29,13,0,887.0,72.0,2.6,13.0,484.0,593.9,482.6
2016,12,29,13,15,879.5,71.5,2.5,13.0,468.5,570.31,462.74
2016,12,29,13,30,872.0,71.0,2.4,13.0,453.0,542.03,438.93
2016,12,29,13,45,861.0,69.0,2.35,13.0,431.0,508.15,410.52
2016,12,29,14,0,850.0,67.0,2.3,13.0,409.0,472.46,380.07
2016,12,29,14,15,832.0,65.0,2.15,13.0,380.5,432.14,345.02
2016,12,29,14,30,814.0,63.0,2.0,13.0,352.0,390.95,308.54
2016,12,29,14,45,788.5,60.0,1.85,13.0,318.0,345.46,267.97
2016,12,29,15,0,763.0,57.0,1.7,13.0,284.0,300.27,226.96
2016,12,29,15,15,724.5,53.5,1.5,12.0,245.5,251.68,183.74
2016,12,29,15,30,686.0,50.0,1.3,11.0,207.0,205.21,142.11
2016,12,29,15,45,626.0,44.5,1.1,10.5,166.5,155.41,99.19
2016,12,29,16,0,566.0,39.0,0.9,10.0,126.0,110.56,62.67
2016,12,29,16,15,463.0,31.5,0.9,9.5,88.0,65.78,31.51
2016,12,29,16,30,360.0,24.0,0.9,9.0,50.0,29.66,9.09
2016,12,29,16,45,180.0,12.0,0.95,8.5,25.0,11.8,0.0
2016,12,29,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,45,166.0,13.5,0.8,7.5,26.5,61.72,0.0
2016,12,30,8,0,332.0,27.0,0.7,8.0,53.0,158.38,102.0
2016,12,30,8,15,429.0,35.0,0.8,8.0,90.5,217.83,167.36
2016,12,30,8,30,526.0,43.0,0.9,8.0,128.0,282.96,225.86
2016,12,30,8,45,582.5,49.5,1.05,8.5,167.5,334.27,271.77
2016,12,30,9,0,639.0,56.0,1.2,9.0,207.0,387.99,318.44
2016,12,30,9,15,677.5,60.0,1.3,9.5,244.0,431.36,355.5
2016,12,30,9,30,716.0,64.0,1.4,10.0,281.0,472.29,389.6
2016,12,30,9,45,750.5,65.5,1.55,10.5,315.0,510.81,421.11
2016,12,30,10,0,785.0,67.0,1.7,11.0,349.0,548.42,451.13
2016,12,30,10,15,803.0,69.0,1.8,11.0,377.0,575.36,472.82
2016,12,30,10,30,821.0,71.0,1.9,11.0,405.0,600.16,492.54
2016,12,30,10,45,831.0,73.0,2.0,11.5,426.0,617.55,505.36
2016,12,30,11,0,841.0,75.0,2.1,12.0,447.0,632.22,515.9
2016,12,30,11,15,849.0,76.0,2.1,12.0,461.5,641.62,522.69
2016,12,30,11,30,857.0,77.0,2.1,12.0,476.0,648.04,527.15
2016,12,30,11,45,860.5,77.5,2.15,12.5,483.5,647.95,525.94
2016,12,30,12,0,864.0,78.0,2.2,13.0,491.0,644.78,522.35
2016,12,30,12,15,864.0,78.0,2.2,13.0,491.0,635.77,514.97
2016,12,30,12,30,864.0,78.0,2.2,13.0,491.0,623.77,505.23
2016,12,30,12,45,860.5,77.5,2.2,13.0,483.0,606.19,491.08
2016,12,30,13,0,857.0,77.0,2.2,13.0,475.0,585.86,474.63
2016,12,30,13,15,849.5,76.0,2.2,13.0,460.0,560.13,453.72
2016,12,30,13,30,842.0,75.0,2.2,13.0,445.0,532.1,430.63
2016,12,30,13,45,827.0,74.0,2.25,13.0,423.0,498.17,402.61
2016,12,30,14,0,812.0,73.0,2.3,13.0,401.0,462.74,372.74
2016,12,30,14,15,793.0,70.5,2.25,12.5,372.5,422.74,338.94
2016,12,30,14,30,774.0,68.0,2.2,12.0,344.0,382.05,303.67
2016,12,30,14,45,740.0,66.5,2.15,12.0,309.5,336.59,263.37
2016,12,30,15,0,706.0,65.0,2.1,12.0,275.0,292.03,223.19
2016,12,30,15,15,664.5,60.5,1.85,11.5,237.5,243.86,180.07
2016,12,30,15,30,623.0,56.0,1.6,11.0,200.0,198.18,139.08
2016,12,30,15,45,542.0,51.5,1.4,10.5,159.5,148.34,97.12
2016,12,30,16,0,461.0,47.0,1.2,10.0,119.0,105.54,63.15
2016,12,30,16,15,355.5,37.5,1.15,9.5,82.5,63.43,33.47
2016,12,30,16,30,250.0,28.0,1.1,9.0,46.0,31.49,12.22
2016,12,30,16,45,125.0,14.0,1.1,8.5,23.0,13.76,0.0
2016,12,30,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
